Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,1,7,15,0.0,3.0,0.6,9.65,3.0,0.0,0.0
2018,1,1,7,30,0.0,6.0,0.6,9.9,6.0,5.9,0.0
2018,1,1,7,45,35.5,19.5,0.6,10.2,23.0,17.41,0.0
2018,1,1,8,0,71.0,33.0,0.6,10.5,40.0,34.07,19.26
2018,1,1,8,15,129.5,49.0,0.75,10.95,69.5,59.19,38.55
2018,1,1,8,30,188.0,65.0,0.9,11.4,99.0,90.93,63.09
2018,1,1,8,45,209.0,79.5,1.0,11.85,125.5,119.55,87.44
2018,1,1,9,0,230.0,94.0,1.1,12.3,152.0,150.02,113.77
2018,1,1,9,15,244.0,108.5,1.2,12.85,178.5,180.16,140.0
2018,1,1,9,30,258.0,123.0,1.3,13.4,205.0,211.24,166.74
2018,1,1,9,45,311.0,129.5,1.4,13.95,239.0,249.67,198.61
2018,1,1,10,0,364.0,136.0,1.5,14.5,273.0,294.77,235.66
2018,1,1,10,15,399.0,140.5,1.5,14.9,301.0,330.28,264.8
2018,1,1,10,30,434.0,145.0,1.5,15.3,329.0,367.23,294.68
2018,1,1,10,45,447.5,150.5,1.5,15.7,348.0,395.16,316.99
2018,1,1,11,0,461.0,156.0,1.5,16.1,367.0,422.6,338.56
2018,1,1,11,15,498.5,152.0,1.45,16.45,386.5,453.1,362.31
2018,1,1,11,30,536.0,148.0,1.4,16.8,406.0,483.66,385.73
2018,1,1,11,45,539.5,149.0,1.3,17.15,412.0,498.42,396.26
2018,1,1,12,0,543.0,150.0,1.2,17.5,418.0,511.46,405.37
2018,1,1,12,15,524.5,154.0,1.15,17.7,412.5,511.89,405.14
2018,1,1,12,30,506.0,158.0,1.1,17.9,407.0,510.12,403.29
2018,1,1,12,45,536.5,148.5,1.05,18.15,408.5,523.52,413.44
2018,1,1,13,0,567.0,139.0,1.0,18.4,410.0,535.02,421.93
2018,1,1,13,15,543.5,139.5,1.0,18.45,392.5,520.26,410.83
2018,1,1,13,30,520.0,140.0,1.0,18.5,375.0,503.73,398.55
2018,1,1,13,45,519.0,132.5,1.0,18.55,357.5,491.04,389.46
2018,1,1,14,0,518.0,125.0,1.0,18.6,340.0,476.46,378.75
2018,1,1,14,15,522.5,114.5,0.95,18.45,318.5,459.94,366.5
2018,1,1,14,30,527.0,104.0,0.9,18.3,297.0,444.46,354.67
2018,1,1,14,45,534.5,92.0,0.9,18.1,271.5,424.1,339.14
2018,1,1,15,0,542.0,80.0,0.9,17.9,246.0,401.45,321.28
2018,1,1,15,15,505.0,73.5,0.9,17.9,212.5,359.82,287.5
2018,1,1,15,30,468.0,67.0,0.9,17.9,179.0,318.82,253.42
2018,1,1,15,45,436.5,57.5,0.85,16.75,146.5,278.08,219.4
2018,1,1,16,0,405.0,48.0,0.8,15.6,114.0,238.42,184.9
2018,1,1,16,15,312.5,39.0,0.85,15.2,81.0,178.01,132.65
2018,1,1,16,30,220.0,30.0,0.9,14.8,48.0,123.69,74.65
2018,1,1,16,45,131.0,18.0,0.95,14.35,27.0,55.54,0.0
2018,1,1,17,0,42.0,6.0,1.0,13.9,6.0,5.9,0.0
2018,1,1,17,15,21.0,3.0,1.0,13.65,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,2,7,15,0.0,3.0,1.15,10.4,3.0,0.0,0.0
2018,1,2,7,30,0.0,6.0,1.1,10.9,6.0,5.9,0.0
2018,1,2,7,45,8.0,20.0,1.05,11.4,21.0,18.55,0.0
2018,1,2,8,0,16.0,34.0,1.0,11.9,36.0,32.73,19.51
2018,1,2,8,15,31.0,50.0,1.15,12.4,55.0,50.6,35.24
2018,1,2,8,30,46.0,66.0,1.3,12.9,74.0,70.19,51.6
2018,1,2,8,45,59.5,83.0,1.45,13.4,96.0,92.04,69.98
2018,1,2,9,0,73.0,100.0,1.6,13.9,118.0,115.29,89.57
2018,1,2,9,15,86.5,115.5,1.55,14.35,140.5,139.71,110.07
2018,1,2,9,30,100.0,131.0,1.5,14.8,163.0,164.37,130.59
2018,1,2,9,45,101.0,143.0,1.45,15.25,178.0,181.89,145.22
2018,1,2,10,0,102.0,155.0,1.4,15.7,193.0,199.36,159.53
2018,1,2,10,15,81.0,165.5,1.4,16.25,197.0,202.21,161.76
2018,1,2,10,30,60.0,176.0,1.4,16.8,201.0,206.08,164.54
2018,1,2,10,45,50.5,178.0,1.4,17.35,200.0,205.55,163.7
2018,1,2,11,0,41.0,180.0,1.4,17.9,199.0,204.33,162.24
2018,1,2,11,15,29.0,179.0,1.35,18.15,192.5,197.89,156.68
2018,1,2,11,30,17.0,178.0,1.3,18.4,186.0,186.36,147.05
2018,1,2,11,45,10.0,168.0,1.25,18.7,172.5,172.25,135.44
2018,1,2,12,0,3.0,158.0,1.2,19.0,159.0,157.88,123.62
2018,1,2,12,15,1.5,141.5,1.25,19.1,142.0,140.17,109.38
2018,1,2,12,30,0.0,125.0,1.3,19.2,125.0,122.48,95.11
2018,1,2,12,45,0.0,123.5,1.3,19.35,123.5,121.09,94.01
2018,1,2,13,0,0.0,122.0,1.3,19.5,122.0,119.72,92.91
2018,1,2,13,15,0.0,113.0,1.35,19.45,113.0,110.67,85.68
2018,1,2,13,30,0.0,104.0,1.4,19.4,104.0,101.64,78.45
2018,1,2,13,45,0.0,100.0,1.4,19.35,100.0,97.73,75.38
2018,1,2,14,0,0.0,96.0,1.4,19.3,96.0,93.85,72.33
2018,1,2,14,15,5.0,99.0,1.3,19.0,101.0,100.37,77.99
2018,1,2,14,30,10.0,102.0,1.2,18.7,106.0,106.94,83.66
2018,1,2,14,45,47.0,106.0,1.05,18.4,121.0,137.57,109.55
2018,1,2,15,0,84.0,110.0,0.9,18.1,136.0,169.61,135.96
2018,1,2,15,15,42.0,87.0,0.9,18.1,100.0,113.47,89.34
2018,1,2,15,30,0.0,64.0,0.9,18.1,64.0,63.29,47.37
2018,1,2,15,45,0.0,51.5,0.9,16.75,51.5,50.58,36.83
2018,1,2,16,0,0.0,39.0,0.9,15.4,39.0,37.82,25.98
2018,1,2,16,15,0.0,29.0,0.95,14.9,29.0,28.01,17.29
2018,1,2,16,30,0.0,19.0,1.0,14.4,19.0,18.34,7.31
2018,1,2,16,45,0.0,11.0,1.05,13.95,11.0,10.81,0.0
2018,1,2,17,0,0.0,3.0,1.1,13.5,3.0,2.95,0.0
2018,1,2,17,15,0.0,1.5,1.1,13.3,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.15,10.5,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,10.8,2.0,1.97,0.0
2018,1,3,7,45,0.0,7.0,1.05,11.1,7.0,6.75,0.0
2018,1,3,8,0,0.0,12.0,1.0,11.4,12.0,11.57,3.42
2018,1,3,8,15,0.0,16.0,0.95,11.75,16.0,15.43,7.3
2018,1,3,8,30,0.0,20.0,0.9,12.1,20.0,19.29,10.81
2018,1,3,8,45,0.0,23.0,0.85,12.45,23.0,22.19,13.43
2018,1,3,9,0,0.0,26.0,0.8,12.8,26.0,25.09,15.98
2018,1,3,9,15,0.0,32.0,0.8,13.05,32.0,30.88,20.99
2018,1,3,9,30,0.0,38.0,0.8,13.3,38.0,36.69,25.95
2018,1,3,9,45,0.0,42.5,0.8,13.55,42.5,41.04,29.61
2018,1,3,10,0,0.0,47.0,0.8,13.8,47.0,45.4,33.25
2018,1,3,10,15,0.0,40.5,0.85,14.0,40.5,39.11,27.82
2018,1,3,10,30,0.0,34.0,0.9,14.2,34.0,32.83,22.41
2018,1,3,10,45,0.0,32.0,0.9,14.4,32.0,30.9,20.72
2018,1,3,11,0,0.0,30.0,0.9,14.6,30.0,28.97,19.04
2018,1,3,11,15,0.0,31.0,0.8,14.65,31.0,29.94,19.84
2018,1,3,11,30,0.0,32.0,0.7,14.7,32.0,30.9,20.64
2018,1,3,11,45,0.0,32.5,0.65,14.8,32.5,31.39,21.03
2018,1,3,12,0,0.0,33.0,0.6,14.9,33.0,31.87,21.42
2018,1,3,12,15,0.0,34.5,0.8,14.85,34.5,33.32,22.64
2018,1,3,12,30,0.0,36.0,1.0,14.8,36.0,34.77,23.86
2018,1,3,12,45,0.0,40.0,1.25,14.75,40.0,38.64,27.13
2018,1,3,13,0,0.0,44.0,1.5,14.7,44.0,42.51,30.41
2018,1,3,13,15,0.0,46.5,1.8,14.7,46.5,44.92,32.47
2018,1,3,13,30,0.0,49.0,2.1,14.7,49.0,47.34,34.54
2018,1,3,13,45,0.0,42.0,2.4,14.75,42.0,40.57,28.85
2018,1,3,14,0,0.0,35.0,2.7,14.8,35.0,33.8,23.14
2018,1,3,14,15,0.0,27.5,2.6,14.75,27.5,26.54,17.02
2018,1,3,14,30,0.0,20.0,2.5,14.7,20.0,19.3,10.86
2018,1,3,14,45,0.0,28.0,2.4,14.7,28.0,27.02,17.49
2018,1,3,15,0,0.0,36.0,2.3,14.7,36.0,34.75,24.09
2018,1,3,15,15,0.0,42.5,2.3,14.7,42.5,41.04,29.42
2018,1,3,15,30,0.0,49.0,2.3,14.7,49.0,47.34,34.67
2018,1,3,15,45,0.0,40.0,1.75,14.05,40.0,38.63,27.18
2018,1,3,16,0,0.0,31.0,1.2,13.4,31.0,29.93,19.62
2018,1,3,16,15,0.0,23.0,1.25,13.2,23.0,22.2,12.69
2018,1,3,16,30,0.0,15.0,1.3,13.0,15.0,14.47,4.88
2018,1,3,16,45,0.0,9.0,1.35,12.8,9.0,8.68,0.0
2018,1,3,17,0,0.0,3.0,1.4,12.6,3.0,2.95,0.0
2018,1,3,17,15,0.0,1.5,1.7,12.85,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,4,7,15,2.0,3.5,2.05,12.7,3.5,0.0,0.0
2018,1,4,7,30,4.0,7.0,2.2,13.2,7.0,6.88,0.0
2018,1,4,7,45,45.5,21.5,2.3,13.7,25.5,18.95,0.0
2018,1,4,8,0,87.0,36.0,2.4,14.2,44.0,36.56,20.39
2018,1,4,8,15,96.5,51.0,2.5,14.65,64.5,57.62,37.99
2018,1,4,8,30,106.0,66.0,2.6,15.1,85.0,79.12,55.97
2018,1,4,8,45,117.5,80.0,2.65,15.6,106.0,101.0,74.58
2018,1,4,9,0,129.0,94.0,2.7,16.1,127.0,123.92,94.22
2018,1,4,9,15,92.5,105.0,2.75,16.7,130.5,130.91,101.84
2018,1,4,9,30,56.0,116.0,2.8,17.3,134.0,132.78,104.52
2018,1,4,9,45,60.0,129.5,2.9,17.85,150.5,150.53,119.16
2018,1,4,10,0,64.0,143.0,3.0,18.4,167.0,168.59,133.86
2018,1,4,10,15,58.0,152.0,3.15,18.85,175.0,177.8,141.26
2018,1,4,10,30,52.0,161.0,3.3,19.3,183.0,186.5,148.1
2018,1,4,10,45,229.0,152.0,3.4,19.75,256.5,278.83,223.44
2018,1,4,11,0,406.0,143.0,3.5,20.2,330.0,379.16,303.96
2018,1,4,11,15,546.0,124.0,3.55,20.4,384.0,453.97,363.66
2018,1,4,11,30,686.0,105.0,3.6,20.6,438.0,530.9,424.34
2018,1,4,11,45,538.5,137.0,3.65,20.8,400.5,485.83,388.27
2018,1,4,12,0,391.0,169.0,3.7,21.0,363.0,437.19,349.07
2018,1,4,12,15,422.5,148.0,3.7,20.95,358.0,441.04,353.54
2018,1,4,12,30,454.0,127.0,3.7,20.9,353.0,443.46,356.71
2018,1,4,12,45,247.0,142.0,3.65,20.9,264.5,319.54,256.96
2018,1,4,13,0,40.0,157.0,3.6,20.9,176.0,187.55,147.99
2018,1,4,13,15,30.0,150.5,3.55,20.8,164.5,174.46,137.64
2018,1,4,13,30,20.0,144.0,3.5,20.7,153.0,156.25,122.91
2018,1,4,13,45,10.0,113.5,3.5,20.6,118.0,118.07,91.91
2018,1,4,14,0,0.0,83.0,3.5,20.5,83.0,80.51,61.09
2018,1,4,14,15,240.0,75.5,3.3,20.3,165.0,242.42,198.17
2018,1,4,14,30,480.0,68.0,3.1,20.1,247.0,378.08,308.71
2018,1,4,14,45,578.5,66.5,2.9,19.85,262.5,423.06,343.47
2018,1,4,15,0,677.0,65.0,2.7,19.6,278.0,461.47,372.17
2018,1,4,15,15,637.5,62.0,2.7,19.6,242.0,418.76,336.62
2018,1,4,15,30,598.0,59.0,2.7,19.6,206.0,376.48,300.83
2018,1,4,15,45,539.0,53.0,2.0,18.45,167.5,322.66,255.25
2018,1,4,16,0,480.0,47.0,1.3,17.3,129.0,271.55,210.71
2018,1,4,16,15,387.0,39.5,1.3,16.7,93.5,209.11,156.92
2018,1,4,16,30,294.0,32.0,1.3,16.1,58.0,153.1,100.25
2018,1,4,16,45,176.5,20.5,1.25,15.5,33.5,83.13,0.0
2018,1,4,17,0,59.0,9.0,1.2,14.9,9.0,23.84,0.0
2018,1,4,17,15,29.5,4.5,1.2,14.75,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.5,1.35,14.8,1.5,0.0,0.0
2018,1,5,7,30,0.0,3.0,1.4,15.1,3.0,2.95,0.0
2018,1,5,7,45,0.0,11.5,1.45,15.4,11.5,11.09,0.0
2018,1,5,8,0,0.0,20.0,1.5,15.7,20.0,19.3,9.23
2018,1,5,8,15,0.0,35.5,1.55,15.9,35.5,34.22,22.55
2018,1,5,8,30,0.0,51.0,1.6,16.1,51.0,49.1,35.44
2018,1,5,8,45,0.0,62.0,1.6,16.35,62.0,59.81,44.73
2018,1,5,9,0,0.0,73.0,1.6,16.6,73.0,70.55,53.9
2018,1,5,9,15,0.0,59.5,1.6,16.7,59.5,57.5,43.03
2018,1,5,9,30,0.0,46.0,1.6,16.8,46.0,44.43,32.03
2018,1,5,9,45,0.0,39.0,1.6,16.95,39.0,37.66,26.28
2018,1,5,10,0,0.0,32.0,1.6,17.1,32.0,30.89,20.53
2018,1,5,10,15,1.0,58.5,1.65,17.2,59.0,56.98,42.41
2018,1,5,10,30,2.0,85.0,1.7,17.3,86.0,83.28,64.21
2018,1,5,10,45,2.0,97.5,1.7,17.4,98.5,95.66,74.3
2018,1,5,11,0,2.0,110.0,1.7,17.5,111.0,108.14,84.42
2018,1,5,11,15,1.5,107.5,1.75,17.6,108.0,105.42,82.06
2018,1,5,11,30,1.0,105.0,1.8,17.7,105.0,102.67,79.71
2018,1,5,11,45,1.0,99.0,1.8,17.75,99.0,96.72,74.78
2018,1,5,12,0,1.0,93.0,1.8,17.8,93.0,90.78,69.86
2018,1,5,12,15,0.5,104.5,1.8,17.75,104.5,101.97,79.05
2018,1,5,12,30,0.0,116.0,1.8,17.7,116.0,113.29,88.31
2018,1,5,12,45,12.0,141.5,1.85,17.7,147.5,147.41,116.46
2018,1,5,13,0,24.0,167.0,1.9,17.7,179.0,182.34,144.99
2018,1,5,13,15,18.5,159.0,1.9,17.6,168.0,170.71,135.54
2018,1,5,13,30,13.0,151.0,1.9,17.5,157.0,159.07,126.19
2018,1,5,13,45,6.5,120.5,1.9,17.4,123.5,123.08,96.9
2018,1,5,14,0,0.0,90.0,1.9,17.3,90.0,87.62,67.72
2018,1,5,14,15,0.0,78.5,1.75,17.1,78.5,76.06,58.31
2018,1,5,14,30,0.0,67.0,1.6,16.9,67.0,64.76,49.0
2018,1,5,14,45,0.0,59.5,1.5,16.7,59.5,57.5,43.02
2018,1,5,15,0,0.0,52.0,1.4,16.5,52.0,50.23,36.97
2018,1,5,15,15,0.0,42.5,1.4,16.5,42.5,41.04,29.2
2018,1,5,15,30,0.0,33.0,1.4,16.5,33.0,31.85,21.38
2018,1,5,15,45,0.0,26.5,1.05,15.9,26.5,25.57,16.01
2018,1,5,16,0,0.0,20.0,0.7,15.3,20.0,19.29,10.59
2018,1,5,16,15,0.0,15.5,0.75,15.05,15.5,14.95,6.7
2018,1,5,16,30,0.0,11.0,0.8,14.8,11.0,10.6,2.32
2018,1,5,16,45,0.0,6.5,0.85,14.6,6.5,6.26,0.0
2018,1,5,17,0,0.0,2.0,0.9,14.4,2.0,1.97,0.0
2018,1,5,17,15,0.0,1.0,1.0,14.25,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,6,7,15,0.0,1.0,1.0,10.55,1.0,0.0,0.0
2018,1,6,7,30,0.0,2.0,1.1,11.0,2.0,1.97,0.0
2018,1,6,7,45,84.5,13.5,1.15,11.4,21.5,10.34,0.0
2018,1,6,8,0,169.0,25.0,1.2,11.8,41.0,29.47,13.11
2018,1,6,8,15,374.5,34.5,1.35,12.15,94.5,68.51,36.16
2018,1,6,8,30,580.0,44.0,1.5,12.5,148.0,128.23,76.86
2018,1,6,8,45,639.0,47.5,1.6,12.85,188.5,173.83,115.06
2018,1,6,9,0,698.0,51.0,1.7,13.2,229.0,223.46,158.39
2018,1,6,9,15,731.0,54.5,1.7,13.55,266.5,269.9,200.42
2018,1,6,9,30,764.0,58.0,1.7,13.9,304.0,317.92,243.34
2018,1,6,9,45,782.5,62.0,1.75,14.25,337.0,362.24,282.81
2018,1,6,10,0,801.0,66.0,1.8,14.6,370.0,406.29,321.07
2018,1,6,10,15,819.0,67.5,1.9,15.0,398.5,446.93,355.79
2018,1,6,10,30,837.0,69.0,2.0,15.4,427.0,486.69,388.95
2018,1,6,10,45,850.0,70.0,2.1,15.75,449.0,522.15,418.13
2018,1,6,11,0,863.0,71.0,2.2,16.1,471.0,555.9,445.36
2018,1,6,11,15,870.5,71.0,2.25,16.3,485.5,581.34,465.9
2018,1,6,11,30,878.0,71.0,2.3,16.5,500.0,606.19,485.58
2018,1,6,11,45,838.5,81.0,2.35,16.7,495.5,613.18,490.96
2018,1,6,12,0,799.0,91.0,2.4,16.9,491.0,613.53,491.29
2018,1,6,12,15,701.0,114.0,2.35,16.95,465.0,588.33,471.26
2018,1,6,12,30,603.0,137.0,2.3,17.0,439.0,556.59,446.2
2018,1,6,12,45,688.0,116.0,2.25,17.05,455.5,594.7,476.58
2018,1,6,13,0,773.0,95.0,2.2,17.1,472.0,627.93,502.56
2018,1,6,13,15,786.5,88.5,2.1,17.05,462.0,629.38,503.57
2018,1,6,13,30,800.0,82.0,2.0,17.0,452.0,627.78,502.46
2018,1,6,13,45,721.0,91.5,1.95,16.95,413.0,583.57,468.47
2018,1,6,14,0,642.0,101.0,1.9,16.9,374.0,536.36,432.12
2018,1,6,14,15,659.5,91.5,1.85,16.75,356.0,527.26,425.8
2018,1,6,14,30,677.0,82.0,1.8,16.6,338.0,515.13,416.57
2018,1,6,14,45,688.0,72.5,1.8,16.4,312.0,496.1,401.87
2018,1,6,15,0,699.0,63.0,1.8,16.2,286.0,471.85,382.57
2018,1,6,15,15,688.5,58.5,1.8,16.2,255.0,441.71,357.31
2018,1,6,15,30,678.0,54.0,1.8,16.2,224.0,410.07,329.85
2018,1,6,15,45,624.0,49.0,1.4,14.9,184.0,356.52,284.52
2018,1,6,16,0,570.0,44.0,1.0,13.6,144.0,308.55,242.23
2018,1,6,16,15,478.5,38.0,1.0,13.05,106.0,244.63,186.52
2018,1,6,16,30,387.0,32.0,1.0,12.5,68.0,186.78,128.51
2018,1,6,16,45,237.5,21.0,1.05,11.95,39.5,104.21,0.0
2018,1,6,17,0,88.0,10.0,1.1,11.4,11.0,32.58,0.0
2018,1,6,17,15,44.0,5.0,1.1,11.25,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,7,7,15,0.0,1.0,1.05,7.45,1.0,0.0,0.0
2018,1,7,7,30,0.0,2.0,1.2,7.9,2.0,1.97,0.0
2018,1,7,7,45,37.0,9.5,1.3,8.35,13.0,8.25,0.0
2018,1,7,8,0,74.0,17.0,1.4,8.8,24.0,18.09,6.79
2018,1,7,8,15,57.5,23.0,1.5,9.05,30.0,27.43,15.19
2018,1,7,8,30,41.0,29.0,1.6,9.3,36.0,34.29,22.01
2018,1,7,8,45,20.5,42.5,1.65,9.5,46.0,45.31,32.73
2018,1,7,9,0,0.0,56.0,1.7,9.7,56.0,54.11,41.3
2018,1,7,9,15,1.0,76.5,1.75,10.1,77.0,74.31,58.64
2018,1,7,9,30,2.0,97.0,1.8,10.5,98.0,94.76,75.98
2018,1,7,9,45,1.0,104.0,1.85,10.9,104.5,101.4,81.44
2018,1,7,10,0,0.0,111.0,1.9,11.3,111.0,107.97,86.77
2018,1,7,10,15,0.0,102.5,2.0,11.75,102.5,99.57,79.42
2018,1,7,10,30,0.0,94.0,2.1,12.2,94.0,91.17,72.11
2018,1,7,10,45,0.0,108.0,2.2,12.65,108.0,105.02,83.53
2018,1,7,11,0,0.0,122.0,2.3,13.1,122.0,119.0,94.93
2018,1,7,11,15,0.5,135.5,2.25,13.45,135.5,132.89,106.21
2018,1,7,11,30,1.0,149.0,2.2,13.8,149.0,146.95,117.56
2018,1,7,11,45,0.5,143.0,2.15,14.15,143.0,140.66,112.11
2018,1,7,12,0,0.0,137.0,2.1,14.5,137.0,134.36,106.74
2018,1,7,12,15,0.0,128.5,2.05,14.75,128.5,125.83,99.61
2018,1,7,12,30,0.0,120.0,2.0,15.0,120.0,117.31,92.52
2018,1,7,12,45,0.5,135.5,1.95,15.2,135.5,133.59,105.9
2018,1,7,13,0,1.0,151.0,1.9,15.4,151.0,150.23,119.47
2018,1,7,13,15,4.5,156.5,1.7,15.4,158.5,158.72,126.5
2018,1,7,13,30,8.0,162.0,1.5,15.4,166.0,167.41,133.7
2018,1,7,13,45,4.5,142.5,1.35,15.4,144.5,144.9,115.32
2018,1,7,14,0,1.0,123.0,1.2,15.4,123.0,122.5,97.0
2018,1,7,14,15,0.5,110.5,1.05,15.1,110.5,109.49,86.51
2018,1,7,14,30,0.0,98.0,0.9,14.8,98.0,96.51,75.93
2018,1,7,14,45,0.0,91.5,0.75,14.5,91.5,90.19,70.84
2018,1,7,15,0,0.0,85.0,0.6,14.2,85.0,83.93,65.72
2018,1,7,15,15,0.0,71.0,0.6,14.2,71.0,69.65,53.72
2018,1,7,15,30,0.0,57.0,0.6,14.2,57.0,55.37,41.59
2018,1,7,15,45,0.0,46.5,0.7,13.55,46.5,44.92,32.67
2018,1,7,16,0,0.0,36.0,0.8,12.9,36.0,34.76,23.85
2018,1,7,16,15,0.0,27.5,0.8,12.75,27.5,26.55,16.51
2018,1,7,16,30,0.0,19.0,0.8,12.6,19.0,18.34,8.62
2018,1,7,16,45,0.0,11.5,0.8,12.45,11.5,11.09,0.0
2018,1,7,17,0,0.0,4.0,0.8,12.3,4.0,3.93,0.0
2018,1,7,17,15,0.0,2.0,0.8,12.2,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.85,12.25,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.0,12.4,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,2.2,12.55,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,2.4,12.7,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,2.5,12.9,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,2.6,13.1,7.0,6.74,0.07
2018,1,8,8,45,0.0,8.0,2.65,13.3,8.0,7.71,0.95
2018,1,8,9,0,0.0,9.0,2.7,13.5,9.0,8.68,1.8
2018,1,8,9,15,0.0,16.0,2.85,13.65,16.0,15.43,7.62
2018,1,8,9,30,0.0,23.0,3.0,13.8,23.0,22.19,13.42
2018,1,8,9,45,0.0,27.0,3.1,13.95,27.0,26.06,16.7
2018,1,8,10,0,0.0,31.0,3.2,14.1,31.0,29.93,19.97
2018,1,8,10,15,0.0,27.5,3.15,14.25,27.5,26.55,17.04
2018,1,8,10,30,0.0,24.0,3.1,14.4,24.0,23.17,14.12
2018,1,8,10,45,0.0,27.0,3.05,14.55,27.0,26.07,16.55
2018,1,8,11,0,0.0,30.0,3.0,14.7,30.0,28.97,18.97
2018,1,8,11,15,0.0,33.5,3.05,14.85,33.5,32.35,21.8
2018,1,8,11,30,0.0,37.0,3.1,15.0,37.0,35.74,24.62
2018,1,8,11,45,0.0,32.5,3.1,15.15,32.5,31.39,20.91
2018,1,8,12,0,0.0,28.0,3.1,15.3,28.0,27.04,17.22
2018,1,8,12,15,0.0,32.0,2.9,15.35,32.0,30.91,20.48
2018,1,8,12,30,0.0,36.0,2.7,15.4,36.0,34.78,23.74
2018,1,8,12,45,0.0,36.0,2.5,15.45,36.0,34.77,23.74
2018,1,8,13,0,0.0,36.0,2.3,15.5,36.0,34.77,23.76
2018,1,8,13,15,0.0,41.0,2.3,15.5,41.0,39.61,27.85
2018,1,8,13,30,0.0,46.0,2.3,15.5,46.0,44.44,31.96
2018,1,8,13,45,0.0,55.5,2.3,15.5,55.5,53.63,39.73
2018,1,8,14,0,0.0,65.0,2.3,15.5,65.0,62.83,47.52
2018,1,8,14,15,0.0,51.5,2.1,15.35,51.5,49.75,36.6
2018,1,8,14,30,0.0,38.0,1.9,15.2,38.0,36.69,25.62
2018,1,8,14,45,13.5,52.0,1.75,15.1,56.5,59.22,45.07
2018,1,8,15,0,27.0,66.0,1.6,15.0,75.0,81.49,64.09
2018,1,8,15,15,13.5,48.5,1.6,15.0,53.0,55.17,41.55
2018,1,8,15,30,0.0,31.0,1.6,15.0,31.0,29.92,19.89
2018,1,8,15,45,0.0,24.0,1.45,14.55,24.0,23.15,14.09
2018,1,8,16,0,0.0,17.0,1.3,14.1,17.0,16.39,8.24
2018,1,8,16,15,2.5,15.0,1.25,14.0,15.0,15.44,7.19
2018,1,8,16,30,5.0,13.0,1.2,13.9,13.0,14.38,5.54
2018,1,8,16,45,2.5,7.5,1.15,13.8,7.5,8.05,0.0
2018,1,8,17,0,0.0,2.0,1.1,13.7,2.0,1.97,0.0
2018,1,8,17,15,0.0,1.0,1.05,13.75,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.5,0.95,13.0,1.5,0.0,0.0
2018,1,9,7,30,0.0,3.0,1.0,13.3,3.0,2.95,0.0
2018,1,9,7,45,0.0,9.5,1.05,13.65,9.5,9.16,0.0
2018,1,9,8,0,0.0,16.0,1.1,14.0,16.0,15.43,6.4
2018,1,9,8,15,0.0,23.0,1.1,14.3,23.0,22.19,12.81
2018,1,9,8,30,0.0,30.0,1.1,14.6,30.0,28.96,18.81
2018,1,9,8,45,0.0,36.5,1.15,14.9,36.5,35.24,24.32
2018,1,9,9,0,0.0,43.0,1.2,15.2,43.0,41.53,29.75
2018,1,9,9,15,0.0,45.5,1.15,15.45,45.5,43.94,31.82
2018,1,9,9,30,0.0,48.0,1.1,15.7,48.0,46.36,33.84
2018,1,9,9,45,0.0,53.5,1.0,15.9,53.5,51.69,38.28
2018,1,9,10,0,0.0,59.0,0.9,16.1,59.0,57.01,42.67
2018,1,9,10,15,0.5,80.5,0.9,16.1,80.5,78.12,60.25
2018,1,9,10,30,1.0,102.0,0.9,16.1,102.0,99.55,77.9
2018,1,9,10,45,0.5,89.5,0.9,16.15,89.5,86.96,67.32
2018,1,9,11,0,0.0,77.0,0.9,16.2,77.0,74.46,56.88
2018,1,9,11,15,0.0,76.5,0.9,16.15,76.5,73.98,56.45
2018,1,9,11,30,0.0,76.0,0.9,16.1,76.0,73.49,56.01
2018,1,9,11,45,0.0,65.5,0.9,16.05,65.5,63.32,47.54
2018,1,9,12,0,0.0,55.0,0.9,16.0,55.0,53.16,39.08
2018,1,9,12,15,0.0,51.0,0.85,16.0,51.0,49.29,35.85
2018,1,9,12,30,0.0,47.0,0.8,16.0,47.0,45.42,32.62
2018,1,9,12,45,0.0,52.5,0.7,15.95,52.5,50.74,37.11
2018,1,9,13,0,0.0,58.0,0.6,15.9,58.0,56.06,41.58
2018,1,9,13,15,0.0,61.0,0.7,15.8,61.0,58.96,44.05
2018,1,9,13,30,0.0,64.0,0.8,15.7,64.0,61.86,46.54
2018,1,9,13,45,10.5,60.5,0.85,15.6,65.0,66.67,50.94
2018,1,9,14,0,21.0,57.0,0.9,15.5,66.0,69.76,53.9
2018,1,9,14,15,10.5,53.5,1.05,15.3,58.0,59.32,44.94
2018,1,9,14,30,0.0,50.0,1.2,15.1,50.0,48.3,35.47
2018,1,9,14,45,0.0,57.0,1.3,14.95,57.0,55.08,41.29
2018,1,9,15,0,0.0,64.0,1.4,14.8,64.0,61.86,47.08
2018,1,9,15,15,0.0,60.0,1.4,14.8,60.0,57.99,43.8
2018,1,9,15,30,0.0,56.0,1.4,14.8,56.0,54.21,40.53
2018,1,9,15,45,0.0,45.0,1.4,14.35,45.0,43.47,31.34
2018,1,9,16,0,0.0,34.0,1.4,13.9,34.0,32.83,22.14
2018,1,9,16,15,0.0,25.0,1.4,13.7,25.0,24.13,14.48
2018,1,9,16,30,0.0,16.0,1.4,13.5,16.0,15.43,6.56
2018,1,9,16,45,1.5,10.5,1.35,13.3,10.5,10.59,0.0
2018,1,9,17,0,3.0,5.0,1.3,13.1,5.0,5.71,0.0
2018,1,9,17,15,1.5,2.5,1.55,13.05,2.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.0,1.45,10.3,2.0,0.0,0.0
2018,1,10,7,30,0.0,4.0,1.5,10.7,4.0,3.93,0.0
2018,1,10,7,45,0.0,14.0,1.55,11.1,14.0,13.51,0.0
2018,1,10,8,0,0.0,24.0,1.6,11.5,24.0,23.17,12.63
2018,1,10,8,15,0.0,36.0,1.65,11.7,36.0,34.69,23.43
2018,1,10,8,30,0.0,48.0,1.7,11.9,48.0,46.25,33.7
2018,1,10,8,45,0.0,58.0,1.8,12.05,58.0,55.96,42.28
2018,1,10,9,0,0.0,68.0,1.9,12.2,68.0,65.7,50.75
2018,1,10,9,15,17.0,91.0,1.9,12.3,96.5,93.03,73.61
2018,1,10,9,30,34.0,114.0,1.9,12.4,125.0,123.27,98.86
2018,1,10,9,45,31.5,128.5,1.95,12.45,139.5,138.61,111.82
2018,1,10,10,0,29.0,143.0,2.0,12.5,154.0,153.82,124.52
2018,1,10,10,15,25.0,144.5,2.0,12.6,154.5,154.96,125.36
2018,1,10,10,30,21.0,146.0,2.0,12.7,155.0,153.22,123.79
2018,1,10,10,45,13.5,147.5,2.05,12.75,153.5,151.56,122.24
2018,1,10,11,0,6.0,149.0,2.1,12.8,152.0,149.4,120.22
2018,1,10,11,15,3.0,137.5,2.15,12.9,139.0,136.28,109.18
2018,1,10,11,30,0.0,126.0,2.2,13.0,126.0,123.03,98.04
2018,1,10,11,45,0.0,128.5,2.2,13.1,128.5,125.6,100.1
2018,1,10,12,0,0.0,131.0,2.2,13.2,131.0,128.2,102.17
2018,1,10,12,15,6.0,152.0,2.2,13.3,155.0,153.63,123.26
2018,1,10,12,30,12.0,173.0,2.2,13.4,179.0,179.62,144.64
2018,1,10,12,45,28.0,186.5,2.15,13.5,200.5,210.9,170.47
2018,1,10,13,0,44.0,200.0,2.1,13.6,222.0,237.54,192.35
2018,1,10,13,15,31.5,175.5,2.05,13.7,191.0,202.83,163.92
2018,1,10,13,30,19.0,151.0,2.0,13.8,160.0,162.85,131.12
2018,1,10,13,45,9.5,120.5,1.95,13.85,125.0,124.91,99.77
2018,1,10,14,0,0.0,90.0,1.9,13.9,90.0,87.52,68.5
2018,1,10,14,15,2.5,99.0,1.75,13.95,100.0,98.59,77.97
2018,1,10,14,30,5.0,108.0,1.6,14.0,110.0,109.98,87.62
2018,1,10,14,45,101.0,110.5,1.45,14.0,144.0,181.04,148.57
2018,1,10,15,0,197.0,113.0,1.3,14.0,178.0,244.48,201.23
2018,1,10,15,15,330.5,93.5,1.3,14.0,187.0,296.93,243.95
2018,1,10,15,30,464.0,74.0,1.3,14.0,196.0,334.58,272.84
2018,1,10,15,45,356.0,70.0,0.95,13.65,154.0,261.9,211.34
2018,1,10,16,0,248.0,66.0,0.6,13.3,112.0,198.81,157.8
2018,1,10,16,15,203.0,50.0,0.65,13.15,81.5,153.6,118.68
2018,1,10,16,30,158.0,34.0,0.7,13.0,51.0,111.4,79.94
2018,1,10,16,45,131.0,24.5,0.7,12.85,34.0,80.44,20.69
2018,1,10,17,0,104.0,15.0,0.7,12.7,17.0,42.62,0.0
2018,1,10,17,15,52.0,7.5,0.7,12.7,8.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.5,0.3,12.55,2.5,0.0,0.0
2018,1,11,7,30,0.0,5.0,0.3,12.7,5.0,4.91,0.0
2018,1,11,7,45,22.0,20.0,0.3,12.85,22.0,17.84,0.0
2018,1,11,8,0,44.0,35.0,0.3,13.0,39.0,34.11,20.12
2018,1,11,8,15,65.5,50.5,0.4,13.35,60.5,53.89,36.56
2018,1,11,8,30,87.0,66.0,0.5,13.7,82.0,76.02,54.56
2018,1,11,8,45,92.5,84.5,0.65,14.0,105.0,100.08,75.17
2018,1,11,9,0,98.0,103.0,0.8,14.3,128.0,124.8,96.37
2018,1,11,9,15,114.0,118.5,0.9,14.65,152.5,150.21,117.68
2018,1,11,9,30,130.0,134.0,1.0,15.0,177.0,177.01,140.03
2018,1,11,9,45,158.0,146.0,1.1,15.3,203.5,206.11,163.97
2018,1,11,10,0,186.0,158.0,1.2,15.6,230.0,237.28,189.49
2018,1,11,10,15,156.0,171.5,1.2,15.95,235.0,245.35,196.23
2018,1,11,10,30,126.0,185.0,1.2,16.3,240.0,250.98,200.64
2018,1,11,10,45,109.5,195.0,1.15,16.65,244.5,257.81,205.72
2018,1,11,11,0,93.0,205.0,1.1,17.0,249.0,259.12,206.25
2018,1,11,11,15,136.0,210.5,1.0,17.2,277.0,297.73,236.78
2018,1,11,11,30,179.0,216.0,0.9,17.4,305.0,333.81,264.78
2018,1,11,11,45,218.5,218.0,0.8,17.65,328.5,365.29,288.81
2018,1,11,12,0,258.0,220.0,0.7,17.9,352.0,403.69,317.6
2018,1,11,12,15,281.5,214.5,0.85,18.05,358.5,417.96,329.28
2018,1,11,12,30,305.0,209.0,1.0,18.2,365.0,431.7,340.75
2018,1,11,12,45,370.5,192.5,1.1,18.3,379.5,460.56,364.26
2018,1,11,13,0,436.0,176.0,1.2,18.4,394.0,496.29,392.51
2018,1,11,13,15,359.5,185.5,1.35,18.4,362.0,448.64,356.28
2018,1,11,13,30,283.0,195.0,1.5,18.4,330.0,408.22,325.22
2018,1,11,13,45,282.5,184.5,1.6,18.35,314.0,395.14,316.18
2018,1,11,14,0,282.0,174.0,1.7,18.3,298.0,381.0,305.97
2018,1,11,14,15,363.5,150.5,1.7,18.1,299.5,402.48,324.62
2018,1,11,14,30,445.0,127.0,1.7,17.9,301.0,428.38,345.92
2018,1,11,14,45,486.5,108.5,1.7,17.7,283.5,422.93,342.15
