Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,0,528.0,90.0,1.7,17.5,266.0,417.0,337.62
2018,1,11,15,15,490.5,84.0,1.7,17.5,232.0,375.49,303.78
2018,1,11,15,30,453.0,78.0,1.7,17.5,198.0,332.3,268.02
2018,1,11,15,45,399.5,67.5,1.25,16.45,160.5,280.25,224.56
2018,1,11,16,0,346.0,57.0,0.8,15.4,123.0,230.96,182.43
2018,1,11,16,15,268.0,47.5,0.85,14.85,91.0,176.59,136.1
2018,1,11,16,30,190.0,38.0,0.9,14.3,59.0,128.44,92.99
2018,1,11,16,45,121.5,24.5,0.9,13.7,35.5,78.29,26.67
2018,1,11,17,0,53.0,11.0,0.9,13.1,12.0,25.15,0.0
2018,1,11,17,15,26.5,5.5,0.9,12.85,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,12,7,15,53.0,5.5,1.0,9.45,6.5,0.0,0.0
2018,1,12,7,30,106.0,11.0,1.1,9.9,13.0,10.81,0.0
2018,1,12,7,45,269.0,20.5,1.2,10.4,43.5,16.35,0.0
2018,1,12,8,0,432.0,30.0,1.3,10.9,74.0,45.09,19.2
2018,1,12,8,15,519.0,36.0,1.4,11.3,113.5,84.1,43.47
2018,1,12,8,30,606.0,42.0,1.5,11.7,153.0,130.43,77.88
2018,1,12,8,45,415.0,47.5,1.55,12.15,132.0,129.19,87.27
2018,1,12,9,0,224.0,53.0,1.6,12.6,111.0,108.41,79.25
2018,1,12,9,15,146.5,76.0,1.85,13.25,116.5,118.88,91.75
2018,1,12,9,30,69.0,99.0,2.1,13.9,122.0,121.68,96.36
2018,1,12,9,45,83.0,120.5,2.35,14.5,151.0,152.08,121.7
2018,1,12,10,0,97.0,142.0,2.6,15.1,180.0,183.75,147.8
2018,1,12,10,15,84.0,163.0,2.6,15.45,197.5,200.79,161.71
2018,1,12,10,30,71.0,184.0,2.6,15.8,215.0,219.45,176.63
2018,1,12,10,45,109.5,188.5,2.65,16.15,239.0,251.04,202.26
2018,1,12,11,0,148.0,193.0,2.7,16.5,263.0,281.32,226.78
2018,1,12,11,15,257.0,186.5,2.7,16.7,313.0,347.65,280.82
2018,1,12,11,30,366.0,180.0,2.7,16.9,363.0,413.97,334.17
2018,1,12,11,45,313.0,195.0,2.7,17.05,353.0,405.59,326.59
2018,1,12,12,0,260.0,210.0,2.7,17.2,343.0,394.43,316.97
2018,1,12,12,15,198.5,217.0,2.75,17.25,318.5,360.16,289.38
2018,1,12,12,30,137.0,224.0,2.8,17.3,294.0,330.16,264.78
2018,1,12,12,45,160.0,217.5,2.8,17.35,298.5,340.52,273.74
2018,1,12,13,0,183.0,211.0,2.8,17.4,303.0,350.5,282.25
2018,1,12,13,15,202.0,204.0,2.8,17.35,303.0,356.6,287.75
2018,1,12,13,30,221.0,197.0,2.8,17.3,303.0,361.89,292.62
2018,1,12,13,45,254.0,184.5,2.8,17.25,301.0,376.84,305.31
2018,1,12,14,0,287.0,172.0,2.8,17.2,299.0,382.48,310.67
2018,1,12,14,15,292.5,161.5,2.8,17.0,284.0,371.04,302.19
2018,1,12,14,30,298.0,151.0,2.8,16.8,269.0,358.38,292.63
2018,1,12,14,45,403.5,122.0,2.75,16.6,266.5,390.43,319.67
2018,1,12,15,0,509.0,93.0,2.7,16.4,264.0,410.89,336.57
2018,1,12,15,15,526.5,83.5,2.7,16.4,242.0,395.78,323.41
2018,1,12,15,30,544.0,74.0,2.7,16.4,220.0,377.96,307.37
2018,1,12,15,45,399.0,69.0,2.1,15.2,166.5,282.85,228.93
2018,1,12,16,0,254.0,64.0,1.5,14.0,113.0,200.07,159.81
2018,1,12,16,15,273.5,51.5,1.4,13.3,92.5,184.49,144.05
2018,1,12,16,30,293.0,39.0,1.3,12.6,72.0,167.05,123.28
2018,1,12,16,45,177.0,25.5,1.25,11.9,43.0,98.07,41.65
2018,1,12,17,0,61.0,12.0,1.2,11.2,14.0,28.46,0.0
2018,1,12,17,15,30.5,6.0,1.2,11.0,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,13,7,15,10.5,4.5,2.25,8.5,4.5,0.0,0.0
2018,1,13,7,30,21.0,9.0,2.3,8.7,9.0,8.85,0.0
2018,1,13,7,45,88.5,23.5,2.4,8.95,31.5,19.65,0.0
2018,1,13,8,0,156.0,38.0,2.5,9.2,54.0,40.11,22.45
2018,1,13,8,15,205.0,51.0,2.55,9.6,82.5,67.01,42.37
2018,1,13,8,30,254.0,64.0,2.6,10.0,111.0,98.79,67.33
2018,1,13,8,45,271.5,78.5,2.65,10.4,140.0,130.56,94.97
2018,1,13,9,0,289.0,93.0,2.7,10.8,169.0,162.76,123.56
2018,1,13,9,15,351.0,101.0,2.75,11.45,207.0,204.99,159.31
2018,1,13,9,30,413.0,109.0,2.8,12.1,245.0,251.23,198.58
2018,1,13,9,45,440.5,116.5,2.85,12.75,275.5,288.49,230.84
2018,1,13,10,0,468.0,124.0,2.9,13.4,306.0,327.1,263.67
2018,1,13,10,15,520.5,123.0,2.85,14.0,339.5,369.52,298.92
2018,1,13,10,30,573.0,122.0,2.8,14.6,373.0,416.47,337.15
2018,1,13,10,45,591.0,125.0,2.75,15.15,395.5,449.44,363.68
2018,1,13,11,0,609.0,128.0,2.7,15.7,418.0,481.79,389.19
2018,1,13,11,15,712.5,108.5,2.65,16.2,458.5,539.47,434.65
2018,1,13,11,30,816.0,89.0,2.6,16.7,499.0,598.19,479.99
2018,1,13,11,45,859.0,80.0,2.6,17.15,517.5,632.82,506.19
2018,1,13,12,0,902.0,71.0,2.6,17.6,536.0,662.98,528.93
2018,1,13,12,15,902.0,71.0,2.6,17.9,536.5,675.66,538.17
2018,1,13,12,30,902.0,71.0,2.6,18.2,537.0,685.18,544.66
2018,1,13,12,45,837.0,86.0,2.6,18.45,514.0,668.22,531.44
2018,1,13,13,0,772.0,101.0,2.6,18.7,491.0,643.97,512.56
2018,1,13,13,15,747.0,103.0,2.55,18.75,471.5,632.0,503.54
2018,1,13,13,30,722.0,105.0,2.5,18.8,452.0,615.22,490.83
2018,1,13,13,45,753.0,93.5,2.45,18.8,441.5,617.84,493.5
2018,1,13,14,0,784.0,82.0,2.4,18.8,431.0,614.82,491.75
2018,1,13,14,15,806.5,72.5,2.3,18.65,412.0,607.26,486.3
2018,1,13,14,30,829.0,63.0,2.2,18.5,393.0,595.95,477.75
2018,1,13,14,45,806.0,61.0,2.1,18.3,359.0,562.54,451.81
2018,1,13,15,0,783.0,59.0,2.0,18.1,325.0,527.55,424.19
2018,1,13,15,15,640.0,69.0,2.0,18.1,269.5,442.52,356.62
2018,1,13,15,30,497.0,79.0,2.0,18.1,214.0,360.79,290.53
2018,1,13,15,45,453.0,68.5,1.55,16.45,176.0,311.3,250.04
2018,1,13,16,0,409.0,58.0,1.1,14.8,138.0,263.6,209.55
2018,1,13,16,15,344.5,48.5,1.15,14.1,104.5,210.91,164.14
2018,1,13,16,30,280.0,39.0,1.2,13.4,71.0,162.88,120.5
2018,1,13,16,45,194.0,26.0,1.2,12.7,43.5,105.19,50.83
2018,1,13,17,0,108.0,13.0,1.2,12.0,16.0,42.56,0.0
2018,1,13,17,15,54.0,6.5,1.25,11.85,8.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,14,7,15,11.0,4.0,2.4,10.05,4.0,0.0,0.0
2018,1,14,7,30,22.0,8.0,2.4,10.3,8.0,7.86,0.0
2018,1,14,7,45,55.5,21.0,2.45,10.55,25.5,17.68,0.0
2018,1,14,8,0,89.0,34.0,2.5,10.8,43.0,34.48,19.6
2018,1,14,8,15,122.0,49.0,2.4,11.15,68.0,57.57,37.66
2018,1,14,8,30,155.0,64.0,2.3,11.5,93.0,84.16,59.0
2018,1,14,8,45,146.5,83.5,2.25,11.9,116.0,109.77,81.98
2018,1,14,9,0,138.0,103.0,2.2,12.3,139.0,134.63,104.33
2018,1,14,9,15,156.0,117.5,2.1,12.85,164.5,161.56,127.29
2018,1,14,9,30,174.0,132.0,2.0,13.4,190.0,189.97,151.3
2018,1,14,9,45,229.0,143.0,1.9,14.0,227.5,232.46,186.09
2018,1,14,10,0,284.0,154.0,1.8,14.6,265.0,277.42,222.6
2018,1,14,10,15,340.0,157.0,1.7,15.2,300.0,318.37,255.58
2018,1,14,10,30,396.0,160.0,1.6,15.8,335.0,366.38,293.62
2018,1,14,10,45,292.5,172.0,1.5,16.4,304.5,334.57,268.04
2018,1,14,11,0,189.0,184.0,1.4,17.0,274.0,294.96,235.87
2018,1,14,11,15,158.5,202.5,1.35,17.4,280.0,302.64,241.3
2018,1,14,11,30,128.0,221.0,1.3,17.8,286.0,308.62,244.92
2018,1,14,11,45,101.0,218.5,1.25,18.25,270.0,287.09,227.29
2018,1,14,12,0,74.0,216.0,1.2,18.7,254.0,269.41,212.67
2018,1,14,12,15,64.0,217.0,1.15,18.9,250.0,265.7,209.43
2018,1,14,12,30,54.0,218.0,1.1,19.1,246.0,261.63,205.85
2018,1,14,12,45,115.5,217.0,1.05,19.3,276.0,310.28,244.84
2018,1,14,13,0,177.0,216.0,1.0,19.5,306.0,352.55,278.11
2018,1,14,13,15,221.5,207.5,0.95,19.55,317.0,374.4,295.42
2018,1,14,13,30,266.0,199.0,0.9,19.6,328.0,402.89,317.58
2018,1,14,13,45,304.0,186.5,0.8,19.6,327.5,413.38,325.83
2018,1,14,14,0,342.0,174.0,0.7,19.6,327.0,421.94,332.59
2018,1,14,14,15,235.5,167.5,0.65,19.45,270.0,342.8,271.18
2018,1,14,14,30,129.0,161.0,0.6,19.3,213.0,258.78,205.25
2018,1,14,14,45,108.0,147.0,0.55,19.1,188.0,228.79,182.05
2018,1,14,15,0,87.0,133.0,0.5,18.9,163.0,192.55,153.24
2018,1,14,15,15,112.0,119.5,0.5,18.9,153.5,196.67,156.88
2018,1,14,15,30,137.0,106.0,0.5,18.9,144.0,192.17,153.02
2018,1,14,15,45,77.5,89.0,0.7,17.5,110.0,140.52,111.16
2018,1,14,16,0,18.0,72.0,0.9,16.1,76.0,87.07,67.06
2018,1,14,16,15,31.5,55.0,0.9,15.55,59.5,73.54,55.17
2018,1,14,16,30,45.0,38.0,0.9,15.0,43.0,63.37,44.98
2018,1,14,16,45,55.5,25.5,0.95,14.45,29.0,50.35,24.34
2018,1,14,17,0,66.0,13.0,1.0,13.9,15.0,31.15,0.0
2018,1,14,17,15,33.0,6.5,0.95,13.75,7.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,15,7,15,16.5,5.0,1.1,10.85,5.5,0.0,0.0
2018,1,15,7,30,33.0,10.0,1.1,11.3,11.0,9.83,0.0
2018,1,15,7,45,18.5,22.5,1.15,11.8,23.0,20.7,0.45
2018,1,15,8,0,4.0,35.0,1.2,12.3,35.0,33.33,20.83
2018,1,15,8,15,13.0,51.5,1.35,12.7,53.5,50.25,35.82
2018,1,15,8,30,22.0,68.0,1.5,13.1,72.0,68.26,51.12
2018,1,15,8,45,38.5,85.5,1.65,13.55,95.0,89.96,69.16
2018,1,15,9,0,55.0,103.0,1.8,14.0,118.0,113.43,88.69
2018,1,15,9,15,74.5,118.5,1.75,14.5,141.5,137.49,108.57
2018,1,15,9,30,94.0,134.0,1.7,15.0,165.0,164.94,131.18
2018,1,15,9,45,125.0,148.5,1.65,15.45,194.5,196.28,156.7
2018,1,15,10,0,156.0,163.0,1.6,15.9,224.0,230.08,184.06
2018,1,15,10,15,197.0,167.5,1.65,16.4,250.5,260.47,208.59
2018,1,15,10,30,238.0,172.0,1.7,16.9,277.0,296.91,237.81
2018,1,15,10,45,405.0,156.5,1.7,17.45,346.5,382.8,306.14
2018,1,15,11,0,572.0,141.0,1.7,18.0,416.0,473.86,376.97
2018,1,15,11,15,560.0,149.0,1.7,18.1,425.5,492.14,390.77
2018,1,15,11,30,548.0,157.0,1.7,18.2,435.0,508.1,403.0
2018,1,15,11,45,470.5,178.0,1.65,18.3,419.5,494.26,391.49
2018,1,15,12,0,393.0,199.0,1.6,18.4,404.0,469.74,371.96
2018,1,15,12,15,328.0,213.0,1.45,18.3,384.0,448.75,354.96
2018,1,15,12,30,263.0,227.0,1.3,18.2,364.0,425.3,335.85
2018,1,15,12,45,246.0,225.5,1.2,18.05,352.5,415.43,328.3
2018,1,15,13,0,229.0,224.0,1.1,17.9,341.0,397.2,314.37
2018,1,15,13,15,209.0,218.5,0.95,17.75,323.0,378.72,299.95
2018,1,15,13,30,189.0,213.0,0.8,17.6,305.0,359.63,284.98
2018,1,15,13,45,137.0,203.0,0.7,17.45,268.0,313.59,248.8
2018,1,15,14,0,85.0,193.0,0.6,17.3,231.0,260.6,206.97
2018,1,15,14,15,68.5,178.0,0.55,17.15,207.5,233.12,185.63
2018,1,15,14,30,52.0,163.0,0.5,17.0,184.0,205.96,164.15
2018,1,15,14,45,110.5,148.5,0.5,16.9,188.0,232.18,186.53
2018,1,15,15,0,169.0,134.0,0.5,16.8,192.0,248.02,199.93
2018,1,15,15,15,278.0,110.0,0.5,16.8,193.0,283.58,228.81
2018,1,15,15,30,387.0,86.0,0.5,16.8,194.0,312.39,250.78
2018,1,15,15,45,376.0,75.0,0.6,16.15,166.0,282.09,225.65
2018,1,15,16,0,365.0,64.0,0.7,15.5,138.0,251.59,199.54
2018,1,15,16,15,264.0,54.0,0.65,15.4,101.0,185.55,143.91
2018,1,15,16,30,163.0,44.0,0.6,15.3,64.0,121.05,89.32
2018,1,15,16,45,122.5,29.0,0.55,15.15,40.5,82.58,45.79
2018,1,15,17,0,82.0,14.0,0.5,15.0,17.0,36.82,0.0
2018,1,15,17,15,41.0,7.0,0.55,14.75,8.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,1,16,7,15,12.0,4.0,0.4,14.35,4.0,0.0,0.0
2018,1,16,7,30,24.0,8.0,0.4,14.5,8.0,7.86,0.0
2018,1,16,7,45,12.0,13.0,0.35,14.65,13.0,12.64,0.0
2018,1,16,8,0,0.0,18.0,0.3,14.8,18.0,17.37,8.19
2018,1,16,8,15,0.0,25.0,0.4,15.0,25.0,24.13,14.49
2018,1,16,8,30,0.0,32.0,0.5,15.2,32.0,30.89,20.47
2018,1,16,8,45,0.0,48.0,0.6,15.4,48.0,46.37,33.74
2018,1,16,9,0,0.0,64.0,0.7,15.6,64.0,61.83,46.86
2018,1,16,9,15,13.5,93.5,0.6,16.0,98.0,94.43,73.73
2018,1,16,9,30,27.0,123.0,0.5,16.4,132.0,129.72,102.43
2018,1,16,9,45,42.5,140.0,0.4,16.75,156.0,154.21,121.91
2018,1,16,10,0,58.0,157.0,0.3,17.1,180.0,180.1,142.3
2018,1,16,10,15,107.5,175.0,0.25,17.4,221.5,226.94,179.09
2018,1,16,10,30,157.0,193.0,0.2,17.7,263.0,274.98,216.15
2018,1,16,10,45,201.0,199.5,0.2,18.0,293.5,311.32,243.97
2018,1,16,11,0,245.0,206.0,0.2,18.3,324.0,354.37,276.61
2018,1,16,11,15,176.0,197.5,0.2,18.45,284.0,307.96,240.65
2018,1,16,11,30,107.0,189.0,0.2,18.6,244.0,261.84,204.83
2018,1,16,11,45,67.5,191.0,0.25,18.75,226.0,236.61,185.09
2018,1,16,12,0,28.0,193.0,0.3,18.9,208.0,214.81,167.47
2018,1,16,12,15,73.5,194.5,0.35,19.0,233.0,247.61,194.25
2018,1,16,12,30,119.0,196.0,0.4,19.1,258.0,287.81,226.12
2018,1,16,12,45,124.5,183.5,0.5,19.15,248.0,279.63,220.24
2018,1,16,13,0,130.0,171.0,0.6,19.2,238.0,270.95,214.29
2018,1,16,13,15,91.5,160.0,0.65,19.15,206.5,233.35,184.58
2018,1,16,13,30,53.0,149.0,0.7,19.1,175.0,188.75,149.04
2018,1,16,13,45,90.5,172.5,0.8,19.05,214.5,240.36,191.1
2018,1,16,14,0,128.0,196.0,0.9,19.0,254.0,299.93,238.25
2018,1,16,14,15,77.5,154.0,0.95,18.85,188.5,211.16,168.0
2018,1,16,14,30,27.0,112.0,1.0,18.7,123.0,131.97,104.01
2018,1,16,14,45,42.5,104.0,1.0,18.5,119.5,132.73,105.4
2018,1,16,15,0,58.0,96.0,1.0,18.3,116.0,132.67,105.77
2018,1,16,15,15,29.0,84.0,1.0,18.3,94.0,102.54,80.47
2018,1,16,15,30,0.0,72.0,1.0,18.3,72.0,70.89,53.83
2018,1,16,15,45,0.0,58.0,0.8,17.35,58.0,56.62,42.05
2018,1,16,16,0,0.0,44.0,0.6,16.4,44.0,42.5,30.17
2018,1,16,16,15,0.0,35.5,0.65,15.85,35.5,34.28,23.02
2018,1,16,16,30,0.0,27.0,0.7,15.3,27.0,26.07,15.66
2018,1,16,16,45,6.0,18.0,0.75,14.75,18.0,19.64,7.71
2018,1,16,17,0,12.0,9.0,0.8,14.2,9.0,12.25,0.0
2018,1,16,17,15,6.0,4.5,0.8,13.95,4.5,4.42,0.0
2018,1,16,17,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,7,15,20.5,3.5,1.05,11.3,4.0,0.0,0.0
2018,1,17,7,30,41.0,7.0,1.1,11.9,8.0,6.88,0.0
2018,1,17,7,45,20.5,14.0,1.15,12.5,14.5,12.98,0.0
2018,1,17,8,0,0.0,21.0,1.2,13.1,21.0,20.27,10.6
2018,1,17,8,15,0.0,30.0,1.25,13.6,30.0,28.96,18.6
2018,1,17,8,30,0.0,39.0,1.3,14.1,39.0,37.67,26.26
2018,1,17,8,45,0.0,51.5,1.35,14.55,51.5,49.75,36.68
2018,1,17,9,0,0.0,64.0,1.4,15.0,64.0,61.82,46.96
2018,1,17,9,15,0.0,75.5,1.35,15.55,75.5,73.0,56.3
2018,1,17,9,30,0.0,87.0,1.3,16.1,87.0,84.22,65.54
2018,1,17,9,45,0.0,83.5,1.25,16.6,83.5,80.83,62.49
2018,1,17,10,0,0.0,80.0,1.2,17.1,80.0,77.4,59.42
2018,1,17,10,15,15.5,114.0,1.15,17.5,121.0,118.0,92.76
2018,1,17,10,30,31.0,148.0,1.1,17.9,162.0,162.57,128.7
2018,1,17,10,45,51.0,172.5,1.1,18.25,196.5,199.76,158.29
2018,1,17,11,0,71.0,197.0,1.1,18.6,231.0,238.52,188.75
2018,1,17,11,15,65.5,203.5,1.2,18.85,236.0,244.59,193.16
2018,1,17,11,30,60.0,210.0,1.3,19.1,241.0,250.27,197.37
2018,1,17,11,45,127.5,210.5,1.4,19.3,277.5,301.09,238.28
2018,1,17,12,0,195.0,211.0,1.5,19.5,314.0,348.88,276.33
2018,1,17,12,15,305.0,200.5,1.55,19.6,361.5,420.99,333.31
2018,1,17,12,30,415.0,190.0,1.6,19.7,409.0,495.56,390.95
2018,1,17,12,45,467.5,179.0,1.65,19.8,423.0,523.86,412.79
2018,1,17,13,0,520.0,168.0,1.7,19.9,437.0,550.73,433.8
2018,1,17,13,15,479.5,172.5,1.65,19.85,415.5,528.99,416.99
2018,1,17,13,30,439.0,177.0,1.6,19.8,394.0,505.65,399.24
2018,1,17,13,45,380.5,180.0,1.55,19.8,362.0,459.48,364.07
2018,1,17,14,0,322.0,183.0,1.5,19.8,330.0,421.39,334.59
2018,1,17,14,15,306.0,173.0,1.35,19.55,306.0,396.33,315.62
2018,1,17,14,30,290.0,163.0,1.2,19.3,282.0,370.72,295.93
2018,1,17,14,45,246.0,152.5,1.1,19.1,247.5,327.15,261.77
2018,1,17,15,0,202.0,142.0,1.0,18.9,213.0,284.85,228.23
2018,1,17,15,15,245.5,120.5,1.0,18.9,197.0,279.53,224.59
2018,1,17,15,30,289.0,99.0,1.0,18.9,181.0,270.64,217.23
2018,1,17,15,45,308.5,84.0,0.85,17.75,159.5,261.77,209.36
2018,1,17,16,0,328.0,69.0,0.7,16.6,138.0,242.81,192.48
2018,1,17,16,15,282.5,56.5,0.75,16.15,106.0,197.58,153.72
2018,1,17,16,30,237.0,44.0,0.8,15.7,74.0,155.58,116.49
2018,1,17,16,45,161.5,31.0,0.85,15.2,47.5,105.99,66.06
2018,1,17,17,0,86.0,18.0,0.9,14.7,21.0,42.35,0.0
2018,1,17,17,15,43.0,9.0,0.9,14.65,10.5,8.85,0.0
2018,1,17,17,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,18,7,15,20.5,5.0,1.45,12.05,5.5,0.0,0.0
2018,1,18,7,30,41.0,10.0,1.7,12.6,11.0,9.83,0.0
2018,1,18,7,45,21.5,23.0,1.9,13.15,23.5,21.22,3.41
2018,1,18,8,0,2.0,36.0,2.1,13.7,36.0,34.2,21.67
2018,1,18,8,15,9.0,52.5,2.2,14.0,54.0,50.83,36.35
2018,1,18,8,30,16.0,69.0,2.3,14.3,72.0,68.36,51.29
2018,1,18,8,45,33.5,87.0,2.4,14.55,95.5,90.41,69.55
2018,1,18,9,0,51.0,105.0,2.5,14.8,119.0,114.4,89.47
2018,1,18,9,15,54.0,113.5,2.5,15.1,130.0,126.62,99.95
2018,1,18,9,30,57.0,122.0,2.5,15.4,141.0,138.97,110.41
2018,1,18,9,45,30.0,123.5,2.5,15.7,133.5,132.93,105.8
2018,1,18,10,0,3.0,125.0,2.5,16.0,126.0,122.89,97.48
2018,1,18,10,15,35.5,152.5,2.6,16.2,168.5,167.76,134.29
2018,1,18,10,30,68.0,180.0,2.7,16.4,211.0,213.87,171.76
2018,1,18,10,45,78.0,184.0,2.75,16.55,221.0,226.09,181.58
2018,1,18,11,0,88.0,188.0,2.8,16.7,231.0,238.75,191.82
2018,1,18,11,15,124.0,190.0,2.95,16.8,252.5,269.71,217.24
2018,1,18,11,30,160.0,192.0,3.1,16.9,274.0,297.89,240.38
2018,1,18,11,45,107.0,180.0,3.2,16.95,235.5,255.58,205.76
2018,1,18,12,0,54.0,168.0,3.3,17.0,197.0,205.21,164.32
2018,1,18,12,15,30.0,159.5,3.35,17.0,175.5,181.39,144.61
2018,1,18,12,30,6.0,151.0,3.4,17.0,154.0,152.62,120.65
2018,1,18,12,45,3.0,121.0,3.45,17.0,122.5,120.24,94.22
2018,1,18,13,0,0.0,91.0,3.5,17.0,91.0,88.14,67.81
2018,1,18,13,15,0.0,89.5,3.5,16.9,89.5,86.67,66.71
2018,1,18,13,30,0.0,88.0,3.5,16.8,88.0,85.21,65.59
2018,1,18,13,45,0.0,76.5,3.5,16.7,76.5,73.98,56.37
2018,1,18,14,0,0.0,65.0,3.5,16.6,65.0,62.83,47.19
2018,1,18,14,15,21.0,85.5,3.45,16.3,94.0,99.52,78.56
2018,1,18,14,30,42.0,106.0,3.4,16.0,123.0,134.85,108.57
2018,1,18,14,45,41.5,102.0,3.35,15.75,118.0,129.96,104.63
2018,1,18,15,0,41.0,98.0,3.3,15.5,113.0,125.08,100.69
2018,1,18,15,15,20.5,73.0,3.3,15.5,80.5,85.52,67.19
2018,1,18,15,30,0.0,48.0,3.3,15.5,48.0,46.36,33.81
2018,1,18,15,45,0.0,38.0,2.95,14.85,38.0,36.69,25.63
2018,1,18,16,0,0.0,28.0,2.6,14.2,28.0,27.02,17.35
2018,1,18,16,15,0.0,23.5,2.5,14.0,23.5,22.67,13.48
2018,1,18,16,30,0.0,19.0,2.4,13.8,19.0,18.33,9.49
2018,1,18,16,45,0.0,12.0,2.3,13.55,12.0,11.57,2.84
2018,1,18,17,0,0.0,5.0,2.2,13.3,5.0,4.82,0.0
2018,1,18,17,15,0.0,2.5,2.25,13.15,2.5,2.46,0.0
2018,1,18,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,19,7,15,15.0,5.0,1.2,8.7,5.5,0.0,0.0
2018,1,19,7,30,30.0,10.0,1.2,9.4,11.0,9.83,0.0
2018,1,19,7,45,153.0,25.0,1.2,10.05,40.5,19.65,3.72
2018,1,19,8,0,276.0,40.0,1.2,10.7,70.0,47.6,25.55
2018,1,19,8,15,404.5,47.0,1.35,11.05,113.5,83.95,48.13
2018,1,19,8,30,533.0,54.0,1.5,11.4,157.0,132.47,83.14
2018,1,19,8,45,590.5,59.0,1.7,11.7,198.5,177.37,121.06
2018,1,19,9,0,648.0,64.0,1.9,12.0,240.0,227.18,164.73
2018,1,19,9,15,687.0,67.5,1.9,12.2,279.5,274.47,207.36
2018,1,19,9,30,726.0,71.0,1.9,12.4,319.0,324.41,251.82
2018,1,19,9,45,753.0,73.5,1.9,12.6,354.5,370.17,292.38
2018,1,19,10,0,780.0,76.0,1.9,12.8,390.0,416.49,332.43
2018,1,19,10,15,797.5,78.0,1.9,12.9,419.5,458.08,367.98
2018,1,19,10,30,815.0,80.0,1.9,13.0,449.0,498.87,401.99
2018,1,19,10,45,810.5,85.5,1.9,13.1,468.0,530.49,428.04
2018,1,19,11,0,806.0,91.0,1.9,13.2,487.0,559.46,451.4
2018,1,19,11,15,829.5,88.5,1.95,13.3,507.5,593.87,478.91
2018,1,19,11,30,853.0,86.0,2.0,13.4,528.0,626.75,504.79
2018,1,19,11,45,855.5,87.0,2.0,13.45,536.5,648.2,521.37
2018,1,19,12,0,858.0,88.0,2.0,13.5,545.0,666.83,535.7
2018,1,19,12,15,782.5,98.0,2.1,13.45,515.5,640.1,516.1
2018,1,19,12,30,707.0,108.0,2.2,13.4,486.0,610.71,494.36
2018,1,19,12,45,542.5,144.0,2.25,13.4,432.0,542.88,440.84
2018,1,19,13,0,378.0,180.0,2.3,13.4,378.0,468.27,381.06
2018,1,19,13,15,363.0,189.0,2.35,13.3,375.0,461.06,376.14
2018,1,19,13,30,348.0,198.0,2.4,13.2,372.0,460.86,376.05
2018,1,19,13,45,302.0,190.5,2.5,13.15,337.0,419.97,343.89
2018,1,19,14,0,256.0,183.0,2.6,13.1,302.0,378.82,311.24
2018,1,19,14,15,288.0,160.0,2.6,12.95,286.5,370.98,306.49
2018,1,19,14,30,320.0,137.0,2.6,12.8,271.0,360.83,299.53
2018,1,19,14,45,493.0,110.0,2.65,12.65,297.0,439.01,364.76
2018,1,19,15,0,666.0,83.0,2.7,12.5,323.0,502.48,416.2
2018,1,19,15,15,614.5,74.5,2.7,12.5,277.0,445.75,369.5
2018,1,19,15,30,563.0,66.0,2.7,12.5,231.0,390.08,323.25
2018,1,19,15,45,333.5,52.5,2.25,11.7,146.5,241.45,199.78
2018,1,19,16,0,104.0,39.0,1.8,10.9,62.0,95.69,76.36
2018,1,19,16,15,119.5,32.0,1.75,10.4,52.5,97.71,76.95
2018,1,19,16,30,135.0,25.0,1.7,9.9,43.0,91.13,69.05
2018,1,19,16,45,144.0,23.5,1.6,9.35,36.0,90.0,60.31
2018,1,19,17,0,153.0,22.0,1.5,8.8,29.0,78.54,0.0
2018,1,19,17,15,76.5,11.0,1.55,8.7,14.5,29.88,0.0
2018,1,19,17,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,20,7,15,83.0,8.0,1.55,5.8,10.0,0.0,0.0
2018,1,20,7,30,166.0,16.0,1.7,6.7,20.0,15.73,0.0
2018,1,20,7,45,306.5,24.5,1.85,7.55,51.5,19.8,4.7
2018,1,20,8,0,447.0,33.0,2.0,8.4,83.0,49.77,22.87
2018,1,20,8,15,533.5,39.0,2.2,8.95,124.5,89.23,47.6
2018,1,20,8,30,620.0,45.0,2.4,9.5,166.0,138.2,84.91
2018,1,20,8,45,674.0,49.0,2.6,10.05,209.0,185.68,125.83
2018,1,20,9,0,728.0,53.0,2.8,10.6,252.0,237.62,172.21
2018,1,20,9,15,763.0,55.5,2.9,11.0,292.0,286.36,217.08
2018,1,20,9,30,798.0,58.0,3.0,11.4,332.0,336.91,263.04
2018,1,20,9,45,823.0,59.5,3.1,11.8,368.0,383.98,305.53
2018,1,20,10,0,848.0,61.0,3.2,12.2,404.0,430.77,346.8
2018,1,20,10,15,862.5,63.0,3.25,12.45,434.0,473.27,383.8
2018,1,20,10,30,877.0,65.0,3.3,12.7,464.0,514.57,418.9
2018,1,20,10,45,886.0,66.5,3.35,12.95,487.0,550.94,449.29
2018,1,20,11,0,895.0,68.0,3.4,13.2,510.0,585.27,477.39
2018,1,20,11,15,901.0,68.5,3.4,13.35,526.0,614.5,501.03
2018,1,20,11,30,907.0,69.0,3.4,13.5,542.0,641.16,522.25
2018,1,20,11,45,909.0,70.5,3.4,13.65,551.0,663.64,539.87
2018,1,20,12,0,911.0,72.0,3.4,13.8,560.0,683.13,554.97
2018,1,20,12,15,907.5,73.0,3.4,13.9,560.0,695.3,563.77
2018,1,20,12,30,904.0,74.0,3.4,14.0,560.0,704.2,570.23
2018,1,20,12,45,893.0,76.5,3.4,14.05,552.0,706.35,571.84
2018,1,20,13,0,882.0,79.0,3.4,14.1,544.0,705.21,571.15
2018,1,20,13,15,875.5,78.5,3.35,14.1,530.0,700.6,567.89
2018,1,20,13,30,869.0,78.0,3.3,14.1,516.0,696.84,565.41
2018,1,20,13,45,858.5,77.0,3.25,14.05,494.5,682.81,555.36
2018,1,20,14,0,848.0,76.0,3.2,14.0,473.0,665.88,543.21
2018,1,20,14,15,833.5,74.0,3.1,13.85,445.0,642.41,525.36
2018,1,20,14,30,819.0,72.0,3.0,13.7,417.0,616.49,505.35
2018,1,20,14,45,799.5,69.5,2.9,13.55,383.5,584.66,480.38
2018,1,20,15,0,780.0,67.0,2.8,13.4,350.0,551.05,453.48
2018,1,20,15,15,748.5,63.5,2.8,13.4,311.0,507.98,418.48
2018,1,20,15,30,717.0,60.0,2.8,13.4,272.0,464.39,382.11
2018,1,20,15,45,673.5,55.0,2.1,12.35,230.5,412.96,338.19
2018,1,20,16,0,630.0,50.0,1.4,11.3,189.0,362.59,293.68
2018,1,20,16,15,486.5,47.5,1.4,10.6,140.5,277.64,221.97
2018,1,20,16,30,343.0,45.0,1.4,9.9,92.0,199.18,154.69
2018,1,20,16,45,267.0,33.0,1.35,9.15,61.5,145.36,101.49
2018,1,20,17,0,191.0,21.0,1.3,8.4,31.0,88.75,0.0
2018,1,20,17,15,95.5,10.5,1.25,8.25,15.5,34.37,0.0
2018,1,20,17,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,21,7,15,66.0,8.5,1.0,7.4,10.0,0.0,0.0
2018,1,21,7,30,132.0,17.0,1.1,7.9,20.0,16.71,0.0
2018,1,21,7,45,257.5,27.5,1.2,8.35,50.5,22.82,7.15
2018,1,21,8,0,383.0,38.0,1.3,8.8,81.0,52.01,26.4
2018,1,21,8,15,381.0,49.0,1.3,9.2,108.0,84.17,49.66
2018,1,21,8,30,379.0,60.0,1.3,9.6,135.0,115.05,75.89
2018,1,21,8,45,368.0,76.5,1.35,10.05,163.5,149.53,107.41
2018,1,21,9,0,357.0,93.0,1.4,10.5,192.0,182.57,138.08
2018,1,21,9,15,516.5,85.0,1.4,11.05,251.5,242.44,186.17
2018,1,21,9,30,676.0,77.0,1.4,11.6,311.0,314.79,245.35
2018,1,21,9,45,737.0,73.5,1.45,12.2,353.0,366.12,289.15
2018,1,21,10,0,798.0,70.0,1.5,12.8,395.0,420.47,334.68
2018,1,21,10,15,687.5,98.0,1.55,13.0,392.5,429.91,344.98
2018,1,21,10,30,577.0,126.0,1.6,13.2,390.0,429.18,346.09
2018,1,21,10,45,545.5,143.0,1.65,13.45,402.5,448.5,362.13
2018,1,21,11,0,514.0,160.0,1.7,13.7,415.0,466.49,376.35
2018,1,21,11,15,575.0,140.0,1.75,13.75,434.0,500.39,404.15
2018,1,21,11,30,636.0,120.0,1.8,13.8,453.0,533.0,430.74
2018,1,21,11,45,450.0,168.0,1.85,13.85,405.5,476.08,384.74
2018,1,21,12,0,264.0,216.0,1.9,13.9,358.0,407.43,328.88
2018,1,21,12,15,284.5,222.5,1.9,13.85,376.0,433.56,350.08
2018,1,21,12,30,305.0,229.0,1.9,13.8,394.0,459.3,370.31
2018,1,21,12,45,283.5,228.5,1.9,13.8,380.5,447.58,360.96
2018,1,21,13,0,262.0,228.0,1.9,13.8,367.0,434.62,350.86
2018,1,21,13,15,213.5,226.0,1.85,13.75,337.5,392.56,317.58
2018,1,21,13,30,165.0,224.0,1.8,13.7,308.0,357.47,289.45
2018,1,21,13,45,155.5,215.0,1.8,13.65,291.5,341.13,276.94
2018,1,21,14,0,146.0,206.0,1.8,13.6,275.0,324.42,263.96
2018,1,21,14,15,127.0,193.0,1.65,13.5,250.5,296.54,241.61
2018,1,21,14,30,108.0,180.0,1.5,13.4,226.0,268.82,219.27
2018,1,21,14,45,76.5,161.5,1.4,13.3,193.0,219.87,179.39
2018,1,21,15,0,45.0,143.0,1.3,13.2,160.0,179.53,146.07
2018,1,21,15,15,51.5,130.5,1.3,13.2,147.5,169.49,138.1
2018,1,21,15,30,58.0,118.0,1.3,13.2,135.0,159.07,129.47
2018,1,21,15,45,50.0,101.5,1.0,12.55,114.5,135.87,109.93
2018,1,21,16,0,42.0,85.0,0.7,11.9,94.0,113.1,90.45
2018,1,21,16,15,27.0,67.0,0.75,11.7,72.5,85.76,66.82
2018,1,21,16,30,12.0,49.0,0.8,11.5,51.0,55.98,41.02
2018,1,21,16,45,6.0,32.5,0.8,11.3,33.5,36.07,22.52
2018,1,21,17,0,0.0,16.0,0.8,11.1,16.0,15.47,0.0
2018,1,21,17,15,0.0,8.0,0.85,11.05,8.0,7.86,0.0
2018,1,21,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
