Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,22,7,15,38.5,6.5,2.1,12.3,7.5,0.0,0.0
2018,1,22,7,30,77.0,13.0,2.1,12.6,15.0,12.78,0.0
2018,1,22,7,45,135.0,17.5,2.1,12.85,29.5,13.36,2.19
2018,1,22,8,0,193.0,22.0,2.1,13.1,44.0,27.86,11.61
2018,1,22,8,15,197.5,29.5,2.1,13.35,60.5,47.18,25.71
2018,1,22,8,30,202.0,37.0,2.1,13.6,77.0,66.42,41.86
2018,1,22,8,45,202.0,33.5,2.1,13.8,81.5,74.29,49.71
2018,1,22,9,0,202.0,30.0,2.1,14.0,86.0,82.04,57.86
2018,1,22,9,15,101.0,49.5,2.1,14.25,77.5,79.95,60.11
2018,1,22,9,30,0.0,69.0,2.1,14.5,69.0,66.7,51.18
2018,1,22,9,45,0.0,97.5,2.1,14.7,97.5,94.46,74.42
2018,1,22,10,0,0.0,126.0,2.1,14.9,126.0,122.5,97.53
2018,1,22,10,15,17.0,149.5,2.15,15.1,157.5,153.9,123.22
2018,1,22,10,30,34.0,173.0,2.2,15.3,189.0,189.56,152.21
2018,1,22,10,45,83.0,196.0,2.3,15.45,237.0,241.45,194.49
2018,1,22,11,0,132.0,219.0,2.4,15.6,285.0,300.93,242.38
2018,1,22,11,15,184.0,225.0,2.4,15.65,320.0,343.27,276.46
2018,1,22,11,30,236.0,231.0,2.4,15.7,355.0,387.81,312.08
2018,1,22,11,45,288.5,225.0,2.45,15.8,379.5,427.27,343.62
2018,1,22,12,0,341.0,219.0,2.5,15.9,404.0,462.32,371.67
2018,1,22,12,15,247.0,230.0,2.5,15.9,364.0,416.9,334.82
2018,1,22,12,30,153.0,241.0,2.5,15.9,324.0,361.55,290.07
2018,1,22,12,45,90.5,222.0,2.45,15.9,271.0,292.54,234.82
2018,1,22,13,0,28.0,203.0,2.4,15.9,218.0,229.2,183.06
2018,1,22,13,15,50.0,202.0,2.3,15.8,228.0,244.44,196.27
2018,1,22,13,30,72.0,201.0,2.2,15.7,238.0,259.54,209.11
2018,1,22,13,45,113.5,205.0,2.1,15.6,260.5,301.03,243.27
2018,1,22,14,0,155.0,209.0,2.0,15.5,283.0,334.21,270.46
2018,1,22,14,15,361.0,162.0,1.9,15.3,320.5,423.87,345.43
2018,1,22,14,30,567.0,115.0,1.8,15.1,358.0,510.22,415.07
2018,1,22,14,45,651.5,96.0,1.7,14.85,354.0,530.27,430.68
2018,1,22,15,0,736.0,77.0,1.6,14.6,350.0,543.55,440.95
2018,1,22,15,15,703.0,73.5,1.6,14.6,311.5,500.82,406.79
2018,1,22,15,30,670.0,70.0,1.6,14.6,273.0,457.81,371.88
2018,1,22,15,45,620.5,65.0,1.25,13.65,231.5,404.78,327.98
2018,1,22,16,0,571.0,60.0,0.9,12.7,190.0,353.4,284.11
2018,1,22,16,15,496.5,53.5,0.9,12.15,149.0,291.64,231.64
2018,1,22,16,30,422.0,47.0,0.9,11.6,108.0,234.31,181.31
2018,1,22,16,45,298.5,35.5,0.95,11.05,71.0,160.4,114.72
2018,1,22,17,0,175.0,24.0,1.0,10.5,34.0,90.63,3.58
2018,1,22,17,15,87.5,12.0,1.0,10.3,17.0,34.29,0.0
2018,1,22,17,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,23,7,15,30.0,7.5,0.6,8.55,8.5,0.0,0.0
2018,1,23,7,30,60.0,15.0,0.6,8.7,17.0,14.74,0.0
2018,1,23,7,45,97.5,28.5,0.65,8.85,37.5,23.67,9.29
2018,1,23,8,0,135.0,42.0,0.7,9.0,58.0,44.23,27.06
2018,1,23,8,15,225.5,56.0,0.7,9.2,96.0,74.78,48.34
2018,1,23,8,30,316.0,70.0,0.7,9.4,134.0,115.59,79.2
2018,1,23,8,45,468.5,72.0,0.75,9.6,191.0,167.66,118.75
2018,1,23,9,0,621.0,74.0,0.8,9.8,248.0,233.33,171.64
2018,1,23,9,15,665.0,77.5,0.85,10.15,289.0,281.43,214.2
2018,1,23,9,30,709.0,81.0,0.9,10.5,330.0,332.4,258.78
2018,1,23,9,45,746.0,81.0,0.9,10.8,367.0,379.52,299.52
2018,1,23,10,0,783.0,81.0,0.9,11.1,404.0,428.07,340.42
2018,1,23,10,15,802.0,83.0,1.0,11.6,434.5,470.99,376.25
2018,1,23,10,30,821.0,85.0,1.1,12.1,465.0,513.21,410.67
2018,1,23,10,45,835.5,86.0,1.2,12.55,489.5,550.96,440.98
2018,1,23,11,0,850.0,87.0,1.3,13.0,514.0,587.17,469.47
2018,1,23,11,15,858.5,87.0,1.3,13.45,530.5,616.9,491.85
2018,1,23,11,30,867.0,87.0,1.3,13.9,547.0,644.3,512.05
2018,1,23,11,45,873.0,86.5,1.3,14.35,556.5,667.02,528.43
2018,1,23,12,0,879.0,86.0,1.3,14.8,566.0,686.97,542.55
2018,1,23,12,15,880.5,86.0,1.15,15.05,567.5,701.53,551.1
2018,1,23,12,30,882.0,86.0,1.0,15.3,569.0,712.98,556.93
2018,1,23,12,45,881.0,85.0,0.9,15.55,563.0,718.4,559.03
2018,1,23,13,0,880.0,84.0,0.8,15.8,557.0,720.59,558.96
2018,1,23,13,15,874.5,83.0,0.7,15.85,543.0,716.39,554.89
2018,1,23,13,30,869.0,82.0,0.6,15.9,529.0,709.0,548.74
2018,1,23,13,45,860.0,81.0,0.5,16.0,508.0,696.07,538.72
2018,1,23,14,0,851.0,80.0,0.4,16.1,487.0,680.18,526.78
2018,1,23,14,15,836.5,77.5,0.35,16.0,458.5,656.08,509.86
2018,1,23,14,30,822.0,75.0,0.3,15.9,430.0,629.49,490.73
2018,1,23,14,45,801.5,72.5,0.3,15.85,396.0,596.86,467.42
2018,1,23,15,0,781.0,70.0,0.3,15.8,362.0,562.45,442.28
2018,1,23,15,15,750.5,67.0,0.3,15.8,323.5,520.23,410.52
2018,1,23,15,30,720.0,64.0,0.3,15.8,285.0,477.37,377.34
2018,1,23,15,45,677.5,59.0,0.3,15.3,243.0,425.89,337.11
2018,1,23,16,0,635.0,54.0,0.3,14.8,201.0,378.59,298.44
2018,1,23,16,15,568.5,48.0,0.3,14.45,158.5,318.36,248.16
2018,1,23,16,30,502.0,42.0,0.3,14.1,116.0,262.05,199.36
2018,1,23,16,45,369.0,33.0,0.3,13.8,77.0,183.8,130.66
2018,1,23,17,0,236.0,24.0,0.3,13.5,38.0,109.38,20.9
2018,1,23,17,15,118.0,12.0,0.35,13.3,19.0,42.44,0.0
2018,1,23,17,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,24,7,15,3.0,5.0,1.45,8.15,5.0,0.0,0.0
2018,1,24,7,30,6.0,10.0,1.5,8.7,10.0,9.83,0.0
2018,1,24,7,45,3.0,22.5,1.55,9.3,22.5,21.47,8.53
2018,1,24,8,0,0.0,35.0,1.6,9.9,35.0,33.42,22.0
2018,1,24,8,15,0.0,51.0,1.75,10.35,51.0,48.7,35.72
2018,1,24,8,30,0.0,67.0,1.9,10.8,67.0,64.16,49.32
2018,1,24,8,45,15.5,86.5,2.1,11.3,91.0,86.24,67.74
2018,1,24,9,0,31.0,106.0,2.3,11.8,115.0,110.46,87.92
2018,1,24,9,15,52.0,124.0,2.4,12.1,141.5,136.46,109.48
2018,1,24,9,30,73.0,142.0,2.5,12.4,168.0,164.53,132.78
2018,1,24,9,45,93.5,156.5,2.65,12.65,193.0,190.85,154.64
2018,1,24,10,0,114.0,171.0,2.8,12.9,218.0,221.24,179.78
2018,1,24,10,15,122.5,170.0,2.95,13.3,224.0,229.75,186.85
2018,1,24,10,30,131.0,169.0,3.1,13.7,230.0,238.48,194.12
2018,1,24,10,45,113.0,186.5,3.25,14.1,241.0,251.98,204.76
2018,1,24,11,0,95.0,204.0,3.4,14.5,252.0,259.97,210.69
2018,1,24,11,15,104.0,221.0,3.6,14.75,275.0,286.49,232.01
2018,1,24,11,30,113.0,238.0,3.8,15.0,298.0,313.47,253.51
2018,1,24,11,45,84.5,233.0,4.0,15.25,278.5,292.76,236.23
2018,1,24,12,0,56.0,228.0,4.2,15.5,259.0,270.62,217.81
2018,1,24,12,15,34.5,212.5,4.3,15.45,231.5,240.82,193.5
2018,1,24,12,30,13.0,197.0,4.4,15.4,204.0,204.64,163.82
2018,1,24,12,45,22.5,196.5,4.45,15.35,208.5,211.28,169.67
2018,1,24,13,0,32.0,196.0,4.5,15.3,213.0,224.23,180.61
2018,1,24,13,15,18.5,179.0,4.55,15.15,189.0,191.12,153.52
2018,1,24,13,30,5.0,162.0,4.6,15.0,165.0,164.24,131.38
2018,1,24,13,45,10.5,164.5,4.6,14.85,170.0,171.16,137.51
2018,1,24,14,0,16.0,167.0,4.6,14.7,175.0,178.13,143.67
2018,1,24,14,15,14.5,133.5,4.45,14.45,140.5,142.0,114.11
2018,1,24,14,30,13.0,100.0,4.3,14.2,106.0,106.27,84.59
2018,1,24,14,45,13.0,86.5,4.2,14.0,92.0,92.38,73.14
2018,1,24,15,0,13.0,73.0,4.1,13.8,78.0,81.14,63.81
2018,1,24,15,15,53.5,76.5,4.1,13.8,93.5,113.91,92.35
2018,1,24,15,30,94.0,80.0,4.1,13.8,109.0,139.42,114.22
2018,1,24,15,45,98.0,76.0,3.8,13.45,102.5,135.0,110.12
2018,1,24,16,0,102.0,72.0,3.5,13.1,96.0,130.48,105.59
2018,1,24,16,15,84.0,58.5,3.4,12.95,75.5,104.25,82.38
2018,1,24,16,30,66.0,45.0,3.3,12.8,55.0,79.22,60.04
2018,1,24,16,45,53.5,32.5,3.2,12.65,39.0,58.81,40.76
2018,1,24,17,0,41.0,20.0,3.1,12.5,23.0,36.98,8.16
2018,1,24,17,15,31.0,12.5,3.2,12.15,13.5,20.42,0.0
2018,1,24,17,30,21.0,5.0,3.3,11.8,4.0,0.0,0.0
2018,1,24,17,45,10.5,2.5,3.35,11.45,2.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,25,7,15,10.0,7.5,1.15,8.55,8.0,0.0,0.0
2018,1,25,7,30,20.0,15.0,1.2,9.0,16.0,14.74,0.0
2018,1,25,7,45,93.5,32.5,1.25,9.45,43.0,26.78,12.78
2018,1,25,8,0,167.0,50.0,1.3,9.9,70.0,53.09,33.33
2018,1,25,8,15,294.0,61.0,1.45,10.1,114.5,87.11,55.63
2018,1,25,8,30,421.0,72.0,1.6,10.3,159.0,134.78,90.71
2018,1,25,8,45,498.5,76.0,1.7,10.55,202.0,179.1,127.31
2018,1,25,9,0,576.0,80.0,1.8,10.8,245.0,229.46,170.46
2018,1,25,9,15,629.0,82.5,1.95,11.0,286.5,277.48,213.11
2018,1,25,9,30,682.0,85.0,2.1,11.2,328.0,329.3,258.8
2018,1,25,9,45,735.0,81.5,2.2,11.4,368.0,378.34,301.79
2018,1,25,10,0,788.0,78.0,2.3,11.6,408.0,430.2,346.4
2018,1,25,10,15,735.0,94.0,2.4,11.85,419.0,453.71,367.85
2018,1,25,10,30,682.0,110.0,2.5,12.1,430.0,471.46,383.74
2018,1,25,10,45,515.0,141.0,2.6,12.35,389.5,434.14,354.75
2018,1,25,11,0,348.0,172.0,2.7,12.6,349.0,382.08,312.74
2018,1,25,11,15,182.5,165.0,2.75,12.7,258.0,285.03,233.49
2018,1,25,11,30,17.0,158.0,2.8,12.8,167.0,165.56,133.14
2018,1,25,11,45,44.5,165.5,2.85,12.95,190.0,195.46,158.5
2018,1,25,12,0,72.0,173.0,2.9,13.1,213.0,222.99,181.53
2018,1,25,12,15,203.0,188.5,2.95,13.15,301.0,343.31,281.51
2018,1,25,12,30,334.0,204.0,3.0,13.2,389.0,455.04,371.92
2018,1,25,12,45,456.0,182.5,3.05,13.25,432.5,529.14,431.71
2018,1,25,13,0,578.0,161.0,3.1,13.3,476.0,595.16,484.75
2018,1,25,13,15,710.0,126.0,3.1,13.3,503.0,655.36,533.03
2018,1,25,13,30,842.0,91.0,3.1,13.3,530.0,705.44,572.31
2018,1,25,13,45,605.5,132.5,3.15,13.25,442.0,583.93,477.32
2018,1,25,14,0,369.0,174.0,3.2,13.2,354.0,449.96,369.88
2018,1,25,14,15,460.5,147.5,3.1,13.1,359.0,486.22,401.05
2018,1,25,14,30,552.0,121.0,3.0,13.0,364.0,512.4,423.13
2018,1,25,14,45,633.5,103.0,2.95,12.85,361.0,533.0,440.31
2018,1,25,15,0,715.0,85.0,2.9,12.7,358.0,547.18,451.91
2018,1,25,15,15,561.5,92.0,2.9,12.7,292.5,446.5,370.17
2018,1,25,15,30,408.0,99.0,2.9,12.7,227.0,350.38,290.9
2018,1,25,15,45,219.0,93.5,2.25,12.0,161.0,225.77,186.67
2018,1,25,16,0,30.0,88.0,1.6,11.3,95.0,110.22,88.46
2018,1,25,16,15,80.5,69.0,1.5,10.9,82.5,116.32,93.14
2018,1,25,16,30,131.0,50.0,1.4,10.5,70.0,117.69,92.19
2018,1,25,16,45,143.5,41.0,1.3,10.05,56.0,108.74,80.41
2018,1,25,17,0,156.0,32.0,1.2,9.6,42.0,98.36,39.79
2018,1,25,17,15,83.5,18.5,1.2,9.55,23.5,40.34,0.0
2018,1,25,17,30,11.0,5.0,1.2,9.5,5.0,0.0,0.0
2018,1,25,17,45,5.5,2.5,1.2,9.45,2.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,26,7,15,73.0,9.5,0.85,7.75,12.0,0.0,0.0
2018,1,26,7,30,146.0,19.0,0.9,8.3,24.0,18.68,0.0
2018,1,26,7,45,279.0,29.5,0.95,8.85,57.5,24.11,11.6
2018,1,26,8,0,412.0,40.0,1.0,9.4,91.0,57.36,29.52
2018,1,26,8,15,499.0,46.5,1.1,9.8,133.5,96.32,54.71
2018,1,26,8,30,586.0,53.0,1.2,10.2,176.0,144.15,91.44
2018,1,26,8,45,642.5,57.0,1.3,10.6,219.5,191.48,132.02
2018,1,26,9,0,699.0,61.0,1.4,11.0,263.0,244.32,178.59
2018,1,26,9,15,735.0,64.0,1.4,11.3,303.5,293.32,222.82
2018,1,26,9,30,771.0,67.0,1.4,11.6,344.0,344.34,268.08
2018,1,26,9,45,798.0,68.0,1.4,11.85,380.5,391.35,309.39
2018,1,26,10,0,825.0,69.0,1.4,12.1,417.0,438.83,349.97
2018,1,26,10,15,842.0,70.5,1.45,12.35,447.5,482.15,386.47
2018,1,26,10,30,859.0,72.0,1.5,12.6,478.0,524.52,421.28
2018,1,26,10,45,871.5,72.5,1.5,12.85,502.0,560.73,450.33
2018,1,26,11,0,884.0,73.0,1.5,13.1,526.0,596.25,478.12
2018,1,26,11,15,890.0,74.0,1.5,13.3,542.5,626.33,501.26
2018,1,26,11,30,896.0,75.0,1.5,13.5,559.0,653.88,522.08
2018,1,26,11,45,899.0,75.0,1.5,13.65,568.0,675.67,538.43
2018,1,26,12,0,902.0,75.0,1.5,13.8,577.0,694.52,551.73
2018,1,26,12,15,900.5,76.0,1.5,13.85,578.0,708.32,561.36
2018,1,26,12,30,899.0,77.0,1.5,13.9,579.0,718.9,568.8
2018,1,26,12,45,893.0,77.5,1.5,14.0,571.5,722.5,571.22
2018,1,26,13,0,887.0,78.0,1.5,14.1,564.0,722.81,571.47
2018,1,26,13,15,881.5,77.5,1.5,14.0,550.5,719.09,569.4
2018,1,26,13,30,876.0,77.0,1.5,13.9,537.0,712.19,565.18
2018,1,26,13,45,865.5,76.0,1.5,13.8,515.5,698.1,555.84
2018,1,26,14,0,855.0,75.0,1.5,13.7,494.0,685.23,547.51
2018,1,26,14,15,790.5,84.0,1.45,13.5,454.5,640.42,514.93
2018,1,26,14,30,726.0,93.0,1.4,13.3,415.0,597.31,482.33
2018,1,26,14,45,661.5,97.0,1.4,13.05,373.0,546.14,443.66
2018,1,26,15,0,597.0,101.0,1.4,12.8,331.0,495.38,404.51
2018,1,26,15,15,385.0,106.5,1.4,12.8,249.0,358.47,295.04
2018,1,26,15,30,173.0,112.0,1.4,12.8,167.0,228.72,188.11
2018,1,26,15,45,108.5,89.5,1.15,12.0,122.5,157.02,128.56
2018,1,26,16,0,44.0,67.0,0.9,11.2,78.0,91.0,72.48
2018,1,26,16,15,44.0,56.0,0.95,10.65,65.0,78.13,61.17
2018,1,26,16,30,44.0,45.0,1.0,10.1,52.0,70.18,53.51
2018,1,26,16,45,48.5,30.5,1.0,9.55,36.0,53.81,37.95
2018,1,26,17,0,53.0,16.0,1.0,9.0,20.0,39.07,15.55
2018,1,26,17,15,47.5,11.0,1.05,8.8,12.5,23.55,0.0
2018,1,26,17,30,42.0,6.0,1.1,8.6,5.0,0.0,0.0
2018,1,26,17,45,21.0,3.0,1.1,8.35,2.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,27,7,15,0.0,5.0,0.9,7.25,5.0,0.0,0.0
2018,1,27,7,30,0.0,10.0,0.9,7.9,10.0,9.83,0.0
2018,1,27,7,45,1.5,24.5,0.95,8.5,24.5,23.33,11.61
2018,1,27,8,0,3.0,39.0,1.0,9.1,39.0,37.26,25.43
2018,1,27,8,15,77.0,55.0,1.1,9.7,71.0,60.08,42.27
2018,1,27,8,30,151.0,71.0,1.2,10.3,103.0,91.8,66.38
2018,1,27,8,45,185.5,89.5,1.3,10.95,137.5,125.81,94.75
2018,1,27,9,0,220.0,108.0,1.4,11.6,172.0,163.31,126.38
2018,1,27,9,15,447.0,93.5,1.6,12.1,247.5,232.86,180.28
2018,1,27,9,30,674.0,79.0,1.8,12.6,323.0,322.95,252.73
2018,1,27,9,45,752.5,71.0,1.95,13.15,369.5,377.81,299.31
2018,1,27,10,0,831.0,63.0,2.1,13.7,416.0,436.55,348.59
2018,1,27,10,15,846.0,64.5,2.25,14.0,446.0,478.9,384.72
2018,1,27,10,30,861.0,66.0,2.4,14.3,476.0,520.14,419.18
2018,1,27,10,45,871.0,67.0,2.5,14.6,499.5,556.7,449.11
2018,1,27,11,0,881.0,68.0,2.6,14.9,523.0,591.34,476.91
2018,1,27,11,15,840.0,82.5,2.7,15.1,527.5,609.23,490.97
2018,1,27,11,30,799.0,97.0,2.8,15.3,532.0,620.54,499.77
2018,1,27,11,45,838.5,87.0,2.9,15.5,550.0,654.05,526.31
2018,1,27,12,0,878.0,77.0,3.0,15.7,568.0,683.01,548.5
2018,1,27,12,15,804.5,99.0,3.05,15.8,550.0,673.05,540.69
2018,1,27,12,30,731.0,121.0,3.1,15.9,532.0,657.26,527.99
2018,1,27,12,45,696.5,129.0,3.15,16.0,517.5,648.24,521.13
2018,1,27,13,0,662.0,137.0,3.2,16.1,503.0,636.2,511.88
2018,1,27,13,15,655.0,135.0,3.2,16.1,489.5,630.31,507.86
2018,1,27,13,30,648.0,133.0,3.2,16.1,476.0,621.94,501.9
2018,1,27,13,45,730.5,106.5,3.2,16.1,479.0,646.85,522.8
2018,1,27,14,0,813.0,80.0,3.2,16.1,482.0,664.65,537.32
2018,1,27,14,15,825.5,73.0,3.15,16.0,461.5,654.13,530.07
2018,1,27,14,30,838.0,66.0,3.1,15.9,441.0,636.06,517.28
2018,1,27,14,45,805.5,66.5,3.05,15.8,404.5,602.86,491.49
2018,1,27,15,0,773.0,67.0,3.0,15.7,368.0,564.28,461.23
2018,1,27,15,15,709.5,69.5,3.0,15.7,324.0,508.83,416.94
2018,1,27,15,30,646.0,72.0,3.0,15.7,280.0,457.57,374.97
2018,1,27,15,45,588.5,67.0,2.35,14.7,236.5,400.34,327.59
2018,1,27,16,0,531.0,62.0,1.7,13.7,193.0,345.42,280.86
2018,1,27,16,15,483.0,54.5,1.6,12.95,155.5,294.77,237.15
2018,1,27,16,30,435.0,47.0,1.5,12.2,118.0,246.74,194.21
2018,1,27,16,45,347.0,37.5,1.45,11.5,82.5,185.19,138.97
2018,1,27,17,0,259.0,28.0,1.4,10.8,47.0,127.15,67.68
2018,1,27,17,15,157.5,17.5,1.4,10.6,26.5,59.88,0.0
2018,1,27,17,30,56.0,7.0,1.4,10.4,6.0,0.0,0.0
2018,1,27,17,45,28.0,3.5,1.4,10.25,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,28,7,15,91.0,10.0,1.8,8.1,13.5,9.83,0.0
2018,1,28,7,30,182.0,20.0,1.8,8.4,27.0,19.66,0.0
2018,1,28,7,45,319.5,29.5,1.85,8.7,62.5,24.33,12.8
2018,1,28,8,0,457.0,39.0,1.9,9.0,98.0,59.96,30.04
2018,1,28,8,15,539.5,45.5,1.9,9.45,141.5,101.24,57.19
2018,1,28,8,30,622.0,52.0,1.9,9.9,185.0,150.86,95.96
2018,1,28,8,45,674.0,56.0,1.9,10.4,229.0,200.28,138.87
2018,1,28,9,0,726.0,60.0,1.9,10.9,273.0,252.95,185.76
2018,1,28,9,15,762.5,62.0,1.95,11.6,314.5,302.68,230.68
2018,1,28,9,30,799.0,64.0,2.0,12.3,356.0,354.41,276.52
2018,1,28,9,45,827.5,65.0,2.1,13.0,394.0,403.5,319.43
2018,1,28,10,0,856.0,66.0,2.2,13.7,432.0,453.12,361.6
2018,1,28,10,15,872.0,67.0,2.2,14.3,463.0,496.11,397.38
2018,1,28,10,30,888.0,68.0,2.2,14.9,494.0,538.44,431.53
2018,1,28,10,45,900.0,69.0,2.25,15.5,519.0,577.16,462.14
2018,1,28,11,0,912.0,70.0,2.3,16.1,544.0,614.0,490.52
2018,1,28,11,15,920.0,71.0,2.35,16.5,562.0,646.26,515.19
2018,1,28,11,30,928.0,72.0,2.4,16.9,580.0,675.98,537.52
2018,1,28,11,45,932.0,72.0,2.45,17.3,589.5,699.26,554.49
2018,1,28,12,0,936.0,72.0,2.5,17.7,599.0,719.5,568.29
2018,1,28,12,15,936.0,72.5,2.5,17.9,601.0,734.39,578.4
2018,1,28,12,30,936.0,73.0,2.5,18.1,603.0,745.95,586.22
2018,1,28,12,45,933.5,72.5,2.55,18.3,596.5,751.23,589.95
2018,1,28,13,0,931.0,72.0,2.6,18.5,590.0,753.09,591.38
2018,1,28,13,15,925.5,71.5,2.6,18.5,576.0,749.39,589.11
2018,1,28,13,30,920.0,71.0,2.6,18.5,562.0,742.32,584.58
2018,1,28,13,45,911.5,70.0,2.6,18.5,540.5,729.27,575.82
2018,1,28,14,0,903.0,69.0,2.6,18.5,519.0,713.09,564.89
2018,1,28,14,15,889.0,68.0,2.55,18.3,490.5,690.17,549.18
2018,1,28,14,30,875.0,67.0,2.5,18.1,462.0,664.6,531.48
2018,1,28,14,45,854.5,65.5,2.4,17.9,427.0,635.89,510.05
2018,1,28,15,0,834.0,64.0,2.3,17.7,392.0,601.1,483.44
2018,1,28,15,15,802.5,61.5,2.3,17.7,351.0,556.97,449.16
2018,1,28,15,30,771.0,59.0,2.3,17.7,310.0,512.13,413.42
2018,1,28,15,45,615.5,63.0,1.8,16.35,246.0,411.76,333.34
2018,1,28,16,0,460.0,67.0,1.3,15.0,182.0,317.99,256.99
2018,1,28,16,15,362.5,58.5,1.25,14.25,138.0,243.96,195.63
2018,1,28,16,30,265.0,50.0,1.2,13.5,94.0,180.26,141.52
2018,1,28,16,45,214.0,38.0,1.2,12.75,66.5,137.15,102.83
2018,1,28,17,0,163.0,26.0,1.2,12.0,39.0,96.03,54.4
2018,1,28,17,15,101.0,16.0,1.2,11.8,22.0,43.38,0.0
2018,1,28,17,30,39.0,6.0,1.2,11.6,5.0,0.0,0.0
2018,1,28,17,45,19.5,3.0,1.2,11.4,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,29,7,15,0.0,6.5,2.3,9.15,6.5,6.39,0.0
2018,1,29,7,30,0.0,13.0,2.3,9.4,13.0,12.78,0.0
2018,1,29,7,45,2.0,28.5,2.3,9.7,29.0,26.82,15.09
2018,1,29,8,0,4.0,44.0,2.3,10.0,45.0,41.84,29.2
2018,1,29,8,15,14.0,62.5,2.3,10.45,65.5,60.85,45.56
2018,1,29,8,30,24.0,81.0,2.3,10.9,86.0,80.97,62.67
2018,1,29,8,45,40.0,98.0,2.25,11.4,109.0,102.56,80.71
2018,1,29,9,0,56.0,115.0,2.2,11.9,132.0,125.86,100.17
2018,1,29,9,15,46.0,128.0,2.15,12.55,143.0,138.75,111.34
2018,1,29,9,30,36.0,141.0,2.1,13.2,154.0,150.66,121.31
2018,1,29,9,45,56.5,161.0,2.0,13.9,184.0,180.96,145.84
2018,1,29,10,0,77.0,181.0,1.9,14.6,214.0,213.16,171.63
2018,1,29,10,15,126.5,196.5,1.9,15.25,255.5,259.52,208.72
2018,1,29,10,30,176.0,212.0,1.9,15.9,297.0,307.18,246.42
2018,1,29,10,45,172.0,220.5,1.9,16.6,307.0,320.93,256.55
2018,1,29,11,0,168.0,229.0,1.9,17.3,317.0,333.99,266.08
2018,1,29,11,15,131.0,237.5,1.9,17.75,307.5,325.98,258.76
2018,1,29,11,30,94.0,246.0,1.9,18.2,298.0,310.48,245.58
2018,1,29,11,45,112.5,250.5,1.9,18.6,313.5,330.49,261.16
2018,1,29,12,0,131.0,255.0,1.9,19.0,329.0,357.02,281.45
2018,1,29,12,15,159.5,245.0,1.85,18.9,335.5,369.37,291.69
2018,1,29,12,30,188.0,235.0,1.8,18.8,342.0,381.78,302.06
2018,1,29,12,45,120.0,219.0,1.7,18.7,287.0,318.18,251.72
2018,1,29,13,0,52.0,203.0,1.6,18.6,232.0,246.09,194.22
2018,1,29,13,15,77.0,210.5,1.45,18.2,252.5,273.23,216.75
2018,1,29,13,30,102.0,218.0,1.3,17.8,273.0,300.35,238.68
2018,1,29,13,45,206.5,207.5,1.1,17.45,313.0,371.16,295.92
2018,1,29,14,0,311.0,197.0,0.9,17.1,353.0,439.82,349.56
2018,1,29,14,15,344.5,183.0,1.1,17.0,347.0,443.87,354.25
2018,1,29,14,30,378.0,169.0,1.3,16.9,341.0,445.51,357.47
2018,1,29,14,45,279.0,164.0,1.45,16.75,286.0,369.21,297.99
2018,1,29,15,0,180.0,159.0,1.6,16.6,231.0,288.89,234.16
2018,1,29,15,15,176.5,142.0,1.6,16.6,206.5,263.77,214.48
2018,1,29,15,30,173.0,125.0,1.6,16.6,182.0,238.24,193.82
2018,1,29,15,45,144.0,101.0,1.4,15.7,144.0,190.24,154.6
2018,1,29,16,0,115.0,77.0,1.2,14.8,106.0,143.6,115.8
2018,1,29,16,15,99.0,63.0,1.15,14.15,84.5,116.86,92.82
2018,1,29,16,30,83.0,49.0,1.1,13.5,63.0,91.09,70.23
2018,1,29,16,45,64.0,35.5,1.05,12.85,44.5,65.91,47.76
2018,1,29,17,0,45.0,22.0,1.0,12.2,26.0,41.43,22.31
2018,1,29,17,15,26.5,13.0,1.05,11.9,15.0,20.11,0.0
2018,1,29,17,30,8.0,4.0,1.1,11.6,4.0,0.0,0.0
2018,1,29,17,45,4.0,2.0,1.1,11.25,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,30,7,15,66.0,10.0,1.15,9.9,13.0,9.83,0.0
2018,1,30,7,30,132.0,20.0,1.3,10.6,26.0,15.94,0.0
2018,1,30,7,45,271.5,29.5,1.5,11.25,60.0,24.93,13.93
2018,1,30,8,0,411.0,39.0,1.7,11.9,94.0,58.62,29.72
2018,1,30,8,15,354.5,55.5,1.7,12.35,116.0,91.07,55.93
2018,1,30,8,30,298.0,72.0,1.7,12.8,138.0,117.75,81.34
2018,1,30,8,45,316.0,89.0,1.65,13.3,172.0,155.06,113.62
2018,1,30,9,0,334.0,106.0,1.6,13.8,206.0,193.94,147.45
2018,1,30,9,15,489.5,97.5,1.65,14.45,267.5,252.86,194.35
2018,1,30,9,30,645.0,89.0,1.7,15.1,329.0,326.7,254.07
2018,1,30,9,45,607.5,105.0,1.7,15.75,349.0,357.82,281.76
2018,1,30,10,0,570.0,121.0,1.7,16.4,369.0,384.39,304.66
2018,1,30,10,15,576.5,129.0,1.7,16.9,395.0,420.12,333.74
2018,1,30,10,30,583.0,137.0,1.7,17.4,421.0,454.88,361.2
2018,1,30,10,45,658.5,123.0,1.7,17.9,458.5,504.81,400.15
2018,1,30,11,0,734.0,109.0,1.7,18.4,496.0,557.19,440.16
2018,1,30,11,15,805.5,95.5,1.65,18.75,532.5,608.57,478.65
2018,1,30,11,30,877.0,82.0,1.6,19.1,569.0,659.14,515.78
2018,1,30,11,45,903.5,76.5,1.6,19.5,585.5,690.59,537.94
2018,1,30,12,0,930.0,71.0,1.6,19.9,602.0,719.88,557.42
2018,1,30,12,15,920.0,74.0,1.5,20.15,600.5,730.55,563.12
2018,1,30,12,30,910.0,77.0,1.4,20.4,599.0,737.71,566.55
2018,1,30,12,45,906.5,77.0,1.35,20.7,592.5,742.74,568.98
2018,1,30,13,0,903.0,77.0,1.3,21.0,586.0,744.44,569.2
2018,1,30,13,15,908.5,73.5,1.3,21.05,575.5,745.36,570.12
2018,1,30,13,30,914.0,70.0,1.3,21.1,565.0,742.88,568.81
2018,1,30,13,45,905.0,69.0,1.3,21.15,543.5,729.5,560.05
2018,1,30,14,0,896.0,68.0,1.3,21.2,522.0,713.01,549.28
2018,1,30,14,15,884.5,67.0,1.35,21.05,494.5,691.83,536.12
2018,1,30,14,30,873.0,66.0,1.4,20.9,467.0,667.92,520.91
2018,1,30,14,45,832.5,68.5,1.45,20.7,428.0,630.87,495.25
2018,1,30,15,0,792.0,71.0,1.5,20.5,389.0,588.59,464.64
2018,1,30,15,15,766.0,67.0,1.5,20.5,349.5,546.93,433.29
2018,1,30,15,30,740.0,63.0,1.5,20.5,310.0,504.33,400.3
2018,1,30,15,45,724.0,57.0,1.3,18.8,271.5,464.2,369.65
2018,1,30,16,0,708.0,51.0,1.1,17.1,233.0,423.09,336.61
2018,1,30,16,15,602.0,50.5,1.1,16.25,184.5,349.22,276.34
2018,1,30,16,30,496.0,50.0,1.1,15.4,136.0,279.62,217.97
2018,1,30,16,45,370.5,40.0,1.15,14.6,93.5,199.94,150.51
2018,1,30,17,0,245.0,30.0,1.2,13.8,51.0,130.27,82.36
2018,1,30,17,15,140.5,18.0,1.15,13.6,28.5,56.98,0.0
2018,1,30,17,30,36.0,6.0,1.1,13.4,6.0,5.9,0.0
2018,1,30,17,45,18.0,3.0,1.1,13.25,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,31,7,15,111.0,11.0,1.15,9.95,16.0,10.81,0.0
2018,1,31,7,30,222.0,22.0,1.2,10.7,32.0,18.79,0.0
2018,1,31,7,45,367.0,30.0,1.25,11.5,70.0,26.44,15.46
2018,1,31,8,0,512.0,38.0,1.3,12.3,108.0,64.48,31.02
2018,1,31,8,15,588.5,43.5,1.2,12.8,152.5,108.94,60.67
2018,1,31,8,30,665.0,49.0,1.1,13.3,197.0,159.58,100.29
2018,1,31,8,45,713.5,52.0,1.0,13.8,241.5,208.86,142.76
2018,1,31,9,0,762.0,55.0,0.9,14.3,286.0,262.06,189.35
2018,1,31,9,15,765.0,62.0,0.9,14.85,321.5,308.31,231.31
2018,1,31,9,30,768.0,69.0,0.9,15.4,357.0,353.45,271.2
2018,1,31,9,45,680.0,94.0,0.9,16.0,367.5,377.93,294.36
2018,1,31,10,0,592.0,119.0,0.9,16.6,378.0,393.73,309.02
2018,1,31,10,15,640.5,117.5,1.05,16.95,416.0,441.5,347.85
2018,1,31,10,30,689.0,116.0,1.2,17.3,454.0,491.22,387.3
2018,1,31,10,45,775.5,100.0,1.35,17.65,497.5,548.09,431.92
2018,1,31,11,0,862.0,84.0,1.5,18.0,541.0,608.4,478.41
2018,1,31,11,15,894.0,77.5,1.6,18.2,565.0,644.8,506.37
2018,1,31,11,30,926.0,71.0,1.7,18.4,589.0,681.65,534.42
2018,1,31,11,45,929.5,72.0,1.8,18.55,599.0,705.86,552.01
2018,1,31,12,0,933.0,73.0,1.9,18.7,609.0,727.03,567.14
2018,1,31,12,15,929.5,74.0,2.0,18.9,609.5,740.13,576.49
2018,1,31,12,30,926.0,75.0,2.1,19.1,610.0,749.83,583.59
2018,1,31,12,45,827.0,103.0,2.15,19.25,577.5,720.75,562.84
2018,1,31,13,0,728.0,131.0,2.2,19.4,545.0,686.14,537.83
2018,1,31,13,15,687.5,136.0,2.25,19.45,519.5,663.56,521.7
2018,1,31,13,30,647.0,141.0,2.3,19.5,494.0,638.44,503.45
2018,1,31,13,45,690.0,121.5,2.4,19.5,485.0,644.34,509.88
2018,1,31,14,0,733.0,102.0,2.5,19.5,476.0,646.24,513.09
2018,1,31,14,15,681.5,108.5,2.4,19.4,441.5,608.44,484.34
2018,1,31,14,30,630.0,115.0,2.3,19.3,407.0,569.61,454.77
2018,1,31,14,45,641.0,104.0,2.25,19.15,382.0,551.75,442.04
2018,1,31,15,0,652.0,93.0,2.2,19.0,357.0,531.02,426.63
2018,1,31,15,15,669.0,79.0,2.2,19.0,327.0,507.51,408.66
2018,1,31,15,30,686.0,65.0,2.2,19.0,297.0,478.3,385.64
2018,1,31,15,45,629.0,63.5,1.65,17.75,254.0,425.63,342.89
2018,1,31,16,0,572.0,62.0,1.1,16.5,211.0,372.85,298.93
2018,1,31,16,15,423.5,61.0,1.1,15.7,160.0,280.89,224.24
2018,1,31,16,30,275.0,60.0,1.1,14.9,109.0,198.98,156.44
2018,1,31,16,45,258.0,45.0,1.15,14.15,80.0,164.06,124.59
2018,1,31,17,0,241.0,30.0,1.2,13.4,51.0,130.59,85.68
2018,1,31,17,15,148.0,19.0,1.2,13.25,29.5,60.49,0.0
2018,1,31,17,30,55.0,8.0,1.2,13.1,8.0,20.93,0.0
2018,1,31,17,45,27.5,4.0,1.2,12.95,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
