Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,6,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,1,7,15,17.0,9.0,1.05,11.75,10.0,8.85,0.0
2018,2,1,7,30,34.0,18.0,1.1,12.3,20.0,16.09,0.0
2018,2,1,7,45,97.5,34.5,1.15,12.9,46.5,29.75,18.34
2018,2,1,8,0,161.0,51.0,1.2,13.5,73.0,55.76,35.22
2018,2,1,8,15,206.5,66.0,1.2,13.95,105.5,85.29,57.14
2018,2,1,8,30,252.0,81.0,1.2,14.4,138.0,119.59,84.41
2018,2,1,8,45,282.0,95.5,1.2,14.85,172.0,154.58,113.86
2018,2,1,9,0,312.0,110.0,1.2,15.3,206.0,192.34,145.95
2018,2,1,9,15,350.0,121.0,1.25,15.95,242.5,233.13,180.13
2018,2,1,9,30,388.0,132.0,1.3,16.6,279.0,276.18,215.81
2018,2,1,9,45,421.5,140.5,1.35,17.2,314.5,317.66,249.85
2018,2,1,10,0,455.0,149.0,1.4,17.8,350.0,361.16,284.86
2018,2,1,10,15,483.5,154.0,1.5,18.3,381.0,400.36,316.2
2018,2,1,10,30,512.0,159.0,1.6,18.8,412.0,440.5,347.72
2018,2,1,10,45,503.5,170.0,1.75,19.25,429.0,466.41,367.88
2018,2,1,11,0,495.0,181.0,1.9,19.7,446.0,490.37,386.2
2018,2,1,11,15,506.0,184.5,2.0,20.0,462.5,516.85,406.45
2018,2,1,11,30,517.0,188.0,2.1,20.3,479.0,542.28,425.66
2018,2,1,11,45,567.5,174.5,2.2,20.55,499.0,575.2,451.17
2018,2,1,12,0,618.0,161.0,2.3,20.8,519.0,610.92,478.42
2018,2,1,12,15,687.5,140.0,2.35,20.85,539.5,648.78,507.67
2018,2,1,12,30,757.0,119.0,2.4,20.9,560.0,685.12,535.61
2018,2,1,12,45,707.0,132.5,2.45,20.95,541.0,670.72,524.53
2018,2,1,13,0,657.0,146.0,2.5,21.0,522.0,652.95,511.28
2018,2,1,13,15,671.0,138.0,2.55,21.0,514.0,655.97,514.61
2018,2,1,13,30,685.0,130.0,2.6,21.0,506.0,656.28,515.81
2018,2,1,13,45,687.0,123.0,2.6,21.0,488.0,646.19,509.02
2018,2,1,14,0,689.0,116.0,2.6,21.0,470.0,633.4,500.25
2018,2,1,14,15,668.5,114.0,2.5,20.8,442.5,607.93,481.59
2018,2,1,14,30,648.0,112.0,2.4,20.6,415.0,580.64,461.44
2018,2,1,14,45,679.0,95.5,2.3,20.4,392.5,569.22,453.79
2018,2,1,15,0,710.0,79.0,2.2,20.2,370.0,553.57,442.5
2018,2,1,15,15,724.0,69.0,2.2,20.2,340.5,529.03,423.78
2018,2,1,15,30,738.0,59.0,2.2,20.2,311.0,503.54,403.57
2018,2,1,15,45,711.0,54.5,1.65,18.95,271.0,459.13,367.62
2018,2,1,16,0,684.0,50.0,1.1,17.7,231.0,414.56,330.13
2018,2,1,16,15,617.0,46.5,1.1,17.05,187.0,352.72,279.23
2018,2,1,16,30,550.0,43.0,1.1,16.4,143.0,297.64,231.95
2018,2,1,16,45,443.0,37.0,1.15,15.75,102.5,226.5,171.02
2018,2,1,17,0,336.0,31.0,1.2,15.1,62.0,163.93,109.91
2018,2,1,17,15,201.0,20.0,1.2,14.95,35.5,87.54,0.0
2018,2,1,17,30,66.0,9.0,1.2,14.8,9.0,24.68,0.0
2018,2,1,17,45,33.0,4.5,1.2,14.65,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,2,7,15,121.0,10.5,1.1,11.05,17.0,10.32,0.0
2018,2,2,7,30,242.0,21.0,1.3,11.8,34.0,17.27,0.0
2018,2,2,7,45,335.0,31.0,1.45,12.5,68.0,28.31,14.16
2018,2,2,8,0,428.0,41.0,1.6,13.2,102.0,63.81,32.77
2018,2,2,8,15,436.0,52.0,1.65,13.8,133.5,100.04,59.6
2018,2,2,8,30,444.0,63.0,1.7,14.4,165.0,136.8,90.77
2018,2,2,8,45,389.0,86.0,1.75,14.95,188.5,170.46,123.31
2018,2,2,9,0,334.0,109.0,1.8,15.5,212.0,198.91,150.98
2018,2,2,9,15,383.5,118.0,1.85,16.15,252.0,241.85,186.97
2018,2,2,9,30,433.0,127.0,1.9,16.8,292.0,288.86,226.0
2018,2,2,9,45,438.5,139.0,2.0,17.4,320.5,324.26,255.84
2018,2,2,10,0,444.0,151.0,2.1,18.0,349.0,359.26,284.63
2018,2,2,10,15,403.5,172.5,2.15,18.35,362.0,380.33,301.87
2018,2,2,10,30,363.0,194.0,2.2,18.7,375.0,393.9,312.62
2018,2,2,10,45,386.0,200.0,2.3,19.1,400.5,427.27,338.8
2018,2,2,11,0,409.0,206.0,2.4,19.5,426.0,465.55,368.18
2018,2,2,11,15,425.5,209.0,2.4,19.8,444.5,492.8,388.78
2018,2,2,11,30,442.0,212.0,2.4,20.1,463.0,519.54,408.79
2018,2,2,11,45,449.0,214.0,2.45,20.4,472.5,538.06,422.54
2018,2,2,12,0,456.0,216.0,2.5,20.7,482.0,555.28,435.24
2018,2,2,12,15,458.0,216.5,2.5,20.9,484.5,565.93,442.99
2018,2,2,12,30,460.0,217.0,2.5,21.1,487.0,574.92,449.5
2018,2,2,12,45,544.5,187.0,2.5,21.25,503.0,609.74,477.06
2018,2,2,13,0,629.0,157.0,2.5,21.4,519.0,646.35,505.45
2018,2,2,13,15,658.5,143.0,2.5,21.35,514.5,654.49,512.33
2018,2,2,13,30,688.0,129.0,2.5,21.3,510.0,659.7,517.29
2018,2,2,13,45,714.0,116.0,2.5,21.2,498.5,660.26,518.9
2018,2,2,14,0,740.0,103.0,2.5,21.1,487.0,657.38,517.91
2018,2,2,14,15,760.0,91.5,2.4,20.85,467.5,646.2,510.54
2018,2,2,14,30,780.0,80.0,2.3,20.6,448.0,633.97,502.49
2018,2,2,14,45,748.0,81.0,2.2,20.35,413.0,598.02,475.66
2018,2,2,15,0,716.0,82.0,2.1,20.1,378.0,563.37,449.41
2018,2,2,15,15,696.0,77.0,2.1,20.1,342.0,526.08,420.92
2018,2,2,15,30,676.0,72.0,2.1,20.1,306.0,487.74,390.85
2018,2,2,15,45,564.5,76.5,1.65,19.0,254.5,409.91,329.0
2018,2,2,16,0,453.0,81.0,1.2,17.9,203.0,335.39,268.69
2018,2,2,16,15,445.5,66.0,1.2,17.2,167.5,299.42,238.55
2018,2,2,16,30,438.0,51.0,1.2,16.5,132.0,260.91,204.61
2018,2,2,16,45,388.5,42.5,1.15,15.8,99.0,213.07,161.84
2018,2,2,17,0,339.0,34.0,1.1,15.1,66.0,168.73,115.69
2018,2,2,17,15,195.0,21.5,1.1,14.9,37.5,88.48,0.0
2018,2,2,17,30,51.0,9.0,1.1,14.7,9.0,21.22,0.0
2018,2,2,17,45,25.5,4.5,1.1,14.5,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,7,15,116.5,11.5,1.0,11.6,18.0,11.3,0.0
2018,2,3,7,30,233.0,23.0,1.0,12.4,36.0,19.19,0.0
2018,2,3,7,45,373.5,31.5,1.0,13.25,75.5,29.86,14.78
2018,2,3,8,0,514.0,40.0,1.0,14.1,115.0,69.4,34.1
2018,2,3,8,15,587.0,45.0,1.0,14.7,159.5,112.45,63.12
2018,2,3,8,30,660.0,50.0,1.0,15.3,204.0,163.86,103.65
2018,2,3,8,45,705.0,54.0,1.05,15.9,248.5,213.6,146.52
2018,2,3,9,0,750.0,58.0,1.1,16.5,293.0,266.95,193.14
2018,2,3,9,15,780.0,61.0,1.15,17.25,334.5,317.62,237.59
2018,2,3,9,30,810.0,64.0,1.2,18.0,376.0,369.69,282.16
2018,2,3,9,45,832.5,65.5,1.3,18.75,413.5,418.13,322.96
2018,2,3,10,0,855.0,67.0,1.4,19.5,451.0,466.2,362.28
2018,2,3,10,15,869.0,68.5,1.45,20.05,482.0,509.82,397.18
2018,2,3,10,30,883.0,70.0,1.5,20.6,513.0,552.18,430.11
2018,2,3,10,45,891.5,71.5,1.5,21.1,537.0,589.9,458.5
2018,2,3,11,0,900.0,73.0,1.5,21.6,561.0,625.51,484.58
2018,2,3,11,15,906.5,74.0,1.55,21.95,578.5,657.04,507.74
2018,2,3,11,30,913.0,75.0,1.6,22.3,596.0,685.98,528.64
2018,2,3,11,45,915.5,75.5,1.6,22.6,605.5,708.9,543.65
2018,2,3,12,0,918.0,76.0,1.6,22.9,615.0,728.78,556.46
2018,2,3,12,15,917.0,76.5,1.6,23.05,616.5,743.01,565.71
2018,2,3,12,30,916.0,77.0,1.6,23.2,618.0,753.93,572.81
2018,2,3,12,45,912.5,77.0,1.6,23.35,611.5,759.12,576.09
2018,2,3,13,0,909.0,77.0,1.6,23.5,605.0,760.92,577.22
2018,2,3,13,15,904.0,76.5,1.65,23.5,591.5,757.69,575.83
2018,2,3,13,30,899.0,76.0,1.7,23.5,578.0,751.14,572.29
2018,2,3,13,45,890.5,75.0,1.7,23.5,556.5,738.22,564.01
2018,2,3,14,0,882.0,74.0,1.7,23.5,535.0,722.2,553.69
2018,2,3,14,15,869.5,72.5,1.7,23.3,507.0,699.83,539.36
2018,2,3,14,30,857.0,71.0,1.7,23.1,479.0,674.79,523.09
2018,2,3,14,45,839.0,69.0,1.7,22.9,444.5,647.21,504.76
2018,2,3,15,0,821.0,67.0,1.7,22.7,410.0,613.34,480.49
2018,2,3,15,15,795.5,64.5,1.7,22.7,370.5,572.53,450.12
2018,2,3,15,30,770.0,62.0,1.7,22.7,331.0,530.65,418.14
2018,2,3,15,45,733.0,58.5,1.35,21.35,288.0,480.6,379.45
2018,2,3,16,0,696.0,55.0,1.0,20.0,245.0,430.98,339.64
2018,2,3,16,15,640.0,50.0,1.05,19.3,200.0,371.54,291.75
2018,2,3,16,30,584.0,45.0,1.1,18.6,155.0,318.04,246.49
2018,2,3,16,45,491.0,38.5,1.15,17.9,113.0,249.4,188.02
2018,2,3,17,0,398.0,32.0,1.2,17.2,71.0,188.11,130.04
2018,2,3,17,15,244.0,21.0,1.2,17.05,41.0,103.89,0.0
2018,2,3,17,30,90.0,10.0,1.2,16.9,11.0,31.88,0.0
2018,2,3,17,45,45.0,5.0,1.2,16.75,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,4,7,15,47.5,11.0,0.65,13.25,13.5,10.81,0.0
2018,2,4,7,30,95.0,22.0,0.6,13.9,27.0,18.46,0.0
2018,2,4,7,45,167.5,36.5,0.55,14.5,57.0,31.7,17.82
2018,2,4,8,0,240.0,51.0,0.5,15.1,87.0,61.28,36.71
2018,2,4,8,15,281.0,65.0,0.5,15.55,121.0,94.32,61.07
2018,2,4,8,30,322.0,79.0,0.5,16.0,155.0,131.59,90.9
2018,2,4,8,45,291.5,98.0,0.5,16.45,177.5,160.99,117.95
2018,2,4,9,0,261.0,117.0,0.5,16.9,200.0,186.91,141.74
2018,2,4,9,15,189.0,133.5,0.7,17.45,198.0,192.53,149.42
2018,2,4,9,30,117.0,150.0,0.9,18.0,196.0,191.57,150.53
2018,2,4,9,45,108.5,168.0,1.1,18.6,213.5,212.11,167.27
2018,2,4,10,0,100.0,186.0,1.3,19.2,231.0,229.55,181.06
2018,2,4,10,15,81.0,197.0,1.45,19.75,235.0,235.75,185.64
2018,2,4,10,30,62.0,208.0,1.6,20.3,239.0,240.34,188.72
2018,2,4,10,45,113.0,225.5,1.75,20.9,286.0,294.29,230.95
2018,2,4,11,0,164.0,243.0,1.9,21.5,333.0,348.26,272.53
2018,2,4,11,15,193.5,251.0,2.0,21.75,360.0,381.44,297.91
2018,2,4,11,30,223.0,259.0,2.1,22.0,387.0,415.67,324.04
2018,2,4,11,45,331.0,238.0,2.15,22.25,432.0,479.45,373.67
2018,2,4,12,0,439.0,217.0,2.2,22.5,477.0,547.25,425.37
2018,2,4,12,15,539.5,188.5,2.2,22.5,509.0,597.69,464.14
2018,2,4,12,30,640.0,160.0,2.2,22.5,541.0,651.53,504.96
2018,2,4,12,45,666.5,149.5,2.2,22.5,542.5,666.36,516.16
2018,2,4,13,0,693.0,139.0,2.2,22.5,544.0,678.75,525.89
2018,2,4,13,15,765.0,117.0,2.05,22.3,554.5,709.33,548.15
2018,2,4,13,30,837.0,95.0,1.9,22.1,565.0,734.2,565.39
2018,2,4,13,45,851.0,88.5,1.8,21.9,551.5,732.12,564.01
2018,2,4,14,0,865.0,82.0,1.7,21.7,538.0,726.54,560.5
2018,2,4,14,15,853.5,80.0,1.65,21.5,510.0,704.54,545.86
2018,2,4,14,30,842.0,78.0,1.6,21.3,482.0,679.84,529.4
2018,2,4,14,45,828.5,75.0,1.55,21.05,449.0,650.12,509.11
2018,2,4,15,0,815.0,72.0,1.5,20.8,416.0,618.17,486.05
2018,2,4,15,15,789.5,69.5,1.5,20.8,376.5,577.39,455.72
2018,2,4,15,30,764.0,67.0,1.5,20.8,337.0,535.54,423.8
2018,2,4,15,45,731.0,62.0,1.25,19.7,293.5,485.99,385.5
2018,2,4,16,0,698.0,57.0,1.0,18.6,250.0,436.6,345.94
2018,2,4,16,15,645.0,51.5,1.05,17.85,205.0,377.7,298.44
2018,2,4,16,30,592.0,46.0,1.1,17.1,160.0,324.53,253.35
2018,2,4,16,45,501.0,39.5,1.15,16.35,117.5,255.94,194.72
2018,2,4,17,0,410.0,33.0,1.2,15.6,75.0,194.48,137.22
2018,2,4,17,15,252.5,22.0,1.2,15.45,43.5,108.91,5.31
2018,2,4,17,30,95.0,11.0,1.2,15.3,12.0,34.34,0.0
2018,2,4,17,45,47.5,5.5,1.2,15.2,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,5,7,15,116.0,12.0,1.0,12.8,19.0,11.8,0.0
2018,2,5,7,30,232.0,24.0,1.0,13.3,38.0,19.78,0.05
2018,2,5,7,45,368.0,32.5,1.05,13.8,78.0,32.19,15.94
2018,2,5,8,0,504.0,41.0,1.1,14.3,118.0,71.8,35.96
2018,2,5,8,15,574.5,47.0,1.25,14.8,163.0,115.38,66.1
2018,2,5,8,30,645.0,53.0,1.4,15.3,208.0,167.17,107.48
2018,2,5,8,45,690.0,57.0,1.55,15.75,252.5,216.48,150.34
2018,2,5,9,0,735.0,61.0,1.7,16.2,297.0,269.44,197.05
2018,2,5,9,15,766.5,64.0,1.85,16.7,339.0,320.18,242.13
2018,2,5,9,30,798.0,67.0,2.0,17.2,381.0,372.5,287.68
2018,2,5,9,45,822.0,68.5,2.15,17.7,418.5,421.32,329.56
2018,2,5,10,0,846.0,70.0,2.3,18.2,456.0,470.32,370.5
2018,2,5,10,15,861.5,71.0,2.4,18.65,487.5,513.66,406.02
2018,2,5,10,30,877.0,72.0,2.5,19.1,519.0,556.27,440.05
2018,2,5,10,45,887.5,73.5,2.55,19.5,544.0,595.12,470.3
2018,2,5,11,0,898.0,75.0,2.6,19.9,569.0,632.01,498.38
2018,2,5,11,15,809.0,104.5,2.65,20.3,560.0,634.96,499.49
2018,2,5,11,30,720.0,134.0,2.7,20.7,551.0,630.04,494.55
2018,2,5,11,45,586.5,179.0,2.75,21.05,522.5,600.14,470.2
2018,2,5,12,0,453.0,224.0,2.8,21.4,494.0,565.87,442.15
2018,2,5,12,15,440.5,228.0,2.8,21.7,491.0,569.83,444.76
2018,2,5,12,30,428.0,232.0,2.8,22.0,488.0,571.83,445.66
2018,2,5,12,45,435.0,225.5,2.85,22.25,483.5,575.29,448.47
2018,2,5,13,0,442.0,219.0,2.9,22.5,479.0,577.06,450.04
2018,2,5,13,15,423.5,218.5,2.85,22.55,463.0,564.48,440.53
2018,2,5,13,30,405.0,218.0,2.8,22.6,447.0,550.28,429.9
2018,2,5,13,45,495.5,185.0,2.7,22.7,455.0,579.43,453.64
2018,2,5,14,0,586.0,152.0,2.6,22.8,463.0,607.76,476.13
2018,2,5,14,15,615.0,135.0,2.45,22.6,446.5,602.48,472.97
2018,2,5,14,30,644.0,118.0,2.3,22.4,430.0,593.61,467.25
2018,2,5,14,45,638.0,110.5,2.1,22.25,401.0,568.14,448.15
2018,2,5,15,0,632.0,103.0,1.9,22.1,372.0,540.66,427.34
2018,2,5,15,15,703.5,82.0,1.9,22.1,355.0,543.73,430.44
2018,2,5,15,30,775.0,61.0,1.9,22.1,338.0,537.68,425.84
2018,2,5,15,45,739.5,57.5,1.45,20.85,295.0,487.99,386.67
2018,2,5,16,0,704.0,54.0,1.0,19.6,252.0,438.64,346.56
2018,2,5,16,15,650.0,49.5,1.05,18.95,207.0,380.02,299.4
2018,2,5,16,30,596.0,45.0,1.1,18.3,162.0,324.0,252.32
2018,2,5,16,45,507.0,39.0,1.15,17.65,119.5,259.24,196.89
2018,2,5,17,0,418.0,33.0,1.2,17.0,77.0,198.55,140.97
2018,2,5,17,15,258.5,22.0,1.2,16.95,45.0,112.38,22.16
2018,2,5,17,30,99.0,11.0,1.2,16.9,13.0,35.59,0.0
2018,2,5,17,45,49.5,5.5,1.15,16.8,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,6,6,45,36.0,4.0,1.6,9.65,2.5,0.0,0.0
2018,2,6,7,0,72.0,8.0,1.6,9.9,5.0,0.0,0.0
2018,2,6,7,15,225.0,16.5,1.85,10.7,27.0,16.22,0.0
2018,2,6,7,30,378.0,25.0,2.1,11.5,49.0,20.63,2.74
2018,2,6,7,45,494.5,31.0,2.3,12.35,90.5,35.7,16.82
2018,2,6,8,0,611.0,37.0,2.5,13.2,132.0,78.4,37.46
2018,2,6,8,15,676.5,42.0,2.6,13.75,179.5,126.17,71.05
2018,2,6,8,30,742.0,47.0,2.7,14.3,227.0,180.43,115.35
2018,2,6,8,45,783.0,50.0,2.8,14.85,273.5,233.03,162.01
2018,2,6,9,0,824.0,53.0,2.9,15.4,320.0,289.41,212.59
2018,2,6,9,15,852.0,55.0,2.95,15.9,363.0,342.23,260.29
2018,2,6,9,30,880.0,57.0,3.0,16.4,406.0,396.04,307.8
2018,2,6,9,45,899.5,58.5,3.0,16.9,444.5,446.4,351.36
2018,2,6,10,0,919.0,60.0,3.0,17.4,483.0,496.35,393.25
2018,2,6,10,15,932.0,61.5,3.05,17.85,515.5,542.29,430.99
2018,2,6,10,30,945.0,63.0,3.1,18.3,548.0,586.73,466.49
2018,2,6,10,45,953.5,64.5,3.15,18.8,573.5,626.81,497.66
2018,2,6,11,0,962.0,66.0,3.2,19.3,599.0,664.6,526.34
2018,2,6,11,15,965.5,66.5,3.2,19.6,615.5,695.6,549.6
2018,2,6,11,30,969.0,67.0,3.2,19.9,632.0,723.65,569.29
2018,2,6,11,45,971.0,67.0,3.25,20.25,641.5,747.03,585.14
2018,2,6,12,0,973.0,67.0,3.3,20.6,651.0,767.12,598.65
2018,2,6,12,15,972.5,68.0,3.3,20.75,653.0,783.14,609.53
2018,2,6,12,30,972.0,69.0,3.3,20.9,655.0,795.66,618.01
2018,2,6,12,45,966.5,70.0,3.3,21.05,648.0,800.92,621.45
2018,2,6,13,0,961.0,71.0,3.3,21.2,641.0,802.56,622.51
2018,2,6,13,15,955.0,70.0,3.3,21.25,626.0,797.98,619.55
2018,2,6,13,30,949.0,69.0,3.3,21.3,611.0,789.88,614.25
2018,2,6,13,45,941.5,68.5,3.25,21.3,589.5,777.8,606.11
2018,2,6,14,0,934.0,68.0,3.2,21.3,568.0,762.41,595.72
2018,2,6,14,15,922.0,66.0,3.05,21.1,538.5,738.88,579.47
2018,2,6,14,30,910.0,64.0,2.9,20.9,509.0,712.44,561.13
2018,2,6,14,45,892.0,63.0,2.7,20.7,473.5,680.45,538.4
2018,2,6,15,0,874.0,62.0,2.5,20.5,438.0,646.29,513.65
2018,2,6,15,15,850.5,59.5,2.5,20.5,397.0,605.03,482.55
2018,2,6,15,30,827.0,57.0,2.5,20.5,356.0,566.34,452.45
2018,2,6,15,45,793.0,54.0,1.9,19.2,311.5,516.18,412.65
2018,2,6,16,0,759.0,51.0,1.3,17.9,267.0,466.13,371.37
2018,2,6,16,15,706.5,47.0,1.3,17.1,220.5,406.5,323.0
2018,2,6,16,30,654.0,43.0,1.3,16.3,174.0,349.25,274.48
2018,2,6,16,45,566.0,37.5,1.3,15.45,129.5,279.15,214.29
2018,2,6,17,0,478.0,32.0,1.3,14.6,85.0,215.25,155.52
2018,2,6,17,15,328.5,24.0,1.3,14.55,52.0,136.93,44.02
2018,2,6,17,30,179.0,16.0,1.3,14.5,19.0,61.01,0.0
2018,2,6,17,45,89.5,8.0,1.3,14.4,9.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.4,14.75,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,7,6,45,25.0,3.5,1.35,10.95,2.5,0.0,0.0
2018,2,7,7,0,50.0,7.0,1.3,11.2,5.0,0.0,0.0
2018,2,7,7,15,178.5,16.5,1.3,12.1,26.0,16.22,0.0
2018,2,7,7,30,307.0,26.0,1.3,13.0,47.0,21.41,5.01
2018,2,7,7,45,422.5,34.0,1.35,13.9,87.0,36.32,17.69
2018,2,7,8,0,538.0,42.0,1.4,14.8,127.0,77.61,38.98
2018,2,7,8,15,606.0,47.0,1.45,15.3,172.5,123.54,71.42
2018,2,7,8,30,674.0,52.0,1.5,15.8,218.0,174.7,112.66
2018,2,7,8,45,717.5,55.0,1.55,16.35,263.0,224.52,156.12
2018,2,7,9,0,761.0,58.0,1.6,16.9,308.0,277.8,203.03
2018,2,7,9,15,790.0,61.5,1.6,17.65,350.5,329.75,248.57
2018,2,7,9,30,819.0,65.0,1.6,18.4,393.0,383.01,293.97
2018,2,7,9,45,839.0,67.0,1.6,19.15,430.5,431.81,334.69
2018,2,7,10,0,859.0,69.0,1.6,19.9,468.0,480.06,373.6
2018,2,7,10,15,873.0,70.0,1.55,20.4,499.0,523.75,407.98
2018,2,7,10,30,887.0,71.0,1.5,20.9,530.0,566.16,440.24
2018,2,7,10,45,895.5,72.5,1.4,21.35,554.5,604.36,468.13
2018,2,7,11,0,904.0,74.0,1.3,21.8,579.0,640.44,493.52
2018,2,7,11,15,910.5,74.5,1.15,22.15,596.5,671.84,514.51
2018,2,7,11,30,917.0,75.0,1.0,22.5,614.0,700.62,532.26
2018,2,7,11,45,920.5,75.5,0.9,22.8,624.0,724.54,546.22
2018,2,7,12,0,924.0,76.0,0.8,23.1,634.0,745.42,557.92
2018,2,7,12,15,922.0,77.0,0.65,23.25,635.5,759.7,564.63
2018,2,7,12,30,920.0,78.0,0.5,23.4,637.0,770.61,568.98
2018,2,7,12,45,913.0,79.5,0.35,23.6,630.0,774.94,568.88
2018,2,7,13,0,906.0,81.0,0.2,23.8,623.0,775.84,566.8
2018,2,7,13,15,901.0,81.0,0.25,23.85,609.5,773.19,566.11
2018,2,7,13,30,896.0,81.0,0.3,23.9,596.0,767.22,563.46
2018,2,7,13,45,887.5,80.0,0.35,23.9,574.5,754.25,556.45
2018,2,7,14,0,879.0,79.0,0.4,23.9,553.0,738.17,547.52
2018,2,7,14,15,866.5,77.0,0.45,23.8,524.5,715.1,534.1
2018,2,7,14,30,854.0,75.0,0.5,23.7,496.0,693.65,521.74
2018,2,7,14,45,836.0,73.5,0.55,23.6,461.5,662.18,502.27
2018,2,7,15,0,818.0,72.0,0.6,23.5,427.0,628.65,480.3
2018,2,7,15,15,793.0,69.5,0.6,23.5,387.5,587.77,451.32
2018,2,7,15,30,768.0,67.0,0.6,23.5,348.0,545.79,420.77
2018,2,7,15,45,731.5,63.0,0.65,22.2,304.0,494.85,385.03
2018,2,7,16,0,695.0,59.0,0.7,20.9,260.0,444.32,347.77
2018,2,7,16,15,640.0,54.5,0.8,20.05,214.5,387.81,303.62
2018,2,7,16,30,585.0,50.0,0.9,19.2,169.0,331.73,257.68
2018,2,7,16,45,496.0,43.5,1.0,18.3,126.0,263.13,200.35
2018,2,7,17,0,407.0,37.0,1.1,17.4,83.0,201.33,145.44
2018,2,7,17,15,272.0,26.5,1.1,17.0,51.0,123.81,49.88
2018,2,7,17,30,137.0,16.0,1.1,16.6,19.0,50.75,0.0
2018,2,7,17,45,68.5,8.0,1.1,16.2,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,8,6,45,26.0,3.5,0.8,12.3,2.5,0.0,0.0
2018,2,8,7,0,52.0,7.0,0.8,12.3,5.0,0.0,0.0
2018,2,8,7,15,181.0,17.0,0.8,12.9,27.0,16.71,0.0
2018,2,8,7,30,310.0,27.0,0.8,13.5,49.0,22.21,7.07
2018,2,8,7,45,424.0,35.5,0.75,14.15,90.0,38.77,19.18
2018,2,8,8,0,538.0,44.0,0.7,14.8,131.0,80.81,41.39
2018,2,8,8,15,605.5,49.0,0.7,15.3,177.0,125.56,73.02
2018,2,8,8,30,673.0,54.0,0.7,15.8,223.0,178.23,115.39
2018,2,8,8,45,716.5,58.0,0.65,16.25,268.5,229.17,159.32
2018,2,8,9,0,760.0,62.0,0.6,16.7,314.0,283.6,206.37
2018,2,8,9,15,791.5,64.5,0.65,17.4,357.0,335.52,251.19
2018,2,8,9,30,823.0,67.0,0.7,18.1,400.0,388.97,296.08
2018,2,8,9,45,847.0,68.0,0.75,18.8,438.5,438.8,337.0
2018,2,8,10,0,871.0,69.0,0.8,19.5,477.0,488.4,376.45
2018,2,8,10,15,885.0,70.5,0.9,20.1,509.0,533.2,411.65
2018,2,8,10,30,899.0,72.0,1.0,20.7,541.0,576.69,444.92
2018,2,8,10,45,908.5,73.0,1.1,21.35,566.0,615.46,473.84
2018,2,8,11,0,918.0,74.0,1.2,22.0,591.0,652.12,500.59
2018,2,8,11,15,924.5,75.0,1.25,22.4,609.0,684.53,523.79
2018,2,8,11,30,931.0,76.0,1.3,22.8,627.0,714.28,543.91
2018,2,8,11,45,934.5,76.0,1.35,23.2,637.0,738.03,559.29
2018,2,8,12,0,938.0,76.0,1.4,23.6,647.0,758.67,572.59
2018,2,8,12,15,939.5,75.5,1.45,23.7,649.0,774.09,583.06
2018,2,8,12,30,941.0,75.0,1.5,23.8,651.0,786.14,591.4
2018,2,8,12,45,940.0,75.0,1.55,23.95,645.5,793.45,596.55
2018,2,8,13,0,939.0,75.0,1.6,24.1,640.0,797.28,599.51
2018,2,8,13,15,934.0,74.5,1.65,24.05,626.0,794.03,598.27
2018,2,8,13,30,929.0,74.0,1.7,24.0,612.0,787.32,594.86
2018,2,8,13,45,921.5,73.0,1.8,23.9,590.5,774.78,588.12
2018,2,8,14,0,914.0,72.0,1.9,23.8,569.0,758.99,579.16
2018,2,8,14,15,903.0,70.5,1.85,23.6,540.5,736.97,564.87
2018,2,8,14,30,892.0,69.0,1.8,23.4,512.0,712.08,548.59
2018,2,8,14,45,875.5,67.0,1.75,23.2,477.0,680.18,527.23
2018,2,8,15,0,859.0,65.0,1.7,23.0,442.0,646.07,504.05
2018,2,8,15,15,835.5,62.5,1.7,23.0,401.5,609.04,476.82
2018,2,8,15,30,812.0,60.0,1.7,23.0,361.0,566.57,444.94
2018,2,8,15,45,779.0,57.5,1.35,21.5,317.0,517.77,407.96
2018,2,8,16,0,746.0,55.0,1.0,20.0,273.0,468.99,369.52
2018,2,8,16,15,696.0,50.5,1.05,19.1,226.5,410.02,323.0
2018,2,8,16,30,646.0,46.0,1.1,18.2,180.0,353.25,276.02
2018,2,8,16,45,563.0,39.5,1.15,17.3,135.0,283.71,217.29
2018,2,8,17,0,480.0,33.0,1.2,16.4,90.0,224.33,163.64
2018,2,8,17,15,335.5,25.0,1.2,16.25,56.0,143.95,68.34
2018,2,8,17,30,191.0,17.0,1.2,16.1,22.0,66.05,0.0
2018,2,8,17,45,95.5,8.5,1.2,15.9,11.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,14.45,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,2,9,6,45,39.5,4.0,0.55,14.8,3.0,0.0,0.0
2018,2,9,7,0,79.0,8.0,0.6,14.9,6.0,0.0,0.0
2018,2,9,7,15,232.5,17.0,0.6,15.4,30.0,16.71,0.0
2018,2,9,7,30,386.0,26.0,0.6,15.9,54.0,20.92,7.48
2018,2,9,7,45,494.0,32.0,0.6,16.35,96.0,39.96,18.29
2018,2,9,8,0,602.0,38.0,0.6,16.8,138.0,83.03,40.22
2018,2,9,8,15,664.5,42.5,0.7,17.25,185.0,130.1,73.68
2018,2,9,8,30,727.0,47.0,0.8,17.7,232.0,183.35,116.82
2018,2,9,8,45,766.0,50.0,0.9,18.15,277.5,235.2,161.98
2018,2,9,9,0,805.0,53.0,1.0,18.6,323.0,289.95,209.96
2018,2,9,9,15,832.5,55.5,1.15,19.2,366.5,343.34,256.6
2018,2,9,9,30,860.0,58.0,1.3,19.8,410.0,396.98,302.4
2018,2,9,9,45,879.0,60.0,1.45,20.4,448.0,447.1,344.39
2018,2,9,10,0,898.0,62.0,1.6,21.0,486.0,496.82,384.86
2018,2,9,10,15,911.0,63.0,1.75,21.45,518.0,541.71,420.85
2018,2,9,10,30,924.0,64.0,1.9,21.9,550.0,585.14,454.82
2018,2,9,10,45,932.0,66.0,2.05,22.35,575.5,624.97,485.31
2018,2,9,11,0,940.0,68.0,2.2,22.8,601.0,662.54,513.5
2018,2,9,11,15,945.5,68.5,2.25,22.95,618.5,694.42,537.16
2018,2,9,11,30,951.0,69.0,2.3,23.1,636.0,723.5,557.1
2018,2,9,11,45,952.5,70.0,2.4,23.25,646.0,747.37,573.63
2018,2,9,12,0,954.0,71.0,2.5,23.4,656.0,768.01,587.97
2018,2,9,12,15,935.0,77.5,2.55,23.45,652.5,776.31,593.68
2018,2,9,12,30,916.0,84.0,2.6,23.5,649.0,780.77,596.94
2018,2,9,12,45,896.5,88.0,2.7,23.55,636.5,778.42,595.88
2018,2,9,13,0,877.0,92.0,2.8,23.6,624.0,772.54,592.51
2018,2,9,13,15,796.5,113.5,2.75,23.55,588.5,740.55,570.17
2018,2,9,13,30,716.0,135.0,2.7,23.5,553.0,704.49,545.04
2018,2,9,13,45,744.0,123.0,2.7,23.4,543.5,708.23,548.83
2018,2,9,14,0,772.0,111.0,2.7,23.3,534.0,708.42,549.92
2018,2,9,14,15,763.5,106.5,2.55,23.1,507.0,687.0,535.02
2018,2,9,14,30,755.0,102.0,2.4,22.9,480.0,663.03,518.35
2018,2,9,14,45,727.0,96.0,2.25,22.7,440.0,621.55,488.09
2018,2,9,15,0,699.0,90.0,2.1,22.5,400.0,578.79,456.53
2018,2,9,15,15,680.5,85.0,2.1,22.5,364.0,542.31,429.38
2018,2,9,15,30,662.0,80.0,2.1,22.5,328.0,504.71,400.65
2018,2,9,15,45,640.0,74.5,1.6,21.25,290.0,463.68,368.55
2018,2,9,16,0,618.0,69.0,1.1,20.0,252.0,422.31,334.9
2018,2,9,16,15,596.5,60.0,1.15,19.15,212.5,377.08,298.67
2018,2,9,16,30,575.0,51.0,1.2,18.3,173.0,332.09,260.73
2018,2,9,16,45,468.0,44.5,1.2,17.45,127.5,256.01,197.12
2018,2,9,17,0,361.0,38.0,1.2,16.6,82.0,188.52,138.71
2018,2,9,17,15,253.5,28.0,1.25,16.25,52.0,123.2,64.87
2018,2,9,17,30,146.0,18.0,1.3,15.9,22.0,55.81,0.0
2018,2,9,17,45,73.0,9.0,1.3,15.6,11.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,10,6,45,36.0,4.5,0.9,10.55,3.5,0.0,0.0
2018,2,10,7,0,72.0,9.0,0.9,10.9,7.0,0.0,0.0
2018,2,10,7,15,204.5,18.5,1.05,11.55,30.5,18.18,0.0
2018,2,10,7,30,337.0,28.0,1.2,12.2,54.0,22.71,9.89
2018,2,10,7,45,462.0,34.5,1.4,12.85,97.5,40.89,19.32
2018,2,10,8,0,587.0,41.0,1.6,13.5,141.0,86.3,43.85
2018,2,10,8,15,650.0,45.5,1.7,14.0,187.5,132.81,77.75
2018,2,10,8,30,713.0,50.0,1.8,14.5,234.0,185.61,121.41
2018,2,10,8,45,753.0,53.5,1.95,15.05,280.0,237.65,167.56
2018,2,10,9,0,793.0,57.0,2.1,15.6,326.0,292.74,216.7
2018,2,10,9,15,819.5,59.5,2.35,16.3,368.5,344.82,263.27
2018,2,10,9,30,846.0,62.0,2.6,17.0,411.0,398.17,309.83
2018,2,10,9,45,864.0,63.5,2.9,17.75,448.5,446.85,351.69
2018,2,10,10,0,882.0,65.0,3.2,18.5,486.0,495.08,392.02
2018,2,10,10,15,895.5,67.0,3.35,18.8,518.5,540.74,429.64
2018,2,10,10,30,909.0,69.0,3.5,19.1,551.0,585.05,465.3
2018,2,10,10,45,760.0,116.0,3.65,19.4,531.5,579.86,460.94
2018,2,10,11,0,611.0,163.0,3.8,19.7,512.0,560.68,445.22
2018,2,10,11,15,533.0,194.0,3.9,19.8,505.0,558.68,443.05
2018,2,10,11,30,455.0,225.0,4.0,19.9,498.0,553.11,437.62
2018,2,10,11,45,473.0,223.0,4.05,20.0,511.0,575.99,455.42
2018,2,10,12,0,491.0,221.0,4.1,20.1,524.0,597.86,472.23
2018,2,10,12,15,503.0,217.0,4.2,20.1,528.5,611.94,483.44
2018,2,10,12,30,515.0,213.0,4.3,20.1,533.0,624.37,493.45
2018,2,10,12,45,598.0,183.0,4.4,20.05,551.0,663.86,525.56
2018,2,10,13,0,681.0,153.0,4.5,20.0,569.0,699.49,554.66
2018,2,10,13,15,795.0,116.0,4.6,19.9,591.5,745.02,589.9
2018,2,10,13,30,909.0,79.0,4.7,19.8,614.0,784.5,620.01
2018,2,10,13,45,916.0,75.0,4.8,19.7,597.5,779.58,617.65
2018,2,10,14,0,923.0,71.0,4.9,19.6,581.0,771.09,613.02
2018,2,10,14,15,914.5,69.5,4.9,19.35,553.5,750.64,599.44
2018,2,10,14,30,906.0,68.0,4.9,19.1,526.0,727.19,583.64
2018,2,10,14,45,881.0,65.0,4.85,18.85,485.5,687.76,555.43
2018,2,10,15,0,856.0,62.0,4.8,18.6,445.0,646.47,525.53
2018,2,10,15,15,834.5,59.5,4.8,18.6,405.0,606.5,494.89
2018,2,10,15,30,813.0,57.0,4.8,18.6,365.0,565.19,461.98
2018,2,10,15,45,771.0,57.0,4.2,17.65,320.5,517.84,423.15
2018,2,10,16,0,729.0,57.0,3.6,16.7,276.0,467.18,381.28
2018,2,10,16,15,671.0,54.0,3.25,15.95,229.5,406.17,330.02
2018,2,10,16,30,613.0,51.0,2.9,15.2,183.0,351.06,281.9
2018,2,10,16,45,557.5,42.5,2.6,14.4,140.0,291.59,228.99
2018,2,10,17,0,502.0,34.0,2.3,13.6,97.0,232.32,174.18
2018,2,10,17,15,367.5,26.5,2.3,13.25,61.5,159.44,92.36
2018,2,10,17,30,233.0,19.0,2.3,12.9,26.0,80.15,0.0
2018,2,10,17,45,116.5,9.5,2.3,12.55,13.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,11,6,45,42.0,5.0,1.05,7.35,4.0,0.0,0.0
2018,2,11,7,0,84.0,10.0,1.0,7.7,8.0,0.0,0.0
2018,2,11,7,15,243.5,19.0,1.2,8.55,34.5,18.68,0.0
2018,2,11,7,30,403.0,28.0,1.4,9.4,61.0,22.45,10.75
2018,2,11,7,45,511.0,35.5,1.65,10.3,105.5,44.51,20.99
2018,2,11,8,0,619.0,43.0,1.9,11.2,150.0,92.59,48.04
2018,2,11,8,15,680.0,47.5,2.0,11.9,198.0,140.79,83.85
2018,2,11,8,30,741.0,52.0,2.1,12.6,246.0,195.06,129.34
2018,2,11,8,45,777.0,55.0,2.25,13.35,292.0,247.28,176.21
2018,2,11,9,0,813.0,58.0,2.4,14.1,338.0,302.09,225.57
2018,2,11,9,15,625.5,80.5,2.65,14.65,312.0,299.86,232.73
2018,2,11,9,30,438.0,103.0,2.9,15.2,286.0,277.83,220.69
2018,2,11,9,45,352.0,142.5,3.1,15.75,298.0,300.51,241.07
2018,2,11,10,0,266.0,182.0,3.3,16.3,310.0,312.44,251.15
2018,2,11,10,15,265.0,203.5,3.5,16.15,338.0,345.93,278.61
2018,2,11,10,30,264.0,225.0,3.7,16.0,366.0,378.92,305.22
2018,2,11,10,45,172.5,238.5,3.9,15.9,332.5,345.03,277.66
2018,2,11,11,0,81.0,252.0,4.1,15.8,299.0,303.72,243.5
2018,2,11,11,15,56.5,238.5,3.9,15.45,271.5,276.76,221.78
2018,2,11,11,30,32.0,225.0,3.7,15.1,244.0,248.13,198.47
2018,2,11,11,45,19.5,208.0,3.55,14.75,219.5,218.43,174.49
2018,2,11,12,0,7.0,191.0,3.4,14.4,195.0,192.74,153.56
2018,2,11,12,15,66.5,218.5,3.5,14.35,260.0,270.79,218.36
2018,2,11,12,30,126.0,246.0,3.6,14.3,325.0,353.35,285.46
2018,2,11,12,45,211.0,256.5,3.7,14.2,387.0,431.84,349.36
2018,2,11,13,0,296.0,267.0,3.8,14.1,449.0,518.64,418.62
