Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,15,287.0,258.0,4.0,13.95,431.5,503.72,407.53
2018,2,11,13,30,278.0,249.0,4.2,13.8,414.0,487.61,395.99
2018,2,11,13,45,162.5,215.5,4.4,13.6,311.0,354.06,289.33
2018,2,11,14,0,47.0,182.0,4.6,13.4,208.0,222.41,180.68
2018,2,11,14,15,38.0,162.0,4.7,13.3,182.5,194.17,157.87
2018,2,11,14,30,29.0,142.0,4.8,13.2,157.0,166.07,134.77
2018,2,11,14,45,60.0,139.5,4.9,13.1,167.5,184.97,151.77
2018,2,11,15,0,91.0,137.0,5.0,13.0,178.0,209.52,173.23
2018,2,11,15,15,327.5,119.5,5.0,13.0,248.0,356.37,299.26
2018,2,11,15,30,564.0,102.0,5.0,13.0,318.0,474.5,397.54
2018,2,11,15,45,606.5,88.0,4.85,12.6,295.0,464.15,388.49
2018,2,11,16,0,649.0,74.0,4.7,12.2,272.0,448.8,374.71
2018,2,11,16,15,594.0,68.0,4.55,11.85,226.0,388.85,322.88
2018,2,11,16,30,539.0,62.0,4.4,11.5,180.0,331.74,272.17
2018,2,11,16,45,452.5,53.5,4.25,11.2,136.0,262.28,210.34
2018,2,11,17,0,366.0,45.0,4.1,10.9,92.0,199.36,152.96
2018,2,11,17,15,240.5,32.5,4.1,10.75,58.0,128.87,79.97
2018,2,11,17,30,115.0,20.0,4.1,10.6,24.0,50.32,0.0
2018,2,11,17,45,57.5,10.0,4.05,10.5,12.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,12,6,45,40.5,4.5,1.3,6.75,4.0,0.0,0.0
2018,2,12,7,0,81.0,9.0,1.3,7.2,8.0,0.0,0.0
2018,2,12,7,15,236.0,19.0,1.55,8.0,35.0,18.68,0.0
2018,2,12,7,30,391.0,29.0,1.8,8.8,62.0,23.2,12.04
2018,2,12,7,45,499.5,35.0,2.1,9.55,105.5,45.0,21.09
2018,2,12,8,0,608.0,41.0,2.4,10.3,149.0,91.3,47.35
2018,2,12,8,15,669.5,45.5,2.45,10.7,196.5,139.22,83.53
2018,2,12,8,30,731.0,50.0,2.5,11.1,244.0,193.26,129.38
2018,2,12,8,45,682.5,65.5,2.6,11.5,273.0,235.13,171.02
2018,2,12,9,0,634.0,81.0,2.7,11.9,302.0,272.23,208.01
2018,2,12,9,15,599.0,98.0,2.7,12.2,327.5,309.76,243.62
2018,2,12,9,30,564.0,115.0,2.7,12.5,353.0,342.87,274.16
2018,2,12,9,45,625.0,115.5,2.7,12.8,401.0,398.09,320.64
2018,2,12,10,0,686.0,116.0,2.7,13.1,449.0,457.22,369.37
2018,2,12,10,15,798.0,94.0,2.7,13.3,505.5,523.67,423.52
2018,2,12,10,30,910.0,72.0,2.7,13.5,562.0,594.92,480.53
2018,2,12,10,45,920.0,73.0,2.7,13.75,588.0,634.69,511.61
2018,2,12,11,0,930.0,74.0,2.7,14.0,614.0,672.34,540.56
2018,2,12,11,15,936.0,75.0,2.7,14.15,632.0,705.01,565.08
2018,2,12,11,30,942.0,76.0,2.7,14.3,650.0,734.95,586.1
2018,2,12,11,45,945.0,76.0,2.7,14.45,660.0,758.76,602.57
2018,2,12,12,0,948.0,76.0,2.7,14.6,670.0,779.39,616.78
2018,2,12,12,15,947.5,77.0,2.75,14.65,672.0,795.22,628.13
2018,2,12,12,30,947.0,78.0,2.8,14.7,674.0,807.62,637.15
2018,2,12,12,45,942.5,79.0,2.8,14.8,667.5,813.46,641.16
2018,2,12,13,0,938.0,80.0,2.8,14.9,661.0,815.76,642.82
2018,2,12,13,15,933.0,79.5,2.85,14.9,647.0,812.47,641.2
2018,2,12,13,30,928.0,79.0,2.9,14.9,633.0,805.71,637.25
2018,2,12,13,45,920.0,78.0,2.9,14.85,611.0,792.69,628.7
2018,2,12,14,0,912.0,77.0,2.9,14.8,589.0,776.41,617.91
2018,2,12,14,15,899.5,75.5,2.9,14.75,559.5,753.12,602.03
2018,2,12,14,30,887.0,74.0,2.9,14.7,530.0,726.99,584.06
2018,2,12,14,45,869.5,72.0,2.9,14.6,494.0,694.18,561.1
2018,2,12,15,0,852.0,70.0,2.9,14.5,458.0,663.44,539.5
2018,2,12,15,15,829.0,67.5,2.9,14.5,417.5,622.31,508.28
2018,2,12,15,30,806.0,65.0,2.9,14.5,377.0,579.86,475.01
2018,2,12,15,45,772.0,62.0,2.5,13.95,332.0,529.46,434.21
2018,2,12,16,0,738.0,59.0,2.1,13.4,287.0,479.17,392.37
2018,2,12,16,15,687.5,55.0,1.85,12.55,240.0,419.95,342.98
2018,2,12,16,30,637.0,51.0,1.6,11.7,193.0,362.94,293.68
2018,2,12,16,45,556.5,44.5,1.4,10.9,147.0,296.87,235.74
2018,2,12,17,0,476.0,38.0,1.2,10.1,101.0,234.08,178.89
2018,2,12,17,15,335.0,28.5,1.2,9.8,64.0,155.34,100.25
2018,2,12,17,30,194.0,19.0,1.2,9.5,27.0,70.93,0.0
2018,2,12,17,45,97.0,9.5,1.25,9.25,13.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,13,6,45,33.5,4.0,1.05,5.25,4.0,0.0,0.0
2018,2,13,7,0,67.0,8.0,1.0,5.7,8.0,7.86,0.0
2018,2,13,7,15,205.5,20.5,1.05,6.45,35.5,20.15,0.0
2018,2,13,7,30,344.0,33.0,1.1,7.2,63.0,27.05,15.79
2018,2,13,7,45,451.0,41.0,1.2,7.95,106.5,50.37,26.29
2018,2,13,8,0,558.0,49.0,1.3,8.7,150.0,94.5,52.18
2018,2,13,8,15,622.5,54.0,1.2,9.4,197.5,141.1,87.51
2018,2,13,8,30,687.0,59.0,1.1,10.1,245.0,195.42,133.11
2018,2,13,8,45,729.0,62.5,1.05,10.8,291.5,247.16,179.03
2018,2,13,9,0,771.0,66.0,1.0,11.5,338.0,302.21,227.69
2018,2,13,9,15,802.0,68.0,1.05,12.3,381.5,354.8,273.89
2018,2,13,9,30,833.0,70.0,1.1,13.1,425.0,408.84,319.99
2018,2,13,9,45,857.5,71.0,1.15,13.95,464.5,460.03,362.47
2018,2,13,10,0,882.0,72.0,1.2,14.8,504.0,511.04,403.41
2018,2,13,10,15,895.0,74.0,1.15,15.25,536.5,556.77,439.02
2018,2,13,10,30,908.0,76.0,1.1,15.7,569.0,601.1,472.35
2018,2,13,10,45,917.0,77.0,1.05,16.1,594.5,640.3,500.94
2018,2,13,11,0,926.0,78.0,1.0,16.5,620.0,677.32,527.1
2018,2,13,11,15,931.0,79.0,0.9,16.75,637.5,709.29,548.31
2018,2,13,11,30,936.0,80.0,0.8,17.0,655.0,738.48,565.94
2018,2,13,11,45,938.0,80.5,0.7,17.25,664.5,762.04,579.4
2018,2,13,12,0,940.0,81.0,0.6,17.5,674.0,782.42,590.52
2018,2,13,12,15,940.5,81.0,0.45,17.65,676.0,797.83,597.54
2018,2,13,12,30,941.0,81.0,0.3,17.8,678.0,809.83,602.28
2018,2,13,12,45,939.5,80.5,0.2,17.95,672.0,816.28,604.43
2018,2,13,13,0,938.0,80.0,0.1,18.1,666.0,819.2,604.7
2018,2,13,13,15,933.0,80.0,0.2,18.15,652.0,816.46,604.62
2018,2,13,13,30,928.0,80.0,0.3,18.2,638.0,810.23,602.72
2018,2,13,13,45,920.0,79.0,0.35,18.2,616.0,797.18,595.73
2018,2,13,14,0,912.0,78.0,0.4,18.2,594.0,780.85,586.7
2018,2,13,14,15,900.0,76.5,0.5,18.15,565.0,757.86,574.13
2018,2,13,14,30,888.0,75.0,0.6,18.1,536.0,732.02,559.47
2018,2,13,14,45,870.5,74.0,0.7,18.0,500.5,700.27,540.48
2018,2,13,15,0,853.0,73.0,0.8,17.9,465.0,670.6,522.54
2018,2,13,15,15,830.0,70.5,0.8,17.9,424.0,629.32,493.33
2018,2,13,15,30,807.0,68.0,0.8,17.9,383.0,586.7,462.11
2018,2,13,15,45,774.5,64.5,0.75,17.15,338.0,536.37,424.94
2018,2,13,16,0,742.0,61.0,0.7,16.4,293.0,486.05,386.41
2018,2,13,16,15,694.0,56.5,0.8,15.7,246.0,427.13,340.55
2018,2,13,16,30,646.0,52.0,0.9,15.0,199.0,370.21,293.93
2018,2,13,16,45,568.5,45.5,1.0,14.3,152.5,304.69,238.46
2018,2,13,17,0,491.0,39.0,1.1,13.6,106.0,242.12,183.23
2018,2,13,17,15,348.0,30.0,1.1,13.2,68.0,162.35,106.82
2018,2,13,17,30,205.0,21.0,1.1,12.8,30.0,76.4,0.0
2018,2,13,17,45,102.5,10.5,1.15,12.45,15.0,10.32,0.0
2018,2,13,18,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.3,9.05,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,2,14,6,45,33.0,4.5,0.3,9.3,4.5,0.0,0.0
2018,2,14,7,0,66.0,9.0,0.3,9.4,9.0,8.85,0.0
2018,2,14,7,15,199.0,21.5,0.4,9.9,37.0,18.37,0.0
2018,2,14,7,30,332.0,34.0,0.5,10.4,65.0,27.77,16.69
2018,2,14,7,45,432.5,43.0,0.6,10.85,108.0,52.82,27.97
2018,2,14,8,0,533.0,52.0,0.7,11.3,151.0,96.59,54.23
2018,2,14,8,15,595.5,58.0,0.8,11.8,197.5,142.7,89.22
2018,2,14,8,30,658.0,64.0,0.9,12.3,244.0,195.11,133.02
2018,2,14,8,45,666.0,72.5,0.95,12.75,282.5,241.86,175.61
2018,2,14,9,0,674.0,81.0,1.0,13.2,321.0,288.52,217.92
2018,2,14,9,15,703.5,86.5,1.15,13.85,364.0,339.68,262.57
2018,2,14,9,30,733.0,92.0,1.3,14.5,407.0,392.4,307.44
2018,2,14,9,45,640.5,109.5,1.4,15.1,402.5,403.2,319.17
2018,2,14,10,0,548.0,127.0,1.5,15.7,398.0,404.39,322.08
2018,2,14,10,15,360.0,183.5,1.65,16.0,366.0,379.3,302.79
2018,2,14,10,30,172.0,240.0,1.8,16.3,334.0,340.25,270.71
2018,2,14,10,45,152.0,236.5,1.95,16.55,322.5,331.96,264.34
2018,2,14,11,0,132.0,233.0,2.1,16.8,311.0,321.73,256.11
2018,2,14,11,15,80.5,234.5,2.2,17.0,282.5,289.01,229.37
2018,2,14,11,30,29.0,236.0,2.3,17.2,254.0,257.45,203.16
2018,2,14,11,45,103.0,260.5,2.45,17.45,325.5,337.76,267.79
2018,2,14,12,0,177.0,285.0,2.6,17.7,397.0,427.53,338.01
2018,2,14,12,15,339.5,253.0,2.65,17.75,469.5,526.94,417.07
2018,2,14,12,30,502.0,221.0,2.7,17.8,542.0,630.26,497.15
2018,2,14,12,45,491.5,223.0,2.8,17.8,535.0,630.03,496.72
2018,2,14,13,0,481.0,225.0,2.9,17.8,528.0,627.77,495.5
2018,2,14,13,15,538.0,203.0,2.95,17.7,535.0,650.24,514.38
2018,2,14,13,30,595.0,181.0,3.0,17.6,542.0,673.16,533.32
2018,2,14,13,45,749.0,131.0,3.05,17.5,569.0,734.48,581.65
2018,2,14,14,0,903.0,81.0,3.1,17.4,596.0,780.76,616.25
2018,2,14,14,15,891.5,79.5,3.15,17.1,567.0,758.22,601.39
2018,2,14,14,30,880.0,78.0,3.2,16.8,538.0,732.84,584.88
2018,2,14,14,45,863.5,76.5,3.25,16.5,503.0,705.67,566.9
2018,2,14,15,0,847.0,75.0,3.3,16.2,468.0,671.82,543.67
2018,2,14,15,15,824.0,72.5,3.3,16.2,427.0,630.59,512.67
2018,2,14,15,30,801.0,70.0,3.3,16.2,386.0,588.03,479.53
2018,2,14,15,45,768.5,66.5,3.15,15.2,341.0,537.74,440.7
2018,2,14,16,0,736.0,63.0,3.0,14.2,296.0,487.46,400.5
2018,2,14,16,15,687.5,58.0,2.75,13.3,248.5,427.74,350.88
2018,2,14,16,30,639.0,53.0,2.5,12.4,201.0,373.06,303.52
2018,2,14,16,45,561.5,47.0,2.25,11.55,155.0,305.19,244.04
2018,2,14,17,0,484.0,41.0,2.0,10.7,109.0,243.13,187.78
2018,2,14,17,15,343.0,31.5,2.0,10.3,70.0,163.19,111.79
2018,2,14,17,30,202.0,22.0,2.0,9.9,31.0,86.4,0.0
2018,2,14,17,45,101.0,11.0,2.0,9.5,15.5,33.76,0.0
2018,2,14,18,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,15,6,45,42.5,5.0,2.15,5.95,5.0,0.0,0.0
2018,2,15,7,0,85.0,10.0,2.3,6.3,10.0,9.83,0.0
2018,2,15,7,15,241.0,22.0,2.5,6.85,41.0,18.6,0.0
2018,2,15,7,30,397.0,34.0,2.7,7.4,72.0,27.44,17.04
2018,2,15,7,45,505.0,40.5,2.9,8.0,117.5,54.62,27.37
2018,2,15,8,0,613.0,47.0,3.1,8.6,163.0,101.2,55.28
2018,2,15,8,15,676.0,51.5,3.15,9.2,212.5,152.02,94.97
2018,2,15,8,30,739.0,56.0,3.2,9.8,262.0,207.46,142.65
2018,2,15,8,45,780.0,59.0,3.25,10.45,310.0,261.55,191.84
2018,2,15,9,0,821.0,62.0,3.3,11.1,358.0,318.78,243.79
2018,2,15,9,15,849.0,64.0,3.4,11.65,402.5,373.03,293.01
2018,2,15,9,30,877.0,66.0,3.5,12.2,447.0,428.67,342.18
2018,2,15,9,45,900.0,67.5,3.6,12.8,488.0,481.64,387.87
2018,2,15,10,0,923.0,69.0,3.7,13.4,529.0,534.51,432.14
2018,2,15,10,15,937.0,70.0,3.75,13.85,562.5,581.57,470.8
2018,2,15,10,30,951.0,71.0,3.8,14.3,596.0,627.17,507.27
2018,2,15,10,45,961.5,71.5,3.9,14.8,622.5,668.37,539.53
2018,2,15,11,0,972.0,72.0,4.0,15.3,649.0,707.36,569.38
2018,2,15,11,15,978.5,72.5,4.0,15.55,668.0,741.19,593.78
2018,2,15,11,30,985.0,73.0,4.0,15.8,687.0,772.16,615.41
2018,2,15,11,45,989.5,72.5,4.05,16.05,697.5,797.54,633.07
2018,2,15,12,0,994.0,72.0,4.1,16.3,708.0,819.64,648.37
2018,2,15,12,15,994.5,72.0,4.1,16.45,710.0,835.84,659.48
2018,2,15,12,30,995.0,72.0,4.1,16.6,712.0,848.42,668.1
2018,2,15,12,45,993.5,71.5,4.1,16.7,706.0,855.22,672.83
2018,2,15,13,0,992.0,71.0,4.1,16.8,700.0,858.28,675.04
2018,2,15,13,15,987.5,71.0,4.05,16.85,685.5,855.83,673.35
2018,2,15,13,30,983.0,71.0,4.0,16.9,671.0,849.69,669.19
2018,2,15,13,45,976.0,70.0,3.95,16.9,648.5,836.85,660.47
2018,2,15,14,0,969.0,69.0,3.9,16.9,626.0,820.51,649.36
2018,2,15,14,15,958.5,68.0,3.8,16.8,596.5,798.19,633.98
2018,2,15,14,30,948.0,67.0,3.7,16.7,567.0,772.75,616.38
2018,2,15,14,45,933.0,65.5,3.65,16.55,530.5,740.63,594.1
2018,2,15,15,0,918.0,64.0,3.6,16.4,494.0,706.01,569.8
2018,2,15,15,15,897.0,62.0,3.6,16.4,452.0,664.64,539.96
2018,2,15,15,30,876.0,60.0,3.6,16.4,410.0,621.69,506.64
2018,2,15,15,45,846.5,57.5,2.9,15.5,363.5,571.88,466.55
2018,2,15,16,0,817.0,55.0,2.2,14.6,317.0,525.25,427.48
2018,2,15,16,15,772.5,51.5,2.0,13.55,268.0,465.99,379.09
2018,2,15,16,30,728.0,48.0,1.8,12.5,219.0,408.33,330.05
2018,2,15,16,45,655.0,42.5,1.6,11.4,170.0,338.38,269.45
2018,2,15,17,0,582.0,37.0,1.4,10.3,121.0,273.46,210.93
2018,2,15,17,15,426.0,30.0,1.4,9.95,78.5,189.94,132.47
2018,2,15,17,30,270.0,23.0,1.4,9.6,36.0,107.48,0.0
2018,2,15,17,45,135.0,11.5,1.4,9.25,18.0,42.29,0.0
2018,2,15,18,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,16,6,45,45.5,5.0,1.0,7.5,5.5,0.0,0.0
2018,2,16,7,0,91.0,10.0,0.9,7.8,11.0,9.83,0.0
2018,2,16,7,15,248.5,21.0,0.9,8.45,42.0,17.23,0.0
2018,2,16,7,30,406.0,32.0,0.9,9.1,73.0,25.1,15.35
2018,2,16,7,45,505.0,39.0,0.95,9.8,118.0,54.66,26.66
2018,2,16,8,0,604.0,46.0,1.0,10.5,163.0,102.85,56.4
2018,2,16,8,15,663.0,51.0,1.1,11.1,211.5,151.58,94.29
2018,2,16,8,30,722.0,56.0,1.2,11.7,260.0,206.21,140.8
2018,2,16,8,45,760.0,59.5,1.3,12.35,307.0,259.29,188.28
2018,2,16,9,0,798.0,63.0,1.4,13.0,354.0,315.22,238.07
2018,2,16,9,15,824.5,65.5,1.45,13.55,398.0,368.43,285.07
2018,2,16,9,30,851.0,68.0,1.5,14.1,442.0,422.62,331.58
2018,2,16,9,45,870.5,70.0,1.55,14.65,481.0,473.75,374.37
2018,2,16,10,0,890.0,72.0,1.6,15.2,520.0,524.23,415.3
2018,2,16,10,15,903.0,73.5,1.7,15.6,552.5,570.03,451.98
2018,2,16,10,30,916.0,75.0,1.8,16.0,585.0,614.38,486.63
2018,2,16,10,45,925.0,76.5,1.85,16.4,611.0,654.58,517.05
2018,2,16,11,0,934.0,78.0,1.9,16.8,637.0,692.57,545.17
2018,2,16,11,15,939.5,78.5,1.95,17.1,655.0,724.71,567.77
2018,2,16,11,30,945.0,79.0,2.0,17.4,673.0,754.05,587.67
2018,2,16,11,45,948.0,80.0,2.05,17.65,683.5,779.15,604.64
2018,2,16,12,0,951.0,81.0,2.1,17.9,694.0,801.06,619.4
2018,2,16,12,15,951.5,81.0,2.1,18.05,696.0,816.67,629.64
2018,2,16,12,30,952.0,81.0,2.1,18.2,698.0,828.82,637.61
2018,2,16,12,45,950.0,81.0,2.15,18.4,692.0,835.49,642.24
2018,2,16,13,0,948.0,81.0,2.2,18.6,686.0,838.59,644.56
2018,2,16,13,15,943.5,80.0,2.25,18.6,671.5,835.03,642.92
2018,2,16,13,30,939.0,79.0,2.3,18.6,657.0,827.93,638.98
2018,2,16,13,45,931.5,78.5,2.35,18.6,635.0,815.59,631.5
2018,2,16,14,0,924.0,78.0,2.4,18.6,613.0,799.93,621.78
2018,2,16,14,15,913.0,76.5,2.4,18.45,584.0,777.29,607.15
2018,2,16,14,30,902.0,75.0,2.4,18.3,555.0,751.72,590.42
2018,2,16,14,45,886.0,73.5,2.4,18.15,519.0,719.84,569.02
2018,2,16,15,0,870.0,72.0,2.4,18.0,483.0,685.67,545.75
2018,2,16,15,15,848.0,69.5,2.4,18.0,441.5,648.49,519.21
2018,2,16,15,30,826.0,67.0,2.4,18.0,400.0,605.58,486.66
2018,2,16,15,45,793.0,64.0,1.9,17.0,354.0,554.43,446.51
2018,2,16,16,0,760.0,61.0,1.4,16.0,308.0,503.27,405.04
2018,2,16,16,15,713.5,56.5,1.35,15.0,260.0,443.83,357.84
2018,2,16,16,30,667.0,52.0,1.3,14.0,212.0,386.28,310.13
2018,2,16,16,45,594.5,46.0,1.25,13.05,164.5,321.37,254.61
2018,2,16,17,0,522.0,40.0,1.2,12.1,117.0,259.27,199.51
2018,2,16,17,15,378.0,31.5,1.2,11.9,76.0,176.81,124.4
2018,2,16,17,30,234.0,23.0,1.2,11.7,35.0,99.12,0.0
2018,2,16,17,45,117.0,11.5,1.25,11.45,17.5,38.41,0.0
2018,2,16,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,17,6,45,46.0,5.5,0.8,9.45,6.0,0.0,0.0
2018,2,17,7,0,92.0,11.0,0.8,9.8,12.0,10.81,0.0
2018,2,17,7,15,249.0,22.5,0.85,10.45,44.0,18.53,0.0
2018,2,17,7,30,406.0,34.0,0.9,11.1,76.0,26.81,16.89
2018,2,17,7,45,502.0,41.5,0.9,11.8,121.5,58.4,29.06
2018,2,17,8,0,598.0,49.0,0.9,12.5,167.0,105.26,58.07
2018,2,17,8,15,655.5,53.5,0.85,13.15,215.0,154.92,96.7
2018,2,17,8,30,713.0,58.0,0.8,13.8,263.0,208.57,141.93
2018,2,17,8,45,750.0,61.5,0.7,14.5,309.5,261.08,187.97
2018,2,17,9,0,787.0,65.0,0.6,15.2,356.0,316.37,235.72
2018,2,17,9,15,814.0,67.5,0.65,15.9,399.5,369.36,281.21
2018,2,17,9,30,841.0,70.0,0.7,16.6,443.0,423.41,326.16
2018,2,17,9,45,861.0,71.5,0.75,17.35,482.0,473.93,366.99
2018,2,17,10,0,881.0,73.0,0.8,18.1,521.0,523.86,406.01
2018,2,17,10,15,894.0,75.0,0.8,18.45,553.5,569.89,441.12
2018,2,17,10,30,907.0,77.0,0.8,18.8,586.0,614.52,474.11
2018,2,17,10,45,915.5,78.0,0.85,19.2,611.5,653.63,502.71
2018,2,17,11,0,924.0,79.0,0.9,19.6,637.0,690.53,529.13
2018,2,17,11,15,930.0,80.0,0.95,19.85,655.0,723.3,551.41
2018,2,17,11,30,936.0,81.0,1.0,20.1,673.0,753.33,571.27
2018,2,17,11,45,939.0,81.0,1.05,20.4,683.0,777.19,586.79
2018,2,17,12,0,942.0,81.0,1.1,20.7,693.0,797.86,600.23
2018,2,17,12,15,942.5,81.0,1.2,20.85,695.0,813.34,611.25
2018,2,17,12,30,943.0,81.0,1.3,21.0,697.0,825.38,620.1
2018,2,17,12,45,941.5,81.0,1.4,21.15,691.0,832.36,625.67
2018,2,17,13,0,940.0,81.0,1.5,21.3,685.0,835.8,629.02
2018,2,17,13,15,934.5,80.0,1.55,21.25,670.0,831.41,627.13
2018,2,17,13,30,929.0,79.0,1.6,21.2,655.0,823.52,623.04
2018,2,17,13,45,921.0,78.0,1.65,21.15,632.5,810.23,615.39
2018,2,17,14,0,913.0,77.0,1.7,21.1,610.0,793.66,605.57
2018,2,17,14,15,902.0,75.5,1.7,20.9,581.0,771.1,591.5
2018,2,17,14,30,891.0,74.0,1.7,20.7,552.0,745.64,575.39
2018,2,17,14,45,875.0,72.5,1.75,20.5,516.5,713.89,555.12
2018,2,17,15,0,859.0,71.0,1.8,20.3,481.0,679.88,532.96
2018,2,17,15,15,837.5,68.5,1.8,20.3,440.0,643.24,507.55
2018,2,17,15,30,816.0,66.0,1.8,20.3,399.0,600.85,476.08
2018,2,17,15,45,783.5,63.5,1.6,19.2,353.5,550.78,438.75
2018,2,17,16,0,751.0,61.0,1.4,18.1,308.0,500.69,400.13
2018,2,17,16,15,704.5,56.5,1.35,17.0,260.0,441.42,353.65
2018,2,17,16,30,658.0,52.0,1.3,15.9,212.0,384.09,306.68
2018,2,17,16,45,584.0,46.5,1.25,14.8,165.0,319.17,251.8
2018,2,17,17,0,510.0,41.0,1.2,13.7,118.0,257.29,197.54
2018,2,17,17,15,369.0,32.0,1.25,13.2,77.0,175.38,124.5
2018,2,17,17,30,228.0,23.0,1.3,12.7,36.0,99.03,0.13
2018,2,17,17,45,114.0,11.5,1.35,12.2,18.0,37.98,0.0
2018,2,17,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,18,6,45,35.5,5.5,2.95,9.8,6.0,0.0,0.0
2018,2,18,7,0,71.0,11.0,3.1,10.1,12.0,10.81,0.0
2018,2,18,7,15,202.5,26.0,3.5,10.45,44.5,20.68,0.08
2018,2,18,7,30,334.0,41.0,3.9,10.8,77.0,33.71,22.91
2018,2,18,7,45,332.5,51.0,4.25,11.15,102.5,59.61,34.65
2018,2,18,8,0,331.0,61.0,4.6,11.5,128.0,89.39,56.32
2018,2,18,8,15,295.0,82.5,4.7,11.7,154.0,123.62,87.2
2018,2,18,8,30,259.0,104.0,4.8,11.9,180.0,154.2,116.23
2018,2,18,8,45,468.5,98.0,4.95,12.1,263.0,220.76,167.92
2018,2,18,9,0,678.0,92.0,5.1,12.3,346.0,309.45,240.6
2018,2,18,9,15,447.5,103.0,5.1,12.5,278.5,268.83,215.02
2018,2,18,9,30,217.0,114.0,5.1,12.7,211.0,204.16,165.59
2018,2,18,9,45,258.5,144.0,5.1,12.9,269.5,264.21,216.09
2018,2,18,10,0,300.0,174.0,5.1,13.1,328.0,327.79,268.65
2018,2,18,10,15,562.5,139.0,5.15,13.25,449.5,456.36,375.17
2018,2,18,10,30,825.0,104.0,5.2,13.4,571.0,598.5,490.7
2018,2,18,10,45,866.5,98.5,5.2,13.55,608.0,649.25,531.23
2018,2,18,11,0,908.0,93.0,5.2,13.7,645.0,698.13,570.06
2018,2,18,11,15,913.5,94.0,5.3,13.75,663.0,730.23,594.96
2018,2,18,11,30,919.0,95.0,5.4,13.8,681.0,759.62,616.98
2018,2,18,11,45,921.5,96.0,5.5,13.85,691.0,783.91,635.18
2018,2,18,12,0,924.0,97.0,5.6,13.9,701.0,805.08,651.1
2018,2,18,12,15,925.0,96.5,5.65,13.85,703.0,820.24,662.64
2018,2,18,12,30,926.0,96.0,5.7,13.8,705.0,832.03,671.8
2018,2,18,12,45,927.0,95.0,5.8,13.7,700.0,839.85,678.5
2018,2,18,13,0,928.0,94.0,5.9,13.6,695.0,844.18,682.77
2018,2,18,13,15,924.5,93.5,5.95,13.45,681.5,841.99,682.19
2018,2,18,13,30,921.0,93.0,6.0,13.3,668.0,836.31,679.15
2018,2,18,13,45,890.0,98.5,6.05,13.1,638.5,817.03,666.03
2018,2,18,14,0,859.0,104.0,6.1,12.9,609.0,790.39,647.35
2018,2,18,14,15,869.5,96.0,6.1,12.65,586.5,777.67,639.32
2018,2,18,14,30,880.0,88.0,6.1,12.4,564.0,761.29,628.45
2018,2,18,14,45,860.5,86.5,6.1,12.2,527.0,727.14,603.6
2018,2,18,15,0,841.0,85.0,6.1,12.0,490.0,690.86,576.9
2018,2,18,15,15,817.5,82.5,6.1,12.0,448.5,648.94,544.22
2018,2,18,15,30,794.0,80.0,6.1,12.0,407.0,605.7,509.15
2018,2,18,15,45,757.0,77.5,5.9,11.35,361.0,553.36,466.53
2018,2,18,16,0,720.0,75.0,5.7,10.7,315.0,504.37,425.41
2018,2,18,16,15,620.5,73.0,5.5,10.3,257.5,421.46,354.69
2018,2,18,16,30,521.0,71.0,5.3,9.9,200.0,344.8,287.86
2018,2,18,16,45,478.0,62.0,5.05,9.5,160.0,292.18,239.79
2018,2,18,17,0,435.0,53.0,4.8,9.1,120.0,242.13,192.54
2018,2,18,17,15,302.0,40.0,4.7,8.85,78.5,163.03,120.3
2018,2,18,17,30,169.0,27.0,4.6,8.6,37.0,89.21,14.44
2018,2,18,17,45,84.5,13.5,4.5,8.35,18.5,33.24,0.0
2018,2,18,18,0,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.4,7.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.4,7.65,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.35,7.4,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,7.15,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.15,6.95,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.05,6.8,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.95,6.6,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.85,6.45,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.75,6.3,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.65,6.15,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.35,5.85,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.25,5.75,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.2,5.65,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.15,5.6,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.05,5.55,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.6,5.35,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.35,5.1,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,19,6,45,34.5,8.0,3.45,5.3,8.5,0.0,0.0
2018,2,19,7,0,69.0,16.0,3.5,5.4,17.0,15.73,0.0
2018,2,19,7,15,194.5,30.0,3.65,5.75,48.5,24.01,4.82
2018,2,19,7,30,320.0,44.0,3.8,6.1,80.0,34.29,24.13
2018,2,19,7,45,433.0,52.0,3.95,6.45,126.5,67.96,38.94
2018,2,19,8,0,546.0,60.0,4.1,6.8,173.0,113.84,68.89
2018,2,19,8,15,612.5,65.5,4.1,7.15,222.5,162.05,107.8
2018,2,19,8,30,679.0,71.0,4.1,7.5,272.0,217.05,155.82
2018,2,19,8,45,727.0,73.5,4.05,7.85,320.5,270.44,204.63
2018,2,19,9,0,775.0,76.0,4.0,8.2,369.0,328.77,257.7
2018,2,19,9,15,806.0,78.0,3.85,8.5,414.0,382.53,306.6
2018,2,19,9,30,837.0,80.0,3.7,8.8,459.0,437.75,355.52
2018,2,19,9,45,863.0,80.0,3.6,9.05,499.5,489.68,400.65
2018,2,19,10,0,889.0,80.0,3.5,9.3,540.0,541.51,444.41
2018,2,19,10,15,902.0,82.0,3.4,9.5,573.0,588.08,482.81
2018,2,19,10,30,915.0,84.0,3.3,9.7,606.0,633.21,518.99
2018,2,19,10,45,923.0,84.5,3.2,9.9,631.0,671.94,549.3
2018,2,19,11,0,931.0,85.0,3.1,10.1,656.0,708.38,577.12
2018,2,19,11,15,935.5,86.0,3.05,10.2,673.5,740.44,600.14
2018,2,19,11,30,940.0,87.0,3.0,10.3,691.0,769.64,620.63
2018,2,19,11,45,942.0,88.0,2.95,10.4,701.0,794.0,637.47
2018,2,19,12,0,944.0,89.0,2.9,10.5,711.0,815.14,651.95
2018,2,19,12,15,943.5,90.0,2.95,10.55,713.0,831.01,663.41
2018,2,19,12,30,943.0,91.0,3.0,10.6,715.0,843.42,672.52
2018,2,19,12,45,939.5,91.0,3.0,10.65,708.0,848.85,676.39
2018,2,19,13,0,936.0,91.0,3.0,10.7,701.0,850.7,677.87
2018,2,19,13,15,931.0,90.5,3.05,10.65,686.5,847.26,676.27
2018,2,19,13,30,926.0,90.0,3.1,10.6,672.0,840.32,672.3
2018,2,19,13,45,917.5,89.0,3.15,10.6,649.5,826.62,663.4
2018,2,19,14,0,909.0,88.0,3.2,10.6,627.0,809.65,652.22
2018,2,19,14,15,898.5,86.0,3.15,10.5,597.5,786.88,636.46
2018,2,19,14,30,888.0,84.0,3.1,10.4,568.0,761.19,618.57
2018,2,19,14,45,873.5,81.5,3.1,10.3,532.0,733.77,599.58
2018,2,19,15,0,859.0,79.0,3.1,10.2,496.0,699.4,575.16
2018,2,19,15,15,836.5,77.0,3.1,10.2,454.5,658.11,544.66
2018,2,19,15,30,814.0,75.0,3.1,10.2,413.0,615.41,511.2
2018,2,19,15,45,785.5,70.5,2.75,9.9,367.0,565.15,470.3
2018,2,19,16,0,757.0,66.0,2.4,9.6,321.0,514.57,428.12
2018,2,19,16,15,714.5,61.0,2.1,9.0,273.0,456.13,378.96
2018,2,19,16,30,672.0,56.0,1.8,8.4,225.0,399.25,329.46
2018,2,19,16,45,571.5,52.0,1.55,7.8,174.0,323.52,263.38
2018,2,19,17,0,471.0,48.0,1.3,7.2,123.0,252.63,200.24
2018,2,19,17,15,277.5,35.5,1.3,6.85,75.5,150.0,111.44
2018,2,19,17,30,84.0,23.0,1.3,6.5,28.0,56.08,14.4
2018,2,19,17,45,42.0,11.5,1.3,6.1,14.0,21.33,0.0
2018,2,19,18,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.05,2.95,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,20,6,45,82.5,8.0,0.75,3.45,10.0,0.0,0.0
2018,2,20,7,0,165.0,16.0,0.7,3.8,20.0,15.73,0.0
2018,2,20,7,15,310.0,26.0,0.65,4.45,54.5,21.29,6.15
2018,2,20,7,30,455.0,36.0,0.6,5.1,89.0,27.88,18.92
2018,2,20,7,45,543.5,43.0,0.6,5.7,136.0,66.93,34.16
2018,2,20,8,0,632.0,50.0,0.6,6.3,183.0,117.61,68.17
2018,2,20,8,15,618.5,60.5,0.65,7.05,218.0,160.34,105.55
2018,2,20,8,30,605.0,71.0,0.7,7.8,253.0,202.77,145.19
2018,2,20,8,45,530.5,94.0,0.8,8.55,272.5,238.27,181.07
2018,2,20,9,0,456.0,117.0,0.9,9.3,292.0,264.11,207.37
2018,2,20,9,15,293.0,156.5,0.95,9.7,273.5,263.95,211.92
2018,2,20,9,30,130.0,196.0,1.0,10.1,255.0,246.93,200.09
2018,2,20,9,45,158.0,211.5,1.05,10.45,289.5,282.85,229.28
2018,2,20,10,0,186.0,227.0,1.1,10.8,324.0,321.04,259.71
2018,2,20,10,15,415.5,192.5,1.15,11.1,426.5,429.9,347.26
2018,2,20,10,30,645.0,158.0,1.2,11.4,529.0,552.35,442.84
2018,2,20,10,45,781.5,123.0,1.3,11.65,592.0,627.78,501.07
2018,2,20,11,0,918.0,88.0,1.4,11.9,655.0,706.38,561.23
2018,2,20,11,15,923.0,89.5,1.45,12.05,673.0,738.98,583.67
2018,2,20,11,30,928.0,91.0,1.5,12.2,691.0,768.8,604.33
2018,2,20,11,45,929.5,91.0,1.55,12.4,700.0,791.49,619.79
2018,2,20,12,0,931.0,91.0,1.6,12.6,709.0,810.96,633.1
2018,2,20,12,15,931.5,91.0,1.7,12.65,710.5,826.33,644.52
2018,2,20,12,30,932.0,91.0,1.8,12.7,712.0,838.29,653.7
2018,2,20,12,45,930.5,90.5,1.85,12.75,706.0,844.64,658.59
2018,2,20,13,0,929.0,90.0,1.9,12.8,700.0,847.47,661.2
2018,2,20,13,15,924.5,89.0,1.95,12.75,685.5,843.82,659.67
2018,2,20,13,30,920.0,88.0,2.0,12.7,671.0,836.68,655.86
2018,2,20,13,45,912.0,87.0,2.1,12.65,648.5,823.35,648.24
2018,2,20,14,0,904.0,86.0,2.2,12.6,626.0,806.74,638.33
2018,2,20,14,15,892.0,85.0,2.25,12.45,596.5,783.94,623.76
2018,2,20,14,30,880.0,84.0,2.3,12.3,567.0,758.3,607.09
2018,2,20,14,45,789.0,99.5,2.35,12.15,512.0,695.85,562.86
2018,2,20,15,0,698.0,115.0,2.4,12.0,457.0,633.16,516.49
2018,2,20,15,15,488.0,140.0,2.4,12.0,369.5,496.9,408.95
2018,2,20,15,30,278.0,165.0,2.4,12.0,282.0,368.19,304.25
2018,2,20,15,45,169.5,150.0,2.45,11.3,219.0,269.5,223.86
2018,2,20,16,0,61.0,135.0,2.5,10.6,156.0,179.41,148.12
2018,2,20,16,15,32.0,110.0,2.25,9.95,121.0,134.53,110.25
2018,2,20,16,30,3.0,85.0,2.0,9.3,86.0,87.72,70.14
2018,2,20,16,45,1.5,65.0,1.75,8.6,65.5,66.27,51.58
2018,2,20,17,0,0.0,45.0,1.5,7.9,45.0,44.73,32.68
2018,2,20,17,15,16.0,30.5,1.45,7.6,31.5,37.22,24.94
2018,2,20,17,30,32.0,16.0,1.4,7.3,18.0,27.77,7.13
2018,2,20,17,45,32.0,10.5,1.35,7.0,11.0,18.03,0.0
2018,2,20,18,0,32.0,5.0,1.3,6.7,4.0,0.0,0.0
2018,2,20,18,15,16.0,2.5,1.25,6.5,2.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,6.35,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,6.25,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,21,6,45,43.5,6.0,0.55,5.95,7.0,0.0,0.0
2018,2,21,7,0,87.0,12.0,0.5,6.1,14.0,11.8,0.0
2018,2,21,7,15,223.0,26.0,0.65,6.5,48.5,20.94,7.64
2018,2,21,7,30,359.0,40.0,0.8,6.9,83.0,32.88,23.27
2018,2,21,7,45,473.0,46.0,0.9,7.25,131.0,67.28,36.08
2018,2,21,8,0,587.0,52.0,1.0,7.6,179.0,114.6,67.24
2018,2,21,8,15,644.0,57.5,1.05,8.0,228.0,164.0,107.58
2018,2,21,8,30,701.0,63.0,1.1,8.4,277.0,220.37,156.7
2018,2,21,8,45,740.0,66.5,1.15,8.75,324.5,273.51,204.78
2018,2,21,9,0,779.0,70.0,1.2,9.1,372.0,329.64,255.07
2018,2,21,9,15,807.5,72.0,1.2,9.55,416.0,382.89,302.04
2018,2,21,9,30,836.0,74.0,1.2,10.0,460.0,437.34,348.6
2018,2,21,9,45,858.5,75.0,1.2,10.45,500.0,488.77,391.36
2018,2,21,10,0,881.0,76.0,1.2,10.9,540.0,539.85,432.47
2018,2,21,10,15,894.0,78.0,1.1,11.3,573.0,586.21,467.98
2018,2,21,10,30,907.0,80.0,1.0,11.7,606.0,631.14,501.05
2018,2,21,10,45,915.5,81.5,0.95,12.15,632.0,671.0,529.65
2018,2,21,11,0,924.0,83.0,0.9,12.6,658.0,708.64,555.56
2018,2,21,11,15,929.5,84.5,0.9,12.85,676.5,741.76,577.39
2018,2,21,11,30,935.0,86.0,0.9,13.1,695.0,772.1,597.15
2018,2,21,11,45,936.0,87.5,0.9,13.4,705.0,796.14,612.35
2018,2,21,12,0,937.0,89.0,0.9,13.7,715.0,816.93,625.36
2018,2,21,12,15,937.0,89.0,1.1,13.8,716.5,831.98,638.03
2018,2,21,12,30,937.0,89.0,1.3,13.9,718.0,843.58,648.35
2018,2,21,12,45,932.5,89.5,1.5,14.05,711.0,848.63,654.04
2018,2,21,13,0,928.0,90.0,1.7,14.2,704.0,850.12,657.28
2018,2,21,13,15,922.5,90.0,1.85,14.2,689.5,846.73,656.95
2018,2,21,13,30,917.0,90.0,2.0,14.2,675.0,839.87,654.26
2018,2,21,13,45,907.5,90.0,2.1,14.15,652.5,826.44,646.62
2018,2,21,14,0,898.0,90.0,2.2,14.1,630.0,809.78,636.75
2018,2,21,14,15,885.5,88.5,2.2,13.95,600.0,786.06,621.24
2018,2,21,14,30,873.0,87.0,2.2,13.8,570.0,764.13,607.05
2018,2,21,14,45,854.5,85.5,2.2,13.65,533.5,730.52,584.23
2018,2,21,15,0,836.0,84.0,2.2,13.5,497.0,694.77,559.67
2018,2,21,15,15,813.5,81.5,2.2,13.5,455.5,653.3,529.96
2018,2,21,15,30,791.0,79.0,2.2,13.5,414.0,610.47,497.41
2018,2,21,15,45,747.5,78.0,1.9,12.85,367.0,555.49,454.19
2018,2,21,16,0,704.0,77.0,1.6,12.2,320.0,504.26,412.76
2018,2,21,16,15,651.5,72.0,1.45,11.5,271.0,442.4,362.61
2018,2,21,16,30,599.0,67.0,1.3,10.8,222.0,383.13,312.9
2018,2,21,16,45,529.5,59.5,1.15,10.05,175.0,316.61,255.85
2018,2,21,17,0,460.0,52.0,1.0,9.3,128.0,255.15,201.39
2018,2,21,17,15,350.0,40.5,1.05,8.95,87.0,181.35,135.76
2018,2,21,17,30,240.0,29.0,1.1,8.6,46.0,113.57,52.35
