Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,17,45,139.0,17.5,1.1,8.25,25.5,51.03,0.0
2018,2,21,18,0,38.0,6.0,1.1,7.9,5.0,0.0,0.0
2018,2,21,18,15,19.0,3.0,1.1,7.7,2.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,2,22,6,45,59.0,9.0,2.45,6.7,10.5,0.0,0.0
2018,2,22,7,0,118.0,18.0,2.6,7.0,21.0,17.69,0.0
2018,2,22,7,15,251.5,30.5,2.85,7.45,56.0,25.36,11.91
2018,2,22,7,30,385.0,43.0,3.1,7.9,91.0,37.18,27.0
2018,2,22,7,45,483.0,50.0,3.35,8.3,138.0,73.29,40.24
2018,2,22,8,0,581.0,57.0,3.6,8.7,185.0,120.6,72.43
2018,2,22,8,15,639.5,62.0,3.65,9.1,234.0,169.7,112.9
2018,2,22,8,30,698.0,67.0,3.7,9.5,283.0,224.64,161.29
2018,2,22,8,45,738.0,70.5,3.8,9.85,331.0,279.5,211.43
2018,2,22,9,0,778.0,74.0,3.9,10.2,379.0,336.08,262.88
2018,2,22,9,15,806.0,76.5,3.95,10.5,423.5,389.75,311.43
2018,2,22,9,30,834.0,79.0,4.0,10.8,468.0,444.59,359.77
2018,2,22,9,45,856.0,79.5,4.0,11.1,507.5,495.33,403.62
2018,2,22,10,0,878.0,80.0,4.0,11.4,547.0,545.66,445.93
2018,2,22,10,15,890.5,82.0,4.1,11.6,579.5,591.71,484.15
2018,2,22,10,30,903.0,84.0,4.2,11.8,612.0,636.29,520.45
2018,2,22,10,45,859.0,101.0,4.25,11.95,620.5,660.07,539.11
2018,2,22,11,0,815.0,118.0,4.3,12.1,629.0,677.21,552.21
2018,2,22,11,15,795.5,128.5,4.4,12.1,639.0,699.54,569.85
2018,2,22,11,30,776.0,139.0,4.5,12.1,649.0,719.82,585.58
2018,2,22,11,45,575.0,177.0,4.65,12.1,558.0,627.86,512.63
2018,2,22,12,0,374.0,215.0,4.8,12.1,467.0,522.8,427.77
2018,2,22,12,15,245.0,232.0,4.9,12.0,397.0,439.73,360.06
2018,2,22,12,30,116.0,249.0,5.0,11.9,327.0,352.34,287.15
2018,2,22,12,45,186.5,277.5,5.1,11.8,402.0,441.81,360.8
2018,2,22,13,0,257.0,306.0,5.2,11.7,477.0,540.01,439.63
2018,2,22,13,15,238.0,300.5,5.25,11.6,456.5,512.41,417.94
2018,2,22,13,30,219.0,295.0,5.3,11.5,436.0,491.92,402.04
2018,2,22,13,45,256.0,277.5,5.4,11.4,437.0,510.76,418.87
2018,2,22,14,0,293.0,260.0,5.5,11.3,438.0,519.3,427.61
2018,2,22,14,15,228.0,236.5,5.5,11.15,371.0,440.04,363.84
2018,2,22,14,30,163.0,213.0,5.5,11.0,304.0,353.13,293.07
2018,2,22,14,45,240.5,175.0,5.5,10.85,299.5,373.3,312.76
2018,2,22,15,0,318.0,137.0,5.5,10.7,295.0,389.44,328.64
2018,2,22,15,15,426.0,132.5,5.5,10.7,326.0,449.32,379.62
2018,2,22,15,30,534.0,128.0,5.5,10.7,357.0,501.26,423.01
2018,2,22,15,45,394.0,129.5,5.35,10.3,288.5,399.45,337.69
2018,2,22,16,0,254.0,131.0,5.2,9.9,220.0,299.15,252.6
2018,2,22,16,15,268.5,109.5,4.95,9.55,191.0,272.84,230.27
2018,2,22,16,30,283.0,88.0,4.7,9.2,162.0,251.82,211.2
2018,2,22,16,45,367.0,70.5,4.45,8.9,146.0,256.77,212.45
2018,2,22,17,0,451.0,53.0,4.2,8.6,130.0,253.95,204.28
2018,2,22,17,15,331.5,42.5,4.05,8.35,89.0,177.81,135.41
2018,2,22,17,30,212.0,32.0,3.9,8.1,48.0,112.47,58.93
2018,2,22,17,45,117.0,19.0,3.75,7.85,26.5,47.42,0.0
2018,2,22,18,0,22.0,6.0,3.6,7.6,5.0,0.0,0.0
2018,2,22,18,15,11.0,3.0,3.5,7.5,2.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.3,7.25,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.05,6.95,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.8,6.65,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.75,4.45,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.65,3.85,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.45,2.05,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.55,2.15,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,23,6,45,99.0,9.5,1.6,3.5,13.0,0.0,0.0
2018,2,23,7,0,198.0,19.0,1.6,4.2,26.0,18.68,0.0
2018,2,23,7,15,349.0,28.5,2.05,4.9,64.5,22.9,11.46
2018,2,23,7,30,500.0,38.0,2.5,5.6,103.0,34.61,19.98
2018,2,23,7,45,585.0,44.5,2.95,6.35,152.0,76.59,39.27
2018,2,23,8,0,670.0,51.0,3.4,7.1,201.0,129.71,76.67
2018,2,23,8,15,722.0,55.0,3.6,7.45,251.5,181.61,120.46
2018,2,23,8,30,774.0,59.0,3.8,7.8,302.0,238.57,171.73
2018,2,23,8,45,807.5,62.5,4.05,8.2,351.0,294.37,223.77
2018,2,23,9,0,841.0,66.0,4.3,8.6,400.0,352.47,277.56
2018,2,23,9,15,864.0,69.0,4.3,8.9,445.0,407.92,328.26
2018,2,23,9,30,887.0,72.0,4.3,9.2,490.0,464.3,378.37
2018,2,23,9,45,903.0,73.5,4.3,9.5,529.0,515.33,422.85
2018,2,23,10,0,919.0,75.0,4.3,9.8,568.0,565.61,465.43
2018,2,23,10,15,931.0,77.0,4.3,10.05,601.5,613.08,504.67
2018,2,23,10,30,943.0,79.0,4.3,10.3,635.0,658.94,541.62
2018,2,23,10,45,950.5,80.5,4.3,10.6,661.0,699.52,573.51
2018,2,23,11,0,958.0,82.0,4.3,10.9,687.0,737.69,602.03
2018,2,23,11,15,963.5,82.5,4.3,11.05,705.5,770.78,625.81
2018,2,23,11,30,969.0,83.0,4.3,11.2,724.0,800.96,647.31
2018,2,23,11,45,971.0,84.5,4.3,11.4,734.5,826.5,665.19
2018,2,23,12,0,973.0,86.0,4.3,11.6,745.0,848.69,680.62
2018,2,23,12,15,972.0,86.5,4.25,11.75,746.5,863.99,690.81
2018,2,23,12,30,971.0,87.0,4.2,11.9,748.0,875.69,698.48
2018,2,23,12,45,963.0,88.5,4.2,12.05,739.0,879.18,700.7
2018,2,23,13,0,955.0,90.0,4.2,12.2,730.0,878.96,700.43
2018,2,23,13,15,949.5,89.0,4.15,12.25,714.5,874.36,697.16
2018,2,23,13,30,944.0,88.0,4.1,12.3,699.0,866.17,691.46
2018,2,23,13,45,936.5,87.5,4.05,12.3,676.5,853.41,682.72
2018,2,23,14,0,929.0,87.0,4.0,12.3,654.0,837.29,671.64
2018,2,23,14,15,918.0,85.0,3.9,12.25,623.5,813.5,654.89
2018,2,23,14,30,907.0,83.0,3.8,12.2,593.0,786.72,635.98
2018,2,23,14,45,891.5,81.5,3.7,12.1,556.5,754.42,613.02
2018,2,23,15,0,876.0,80.0,3.6,12.0,520.0,724.17,591.52
2018,2,23,15,15,855.0,77.5,3.6,12.0,477.5,682.33,561.12
2018,2,23,15,30,834.0,75.0,3.6,12.0,435.0,638.95,527.98
2018,2,23,15,45,803.0,71.5,3.25,11.5,388.0,587.01,486.64
2018,2,23,16,0,772.0,68.0,2.9,11.0,341.0,534.9,444.1
2018,2,23,16,15,728.0,63.5,2.5,10.1,291.0,474.87,394.38
2018,2,23,16,30,684.0,59.0,2.1,9.2,241.0,416.5,344.35
2018,2,23,16,45,615.5,53.0,1.75,8.25,191.5,350.76,286.82
2018,2,23,17,0,547.0,47.0,1.4,7.3,142.0,287.25,229.56
2018,2,23,17,15,429.5,38.5,1.4,6.85,98.0,209.33,159.74
2018,2,23,17,30,312.0,30.0,1.4,6.4,54.0,139.42,79.67
2018,2,23,17,45,182.0,18.5,1.4,5.9,30.0,63.33,0.0
2018,2,23,18,0,52.0,7.0,1.4,5.4,6.0,0.0,0.0
2018,2,23,18,15,26.0,3.5,1.4,5.25,3.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,24,6,45,73.0,10.0,1.5,4.55,13.0,0.0,0.0
2018,2,24,7,0,146.0,20.0,1.5,5.3,26.0,19.66,0.0
2018,2,24,7,15,277.5,32.0,1.75,6.15,62.5,26.18,14.76
2018,2,24,7,30,409.0,44.0,2.0,7.0,99.0,40.91,24.91
2018,2,24,7,45,494.5,52.0,2.3,7.8,146.0,79.29,44.2
2018,2,24,8,0,580.0,60.0,2.6,8.6,193.0,127.36,78.18
2018,2,24,8,15,633.0,65.5,2.65,9.1,241.5,176.37,119.13
2018,2,24,8,30,686.0,71.0,2.7,9.6,290.0,230.62,167.06
2018,2,24,8,45,720.5,75.0,2.8,10.1,336.5,282.92,214.78
2018,2,24,9,0,755.0,79.0,2.9,10.6,383.0,338.82,265.11
2018,2,24,9,15,747.5,89.5,2.95,11.0,418.0,384.65,306.91
2018,2,24,9,30,740.0,100.0,3.0,11.4,453.0,429.46,346.42
2018,2,24,9,45,705.5,118.0,3.1,11.85,476.0,466.34,378.2
2018,2,24,10,0,671.0,136.0,3.2,12.3,499.0,498.6,405.03
2018,2,24,10,15,763.5,117.5,3.3,12.55,553.5,562.52,457.08
2018,2,24,10,30,856.0,99.0,3.4,12.8,608.0,631.0,511.71
2018,2,24,10,45,861.0,102.0,3.55,13.1,632.0,668.99,541.33
2018,2,24,11,0,866.0,105.0,3.7,13.4,656.0,704.7,568.84
2018,2,24,11,15,857.0,111.0,3.75,13.35,669.0,731.15,588.44
2018,2,24,11,30,848.0,117.0,3.8,13.3,682.0,754.29,605.31
2018,2,24,11,45,782.0,142.5,3.85,13.25,669.5,753.06,604.16
2018,2,24,12,0,716.0,168.0,3.9,13.2,657.0,745.19,598.08
2018,2,24,12,15,584.5,216.5,3.95,13.15,616.5,701.61,562.93
2018,2,24,12,30,453.0,265.0,4.0,13.1,576.0,655.54,525.45
2018,2,24,12,45,444.5,265.0,4.05,13.0,567.5,654.19,525.13
2018,2,24,13,0,436.0,265.0,4.1,12.9,559.0,650.94,523.13
2018,2,24,13,15,423.0,262.5,4.1,12.85,543.0,639.54,514.75
2018,2,24,13,30,410.0,260.0,4.1,12.8,527.0,618.4,499.22
2018,2,24,13,45,432.5,244.5,4.15,12.7,518.0,626.42,506.88
2018,2,24,14,0,455.0,229.0,4.2,12.6,509.0,624.09,506.75
2018,2,24,14,15,447.5,218.5,4.2,12.55,483.0,601.25,489.94
2018,2,24,14,30,440.0,208.0,4.2,12.5,457.0,576.85,471.89
2018,2,24,14,45,496.5,179.0,4.2,12.4,443.5,577.91,475.19
2018,2,24,15,0,553.0,150.0,4.2,12.3,430.0,573.95,474.27
2018,2,24,15,15,593.5,126.0,4.2,12.3,404.5,563.31,467.17
2018,2,24,15,30,634.0,102.0,4.2,12.3,379.0,544.35,453.21
2018,2,24,15,45,641.5,92.5,4.05,12.0,347.0,516.27,430.69
2018,2,24,16,0,649.0,83.0,3.9,11.7,315.0,485.65,405.52
2018,2,24,16,15,587.0,79.5,3.55,11.3,266.5,421.91,351.91
2018,2,24,16,30,525.0,76.0,3.2,10.9,218.0,361.56,299.96
2018,2,24,16,45,457.0,67.0,2.9,10.55,172.5,296.53,243.07
2018,2,24,17,0,389.0,58.0,2.6,10.2,127.0,236.27,189.11
2018,2,24,17,15,298.5,46.5,2.4,9.65,89.5,173.11,132.38
2018,2,24,17,30,208.0,35.0,2.2,9.1,52.0,117.5,70.99
2018,2,24,17,45,116.0,21.0,2.0,8.6,29.0,49.68,0.0
2018,2,24,18,0,24.0,7.0,1.8,8.1,6.0,0.0,0.0
2018,2,24,18,15,12.0,3.5,1.8,7.95,3.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,25,6,45,85.5,11.0,1.1,4.55,14.5,10.81,0.0
2018,2,25,7,0,171.0,22.0,1.1,5.2,29.0,21.63,0.0
2018,2,25,7,15,310.5,33.0,1.15,5.9,67.5,26.86,16.04
2018,2,25,7,30,450.0,44.0,1.2,6.6,106.0,42.94,25.21
2018,2,25,7,45,535.0,51.0,1.25,7.3,154.5,83.07,45.6
2018,2,25,8,0,620.0,58.0,1.3,8.0,203.0,132.78,81.06
2018,2,25,8,15,674.0,63.0,1.45,8.8,253.5,183.96,123.87
2018,2,25,8,30,728.0,68.0,1.6,9.6,304.0,241.86,174.69
2018,2,25,8,45,763.0,71.5,1.75,10.35,352.0,295.99,223.62
2018,2,25,9,0,798.0,75.0,1.9,11.1,400.0,352.66,274.11
2018,2,25,9,15,823.0,77.5,2.0,11.75,444.0,406.55,321.43
2018,2,25,9,30,848.0,80.0,2.1,12.4,488.0,461.27,368.04
2018,2,25,9,45,868.5,81.5,2.2,13.05,528.0,513.26,411.17
2018,2,25,10,0,889.0,83.0,2.3,13.7,568.0,564.67,452.55
2018,2,25,10,15,902.0,84.0,2.25,14.05,601.0,610.65,488.51
2018,2,25,10,30,915.0,85.0,2.2,14.4,634.0,655.14,522.29
2018,2,25,10,45,924.5,86.0,2.2,14.7,660.0,695.62,552.54
2018,2,25,11,0,934.0,87.0,2.2,15.0,686.0,733.89,579.56
2018,2,25,11,15,939.0,87.5,2.15,15.25,703.5,766.0,600.82
2018,2,25,11,30,944.0,88.0,2.1,15.5,721.0,795.24,619.88
2018,2,25,11,45,947.0,87.5,2.05,15.7,730.5,818.86,634.99
2018,2,25,12,0,950.0,87.0,2.0,15.9,740.0,839.23,647.81
2018,2,25,12,15,949.0,88.5,2.05,16.05,742.0,855.22,658.7
2018,2,25,12,30,948.0,90.0,2.1,16.2,744.0,867.69,667.3
2018,2,25,12,45,944.0,90.5,2.15,16.3,737.0,873.06,671.27
2018,2,25,13,0,940.0,91.0,2.2,16.4,730.0,874.82,672.96
2018,2,25,13,15,936.5,90.5,2.3,16.35,716.0,872.31,672.69
2018,2,25,13,30,933.0,90.0,2.4,16.3,702.0,866.24,670.08
2018,2,25,13,45,927.0,88.5,2.5,16.25,679.5,853.53,662.92
2018,2,25,14,0,921.0,87.0,2.6,16.2,657.0,837.43,653.46
2018,2,25,14,15,910.5,85.0,2.7,16.0,627.0,813.97,639.1
2018,2,25,14,30,900.0,83.0,2.8,15.8,597.0,787.53,622.52
2018,2,25,14,45,886.0,81.0,2.85,15.6,560.5,755.7,601.55
2018,2,25,15,0,872.0,79.0,2.9,15.4,524.0,725.89,581.86
2018,2,25,15,15,851.0,77.0,2.9,15.4,482.0,684.5,552.56
2018,2,25,15,30,830.0,75.0,2.9,15.4,440.0,641.57,520.91
2018,2,25,15,45,800.5,71.5,2.95,14.6,393.0,590.41,482.92
2018,2,25,16,0,771.0,68.0,3.0,13.8,346.0,538.98,443.3
2018,2,25,16,15,726.0,64.5,2.7,12.9,296.5,479.21,394.7
2018,2,25,16,30,681.0,61.0,2.4,12.0,247.0,423.94,347.98
2018,2,25,16,45,609.5,55.5,2.1,11.1,197.0,354.27,288.11
2018,2,25,17,0,538.0,50.0,1.8,10.2,147.0,289.84,230.88
2018,2,25,17,15,420.0,41.5,1.75,9.65,102.5,211.3,161.49
2018,2,25,17,30,302.0,33.0,1.7,9.1,58.0,142.49,89.85
2018,2,25,17,45,173.5,20.5,1.65,8.55,32.5,63.99,0.0
2018,2,25,18,0,45.0,8.0,1.6,8.0,7.0,0.0,0.0
2018,2,25,18,15,22.5,4.0,1.6,7.85,3.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.85,9.7,1.5,1.47,0.0
2018,2,26,7,0,0.0,3.0,2.8,9.8,3.0,2.89,0.0
2018,2,26,7,15,0.0,4.5,2.9,9.85,4.5,4.33,0.0
2018,2,26,7,30,0.0,6.0,3.0,9.9,6.0,5.78,0.0
2018,2,26,7,45,0.0,7.5,3.15,9.95,7.5,7.23,0.57
2018,2,26,8,0,0.0,9.0,3.3,10.0,9.0,8.67,1.88
2018,2,26,8,15,0.0,12.5,3.35,10.05,12.5,12.05,4.85
2018,2,26,8,30,0.0,16.0,3.4,10.1,16.0,15.43,7.79
2018,2,26,8,45,0.0,17.0,3.5,10.15,17.0,16.4,8.61
2018,2,26,9,0,0.0,18.0,3.6,10.2,18.0,17.37,9.42
2018,2,26,9,15,4.5,62.0,3.65,10.35,64.0,61.74,47.51
2018,2,26,9,30,9.0,106.0,3.7,10.5,110.0,106.53,85.39
2018,2,26,9,45,32.5,157.5,3.75,10.6,175.0,169.53,138.06
2018,2,26,10,0,56.0,209.0,3.8,10.7,240.0,234.71,191.74
2018,2,26,10,15,104.0,225.5,3.85,10.85,287.0,284.8,232.93
2018,2,26,10,30,152.0,242.0,3.9,11.0,334.0,336.47,275.16
2018,2,26,10,45,285.0,249.0,3.95,11.2,430.0,441.42,360.89
2018,2,26,11,0,418.0,256.0,4.0,11.4,526.0,555.63,451.82
2018,2,26,11,15,541.0,221.5,4.0,11.5,581.0,623.63,506.43
2018,2,26,11,30,664.0,187.0,4.0,11.6,636.0,698.18,565.46
2018,2,26,11,45,680.0,182.5,3.95,11.7,648.0,722.74,583.77
2018,2,26,12,0,696.0,178.0,3.9,11.8,660.0,745.38,600.8
2018,2,26,12,15,797.5,143.0,3.9,11.85,696.5,799.48,641.32
2018,2,26,12,30,899.0,108.0,3.9,11.9,733.0,850.89,678.65
2018,2,26,12,45,905.5,104.5,3.95,11.9,729.0,860.23,685.51
2018,2,26,13,0,912.0,101.0,4.0,11.9,725.0,866.17,690.35
2018,2,26,13,15,909.0,100.0,3.9,11.85,711.0,863.52,688.46
2018,2,26,13,30,906.0,99.0,3.8,11.8,697.0,857.42,684.25
2018,2,26,13,45,900.0,96.5,3.75,11.7,674.5,843.79,675.08
2018,2,26,14,0,894.0,94.0,3.7,11.6,652.0,826.86,663.65
2018,2,26,14,15,882.5,92.5,3.65,11.55,622.0,803.54,647.45
2018,2,26,14,30,871.0,91.0,3.6,11.5,592.0,782.09,632.71
2018,2,26,14,45,855.5,90.0,3.5,11.4,556.5,750.77,610.43
2018,2,26,15,0,840.0,89.0,3.4,11.3,521.0,717.14,586.34
2018,2,26,15,15,819.0,85.5,3.4,11.3,479.0,674.81,555.58
2018,2,26,15,30,798.0,82.0,3.4,11.3,437.0,631.04,522.22
2018,2,26,15,45,760.0,80.0,3.1,10.9,389.0,577.17,479.32
2018,2,26,16,0,722.0,78.0,2.8,10.5,341.0,526.46,437.85
2018,2,26,16,15,669.0,74.0,2.45,10.0,291.0,463.72,385.71
2018,2,26,16,30,616.0,70.0,2.1,9.5,241.0,403.59,334.29
2018,2,26,16,45,496.0,66.5,1.8,8.95,186.5,316.38,259.78
2018,2,26,17,0,376.0,63.0,1.5,8.4,132.0,238.76,192.26
2018,2,26,17,15,208.0,47.0,1.55,8.15,83.0,142.34,109.98
2018,2,26,17,30,40.0,31.0,1.6,7.9,34.0,51.91,32.25
2018,2,26,17,45,20.0,17.5,1.6,7.65,19.0,22.3,0.0
2018,2,26,18,0,0.0,4.0,1.6,7.4,4.0,0.0,0.0
2018,2,26,18,15,0.0,2.0,1.55,7.2,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.05,5.95,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.1,5.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.75,5.25,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.75,5.05,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.55,4.4,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.35,3.65,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.25,3.35,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.2,3.15,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.45,3.45,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,27,6,45,96.0,11.0,2.95,4.55,16.0,10.81,0.0
2018,2,27,7,0,192.0,22.0,3.2,5.1,32.0,18.42,0.0
2018,2,27,7,15,365.5,31.0,3.4,5.65,76.0,24.13,14.7
2018,2,27,7,30,539.0,40.0,3.6,6.2,120.0,44.38,22.98
2018,2,27,7,45,616.0,45.5,3.8,6.75,170.0,90.3,47.96
2018,2,27,8,0,693.0,51.0,4.0,7.3,220.0,142.52,86.66
2018,2,27,8,15,740.5,55.0,4.0,7.8,271.0,195.76,132.82
2018,2,27,8,30,788.0,59.0,4.0,8.3,322.0,253.52,185.29
2018,2,27,8,45,819.5,62.5,4.0,8.85,371.5,310.08,237.77
2018,2,27,9,0,851.0,66.0,4.0,9.4,421.0,368.71,291.26
2018,2,27,9,15,875.0,69.0,3.85,9.8,467.0,426.24,342.69
2018,2,27,9,30,899.0,72.0,3.7,10.2,513.0,483.38,392.26
2018,2,27,9,45,913.5,74.0,3.6,10.65,552.5,535.02,435.95
2018,2,27,10,0,928.0,76.0,3.5,11.1,592.0,585.75,477.44
2018,2,27,10,15,939.0,78.0,3.5,11.4,625.5,633.24,515.66
2018,2,27,10,30,950.0,80.0,3.5,11.7,659.0,679.0,551.53
2018,2,27,10,45,956.5,82.0,3.5,12.05,685.0,719.81,582.66
2018,2,27,11,0,963.0,84.0,3.5,12.4,711.0,758.12,609.59
2018,2,27,11,15,968.0,85.0,3.5,12.6,729.5,791.59,632.96
2018,2,27,11,30,973.0,86.0,3.5,12.8,748.0,822.1,654.05
2018,2,27,11,45,975.0,86.5,3.5,13.05,758.0,846.64,670.63
2018,2,27,12,0,977.0,87.0,3.5,13.3,768.0,867.8,684.81
2018,2,27,12,15,976.5,87.5,3.45,13.45,769.5,883.45,695.07
2018,2,27,12,30,976.0,88.0,3.4,13.6,771.0,895.48,702.85
2018,2,27,12,45,972.5,89.0,3.4,13.7,764.0,901.91,707.24
2018,2,27,13,0,969.0,90.0,3.4,13.8,757.0,904.63,709.18
2018,2,27,13,15,964.0,89.0,3.35,13.85,741.5,900.21,706.04
2018,2,27,13,30,959.0,88.0,3.3,13.9,726.0,892.12,700.49
2018,2,27,13,45,950.0,88.0,3.2,13.95,702.5,878.29,690.7
2018,2,27,14,0,941.0,88.0,3.1,14.0,679.0,861.06,678.63
2018,2,27,14,15,930.5,86.5,3.0,13.95,648.5,837.7,662.52
2018,2,27,14,30,920.0,85.0,2.9,13.9,618.0,811.28,644.27
2018,2,27,14,45,904.5,83.5,2.8,13.85,580.5,778.25,621.2
2018,2,27,15,0,889.0,82.0,2.7,13.8,543.0,747.3,599.6
2018,2,27,15,15,868.0,79.0,2.7,13.8,499.5,704.01,569.05
2018,2,27,15,30,847.0,76.0,2.7,13.8,456.0,659.12,536.46
2018,2,27,15,45,817.5,73.0,2.35,13.3,408.0,607.63,496.16
2018,2,27,16,0,788.0,70.0,2.0,12.8,360.0,555.82,454.59
2018,2,27,16,15,745.0,66.0,1.8,11.85,309.5,495.5,406.46
2018,2,27,16,30,702.0,62.0,1.6,10.9,259.0,436.71,357.79
2018,2,27,16,45,634.0,56.0,1.4,9.95,207.5,369.32,300.38
2018,2,27,17,0,566.0,50.0,1.2,9.0,156.0,304.15,243.01
2018,2,27,17,15,454.0,41.5,1.25,8.5,110.0,225.79,174.05
2018,2,27,17,30,342.0,33.0,1.3,8.0,64.0,157.78,106.26
2018,2,27,17,45,202.5,20.5,1.3,7.5,36.0,72.25,0.0
2018,2,27,18,0,63.0,8.0,1.3,7.0,8.0,7.86,0.0
2018,2,27,18,15,31.5,4.0,1.3,6.85,4.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,28,6,45,87.0,12.0,1.75,6.15,17.0,11.8,0.0
2018,2,28,7,0,174.0,24.0,1.9,6.9,34.0,19.1,0.0
2018,2,28,7,15,235.0,36.0,2.05,7.5,63.5,27.82,18.01
2018,2,28,7,30,296.0,48.0,2.2,8.1,93.0,46.55,28.3
2018,2,28,7,45,215.5,72.0,2.4,8.75,111.5,81.75,56.01
2018,2,28,8,0,135.0,96.0,2.6,9.4,130.0,107.09,80.64
2018,2,28,8,15,147.0,116.0,2.65,9.85,160.0,136.94,106.14
2018,2,28,8,30,159.0,136.0,2.7,10.3,190.0,168.17,132.98
2018,2,28,8,45,152.0,154.0,2.75,10.75,211.5,193.02,154.82
2018,2,28,9,0,145.0,172.0,2.8,11.2,233.0,217.02,175.46
2018,2,28,9,15,120.5,191.0,2.8,11.65,245.5,233.96,189.85
2018,2,28,9,30,96.0,210.0,2.8,12.1,258.0,247.26,200.62
2018,2,28,9,45,97.0,226.0,2.85,12.5,277.5,268.88,217.86
2018,2,28,10,0,98.0,242.0,2.9,12.9,297.0,290.49,234.81
2018,2,28,10,15,64.0,239.0,2.9,13.1,275.5,272.58,219.63
2018,2,28,10,30,30.0,236.0,2.9,13.3,254.0,251.61,201.83
2018,2,28,10,45,48.0,259.0,2.9,13.55,289.5,288.61,231.36
2018,2,28,11,0,66.0,282.0,2.9,13.8,325.0,327.02,261.53
2018,2,28,11,15,108.0,302.5,2.95,13.85,375.5,381.54,304.92
2018,2,28,11,30,150.0,323.0,3.0,13.9,426.0,443.7,353.6
2018,2,28,11,45,175.5,328.0,3.0,13.9,450.0,473.84,377.02
2018,2,28,12,0,201.0,333.0,3.0,13.9,474.0,504.46,400.84
2018,2,28,12,15,217.5,333.0,3.0,13.85,486.0,522.67,415.09
2018,2,28,12,30,234.0,333.0,3.0,13.8,498.0,540.5,429.12
2018,2,28,12,45,189.5,328.0,3.0,13.7,461.0,501.89,398.94
2018,2,28,13,0,145.0,323.0,3.0,13.6,424.0,461.98,367.75
2018,2,28,13,15,115.5,301.5,3.0,13.45,381.0,415.73,332.1
2018,2,28,13,30,86.0,280.0,3.0,13.3,338.0,360.52,289.05
2018,2,28,13,45,54.0,244.0,3.0,13.2,280.0,295.62,237.59
2018,2,28,14,0,22.0,208.0,3.0,13.1,222.0,224.36,180.09
2018,2,28,14,15,59.5,227.0,2.9,12.9,262.5,282.22,228.46
2018,2,28,14,30,97.0,246.0,2.8,12.7,303.0,332.72,270.11
2018,2,28,14,45,90.5,232.5,2.75,12.55,283.0,312.23,254.0
2018,2,28,15,0,84.0,219.0,2.7,12.4,263.0,291.78,238.07
2018,2,28,15,15,50.5,176.0,2.7,12.4,202.0,218.94,178.71
2018,2,28,15,30,17.0,133.0,2.7,12.4,141.0,143.33,115.94
2018,2,28,15,45,21.5,101.5,2.45,12.1,110.5,116.92,94.44
2018,2,28,16,0,26.0,70.0,2.2,11.8,80.0,85.47,68.21
2018,2,28,16,15,152.5,74.5,2.0,11.5,119.5,170.8,142.31
2018,2,28,16,30,279.0,79.0,1.8,11.2,159.0,243.03,202.07
2018,2,28,16,45,201.5,66.5,1.6,10.95,118.5,173.02,141.56
2018,2,28,17,0,124.0,54.0,1.4,10.7,78.0,117.93,93.74
2018,2,28,17,15,63.5,36.5,1.35,10.5,48.5,64.85,47.95
2018,2,28,17,30,3.0,19.0,1.3,10.3,19.0,19.27,9.23
2018,2,28,17,45,1.5,11.0,1.3,10.15,11.0,11.0,0.0
2018,2,28,18,0,0.0,3.0,1.3,10.0,3.0,2.95,0.0
2018,2,28,18,15,0.0,1.5,1.35,10.0,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.55,11.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.0,11.85,1.5,1.47,0.0
2018,3,1,7,0,0.0,3.0,5.1,11.9,3.0,2.89,0.0
2018,3,1,7,15,0.0,5.0,5.1,12.05,5.0,4.82,0.0
2018,3,1,7,30,0.0,7.0,5.1,12.2,7.0,6.74,0.03
2018,3,1,7,45,0.0,10.0,5.15,12.3,10.0,9.64,2.59
2018,3,1,8,0,0.0,13.0,5.2,12.4,13.0,12.53,5.14
2018,3,1,8,15,0.0,17.0,5.15,12.5,17.0,16.4,8.49
2018,3,1,8,30,0.0,21.0,5.1,12.6,21.0,20.26,11.81
2018,3,1,8,45,0.0,25.0,5.1,12.7,25.0,24.13,15.1
2018,3,1,9,0,0.0,29.0,5.1,12.8,29.0,28.0,18.35
2018,3,1,9,15,0.0,37.0,5.0,12.95,37.0,35.74,24.88
2018,3,1,9,30,0.0,45.0,4.9,13.1,45.0,43.48,31.35
2018,3,1,9,45,0.0,50.5,4.85,13.2,50.5,48.81,35.75
2018,3,1,10,0,0.0,56.0,4.8,13.3,56.0,54.14,40.13
2018,3,1,10,15,0.5,73.5,4.75,13.4,74.0,71.39,54.49
2018,3,1,10,30,1.0,91.0,4.7,13.5,92.0,88.7,68.79
2018,3,1,10,45,9.0,116.0,4.7,13.65,122.0,118.45,93.48
2018,3,1,11,0,17.0,141.0,4.7,13.8,152.0,150.9,120.2
2018,3,1,11,15,10.5,156.0,4.6,13.8,163.0,159.45,126.8
2018,3,1,11,30,4.0,171.0,4.5,13.8,174.0,169.73,134.79
2018,3,1,11,45,3.5,157.5,4.4,13.8,160.0,156.18,123.65
2018,3,1,12,0,3.0,144.0,4.3,13.8,146.0,142.58,112.5
2018,3,1,12,15,5.0,168.5,4.3,13.8,172.0,168.66,133.8
2018,3,1,12,30,7.0,193.0,4.3,13.8,198.0,195.04,155.2
2018,3,1,12,45,6.5,188.5,4.3,13.85,193.0,190.35,151.36
2018,3,1,13,0,6.0,184.0,4.3,13.9,188.0,185.62,147.57
2018,3,1,13,15,19.0,193.0,4.35,13.9,206.0,205.82,164.59
2018,3,1,13,30,32.0,202.0,4.4,13.9,224.0,232.02,186.39
2018,3,1,13,45,19.0,184.5,4.45,13.9,197.5,197.52,158.17
2018,3,1,14,0,6.0,167.0,4.5,13.9,171.0,169.17,134.85
2018,3,1,14,15,24.5,184.0,4.45,13.7,198.5,207.7,167.35
2018,3,1,14,30,43.0,201.0,4.4,13.5,226.0,240.92,195.32
2018,3,1,14,45,35.5,191.5,4.3,13.35,211.5,224.94,182.43
2018,3,1,15,0,28.0,182.0,4.2,13.2,197.0,209.25,169.81
2018,3,1,15,15,27.0,155.5,4.2,13.2,169.0,179.57,145.82
2018,3,1,15,30,26.0,129.0,4.2,13.2,141.0,149.87,121.55
2018,3,1,15,45,85.0,134.5,4.15,12.9,167.5,200.61,165.63
2018,3,1,16,0,144.0,140.0,4.1,12.6,194.0,240.67,200.02
2018,3,1,16,15,213.0,120.0,4.0,12.3,187.5,258.57,215.54
2018,3,1,16,30,282.0,100.0,3.9,12.0,181.0,262.5,218.43
2018,3,1,16,45,246.0,85.5,3.8,11.75,146.5,217.47,178.93
2018,3,1,17,0,210.0,71.0,3.7,11.5,112.0,175.48,141.39
2018,3,1,17,15,121.0,52.5,3.75,11.25,74.5,112.18,86.48
2018,3,1,17,30,32.0,34.0,3.8,11.0,37.0,48.23,31.44
2018,3,1,17,45,16.0,19.5,3.85,10.8,21.0,25.36,0.0
2018,3,1,18,0,0.0,5.0,3.9,10.6,5.0,4.91,0.0
2018,3,1,18,15,0.0,2.5,4.05,10.55,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.55,10.25,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.6,10.15,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.55,10.1,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.5,10.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,2,6,45,0.0,4.0,1.3,7.55,4.0,3.93,0.0
2018,3,2,7,0,0.0,8.0,1.4,8.1,8.0,7.71,0.0
2018,3,2,7,15,0.0,16.0,1.65,8.5,16.0,15.43,7.71
2018,3,2,7,30,0.0,24.0,1.9,8.9,24.0,23.16,14.19
2018,3,2,7,45,5.5,34.5,2.2,9.3,36.0,33.82,23.4
2018,3,2,8,0,11.0,45.0,2.5,9.7,48.0,45.15,33.08
2018,3,2,8,15,16.0,61.0,2.7,10.0,66.0,62.03,47.52
2018,3,2,8,30,21.0,77.0,2.9,10.3,84.0,79.57,62.45
2018,3,2,8,45,169.0,103.0,3.1,10.55,175.0,151.78,120.52
2018,3,2,9,0,317.0,129.0,3.3,10.8,266.0,241.42,194.2
2018,3,2,9,15,520.5,124.0,3.5,11.0,375.5,340.73,275.86
2018,3,2,9,30,724.0,119.0,3.7,11.2,485.0,457.89,371.84
2018,3,2,9,45,708.0,129.5,3.85,11.4,510.0,495.37,403.82
2018,3,2,10,0,692.0,140.0,4.0,11.6,535.0,529.82,432.72
2018,3,2,10,15,652.0,159.5,4.1,11.7,548.0,555.84,453.91
2018,3,2,10,30,612.0,179.0,4.2,11.8,561.0,576.97,470.69
2018,3,2,10,45,434.0,231.5,4.25,11.9,507.5,532.1,433.11
2018,3,2,11,0,256.0,284.0,4.3,12.0,454.0,471.9,382.51
2018,3,2,11,15,192.0,277.5,4.35,12.05,407.0,422.99,343.16
2018,3,2,11,30,128.0,271.0,4.4,12.1,360.0,374.1,303.08
2018,3,2,11,45,73.0,251.5,4.45,12.15,302.5,309.42,250.21
2018,3,2,12,0,18.0,232.0,4.5,12.2,245.0,242.38,194.6
2018,3,2,12,15,10.5,198.5,4.55,12.2,206.0,203.13,162.74
2018,3,2,12,30,3.0,165.0,4.6,12.2,167.0,163.7,130.41
2018,3,2,12,45,2.5,153.5,4.65,12.2,155.0,151.95,120.86
2018,3,2,13,0,2.0,142.0,4.7,12.2,143.0,140.16,111.25
2018,3,2,13,15,1.0,105.5,4.7,12.1,106.0,103.18,80.78
2018,3,2,13,30,0.0,69.0,4.7,12.0,69.0,66.77,50.54
2018,3,2,13,45,17.5,124.0,4.7,11.95,135.0,138.8,111.34
2018,3,2,14,0,35.0,179.0,4.7,11.9,201.0,210.69,171.2
2018,3,2,14,15,58.5,215.0,4.65,11.7,250.5,268.39,219.27
2018,3,2,14,30,82.0,251.0,4.6,11.5,300.0,326.78,267.46
2018,3,2,14,45,61.5,213.0,4.5,11.35,248.5,268.45,220.07
2018,3,2,15,0,41.0,175.0,4.4,11.2,197.0,210.97,172.94
2018,3,2,15,15,47.0,152.0,4.4,11.2,175.0,189.75,156.06
2018,3,2,15,30,53.0,129.0,4.4,11.2,153.0,167.98,138.45
2018,3,2,15,45,47.0,125.5,4.1,10.8,145.5,159.47,131.5
2018,3,2,16,0,41.0,122.0,3.8,10.4,138.0,151.58,124.97
2018,3,2,16,15,37.5,95.5,3.65,10.2,108.5,119.44,97.79
2018,3,2,16,30,34.0,69.0,3.5,10.0,79.0,87.55,70.43
2018,3,2,16,45,28.0,54.0,3.4,9.85,61.0,67.53,52.88
2018,3,2,17,0,22.0,39.0,3.3,9.7,43.0,47.97,35.56
2018,3,2,17,15,14.0,28.0,3.25,9.55,30.5,32.58,21.82
2018,3,2,17,30,6.0,17.0,3.2,9.4,18.0,18.43,8.95
2018,3,2,17,45,3.0,10.0,3.15,9.25,10.5,10.44,0.0
2018,3,2,18,0,0.0,3.0,3.1,9.1,3.0,2.95,0.0
2018,3,2,18,15,0.0,1.5,3.1,9.05,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,3,6,15,5.0,2.0,1.05,6.85,2.0,0.0,0.0
2018,3,3,6,30,10.0,4.0,1.1,7.3,4.0,0.0,0.0
2018,3,3,6,45,24.0,7.5,1.1,7.7,9.0,7.37,0.0
2018,3,3,7,0,38.0,11.0,1.1,8.1,14.0,9.51,0.0
2018,3,3,7,15,40.0,14.5,1.25,8.45,19.5,12.39,5.16
2018,3,3,7,30,42.0,18.0,1.4,8.8,25.0,17.47,8.29
2018,3,3,7,45,169.5,36.5,1.6,9.1,79.0,47.4,28.22
2018,3,3,8,0,297.0,55.0,1.8,9.4,133.0,94.62,62.98
2018,3,3,8,15,478.5,70.0,1.95,9.55,225.5,164.8,117.14
2018,3,3,8,30,660.0,85.0,2.1,9.7,318.0,255.29,190.71
2018,3,3,8,45,628.0,85.5,2.25,9.85,332.0,282.76,219.27
2018,3,3,9,0,596.0,86.0,2.4,10.0,346.0,305.79,243.36
2018,3,3,9,15,392.5,97.5,2.5,10.15,276.0,261.85,212.65
2018,3,3,9,30,189.0,109.0,2.6,10.3,206.0,196.42,160.7
2018,3,3,9,45,320.0,150.0,2.65,10.4,328.5,316.23,260.2
2018,3,3,10,0,451.0,191.0,2.7,10.5,451.0,446.12,364.78
2018,3,3,10,15,355.5,225.5,2.8,10.55,437.5,440.59,359.32
2018,3,3,10,30,260.0,260.0,2.9,10.6,424.0,429.47,349.24
2018,3,3,10,45,207.0,273.5,2.95,10.7,407.0,414.78,336.73
2018,3,3,11,0,154.0,287.0,3.0,10.8,390.0,399.21,323.17
2018,3,3,11,15,154.5,258.0,3.05,10.75,363.5,376.01,305.46
2018,3,3,11,30,155.0,229.0,3.1,10.7,337.0,351.88,286.97
2018,3,3,11,45,211.0,260.0,3.15,10.7,409.5,438.39,356.43
2018,3,3,12,0,267.0,291.0,3.2,10.7,482.0,521.77,421.76
2018,3,3,12,15,155.0,277.5,3.25,10.65,388.5,414.75,335.69
2018,3,3,12,30,43.0,264.0,3.3,10.6,295.0,303.41,244.59
2018,3,3,12,45,28.5,246.0,3.35,10.55,266.5,273.48,220.66
2018,3,3,13,0,14.0,228.0,3.4,10.5,238.0,236.95,190.95
2018,3,3,13,15,28.0,218.5,3.4,10.4,238.0,245.63,198.89
2018,3,3,13,30,42.0,209.0,3.4,10.3,238.0,247.87,201.56
2018,3,3,13,45,89.5,255.5,3.4,10.2,314.0,337.68,275.69
2018,3,3,14,0,137.0,302.0,3.4,10.1,390.0,436.94,355.47
2018,3,3,14,15,161.0,279.0,3.4,9.95,378.0,430.22,351.46
2018,3,3,14,30,185.0,256.0,3.4,9.8,366.0,421.93,346.62
2018,3,3,14,45,321.0,206.5,3.35,9.65,384.0,476.14,394.47
2018,3,3,15,0,457.0,157.0,3.3,9.5,402.0,522.93,435.36
2018,3,3,15,15,363.5,161.5,3.3,9.5,346.5,449.22,375.0
2018,3,3,15,30,270.0,166.0,3.3,9.5,291.0,371.36,310.96
2018,3,3,15,45,170.5,142.0,3.05,9.1,218.0,264.05,221.81
2018,3,3,16,0,71.0,118.0,2.8,8.7,145.0,165.02,137.45
2018,3,3,16,15,226.0,92.5,2.55,8.5,162.5,234.03,198.15
2018,3,3,16,30,381.0,67.0,2.3,8.3,180.0,287.12,242.23
2018,3,3,16,45,278.5,60.0,2.05,8.05,134.5,209.86,174.75
2018,3,3,17,0,176.0,53.0,1.8,7.8,89.0,138.85,112.71
2018,3,3,17,15,177.0,39.0,1.65,7.6,66.5,121.77,95.38
2018,3,3,17,30,178.0,25.0,1.5,7.4,44.0,96.9,68.96
2018,3,3,17,45,122.0,17.5,1.4,7.2,27.5,59.55,0.0
2018,3,3,18,0,66.0,10.0,1.3,7.0,11.0,24.05,0.0
2018,3,3,18,15,33.0,5.0,1.3,6.85,5.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
