Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,1,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,5.75,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,4,6,15,21.5,3.0,0.6,6.2,2.5,0.0,0.0
2018,3,4,6,30,43.0,6.0,0.6,6.5,5.0,0.0,0.0
2018,3,4,6,45,167.5,17.5,0.6,6.8,28.0,17.2,0.0
2018,3,4,7,0,292.0,29.0,0.6,7.1,51.0,24.04,9.96
2018,3,4,7,15,417.5,37.0,0.6,7.6,95.0,28.37,19.33
2018,3,4,7,30,543.0,45.0,0.6,8.1,139.0,59.26,30.48
2018,3,4,7,45,621.0,50.0,0.6,8.65,190.5,104.75,58.0
2018,3,4,8,0,699.0,55.0,0.6,9.2,242.0,160.51,100.96
2018,3,4,8,15,744.0,58.0,0.7,9.5,293.0,213.66,147.16
2018,3,4,8,30,789.0,61.0,0.8,9.8,344.0,271.02,198.44
2018,3,4,8,45,820.5,63.5,0.85,10.05,393.0,327.38,249.19
2018,3,4,9,0,852.0,66.0,0.9,10.3,442.0,386.84,301.42
2018,3,4,9,15,871.0,69.0,1.0,10.65,486.5,441.82,349.01
2018,3,4,9,30,890.0,72.0,1.1,11.0,531.0,496.9,395.23
2018,3,4,9,45,901.5,75.0,1.15,11.3,569.5,547.87,436.71
2018,3,4,10,0,913.0,78.0,1.2,11.6,608.0,597.67,476.02
2018,3,4,10,15,924.5,79.0,1.25,11.9,641.0,644.03,511.7
2018,3,4,10,30,936.0,80.0,1.3,12.2,674.0,688.7,545.23
2018,3,4,10,45,944.5,81.0,1.35,12.5,700.0,729.4,574.13
2018,3,4,11,0,953.0,82.0,1.4,12.8,726.0,767.73,600.13
2018,3,4,11,15,957.5,83.0,1.45,13.0,744.0,800.52,622.27
2018,3,4,11,30,962.0,84.0,1.5,13.2,762.0,830.33,642.31
2018,3,4,11,45,963.5,84.5,1.55,13.4,771.0,854.11,658.16
2018,3,4,12,0,965.0,85.0,1.6,13.6,780.0,874.49,671.79
2018,3,4,12,15,964.0,86.0,1.6,13.7,781.5,889.88,681.73
2018,3,4,12,30,963.0,87.0,1.6,13.8,783.0,901.67,689.36
2018,3,4,12,45,956.5,89.0,1.65,13.9,775.0,906.27,692.91
2018,3,4,13,0,950.0,91.0,1.7,14.0,767.0,907.18,694.17
2018,3,4,13,15,947.0,90.0,1.7,14.0,752.5,904.11,692.54
2018,3,4,13,30,944.0,89.0,1.7,14.0,738.0,897.42,688.62
2018,3,4,13,45,937.5,88.5,1.75,14.0,715.5,884.79,681.4
2018,3,4,14,0,931.0,88.0,1.8,14.0,693.0,868.75,671.93
2018,3,4,14,15,921.0,86.5,1.8,13.9,662.5,845.46,657.18
2018,3,4,14,30,911.0,85.0,1.8,13.8,632.0,819.12,640.34
2018,3,4,14,45,896.5,83.0,1.8,13.7,594.5,785.92,618.54
2018,3,4,15,0,882.0,81.0,1.8,13.6,557.0,750.28,594.86
2018,3,4,15,15,862.5,79.0,1.8,13.6,514.0,713.31,569.7
2018,3,4,15,30,843.0,77.0,1.8,13.6,471.0,670.15,539.61
2018,3,4,15,45,815.5,74.0,1.8,13.15,423.5,619.35,502.54
2018,3,4,16,0,788.0,71.0,1.8,12.7,376.0,568.12,463.65
2018,3,4,16,15,743.5,67.5,1.6,11.95,324.5,506.66,414.84
2018,3,4,16,30,699.0,64.0,1.4,11.2,273.0,446.9,365.77
2018,3,4,16,45,640.0,58.0,1.2,10.45,222.5,382.51,311.26
2018,3,4,17,0,581.0,52.0,1.0,9.7,172.0,319.77,256.31
2018,3,4,17,15,479.5,44.5,1.05,9.3,125.0,244.06,190.14
2018,3,4,17,30,378.0,37.0,1.1,8.9,78.0,177.58,128.57
2018,3,4,17,45,229.0,24.0,1.1,8.45,45.0,96.56,10.78
2018,3,4,18,0,80.0,11.0,1.1,8.0,12.0,28.2,0.0
2018,3,4,18,15,40.0,5.5,1.15,7.9,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,5,6,15,24.0,3.5,1.45,2.45,3.0,0.0,0.0
2018,3,5,6,30,48.0,7.0,1.6,3.2,6.0,0.0,0.0
2018,3,5,6,45,176.5,19.5,1.75,4.0,31.0,19.17,0.0
2018,3,5,7,0,305.0,32.0,1.9,4.8,56.0,26.87,13.64
2018,3,5,7,15,426.0,40.5,2.0,5.4,101.0,31.44,22.31
2018,3,5,7,30,547.0,49.0,2.1,6.0,146.0,65.29,34.92
2018,3,5,7,45,618.5,55.0,2.2,6.55,197.5,111.54,64.29
2018,3,5,8,0,690.0,61.0,2.3,7.1,249.0,165.72,107.27
2018,3,5,8,15,736.0,65.0,2.3,7.8,301.0,221.62,156.52
2018,3,5,8,30,782.0,69.0,2.3,8.5,353.0,280.0,209.2
2018,3,5,8,45,813.5,72.0,2.35,9.2,402.5,336.66,260.74
2018,3,5,9,0,845.0,75.0,2.4,9.9,452.0,395.39,312.89
2018,3,5,9,15,866.0,77.0,2.45,10.55,496.5,450.32,360.76
2018,3,5,9,30,887.0,79.0,2.5,11.2,541.0,505.99,407.63
2018,3,5,9,45,903.5,80.0,2.5,11.85,580.5,557.54,449.67
2018,3,5,10,0,920.0,81.0,2.5,12.5,620.0,608.34,489.7
2018,3,5,10,15,931.5,82.0,2.45,13.0,653.0,655.04,525.42
2018,3,5,10,30,943.0,83.0,2.4,13.5,686.0,700.03,558.76
2018,3,5,10,45,951.5,84.0,2.4,14.05,712.0,741.02,587.27
2018,3,5,11,0,960.0,85.0,2.4,14.6,738.0,779.6,612.86
2018,3,5,11,15,965.0,85.5,2.35,14.9,756.0,812.45,634.28
2018,3,5,11,30,970.0,86.0,2.3,15.2,774.0,842.31,653.42
2018,3,5,11,45,971.5,85.5,2.3,15.5,782.5,865.18,668.0
2018,3,5,12,0,973.0,85.0,2.3,15.8,791.0,884.62,680.26
2018,3,5,12,15,973.0,84.5,2.25,16.0,791.5,899.29,689.1
2018,3,5,12,30,973.0,84.0,2.2,16.2,792.0,910.32,695.55
2018,3,5,12,45,973.0,83.0,2.2,16.35,785.5,917.12,699.87
2018,3,5,13,0,973.0,82.0,2.2,16.5,779.0,920.2,701.84
2018,3,5,13,15,969.0,81.5,2.2,16.6,763.5,916.69,699.63
2018,3,5,13,30,965.0,81.0,2.2,16.7,748.0,909.5,695.11
2018,3,5,13,45,958.5,80.0,2.2,16.75,725.0,896.01,686.58
2018,3,5,14,0,952.0,79.0,2.2,16.8,702.0,879.02,675.79
2018,3,5,14,15,942.0,78.0,2.2,16.75,671.0,855.81,661.03
2018,3,5,14,30,932.0,77.0,2.2,16.7,640.0,829.5,644.14
2018,3,5,14,45,918.5,75.5,2.2,16.6,603.0,796.99,622.93
2018,3,5,15,0,905.0,74.0,2.2,16.5,566.0,761.94,599.76
2018,3,5,15,15,886.5,71.5,2.2,16.5,522.5,719.86,571.0
2018,3,5,15,30,868.0,69.0,2.2,16.5,479.0,676.06,540.58
2018,3,5,15,45,841.0,67.0,1.95,16.0,431.5,629.94,506.45
2018,3,5,16,0,814.0,65.0,1.7,15.5,384.0,579.11,466.96
2018,3,5,16,15,775.0,62.0,1.55,14.6,333.0,520.17,421.24
2018,3,5,16,30,736.0,59.0,1.4,13.7,282.0,462.44,374.77
2018,3,5,16,45,635.0,58.0,1.25,12.8,225.5,381.68,308.33
2018,3,5,17,0,534.0,57.0,1.1,11.9,169.0,306.69,244.78
2018,3,5,17,15,421.0,47.0,1.15,11.25,120.0,225.86,175.61
2018,3,5,17,30,308.0,37.0,1.2,10.6,71.0,155.87,113.27
2018,3,5,17,45,189.0,24.0,1.25,10.0,41.5,87.56,20.2
2018,3,5,18,0,70.0,11.0,1.3,9.4,12.0,26.16,0.0
2018,3,5,18,15,35.0,5.5,1.3,9.15,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,6,6,15,5.0,2.0,1.25,6.8,2.0,0.0,0.0
2018,3,6,6,30,10.0,4.0,1.2,7.5,4.0,0.0,0.0
2018,3,6,6,45,58.5,17.5,1.2,8.15,22.0,17.2,0.0
2018,3,6,7,0,107.0,31.0,1.2,8.8,40.0,25.69,13.73
2018,3,6,7,15,198.0,45.5,1.35,9.5,76.5,34.72,24.92
2018,3,6,7,30,289.0,60.0,1.5,10.2,113.0,63.78,40.07
2018,3,6,7,45,291.5,75.0,1.6,10.85,142.5,96.37,64.3
2018,3,6,8,0,294.0,90.0,1.7,11.5,172.0,129.18,91.99
2018,3,6,8,15,258.0,117.5,1.75,12.25,199.5,165.88,125.54
2018,3,6,8,30,222.0,145.0,1.8,13.0,227.0,197.32,154.09
2018,3,6,8,45,264.5,160.0,1.85,13.75,270.5,239.4,188.7
2018,3,6,9,0,307.0,175.0,1.9,14.5,314.0,285.67,226.47
2018,3,6,9,15,513.5,147.0,1.95,15.1,406.0,366.92,291.02
2018,3,6,9,30,720.0,119.0,2.0,15.7,498.0,467.4,370.46
2018,3,6,9,45,816.5,99.5,2.0,16.3,558.5,534.62,423.23
2018,3,6,10,0,913.0,80.0,2.0,16.9,619.0,606.99,478.87
2018,3,6,10,15,923.5,81.5,2.0,17.35,651.5,653.32,513.45
2018,3,6,10,30,934.0,83.0,2.0,17.8,684.0,697.89,545.93
2018,3,6,10,45,941.5,84.5,2.0,18.3,710.0,738.39,573.28
2018,3,6,11,0,949.0,86.0,2.0,18.8,736.0,776.46,597.96
2018,3,6,11,15,954.0,86.0,1.9,19.1,753.5,808.46,617.73
2018,3,6,11,30,959.0,86.0,1.8,19.4,771.0,837.49,635.21
2018,3,6,11,45,961.5,86.0,1.75,19.75,780.5,861.41,649.42
2018,3,6,12,0,964.0,86.0,1.7,20.1,790.0,881.98,661.34
2018,3,6,12,15,963.5,86.5,1.6,20.25,791.0,897.14,669.56
2018,3,6,12,30,963.0,87.0,1.5,20.4,792.0,908.69,675.41
2018,3,6,12,45,932.5,96.5,1.45,20.6,774.0,900.9,669.11
2018,3,6,13,0,902.0,106.0,1.4,20.8,756.0,889.26,660.64
2018,3,6,13,15,831.0,128.5,1.35,20.8,718.0,858.67,640.25
2018,3,6,13,30,760.0,151.0,1.3,20.8,680.0,823.54,617.01
2018,3,6,13,45,727.5,156.5,1.2,20.85,649.5,797.38,599.1
2018,3,6,14,0,695.0,162.0,1.1,20.9,619.0,768.96,579.57
2018,3,6,14,15,675.5,158.5,1.05,20.85,586.5,739.44,560.13
2018,3,6,14,30,656.0,155.0,1.0,20.8,554.0,707.97,539.09
2018,3,6,14,45,681.5,136.0,0.9,20.75,529.0,692.53,528.95
2018,3,6,15,0,707.0,117.0,0.8,20.7,504.0,673.0,515.62
2018,3,6,15,15,649.0,121.5,0.8,20.7,455.5,616.14,475.73
2018,3,6,15,30,591.0,126.0,0.8,20.7,407.0,560.41,435.8
2018,3,6,15,45,562.0,117.0,0.65,20.2,363.0,510.58,399.4
2018,3,6,16,0,533.0,108.0,0.5,19.7,319.0,461.13,362.34
2018,3,6,16,15,556.5,89.5,0.55,18.85,284.0,431.84,341.79
2018,3,6,16,30,580.0,71.0,0.6,18.0,249.0,398.73,316.62
2018,3,6,16,45,541.5,62.5,0.65,17.15,205.0,343.79,272.55
2018,3,6,17,0,503.0,54.0,0.7,16.3,161.0,291.31,228.5
2018,3,6,17,15,403.5,46.5,0.75,15.7,117.5,219.67,167.94
2018,3,6,17,30,304.0,39.0,0.8,15.1,74.0,157.18,112.99
2018,3,6,17,45,173.0,24.0,0.9,14.55,42.0,84.0,26.78
2018,3,6,18,0,42.0,9.0,1.0,14.0,10.0,18.13,0.0
2018,3,6,18,15,21.0,4.5,1.0,13.8,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,7,6,15,0.0,1.0,1.1,10.7,1.0,0.0,0.0
2018,3,7,6,30,0.0,2.0,1.1,10.7,2.0,0.0,0.0
2018,3,7,6,45,0.0,7.0,1.05,10.7,7.0,6.88,0.0
2018,3,7,7,0,0.0,12.0,1.0,10.7,12.0,11.57,3.42
2018,3,7,7,15,0.0,19.0,1.05,11.3,19.0,18.33,10.48
2018,3,7,7,30,0.0,26.0,1.1,11.9,26.0,25.09,15.8
2018,3,7,7,45,0.0,35.5,1.2,12.5,35.5,34.27,23.83
2018,3,7,8,0,0.0,45.0,1.3,13.1,45.0,43.46,31.73
2018,3,7,8,15,0.0,64.5,1.45,13.7,64.5,62.34,47.72
2018,3,7,8,30,0.0,84.0,1.6,14.3,84.0,80.97,63.22
2018,3,7,8,45,25.5,123.5,1.7,14.9,135.0,126.84,100.63
2018,3,7,9,0,51.0,163.0,1.8,15.5,186.0,175.99,140.27
2018,3,7,9,15,81.5,193.0,1.95,16.25,234.0,221.38,176.29
2018,3,7,9,30,112.0,223.0,2.1,17.0,282.0,271.11,215.35
2018,3,7,9,45,166.5,235.5,2.25,17.8,331.0,319.15,252.84
2018,3,7,10,0,221.0,248.0,2.4,18.6,380.0,371.78,293.55
2018,3,7,10,15,349.5,240.5,2.55,19.0,461.5,457.15,360.33
2018,3,7,10,30,478.0,233.0,2.7,19.4,543.0,552.93,433.65
2018,3,7,10,45,573.5,205.0,2.8,19.8,591.0,610.28,477.37
2018,3,7,11,0,669.0,177.0,2.9,20.2,639.0,673.93,525.31
2018,3,7,11,15,808.5,130.5,2.95,20.4,702.5,751.27,582.27
2018,3,7,11,30,948.0,84.0,3.0,20.6,766.0,830.46,637.01
2018,3,7,11,45,950.5,84.5,3.05,20.75,775.5,854.62,652.78
2018,3,7,12,0,953.0,85.0,3.1,20.9,785.0,875.48,666.73
2018,3,7,12,15,954.5,84.5,3.1,20.95,786.5,891.0,677.04
2018,3,7,12,30,956.0,84.0,3.1,21.0,788.0,903.0,685.05
2018,3,7,12,45,956.0,83.0,3.1,21.1,781.5,909.56,689.37
2018,3,7,13,0,956.0,82.0,3.1,21.2,775.0,912.47,691.36
2018,3,7,13,15,952.5,81.5,3.1,21.15,760.0,909.25,689.74
2018,3,7,13,30,949.0,81.0,3.1,21.1,745.0,902.39,685.82
2018,3,7,13,45,944.0,79.0,3.05,21.05,722.0,889.0,677.21
2018,3,7,14,0,939.0,77.0,3.0,21.0,699.0,872.12,666.34
2018,3,7,14,15,929.0,76.0,3.0,20.75,668.5,848.9,652.0
2018,3,7,14,30,919.0,75.0,3.0,20.5,638.0,822.62,635.52
2018,3,7,14,45,905.0,73.5,2.95,20.3,600.5,789.79,613.91
2018,3,7,15,0,891.0,72.0,2.9,20.1,563.0,754.48,590.41
2018,3,7,15,15,873.0,70.0,2.9,20.1,520.5,713.5,562.37
2018,3,7,15,30,855.0,68.0,2.9,20.1,478.0,670.81,532.72
2018,3,7,15,45,828.5,65.5,2.6,19.2,430.5,624.62,499.79
2018,3,7,16,0,802.0,63.0,2.3,18.3,383.0,573.74,461.18
2018,3,7,16,15,765.0,59.5,2.1,17.35,332.5,515.55,416.19
2018,3,7,16,30,728.0,56.0,1.9,16.4,282.0,458.5,370.43
2018,3,7,16,45,520.5,62.0,1.7,15.5,209.0,334.41,269.93
2018,3,7,17,0,313.0,68.0,1.5,14.6,136.0,224.46,179.25
2018,3,7,17,15,205.0,53.5,1.55,14.05,93.0,151.6,117.72
2018,3,7,17,30,97.0,39.0,1.6,13.5,50.0,83.67,60.3
2018,3,7,17,45,71.0,24.5,1.65,12.95,30.5,52.95,19.74
2018,3,7,18,0,45.0,10.0,1.7,12.4,11.0,19.86,0.0
2018,3,7,18,15,22.5,5.0,1.7,12.3,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,8,6,15,0.0,2.5,0.95,12.0,2.5,0.0,0.0
2018,3,8,6,30,0.0,5.0,1.0,12.5,5.0,4.91,0.0
2018,3,8,6,45,18.0,19.5,1.05,13.05,21.0,17.74,0.0
2018,3,8,7,0,36.0,34.0,1.1,13.6,37.0,29.5,17.91
2018,3,8,7,15,54.5,52.5,1.1,13.95,61.0,44.65,33.26
2018,3,8,7,30,73.0,71.0,1.1,14.3,85.0,66.93,48.41
2018,3,8,7,45,82.0,92.5,1.15,14.7,112.5,92.92,69.39
2018,3,8,8,0,91.0,114.0,1.2,15.1,140.0,120.22,91.94
2018,3,8,8,15,126.0,134.0,1.25,15.45,177.5,153.4,118.51
2018,3,8,8,30,161.0,154.0,1.3,15.8,215.0,190.52,148.52
2018,3,8,8,45,315.5,150.5,1.3,16.2,289.5,250.03,194.39
2018,3,8,9,0,470.0,147.0,1.3,16.6,364.0,325.96,254.22
2018,3,8,9,15,590.5,134.0,1.35,16.85,433.0,393.71,308.36
2018,3,8,9,30,711.0,121.0,1.4,17.1,502.0,470.7,369.17
2018,3,8,9,45,785.0,107.5,1.4,17.4,556.0,532.2,417.1
2018,3,8,10,0,859.0,94.0,1.4,17.7,610.0,597.36,466.72
2018,3,8,10,15,873.0,94.5,1.4,18.0,642.5,642.4,500.01
2018,3,8,10,30,887.0,95.0,1.4,18.3,675.0,686.46,531.82
2018,3,8,10,45,901.0,93.0,1.45,18.65,701.0,726.32,559.23
2018,3,8,11,0,915.0,91.0,1.5,19.0,727.0,764.25,584.31
2018,3,8,11,15,910.5,96.0,1.6,19.35,742.0,793.28,603.57
2018,3,8,11,30,906.0,101.0,1.7,19.7,757.0,819.02,620.63
2018,3,8,11,45,846.0,127.0,1.75,20.0,745.5,822.19,621.95
2018,3,8,12,0,786.0,153.0,1.8,20.3,734.0,816.85,617.81
2018,3,8,12,15,863.5,121.5,1.9,20.4,760.5,861.73,649.05
2018,3,8,12,30,941.0,90.0,2.0,20.5,787.0,900.18,675.32
2018,3,8,12,45,938.0,90.5,2.1,20.6,780.0,905.69,679.55
2018,3,8,13,0,935.0,91.0,2.2,20.7,773.0,907.59,681.82
2018,3,8,13,15,932.5,90.0,2.2,20.65,758.5,904.68,680.43
2018,3,8,13,30,930.0,89.0,2.2,20.6,744.0,898.19,676.83
2018,3,8,13,45,925.0,87.5,2.2,20.55,721.5,885.5,669.17
2018,3,8,14,0,920.0,86.0,2.2,20.5,699.0,869.38,659.35
2018,3,8,14,15,877.5,95.5,2.2,20.3,659.5,831.55,635.01
2018,3,8,14,30,835.0,105.0,2.2,20.1,620.0,796.96,612.9
2018,3,8,14,45,823.0,101.0,2.15,19.85,583.5,764.71,591.96
2018,3,8,15,0,811.0,97.0,2.1,19.6,547.0,730.1,569.14
2018,3,8,15,15,794.5,93.5,2.1,19.6,506.5,690.66,542.4
2018,3,8,15,30,778.0,90.0,2.1,19.6,466.0,649.58,514.06
2018,3,8,15,45,746.0,86.0,1.95,18.95,417.5,596.43,475.13
2018,3,8,16,0,714.0,82.0,1.8,18.3,369.0,545.86,437.07
2018,3,8,16,15,679.0,77.5,1.6,17.55,322.0,491.19,394.67
2018,3,8,16,30,644.0,73.0,1.4,16.8,275.0,437.69,351.76
2018,3,8,16,45,493.5,72.5,1.25,16.05,211.0,334.37,268.45
2018,3,8,17,0,343.0,72.0,1.1,15.3,147.0,242.81,193.06
2018,3,8,17,15,330.0,55.5,1.1,14.6,112.0,202.17,156.85
2018,3,8,17,30,317.0,39.0,1.1,13.9,77.0,162.99,119.42
2018,3,8,17,45,226.5,28.0,1.1,13.2,48.5,105.68,49.44
2018,3,8,18,0,136.0,17.0,1.1,12.5,20.0,47.28,0.0
2018,3,8,18,15,68.0,8.5,1.1,12.2,10.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,9,6,15,35.5,5.0,1.05,9.85,5.0,0.0,0.0
2018,3,9,6,30,71.0,10.0,1.2,10.3,10.0,9.83,0.0
2018,3,9,6,45,133.5,19.5,1.3,10.75,29.0,15.41,0.0
2018,3,9,7,0,196.0,29.0,1.4,11.2,48.0,22.2,12.65
2018,3,9,7,15,258.5,45.5,1.55,11.6,86.5,35.59,25.74
2018,3,9,7,30,321.0,62.0,1.7,12.0,125.0,71.23,43.95
2018,3,9,7,45,260.5,82.0,1.85,12.45,143.0,104.34,71.87
2018,3,9,8,0,200.0,102.0,2.0,12.9,161.0,128.28,95.04
2018,3,9,8,15,143.5,121.0,2.05,13.4,167.0,146.57,113.44
2018,3,9,8,30,87.0,140.0,2.1,13.9,173.0,157.14,124.49
2018,3,9,8,45,65.0,156.0,2.15,14.45,182.5,170.89,136.37
2018,3,9,9,0,43.0,172.0,2.2,15.0,192.0,181.71,145.23
2018,3,9,9,15,41.5,195.0,2.1,15.45,216.0,206.07,164.51
2018,3,9,9,30,40.0,218.0,2.0,15.9,240.0,230.45,183.39
2018,3,9,9,45,92.0,245.0,1.95,16.3,299.5,287.69,228.53
2018,3,9,10,0,144.0,272.0,1.9,16.7,359.0,351.78,278.21
2018,3,9,10,15,140.5,285.5,1.85,17.0,374.0,370.67,291.81
2018,3,9,10,30,137.0,299.0,1.8,17.3,389.0,389.01,304.98
2018,3,9,10,45,163.0,311.5,1.8,17.55,422.5,426.48,333.24
2018,3,9,11,0,189.0,324.0,1.8,17.8,456.0,465.32,362.1
2018,3,9,11,15,257.5,326.0,1.9,17.9,510.5,531.79,412.63
2018,3,9,11,30,326.0,328.0,2.0,18.0,565.0,596.76,461.29
2018,3,9,11,45,306.5,335.0,2.05,18.15,560.0,597.8,461.0
2018,3,9,12,0,287.0,342.0,2.1,18.3,555.0,596.99,459.84
2018,3,9,12,15,362.5,321.5,2.05,18.3,591.5,645.55,496.84
2018,3,9,12,30,438.0,301.0,2.0,18.3,628.0,701.22,537.85
2018,3,9,12,45,448.5,293.0,2.0,18.3,625.0,707.29,542.3
2018,3,9,13,0,459.0,285.0,2.0,18.3,622.0,711.51,545.92
2018,3,9,13,15,475.5,272.5,2.0,18.25,615.5,714.18,548.88
2018,3,9,13,30,492.0,260.0,2.0,18.2,609.0,714.65,550.35
2018,3,9,13,45,521.0,239.0,2.0,18.15,598.0,714.25,551.76
2018,3,9,14,0,550.0,218.0,2.0,18.1,587.0,710.87,551.11
2018,3,9,14,15,598.0,191.0,2.0,17.95,576.0,716.71,557.67
2018,3,9,14,30,646.0,164.0,2.0,17.8,565.0,715.65,559.29
2018,3,9,14,45,592.5,168.5,1.95,17.7,519.5,664.36,521.87
2018,3,9,15,0,539.0,173.0,1.9,17.6,474.0,610.43,482.47
2018,3,9,15,15,470.0,175.0,1.9,17.6,423.0,547.29,435.35
2018,3,9,15,30,401.0,177.0,1.9,17.6,372.0,486.82,389.36
2018,3,9,15,45,408.0,156.5,1.75,17.0,338.5,454.73,366.18
2018,3,9,16,0,415.0,136.0,1.6,16.4,305.0,420.71,340.63
2018,3,9,16,15,405.0,119.5,1.45,15.8,266.5,379.53,308.4
2018,3,9,16,30,395.0,103.0,1.3,15.2,228.0,338.07,274.93
2018,3,9,16,45,363.0,87.5,1.2,14.65,187.0,287.01,232.55
2018,3,9,17,0,331.0,72.0,1.1,14.1,146.0,238.2,190.73
2018,3,9,17,15,274.5,58.0,1.05,13.7,108.5,184.37,143.88
2018,3,9,17,30,218.0,44.0,1.0,13.3,71.0,136.21,100.77
2018,3,9,17,45,152.5,30.0,1.0,12.95,44.5,88.52,45.57
2018,3,9,18,0,87.0,16.0,1.0,12.6,18.0,35.45,0.0
2018,3,9,18,15,43.5,8.0,0.95,12.45,9.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.85,10.75,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.8,11.0,1.0,0.98,0.0
2018,3,10,6,45,0.0,2.5,0.7,11.25,2.5,2.41,0.0
2018,3,10,7,0,0.0,4.0,0.6,11.5,4.0,3.85,0.0
2018,3,10,7,15,0.0,5.5,0.55,11.8,5.5,5.3,0.0
2018,3,10,7,30,0.0,7.0,0.5,12.1,7.0,6.75,0.15
2018,3,10,7,45,0.0,8.5,0.45,12.35,8.5,8.19,1.45
2018,3,10,8,0,0.0,10.0,0.4,12.6,10.0,9.64,2.72
2018,3,10,8,15,0.0,13.0,0.45,12.75,13.0,12.54,5.22
2018,3,10,8,30,0.0,16.0,0.5,12.9,16.0,15.44,7.69
2018,3,10,8,45,0.0,36.0,0.55,13.05,36.0,34.76,24.22
2018,3,10,9,0,0.0,56.0,0.6,13.2,56.0,54.12,40.52
2018,3,10,9,15,0.0,68.0,0.6,13.45,68.0,65.75,50.09
2018,3,10,9,30,0.0,80.0,0.6,13.7,80.0,77.38,59.57
2018,3,10,9,45,0.0,73.0,0.6,13.9,73.0,70.61,53.72
2018,3,10,10,0,0.0,66.0,0.6,14.1,66.0,63.84,47.94
2018,3,10,10,15,0.0,73.5,0.55,14.4,73.5,71.11,53.81
2018,3,10,10,30,0.0,81.0,0.5,14.7,81.0,78.39,59.61
2018,3,10,10,45,1.5,114.0,0.45,14.95,115.0,111.53,86.46
2018,3,10,11,0,3.0,147.0,0.4,15.2,149.0,144.97,112.99
2018,3,10,11,15,3.0,164.0,0.35,15.35,166.0,161.84,125.97
2018,3,10,11,30,3.0,181.0,0.3,15.5,183.0,178.81,138.96
2018,3,10,11,45,4.5,192.5,0.3,15.65,195.5,191.64,148.78
2018,3,10,12,0,6.0,204.0,0.3,15.8,208.0,204.59,158.68
2018,3,10,12,15,8.0,216.5,0.4,15.85,222.0,219.08,170.05
2018,3,10,12,30,10.0,229.0,0.5,15.9,236.0,233.71,181.52
2018,3,10,12,45,7.0,207.5,0.55,15.9,212.5,209.8,162.99
2018,3,10,13,0,4.0,186.0,0.6,15.9,189.0,185.81,144.44
2018,3,10,13,15,3.0,171.5,0.65,15.85,173.5,170.55,132.7
2018,3,10,13,30,2.0,157.0,0.7,15.8,158.0,155.27,120.82
2018,3,10,13,45,1.0,141.0,0.75,15.7,141.5,138.49,107.66
2018,3,10,14,0,0.0,125.0,0.8,15.6,125.0,121.74,94.42
2018,3,10,14,15,0.0,128.0,0.75,15.5,128.0,124.81,97.14
2018,3,10,14,30,0.0,131.0,0.7,15.4,131.0,127.94,99.87
2018,3,10,14,45,1.0,139.5,0.7,15.3,140.0,137.52,107.9
2018,3,10,15,0,2.0,148.0,0.7,15.2,149.0,147.27,116.09
2018,3,10,15,15,1.0,131.5,0.7,15.2,132.0,129.92,102.25
2018,3,10,15,30,0.0,115.0,0.7,15.2,115.0,112.64,88.42
2018,3,10,15,45,1.0,100.0,0.5,14.95,100.5,98.28,76.94
2018,3,10,16,0,2.0,85.0,0.3,14.7,86.0,83.86,65.26
2018,3,10,16,15,2.0,76.0,0.35,14.45,77.0,74.92,58.05
2018,3,10,16,30,2.0,67.0,0.4,14.2,68.0,65.99,50.68
2018,3,10,16,45,1.0,49.5,0.4,13.95,50.0,48.3,35.72
2018,3,10,17,0,0.0,32.0,0.4,13.7,32.0,30.89,20.8
2018,3,10,17,15,0.0,24.5,0.5,13.45,24.5,23.64,14.42
2018,3,10,17,30,0.0,17.0,0.6,13.2,17.0,16.4,7.93
2018,3,10,17,45,0.0,11.0,0.65,12.9,11.0,10.61,1.35
2018,3,10,18,0,0.0,5.0,0.7,12.6,5.0,4.91,0.0
2018,3,10,18,15,0.0,2.5,0.75,12.45,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.3,9.95,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,11,6,15,38.5,5.5,1.0,8.85,6.0,0.0,0.0
2018,3,11,6,30,77.0,11.0,1.1,9.4,12.0,10.81,0.0
2018,3,11,6,45,219.5,24.0,1.25,9.9,44.0,19.98,0.0
2018,3,11,7,0,362.0,37.0,1.4,10.4,76.0,29.51,19.44
2018,3,11,7,15,356.0,38.5,1.35,10.95,94.5,32.81,18.92
2018,3,11,7,30,350.0,40.0,1.3,11.5,113.0,56.42,29.76
2018,3,11,7,45,175.0,53.0,1.3,12.05,89.5,68.23,45.16
2018,3,11,8,0,0.0,66.0,1.3,12.6,66.0,63.66,49.02
2018,3,11,8,15,4.5,92.5,1.2,13.25,94.5,89.8,70.83
2018,3,11,8,30,9.0,119.0,1.1,13.9,123.0,116.6,92.74
2018,3,11,8,45,71.0,150.0,1.05,14.6,183.5,168.05,133.57
2018,3,11,9,0,133.0,181.0,1.0,15.3,244.0,227.07,180.24
2018,3,11,9,15,304.0,179.0,0.9,16.05,341.5,311.67,246.17
2018,3,11,9,30,475.0,177.0,0.8,16.8,439.0,413.65,324.13
2018,3,11,9,45,663.0,138.0,0.7,17.6,531.0,504.27,391.86
2018,3,11,10,0,851.0,99.0,0.6,18.4,623.0,607.91,466.74
2018,3,11,10,15,815.0,117.5,0.65,18.9,640.0,640.02,488.61
2018,3,11,10,30,779.0,136.0,0.7,19.4,657.0,667.03,506.98
2018,3,11,10,45,717.5,166.5,0.75,19.95,659.5,684.25,517.35
2018,3,11,11,0,656.0,197.0,0.8,20.5,662.0,694.67,522.73
2018,3,11,11,15,737.5,169.5,0.9,20.75,704.0,750.48,563.33
2018,3,11,11,30,819.0,142.0,1.0,21.0,746.0,805.73,600.33
2018,3,11,11,45,879.5,118.5,1.15,21.25,774.5,846.44,627.86
2018,3,11,12,0,940.0,95.0,1.3,21.5,803.0,889.23,656.82
2018,3,11,12,15,938.0,96.5,1.35,21.65,803.5,903.61,665.94
2018,3,11,12,30,936.0,98.0,1.4,21.8,804.0,914.44,673.2
2018,3,11,12,45,903.0,110.0,1.45,21.95,786.0,906.08,668.07
2018,3,11,13,0,870.0,122.0,1.5,22.1,768.0,898.96,664.08
2018,3,11,13,15,803.0,144.5,1.45,22.2,731.5,865.41,641.58
2018,3,11,13,30,736.0,167.0,1.4,22.3,695.0,832.67,619.88
2018,3,11,13,45,741.5,158.0,1.4,22.35,675.5,822.66,614.13
2018,3,11,14,0,747.0,149.0,1.4,22.4,656.0,809.51,606.11
2018,3,11,14,15,769.0,132.0,1.3,22.35,634.0,794.82,596.25
2018,3,11,14,30,791.0,115.0,1.2,22.3,612.0,779.83,586.29
2018,3,11,14,45,786.0,108.5,1.1,22.25,578.5,751.09,566.99
2018,3,11,15,0,781.0,102.0,1.0,22.2,545.0,719.74,546.0
2018,3,11,15,15,785.0,95.5,1.0,22.2,512.0,692.51,528.83
2018,3,11,15,30,789.0,89.0,1.0,22.2,479.0,662.38,509.41
2018,3,11,15,45,735.0,90.5,0.75,21.85,426.5,602.46,465.05
2018,3,11,16,0,681.0,92.0,0.5,21.5,374.0,542.2,419.53
2018,3,11,16,15,652.0,85.0,0.5,20.85,327.0,489.05,381.33
2018,3,11,16,30,623.0,78.0,0.5,20.2,280.0,436.65,341.95
2018,3,11,16,45,581.5,70.0,0.5,19.55,233.0,378.09,296.09
2018,3,11,17,0,540.0,62.0,0.5,18.9,186.0,322.14,250.25
2018,3,11,17,15,446.0,53.5,0.6,18.25,138.5,248.14,189.29
2018,3,11,17,30,352.0,45.0,0.7,17.6,91.0,182.69,133.5
2018,3,11,17,45,233.0,31.5,0.8,16.95,56.5,114.96,66.46
2018,3,11,18,0,114.0,18.0,0.9,16.3,22.0,43.95,0.0
2018,3,11,18,15,57.0,9.0,0.9,15.95,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,12,6,15,33.5,5.5,1.45,12.4,6.0,0.0,0.0
2018,3,12,6,30,67.0,11.0,1.6,13.0,12.0,10.81,0.0
2018,3,12,6,45,179.0,25.0,1.8,13.6,42.0,19.73,1.85
2018,3,12,7,0,291.0,39.0,2.0,14.2,72.0,30.06,19.78
2018,3,12,7,15,389.5,49.0,2.05,14.9,117.5,44.56,26.94
2018,3,12,7,30,488.0,59.0,2.1,15.6,163.0,85.43,48.05
2018,3,12,7,45,572.0,62.5,2.2,16.25,215.5,129.72,78.36
2018,3,12,8,0,656.0,66.0,2.3,16.9,268.0,183.41,120.92
2018,3,12,8,15,697.5,69.5,2.45,17.65,318.0,237.24,167.61
2018,3,12,8,30,739.0,73.0,2.6,18.4,368.0,293.03,216.42
2018,3,12,8,45,678.5,95.5,2.75,19.15,392.0,332.99,253.89
2018,3,12,9,0,618.0,118.0,2.9,19.9,416.0,367.2,284.8
2018,3,12,9,15,596.0,139.5,3.0,20.35,448.0,410.99,321.34
2018,3,12,9,30,574.0,161.0,3.1,20.8,480.0,450.31,353.05
2018,3,12,9,45,597.5,164.5,3.25,21.2,516.5,496.63,389.57
2018,3,12,10,0,621.0,168.0,3.4,21.6,553.0,542.36,424.89
2018,3,12,10,15,480.0,228.0,3.45,21.85,534.5,537.63,419.28
2018,3,12,10,30,339.0,288.0,3.5,22.1,516.0,519.29,402.8
2018,3,12,10,45,344.5,299.5,3.6,22.35,538.5,549.0,424.73
2018,3,12,11,0,350.0,311.0,3.7,22.6,561.0,578.12,445.76
2018,3,12,11,15,306.5,316.5,3.7,22.7,539.0,562.55,433.13
2018,3,12,11,30,263.0,322.0,3.7,22.8,517.0,543.59,418.1
2018,3,12,11,45,316.5,309.0,3.7,22.9,546.5,582.06,447.71
2018,3,12,12,0,370.0,296.0,3.7,23.0,576.0,621.26,477.38
2018,3,12,12,15,261.0,302.5,3.75,23.05,500.0,542.46,417.21
2018,3,12,12,30,152.0,309.0,3.8,23.1,424.0,452.51,348.18
2018,3,12,12,45,85.0,271.5,3.8,23.1,335.5,349.46,269.61
2018,3,12,13,0,18.0,234.0,3.8,23.1,247.0,246.47,189.07
2018,3,12,13,15,14.0,211.5,3.8,22.95,221.5,220.45,169.33
2018,3,12,13,30,10.0,189.0,3.8,22.8,196.0,194.39,149.25
2018,3,12,13,45,12.5,210.0,3.8,22.7,218.5,218.09,168.05
2018,3,12,14,0,15.0,231.0,3.8,22.6,241.0,242.1,187.0
2018,3,12,14,15,10.5,189.5,3.75,22.4,196.5,195.83,151.19
2018,3,12,14,30,6.0,148.0,3.7,22.2,152.0,149.95,115.31
2018,3,12,14,45,3.0,115.0,3.7,22.0,117.0,114.33,87.17
2018,3,12,15,0,0.0,82.0,3.7,21.8,82.0,79.33,59.13
2018,3,12,15,15,22.5,92.5,3.7,21.8,103.5,109.07,84.23
2018,3,12,15,30,45.0,103.0,3.7,21.8,125.0,135.29,106.27
2018,3,12,15,45,51.5,113.0,3.45,21.15,136.0,149.09,117.96
2018,3,12,16,0,58.0,123.0,3.2,20.5,147.0,162.95,129.68
2018,3,12,16,15,50.5,101.0,2.9,19.95,120.0,132.94,105.39
2018,3,12,16,30,43.0,79.0,2.6,19.4,93.0,103.43,81.18
2018,3,12,16,45,21.5,52.0,2.3,18.8,59.0,62.29,46.8
2018,3,12,17,0,0.0,25.0,2.0,18.2,25.0,24.12,14.65
2018,3,12,17,15,0.0,18.5,2.1,17.85,18.5,17.84,9.25
2018,3,12,17,30,0.0,12.0,2.2,17.5,12.0,11.57,3.81
2018,3,12,17,45,0.0,8.0,2.3,17.1,8.0,7.71,0.0
2018,3,12,18,0,0.0,4.0,2.4,16.7,4.0,3.93,0.0
2018,3,12,18,15,0.0,2.0,2.35,16.55,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,13,6,15,8.0,2.0,2.4,15.0,2.0,0.0,0.0
2018,3,13,6,30,16.0,4.0,2.5,15.1,4.0,3.93,0.0
2018,3,13,6,45,8.0,5.0,2.6,15.2,5.0,4.85,0.0
2018,3,13,7,0,0.0,6.0,2.7,15.3,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.7,15.25,7.5,7.23,0.41
2018,3,13,7,30,0.0,9.0,2.7,15.2,9.0,8.67,1.72
2018,3,13,7,45,0.0,12.5,2.7,15.2,12.5,12.05,4.65
2018,3,13,8,0,0.0,16.0,2.7,15.2,16.0,15.43,7.55
2018,3,13,8,15,0.0,20.5,2.75,15.1,20.5,19.78,11.26
2018,3,13,8,30,0.0,25.0,2.8,15.0,25.0,24.13,14.93
2018,3,13,8,45,0.0,26.0,2.9,14.95,26.0,25.1,15.7
2018,3,13,9,0,0.0,27.0,3.0,14.9,27.0,26.07,16.47
2018,3,13,9,15,0.0,36.0,3.1,14.9,36.0,34.78,23.75
2018,3,13,9,30,0.0,45.0,3.2,14.9,45.0,43.49,30.98
2018,3,13,9,45,0.0,56.0,3.3,14.9,56.0,54.15,39.79
2018,3,13,10,0,0.0,67.0,3.4,14.9,67.0,64.81,48.55
2018,3,13,10,15,0.0,87.5,3.5,15.05,87.5,84.69,64.85
2018,3,13,10,30,0.0,108.0,3.6,15.2,108.0,104.6,81.02
2018,3,13,10,45,4.0,150.5,3.7,15.3,153.5,148.94,117.07
2018,3,13,11,0,8.0,193.0,3.8,15.4,199.0,193.85,153.11
2018,3,13,11,15,17.5,228.5,3.85,15.55,241.5,236.73,187.29
2018,3,13,11,30,27.0,264.0,3.9,15.7,284.0,285.01,225.34
2018,3,13,11,45,27.5,253.5,4.0,15.85,274.0,276.12,218.13
2018,3,13,12,0,28.0,243.0,4.1,16.0,264.0,267.04,210.95
2018,3,13,12,15,17.5,212.0,4.1,16.1,225.0,222.71,175.51
2018,3,13,12,30,7.0,181.0,4.1,16.2,186.0,183.03,143.55
2018,3,13,12,45,4.0,144.0,4.15,16.3,147.0,143.8,112.03
2018,3,13,13,0,1.0,107.0,4.2,16.4,108.0,104.69,80.33
2018,3,13,13,15,8.5,155.5,4.15,16.45,162.0,159.35,124.93
2018,3,13,13,30,16.0,204.0,4.1,16.5,216.0,214.81,169.58
2018,3,13,13,45,24.5,216.5,4.1,16.55,234.0,241.52,191.19
2018,3,13,14,0,33.0,229.0,4.1,16.6,252.0,262.48,208.25
2018,3,13,14,15,44.0,228.0,4.1,16.6,257.0,270.93,215.65
2018,3,13,14,30,55.0,227.0,4.1,16.6,262.0,278.96,222.76
2018,3,13,14,45,73.5,237.0,4.1,16.55,281.0,304.57,244.05
2018,3,13,15,0,92.0,247.0,4.1,16.5,300.0,329.65,264.81
2018,3,13,15,15,74.5,224.0,4.1,16.5,265.0,289.96,233.34
2018,3,13,15,30,57.0,201.0,4.1,16.5,230.0,251.08,202.34
2018,3,13,15,45,80.0,175.5,3.85,16.1,211.5,237.34,192.68
2018,3,13,16,0,103.0,150.0,3.6,15.7,193.0,228.56,186.63
2018,3,13,16,15,197.0,135.5,3.15,15.25,205.0,271.54,223.43
2018,3,13,16,30,291.0,121.0,2.7,14.8,217.0,298.37,245.55
2018,3,13,16,45,292.5,100.5,2.3,14.3,183.5,263.03,215.36
2018,3,13,17,0,294.0,80.0,1.9,13.8,150.0,233.44,188.86
2018,3,13,17,15,228.0,62.5,1.7,13.15,108.5,173.03,136.75
2018,3,13,17,30,162.0,45.0,1.5,12.5,67.0,113.06,84.92
2018,3,13,17,45,115.5,30.5,1.3,11.9,43.0,75.99,47.56
2018,3,13,18,0,69.0,16.0,1.1,11.3,19.0,31.89,0.0
2018,3,13,18,15,34.5,8.0,1.05,11.2,9.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,14,6,15,16.5,2.0,1.35,8.85,2.5,0.0,0.0
2018,3,14,6,30,33.0,4.0,1.6,9.6,5.0,3.93,0.0
2018,3,14,6,45,16.5,9.5,1.85,10.3,10.0,9.04,0.03
2018,3,14,7,0,0.0,15.0,2.1,11.0,15.0,14.46,6.92
2018,3,14,7,15,0.0,21.0,2.3,11.3,21.0,20.26,11.62
2018,3,14,7,30,0.0,27.0,2.5,11.6,27.0,26.05,16.78
2018,3,14,7,45,0.0,37.0,2.65,11.85,37.0,35.72,25.2
2018,3,14,8,0,0.0,47.0,2.8,12.1,47.0,45.39,33.51
2018,3,14,8,15,0.0,61.5,2.85,12.15,61.5,59.43,45.46
