Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,8,30,0.0,76.0,2.9,12.2,76.0,73.49,57.29
2018,3,14,8,45,0.0,100.0,3.0,12.2,100.0,96.44,76.5
2018,3,14,9,0,0.0,124.0,3.1,12.2,124.0,119.49,95.56
2018,3,14,9,15,21.5,161.5,3.1,12.2,173.5,165.58,133.55
2018,3,14,9,30,43.0,199.0,3.1,12.2,223.0,214.53,173.52
2018,3,14,9,45,66.5,238.0,3.15,12.15,278.5,268.28,217.0
2018,3,14,10,0,90.0,277.0,3.2,12.1,334.0,324.52,261.94
2018,3,14,10,15,57.0,251.0,3.2,12.15,287.5,282.6,227.58
2018,3,14,10,30,24.0,225.0,3.2,12.2,241.0,237.42,190.46
2018,3,14,10,45,52.0,250.5,3.15,12.25,287.5,284.56,228.79
2018,3,14,11,0,80.0,276.0,3.1,12.3,334.0,333.74,268.09
2018,3,14,11,15,175.0,312.0,3.05,12.3,442.5,452.54,362.78
2018,3,14,11,30,270.0,348.0,3.0,12.3,551.0,577.63,459.13
2018,3,14,11,45,204.5,308.0,2.95,12.35,463.0,484.46,386.69
2018,3,14,12,0,139.0,268.0,2.9,12.4,375.0,392.8,315.0
2018,3,14,12,15,86.5,248.5,2.85,12.45,315.0,330.57,265.07
2018,3,14,12,30,34.0,229.0,2.8,12.5,255.0,259.92,207.53
2018,3,14,12,45,18.0,174.5,2.8,12.5,188.5,190.59,151.81
2018,3,14,13,0,2.0,120.0,2.8,12.5,122.0,118.38,92.67
2018,3,14,13,15,19.5,179.5,2.75,12.55,194.0,197.82,158.17
2018,3,14,13,30,37.0,239.0,2.7,12.6,266.0,275.76,220.98
2018,3,14,13,45,68.0,255.0,2.65,12.65,302.5,320.17,257.16
2018,3,14,14,0,99.0,271.0,2.6,12.7,339.0,372.83,299.43
2018,3,14,14,15,175.5,222.0,2.55,12.7,336.5,383.06,310.75
2018,3,14,14,30,252.0,173.0,2.5,12.7,334.0,397.73,325.49
2018,3,14,14,45,313.5,180.0,2.5,12.7,369.0,459.3,375.06
2018,3,14,15,0,375.0,187.0,2.5,12.7,404.0,506.8,413.02
2018,3,14,15,15,354.5,186.5,2.5,12.7,379.5,471.32,385.39
2018,3,14,15,30,334.0,186.0,2.5,12.7,355.0,445.67,365.4
2018,3,14,15,45,254.0,177.5,2.45,12.55,299.0,371.58,305.82
2018,3,14,16,0,174.0,169.0,2.4,12.4,243.0,295.35,243.66
2018,3,14,16,15,215.0,145.0,2.15,12.0,225.0,293.49,243.22
2018,3,14,16,30,256.0,121.0,1.9,11.6,207.0,279.79,232.13
2018,3,14,16,45,367.0,91.5,1.65,11.25,192.0,297.08,245.45
2018,3,14,17,0,478.0,62.0,1.4,10.9,177.0,297.86,242.64
2018,3,14,17,15,471.0,51.5,1.35,10.3,141.5,258.73,205.91
2018,3,14,17,30,464.0,41.0,1.3,9.7,106.0,219.61,167.32
2018,3,14,17,45,321.5,31.0,1.25,9.05,67.0,142.02,93.65
2018,3,14,18,0,179.0,21.0,1.2,8.4,28.0,62.91,0.0
2018,3,14,18,15,89.5,10.5,1.2,8.25,14.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,6,15,73.0,9.5,1.6,6.65,11.5,0.0,0.0
2018,3,15,6,30,146.0,19.0,1.8,7.5,23.0,18.68,0.0
2018,3,15,6,45,284.0,29.5,2.05,8.3,58.5,24.2,11.37
2018,3,15,7,0,422.0,40.0,2.3,9.1,94.0,30.93,21.5
2018,3,15,7,15,366.5,55.5,2.5,9.6,118.0,54.12,33.32
2018,3,15,7,30,311.0,71.0,2.7,10.1,142.0,86.52,56.12
2018,3,15,7,45,277.5,96.5,2.9,10.55,171.5,126.34,90.48
2018,3,15,8,0,244.0,122.0,3.1,11.0,201.0,160.2,121.52
2018,3,15,8,15,189.5,141.0,3.2,11.35,208.5,180.32,141.7
2018,3,15,8,30,135.0,160.0,3.3,11.7,216.0,192.82,154.49
2018,3,15,8,45,95.5,181.5,3.4,12.05,223.5,207.47,167.65
2018,3,15,9,0,56.0,203.0,3.5,12.4,231.0,217.3,175.91
2018,3,15,9,15,46.0,202.0,3.6,12.55,226.5,215.82,174.52
2018,3,15,9,30,36.0,201.0,3.7,12.7,222.0,212.97,171.86
2018,3,15,9,45,37.5,228.0,3.75,12.85,251.0,242.45,195.42
2018,3,15,10,0,39.0,255.0,3.8,13.0,280.0,272.3,218.94
2018,3,15,10,15,49.0,274.5,3.9,13.1,307.5,300.67,241.36
2018,3,15,10,30,59.0,294.0,4.0,13.2,335.0,329.91,264.35
2018,3,15,10,45,121.0,317.5,4.05,13.35,404.5,405.25,324.6
2018,3,15,11,0,183.0,341.0,4.1,13.5,474.0,481.6,384.62
2018,3,15,11,15,185.5,328.5,4.2,13.45,466.0,478.11,382.12
2018,3,15,11,30,188.0,316.0,4.3,13.4,458.0,473.85,379.39
2018,3,15,11,45,175.0,325.5,4.4,13.4,459.0,478.63,382.78
2018,3,15,12,0,162.0,335.0,4.5,13.4,460.0,482.36,385.32
2018,3,15,12,15,171.0,353.5,4.55,13.3,485.5,513.64,409.67
2018,3,15,12,30,180.0,372.0,4.6,13.2,511.0,544.78,433.73
2018,3,15,12,45,250.5,333.0,4.65,13.1,524.5,576.43,460.96
2018,3,15,13,0,321.0,294.0,4.7,13.0,538.0,599.72,481.96
2018,3,15,13,15,353.5,279.5,4.65,12.9,543.0,614.19,494.39
2018,3,15,13,30,386.0,265.0,4.6,12.8,548.0,635.79,512.08
2018,3,15,13,45,220.0,248.0,4.55,12.65,408.5,461.96,374.67
2018,3,15,14,0,54.0,231.0,4.5,12.5,269.0,282.61,228.18
2018,3,15,14,15,233.5,187.0,4.4,12.45,339.0,402.33,331.22
2018,3,15,14,30,413.0,143.0,4.3,12.4,409.0,506.81,418.96
2018,3,15,14,45,302.5,193.0,4.2,12.3,382.0,455.93,375.15
2018,3,15,15,0,192.0,243.0,4.1,12.2,355.0,410.88,336.29
2018,3,15,15,15,129.0,218.5,4.1,12.2,291.5,332.32,272.67
2018,3,15,15,30,66.0,194.0,4.1,12.2,228.0,249.39,204.41
2018,3,15,15,45,99.0,171.5,4.1,12.25,216.5,252.99,208.88
2018,3,15,16,0,132.0,149.0,4.1,12.3,205.0,245.87,204.1
2018,3,15,16,15,107.5,133.0,3.95,12.15,175.0,209.12,173.26
2018,3,15,16,30,83.0,117.0,3.8,12.0,145.0,174.22,143.71
2018,3,15,16,45,88.5,105.5,3.6,11.85,131.0,161.79,132.95
2018,3,15,17,0,94.0,94.0,3.4,11.7,117.0,149.03,121.3
2018,3,15,17,15,65.0,72.5,3.3,11.55,86.5,109.5,86.75
2018,3,15,17,30,36.0,51.0,3.2,11.4,56.0,68.17,50.81
2018,3,15,17,45,19.0,32.5,3.1,11.3,35.0,41.63,25.94
2018,3,15,18,0,2.0,14.0,3.0,11.2,14.0,13.99,0.0
2018,3,15,18,15,1.0,7.0,3.0,11.15,7.0,6.88,0.0
2018,3,15,18,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,16,6,15,0.0,3.5,1.85,10.1,3.5,0.0,0.0
2018,3,16,6,30,0.0,7.0,2.0,10.2,7.0,6.88,0.0
2018,3,16,6,45,0.0,18.5,2.15,10.3,18.5,17.86,7.7
2018,3,16,7,0,0.0,30.0,2.3,10.4,30.0,28.97,19.78
2018,3,16,7,15,0.0,47.5,2.45,10.4,47.5,45.38,33.18
2018,3,16,7,30,0.0,65.0,2.6,10.4,65.0,61.83,47.67
2018,3,16,7,45,0.0,70.5,2.8,10.4,70.5,67.59,52.81
2018,3,16,8,0,0.0,76.0,3.0,10.4,76.0,73.13,57.58
2018,3,16,8,15,3.5,89.0,3.1,10.4,90.5,86.53,68.84
2018,3,16,8,30,7.0,102.0,3.2,10.4,105.0,100.36,80.38
2018,3,16,8,45,14.0,110.5,3.35,10.4,117.5,111.65,89.68
2018,3,16,9,0,21.0,119.0,3.5,10.4,130.0,123.64,99.6
2018,3,16,9,15,50.0,121.5,3.6,10.55,150.0,141.28,114.34
2018,3,16,9,30,79.0,124.0,3.7,10.7,170.0,162.48,132.28
2018,3,16,9,45,233.0,186.5,3.8,10.9,333.5,316.5,260.21
2018,3,16,10,0,387.0,249.0,3.9,11.1,497.0,483.98,394.53
2018,3,16,10,15,374.5,262.5,3.95,11.2,512.0,507.03,411.84
2018,3,16,10,30,362.0,276.0,4.0,11.3,527.0,528.19,427.98
2018,3,16,10,45,241.0,268.0,4.05,11.45,437.5,446.97,362.45
2018,3,16,11,0,120.0,260.0,4.1,11.6,348.0,352.64,285.35
2018,3,16,11,15,291.5,224.5,4.15,11.7,444.5,460.88,376.12
2018,3,16,11,30,463.0,189.0,4.2,11.8,541.0,578.52,471.51
2018,3,16,11,45,536.0,203.0,4.25,11.9,615.0,668.79,540.71
2018,3,16,12,0,609.0,217.0,4.3,12.0,689.0,757.2,607.39
2018,3,16,12,15,381.5,205.0,4.35,12.05,501.0,555.02,450.36
2018,3,16,12,30,154.0,193.0,4.4,12.1,313.0,340.35,277.23
2018,3,16,12,45,156.0,230.0,4.45,12.15,350.5,383.75,311.93
2018,3,16,13,0,158.0,267.0,4.5,12.2,388.0,419.09,339.4
2018,3,16,13,15,168.0,297.5,4.5,12.25,423.5,461.62,372.56
2018,3,16,13,30,178.0,328.0,4.5,12.3,459.0,504.04,405.37
2018,3,16,13,45,305.0,290.5,4.55,12.3,507.0,583.1,470.97
2018,3,16,14,0,432.0,253.0,4.6,12.3,555.0,658.24,532.47
2018,3,16,14,15,658.5,175.0,4.55,12.2,612.5,762.93,617.99
2018,3,16,14,30,885.0,97.0,4.5,12.1,670.0,843.35,678.59
2018,3,16,14,45,852.5,100.0,4.45,12.0,626.5,805.6,651.25
2018,3,16,15,0,820.0,103.0,4.4,11.9,583.0,761.44,619.67
2018,3,16,15,15,804.5,99.5,4.4,11.9,541.5,721.65,591.19
2018,3,16,15,30,789.0,96.0,4.4,11.9,500.0,680.15,561.03
2018,3,16,15,45,763.0,91.0,4.2,11.55,452.0,628.45,521.46
2018,3,16,16,0,737.0,86.0,4.0,11.2,404.0,578.76,482.0
2018,3,16,16,15,719.5,79.0,3.7,10.9,358.0,529.51,441.86
2018,3,16,16,30,702.0,72.0,3.4,10.6,312.0,479.89,400.18
2018,3,16,16,45,649.0,66.5,3.05,10.3,260.0,414.12,343.83
2018,3,16,17,0,596.0,61.0,2.7,10.0,208.0,351.98,288.93
2018,3,16,17,15,510.0,53.5,2.4,9.45,158.5,278.41,223.83
2018,3,16,17,30,424.0,46.0,2.1,8.9,109.0,212.68,164.32
2018,3,16,17,45,289.5,34.5,1.85,8.4,69.5,137.09,94.48
2018,3,16,18,0,155.0,23.0,1.6,7.9,30.0,69.22,0.0
2018,3,16,18,15,77.5,11.5,1.6,7.8,15.0,25.9,0.0
2018,3,16,18,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,17,6,15,7.0,6.0,1.1,8.1,6.5,0.0,0.0
2018,3,17,6,30,14.0,12.0,1.3,8.4,13.0,11.8,0.0
2018,3,17,6,45,33.0,30.0,1.45,8.75,34.0,26.34,15.09
2018,3,17,7,0,52.0,48.0,1.6,9.1,55.0,41.23,30.81
2018,3,17,7,15,78.0,69.5,1.65,9.25,85.5,63.14,46.65
2018,3,17,7,30,104.0,91.0,1.7,9.4,116.0,90.74,68.24
2018,3,17,7,45,188.5,107.5,1.8,9.6,165.5,124.65,93.32
2018,3,17,8,0,273.0,124.0,1.9,9.8,215.0,170.26,129.41
2018,3,17,8,15,470.0,112.0,1.9,10.05,299.0,228.41,173.77
2018,3,17,8,30,667.0,100.0,1.9,10.3,383.0,309.12,239.13
2018,3,17,8,45,620.5,122.0,1.9,10.55,409.0,350.31,277.24
2018,3,17,9,0,574.0,144.0,1.9,10.8,435.0,385.78,309.06
2018,3,17,9,15,660.0,135.0,1.85,10.9,497.0,449.2,361.38
2018,3,17,9,30,746.0,126.0,1.8,11.0,559.0,519.58,417.99
2018,3,17,9,45,667.5,154.0,1.75,11.1,560.5,538.22,432.63
2018,3,17,10,0,589.0,182.0,1.7,11.2,562.0,548.36,440.01
2018,3,17,10,15,407.0,176.0,1.7,11.35,444.5,447.21,361.64
2018,3,17,10,30,225.0,170.0,1.7,11.5,327.0,328.25,266.8
2018,3,17,10,45,116.5,144.5,1.7,11.65,226.0,232.21,188.58
2018,3,17,11,0,8.0,119.0,1.7,11.8,125.0,121.49,95.55
2018,3,17,11,15,4.0,98.5,1.7,11.95,101.5,98.6,76.7
2018,3,17,11,30,0.0,78.0,1.7,12.1,78.0,75.53,57.44
2018,3,17,11,45,0.0,81.5,1.75,12.2,81.5,78.93,60.22
2018,3,17,12,0,0.0,85.0,1.8,12.3,85.0,82.33,62.98
2018,3,17,12,15,0.0,98.0,1.85,12.35,98.0,94.99,73.38
2018,3,17,12,30,0.0,111.0,1.9,12.4,111.0,107.73,83.81
2018,3,17,12,45,8.0,121.0,1.95,12.45,127.0,124.69,98.05
2018,3,17,13,0,16.0,131.0,2.0,12.5,143.0,144.92,114.91
2018,3,17,13,15,158.5,194.0,2.05,12.45,311.5,350.43,284.36
2018,3,17,13,30,301.0,257.0,2.1,12.4,480.0,545.09,436.17
2018,3,17,13,45,477.0,225.0,2.15,12.35,566.0,672.73,534.92
2018,3,17,14,0,653.0,193.0,2.2,12.3,652.0,789.05,623.11
2018,3,17,14,15,622.5,194.0,2.2,12.2,616.5,754.48,597.43
2018,3,17,14,30,592.0,195.0,2.2,12.1,581.0,718.47,571.89
2018,3,17,14,45,473.0,205.0,2.15,12.0,502.0,617.43,495.74
2018,3,17,15,0,354.0,215.0,2.1,11.9,423.0,514.82,416.94
2018,3,17,15,15,299.0,179.5,2.1,11.9,346.5,424.23,347.52
2018,3,17,15,30,244.0,144.0,2.1,11.9,270.0,335.85,277.78
2018,3,17,15,45,286.0,150.0,1.95,11.75,284.0,363.13,300.73
2018,3,17,16,0,328.0,156.0,1.8,11.6,298.0,386.7,319.62
2018,3,17,16,15,330.5,137.0,1.6,11.3,265.5,353.8,292.98
2018,3,17,16,30,333.0,118.0,1.4,11.0,233.0,327.28,270.91
2018,3,17,16,45,300.5,98.5,1.15,10.7,189.5,273.62,225.74
2018,3,17,17,0,268.0,79.0,0.9,10.4,146.0,222.3,181.64
2018,3,17,17,15,299.0,64.0,0.95,9.9,122.5,204.53,164.14
2018,3,17,17,30,330.0,49.0,1.0,9.4,99.0,183.16,141.45
2018,3,17,17,45,236.5,36.5,1.0,8.9,65.0,124.76,87.06
2018,3,17,18,0,143.0,24.0,1.0,8.4,31.0,68.14,0.0
2018,3,17,18,15,71.5,12.0,1.0,8.2,15.5,25.36,0.0
2018,3,17,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.45,6.7,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.4,6.65,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,3,18,6,15,42.5,8.5,0.45,6.85,10.5,8.36,0.0
2018,3,18,6,30,85.0,17.0,0.5,7.1,21.0,16.71,0.0
2018,3,18,6,45,100.0,32.5,0.6,7.4,43.0,26.92,16.38
2018,3,18,7,0,115.0,48.0,0.7,7.7,65.0,39.05,29.22
2018,3,18,7,15,131.5,70.5,0.75,8.25,97.0,64.38,46.41
2018,3,18,7,30,148.0,93.0,0.8,8.8,129.0,97.4,72.14
2018,3,18,7,45,221.0,108.5,0.85,9.3,176.5,131.54,97.68
2018,3,18,8,0,294.0,124.0,0.9,9.8,224.0,175.99,133.08
2018,3,18,8,15,405.5,127.5,0.95,10.45,288.5,227.03,173.67
2018,3,18,8,30,517.0,131.0,1.0,11.1,353.0,291.3,225.99
2018,3,18,8,45,604.0,125.5,1.1,11.75,413.5,349.87,274.52
2018,3,18,9,0,691.0,120.0,1.2,12.4,474.0,415.66,328.36
2018,3,18,9,15,506.0,181.0,1.15,12.8,452.0,420.43,333.7
2018,3,18,9,30,321.0,242.0,1.1,13.2,430.0,405.97,322.05
2018,3,18,9,45,273.5,268.5,1.1,13.65,436.0,421.1,333.06
2018,3,18,10,0,226.0,295.0,1.1,14.1,442.0,429.67,338.22
2018,3,18,10,15,227.5,311.5,1.05,14.35,465.5,458.08,358.8
2018,3,18,10,30,229.0,328.0,1.0,14.6,489.0,486.14,378.56
2018,3,18,10,45,206.0,342.0,0.9,14.9,490.5,493.29,381.78
2018,3,18,11,0,183.0,356.0,0.8,15.2,492.0,498.41,383.5
2018,3,18,11,15,207.0,362.0,0.7,15.2,519.0,530.96,406.61
2018,3,18,11,30,231.0,368.0,0.6,15.2,546.0,564.1,429.44
2018,3,18,11,45,297.5,358.0,0.5,15.25,589.5,622.8,470.81
2018,3,18,12,0,364.0,348.0,0.4,15.3,633.0,677.41,508.09
2018,3,18,12,15,301.5,355.5,0.5,15.2,592.0,638.13,480.35
2018,3,18,12,30,239.0,363.0,0.6,15.1,551.0,596.21,451.36
2018,3,18,12,45,152.0,355.0,0.65,14.95,474.0,506.12,386.45
2018,3,18,13,0,65.0,347.0,0.7,14.8,397.0,413.73,317.99
2018,3,18,13,15,47.0,319.5,0.75,14.7,355.5,369.49,286.04
2018,3,18,13,30,29.0,292.0,0.8,14.6,314.0,325.0,252.85
2018,3,18,13,45,23.5,272.5,0.9,14.5,290.0,291.84,228.38
2018,3,18,14,0,18.0,253.0,1.0,14.4,266.0,267.22,209.99
2018,3,18,14,15,13.5,232.5,1.0,14.25,242.0,242.48,191.13
2018,3,18,14,30,9.0,212.0,1.0,14.1,218.0,217.83,172.13
2018,3,18,14,45,8.0,201.0,0.95,14.0,206.0,206.0,163.2
2018,3,18,15,0,7.0,190.0,0.9,13.9,194.0,194.21,154.2
2018,3,18,15,15,4.0,166.0,0.9,13.9,168.5,167.41,133.0
2018,3,18,15,30,1.0,142.0,0.9,13.9,143.0,140.8,111.74
2018,3,18,15,45,25.5,137.0,0.75,13.45,148.5,157.65,126.84
2018,3,18,16,0,50.0,132.0,0.6,13.0,154.0,167.88,136.15
2018,3,18,16,15,86.5,134.0,0.65,12.65,166.5,197.87,161.69
2018,3,18,16,30,123.0,136.0,0.7,12.3,179.0,218.59,179.05
2018,3,18,16,45,79.5,114.5,0.7,12.0,140.5,162.01,131.87
2018,3,18,17,0,36.0,93.0,0.7,11.7,102.0,115.67,92.82
2018,3,18,17,15,44.0,72.0,0.75,11.5,80.5,94.95,74.75
2018,3,18,17,30,52.0,51.0,0.8,11.3,59.0,77.32,58.5
2018,3,18,17,45,47.5,35.5,0.8,11.1,40.5,57.17,38.83
2018,3,18,18,0,43.0,20.0,0.8,10.9,22.0,33.88,0.0
2018,3,18,18,15,21.5,10.0,0.85,10.8,11.0,13.94,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,19,6,15,97.0,11.5,1.25,6.05,16.0,11.3,0.0
2018,3,19,6,30,194.0,23.0,1.3,6.9,32.0,19.74,0.0
2018,3,19,6,45,336.0,33.5,1.4,7.75,73.5,26.72,16.65
2018,3,19,7,0,478.0,44.0,1.5,8.6,115.0,33.31,24.07
2018,3,19,7,15,559.0,50.5,1.55,9.3,165.5,64.83,34.27
2018,3,19,7,30,640.0,57.0,1.6,10.0,216.0,113.52,64.39
2018,3,19,7,45,659.0,65.5,1.7,10.7,262.0,163.2,105.0
2018,3,19,8,0,678.0,74.0,1.8,11.4,308.0,214.69,150.66
2018,3,19,8,15,547.5,110.5,2.0,12.05,318.0,252.97,190.83
2018,3,19,8,30,417.0,147.0,2.2,12.7,328.0,275.12,215.29
2018,3,19,8,45,382.5,175.0,2.4,13.35,355.5,312.64,248.23
2018,3,19,9,0,348.0,203.0,2.6,14.0,383.0,345.95,276.33
2018,3,19,9,15,393.0,211.5,2.6,14.4,431.0,395.58,316.33
2018,3,19,9,30,438.0,220.0,2.6,14.8,479.0,450.02,359.34
2018,3,19,9,45,468.0,225.0,2.6,15.2,517.5,494.96,394.27
2018,3,19,10,0,498.0,230.0,2.6,15.6,556.0,541.44,429.72
2018,3,19,10,15,536.5,227.5,2.6,15.95,593.5,587.44,464.48
2018,3,19,10,30,575.0,225.0,2.6,16.3,631.0,634.82,499.66
2018,3,19,10,45,526.5,253.0,2.65,16.65,634.5,649.35,508.5
2018,3,19,11,0,478.0,281.0,2.7,17.0,638.0,659.23,513.85
2018,3,19,11,15,435.5,305.5,2.75,17.35,636.0,666.12,517.05
2018,3,19,11,30,393.0,330.0,2.8,17.7,634.0,664.75,514.28
2018,3,19,11,45,461.5,306.5,2.85,18.05,667.5,714.91,551.75
2018,3,19,12,0,530.0,283.0,2.9,18.4,701.0,760.82,585.57
2018,3,19,12,15,701.0,208.0,2.8,18.55,761.0,845.39,648.3
2018,3,19,12,30,872.0,133.0,2.7,18.7,821.0,924.37,700.97
2018,3,19,12,45,732.0,189.0,2.6,18.9,762.5,868.66,660.93
2018,3,19,13,0,592.0,245.0,2.5,19.1,704.0,805.0,614.32
2018,3,19,13,15,490.0,280.0,2.35,19.2,655.0,749.48,572.4
2018,3,19,13,30,388.0,315.0,2.2,19.3,606.0,686.96,525.2
2018,3,19,13,45,314.5,313.0,2.05,19.4,544.0,618.18,474.44
2018,3,19,14,0,241.0,311.0,1.9,19.5,482.0,549.73,423.27
2018,3,19,14,15,291.0,278.5,1.7,19.15,476.5,554.26,429.17
2018,3,19,14,30,341.0,246.0,1.5,18.8,471.0,555.53,432.02
2018,3,19,14,45,387.5,231.5,1.25,18.45,473.5,579.32,449.94
2018,3,19,15,0,434.0,217.0,1.0,18.1,476.0,590.16,457.96
2018,3,19,15,15,378.0,211.5,1.0,18.1,425.0,520.81,407.34
2018,3,19,15,30,322.0,206.0,1.0,18.1,374.0,462.92,364.63
2018,3,19,15,45,372.5,178.0,0.75,17.55,355.5,455.02,360.15
2018,3,19,16,0,423.0,150.0,0.5,17.0,337.0,450.31,356.73
2018,3,19,16,15,459.5,123.5,0.5,16.7,304.5,424.97,338.5
2018,3,19,16,30,496.0,97.0,0.5,16.4,272.0,394.82,315.72
2018,3,19,16,45,449.5,89.0,0.5,16.1,228.0,339.24,271.24
2018,3,19,17,0,403.0,81.0,0.5,15.8,184.0,287.27,228.35
2018,3,19,17,15,303.5,68.0,0.6,15.3,135.5,211.92,166.29
2018,3,19,17,30,204.0,55.0,0.7,14.8,87.0,141.03,107.07
2018,3,19,17,45,132.0,38.0,0.75,14.3,55.5,90.23,62.6
2018,3,19,18,0,60.0,21.0,0.8,13.8,24.0,42.0,0.0
2018,3,19,18,15,30.0,10.5,0.9,13.55,12.0,16.1,0.0
2018,3,19,18,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.0,1.15,11.05,1.0,0.98,0.0
2018,3,20,6,30,0.0,2.0,1.4,11.1,2.0,1.93,0.0
2018,3,20,6,45,0.0,4.0,1.65,11.15,4.0,3.85,0.0
2018,3,20,7,0,0.0,6.0,1.9,11.2,6.0,5.78,0.0
2018,3,20,7,15,0.0,7.5,1.8,11.3,7.5,7.23,0.57
2018,3,20,7,30,0.0,9.0,1.7,11.4,9.0,8.68,1.87
2018,3,20,7,45,0.0,22.0,1.6,11.45,22.0,21.22,12.77
2018,3,20,8,0,0.0,35.0,1.5,11.5,35.0,33.79,23.61
2018,3,20,8,15,0.0,53.5,1.7,11.65,53.5,51.69,38.88
2018,3,20,8,30,0.0,72.0,1.9,11.8,72.0,69.61,53.98
2018,3,20,8,45,0.0,85.0,2.1,11.9,85.0,82.2,64.4
2018,3,20,9,0,0.0,98.0,2.3,12.0,98.0,94.71,74.67
2018,3,20,9,15,0.0,102.0,2.45,12.1,102.0,98.62,77.67
2018,3,20,9,30,0.0,106.0,2.6,12.2,106.0,102.53,80.68
2018,3,20,9,45,0.0,112.0,2.75,12.3,112.0,108.37,85.3
2018,3,20,10,0,0.0,118.0,2.9,12.4,118.0,114.23,89.92
2018,3,20,10,15,0.0,111.0,3.05,12.5,111.0,107.49,84.15
2018,3,20,10,30,0.0,104.0,3.2,12.6,104.0,100.73,78.42
2018,3,20,10,45,2.5,141.0,3.3,12.65,143.0,138.63,109.5
2018,3,20,11,0,5.0,178.0,3.4,12.7,182.0,176.92,140.51
2018,3,20,11,15,4.5,170.0,3.45,12.8,173.5,168.96,133.82
2018,3,20,11,30,4.0,162.0,3.5,12.9,165.0,160.92,127.17
2018,3,20,11,45,2.0,129.0,3.6,13.05,130.5,127.0,99.42
2018,3,20,12,0,0.0,96.0,3.7,13.2,96.0,93.04,71.51
2018,3,20,12,15,0.0,98.0,3.7,13.2,98.0,95.0,73.14
2018,3,20,12,30,0.0,100.0,3.7,13.2,100.0,96.96,74.75
2018,3,20,12,45,0.0,81.0,3.75,13.2,81.0,78.45,59.55
2018,3,20,13,0,0.0,62.0,3.8,13.2,62.0,60.03,44.37
2018,3,20,13,15,0.0,60.0,3.75,13.2,60.0,58.08,42.8
2018,3,20,13,30,0.0,58.0,3.7,13.2,58.0,56.14,41.23
2018,3,20,13,45,0.0,63.0,3.6,13.2,63.0,60.98,45.31
2018,3,20,14,0,0.0,68.0,3.5,13.2,68.0,65.81,49.39
2018,3,20,14,15,0.0,75.0,3.4,13.2,75.0,72.59,55.11
2018,3,20,14,30,0.0,82.0,3.3,13.2,82.0,79.36,60.84
2018,3,20,14,45,0.0,85.5,3.15,13.25,85.5,82.74,63.77
2018,3,20,15,0,0.0,89.0,3.0,13.3,89.0,86.12,66.73
2018,3,20,15,15,0.0,99.5,3.0,13.3,99.5,96.54,75.59
2018,3,20,15,30,0.0,110.0,3.0,13.3,110.0,107.24,84.72
2018,3,20,15,45,0.0,102.0,2.85,13.2,102.0,99.37,78.42
2018,3,20,16,0,0.0,94.0,2.7,13.1,94.0,91.52,72.1
2018,3,20,16,15,0.0,83.5,2.6,13.05,83.5,81.14,63.57
2018,3,20,16,30,0.0,73.0,2.5,13.0,73.0,70.77,54.94
2018,3,20,16,45,0.0,54.5,2.4,12.9,54.5,52.66,39.58
2018,3,20,17,0,0.0,36.0,2.3,12.8,36.0,34.75,24.23
2018,3,20,17,15,0.0,28.0,2.15,12.7,28.0,27.02,17.47
2018,3,20,17,30,0.0,20.0,2.0,12.6,20.0,19.29,10.64
2018,3,20,17,45,0.0,13.5,1.9,12.5,13.5,13.02,4.87
2018,3,20,18,0,0.0,7.0,1.8,12.4,7.0,6.75,0.0
2018,3,20,18,15,0.0,3.5,2.1,12.45,3.5,3.44,0.0
2018,3,20,18,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.5,1.5,13.5,3.5,3.44,0.0
2018,3,21,6,30,0.0,7.0,1.6,13.8,7.0,6.75,0.0
2018,3,21,6,45,0.0,13.5,1.65,14.05,13.5,13.02,5.29
2018,3,21,7,0,0.0,20.0,1.7,14.3,20.0,19.29,11.32
2018,3,21,7,15,0.0,30.0,1.85,14.55,30.0,28.95,18.96
2018,3,21,7,30,0.0,40.0,2.0,14.8,40.0,38.62,27.32
2018,3,21,7,45,0.0,43.0,2.1,15.0,43.0,41.52,29.82
2018,3,21,8,0,0.0,46.0,2.2,15.2,46.0,44.43,32.23
2018,3,21,8,15,0.0,54.0,2.35,15.4,54.0,52.17,38.66
2018,3,21,8,30,0.0,62.0,2.5,15.6,62.0,59.92,45.02
2018,3,21,8,45,0.0,73.5,2.6,15.8,73.5,71.07,54.14
2018,3,21,9,0,0.0,85.0,2.7,16.0,85.0,82.22,63.17
2018,3,21,9,15,0.0,98.5,2.8,16.25,98.5,95.26,73.66
2018,3,21,9,30,0.0,112.0,2.9,16.5,112.0,108.31,84.07
2018,3,21,9,45,0.0,129.0,2.95,16.7,129.0,124.79,97.19
2018,3,21,10,0,0.0,146.0,3.0,16.9,146.0,141.33,110.26
2018,3,21,10,15,5.0,180.5,3.2,17.15,184.0,178.32,139.74
2018,3,21,10,30,10.0,215.0,3.4,17.4,222.0,215.92,169.34
2018,3,21,10,45,15.0,244.0,3.6,17.65,255.0,248.72,194.89
2018,3,21,11,0,20.0,273.0,3.8,17.9,288.0,282.05,220.65
2018,3,21,11,15,26.0,294.5,3.85,18.0,314.5,313.64,244.96
2018,3,21,11,30,32.0,316.0,3.9,18.1,341.0,342.18,266.78
2018,3,21,11,45,45.0,336.5,4.0,18.2,372.0,376.12,292.95
2018,3,21,12,0,58.0,357.0,4.1,18.3,403.0,410.72,319.45
2018,3,21,12,15,61.0,360.0,4.05,18.35,408.5,418.69,325.35
2018,3,21,12,30,64.0,363.0,4.0,18.4,414.0,426.54,331.29
2018,3,21,12,45,60.5,354.0,4.0,18.45,402.0,415.68,323.03
2018,3,21,13,0,57.0,345.0,4.0,18.5,390.0,404.45,314.59
2018,3,21,13,15,57.5,333.5,3.9,18.45,378.0,393.87,306.87
2018,3,21,13,30,58.0,322.0,3.8,18.4,366.0,382.97,298.93
2018,3,21,13,45,69.5,325.0,3.65,18.35,376.0,397.24,310.49
2018,3,21,14,0,81.0,328.0,3.5,18.3,386.0,411.2,321.72
2018,3,21,14,15,56.5,294.0,3.5,18.3,333.5,353.1,277.0
2018,3,21,14,30,32.0,260.0,3.5,18.3,281.0,295.59,232.33
2018,3,21,14,45,27.0,238.0,3.5,18.25,255.0,267.96,211.24
2018,3,21,15,0,22.0,216.0,3.5,18.2,229.0,233.04,184.11
2018,3,21,15,15,15.0,190.0,3.5,18.2,198.5,200.61,158.57
2018,3,21,15,30,8.0,164.0,3.5,18.2,168.0,168.58,133.07
2018,3,21,15,45,19.0,159.0,3.5,17.8,167.5,171.45,136.38
2018,3,21,16,0,30.0,154.0,3.5,17.4,167.0,179.33,143.64
2018,3,21,16,15,70.5,140.0,3.4,17.15,166.5,188.48,152.41
2018,3,21,16,30,111.0,126.0,3.3,16.9,166.0,200.21,162.75
2018,3,21,16,45,170.0,111.0,3.25,16.7,161.0,216.03,175.83
2018,3,21,17,0,229.0,96.0,3.2,16.5,156.0,219.11,177.17
2018,3,21,17,15,194.0,77.5,3.15,16.3,120.5,173.0,137.16
2018,3,21,17,30,159.0,59.0,3.1,16.1,85.0,130.21,99.55
2018,3,21,17,45,108.0,40.5,3.05,15.9,55.5,86.04,60.54
2018,3,21,18,0,57.0,22.0,3.0,15.7,26.0,42.94,8.07
2018,3,21,18,15,28.5,11.0,3.05,15.6,13.0,16.38,0.0
2018,3,21,18,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.4,13.95,2.0,1.97,0.0
2018,3,22,6,30,0.0,4.0,3.5,14.0,4.0,3.85,0.0
2018,3,22,6,45,0.0,6.0,3.55,14.05,6.0,5.78,0.0
2018,3,22,7,0,0.0,8.0,3.6,14.1,8.0,7.71,1.14
2018,3,22,7,15,0.0,11.5,3.65,14.2,11.5,11.09,3.79
2018,3,22,7,30,0.0,15.0,3.7,14.3,15.0,14.46,6.74
2018,3,22,7,45,0.0,24.0,3.75,14.35,24.0,23.16,14.2
2018,3,22,8,0,0.0,33.0,3.8,14.4,33.0,31.86,21.61
2018,3,22,8,15,0.0,53.5,3.8,14.5,53.5,51.69,38.38
2018,3,22,8,30,0.0,74.0,3.8,14.6,74.0,71.55,54.97
2018,3,22,8,45,0.0,80.5,3.8,14.7,80.5,77.86,60.04
2018,3,22,9,0,0.0,87.0,3.8,14.8,87.0,84.17,65.08
2018,3,22,9,15,0.0,75.5,3.8,14.8,75.5,73.03,55.62
2018,3,22,9,30,0.0,64.0,3.8,14.8,64.0,61.9,46.21
2018,3,22,9,45,0.0,60.0,3.8,14.85,60.0,58.03,42.88
2018,3,22,10,0,0.0,56.0,3.8,14.9,56.0,54.17,39.57
2018,3,22,10,15,2.5,101.5,3.85,14.8,103.5,99.98,77.37
2018,3,22,10,30,5.0,147.0,3.9,14.7,151.0,146.1,114.93
2018,3,22,10,45,48.0,224.5,3.95,14.6,261.0,256.88,205.08
2018,3,22,11,0,91.0,302.0,4.0,14.5,371.0,370.19,294.89
2018,3,22,11,15,86.0,296.0,4.05,14.3,362.5,363.76,289.55
2018,3,22,11,30,81.0,290.0,4.1,14.1,354.0,356.66,284.11
2018,3,22,11,45,60.5,299.5,4.15,13.85,347.5,351.51,279.53
2018,3,22,12,0,40.0,309.0,4.2,13.6,341.0,345.44,274.2
2018,3,22,12,15,121.0,343.5,4.2,13.45,440.5,461.76,367.35
2018,3,22,12,30,202.0,378.0,4.2,13.3,540.0,573.75,454.69
2018,3,22,12,45,270.5,356.0,4.25,13.15,570.5,623.43,494.48
2018,3,22,13,0,339.0,334.0,4.3,13.0,601.0,664.8,528.31
2018,3,22,13,15,359.0,313.5,4.35,13.0,591.0,662.29,527.77
2018,3,22,13,30,379.0,293.0,4.4,13.0,581.0,657.93,526.13
2018,3,22,13,45,443.5,271.0,4.4,13.0,598.0,698.57,558.95
2018,3,22,14,0,508.0,249.0,4.4,13.0,615.0,727.19,582.6
2018,3,22,14,15,619.0,198.5,4.4,13.1,626.0,764.24,613.93
2018,3,22,14,30,730.0,148.0,4.4,13.2,637.0,791.18,635.48
2018,3,22,14,45,787.5,122.0,4.45,13.25,623.0,789.58,635.61
2018,3,22,15,0,845.0,96.0,4.5,13.3,609.0,785.17,633.96
2018,3,22,15,15,826.5,93.5,4.5,13.3,565.5,742.92,603.72
2018,3,22,15,30,808.0,91.0,4.5,13.3,522.0,699.13,572.18
2018,3,22,15,45,786.0,88.0,4.55,13.0,476.0,651.09,537.72
2018,3,22,16,0,764.0,85.0,4.6,12.7,430.0,602.36,500.18
2018,3,22,16,15,732.5,81.5,4.5,12.3,380.5,549.15,457.48
2018,3,22,16,30,701.0,78.0,4.4,11.9,331.0,494.68,412.57
2018,3,22,16,45,652.0,72.5,4.3,11.45,279.0,430.09,358.07
2018,3,22,17,0,603.0,67.0,4.2,11.0,227.0,368.75,304.53
2018,3,22,17,15,528.0,59.5,3.95,10.5,177.0,298.08,241.81
2018,3,22,17,30,453.0,52.0,3.7,10.0,127.0,234.09,183.66
2018,3,22,17,45,322.5,39.5,3.45,9.5,83.5,155.35,113.58
2018,3,22,18,0,192.0,27.0,3.2,9.0,40.0,87.24,29.54
2018,3,22,18,15,96.0,13.5,3.0,8.7,20.0,32.2,0.0
2018,3,22,18,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,23,5,45,13.5,2.5,0.95,6.9,2.0,0.0,0.0
2018,3,23,6,0,27.0,5.0,0.9,7.1,4.0,0.0,0.0
2018,3,23,6,15,135.5,17.0,0.9,7.8,25.0,16.71,0.0
2018,3,23,6,30,244.0,29.0,0.9,8.5,46.0,24.55,7.55
2018,3,23,6,45,370.0,38.5,0.9,9.25,89.0,30.17,20.59
2018,3,23,7,0,496.0,48.0,0.9,10.0,132.0,37.39,27.85
2018,3,23,7,15,572.0,54.5,0.9,10.4,183.5,78.69,42.19
2018,3,23,7,30,648.0,61.0,0.9,10.8,235.0,128.88,76.03
2018,3,23,7,45,696.5,65.5,0.9,11.25,288.5,183.04,120.23
2018,3,23,8,0,745.0,70.0,0.9,11.7,342.0,239.92,169.52
2018,3,23,8,15,778.5,73.5,0.95,12.05,394.0,296.32,219.8
2018,3,23,8,30,812.0,77.0,1.0,12.4,446.0,355.53,271.82
2018,3,23,8,45,836.0,79.5,1.05,12.75,495.0,412.44,320.98
2018,3,23,9,0,860.0,82.0,1.1,13.1,544.0,470.5,369.53
2018,3,23,9,15,878.0,84.0,1.2,13.35,588.5,526.75,415.6
2018,3,23,9,30,896.0,86.0,1.3,13.6,633.0,581.68,459.35
2018,3,23,9,45,910.5,87.0,1.45,13.9,672.0,633.12,499.62
2018,3,23,10,0,925.0,88.0,1.6,14.2,711.0,683.52,538.18
2018,3,23,10,15,935.0,89.0,1.75,14.45,743.0,729.55,572.11
2018,3,23,10,30,945.0,90.0,1.9,14.7,775.0,773.67,602.93
2018,3,23,10,45,920.5,101.5,2.05,14.9,786.5,800.32,621.34
2018,3,23,11,0,896.0,113.0,2.2,15.1,798.0,822.48,636.76
2018,3,23,11,15,841.0,138.5,2.4,15.25,792.0,832.82,644.48
2018,3,23,11,30,786.0,164.0,2.6,15.4,786.0,835.0,646.62
2018,3,23,11,45,775.5,165.0,2.75,15.5,784.0,845.21,654.29
2018,3,23,12,0,765.0,166.0,2.9,15.6,782.0,852.15,659.68
2018,3,23,12,15,554.5,252.5,3.0,15.65,699.0,767.2,596.88
2018,3,23,12,30,344.0,339.0,3.1,15.7,616.0,668.49,520.18
2018,3,23,12,45,317.5,351.5,3.2,15.7,605.0,661.94,515.66
2018,3,23,13,0,291.0,364.0,3.3,15.7,594.0,654.01,509.52
2018,3,23,13,15,285.0,357.0,3.4,15.6,578.5,642.69,502.1
2018,3,23,13,30,279.0,350.0,3.5,15.5,563.0,630.15,493.79
2018,3,23,13,45,266.5,339.0,3.55,15.4,537.5,606.33,476.85
2018,3,23,14,0,254.0,328.0,3.6,15.3,512.0,581.59,459.19
2018,3,23,14,15,365.0,279.0,3.65,15.1,531.0,621.08,493.9
2018,3,23,14,30,476.0,230.0,3.7,14.9,550.0,664.13,530.44
2018,3,23,14,45,639.0,171.0,3.7,14.7,575.5,726.61,582.22
2018,3,23,15,0,802.0,112.0,3.7,14.5,601.0,770.88,616.9
2018,3,23,15,15,811.5,100.5,3.7,14.5,565.5,741.17,596.04
2018,3,23,15,30,821.0,89.0,3.7,14.5,530.0,708.04,572.97
2018,3,23,15,45,813.5,83.0,3.65,13.95,486.5,666.07,543.86
2018,3,23,16,0,806.0,77.0,3.6,13.4,443.0,622.23,511.57
2018,3,23,16,15,771.5,73.0,3.4,13.05,390.5,562.58,464.34
2018,3,23,16,30,737.0,69.0,3.2,12.7,338.0,503.91,416.59
2018,3,23,16,45,687.0,65.0,3.0,12.35,285.0,440.64,363.56
2018,3,23,17,0,637.0,61.0,2.8,12.0,232.0,378.87,310.12
2018,3,23,17,15,560.5,54.5,2.5,11.35,181.0,306.97,247.21
2018,3,23,17,30,484.0,48.0,2.2,10.7,130.0,242.0,188.78
2018,3,23,17,45,358.5,38.5,1.85,10.1,87.5,166.11,121.37
2018,3,23,18,0,233.0,29.0,1.5,9.5,45.0,100.79,41.44
2018,3,23,18,15,129.5,17.0,1.45,9.25,24.5,42.44,0.0
2018,3,23,18,30,26.0,5.0,1.4,9.0,4.0,0.0,0.0
2018,3,23,18,45,13.0,2.5,1.35,8.8,2.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,24,5,45,2.5,2.0,0.95,9.2,2.0,0.0,0.0
2018,3,24,6,0,5.0,4.0,0.9,9.2,4.0,0.0,0.0
2018,3,24,6,15,9.5,14.5,1.05,9.55,15.0,14.25,0.0
2018,3,24,6,30,14.0,25.0,1.2,9.9,26.0,23.08,8.98
2018,3,24,6,45,117.0,45.5,1.35,10.2,65.0,37.08,26.63
2018,3,24,7,0,220.0,66.0,1.5,10.5,104.0,54.81,43.29
2018,3,24,7,15,332.5,76.5,1.6,10.65,156.5,84.39,54.86
2018,3,24,7,30,445.0,87.0,1.7,10.8,209.0,129.48,85.53
2018,3,24,7,45,323.0,86.0,1.8,10.95,184.0,134.36,95.77
2018,3,24,8,0,201.0,85.0,1.9,11.1,159.0,126.47,95.56
2018,3,24,8,15,101.0,76.5,2.0,11.25,113.5,101.49,78.64
2018,3,24,8,30,1.0,68.0,2.1,11.4,68.0,66.09,50.92
2018,3,24,8,45,39.0,130.0,2.15,11.6,151.0,140.47,112.97
2018,3,24,9,0,77.0,192.0,2.2,11.8,234.0,218.84,177.06
2018,3,24,9,15,132.5,228.0,2.35,12.05,307.0,286.34,231.47
2018,3,24,9,30,188.0,264.0,2.5,12.3,380.0,359.5,289.73
2018,3,24,9,45,182.0,271.0,2.6,12.55,388.5,373.16,300.08
2018,3,24,10,0,176.0,278.0,2.7,12.8,397.0,385.8,309.69
2018,3,24,10,15,106.5,236.0,2.85,12.95,309.0,305.94,245.81
2018,3,24,10,30,37.0,194.0,3.0,13.1,221.0,216.81,173.2
2018,3,24,10,45,80.0,260.0,3.15,13.25,321.0,316.58,253.64
2018,3,24,11,0,123.0,326.0,3.3,13.4,421.0,424.18,337.69
2018,3,24,11,15,252.5,325.5,3.4,13.45,525.0,539.45,428.93
