Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,11,30,382.0,325.0,3.5,13.5,629.0,656.5,519.31
2018,3,24,11,45,579.0,250.5,3.65,13.55,716.5,767.98,606.79
2018,3,24,12,0,776.0,176.0,3.8,13.6,804.0,874.4,686.31
2018,3,24,12,15,794.5,165.5,3.9,13.55,808.5,892.37,698.96
2018,3,24,12,30,813.0,155.0,4.0,13.5,813.0,907.51,710.38
2018,3,24,12,45,877.0,129.0,4.15,13.45,832.5,939.34,734.08
2018,3,24,13,0,941.0,103.0,4.3,13.4,852.0,972.99,759.21
2018,3,24,13,15,916.0,111.5,4.35,13.3,828.5,958.68,750.1
2018,3,24,13,30,891.0,120.0,4.4,13.2,805.0,941.06,739.06
2018,3,24,13,45,860.5,127.0,4.45,13.1,772.0,919.49,725.25
2018,3,24,14,0,830.0,134.0,4.5,13.0,739.0,889.85,705.59
2018,3,24,14,15,602.0,193.0,4.45,12.85,622.0,746.65,600.45
2018,3,24,14,30,374.0,252.0,4.4,12.7,505.0,593.57,480.21
2018,3,24,14,45,435.0,221.0,4.4,12.6,499.5,611.08,497.07
2018,3,24,15,0,496.0,190.0,4.4,12.5,494.0,614.36,502.3
2018,3,24,15,15,524.0,173.0,4.4,12.5,474.0,602.31,494.43
2018,3,24,15,30,552.0,156.0,4.4,12.5,454.0,586.57,483.54
2018,3,24,15,45,622.5,129.0,4.25,12.05,436.5,589.3,487.76
2018,3,24,16,0,693.0,102.0,4.1,11.6,419.0,580.61,482.44
2018,3,24,16,15,705.0,88.0,3.8,11.3,378.5,542.65,451.91
2018,3,24,16,30,717.0,74.0,3.5,11.0,338.0,501.67,417.99
2018,3,24,16,45,687.0,67.5,3.25,10.7,289.0,444.8,369.65
2018,3,24,17,0,657.0,61.0,3.0,10.4,240.0,389.35,320.86
2018,3,24,17,15,581.5,55.0,2.65,9.8,188.0,317.25,257.24
2018,3,24,17,30,506.0,49.0,2.3,9.2,136.0,251.9,197.97
2018,3,24,17,45,380.0,39.5,1.95,8.55,92.0,174.38,128.85
2018,3,24,18,0,254.0,30.0,1.6,7.9,48.0,106.23,49.89
2018,3,24,18,15,142.0,18.0,1.55,7.75,26.5,46.12,0.0
2018,3,24,18,30,30.0,6.0,1.5,7.6,5.0,0.0,0.0
2018,3,24,18,45,15.0,3.0,1.45,7.4,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,25,5,45,9.0,3.0,1.1,6.5,2.5,0.0,0.0
2018,3,25,6,0,18.0,6.0,1.1,6.7,5.0,0.0,0.0
2018,3,25,6,15,52.0,18.0,1.15,7.3,21.0,17.69,0.0
2018,3,25,6,30,86.0,30.0,1.2,7.9,37.0,24.87,11.96
2018,3,25,6,45,220.0,46.0,1.25,8.55,81.5,35.29,25.43
2018,3,25,7,0,354.0,62.0,1.3,9.2,126.0,51.61,35.47
2018,3,25,7,15,462.0,69.0,1.45,9.55,180.5,89.21,54.08
2018,3,25,7,30,570.0,76.0,1.6,9.9,235.0,138.04,87.47
2018,3,25,7,45,584.5,86.5,1.75,10.2,278.0,185.14,127.98
2018,3,25,8,0,599.0,97.0,1.9,10.5,321.0,233.61,171.69
2018,3,25,8,15,651.5,101.0,1.95,10.7,376.5,288.56,220.09
2018,3,25,8,30,704.0,105.0,2.0,10.9,432.0,348.63,272.51
2018,3,25,8,45,752.0,104.5,2.1,11.15,486.5,407.29,323.23
2018,3,25,9,0,800.0,104.0,2.2,11.4,541.0,470.98,376.86
2018,3,25,9,15,823.5,104.5,2.25,11.65,585.5,524.9,421.59
2018,3,25,9,30,847.0,105.0,2.3,11.9,630.0,579.36,465.52
2018,3,25,9,45,869.5,103.0,2.4,12.2,670.0,630.95,506.29
2018,3,25,10,0,892.0,101.0,2.5,12.5,710.0,681.88,545.64
2018,3,25,10,15,902.5,102.5,2.55,12.65,742.0,727.47,579.55
2018,3,25,10,30,913.0,104.0,2.6,12.8,774.0,771.27,610.22
2018,3,25,10,45,922.0,103.5,2.7,12.95,798.5,809.89,637.22
2018,3,25,11,0,931.0,103.0,2.8,13.1,823.0,846.14,662.42
2018,3,25,11,15,936.5,102.5,2.85,13.15,839.5,876.95,683.6
2018,3,25,11,30,942.0,102.0,2.9,13.2,856.0,904.81,702.71
2018,3,25,11,45,946.5,101.0,2.95,13.3,865.0,928.19,718.6
2018,3,25,12,0,951.0,100.0,3.0,13.4,874.0,948.29,732.3
2018,3,25,12,15,951.5,100.0,3.1,13.45,874.0,962.45,742.54
2018,3,25,12,30,952.0,100.0,3.2,13.5,874.0,973.04,750.48
2018,3,25,12,45,952.5,98.0,3.25,13.5,866.0,977.87,754.34
2018,3,25,13,0,953.0,96.0,3.3,13.5,858.0,979.03,755.86
2018,3,25,13,15,949.0,95.0,3.35,13.5,841.0,973.45,752.89
2018,3,25,13,30,945.0,94.0,3.4,13.5,824.0,964.25,747.58
2018,3,25,13,45,939.5,93.0,3.4,13.5,800.0,950.13,738.61
2018,3,25,14,0,934.0,92.0,3.4,13.5,776.0,932.57,727.36
2018,3,25,14,15,925.5,90.0,3.4,13.45,744.0,907.96,711.34
2018,3,25,14,30,917.0,88.0,3.4,13.4,712.0,880.26,693.17
2018,3,25,14,45,904.5,86.5,3.35,13.3,673.5,846.9,670.71
2018,3,25,15,0,892.0,85.0,3.3,13.2,635.0,811.05,646.35
2018,3,25,15,15,875.5,82.5,3.3,13.2,591.0,768.73,617.07
2018,3,25,15,30,859.0,80.0,3.3,13.2,547.0,724.65,586.15
2018,3,25,15,45,835.0,78.0,3.2,12.9,498.5,678.55,553.46
2018,3,25,16,0,811.0,76.0,3.1,12.6,450.0,627.52,515.48
2018,3,25,16,15,778.0,73.0,2.9,12.25,398.0,569.51,469.71
2018,3,25,16,30,745.0,70.0,2.7,11.9,346.0,512.32,423.3
2018,3,25,16,45,696.5,65.5,2.45,11.6,293.0,446.58,368.4
2018,3,25,17,0,648.0,61.0,2.2,11.3,240.0,386.24,316.17
2018,3,25,17,15,455.0,61.5,2.0,10.65,174.0,272.44,220.35
2018,3,25,17,30,262.0,62.0,1.8,10.0,108.0,177.12,139.64
2018,3,25,17,45,162.5,44.0,1.65,9.35,69.5,106.95,79.17
2018,3,25,18,0,63.0,26.0,1.5,8.7,31.0,50.7,24.54
2018,3,25,18,15,47.5,16.0,1.5,8.55,18.0,25.31,0.0
2018,3,25,18,30,32.0,6.0,1.5,8.4,5.0,0.0,0.0
2018,3,25,18,45,16.0,3.0,1.5,8.2,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,26,5,45,28.5,4.0,1.5,5.5,3.5,0.0,0.0
2018,3,26,6,0,57.0,8.0,1.5,5.8,7.0,0.0,0.0
2018,3,26,6,15,195.0,19.5,1.8,6.6,33.0,19.17,0.0
2018,3,26,6,30,333.0,31.0,2.1,7.4,59.0,25.35,13.55
2018,3,26,6,45,453.0,38.5,2.35,8.25,105.5,29.08,20.08
2018,3,26,7,0,573.0,46.0,2.6,9.1,152.0,43.09,24.47
2018,3,26,7,15,640.5,51.5,2.8,9.65,205.0,90.81,48.2
2018,3,26,7,30,708.0,57.0,3.0,10.2,258.0,143.57,86.07
2018,3,26,7,45,751.5,60.5,3.2,10.8,312.0,197.46,131.82
2018,3,26,8,0,795.0,64.0,3.4,11.4,366.0,255.84,184.09
2018,3,26,8,15,822.5,67.5,3.55,11.9,418.0,313.52,236.97
2018,3,26,8,30,850.0,71.0,3.7,12.4,470.0,373.25,290.89
2018,3,26,8,45,869.0,73.5,3.8,12.9,518.0,431.85,342.7
2018,3,26,9,0,888.0,76.0,3.9,13.4,566.0,489.11,391.93
2018,3,26,9,15,904.0,78.0,3.95,13.8,610.0,544.53,438.3
2018,3,26,9,30,920.0,80.0,4.0,14.2,654.0,599.57,482.94
2018,3,26,9,45,931.5,81.0,4.05,14.6,692.0,650.2,522.94
2018,3,26,10,0,943.0,82.0,4.1,15.0,730.0,699.48,560.84
2018,3,26,10,15,949.5,83.5,4.15,15.25,760.5,744.2,593.1
2018,3,26,10,30,956.0,85.0,4.2,15.5,791.0,786.68,622.82
2018,3,26,10,45,960.5,86.0,4.2,15.8,814.5,824.69,648.7
2018,3,26,11,0,965.0,87.0,4.2,16.1,838.0,859.93,672.39
2018,3,26,11,15,968.5,87.5,4.15,16.3,854.0,890.9,692.9
2018,3,26,11,30,972.0,88.0,4.1,16.5,870.0,918.72,711.11
2018,3,26,11,45,975.0,87.5,4.1,16.7,878.0,941.78,726.21
2018,3,26,12,0,978.0,87.0,4.1,16.9,886.0,961.41,738.98
2018,3,26,12,15,976.5,87.0,4.05,17.0,885.0,973.97,746.92
2018,3,26,12,30,975.0,87.0,4.0,17.1,884.0,982.83,752.44
2018,3,26,12,45,969.0,89.0,4.0,17.25,874.0,985.98,754.34
2018,3,26,13,0,963.0,91.0,4.0,17.4,864.0,985.39,753.86
2018,3,26,13,15,957.0,90.5,3.95,17.45,846.0,978.39,749.1
2018,3,26,13,30,951.0,90.0,3.9,17.5,828.0,967.75,742.02
2018,3,26,13,45,940.5,91.5,3.85,17.5,802.5,951.71,731.48
2018,3,26,14,0,930.0,93.0,3.8,17.5,777.0,932.36,718.79
2018,3,26,14,15,918.5,92.0,3.75,17.45,744.0,906.24,701.56
2018,3,26,14,30,907.0,91.0,3.7,17.4,711.0,877.17,682.31
2018,3,26,14,45,892.0,90.0,3.65,17.35,672.0,842.48,659.01
2018,3,26,15,0,877.0,89.0,3.6,17.3,633.0,805.47,633.95
2018,3,26,15,15,860.0,87.0,3.6,17.3,589.5,763.73,605.35
2018,3,26,15,30,843.0,85.0,3.6,17.3,546.0,724.67,578.44
2018,3,26,15,45,817.5,82.5,3.4,16.9,497.0,673.13,541.88
2018,3,26,16,0,792.0,80.0,3.2,16.5,448.0,621.12,503.34
2018,3,26,16,15,758.0,76.5,2.85,16.0,396.0,562.61,457.64
2018,3,26,16,30,724.0,73.0,2.5,15.5,344.0,505.06,411.45
2018,3,26,16,45,675.0,69.0,2.15,14.95,291.5,442.65,360.05
2018,3,26,17,0,626.0,65.0,1.8,14.4,239.0,381.53,308.17
2018,3,26,17,15,554.5,58.0,1.7,13.55,188.0,311.18,248.32
2018,3,26,17,30,483.0,51.0,1.6,12.7,137.0,247.27,192.1
2018,3,26,17,45,367.0,41.5,1.55,11.85,94.0,173.59,127.79
2018,3,26,18,0,251.0,32.0,1.5,11.0,51.0,111.6,61.04
2018,3,26,18,15,142.0,19.0,1.5,10.75,28.0,47.53,0.0
2018,3,26,18,30,33.0,6.0,1.5,10.5,5.0,0.0,0.0
2018,3,26,18,45,16.5,3.0,1.5,10.3,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,27,5,45,27.5,4.0,1.35,7.65,3.5,0.0,0.0
2018,3,27,6,0,55.0,8.0,1.3,8.0,7.0,0.0,0.0
2018,3,27,6,15,184.5,20.0,1.4,9.05,33.5,19.66,0.0
2018,3,27,6,30,314.0,32.0,1.5,10.1,60.0,25.97,14.74
2018,3,27,6,45,426.0,40.5,1.6,11.15,105.5,30.63,21.28
2018,3,27,7,0,538.0,49.0,1.7,12.2,151.0,47.49,26.79
2018,3,27,7,15,604.5,55.0,1.85,12.75,203.0,91.36,48.86
2018,3,27,7,30,671.0,61.0,2.0,13.3,255.0,142.91,86.03
2018,3,27,7,45,713.5,65.5,2.1,13.85,308.0,197.84,132.18
2018,3,27,8,0,756.0,70.0,2.2,14.4,361.0,254.9,182.36
2018,3,27,8,15,785.0,73.5,2.3,14.9,412.0,310.95,232.62
2018,3,27,8,30,814.0,77.0,2.4,15.4,463.0,369.28,284.01
2018,3,27,8,45,833.5,80.0,2.5,15.9,510.0,425.13,332.33
2018,3,27,9,0,853.0,83.0,2.6,16.4,557.0,481.64,379.7
2018,3,27,9,15,868.0,86.0,2.7,16.8,600.5,537.07,424.91
2018,3,27,9,30,883.0,89.0,2.8,17.2,644.0,590.87,467.55
2018,3,27,9,45,892.5,91.5,2.85,17.6,681.0,640.13,505.42
2018,3,27,10,0,902.0,94.0,2.9,18.0,718.0,687.97,541.2
2018,3,27,10,15,909.5,95.5,2.95,18.35,748.0,731.77,572.17
2018,3,27,10,30,917.0,97.0,3.0,18.7,778.0,773.52,600.43
2018,3,27,10,45,922.5,98.0,3.0,19.05,801.5,810.98,625.08
2018,3,27,11,0,928.0,99.0,3.0,19.4,825.0,845.85,647.72
2018,3,27,11,15,931.5,99.5,3.05,19.6,840.5,875.81,667.49
2018,3,27,11,30,935.0,100.0,3.1,19.8,856.0,902.74,685.18
2018,3,27,11,45,862.0,137.0,3.1,20.05,839.0,901.42,683.07
2018,3,27,12,0,789.0,174.0,3.1,20.3,822.0,890.9,675.03
2018,3,27,12,15,694.5,221.5,3.1,20.4,792.0,870.37,660.67
2018,3,27,12,30,600.0,269.0,3.1,20.5,762.0,841.31,638.15
2018,3,27,12,45,639.0,249.0,3.1,20.65,769.0,862.44,654.1
2018,3,27,13,0,678.0,229.0,3.1,20.8,776.0,880.87,667.73
2018,3,27,13,15,685.0,219.0,3.05,20.85,762.0,877.24,665.1
2018,3,27,13,30,692.0,209.0,3.0,20.9,748.0,870.66,660.74
2018,3,27,13,45,700.5,196.0,3.0,20.95,727.5,859.22,653.5
2018,3,27,14,0,709.0,183.0,3.0,21.0,707.0,844.64,644.23
2018,3,27,14,15,752.0,156.0,2.9,20.95,691.0,841.67,642.78
2018,3,27,14,30,795.0,129.0,2.8,20.9,675.0,830.79,635.85
2018,3,27,14,45,829.5,108.5,2.7,20.9,651.0,818.24,627.8
2018,3,27,15,0,864.0,88.0,2.6,20.9,627.0,795.75,612.87
2018,3,27,15,15,861.5,81.5,2.6,20.9,587.0,760.38,589.52
2018,3,27,15,30,859.0,75.0,2.6,20.9,547.0,722.32,564.1
2018,3,27,15,45,838.0,72.0,2.3,20.55,499.0,672.85,529.18
2018,3,27,16,0,817.0,69.0,2.0,20.2,451.0,626.41,495.66
2018,3,27,16,15,786.5,66.5,1.75,19.6,400.0,570.12,453.08
2018,3,27,16,30,756.0,64.0,1.5,19.0,349.0,514.46,409.76
2018,3,27,16,45,711.0,60.5,1.25,18.45,296.5,451.03,358.99
2018,3,27,17,0,666.0,57.0,1.0,17.9,244.0,390.34,308.7
2018,3,27,17,15,594.5,51.5,1.05,17.05,192.5,321.54,251.84
2018,3,27,17,30,523.0,46.0,1.1,16.2,141.0,257.34,196.67
2018,3,27,17,45,402.5,37.5,1.15,15.35,96.5,181.29,131.63
2018,3,27,18,0,282.0,29.0,1.2,14.5,52.0,116.41,65.68
2018,3,27,18,15,164.0,18.0,1.2,14.15,29.0,51.26,0.0
2018,3,27,18,30,46.0,7.0,1.2,13.8,6.0,0.0,0.0
2018,3,27,18,45,23.0,3.5,1.2,13.5,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,28,5,45,28.5,4.0,0.95,11.05,4.0,0.0,0.0
2018,3,28,6,0,57.0,8.0,1.0,11.1,8.0,7.86,0.0
2018,3,28,6,15,182.5,20.5,1.1,11.8,35.0,20.15,0.0
2018,3,28,6,30,308.0,33.0,1.2,12.5,62.0,26.59,15.71
2018,3,28,6,45,414.5,41.5,1.3,13.15,107.0,31.22,21.7
2018,3,28,7,0,521.0,50.0,1.4,13.8,152.0,50.24,27.88
2018,3,28,7,15,587.0,56.0,1.45,14.4,203.0,93.34,50.39
2018,3,28,7,30,653.0,62.0,1.5,15.0,254.0,144.05,87.16
2018,3,28,7,45,698.0,66.0,1.55,15.55,307.0,198.14,132.27
2018,3,28,8,0,743.0,70.0,1.6,16.1,360.0,254.63,181.36
2018,3,28,8,15,773.5,74.0,1.65,16.7,411.5,310.97,231.0
2018,3,28,8,30,804.0,78.0,1.7,17.3,463.0,369.78,281.72
2018,3,28,8,45,826.0,80.5,1.75,17.85,511.0,425.7,329.05
2018,3,28,9,0,848.0,83.0,1.8,18.4,559.0,482.54,375.55
2018,3,28,9,15,867.5,83.5,1.85,18.9,602.5,537.67,419.33
2018,3,28,9,30,887.0,84.0,1.9,19.4,646.0,591.53,460.8
2018,3,28,9,45,904.5,83.0,1.95,19.85,685.0,642.38,498.95
2018,3,28,10,0,922.0,82.0,2.0,20.3,724.0,692.42,535.47
2018,3,28,10,15,930.0,83.5,2.05,20.65,755.0,737.24,565.66
2018,3,28,10,30,938.0,85.0,2.1,21.0,786.0,780.0,593.86
2018,3,28,10,45,943.5,86.0,2.1,21.4,809.5,818.04,617.99
2018,3,28,11,0,949.0,87.0,2.1,21.8,833.0,853.44,640.09
2018,3,28,11,15,952.5,87.0,2.15,22.05,848.5,883.31,659.15
2018,3,28,11,30,956.0,87.0,2.2,22.3,864.0,910.09,676.13
2018,3,28,11,45,957.5,88.0,2.3,22.5,872.0,932.93,691.15
2018,3,28,12,0,959.0,89.0,2.4,22.7,880.0,952.36,704.01
2018,3,28,12,15,959.0,88.5,2.45,22.85,879.5,965.34,712.39
2018,3,28,12,30,959.0,88.0,2.5,23.0,879.0,974.71,718.57
2018,3,28,12,45,957.0,88.0,2.55,23.15,870.5,979.11,721.65
2018,3,28,13,0,955.0,88.0,2.6,23.3,862.0,979.83,722.49
2018,3,28,13,15,951.0,87.5,2.6,23.35,845.0,974.49,719.34
2018,3,28,13,30,947.0,87.0,2.6,23.4,828.0,965.52,713.99
2018,3,28,13,45,940.5,86.0,2.6,23.45,803.5,950.18,704.57
2018,3,28,14,0,934.0,85.0,2.6,23.5,779.0,931.42,693.02
2018,3,28,14,15,925.5,84.0,2.55,23.45,747.5,907.61,678.03
2018,3,28,14,30,917.0,83.0,2.5,23.4,716.0,880.75,661.03
2018,3,28,14,45,905.0,82.0,2.45,23.3,678.0,848.08,640.22
2018,3,28,15,0,893.0,81.0,2.4,23.2,640.0,812.9,617.61
2018,3,28,15,15,877.0,78.5,2.4,23.2,596.0,770.64,590.0
2018,3,28,15,30,861.0,76.0,2.4,23.2,552.0,726.6,560.83
2018,3,28,15,45,839.5,73.5,2.15,22.8,504.0,677.21,526.77
2018,3,28,16,0,818.0,71.0,1.9,22.4,456.0,630.88,494.08
2018,3,28,16,15,788.0,68.5,1.7,21.8,405.0,574.76,452.38
2018,3,28,16,30,758.0,66.0,1.5,21.2,354.0,519.21,409.86
2018,3,28,16,45,715.5,61.5,1.3,20.6,301.0,455.74,359.91
2018,3,28,17,0,673.0,57.0,1.1,20.0,248.0,394.79,310.19
2018,3,28,17,15,608.0,51.0,1.1,19.1,196.5,327.6,254.86
2018,3,28,17,30,543.0,45.0,1.1,18.2,145.0,264.42,200.75
2018,3,28,17,45,434.5,37.0,1.15,17.25,100.5,191.48,138.39
2018,3,28,18,0,326.0,29.0,1.2,16.3,56.0,129.11,75.37
2018,3,28,18,15,193.0,18.5,1.2,15.95,31.5,57.98,0.0
2018,3,28,18,30,60.0,8.0,1.2,15.6,7.0,0.0,0.0
2018,3,28,18,45,30.0,4.0,1.2,15.3,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,29,5,45,32.0,4.5,1.0,13.05,4.5,0.0,0.0
2018,3,29,6,0,64.0,9.0,1.0,13.1,9.0,8.85,0.0
2018,3,29,6,15,186.5,21.5,1.05,13.75,36.5,18.08,0.0
2018,3,29,6,30,309.0,34.0,1.1,14.4,64.0,27.21,16.55
2018,3,29,6,45,396.0,43.0,1.2,15.05,106.5,32.28,22.51
2018,3,29,7,0,483.0,52.0,1.3,15.7,149.0,53.15,29.63
2018,3,29,7,15,568.5,57.5,1.35,16.25,204.0,95.53,52.14
2018,3,29,7,30,654.0,63.0,1.4,16.8,259.0,147.8,89.62
2018,3,29,7,45,708.0,66.0,1.45,17.35,314.5,203.01,135.17
2018,3,29,8,0,762.0,69.0,1.5,17.9,370.0,261.63,185.42
2018,3,29,8,15,791.0,72.0,1.5,18.45,421.0,317.7,234.52
2018,3,29,8,30,820.0,75.0,1.5,19.0,472.0,376.01,284.42
2018,3,29,8,45,824.5,82.5,1.55,19.55,515.5,430.19,330.02
2018,3,29,9,0,829.0,90.0,1.6,20.1,559.0,483.51,373.29
2018,3,29,9,15,801.5,108.0,1.65,20.65,589.5,529.16,409.08
2018,3,29,9,30,774.0,126.0,1.7,21.2,620.0,570.56,440.27
2018,3,29,9,45,851.5,105.0,1.75,21.75,677.5,634.45,487.92
2018,3,29,10,0,929.0,84.0,1.8,22.3,735.0,702.32,537.09
2018,3,29,10,15,937.0,85.0,1.8,22.8,765.5,746.89,565.61
2018,3,29,10,30,945.0,86.0,1.8,23.3,796.0,789.37,592.36
2018,3,29,10,45,949.5,87.5,1.85,23.75,819.5,827.33,616.27
2018,3,29,11,0,954.0,89.0,1.9,24.2,843.0,862.57,638.18
2018,3,29,11,15,957.0,89.5,2.0,24.45,858.5,892.63,657.55
2018,3,29,11,30,960.0,90.0,2.1,24.7,874.0,919.56,674.88
2018,3,29,11,45,960.5,91.0,2.15,25.0,881.5,941.54,688.38
2018,3,29,12,0,961.0,92.0,2.2,25.3,889.0,960.08,699.72
2018,3,29,12,15,962.0,91.5,2.25,25.4,889.0,973.94,708.71
2018,3,29,12,30,963.0,91.0,2.3,25.5,889.0,984.2,715.52
2018,3,29,12,45,962.5,90.5,2.3,25.6,881.0,989.41,718.72
2018,3,29,13,0,962.0,90.0,2.3,25.7,873.0,990.92,719.72
2018,3,29,13,15,958.0,89.5,2.3,25.7,856.0,985.5,716.71
2018,3,29,13,30,954.0,89.0,2.3,25.7,839.0,976.42,711.54
2018,3,29,13,45,882.0,116.0,2.3,25.7,793.0,931.92,683.41
2018,3,29,14,0,810.0,143.0,2.3,25.7,747.0,891.31,657.93
2018,3,29,14,15,799.5,138.0,2.3,25.6,713.5,863.65,641.13
2018,3,29,14,30,789.0,133.0,2.3,25.5,680.0,833.35,622.34
2018,3,29,14,45,763.5,131.5,2.3,25.4,637.5,791.87,595.81
2018,3,29,15,0,738.0,130.0,2.3,25.3,595.0,752.09,570.24
2018,3,29,15,15,772.5,109.5,2.3,25.3,566.5,730.84,557.14
2018,3,29,15,30,807.0,89.0,2.3,25.3,538.0,707.41,542.31
2018,3,29,15,45,820.5,80.0,2.15,24.7,502.0,676.95,522.76
2018,3,29,16,0,834.0,71.0,2.0,24.1,466.0,642.95,500.2
2018,3,29,16,15,805.5,68.5,1.8,23.4,415.0,586.98,459.08
2018,3,29,16,30,777.0,66.0,1.6,22.7,364.0,531.42,417.08
2018,3,29,16,45,734.0,62.0,1.45,22.05,310.5,467.26,367.25
2018,3,29,17,0,691.0,58.0,1.3,21.4,257.0,405.61,317.53
2018,3,29,17,15,625.0,52.5,1.25,20.4,204.5,337.54,261.69
2018,3,29,17,30,559.0,47.0,1.2,19.4,152.0,273.48,207.09
2018,3,29,17,45,444.5,39.0,1.2,18.4,106.0,197.47,142.66
2018,3,29,18,0,330.0,31.0,1.2,17.4,60.0,133.22,80.17
2018,3,29,18,15,194.5,19.5,1.2,17.05,33.5,59.57,0.0
2018,3,29,18,30,59.0,8.0,1.2,16.7,7.0,0.0,0.0
2018,3,29,18,45,29.5,4.0,1.2,16.3,3.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,5,45,3.0,3.5,1.2,12.15,3.5,0.0,0.0
2018,3,30,6,0,6.0,7.0,1.1,12.3,7.0,6.88,0.0
2018,3,30,6,15,78.5,22.5,1.2,13.15,30.5,18.81,0.0
2018,3,30,6,30,151.0,38.0,1.3,14.0,54.0,31.25,20.27
2018,3,30,6,45,191.5,54.5,1.35,14.85,86.5,44.03,32.81
2018,3,30,7,0,232.0,71.0,1.4,15.7,119.0,66.18,44.97
2018,3,30,7,15,298.0,85.5,1.35,16.15,165.0,97.8,64.63
2018,3,30,7,30,364.0,100.0,1.3,16.6,211.0,140.13,95.92
2018,3,30,7,45,377.0,118.0,1.3,17.1,251.5,182.15,131.15
2018,3,30,8,0,390.0,136.0,1.3,17.6,292.0,225.58,168.07
2018,3,30,8,15,400.5,155.0,1.25,18.25,333.5,270.42,205.64
2018,3,30,8,30,411.0,174.0,1.2,18.9,375.0,316.14,242.98
2018,3,30,8,45,410.0,194.0,1.1,19.6,411.0,358.61,276.57
2018,3,30,9,0,409.0,214.0,1.0,20.3,447.0,400.51,308.4
2018,3,30,9,15,422.0,228.0,1.05,20.95,484.5,443.54,340.69
2018,3,30,9,30,435.0,242.0,1.1,21.6,522.0,487.09,372.51
2018,3,30,9,45,453.5,251.0,1.1,22.25,557.5,529.64,402.66
2018,3,30,10,0,472.0,260.0,1.1,22.9,593.0,572.76,432.45
2018,3,30,10,15,440.5,285.5,1.1,23.25,606.5,596.91,447.79
2018,3,30,10,30,409.0,311.0,1.1,23.6,620.0,617.63,460.46
2018,3,30,10,45,429.0,313.5,1.15,24.0,646.5,652.66,484.38
2018,3,30,11,0,449.0,316.0,1.2,24.4,673.0,687.61,507.81
2018,3,30,11,15,457.0,319.5,1.2,24.55,689.0,713.16,524.45
2018,3,30,11,30,465.0,323.0,1.2,24.7,705.0,737.51,540.23
2018,3,30,11,45,457.0,331.0,1.2,24.9,709.0,750.97,548.16
2018,3,30,12,0,449.0,339.0,1.2,25.1,713.0,762.44,554.86
2018,3,30,12,15,535.5,302.5,1.2,25.25,748.5,812.54,589.94
2018,3,30,12,30,622.0,266.0,1.2,25.4,784.0,863.34,624.55
2018,3,30,12,45,689.0,230.5,1.2,25.55,798.5,894.7,645.71
2018,3,30,13,0,756.0,195.0,1.2,25.7,813.0,922.65,663.1
2018,3,30,13,15,770.0,184.0,1.2,25.7,802.5,923.83,663.96
2018,3,30,13,30,784.0,173.0,1.2,25.7,792.0,921.65,663.16
2018,3,30,13,45,712.5,195.0,1.25,25.7,744.5,873.83,633.99
2018,3,30,14,0,641.0,217.0,1.3,25.7,697.0,824.38,603.31
2018,3,30,14,15,648.5,202.0,1.3,25.7,670.5,805.02,592.33
2018,3,30,14,30,656.0,187.0,1.3,25.7,644.0,782.71,578.91
2018,3,30,14,45,605.5,192.0,1.25,25.7,596.0,730.32,543.34
2018,3,30,15,0,555.0,197.0,1.2,25.7,548.0,675.3,505.76
2018,3,30,15,15,582.0,172.0,1.2,25.7,517.5,655.56,494.29
2018,3,30,15,30,609.0,147.0,1.2,25.7,487.0,628.92,477.46
2018,3,30,15,45,558.0,145.5,1.2,25.45,436.5,568.48,435.16
2018,3,30,16,0,507.0,144.0,1.2,25.2,386.0,507.35,391.6
2018,3,30,16,15,429.0,140.5,1.15,24.4,329.5,433.57,337.67
2018,3,30,16,30,351.0,137.0,1.1,23.6,273.0,365.52,286.51
2018,3,30,16,45,315.5,120.5,1.0,22.8,229.0,305.07,240.21
2018,3,30,17,0,280.0,104.0,0.9,22.0,185.0,254.76,200.25
2018,3,30,17,15,244.0,85.5,0.95,21.0,146.0,204.95,159.85
2018,3,30,17,30,208.0,67.0,1.0,20.0,107.0,158.49,120.93
2018,3,30,17,45,157.5,50.0,1.05,19.0,75.0,112.88,82.2
2018,3,30,18,0,107.0,33.0,1.1,18.0,43.0,72.82,44.62
2018,3,30,18,15,60.5,19.0,1.1,17.6,24.0,31.34,0.0
2018,3,30,18,30,14.0,5.0,1.1,17.2,5.0,0.0,0.0
2018,3,30,18,45,7.0,2.5,1.1,16.8,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,31,5,45,0.0,3.5,1.1,12.75,3.5,0.0,0.0
2018,3,31,6,0,0.0,7.0,1.1,12.9,7.0,6.88,0.0
2018,3,31,6,15,45.5,24.0,1.25,13.65,29.0,20.94,0.0
2018,3,31,6,30,91.0,41.0,1.4,14.4,51.0,33.55,22.47
2018,3,31,6,45,154.5,57.5,1.55,15.1,85.5,46.27,34.8
2018,3,31,7,0,218.0,74.0,1.7,15.8,120.0,69.19,47.37
2018,3,31,7,15,251.0,92.5,1.7,16.2,159.5,103.24,70.94
2018,3,31,7,30,284.0,111.0,1.7,16.6,199.0,141.26,100.43
2018,3,31,7,45,285.5,132.5,1.75,17.05,234.5,179.09,132.45
2018,3,31,8,0,287.0,154.0,1.8,17.5,270.0,217.15,164.89
2018,3,31,8,15,255.5,181.0,1.8,18.1,294.5,249.55,192.9
2018,3,31,8,30,224.0,208.0,1.8,18.7,319.0,279.51,217.8
2018,3,31,8,45,222.0,231.5,1.85,19.3,350.0,314.28,245.25
2018,3,31,9,0,220.0,255.0,1.9,19.9,381.0,348.71,271.69
2018,3,31,9,15,220.0,275.5,1.9,20.3,409.5,381.05,296.03
2018,3,31,9,30,220.0,296.0,1.9,20.7,438.0,413.12,319.64
2018,3,31,9,45,220.0,314.5,1.95,21.15,463.5,442.98,341.2
2018,3,31,10,0,220.0,333.0,2.0,21.6,489.0,472.47,362.12
2018,3,31,10,15,219.0,348.0,2.05,21.9,509.0,497.45,379.67
2018,3,31,10,30,218.0,363.0,2.1,22.2,529.0,521.86,396.62
2018,3,31,10,45,250.0,369.0,2.2,22.5,564.5,565.97,428.55
2018,3,31,11,0,282.0,375.0,2.3,22.8,600.0,608.54,459.0
2018,3,31,11,15,332.5,366.5,2.35,22.9,637.0,652.96,491.34
2018,3,31,11,30,383.0,358.0,2.4,23.0,674.0,698.61,524.24
2018,3,31,11,45,442.0,338.0,2.5,23.1,705.5,745.99,558.66
2018,3,31,12,0,501.0,318.0,2.6,23.2,737.0,789.13,590.03
2018,3,31,12,15,543.5,300.5,2.65,23.15,755.0,819.16,612.01
2018,3,31,12,30,586.0,283.0,2.7,23.1,773.0,847.66,633.01
2018,3,31,12,45,591.0,277.5,2.8,23.05,767.0,851.89,636.93
2018,3,31,13,0,596.0,272.0,2.9,23.0,761.0,853.67,639.46
2018,3,31,13,15,584.5,270.0,2.9,22.8,741.5,841.34,631.78
2018,3,31,13,30,573.0,268.0,2.9,22.6,722.0,826.7,622.64
2018,3,31,13,45,590.5,249.5,2.95,22.45,705.5,818.7,619.32
2018,3,31,14,0,608.0,231.0,3.0,22.3,689.0,810.6,615.8
2018,3,31,14,15,617.0,214.5,2.95,22.0,662.5,791.67,604.41
2018,3,31,14,30,626.0,198.0,2.9,21.7,636.0,769.82,590.98
2018,3,31,14,45,629.5,184.0,2.9,21.4,604.5,743.09,574.09
2018,3,31,15,0,633.0,170.0,2.9,21.1,573.0,713.77,555.14
2018,3,31,15,15,544.0,181.5,2.9,21.1,511.0,633.93,496.5
2018,3,31,15,30,455.0,193.0,2.9,21.1,449.0,562.16,442.78
2018,3,31,15,45,439.5,177.0,2.8,20.2,406.5,517.02,411.02
2018,3,31,16,0,424.0,161.0,2.7,19.3,364.0,471.69,378.11
2018,3,31,16,15,511.5,126.5,2.55,18.7,344.5,469.95,378.99
2018,3,31,16,30,599.0,92.0,2.4,18.1,325.0,462.49,374.03
2018,3,31,16,45,558.5,83.5,2.3,17.45,276.0,402.78,326.1
2018,3,31,17,0,518.0,75.0,2.2,16.8,227.0,345.78,279.0
2018,3,31,17,15,458.5,65.5,2.0,15.95,180.0,282.59,225.51
2018,3,31,17,30,399.0,56.0,1.8,15.1,133.0,224.81,175.15
2018,3,31,17,45,318.5,44.5,1.65,14.25,94.0,163.06,121.26
2018,3,31,18,0,238.0,33.0,1.5,13.4,55.0,112.3,72.36
2018,3,31,18,15,139.0,20.0,1.5,13.0,31.0,48.98,0.0
2018,3,31,18,30,40.0,7.0,1.5,12.6,7.0,6.88,0.0
2018,3,31,18,45,20.0,3.5,1.5,12.25,3.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,1,5,45,28.5,5.5,1.4,10.4,6.0,0.0,0.0
2018,4,1,6,0,57.0,11.0,1.5,10.8,12.0,10.81,0.0
2018,4,1,6,15,177.0,26.0,1.7,11.35,43.5,20.59,2.22
2018,4,1,6,30,297.0,41.0,1.9,11.9,75.0,31.71,21.42
2018,4,1,6,45,395.5,51.5,2.1,12.5,121.5,39.31,29.13
2018,4,1,7,0,494.0,62.0,2.3,13.1,168.0,68.83,40.0
2018,4,1,7,15,558.5,69.0,2.25,13.55,220.0,112.01,66.07
2018,4,1,7,30,623.0,76.0,2.2,14.0,272.0,162.73,104.8
2018,4,1,7,45,666.5,82.0,2.2,14.5,325.0,215.24,149.51
2018,4,1,8,0,710.0,88.0,2.2,15.0,378.0,272.3,199.35
2018,4,1,8,15,741.0,92.0,2.2,15.6,429.0,327.62,248.02
2018,4,1,8,30,772.0,96.0,2.2,16.2,480.0,387.2,299.05
2018,4,1,8,45,794.5,99.0,2.15,16.75,527.5,442.37,345.31
2018,4,1,9,0,817.0,102.0,2.1,17.3,575.0,498.55,390.78
2018,4,1,9,15,836.0,103.5,2.15,17.8,618.5,552.11,433.19
2018,4,1,9,30,855.0,105.0,2.2,18.3,662.0,605.72,474.31
2018,4,1,9,45,871.0,105.5,2.25,18.8,700.5,656.17,511.94
2018,4,1,10,0,887.0,106.0,2.3,19.3,739.0,705.42,547.7
2018,4,1,10,15,896.0,107.0,2.4,19.6,769.5,749.04,577.86
2018,4,1,10,30,905.0,108.0,2.5,19.9,800.0,790.75,605.98
2018,4,1,10,45,911.5,109.0,2.6,20.2,823.5,828.37,631.04
2018,4,1,11,0,918.0,110.0,2.7,20.5,847.0,863.5,654.26
2018,4,1,11,15,922.0,111.0,2.75,20.7,863.0,893.85,674.02
2018,4,1,11,30,926.0,112.0,2.8,20.9,879.0,921.24,691.77
2018,4,1,11,45,928.0,112.0,2.9,21.05,886.5,942.74,706.1
2018,4,1,12,0,930.0,112.0,3.0,21.2,894.0,960.93,718.34
2018,4,1,12,15,930.0,112.0,3.1,21.2,893.0,973.9,727.61
2018,4,1,12,30,930.0,112.0,3.2,21.2,892.0,983.38,734.72
2018,4,1,12,45,928.0,111.5,3.35,21.2,883.0,986.93,738.38
2018,4,1,13,0,926.0,111.0,3.5,21.2,874.0,986.89,739.8
2018,4,1,13,15,922.0,110.0,3.55,21.05,857.0,980.9,737.05
2018,4,1,13,30,918.0,109.0,3.6,20.9,840.0,971.39,732.09
2018,4,1,13,45,911.5,107.5,3.7,20.75,815.0,955.59,723.29
2018,4,1,14,0,905.0,106.0,3.8,20.6,790.0,936.5,712.29
2018,4,1,14,15,895.5,104.5,3.8,20.35,758.0,911.56,696.95
2018,4,1,14,30,886.0,103.0,3.8,20.1,726.0,883.71,679.57
2018,4,1,14,45,873.0,101.0,3.85,19.85,687.5,849.63,657.98
2018,4,1,15,0,860.0,99.0,3.9,19.6,649.0,818.04,637.99
2018,4,1,15,15,842.5,97.0,3.9,19.6,605.0,775.8,609.27
2018,4,1,15,30,825.0,95.0,3.9,19.6,561.0,731.95,579.09
2018,4,1,15,45,801.5,92.0,3.95,18.8,512.5,681.39,545.32
2018,4,1,16,0,778.0,89.0,4.0,18.0,464.0,630.26,509.35
2018,4,1,16,15,745.5,85.0,3.9,17.4,412.5,572.13,465.13
2018,4,1,16,30,713.0,81.0,3.8,16.8,361.0,517.08,421.89
2018,4,1,16,45,648.5,78.0,3.7,16.2,304.5,445.39,363.94
2018,4,1,17,0,584.0,75.0,3.6,15.6,248.0,378.43,308.08
2018,4,1,17,15,514.5,66.5,3.35,14.95,197.0,308.5,248.26
2018,4,1,17,30,445.0,58.0,3.1,14.3,146.0,244.89,192.32
2018,4,1,17,45,340.0,48.0,2.8,13.6,103.0,174.57,131.02
2018,4,1,18,0,235.0,38.0,2.5,12.9,60.0,117.79,78.05
2018,4,1,18,15,136.5,23.0,2.45,12.6,34.0,59.36,0.0
2018,4,1,18,30,38.0,8.0,2.4,12.3,8.0,7.86,0.0
2018,4,1,18,45,19.0,4.0,2.3,12.05,4.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,2,5,45,11.5,6.0,2.75,11.2,6.0,0.0,0.0
2018,4,2,6,0,23.0,12.0,2.9,11.5,12.0,11.8,0.0
2018,4,2,6,15,73.0,27.5,3.1,11.9,35.0,22.84,6.29
2018,4,2,6,30,123.0,43.0,3.3,12.3,58.0,35.15,24.5
2018,4,2,6,45,175.5,60.5,3.5,12.65,93.0,48.55,37.29
2018,4,2,7,0,228.0,78.0,3.7,13.0,128.0,75.03,51.84
2018,4,2,7,15,308.0,92.5,3.7,13.35,179.5,108.76,73.85
2018,4,2,7,30,388.0,107.0,3.7,13.7,231.0,154.74,108.69
2018,4,2,7,45,520.5,103.5,3.75,14.0,300.5,205.78,148.16
2018,4,2,8,0,653.0,100.0,3.8,14.3,370.0,270.43,201.24
2018,4,2,8,15,552.0,133.0,3.75,14.75,381.5,305.42,236.2
2018,4,2,8,30,451.0,166.0,3.7,15.2,393.0,328.97,259.5
2018,4,2,8,45,383.0,204.5,3.7,15.65,410.0,361.45,287.37
2018,4,2,9,0,315.0,243.0,3.7,16.1,427.0,385.74,307.04
2018,4,2,9,15,341.5,256.5,3.65,16.5,469.0,430.81,342.47
2018,4,2,9,30,368.0,270.0,3.6,16.9,511.0,477.84,378.68
2018,4,2,9,45,454.5,254.5,3.6,17.3,569.0,538.2,425.62
2018,4,2,10,0,541.0,239.0,3.6,17.7,627.0,603.8,475.81
2018,4,2,10,15,685.5,185.5,3.55,17.95,698.5,680.2,534.87
2018,4,2,10,30,830.0,132.0,3.5,18.2,770.0,762.63,595.58
2018,4,2,10,45,870.5,117.5,3.45,18.45,804.0,807.4,625.53
2018,4,2,11,0,911.0,103.0,3.4,18.7,838.0,853.45,656.23
2018,4,2,11,15,915.0,103.5,3.4,18.85,853.5,882.98,675.59
2018,4,2,11,30,919.0,104.0,3.4,19.0,869.0,909.57,692.98
2018,4,2,11,45,920.5,105.0,3.35,19.2,876.5,931.38,706.61
2018,4,2,12,0,922.0,106.0,3.3,19.4,884.0,949.92,718.04
2018,4,2,12,15,922.5,106.0,3.3,19.5,884.0,963.13,726.55
2018,4,2,12,30,923.0,106.0,3.3,19.6,884.0,972.89,732.86
2018,4,2,12,45,920.5,106.0,3.3,19.75,875.0,976.34,734.92
2018,4,2,13,0,918.0,106.0,3.3,19.9,866.0,976.25,734.79
2018,4,2,13,15,913.0,105.5,3.3,19.9,848.5,969.76,730.91
2018,4,2,13,30,908.0,105.0,3.3,19.9,831.0,959.81,724.88
2018,4,2,13,45,899.5,105.0,3.25,19.9,806.0,943.8,714.5
2018,4,2,14,0,891.0,105.0,3.2,19.9,781.0,924.6,702.08
2018,4,2,14,15,880.0,104.0,3.2,19.85,749.0,899.04,685.85
2018,4,2,14,30,869.0,103.0,3.2,19.8,717.0,870.69,667.7
2018,4,2,14,45,853.5,103.0,3.15,19.7,679.0,837.06,645.62
2018,4,2,15,0,838.0,103.0,3.1,19.6,641.0,806.18,625.42
2018,4,2,15,15,821.0,100.0,3.1,19.6,597.5,763.83,596.86
2018,4,2,15,30,804.0,97.0,3.1,19.6,554.0,719.89,566.9
2018,4,2,15,45,781.5,94.0,3.0,19.1,506.5,670.75,533.25
2018,4,2,16,0,759.0,91.0,2.9,18.6,459.0,621.01,497.55
2018,4,2,16,15,726.5,87.0,2.9,18.1,408.0,565.73,456.13
2018,4,2,16,30,694.0,83.0,2.9,17.6,357.0,509.42,412.61
2018,4,2,16,45,615.5,80.0,2.85,17.1,297.5,431.0,349.95
2018,4,2,17,0,537.0,77.0,2.8,16.6,238.0,358.73,290.46
2018,4,2,17,15,466.5,68.0,2.75,15.75,188.0,290.11,232.71
2018,4,2,17,30,396.0,59.0,2.7,14.9,138.0,228.01,178.88
2018,4,2,17,45,312.5,48.0,2.65,14.1,99.0,165.96,124.66
2018,4,2,18,0,229.0,37.0,2.6,13.3,60.0,115.0,77.07
2018,4,2,18,15,132.5,22.5,2.55,12.85,34.0,58.44,0.0
2018,4,2,18,30,36.0,8.0,2.5,12.4,8.0,13.67,0.0
2018,4,2,18,45,18.0,4.0,2.5,11.95,4.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,3,5,45,37.0,8.0,1.2,9.15,9.0,0.0,0.0
2018,4,3,6,0,74.0,16.0,1.2,9.6,18.0,15.73,0.0
2018,4,3,6,15,189.5,31.5,1.35,10.2,51.5,25.01,10.01
2018,4,3,6,30,305.0,47.0,1.5,10.8,85.0,36.38,25.94
2018,4,3,6,45,406.5,57.0,1.65,11.4,133.0,43.87,33.44
2018,4,3,7,0,508.0,67.0,1.8,12.0,181.0,78.21,46.06
2018,4,3,7,15,573.5,73.5,1.85,12.55,234.0,122.29,73.87
2018,4,3,7,30,639.0,80.0,1.9,13.1,287.0,174.04,114.09
2018,4,3,7,45,686.0,84.0,1.9,13.6,341.0,226.72,159.19
2018,4,3,8,0,733.0,88.0,1.9,14.1,395.0,284.29,209.53
2018,4,3,8,15,763.5,91.5,1.9,14.75,446.5,342.36,260.33
2018,4,3,8,30,794.0,95.0,1.9,15.4,498.0,400.66,310.18
2018,4,3,8,45,816.5,97.5,1.95,16.0,546.0,456.57,357.01
2018,4,3,9,0,839.0,100.0,2.0,16.6,594.0,513.44,403.05
2018,4,3,9,15,853.5,103.0,2.0,17.1,636.5,567.1,445.11
2018,4,3,9,30,868.0,106.0,2.0,17.6,679.0,620.34,485.43
2018,4,3,9,45,877.5,109.0,2.05,18.05,715.5,669.64,521.98
2018,4,3,10,0,887.0,112.0,2.1,18.5,752.0,717.18,556.28
2018,4,3,10,15,895.5,113.5,2.1,18.9,782.5,760.89,585.35
2018,4,3,10,30,904.0,115.0,2.1,19.3,813.0,802.65,612.34
2018,4,3,10,45,908.5,116.5,2.05,19.65,835.5,839.08,635.02
2018,4,3,11,0,913.0,118.0,2.0,20.0,858.0,872.9,655.67
2018,4,3,11,15,917.5,117.5,1.95,20.35,873.0,901.94,672.88
2018,4,3,11,30,922.0,117.0,1.9,20.7,888.0,928.04,688.03
2018,4,3,11,45,912.0,123.0,1.9,21.0,891.0,944.76,697.66
