Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,12,0,902.0,129.0,1.9,21.3,894.0,957.86,705.08
2018,4,3,12,15,897.5,131.0,1.9,21.45,891.5,968.34,711.32
2018,4,3,12,30,893.0,133.0,1.9,21.6,889.0,975.37,715.46
2018,4,3,12,45,872.5,141.5,1.9,21.8,873.5,976.25,715.63
2018,4,3,13,0,852.0,150.0,1.9,22.0,858.0,968.56,710.45
2018,4,3,13,15,867.5,138.5,1.95,21.95,847.0,969.97,712.69
2018,4,3,13,30,883.0,127.0,2.0,21.9,836.0,962.04,708.87
2018,4,3,13,45,865.5,129.5,2.1,21.85,807.0,946.43,700.73
2018,4,3,14,0,848.0,132.0,2.2,21.8,778.0,922.29,686.98
2018,4,3,14,15,819.5,135.5,2.25,21.6,739.0,886.78,665.43
2018,4,3,14,30,791.0,139.0,2.3,21.4,700.0,849.25,642.36
2018,4,3,14,45,795.0,128.5,2.4,21.2,666.5,822.42,626.78
2018,4,3,15,0,799.0,118.0,2.5,21.0,633.0,792.47,608.71
2018,4,3,15,15,784.5,114.0,2.5,21.0,591.5,752.11,581.93
2018,4,3,15,30,770.0,110.0,2.5,21.0,550.0,710.11,553.73
2018,4,3,15,45,746.0,107.5,2.6,20.2,503.5,664.14,524.24
2018,4,3,16,0,722.0,105.0,2.7,19.4,457.0,615.36,490.24
2018,4,3,16,15,684.0,99.5,2.65,18.75,404.0,554.35,444.92
2018,4,3,16,30,646.0,94.0,2.6,18.1,351.0,494.88,399.39
2018,4,3,16,45,593.0,87.0,2.55,17.45,297.0,427.66,346.19
2018,4,3,17,0,540.0,80.0,2.5,16.8,243.0,364.25,294.28
2018,4,3,17,15,473.0,72.0,2.3,15.9,194.5,297.89,238.46
2018,4,3,17,30,406.0,64.0,2.1,15.0,146.0,236.57,185.43
2018,4,3,17,45,310.5,52.5,1.9,14.1,104.5,170.97,128.76
2018,4,3,18,0,215.0,41.0,1.7,13.2,63.0,116.13,79.13
2018,4,3,18,15,123.0,25.0,1.65,12.75,36.0,59.75,0.0
2018,4,3,18,30,31.0,9.0,1.6,12.3,9.0,13.89,0.0
2018,4,3,18,45,15.5,4.5,1.55,11.85,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,4,5,45,6.5,6.0,1.55,10.3,6.0,0.0,0.0
2018,4,4,6,0,13.0,12.0,1.7,10.6,12.0,11.8,0.0
2018,4,4,6,15,30.5,28.5,1.9,11.05,31.5,24.92,11.6
2018,4,4,6,30,48.0,45.0,2.1,11.5,51.0,38.72,28.03
2018,4,4,6,45,80.5,64.0,2.3,12.0,80.0,54.06,42.42
2018,4,4,7,0,113.0,83.0,2.5,12.5,109.0,77.97,57.37
2018,4,4,7,15,169.0,104.0,2.45,12.95,154.0,108.24,79.31
2018,4,4,7,30,225.0,125.0,2.4,13.4,199.0,148.13,110.27
2018,4,4,7,45,358.0,127.5,2.35,13.85,268.5,193.94,144.43
2018,4,4,8,0,491.0,130.0,2.3,14.3,338.0,256.63,194.31
2018,4,4,8,15,467.5,152.0,2.3,14.75,369.5,298.22,231.38
2018,4,4,8,30,444.0,174.0,2.3,15.2,401.0,336.92,264.86
2018,4,4,8,45,507.5,176.0,2.25,15.7,458.5,393.11,310.31
2018,4,4,9,0,571.0,178.0,2.2,16.2,516.0,454.99,359.31
2018,4,4,9,15,510.0,213.5,2.2,16.55,531.5,485.53,382.82
2018,4,4,9,30,449.0,249.0,2.2,16.9,547.0,509.48,400.27
2018,4,4,9,45,604.5,204.5,2.2,17.25,629.5,590.25,462.81
2018,4,4,10,0,760.0,160.0,2.2,17.6,712.0,681.03,531.13
2018,4,4,10,15,814.0,144.0,2.2,17.85,757.0,736.12,570.96
2018,4,4,10,30,868.0,128.0,2.2,18.1,802.0,792.6,608.98
2018,4,4,10,45,788.5,170.0,2.2,18.35,795.5,802.16,613.8
2018,4,4,11,0,709.0,212.0,2.2,18.6,789.0,806.16,614.94
2018,4,4,11,15,685.5,229.5,2.15,18.75,796.0,825.3,626.56
2018,4,4,11,30,662.0,247.0,2.1,18.9,803.0,840.94,635.47
2018,4,4,11,45,769.5,193.0,2.05,19.05,844.5,898.02,674.11
2018,4,4,12,0,877.0,139.0,2.0,19.2,886.0,947.54,705.49
2018,4,4,12,15,803.0,174.0,2.05,19.3,857.0,932.61,695.28
2018,4,4,12,30,729.0,209.0,2.1,19.4,828.0,912.31,682.25
2018,4,4,12,45,533.0,292.0,2.1,19.45,742.0,817.96,614.85
2018,4,4,13,0,337.0,375.0,2.1,19.5,656.0,715.99,539.33
2018,4,4,13,15,256.5,378.5,2.25,19.5,590.0,645.4,489.56
2018,4,4,13,30,176.0,382.0,2.4,19.5,524.0,565.73,431.71
2018,4,4,13,45,198.5,363.5,2.5,19.5,519.0,566.47,434.53
2018,4,4,14,0,221.0,345.0,2.6,19.5,514.0,565.72,435.8
2018,4,4,14,15,217.5,334.0,2.65,19.3,494.5,548.29,424.14
2018,4,4,14,30,214.0,323.0,2.7,19.1,475.0,530.14,411.98
2018,4,4,14,45,195.5,309.0,2.7,18.95,442.5,495.38,386.77
2018,4,4,15,0,177.0,295.0,2.7,18.8,410.0,460.87,361.56
2018,4,4,15,15,179.5,274.0,2.7,18.8,383.5,435.55,343.54
2018,4,4,15,30,182.0,253.0,2.7,18.8,357.0,409.41,324.62
2018,4,4,15,45,148.0,230.0,2.6,18.1,310.0,354.15,282.64
2018,4,4,16,0,114.0,207.0,2.5,17.4,263.0,301.04,241.61
2018,4,4,16,15,140.0,185.5,2.4,16.9,247.0,289.94,234.38
2018,4,4,16,30,166.0,164.0,2.3,16.4,231.0,276.16,224.36
2018,4,4,16,45,169.0,140.5,2.2,15.9,200.0,244.84,199.29
2018,4,4,17,0,172.0,117.0,2.1,15.4,169.0,212.77,172.84
2018,4,4,17,15,158.0,96.5,1.9,14.8,137.5,176.12,141.68
2018,4,4,17,30,144.0,76.0,1.7,14.2,106.0,145.41,114.66
2018,4,4,17,45,106.0,57.0,1.45,13.6,75.5,100.28,75.64
2018,4,4,18,0,68.0,38.0,1.2,13.0,45.0,63.85,43.11
2018,4,4,18,15,36.0,22.5,1.25,12.8,26.0,33.87,0.0
2018,4,4,18,30,4.0,7.0,1.3,12.6,7.0,7.54,0.0
2018,4,4,18,45,2.0,3.5,1.3,12.45,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.5,1.3,10.55,1.5,0.0,0.0
2018,4,5,6,0,0.0,3.0,1.3,11.0,3.0,2.95,0.0
2018,4,5,6,15,0.0,4.5,1.45,11.45,4.5,4.33,0.0
2018,4,5,6,30,0.0,6.0,1.6,11.9,6.0,5.78,0.0
2018,4,5,6,45,0.0,7.5,1.75,12.4,7.5,7.23,0.81
2018,4,5,7,0,0.0,9.0,1.9,12.9,9.0,8.67,1.81
2018,4,5,7,15,0.5,32.0,1.85,13.05,32.0,30.94,20.99
2018,4,5,7,30,1.0,55.0,1.8,13.2,55.0,53.31,40.08
2018,4,5,7,45,11.0,83.0,1.7,13.35,87.5,82.46,64.31
2018,4,5,8,0,21.0,111.0,1.6,13.5,120.0,111.36,88.09
2018,4,5,8,15,71.0,167.0,1.6,14.1,202.5,181.55,144.64
2018,4,5,8,30,121.0,223.0,1.6,14.7,285.0,256.43,203.91
2018,4,5,8,45,180.0,240.0,1.65,15.3,342.5,307.33,243.53
2018,4,5,9,0,239.0,257.0,1.7,15.9,400.0,363.84,287.33
2018,4,5,9,15,271.0,269.5,1.7,16.45,442.5,407.57,320.6
2018,4,5,9,30,303.0,282.0,1.7,17.0,485.0,453.9,355.32
2018,4,5,9,45,203.0,308.0,1.7,17.55,447.0,429.36,334.38
2018,4,5,10,0,103.0,334.0,1.7,18.1,409.0,394.84,305.6
2018,4,5,10,15,78.5,323.5,1.65,18.3,382.0,372.51,287.94
2018,4,5,10,30,54.0,313.0,1.6,18.5,355.0,347.79,268.28
2018,4,5,10,45,35.0,283.5,1.55,18.65,311.0,306.53,236.34
2018,4,5,11,0,16.0,254.0,1.5,18.8,267.0,260.59,200.61
2018,4,5,11,15,20.5,287.5,1.65,18.8,304.5,298.25,229.59
2018,4,5,11,30,25.0,321.0,1.8,18.8,342.0,341.29,262.04
2018,4,5,11,45,22.5,313.0,1.95,18.8,332.0,327.2,251.34
2018,4,5,12,0,20.0,305.0,2.1,18.8,322.0,317.79,244.39
2018,4,5,12,15,18.5,295.5,2.2,18.6,311.5,307.61,236.98
2018,4,5,12,30,17.0,286.0,2.3,18.4,301.0,297.25,229.43
2018,4,5,12,45,17.5,287.0,2.45,18.2,302.0,299.23,231.4
2018,4,5,13,0,18.0,288.0,2.6,18.0,303.0,301.15,233.32
2018,4,5,13,15,17.5,281.5,2.6,17.8,296.0,294.48,228.54
2018,4,5,13,30,17.0,275.0,2.6,17.6,289.0,287.74,223.75
2018,4,5,13,45,25.5,288.0,2.6,17.45,308.0,317.28,247.19
2018,4,5,14,0,34.0,301.0,2.6,17.3,327.0,339.44,264.84
2018,4,5,14,15,31.0,282.5,2.55,17.0,305.5,317.41,248.41
2018,4,5,14,30,28.0,264.0,2.5,16.7,284.0,295.3,231.96
2018,4,5,14,45,18.5,235.0,2.4,16.4,248.0,249.07,196.23
2018,4,5,15,0,9.0,206.0,2.3,16.1,212.0,211.41,166.82
2018,4,5,15,15,9.0,191.5,2.3,16.1,197.0,196.73,155.64
2018,4,5,15,30,9.0,177.0,2.3,16.1,182.0,182.03,144.3
2018,4,5,15,45,9.0,162.5,2.0,15.55,167.0,167.31,133.04
2018,4,5,16,0,9.0,148.0,1.7,15.0,152.0,152.57,121.65
2018,4,5,16,15,5.0,136.0,1.55,14.75,138.0,137.92,109.97
2018,4,5,16,30,1.0,124.0,1.4,14.5,124.0,123.65,98.51
2018,4,5,16,45,26.5,115.0,1.25,14.25,123.0,133.06,107.03
2018,4,5,17,0,52.0,106.0,1.1,14.0,122.0,135.94,109.58
2018,4,5,17,15,50.5,91.5,1.0,13.8,104.5,118.25,94.34
2018,4,5,17,30,49.0,77.0,0.9,13.6,87.0,100.87,78.96
2018,4,5,17,45,32.0,56.5,0.75,13.4,62.5,71.17,53.19
2018,4,5,18,0,15.0,36.0,0.6,13.2,38.0,42.84,28.22
2018,4,5,18,15,7.5,21.0,0.55,13.15,22.0,23.74,0.0
2018,4,5,18,30,0.0,6.0,0.5,13.1,6.0,5.9,0.0
2018,4,5,18,45,0.0,3.0,0.45,13.0,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,2.1,13.2,2.0,0.0,0.0
2018,4,6,6,0,0.0,4.0,2.2,13.3,4.0,3.93,0.0
2018,4,6,6,15,0.0,9.5,2.35,13.4,9.5,9.16,1.39
2018,4,6,6,30,0.0,15.0,2.5,13.5,15.0,14.46,6.96
2018,4,6,6,45,0.0,21.0,2.6,13.6,21.0,20.26,12.38
2018,4,6,7,0,0.0,27.0,2.7,13.7,27.0,26.05,16.66
2018,4,6,7,15,0.0,35.0,2.85,13.95,35.0,33.79,23.33
2018,4,6,7,30,0.0,43.0,3.0,14.2,43.0,41.52,29.9
2018,4,6,7,45,0.0,70.0,3.15,14.4,70.0,67.67,51.97
2018,4,6,8,0,0.0,97.0,3.3,14.6,97.0,93.32,73.29
2018,4,6,8,15,0.0,75.0,3.45,15.05,75.0,72.52,55.54
2018,4,6,8,30,0.0,53.0,3.6,15.5,53.0,51.22,37.47
2018,4,6,8,45,0.0,51.0,3.75,15.9,51.0,49.3,35.68
2018,4,6,9,0,0.0,49.0,3.9,16.3,49.0,47.37,33.91
2018,4,6,9,15,0.0,88.5,3.95,16.6,88.5,85.65,65.33
2018,4,6,9,30,0.0,128.0,4.0,16.9,128.0,123.75,96.1
2018,4,6,9,45,0.0,121.5,4.05,17.2,121.5,117.57,90.73
2018,4,6,10,0,0.0,115.0,4.1,17.5,115.0,111.35,85.43
2018,4,6,10,15,0.0,111.0,4.05,17.6,111.0,107.52,82.16
2018,4,6,10,30,0.0,107.0,4.0,17.7,107.0,103.67,78.9
2018,4,6,10,45,0.5,119.0,3.9,17.85,119.5,115.77,88.5
2018,4,6,11,0,1.0,131.0,3.8,18.0,132.0,127.93,98.1
2018,4,6,11,15,2.5,146.0,3.8,18.0,148.0,143.94,110.84
2018,4,6,11,30,4.0,161.0,3.8,18.0,164.0,160.08,123.64
2018,4,6,11,45,5.0,174.0,3.75,18.0,178.0,173.93,134.56
2018,4,6,12,0,6.0,187.0,3.7,18.0,192.0,187.85,145.52
2018,4,6,12,15,6.5,194.5,3.75,18.05,200.0,195.94,151.86
2018,4,6,12,30,7.0,202.0,3.8,18.1,208.0,204.04,158.24
2018,4,6,12,45,8.5,218.0,3.85,18.15,225.0,221.58,172.07
2018,4,6,13,0,10.0,234.0,3.9,18.2,242.0,239.21,185.93
2018,4,6,13,15,7.0,205.0,3.9,18.2,210.5,207.54,161.13
2018,4,6,13,30,4.0,176.0,3.9,18.2,179.0,175.87,136.24
2018,4,6,13,45,3.0,164.0,3.85,18.15,166.5,163.05,126.24
2018,4,6,14,0,2.0,152.0,3.8,18.1,154.0,150.22,116.18
2018,4,6,14,15,1.5,148.0,3.75,18.05,149.5,145.82,112.87
2018,4,6,14,30,1.0,144.0,3.7,18.0,145.0,141.45,109.57
2018,4,6,14,45,3.5,155.0,3.6,17.95,157.5,154.69,120.56
2018,4,6,15,0,6.0,166.0,3.5,17.9,170.0,167.98,131.58
2018,4,6,15,15,3.5,144.5,3.5,17.9,147.0,144.29,112.73
2018,4,6,15,30,1.0,123.0,3.5,17.9,124.0,120.79,93.92
2018,4,6,15,45,4.0,116.5,3.3,17.7,118.5,116.55,90.94
2018,4,6,16,0,7.0,110.0,3.1,17.5,113.0,112.1,87.73
2018,4,6,16,15,16.0,125.0,2.95,17.4,131.5,133.35,105.71
2018,4,6,16,30,25.0,140.0,2.8,17.3,150.0,159.68,127.69
2018,4,6,16,45,51.0,128.5,2.65,17.2,145.5,161.44,129.67
2018,4,6,17,0,77.0,117.0,2.5,17.1,141.0,160.83,129.18
2018,4,6,17,15,70.5,97.5,2.35,16.95,116.5,133.99,106.41
2018,4,6,17,30,64.0,78.0,2.2,16.8,92.0,107.69,83.66
2018,4,6,17,45,43.5,58.0,2.05,16.65,66.5,76.63,56.89
2018,4,6,18,0,23.0,38.0,1.9,16.5,41.0,47.41,31.4
2018,4,6,18,15,11.5,22.0,1.85,16.45,23.5,25.78,0.4
2018,4,6,18,30,0.0,6.0,1.8,16.4,6.0,5.9,0.0
2018,4,6,18,45,0.0,3.0,1.75,16.35,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,4,7,5,45,0.0,6.0,2.95,14.8,6.0,5.9,0.0
2018,4,7,6,0,0.0,12.0,2.9,14.7,12.0,11.8,0.0
2018,4,7,6,15,2.5,26.5,2.95,14.8,27.0,25.28,14.32
2018,4,7,6,30,5.0,41.0,3.0,14.9,42.0,38.78,28.01
2018,4,7,6,45,2.5,52.5,3.05,15.0,53.0,49.78,38.33
2018,4,7,7,0,0.0,64.0,3.1,15.1,64.0,60.94,46.09
2018,4,7,7,15,14.5,92.5,3.2,15.3,97.5,88.89,69.1
2018,4,7,7,30,29.0,121.0,3.3,15.5,131.0,116.82,91.79
2018,4,7,7,45,75.5,152.0,3.4,15.7,183.5,158.32,124.5
2018,4,7,8,0,122.0,183.0,3.5,15.9,236.0,203.81,160.73
2018,4,7,8,15,141.0,204.0,3.5,16.15,272.5,238.38,188.74
2018,4,7,8,30,160.0,225.0,3.5,16.4,309.0,275.03,218.25
2018,4,7,8,45,257.5,232.0,3.5,16.65,381.5,336.09,266.78
2018,4,7,9,0,355.0,239.0,3.5,16.9,454.0,407.88,323.64
2018,4,7,9,15,358.0,240.5,3.45,17.1,470.0,430.72,341.77
2018,4,7,9,30,361.0,242.0,3.4,17.3,486.0,452.96,359.23
2018,4,7,9,45,285.5,266.5,3.4,17.55,466.0,445.53,352.18
2018,4,7,10,0,210.0,291.0,3.4,17.8,446.0,431.15,339.32
2018,4,7,10,15,192.0,328.5,3.4,18.0,474.5,463.1,362.41
2018,4,7,10,30,174.0,366.0,3.4,18.2,503.0,495.09,384.91
2018,4,7,10,45,221.0,371.5,3.45,18.35,550.5,546.37,423.77
2018,4,7,11,0,268.0,377.0,3.5,18.5,598.0,603.8,466.55
2018,4,7,11,15,263.0,370.5,3.6,18.55,590.5,603.0,465.77
2018,4,7,11,30,258.0,364.0,3.7,18.6,583.0,600.86,464.33
2018,4,7,11,45,335.5,354.0,3.8,18.7,641.5,668.33,515.79
2018,4,7,12,0,413.0,344.0,3.9,18.8,700.0,743.0,571.23
2018,4,7,12,15,533.5,295.0,3.95,18.75,754.0,813.06,624.85
2018,4,7,12,30,654.0,246.0,4.0,18.7,808.0,884.8,678.95
2018,4,7,12,45,666.0,243.0,4.05,18.7,810.0,898.34,688.68
2018,4,7,13,0,678.0,240.0,4.1,18.7,812.0,909.22,696.95
2018,4,7,13,15,533.0,288.5,4.1,18.55,732.5,820.53,631.4
2018,4,7,13,30,388.0,337.0,4.1,18.4,653.0,725.74,560.69
2018,4,7,13,45,407.0,306.0,4.15,18.3,629.0,716.2,556.27
2018,4,7,14,0,426.0,275.0,4.2,18.2,605.0,696.32,544.03
2018,4,7,14,15,455.5,247.5,4.2,17.95,587.5,686.87,539.71
2018,4,7,14,30,485.0,220.0,4.2,17.7,570.0,674.16,532.9
2018,4,7,14,45,596.0,189.5,4.2,17.5,596.5,727.96,576.49
2018,4,7,15,0,707.0,159.0,4.2,17.3,623.0,770.08,609.89
2018,4,7,15,15,690.0,154.0,4.2,17.3,582.0,729.27,580.96
2018,4,7,15,30,673.0,149.0,4.2,17.3,541.0,687.26,550.55
2018,4,7,15,45,645.5,143.5,4.05,16.75,494.0,636.2,513.16
2018,4,7,16,0,618.0,138.0,3.9,16.2,447.0,585.28,475.09
2018,4,7,16,15,613.0,126.5,3.8,15.85,405.5,542.76,442.75
2018,4,7,16,30,608.0,115.0,3.7,15.5,364.0,499.04,408.42
2018,4,7,16,45,558.0,107.5,3.6,15.15,311.5,434.08,355.76
2018,4,7,17,0,508.0,100.0,3.5,14.8,259.0,371.24,303.46
2018,4,7,17,15,439.0,89.5,3.1,14.25,208.5,303.16,245.52
2018,4,7,17,30,370.0,79.0,2.7,13.7,158.0,241.7,191.99
2018,4,7,17,45,276.0,64.0,2.3,13.2,114.0,173.94,133.35
2018,4,7,18,0,182.0,49.0,1.9,12.7,70.0,113.4,80.57
2018,4,7,18,15,103.0,29.5,1.8,12.35,40.0,60.47,14.13
2018,4,7,18,30,24.0,10.0,1.7,12.0,10.0,13.86,0.0
2018,4,7,18,45,12.0,5.0,1.55,11.7,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,8,5,45,45.0,11.0,1.6,9.9,13.0,10.81,0.0
2018,4,8,6,0,90.0,22.0,1.7,10.4,26.0,18.36,0.0
2018,4,8,6,15,199.0,38.5,2.05,10.9,63.0,30.16,19.08
2018,4,8,6,30,308.0,55.0,2.4,11.4,100.0,42.07,31.42
2018,4,8,6,45,398.5,64.5,2.75,11.95,148.0,52.89,36.21
2018,4,8,7,0,489.0,74.0,3.1,12.5,196.0,93.42,56.35
2018,4,8,7,15,549.5,81.5,3.2,12.8,248.5,137.86,87.47
2018,4,8,7,30,610.0,89.0,3.3,13.1,301.0,189.34,129.25
2018,4,8,7,45,654.5,94.0,3.35,13.4,354.5,241.39,174.68
2018,4,8,8,0,699.0,99.0,3.4,13.7,408.0,298.06,224.79
2018,4,8,8,15,728.5,103.5,3.4,14.1,458.5,353.25,273.67
2018,4,8,8,30,758.0,108.0,3.4,14.5,509.0,410.8,323.42
2018,4,8,8,45,780.5,110.5,3.4,14.9,556.0,466.85,370.77
2018,4,8,9,0,803.0,113.0,3.4,15.3,603.0,522.03,416.08
2018,4,8,9,15,821.5,115.5,3.4,15.6,646.5,575.67,459.03
2018,4,8,9,30,840.0,118.0,3.4,15.9,690.0,629.33,500.78
2018,4,8,9,45,856.5,117.5,3.35,16.25,727.5,678.46,537.84
2018,4,8,10,0,873.0,117.0,3.3,16.6,765.0,726.2,572.71
2018,4,8,10,15,879.5,119.5,3.35,16.85,794.0,768.63,601.96
2018,4,8,10,30,886.0,122.0,3.4,17.1,823.0,809.01,629.49
2018,4,8,10,45,889.0,124.5,3.4,17.35,845.0,844.33,652.93
2018,4,8,11,0,892.0,127.0,3.4,17.6,867.0,877.01,674.38
2018,4,8,11,15,895.5,128.5,3.4,17.8,882.0,906.35,693.52
2018,4,8,11,30,899.0,130.0,3.4,18.0,897.0,932.8,710.63
2018,4,8,11,45,899.5,131.0,3.4,18.15,903.5,953.01,723.6
2018,4,8,12,0,900.0,132.0,3.4,18.3,910.0,969.99,734.45
2018,4,8,12,15,900.5,131.0,3.4,18.4,908.5,981.63,741.92
2018,4,8,12,30,901.0,130.0,3.4,18.5,907.0,989.89,747.25
2018,4,8,12,45,900.0,128.5,3.4,18.6,898.0,992.78,749.1
2018,4,8,13,0,899.0,127.0,3.4,18.7,889.0,992.21,748.79
2018,4,8,13,15,894.0,126.5,3.35,18.75,871.5,985.45,744.22
2018,4,8,13,30,889.0,126.0,3.3,18.8,854.0,975.31,737.55
2018,4,8,13,45,881.5,125.0,3.25,18.8,828.5,959.01,726.98
2018,4,8,14,0,874.0,124.0,3.2,18.8,803.0,939.57,714.41
2018,4,8,14,15,863.5,122.5,3.2,18.7,770.5,919.42,702.07
2018,4,8,14,30,853.0,121.0,3.2,18.6,738.0,890.88,683.93
2018,4,8,14,45,838.5,119.5,3.2,18.55,699.5,856.33,661.43
2018,4,8,15,0,824.0,118.0,3.2,18.5,661.0,819.6,637.27
2018,4,8,15,15,806.0,115.0,3.2,18.5,617.0,776.51,608.21
2018,4,8,15,30,788.0,112.0,3.2,18.5,573.0,731.96,577.77
2018,4,8,15,45,762.5,108.5,3.15,18.1,524.0,682.72,544.05
2018,4,8,16,0,737.0,105.0,3.1,17.7,475.0,630.85,506.42
2018,4,8,16,15,700.5,100.5,3.05,17.3,422.5,570.9,461.25
2018,4,8,16,30,664.0,96.0,3.0,16.9,370.0,512.36,415.85
2018,4,8,16,45,614.0,90.5,2.9,16.5,317.0,447.12,363.65
2018,4,8,17,0,564.0,85.0,2.8,16.1,264.0,385.34,312.64
2018,4,8,17,15,494.0,77.5,2.55,15.35,213.0,316.37,254.63
2018,4,8,17,30,424.0,70.0,2.3,14.6,162.0,252.86,199.79
2018,4,8,17,45,321.5,58.0,2.1,13.9,116.5,182.51,139.29
2018,4,8,18,0,219.0,46.0,1.9,13.2,71.0,123.51,87.91
2018,4,8,18,15,129.0,29.0,1.8,12.8,42.0,68.34,21.9
2018,4,8,18,30,39.0,12.0,1.7,12.4,13.0,18.39,0.0
2018,4,8,18,45,19.5,6.0,1.65,12.05,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,9,5,45,12.0,9.5,0.85,11.05,10.0,9.34,0.0
2018,4,9,6,0,24.0,19.0,0.8,11.4,20.0,16.93,0.0
2018,4,9,6,15,34.5,36.0,0.95,12.1,40.0,32.6,21.46
2018,4,9,6,30,45.0,53.0,1.1,12.8,60.0,47.42,36.03
2018,4,9,6,45,58.5,75.0,1.25,13.45,87.5,67.0,50.52
2018,4,9,7,0,72.0,97.0,1.4,14.1,115.0,91.91,69.7
2018,4,9,7,15,75.0,115.5,1.5,14.55,138.0,114.54,88.02
2018,4,9,7,30,78.0,134.0,1.6,15.0,161.0,137.55,106.97
2018,4,9,7,45,74.0,155.0,1.7,15.4,184.0,161.36,126.82
2018,4,9,8,0,70.0,176.0,1.8,15.8,207.0,184.81,146.07
2018,4,9,8,15,155.0,201.5,1.75,16.35,281.0,242.35,190.77
2018,4,9,8,30,240.0,227.0,1.7,16.9,355.0,309.9,243.32
2018,4,9,8,45,286.5,240.5,1.7,17.4,406.5,359.15,281.56
2018,4,9,9,0,333.0,254.0,1.7,17.9,458.0,412.79,322.7
2018,4,9,9,15,493.5,221.0,1.65,18.45,547.0,491.63,383.16
2018,4,9,9,30,654.0,188.0,1.6,19.0,636.0,584.87,452.91
2018,4,9,9,45,702.5,179.5,1.6,19.55,683.5,639.85,492.37
2018,4,9,10,0,751.0,171.0,1.6,20.1,731.0,697.07,532.73
2018,4,9,10,15,705.0,198.0,1.55,20.6,740.0,721.18,546.87
2018,4,9,10,30,659.0,225.0,1.5,21.1,749.0,739.95,557.08
2018,4,9,10,45,764.5,182.5,1.45,21.55,806.5,807.38,602.98
2018,4,9,11,0,870.0,140.0,1.4,22.0,864.0,876.7,646.08
2018,4,9,11,15,874.5,140.5,1.35,22.35,879.0,902.38,659.99
2018,4,9,11,30,879.0,141.0,1.3,22.7,894.0,928.23,674.37
2018,4,9,11,45,875.5,143.0,1.25,23.05,898.0,945.41,683.09
2018,4,9,12,0,872.0,145.0,1.2,23.4,902.0,959.32,689.82
2018,4,9,12,15,805.0,181.0,1.2,23.7,879.0,950.73,683.39
2018,4,9,12,30,738.0,217.0,1.2,24.0,856.0,937.01,674.13
2018,4,9,12,45,706.5,229.0,1.2,24.3,835.5,925.02,666.12
2018,4,9,13,0,675.0,241.0,1.2,24.6,815.0,909.99,656.28
2018,4,9,13,15,650.0,246.0,1.15,24.85,789.5,891.2,643.03
2018,4,9,13,30,625.0,251.0,1.1,25.1,764.0,869.95,628.22
2018,4,9,13,45,621.0,244.0,1.0,25.3,741.0,853.75,616.79
2018,4,9,14,0,617.0,237.0,0.9,25.5,718.0,835.09,603.73
2018,4,9,14,15,563.0,245.5,0.8,25.55,671.0,782.82,568.11
2018,4,9,14,30,509.0,254.0,0.7,25.6,624.0,733.37,534.33
2018,4,9,14,45,467.0,254.0,0.65,25.65,579.5,685.57,502.4
2018,4,9,15,0,425.0,254.0,0.6,25.7,535.0,638.24,470.35
2018,4,9,15,15,414.0,238.5,0.6,25.7,497.5,599.91,445.59
2018,4,9,15,30,403.0,223.0,0.6,25.7,460.0,560.83,419.76
2018,4,9,15,45,386.5,206.0,0.7,25.35,418.0,507.63,384.92
2018,4,9,16,0,370.0,189.0,0.8,25.0,376.0,462.75,354.75
2018,4,9,16,15,327.0,170.0,0.85,24.3,322.5,399.04,309.34
2018,4,9,16,30,284.0,151.0,0.9,23.6,269.0,338.27,264.68
2018,4,9,16,45,351.5,124.0,0.95,22.85,250.0,338.98,266.65
2018,4,9,17,0,419.0,97.0,1.0,22.1,231.0,324.97,255.68
2018,4,9,17,15,398.0,81.0,1.05,21.1,189.5,276.29,216.31
2018,4,9,17,30,377.0,65.0,1.1,20.1,148.0,229.16,176.62
2018,4,9,17,45,331.5,52.5,1.15,19.1,111.0,179.7,133.96
2018,4,9,18,0,286.0,40.0,1.2,18.1,74.0,135.23,93.96
2018,4,9,18,15,182.5,27.0,1.2,17.55,45.0,78.54,29.56
2018,4,9,18,30,79.0,14.0,1.2,17.0,16.0,27.23,0.0
2018,4,9,18,45,39.5,7.0,1.2,16.5,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,10,5,45,35.0,11.0,1.3,13.15,13.0,10.81,0.0
2018,4,10,6,0,70.0,22.0,1.3,13.4,26.0,18.45,0.0
2018,4,10,6,15,133.5,38.5,1.5,13.8,56.0,31.64,20.81
2018,4,10,6,30,197.0,55.0,1.7,14.2,86.0,44.42,33.28
2018,4,10,6,45,211.0,73.5,1.85,14.65,118.0,63.41,45.04
2018,4,10,7,0,225.0,92.0,2.0,15.1,150.0,94.75,65.99
2018,4,10,7,15,200.0,116.5,2.1,15.45,176.5,127.59,93.16
2018,4,10,7,30,175.0,141.0,2.2,15.8,203.0,160.31,121.62
2018,4,10,7,45,198.0,159.0,2.3,16.2,240.0,194.18,149.37
2018,4,10,8,0,221.0,177.0,2.4,16.6,277.0,228.65,177.75
2018,4,10,8,15,186.0,201.0,2.5,16.85,291.5,253.75,199.47
2018,4,10,8,30,151.0,225.0,2.6,17.1,306.0,273.11,215.66
2018,4,10,8,45,122.5,239.5,2.65,17.35,309.0,283.16,223.71
2018,4,10,9,0,94.0,254.0,2.7,17.6,312.0,290.47,229.09
2018,4,10,9,15,87.0,279.5,2.75,17.8,336.0,316.54,248.91
2018,4,10,9,30,80.0,305.0,2.8,18.0,360.0,342.02,267.88
2018,4,10,9,45,116.0,331.5,2.85,18.2,416.0,397.24,310.17
2018,4,10,10,0,152.0,358.0,2.9,18.4,472.0,455.15,353.83
2018,4,10,10,15,133.5,363.0,2.85,18.5,466.0,454.67,352.27
2018,4,10,10,30,115.0,368.0,2.8,18.6,460.0,452.37,349.56
2018,4,10,10,45,77.5,356.5,2.8,18.75,419.0,413.38,319.02
2018,4,10,11,0,40.0,345.0,2.8,18.9,378.0,374.18,288.16
2018,4,10,11,15,45.5,351.0,2.75,18.85,389.5,387.38,298.23
2018,4,10,11,30,51.0,357.0,2.7,18.8,401.0,400.73,308.21
2018,4,10,11,45,43.5,353.0,2.65,18.75,390.5,392.16,301.37
2018,4,10,12,0,36.0,349.0,2.6,18.7,380.0,383.08,294.27
2018,4,10,12,15,49.5,372.5,2.6,18.55,415.5,421.61,323.67
2018,4,10,12,30,63.0,396.0,2.6,18.4,451.0,460.58,352.99
2018,4,10,12,45,81.5,403.0,2.6,18.25,473.0,487.31,373.48
2018,4,10,13,0,100.0,410.0,2.6,18.1,495.0,513.94,393.93
2018,4,10,13,15,82.0,372.0,2.65,17.95,441.0,457.76,352.68
2018,4,10,13,30,64.0,334.0,2.7,17.8,387.0,401.22,310.89
2018,4,10,13,45,33.5,235.0,2.75,17.65,262.5,268.98,209.96
2018,4,10,14,0,3.0,136.0,2.8,17.5,138.0,135.24,104.17
2018,4,10,14,15,14.5,172.5,2.8,17.3,183.0,182.0,142.46
2018,4,10,14,30,26.0,209.0,2.8,17.1,228.0,234.93,185.03
2018,4,10,14,45,49.0,250.0,2.85,16.9,283.5,298.13,235.73
2018,4,10,15,0,72.0,291.0,2.9,16.7,339.0,361.5,285.99
2018,4,10,15,15,65.5,268.0,2.9,16.7,309.5,330.34,262.07
2018,4,10,15,30,59.0,245.0,2.9,16.7,280.0,299.35,238.4
2018,4,10,15,45,57.5,216.0,3.0,16.3,247.5,265.57,212.84
2018,4,10,16,0,56.0,187.0,3.1,15.9,215.0,231.7,186.7
2018,4,10,16,15,43.5,153.5,3.1,15.7,174.0,185.76,149.79
2018,4,10,16,30,31.0,120.0,3.1,15.5,133.0,140.87,113.13
2018,4,10,16,45,15.5,93.5,3.15,15.3,100.0,100.11,79.23
2018,4,10,17,0,0.0,67.0,3.2,15.1,67.0,64.88,49.55
2018,4,10,17,15,1.5,62.0,2.95,14.7,62.5,60.91,46.25
2018,4,10,17,30,3.0,57.0,2.7,14.3,58.0,56.99,42.73
2018,4,10,17,45,17.5,47.0,2.5,13.9,49.5,54.01,39.48
2018,4,10,18,0,32.0,37.0,2.3,13.5,41.0,47.74,32.55
2018,4,10,18,15,36.0,24.5,2.15,13.1,27.0,36.46,14.13
2018,4,10,18,30,40.0,12.0,2.0,12.7,13.0,18.67,0.0
2018,4,10,18,45,20.0,6.0,1.85,12.25,6.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,11,5,45,33.0,10.0,1.6,10.45,12.0,9.83,0.0
2018,4,11,6,0,66.0,20.0,1.5,10.6,24.0,16.89,0.0
2018,4,11,6,15,118.0,35.0,1.7,10.95,51.0,28.96,19.06
2018,4,11,6,30,170.0,50.0,1.9,11.3,78.0,40.63,30.42
2018,4,11,6,45,237.0,67.0,2.05,11.65,121.0,56.32,38.67
2018,4,11,7,0,304.0,84.0,2.2,12.0,164.0,92.34,61.5
2018,4,11,7,15,354.0,100.5,2.2,12.3,213.5,133.51,92.49
2018,4,11,7,30,404.0,117.0,2.2,12.6,263.0,180.53,130.81
2018,4,11,7,45,339.5,141.5,2.15,12.9,277.0,213.49,162.6
2018,4,11,8,0,275.0,166.0,2.1,13.2,291.0,236.52,185.11
2018,4,11,8,15,249.5,194.0,2.0,13.45,317.0,269.78,213.75
2018,4,11,8,30,224.0,222.0,1.9,13.7,343.0,301.61,240.06
2018,4,11,8,45,292.0,235.0,1.8,13.9,407.5,358.6,285.23
2018,4,11,9,0,360.0,248.0,1.7,14.1,472.0,423.48,335.8
2018,4,11,9,15,365.5,265.5,1.8,14.45,506.0,462.99,366.11
2018,4,11,9,30,371.0,283.0,1.9,14.8,540.0,502.44,395.9
2018,4,11,9,45,292.0,319.5,2.0,15.15,528.0,503.79,395.12
2018,4,11,10,0,213.0,356.0,2.1,15.5,516.0,496.62,387.63
2018,4,11,10,15,243.0,366.5,2.3,15.6,556.0,541.85,422.16
2018,4,11,10,30,273.0,377.0,2.5,15.7,596.0,587.28,456.26
2018,4,11,10,45,312.0,375.5,2.75,15.8,632.5,629.53,488.46
2018,4,11,11,0,351.0,374.0,3.0,15.9,669.0,673.14,521.51
2018,4,11,11,15,402.5,362.0,3.15,15.8,705.5,718.01,555.82
2018,4,11,11,30,454.0,350.0,3.3,15.7,742.0,768.41,593.79
2018,4,11,11,45,474.0,346.0,3.5,15.65,758.0,794.58,613.67
2018,4,11,12,0,494.0,342.0,3.7,15.6,774.0,819.56,632.89
2018,4,11,12,15,416.0,369.0,3.85,15.55,732.5,782.3,604.6
2018,4,11,12,30,338.0,396.0,4.0,15.5,691.0,736.4,570.2
2018,4,11,12,45,271.0,408.5,4.1,15.4,643.5,689.5,535.03
2018,4,11,13,0,204.0,421.0,4.2,15.3,596.0,633.16,492.55
2018,4,11,13,15,160.5,407.5,4.25,15.2,543.5,578.71,451.94
2018,4,11,13,30,117.0,394.0,4.3,15.1,491.0,523.86,410.38
2018,4,11,13,45,90.5,373.5,4.35,15.05,447.0,468.64,368.68
2018,4,11,14,0,64.0,353.0,4.4,15.0,403.0,422.31,333.14
2018,4,11,14,15,146.5,326.0,4.35,14.8,435.0,476.85,379.18
2018,4,11,14,30,229.0,299.0,4.3,14.6,467.0,527.42,421.35
2018,4,11,14,45,403.0,249.5,4.25,14.45,526.0,627.06,502.93
2018,4,11,15,0,577.0,200.0,4.2,14.3,585.0,706.9,567.87
2018,4,11,15,15,428.5,221.5,4.2,14.3,497.0,594.14,479.54
2018,4,11,15,30,280.0,243.0,4.2,14.3,409.0,481.82,390.51
2018,4,11,15,45,278.0,224.0,4.15,14.15,377.5,449.77,366.76
2018,4,11,16,0,276.0,205.0,4.1,14.0,346.0,417.02,341.71
2018,4,11,16,15,240.5,187.0,4.05,13.85,300.5,363.27,298.76
2018,4,11,16,30,205.0,169.0,4.0,13.7,255.0,305.35,251.85
2018,4,11,16,45,119.0,135.5,3.95,13.55,184.0,211.98,174.29
2018,4,11,17,0,33.0,102.0,3.9,13.4,113.0,121.48,97.93
2018,4,11,17,15,17.5,78.5,3.8,13.2,84.0,88.12,69.62
2018,4,11,17,30,2.0,55.0,3.7,13.0,55.0,54.41,40.79
2018,4,11,17,45,11.5,44.0,3.6,12.75,45.5,48.46,35.13
2018,4,11,18,0,21.0,33.0,3.5,12.5,36.0,39.64,26.45
2018,4,11,18,15,16.5,23.0,3.65,12.3,24.5,27.6,10.86
2018,4,11,18,30,12.0,13.0,3.8,12.1,13.0,14.86,0.0
2018,4,11,18,45,6.0,6.5,3.95,11.9,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,12,5,15,3.0,1.5,1.7,7.2,1.5,0.0,0.0
2018,4,12,5,30,6.0,3.0,1.8,7.7,3.0,0.0,0.0
2018,4,12,5,45,71.0,16.0,1.85,8.25,20.5,15.73,0.0
2018,4,12,6,0,136.0,29.0,1.9,8.8,38.0,23.09,5.14
2018,4,12,6,15,249.0,43.0,2.2,9.25,77.5,33.29,23.13
2018,4,12,6,30,362.0,57.0,2.5,9.7,117.0,42.98,32.77
2018,4,12,6,45,444.0,66.5,2.85,10.2,166.5,63.11,40.28
2018,4,12,7,0,526.0,76.0,3.2,10.7,216.0,105.77,64.15
2018,4,12,7,15,580.0,83.0,3.3,11.0,269.0,151.82,98.51
2018,4,12,7,30,634.0,90.0,3.4,11.3,322.0,204.08,142.38
2018,4,12,7,45,598.5,106.5,3.5,11.6,351.5,247.99,184.38
2018,4,12,8,0,563.0,123.0,3.6,11.9,381.0,287.58,222.24
2018,4,12,8,15,589.0,134.5,3.6,12.15,431.5,340.8,268.92
2018,4,12,8,30,615.0,146.0,3.6,12.4,482.0,396.24,316.44
2018,4,12,8,45,704.5,134.0,3.6,12.7,550.5,461.65,370.84
2018,4,12,9,0,794.0,122.0,3.6,13.0,619.0,536.3,431.57
2018,4,12,9,15,750.5,142.0,3.6,13.25,637.0,569.56,458.38
2018,4,12,9,30,707.0,162.0,3.6,13.5,655.0,598.66,480.99
2018,4,12,9,45,531.0,221.0,3.55,13.75,602.0,570.82,457.12
2018,4,12,10,0,355.0,280.0,3.5,14.0,549.0,525.9,419.26
2018,4,12,10,15,423.0,279.5,3.5,14.2,612.0,594.61,472.45
2018,4,12,10,30,491.0,279.0,3.5,14.4,675.0,665.42,525.76
2018,4,12,10,45,598.0,249.0,3.5,14.6,744.0,743.03,584.46
2018,4,12,11,0,705.0,219.0,3.5,14.8,813.0,824.32,644.66
2018,4,12,11,15,784.5,186.5,3.5,14.9,858.0,879.77,682.92
2018,4,12,11,30,864.0,154.0,3.5,15.0,903.0,938.03,722.71
2018,4,12,11,45,862.5,156.0,3.55,15.1,908.5,957.06,735.23
2018,4,12,12,0,861.0,158.0,3.6,15.2,914.0,972.9,745.95
2018,4,12,12,15,856.0,161.0,3.7,15.2,911.5,983.24,753.63
2018,4,12,12,30,851.0,164.0,3.8,15.2,909.0,990.24,759.17
2018,4,12,12,45,819.5,177.5,3.9,15.2,888.5,979.43,752.55
2018,4,12,13,0,788.0,191.0,4.0,15.2,868.0,965.21,743.76
2018,4,12,13,15,783.5,188.5,4.1,15.15,850.5,957.3,739.6
2018,4,12,13,30,779.0,186.0,4.2,15.1,833.0,950.63,736.36
2018,4,12,13,45,792.0,175.5,4.25,15.05,816.5,940.48,730.47
2018,4,12,14,0,805.0,165.0,4.3,15.0,800.0,931.12,725.36
2018,4,12,14,15,794.5,162.0,4.35,14.85,767.5,904.82,708.63
2018,4,12,14,30,784.0,159.0,4.4,14.7,735.0,879.7,692.79
2018,4,12,14,45,772.5,154.0,4.4,14.55,697.0,845.42,669.84
2018,4,12,15,0,761.0,149.0,4.4,14.4,659.0,809.0,645.21
2018,4,12,15,15,741.5,145.5,4.4,14.4,615.5,765.93,615.05
2018,4,12,15,30,722.0,142.0,4.4,14.4,572.0,721.69,583.72
2018,4,12,15,45,699.5,136.0,4.3,14.05,524.5,671.67,546.8
2018,4,12,16,0,677.0,130.0,4.2,13.7,477.0,621.3,508.71
2018,4,12,16,15,645.5,123.0,4.05,13.45,426.5,564.01,464.02
2018,4,12,16,30,614.0,116.0,3.9,13.2,376.0,507.79,419.2
2018,4,12,16,45,570.0,108.0,3.8,12.95,324.0,445.01,367.97
2018,4,12,17,0,526.0,100.0,3.7,12.7,272.0,383.3,316.25
2018,4,12,17,15,463.0,90.0,3.35,12.2,221.5,317.01,259.47
2018,4,12,17,30,400.0,80.0,3.0,11.7,171.0,256.67,206.47
2018,4,12,17,45,311.5,66.0,2.65,11.2,125.5,189.5,147.69
2018,4,12,18,0,223.0,52.0,2.3,10.7,80.0,132.0,97.09
2018,4,12,18,15,133.5,34.5,2.15,10.35,49.0,75.45,39.92
2018,4,12,18,30,44.0,17.0,2.0,10.0,18.0,24.4,0.0
2018,4,12,18,45,22.0,8.5,1.9,9.7,9.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,13,5,15,4.5,2.0,1.35,6.35,2.0,0.0,0.0
2018,4,13,5,30,9.0,4.0,1.4,7.0,4.0,0.0,0.0
2018,4,13,5,45,74.0,17.5,1.5,7.65,22.5,17.2,0.0
2018,4,13,6,0,139.0,31.0,1.6,8.3,41.0,24.66,8.64
2018,4,13,6,15,248.0,45.0,1.85,8.95,80.5,34.8,24.65
2018,4,13,6,30,357.0,59.0,2.1,9.6,120.0,44.42,34.13
2018,4,13,6,45,438.5,68.5,2.3,10.3,169.5,66.47,42.34
2018,4,13,7,0,520.0,78.0,2.5,11.0,219.0,109.03,66.73
2018,4,13,7,15,575.0,84.5,2.75,11.65,271.5,154.58,100.79
2018,4,13,7,30,630.0,91.0,3.0,12.3,324.0,206.45,144.11
2018,4,13,7,45,670.0,96.0,3.25,13.0,377.0,259.07,190.49
2018,4,13,8,0,710.0,101.0,3.5,13.7,430.0,315.74,240.54
2018,4,13,8,15,738.0,105.0,3.55,14.15,480.5,370.76,289.07
2018,4,13,8,30,766.0,109.0,3.6,14.6,531.0,429.78,339.64
2018,4,13,8,45,786.5,113.0,3.65,15.05,578.0,484.92,385.9
2018,4,13,9,0,807.0,117.0,3.7,15.5,625.0,540.83,431.41
2018,4,13,9,15,825.0,118.0,3.65,15.9,667.5,592.88,472.58
2018,4,13,9,30,843.0,119.0,3.6,16.3,710.0,644.86,512.48
2018,4,13,9,45,860.0,118.5,3.55,16.65,747.5,694.34,549.53
2018,4,13,10,0,877.0,118.0,3.5,17.0,785.0,742.45,583.79
2018,4,13,10,15,884.5,120.0,3.5,17.3,814.5,784.99,612.66
2018,4,13,10,30,892.0,122.0,3.5,17.6,844.0,825.52,639.79
2018,4,13,10,45,896.0,123.0,3.45,17.9,865.0,860.0,662.11
2018,4,13,11,0,900.0,124.0,3.4,18.2,886.0,891.87,682.44
2018,4,13,11,15,902.0,125.5,3.4,18.45,900.0,919.74,700.31
2018,4,13,11,30,904.0,127.0,3.4,18.7,914.0,944.62,716.11
2018,4,13,11,45,903.5,128.5,3.4,18.9,919.5,964.13,728.39
2018,4,13,12,0,903.0,130.0,3.4,19.1,925.0,980.37,738.54
2018,4,13,12,15,902.0,130.5,3.35,19.25,923.5,991.81,745.32
2018,4,13,12,30,901.0,131.0,3.3,19.4,922.0,999.86,749.95
2018,4,13,12,45,897.5,131.0,3.3,19.55,912.0,1001.59,750.86
2018,4,13,13,0,894.0,131.0,3.3,19.7,902.0,999.88,749.66
2018,4,13,13,15,889.0,130.5,3.25,19.75,884.0,992.82,744.93
2018,4,13,13,30,884.0,130.0,3.2,19.8,866.0,982.42,738.13
2018,4,13,13,45,867.0,133.5,3.15,19.85,837.5,961.72,724.52
