Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,14,0,850.0,137.0,3.1,19.9,809.0,944.13,713.18
2018,4,13,14,15,839.0,134.5,3.05,19.85,776.0,917.0,695.65
2018,4,13,14,30,828.0,132.0,3.0,19.8,743.0,887.2,676.35
2018,4,13,14,45,822.0,127.0,2.95,19.75,707.0,856.51,656.4
2018,4,13,15,0,816.0,122.0,2.9,19.7,671.0,823.25,634.58
2018,4,13,15,15,791.5,121.0,2.9,19.7,625.0,777.13,603.67
2018,4,13,15,30,767.0,120.0,2.9,19.7,579.0,732.65,573.64
2018,4,13,15,45,752.0,114.0,2.7,19.35,533.5,686.39,541.63
2018,4,13,16,0,737.0,108.0,2.5,19.0,488.0,639.09,507.34
2018,4,13,16,15,710.0,102.5,2.25,18.6,438.0,583.85,465.74
2018,4,13,16,30,683.0,97.0,2.0,18.2,388.0,529.18,423.57
2018,4,13,16,45,646.5,89.5,1.75,17.8,336.0,467.95,375.18
2018,4,13,17,0,610.0,82.0,1.5,17.4,284.0,408.87,327.09
2018,4,13,17,15,551.5,74.5,1.45,16.5,232.5,342.39,272.8
2018,4,13,17,30,493.0,67.0,1.4,15.6,181.0,280.99,220.78
2018,4,13,17,45,406.5,56.5,1.3,14.75,134.5,212.33,161.98
2018,4,13,18,0,320.0,46.0,1.2,13.9,88.0,153.01,110.24
2018,4,13,18,15,205.5,32.0,1.2,13.45,54.5,92.42,50.76
2018,4,13,18,30,91.0,18.0,1.2,13.0,21.0,33.73,0.0
2018,4,13,18,45,45.5,9.0,1.2,12.55,10.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,14,5,15,10.0,3.0,1.15,9.65,2.5,0.0,0.0
2018,4,14,5,30,20.0,6.0,1.1,10.2,5.0,0.0,0.0
2018,4,14,5,45,105.5,19.0,1.1,10.7,25.5,18.68,0.0
2018,4,14,6,0,191.0,32.0,1.1,11.2,46.0,25.38,10.89
2018,4,14,6,15,302.5,43.0,1.2,11.9,86.5,32.99,22.95
2018,4,14,6,30,414.0,54.0,1.3,12.6,127.0,40.81,30.61
2018,4,14,6,45,488.5,63.0,1.4,13.25,177.0,64.58,38.27
2018,4,14,7,0,563.0,72.0,1.5,13.9,227.0,109.34,64.13
2018,4,14,7,15,613.0,78.0,1.45,14.5,279.5,156.42,99.4
2018,4,14,7,30,663.0,84.0,1.4,15.1,332.0,209.15,143.16
2018,4,14,7,45,698.0,88.5,1.35,15.7,384.0,261.95,189.05
2018,4,14,8,0,733.0,93.0,1.3,16.3,436.0,318.16,237.61
2018,4,14,8,15,759.5,96.5,1.15,16.9,486.0,375.35,285.77
2018,4,14,8,30,786.0,100.0,1.0,17.5,536.0,432.26,331.94
2018,4,14,8,45,806.0,102.5,0.9,18.15,582.5,486.73,374.56
2018,4,14,9,0,826.0,105.0,0.8,18.8,629.0,541.85,415.76
2018,4,14,9,15,842.5,106.5,0.8,19.4,671.0,594.35,454.25
2018,4,14,9,30,859.0,108.0,0.8,20.0,713.0,647.0,491.48
2018,4,14,9,45,874.5,107.5,0.75,20.55,750.0,695.66,524.26
2018,4,14,10,0,890.0,107.0,0.7,21.1,787.0,743.37,553.87
2018,4,14,10,15,898.5,108.0,0.75,21.4,816.5,786.05,580.94
2018,4,14,10,30,907.0,109.0,0.8,21.7,846.0,826.75,606.47
2018,4,14,10,45,913.5,109.5,0.8,22.0,868.5,863.13,628.15
2018,4,14,11,0,920.0,110.0,0.8,22.3,891.0,896.99,648.03
2018,4,14,11,15,923.5,110.0,0.85,22.5,905.0,925.03,665.27
2018,4,14,11,30,927.0,110.0,0.9,22.7,919.0,950.07,680.69
2018,4,14,11,45,928.5,110.5,1.0,22.85,926.0,970.67,694.44
2018,4,14,12,0,930.0,111.0,1.1,23.0,933.0,987.97,706.26
2018,4,14,12,15,929.0,111.5,1.2,23.1,931.0,999.54,714.74
2018,4,14,12,30,928.0,112.0,1.3,23.2,929.0,1007.64,721.21
2018,4,14,12,45,924.5,112.0,1.4,23.25,918.5,1009.3,723.91
2018,4,14,13,0,921.0,112.0,1.5,23.3,908.0,1007.44,724.53
2018,4,14,13,15,916.5,111.0,1.6,23.25,890.0,1000.06,722.05
2018,4,14,13,30,912.0,110.0,1.7,23.2,872.0,989.24,717.45
2018,4,14,13,45,906.0,109.0,1.8,23.15,847.0,973.64,709.8
2018,4,14,14,0,900.0,108.0,1.9,23.1,822.0,954.8,700.06
2018,4,14,14,15,891.0,106.5,2.0,22.9,790.0,929.57,686.47
2018,4,14,14,30,882.0,105.0,2.1,22.7,758.0,901.48,670.85
2018,4,14,14,45,870.5,103.0,2.2,22.5,719.5,868.01,651.39
2018,4,14,15,0,859.0,101.0,2.3,22.3,681.0,832.17,630.03
2018,4,14,15,15,843.0,98.5,2.3,22.3,637.0,794.64,605.92
2018,4,14,15,30,827.0,96.0,2.3,22.3,593.0,750.68,577.05
2018,4,14,15,45,805.0,93.5,2.45,21.6,545.0,700.97,546.02
2018,4,14,16,0,783.0,91.0,2.6,20.9,497.0,650.64,513.5
2018,4,14,16,15,753.5,87.5,2.6,20.3,445.5,594.03,472.52
2018,4,14,16,30,724.0,84.0,2.6,19.7,394.0,539.95,432.02
2018,4,14,16,45,681.5,80.0,2.6,19.05,341.5,477.43,383.6
2018,4,14,17,0,639.0,76.0,2.6,18.4,289.0,417.58,335.51
2018,4,14,17,15,579.0,69.5,2.4,17.55,237.0,350.06,279.59
2018,4,14,17,30,519.0,63.0,2.2,16.7,185.0,287.79,226.26
2018,4,14,17,45,417.5,54.5,2.0,15.9,136.5,214.67,163.73
2018,4,14,18,0,316.0,46.0,1.8,15.1,88.0,152.12,109.7
2018,4,14,18,15,208.5,32.5,1.75,14.7,55.0,94.41,53.92
2018,4,14,18,30,101.0,19.0,1.7,14.3,22.0,36.62,0.0
2018,4,14,18,45,50.5,9.5,1.65,13.9,11.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,1.55,10.85,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,1.7,11.1,3.0,0.0,0.0
2018,4,15,5,45,34.0,14.5,1.85,11.3,17.0,14.25,0.0
2018,4,15,6,0,61.0,26.0,2.0,11.5,31.0,21.75,9.72
2018,4,15,6,15,156.5,44.0,2.2,11.95,69.0,35.98,25.63
2018,4,15,6,30,252.0,62.0,2.4,12.4,107.0,46.42,35.62
2018,4,15,6,45,404.5,69.0,2.65,12.85,169.5,68.36,42.73
2018,4,15,7,0,557.0,76.0,2.9,13.3,232.0,114.47,68.63
2018,4,15,7,15,609.0,82.0,2.95,13.8,285.0,161.62,104.5
2018,4,15,7,30,661.0,88.0,3.0,14.3,338.0,214.67,149.1
2018,4,15,7,45,687.0,94.5,3.05,14.75,387.5,266.85,195.57
2018,4,15,8,0,713.0,101.0,3.1,15.2,437.0,321.47,244.05
2018,4,15,8,15,709.5,114.0,3.15,15.6,479.0,373.13,289.82
2018,4,15,8,30,706.0,127.0,3.2,16.0,521.0,423.65,333.23
2018,4,15,8,45,766.0,119.0,3.3,16.4,579.5,485.55,384.18
2018,4,15,9,0,826.0,111.0,3.4,16.8,638.0,550.08,436.11
2018,4,15,9,15,840.0,113.0,3.5,17.05,679.0,601.61,477.03
2018,4,15,9,30,854.0,115.0,3.6,17.3,720.0,652.65,516.58
2018,4,15,9,45,865.5,117.0,3.75,17.55,756.0,701.12,553.45
2018,4,15,10,0,877.0,119.0,3.9,17.8,792.0,748.05,587.4
2018,4,15,10,15,884.5,120.5,4.0,17.95,821.0,789.98,616.63
2018,4,15,10,30,892.0,122.0,4.1,18.1,850.0,829.9,644.24
2018,4,15,10,45,897.5,122.0,4.15,18.2,871.0,864.48,667.81
2018,4,15,11,0,903.0,122.0,4.2,18.3,892.0,896.54,689.53
2018,4,15,11,15,906.5,123.0,4.3,18.3,906.5,925.14,709.33
2018,4,15,11,30,910.0,124.0,4.4,18.3,921.0,950.82,727.26
2018,4,15,11,45,911.5,123.5,4.5,18.3,926.5,970.09,741.01
2018,4,15,12,0,913.0,123.0,4.6,18.3,932.0,986.12,752.68
2018,4,15,12,15,912.0,122.5,4.65,18.25,929.5,996.46,760.28
2018,4,15,12,30,911.0,122.0,4.7,18.2,927.0,1003.38,765.69
2018,4,15,12,45,908.5,121.0,4.8,18.15,916.5,1004.89,767.95
2018,4,15,13,0,906.0,120.0,4.9,18.1,906.0,1002.92,767.97
2018,4,15,13,15,875.5,130.5,5.0,17.95,877.5,982.72,755.69
2018,4,15,13,30,845.0,141.0,5.1,17.8,849.0,965.54,745.64
2018,4,15,13,45,817.0,149.5,5.15,17.65,817.5,940.22,729.43
2018,4,15,14,0,789.0,158.0,5.2,17.5,786.0,912.42,711.44
2018,4,15,14,15,706.0,182.5,5.25,17.25,728.0,853.6,671.15
2018,4,15,14,30,623.0,207.0,5.3,17.0,670.0,791.45,627.37
2018,4,15,14,45,580.0,201.0,5.3,16.75,614.5,732.84,585.0
2018,4,15,15,0,537.0,195.0,5.3,16.5,559.0,670.83,539.42
2018,4,15,15,15,363.5,211.5,5.3,16.5,451.0,532.93,430.82
2018,4,15,15,30,190.0,228.0,5.3,16.5,343.0,388.76,314.69
2018,4,15,15,45,178.5,197.5,5.25,15.6,298.5,340.71,278.31
2018,4,15,16,0,167.0,167.0,5.2,14.7,254.0,292.97,241.11
2018,4,15,16,15,213.0,161.5,5.15,14.25,261.0,317.44,262.57
2018,4,15,16,30,259.0,156.0,5.1,13.8,268.0,330.22,273.98
2018,4,15,16,45,311.5,129.0,5.0,13.35,246.0,317.49,264.22
2018,4,15,17,0,364.0,102.0,4.9,12.9,224.0,305.63,253.94
2018,4,15,17,15,343.0,89.5,4.6,12.55,188.5,263.64,216.98
2018,4,15,17,30,322.0,77.0,4.3,12.2,153.0,223.36,180.55
2018,4,15,17,45,265.5,62.0,4.05,11.8,114.0,169.88,132.97
2018,4,15,18,0,209.0,47.0,3.8,11.4,75.0,122.5,90.52
2018,4,15,18,15,133.0,31.5,3.65,11.25,46.5,76.19,45.7
2018,4,15,18,30,57.0,16.0,3.5,11.1,18.0,25.94,0.0
2018,4,15,18,45,28.5,8.0,3.35,10.9,9.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,16,5,15,0.0,1.0,1.25,9.2,1.0,0.0,0.0
2018,4,16,5,30,0.0,2.0,1.3,9.5,2.0,0.0,0.0
2018,4,16,5,45,59.0,16.5,1.4,9.8,21.5,16.22,0.0
2018,4,16,6,0,118.0,31.0,1.5,10.1,41.0,25.7,13.67
2018,4,16,6,15,204.5,40.0,1.65,10.25,72.0,30.21,20.9
2018,4,16,6,30,291.0,49.0,1.8,10.4,103.0,35.94,26.63
2018,4,16,6,45,186.5,42.0,1.95,10.6,80.5,39.42,23.43
2018,4,16,7,0,82.0,35.0,2.1,10.8,58.0,38.75,24.43
2018,4,16,7,15,65.0,60.5,2.25,10.9,81.0,66.31,48.78
2018,4,16,7,30,48.0,86.0,2.4,11.0,104.0,91.87,71.46
2018,4,16,7,45,44.0,92.0,2.6,11.1,110.5,99.55,78.26
2018,4,16,8,0,40.0,98.0,2.8,11.2,117.0,106.71,84.52
2018,4,16,8,15,20.5,104.0,2.95,11.3,114.0,107.43,85.38
2018,4,16,8,30,1.0,110.0,3.1,11.4,111.0,106.57,84.54
2018,4,16,8,45,66.0,166.0,3.3,11.5,208.5,190.85,154.39
2018,4,16,9,0,131.0,222.0,3.5,11.6,306.0,282.08,228.82
2018,4,16,9,15,155.5,246.5,3.6,11.65,352.5,327.39,265.2
2018,4,16,9,30,180.0,271.0,3.7,11.7,399.0,374.98,303.15
2018,4,16,9,45,97.5,255.0,3.8,11.8,325.0,313.46,252.59
2018,4,16,10,0,15.0,239.0,3.9,11.9,251.0,241.85,193.08
2018,4,16,10,15,68.5,306.0,3.9,11.9,362.0,349.78,280.15
2018,4,16,10,30,122.0,373.0,3.9,11.9,473.0,464.04,369.51
2018,4,16,10,45,144.5,396.5,3.95,11.9,518.0,512.06,406.08
2018,4,16,11,0,167.0,420.0,4.0,11.9,563.0,561.32,443.52
2018,4,16,11,15,174.5,425.0,4.0,11.9,576.5,579.84,457.26
2018,4,16,11,30,182.0,430.0,4.0,11.9,590.0,598.13,470.96
2018,4,16,11,45,182.0,406.0,4.0,11.85,567.0,579.65,457.45
2018,4,16,12,0,182.0,382.0,4.0,11.8,544.0,560.08,443.3
2018,4,16,12,15,155.5,358.0,4.0,11.75,496.0,514.21,408.24
2018,4,16,12,30,129.0,334.0,4.0,11.7,448.0,466.86,371.77
2018,4,16,12,45,93.5,323.5,4.0,11.7,405.5,423.72,337.56
2018,4,16,13,0,58.0,313.0,4.0,11.7,363.0,372.19,296.49
2018,4,16,13,15,70.5,338.5,4.0,11.7,398.5,411.53,327.8
2018,4,16,13,30,83.0,364.0,4.0,11.7,434.0,450.94,358.65
2018,4,16,13,45,100.0,351.5,4.0,11.65,433.0,462.76,368.76
2018,4,16,14,0,117.0,339.0,4.0,11.6,432.0,465.05,371.77
2018,4,16,14,15,263.5,315.0,4.0,11.5,514.5,580.76,466.32
2018,4,16,14,30,410.0,291.0,4.0,11.4,597.0,689.07,552.51
2018,4,16,14,45,562.5,222.5,4.0,11.35,619.0,738.09,594.44
2018,4,16,15,0,715.0,154.0,4.0,11.3,641.0,779.88,629.11
2018,4,16,15,15,774.5,125.5,4.0,11.3,622.0,771.35,623.97
2018,4,16,15,30,834.0,97.0,4.0,11.3,603.0,759.27,616.61
2018,4,16,15,45,814.5,93.5,4.0,11.1,554.5,709.95,581.41
2018,4,16,16,0,795.0,90.0,4.0,10.9,506.0,659.79,545.2
2018,4,16,16,15,710.5,98.0,3.9,10.75,442.0,581.7,483.31
2018,4,16,16,30,626.0,106.0,3.8,10.6,378.0,507.25,422.92
2018,4,16,16,45,479.0,110.5,3.7,10.4,302.5,397.23,332.22
2018,4,16,17,0,332.0,115.0,3.6,10.2,227.0,304.3,253.84
2018,4,16,17,15,403.0,89.5,3.3,9.95,202.5,291.25,241.22
2018,4,16,17,30,474.0,64.0,3.0,9.7,178.0,272.17,221.07
2018,4,16,17,45,433.0,54.0,2.7,9.45,138.0,220.69,173.33
2018,4,16,18,0,392.0,44.0,2.4,9.2,98.0,173.2,128.29
2018,4,16,18,15,264.0,32.0,2.2,9.0,61.5,107.57,66.52
2018,4,16,18,30,136.0,20.0,2.0,8.8,25.0,44.24,0.0
2018,4,16,18,45,68.0,10.0,1.85,8.6,12.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,17,5,15,17.0,4.0,0.85,6.65,3.5,0.0,0.0
2018,4,17,5,30,34.0,8.0,0.8,7.1,7.0,0.0,0.0
2018,4,17,5,45,137.0,21.5,0.75,7.5,31.5,21.13,0.0
2018,4,17,6,0,240.0,35.0,0.7,7.9,56.0,27.51,16.06
2018,4,17,6,15,349.0,46.5,0.8,8.4,100.0,36.6,26.84
2018,4,17,6,30,458.0,58.0,0.9,8.9,144.0,43.58,33.73
2018,4,17,6,45,528.0,65.5,0.95,9.4,195.0,73.97,43.34
2018,4,17,7,0,598.0,73.0,1.0,9.9,246.0,119.9,71.78
2018,4,17,7,15,646.0,79.0,1.1,10.4,299.5,169.09,110.28
2018,4,17,7,30,694.0,85.0,1.2,10.9,353.0,223.66,156.84
2018,4,17,7,45,727.5,89.5,1.3,11.45,406.0,278.0,205.06
2018,4,17,8,0,761.0,94.0,1.4,12.0,459.0,337.76,257.5
2018,4,17,8,15,786.0,98.0,1.45,12.45,510.0,394.23,306.51
2018,4,17,8,30,811.0,102.0,1.5,12.9,561.0,452.44,355.51
2018,4,17,8,45,829.0,105.0,1.55,13.4,607.5,507.68,400.71
2018,4,17,9,0,847.0,108.0,1.6,13.9,654.0,563.33,444.72
2018,4,17,9,15,860.5,110.0,1.55,14.3,695.5,615.49,484.31
2018,4,17,9,30,874.0,112.0,1.5,14.7,737.0,667.44,522.33
2018,4,17,9,45,886.0,113.5,1.5,15.05,773.5,716.22,557.38
2018,4,17,10,0,898.0,115.0,1.5,15.4,810.0,763.74,589.05
2018,4,17,10,15,905.0,116.5,1.45,15.7,839.0,805.95,615.76
2018,4,17,10,30,912.0,118.0,1.4,16.0,868.0,846.05,640.59
2018,4,17,10,45,915.0,120.5,1.4,16.3,889.5,881.53,662.59
2018,4,17,11,0,918.0,123.0,1.4,16.6,911.0,914.29,682.62
2018,4,17,11,15,921.0,123.5,1.35,16.8,925.0,942.21,698.86
2018,4,17,11,30,924.0,124.0,1.3,17.0,939.0,967.12,713.04
2018,4,17,11,45,925.0,124.5,1.3,17.2,945.0,987.07,724.8
2018,4,17,12,0,926.0,125.0,1.3,17.4,951.0,1003.74,734.55
2018,4,17,12,15,926.0,125.0,1.35,17.5,949.5,1015.58,742.48
2018,4,17,12,30,926.0,125.0,1.4,17.6,948.0,1023.98,748.38
2018,4,17,12,45,924.0,124.0,1.4,17.75,938.0,1025.93,749.35
2018,4,17,13,0,922.0,123.0,1.4,17.9,928.0,1024.36,748.29
2018,4,17,13,15,915.0,124.0,1.4,17.9,909.5,1016.58,743.86
2018,4,17,13,30,908.0,125.0,1.4,17.9,891.0,1005.41,737.47
2018,4,17,13,45,896.0,126.5,1.4,17.95,863.5,986.76,726.26
2018,4,17,14,0,884.0,128.0,1.4,18.0,836.0,965.1,713.24
2018,4,17,14,15,872.5,126.5,1.45,17.9,802.5,943.46,701.45
2018,4,17,14,30,861.0,125.0,1.5,17.8,769.0,913.39,683.98
2018,4,17,14,45,846.5,123.5,1.55,17.7,729.5,878.19,662.97
2018,4,17,15,0,832.0,122.0,1.6,17.6,690.0,840.82,640.23
2018,4,17,15,15,815.0,119.0,1.6,17.6,646.0,797.89,612.55
2018,4,17,15,30,798.0,116.0,1.6,17.6,602.0,753.45,583.48
2018,4,17,15,45,776.0,112.0,1.8,17.2,553.5,703.01,552.1
2018,4,17,16,0,754.0,108.0,2.0,16.8,505.0,654.43,520.11
2018,4,17,16,15,713.0,102.5,1.95,16.45,447.5,589.23,471.97
2018,4,17,16,30,672.0,97.0,1.9,16.1,390.0,525.85,423.9
2018,4,17,16,45,632.0,90.5,1.9,15.75,338.0,464.15,375.78
2018,4,17,17,0,592.0,84.0,1.9,15.4,286.0,404.99,327.97
2018,4,17,17,15,508.5,79.5,1.75,14.6,232.0,330.98,266.93
2018,4,17,17,30,425.0,75.0,1.6,13.8,178.0,263.2,209.6
2018,4,17,17,45,310.5,61.5,1.5,13.05,127.0,185.43,143.86
2018,4,17,18,0,196.0,48.0,1.4,12.3,76.0,120.07,88.69
2018,4,17,18,15,146.0,34.5,1.4,11.85,50.5,83.09,52.52
2018,4,17,18,30,96.0,21.0,1.4,11.4,25.0,38.14,0.0
2018,4,17,18,45,48.0,10.5,1.45,10.95,12.5,10.32,0.0
2018,4,17,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.95,8.65,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.9,8.9,2.0,1.97,0.0
2018,4,18,5,45,0.0,7.0,0.9,9.1,7.0,6.88,0.0
2018,4,18,6,0,0.0,12.0,0.9,9.3,12.0,11.57,3.71
2018,4,18,6,15,0.0,18.0,1.05,9.65,18.0,17.36,9.77
2018,4,18,6,30,0.0,24.0,1.2,10.0,24.0,23.15,15.27
2018,4,18,6,45,0.0,29.5,1.3,10.35,29.5,28.47,19.06
2018,4,18,7,0,0.0,35.0,1.4,10.7,35.0,33.79,23.7
2018,4,18,7,15,0.0,37.0,1.4,10.9,37.0,35.72,25.35
2018,4,18,7,30,0.0,39.0,1.4,11.1,39.0,37.66,26.93
2018,4,18,7,45,0.0,52.0,1.35,11.3,52.0,50.24,37.6
2018,4,18,8,0,0.0,65.0,1.3,11.5,65.0,62.84,48.12
2018,4,18,8,15,0.0,72.5,1.25,11.8,72.5,70.11,54.02
2018,4,18,8,30,0.0,80.0,1.2,12.1,80.0,77.39,59.86
2018,4,18,8,45,0.5,95.5,1.15,12.4,96.0,92.64,72.28
2018,4,18,9,0,1.0,111.0,1.1,12.7,112.0,107.84,84.49
2018,4,18,9,15,24.5,186.0,1.15,13.05,203.5,193.4,153.89
2018,4,18,9,30,48.0,261.0,1.2,13.4,295.0,281.6,223.07
2018,4,18,9,45,87.0,316.5,1.25,13.75,382.5,364.5,286.6
2018,4,18,10,0,126.0,372.0,1.3,14.1,470.0,452.43,352.22
2018,4,18,10,15,197.5,376.0,1.35,14.35,536.0,518.17,401.51
2018,4,18,10,30,269.0,380.0,1.4,14.6,602.0,590.93,455.17
2018,4,18,10,45,307.5,384.0,1.5,14.85,644.0,638.54,489.54
2018,4,18,11,0,346.0,388.0,1.6,15.1,686.0,687.55,524.78
2018,4,18,11,15,283.0,410.0,1.65,15.25,656.5,665.62,506.86
2018,4,18,11,30,220.0,432.0,1.7,15.4,627.0,635.13,483.39
2018,4,18,11,45,174.5,438.0,1.8,15.55,593.0,605.67,461.46
2018,4,18,12,0,129.0,444.0,1.9,15.7,559.0,574.0,437.62
2018,4,18,12,15,94.5,408.0,2.0,15.8,492.5,501.02,384.44
2018,4,18,12,30,60.0,372.0,2.1,15.9,426.0,432.79,333.76
2018,4,18,12,45,55.0,373.0,2.2,16.0,422.0,430.48,332.43
2018,4,18,13,0,50.0,374.0,2.3,16.1,418.0,427.94,330.59
2018,4,18,13,15,74.5,383.5,2.35,16.1,447.5,462.63,357.74
2018,4,18,13,30,99.0,393.0,2.4,16.1,477.0,496.97,384.3
2018,4,18,13,45,143.5,379.5,2.5,16.15,497.0,533.81,413.6
2018,4,18,14,0,188.0,366.0,2.6,16.2,517.0,560.22,435.21
2018,4,18,14,15,247.5,348.0,2.6,16.15,538.5,602.11,468.38
2018,4,18,14,30,307.0,330.0,2.6,16.1,560.0,631.7,492.4
2018,4,18,14,45,291.5,316.5,2.65,16.0,526.0,597.09,467.71
2018,4,18,15,0,276.0,303.0,2.7,15.9,492.0,562.21,442.94
2018,4,18,15,15,416.0,242.5,2.7,15.9,507.0,609.69,483.54
2018,4,18,15,30,556.0,182.0,2.7,15.9,522.0,638.26,509.14
2018,4,18,15,45,692.0,133.5,2.7,15.45,522.5,668.43,535.79
2018,4,18,16,0,828.0,85.0,2.7,15.0,523.0,679.02,546.71
2018,4,18,16,15,803.5,81.5,2.65,14.65,471.5,623.65,505.62
2018,4,18,16,30,779.0,78.0,2.6,14.3,420.0,568.42,463.15
2018,4,18,16,45,742.0,74.0,2.5,13.95,366.0,506.11,413.54
2018,4,18,17,0,705.0,70.0,2.4,13.6,312.0,447.5,365.19
2018,4,18,17,15,649.5,64.5,2.15,12.8,258.5,379.6,308.07
2018,4,18,17,30,594.0,59.0,1.9,12.0,205.0,316.42,253.05
2018,4,18,17,45,459.5,54.0,1.6,11.25,150.5,231.11,179.87
2018,4,18,18,0,325.0,49.0,1.3,10.5,96.0,159.38,118.3
2018,4,18,18,15,176.5,33.0,1.3,10.05,57.0,88.48,56.95
2018,4,18,18,30,28.0,17.0,1.3,9.6,18.0,23.72,0.0
2018,4,18,18,45,14.0,8.5,1.25,9.15,9.0,10.2,0.0
2018,4,18,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,19,5,15,30.0,4.5,1.4,7.6,4.5,0.0,0.0
2018,4,19,5,30,60.0,9.0,1.7,8.1,9.0,8.85,0.0
2018,4,19,5,45,188.0,21.5,1.95,8.65,37.0,18.15,0.0
2018,4,19,6,0,316.0,34.0,2.2,9.2,65.0,27.37,16.89
2018,4,19,6,15,418.0,42.5,2.35,9.75,109.5,32.0,22.73
2018,4,19,6,30,520.0,51.0,2.5,10.3,154.0,36.47,27.2
2018,4,19,6,45,581.0,58.0,2.65,10.85,205.0,73.75,39.78
2018,4,19,7,0,642.0,65.0,2.8,11.4,256.0,121.76,70.8
2018,4,19,7,15,684.0,70.5,2.9,11.95,309.0,172.27,111.38
2018,4,19,7,30,726.0,76.0,3.0,12.5,362.0,229.75,161.27
2018,4,19,7,45,754.5,80.5,3.1,13.1,414.0,284.3,210.39
2018,4,19,8,0,783.0,85.0,3.2,13.7,466.0,341.47,261.44
2018,4,19,8,15,806.0,88.5,3.3,14.15,516.5,397.88,311.19
2018,4,19,8,30,829.0,92.0,3.4,14.6,567.0,455.74,360.79
2018,4,19,8,45,845.5,95.0,3.45,15.05,613.5,511.07,406.93
2018,4,19,9,0,862.0,98.0,3.5,15.5,660.0,567.94,452.77
2018,4,19,9,15,875.5,99.5,3.5,15.85,701.5,619.82,493.57
2018,4,19,9,30,889.0,101.0,3.5,16.2,743.0,671.03,532.71
2018,4,19,9,45,899.5,102.5,3.5,16.5,779.0,719.26,568.34
2018,4,19,10,0,910.0,104.0,3.5,16.8,815.0,766.07,600.5
2018,4,19,10,15,917.5,105.0,3.5,17.05,844.0,808.43,629.17
2018,4,19,10,30,925.0,106.0,3.5,17.3,873.0,848.67,656.05
2018,4,19,10,45,930.0,107.0,3.5,17.5,895.0,884.53,679.73
2018,4,19,11,0,935.0,108.0,3.5,17.7,917.0,917.74,701.43
2018,4,19,11,15,938.0,109.0,3.55,17.85,931.0,946.36,720.33
2018,4,19,11,30,941.0,110.0,3.6,18.0,945.0,971.94,737.17
2018,4,19,11,45,942.5,110.0,3.65,18.15,951.0,991.94,750.25
2018,4,19,12,0,944.0,110.0,3.7,18.3,957.0,1008.61,761.19
2018,4,19,12,15,941.5,111.0,3.75,18.4,954.5,1019.08,768.19
2018,4,19,12,30,939.0,112.0,3.8,18.5,952.0,1026.02,772.98
2018,4,19,12,45,933.0,114.0,3.85,18.55,941.0,1027.07,774.11
2018,4,19,13,0,927.0,116.0,3.9,18.6,930.0,1024.6,773.03
2018,4,19,13,15,923.5,115.0,3.9,18.6,912.0,1017.91,769.07
2018,4,19,13,30,920.0,114.0,3.9,18.6,894.0,1007.77,762.91
2018,4,19,13,45,915.0,111.5,3.95,18.55,868.5,991.2,752.98
2018,4,19,14,0,910.0,109.0,4.0,18.5,843.0,971.34,740.88
2018,4,19,14,15,900.5,107.5,3.95,18.4,810.0,945.26,724.06
2018,4,19,14,30,891.0,106.0,3.9,18.3,777.0,916.33,705.3
2018,4,19,14,45,878.5,104.5,3.85,18.25,738.0,882.12,682.67
2018,4,19,15,0,866.0,103.0,3.8,18.2,699.0,845.62,658.33
2018,4,19,15,15,851.0,100.5,3.8,18.2,655.0,808.5,633.51
2018,4,19,15,30,836.0,98.0,3.8,18.2,611.0,764.9,603.74
2018,4,19,15,45,813.0,96.0,3.6,17.85,562.5,714.52,568.61
2018,4,19,16,0,790.0,94.0,3.4,17.5,514.0,663.59,532.59
2018,4,19,16,15,760.0,91.0,3.25,17.15,462.0,606.74,489.86
2018,4,19,16,30,730.0,88.0,3.1,16.8,410.0,552.49,447.77
2018,4,19,16,45,689.0,83.5,3.0,16.45,356.5,489.71,397.97
2018,4,19,17,0,648.0,79.0,2.9,16.1,303.0,429.44,348.65
2018,4,19,17,15,589.0,73.0,2.65,15.35,250.5,362.13,292.42
2018,4,19,17,30,530.0,67.0,2.4,14.6,198.0,299.91,238.78
2018,4,19,17,45,440.5,58.0,2.15,13.85,149.5,229.22,177.61
2018,4,19,18,0,351.0,49.0,1.9,13.1,101.0,167.38,123.5
2018,4,19,18,15,235.0,35.0,1.85,12.6,64.0,105.0,68.05
2018,4,19,18,30,119.0,21.0,1.8,12.1,27.0,48.8,0.0
2018,4,19,18,45,59.5,10.5,1.75,11.6,13.5,18.22,0.0
2018,4,19,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,20,5,15,23.5,4.5,1.1,9.5,4.5,0.0,0.0
2018,4,20,5,30,47.0,9.0,1.1,10.1,9.0,8.85,0.0
2018,4,20,5,45,156.0,23.0,1.1,10.65,36.5,18.33,0.0
2018,4,20,6,0,265.0,37.0,1.1,11.2,64.0,28.78,18.28
2018,4,20,6,15,366.5,47.5,1.1,11.8,108.0,36.5,26.58
2018,4,20,6,30,468.0,58.0,1.1,12.4,152.0,42.53,32.42
2018,4,20,6,45,539.0,64.5,1.15,13.0,203.5,79.19,44.68
2018,4,20,7,0,610.0,71.0,1.2,13.6,255.0,125.62,74.51
2018,4,20,7,15,655.0,76.5,1.25,14.25,308.0,174.9,113.53
2018,4,20,7,30,700.0,82.0,1.3,14.9,361.0,229.15,159.64
2018,4,20,7,45,733.5,85.5,1.3,15.6,413.0,285.36,208.53
2018,4,20,8,0,767.0,89.0,1.3,16.3,465.0,342.15,257.44
2018,4,20,8,15,789.5,92.0,1.45,16.9,514.5,397.03,304.44
2018,4,20,8,30,812.0,95.0,1.6,17.5,564.0,453.33,351.25
2018,4,20,8,45,829.0,97.5,1.75,18.15,609.5,507.54,395.05
2018,4,20,9,0,846.0,100.0,1.9,18.8,655.0,562.04,437.7
2018,4,20,9,15,862.0,101.0,2.05,19.2,696.5,615.44,478.74
2018,4,20,9,30,878.0,102.0,2.2,19.6,738.0,667.12,517.53
2018,4,20,9,45,892.0,101.5,2.3,20.0,774.5,715.29,552.19
2018,4,20,10,0,906.0,101.0,2.4,20.4,811.0,762.32,583.83
2018,4,20,10,15,913.0,102.5,2.55,20.7,840.0,804.55,612.33
2018,4,20,10,30,920.0,104.0,2.7,21.0,869.0,844.65,639.19
2018,4,20,10,45,923.5,105.0,2.8,21.35,889.5,879.01,661.5
2018,4,20,11,0,927.0,106.0,2.9,21.7,910.0,910.65,681.9
2018,4,20,11,15,929.5,106.0,2.95,21.9,923.0,937.53,699.08
2018,4,20,11,30,932.0,106.0,3.0,22.1,936.0,961.36,714.26
2018,4,20,11,45,932.5,107.0,3.05,22.25,942.0,981.19,726.96
2018,4,20,12,0,933.0,108.0,3.1,22.4,948.0,997.7,737.57
2018,4,20,12,15,933.0,107.5,3.15,22.45,946.0,1008.81,745.02
2018,4,20,12,30,933.0,107.0,3.2,22.5,944.0,1016.45,750.35
2018,4,20,12,45,931.0,106.5,3.2,22.55,934.0,1018.65,751.85
2018,4,20,13,0,929.0,106.0,3.2,22.6,924.0,1017.33,751.21
2018,4,20,13,15,924.5,105.5,3.25,22.5,906.0,1010.09,747.66
2018,4,20,13,30,920.0,105.0,3.3,22.4,888.0,999.4,741.98
2018,4,20,13,45,914.0,104.0,3.35,22.3,862.5,983.39,732.85
2018,4,20,14,0,908.0,103.0,3.4,22.2,837.0,964.14,721.64
2018,4,20,14,15,899.5,101.5,3.45,22.0,805.0,938.93,706.7
2018,4,20,14,30,891.0,100.0,3.5,21.8,773.0,910.85,689.76
2018,4,20,14,45,879.0,98.5,3.55,21.6,734.5,877.02,668.74
2018,4,20,15,0,867.0,97.0,3.6,21.4,696.0,840.86,645.92
2018,4,20,15,15,852.5,94.5,3.6,21.4,652.0,799.48,618.41
2018,4,20,15,30,838.0,92.0,3.6,21.4,608.0,760.66,592.49
2018,4,20,15,45,817.5,90.0,3.6,20.65,560.5,712.05,560.71
2018,4,20,16,0,797.0,88.0,3.6,19.9,513.0,662.69,527.72
2018,4,20,16,15,771.5,84.5,3.5,19.3,462.5,607.95,487.87
2018,4,20,16,30,746.0,81.0,3.4,18.7,412.0,553.52,446.52
2018,4,20,16,45,710.0,76.5,3.3,18.1,359.5,492.71,398.83
2018,4,20,17,0,674.0,72.0,3.2,17.5,307.0,435.61,352.42
2018,4,20,17,15,622.0,66.0,2.9,16.65,255.0,370.23,297.89
2018,4,20,17,30,570.0,60.0,2.6,15.8,203.0,309.25,245.28
2018,4,20,17,45,492.0,52.0,2.25,14.95,154.5,241.63,186.37
2018,4,20,18,0,414.0,44.0,1.9,14.1,106.0,181.96,133.51
2018,4,20,18,15,290.0,33.0,1.8,13.5,68.0,116.42,75.69
2018,4,20,18,30,166.0,22.0,1.7,12.9,30.0,59.13,0.0
2018,4,20,18,45,83.0,11.0,1.6,12.3,15.0,21.94,0.0
2018,4,20,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,5,15,31.0,4.5,1.25,9.3,5.0,0.0,0.0
2018,4,21,5,30,62.0,9.0,1.4,10.0,10.0,8.85,0.0
2018,4,21,5,45,185.5,22.5,1.55,10.65,39.0,17.8,0.0
2018,4,21,6,0,309.0,36.0,1.7,11.3,68.0,28.74,18.51
2018,4,21,6,15,405.5,45.5,1.7,11.9,113.0,34.25,24.63
2018,4,21,6,30,502.0,55.0,1.7,12.5,158.0,40.09,30.25
2018,4,21,6,45,566.0,61.0,1.7,13.05,208.5,79.51,43.43
2018,4,21,7,0,630.0,67.0,1.7,13.6,259.0,126.45,74.27
2018,4,21,7,15,672.0,72.0,1.6,14.2,311.5,176.01,114.03
2018,4,21,7,30,714.0,77.0,1.5,14.8,364.0,232.52,162.37
2018,4,21,7,45,745.0,80.5,1.4,15.35,416.0,286.24,209.59
2018,4,21,8,0,776.0,84.0,1.3,15.9,468.0,342.84,258.53
2018,4,21,8,15,798.5,87.5,1.2,16.55,518.0,398.66,305.53
2018,4,21,8,30,821.0,91.0,1.1,17.2,568.0,455.88,351.78
2018,4,21,8,45,838.0,93.5,0.95,17.8,613.5,510.5,393.92
2018,4,21,9,0,855.0,96.0,0.8,18.4,659.0,566.75,435.11
2018,4,21,9,15,867.5,97.5,0.85,19.15,699.5,617.58,472.17
2018,4,21,9,30,880.0,99.0,0.9,19.9,740.0,667.67,507.52
2018,4,21,9,45,891.5,99.0,0.9,20.6,775.0,714.61,538.54
2018,4,21,10,0,903.0,99.0,0.9,21.3,810.0,760.21,566.5
2018,4,21,10,15,910.0,100.5,1.0,22.0,838.5,802.24,592.93
2018,4,21,10,30,917.0,102.0,1.1,22.7,867.0,842.16,617.71
2018,4,21,10,45,921.5,103.0,1.2,23.4,888.5,877.17,639.06
2018,4,21,11,0,926.0,104.0,1.3,24.1,910.0,909.54,658.59
2018,4,21,11,15,929.0,105.0,1.35,24.45,924.0,937.77,675.59
2018,4,21,11,30,932.0,106.0,1.4,24.8,938.0,962.99,690.68
2018,4,21,11,45,932.0,106.0,1.45,25.1,943.0,981.26,701.57
2018,4,21,12,0,932.0,106.0,1.5,25.4,948.0,996.19,710.51
2018,4,21,12,15,930.5,106.5,1.5,25.5,945.5,1006.8,716.68
2018,4,21,12,30,929.0,107.0,1.5,25.6,943.0,1013.95,720.84
2018,4,21,12,45,927.0,107.0,1.5,25.7,933.0,1016.6,722.38
2018,4,21,13,0,925.0,107.0,1.5,25.8,923.0,1015.76,721.92
2018,4,21,13,15,920.0,107.0,1.6,25.75,905.0,1008.53,719.57
2018,4,21,13,30,915.0,107.0,1.7,25.7,887.0,997.89,715.16
2018,4,21,13,45,908.0,105.5,1.75,25.65,861.0,980.42,705.81
2018,4,21,14,0,901.0,104.0,1.8,25.6,835.0,959.75,694.48
2018,4,21,14,15,891.5,103.5,1.85,25.45,803.0,934.81,680.67
2018,4,21,14,30,882.0,103.0,1.9,25.3,771.0,907.08,664.97
2018,4,21,14,45,869.0,102.0,2.0,25.1,732.5,873.13,645.66
2018,4,21,15,0,856.0,101.0,2.1,24.9,694.0,836.96,624.54
2018,4,21,15,15,841.0,98.5,2.1,24.9,650.5,800.05,601.28
2018,4,21,15,30,826.0,96.0,2.1,24.9,607.0,756.76,573.37
2018,4,21,15,45,803.5,94.0,2.15,24.35,559.0,707.09,542.1
2018,4,21,16,0,781.0,92.0,2.2,23.8,511.0,656.87,509.67
2018,4,21,16,15,751.0,89.5,2.15,23.2,460.0,600.93,470.2
2018,4,21,16,30,721.0,87.0,2.1,22.6,409.0,547.5,430.99
2018,4,21,16,45,679.5,83.5,2.0,22.05,356.5,485.94,384.06
2018,4,21,17,0,638.0,80.0,1.9,21.5,304.0,426.96,337.59
2018,4,21,17,15,586.0,73.5,1.75,20.55,253.0,362.72,285.88
2018,4,21,17,30,534.0,67.0,1.6,19.6,202.0,302.89,235.92
2018,4,21,17,45,456.0,58.0,1.45,18.6,154.5,235.89,179.33
2018,4,21,18,0,378.0,49.0,1.3,17.6,107.0,176.77,128.45
2018,4,21,18,15,261.5,35.5,1.3,16.95,68.5,112.26,73.06
2018,4,21,18,30,145.0,22.0,1.3,16.3,30.0,55.64,0.0
2018,4,21,18,45,72.5,11.0,1.25,15.6,15.0,20.62,0.0
2018,4,21,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,22,5,15,27.0,5.0,1.15,10.0,5.5,0.0,0.0
2018,4,22,5,30,54.0,10.0,1.2,10.7,11.0,9.83,0.0
2018,4,22,5,45,172.5,25.5,1.25,11.35,42.0,20.26,0.0
2018,4,22,6,0,291.0,41.0,1.3,12.0,73.0,31.87,21.34
2018,4,22,6,15,394.0,51.0,1.4,12.6,119.0,39.27,29.03
2018,4,22,6,30,497.0,61.0,1.5,13.2,165.0,47.28,36.58
2018,4,22,6,45,564.0,68.0,1.6,13.8,217.5,87.53,49.54
2018,4,22,7,0,631.0,75.0,1.7,14.4,270.0,135.74,81.62
2018,4,22,7,15,676.0,80.0,1.6,15.1,324.0,185.96,121.78
2018,4,22,7,30,721.0,85.0,1.5,15.8,378.0,241.14,168.69
2018,4,22,7,45,753.5,89.5,1.45,16.5,431.5,299.35,219.1
2018,4,22,8,0,786.0,94.0,1.4,17.2,485.0,357.93,269.11
2018,4,22,8,15,778.0,106.0,1.3,17.85,526.5,410.13,313.2
2018,4,22,8,30,770.0,118.0,1.2,18.5,568.0,458.6,352.5
2018,4,22,8,45,791.0,120.5,1.05,19.1,614.5,514.67,395.29
2018,4,22,9,0,812.0,123.0,0.9,19.7,661.0,569.55,435.18
2018,4,22,9,15,825.0,127.5,0.85,20.3,703.0,622.01,472.32
2018,4,22,9,30,838.0,132.0,0.8,20.9,745.0,673.93,507.62
2018,4,22,9,45,871.0,126.0,0.75,21.5,789.5,728.69,543.93
2018,4,22,10,0,904.0,120.0,0.7,22.1,834.0,783.32,577.02
2018,4,22,10,15,881.0,134.5,0.75,22.65,851.0,814.88,595.68
2018,4,22,10,30,858.0,149.0,0.8,23.2,868.0,844.47,613.23
2018,4,22,10,45,828.5,169.0,0.85,23.75,877.5,868.61,627.21
2018,4,22,11,0,799.0,189.0,0.9,24.3,887.0,888.39,638.43
2018,4,22,11,15,675.0,253.5,0.95,24.5,849.5,866.5,623.38
2018,4,22,11,30,551.0,318.0,1.0,24.7,812.0,834.11,599.45
2018,4,22,11,45,501.0,344.0,1.1,24.9,795.0,826.61,594.34
2018,4,22,12,0,451.0,370.0,1.2,25.1,778.0,815.72,586.6
2018,4,22,12,15,478.5,360.0,1.25,25.25,792.0,840.09,603.63
2018,4,22,12,30,506.0,350.0,1.3,25.4,806.0,862.89,619.24
2018,4,22,12,45,599.5,300.5,1.35,25.55,835.0,908.05,651.41
2018,4,22,13,0,693.0,251.0,1.4,25.7,864.0,951.06,681.39
2018,4,22,13,15,806.5,185.0,1.45,25.75,885.0,987.2,704.69
2018,4,22,13,30,920.0,119.0,1.5,25.8,906.0,1016.55,723.83
2018,4,22,13,45,915.5,117.0,1.5,25.85,881.0,1000.91,714.34
2018,4,22,14,0,911.0,115.0,1.5,25.9,856.0,981.98,703.41
2018,4,22,14,15,902.0,114.0,1.55,25.8,823.5,956.81,689.72
2018,4,22,14,30,893.0,113.0,1.6,25.7,791.0,928.77,674.15
2018,4,22,14,45,881.0,111.0,1.65,25.6,752.0,894.36,654.3
2018,4,22,15,0,869.0,109.0,1.7,25.5,713.0,862.48,635.93
2018,4,22,15,15,853.5,106.5,1.7,25.5,668.5,820.02,609.47
2018,4,22,15,30,838.0,104.0,1.7,25.5,624.0,775.89,581.63
2018,4,22,15,45,816.5,101.0,1.65,25.1,575.0,725.35,549.4
2018,4,22,16,0,795.0,98.0,1.6,24.7,526.0,674.15,516.12
2018,4,22,16,15,766.5,95.0,1.55,24.25,474.5,617.98,476.99
2018,4,22,16,30,738.0,92.0,1.5,23.8,423.0,564.37,438.24
2018,4,22,16,45,699.5,87.0,1.45,23.4,369.5,501.93,391.62
2018,4,22,17,0,661.0,82.0,1.4,23.0,316.0,441.75,345.11
2018,4,22,17,15,586.0,76.0,1.35,21.8,258.5,366.16,286.14
2018,4,22,17,30,511.0,70.0,1.3,20.6,201.0,297.32,230.46
2018,4,22,17,45,439.0,60.5,1.2,19.45,154.5,233.03,176.68
2018,4,22,18,0,367.0,51.0,1.1,18.3,108.0,175.96,127.85
2018,4,22,18,15,254.0,37.5,1.15,17.65,70.0,112.98,74.24
2018,4,22,18,30,141.0,24.0,1.2,17.0,32.0,57.63,0.0
2018,4,22,18,45,70.5,12.0,1.2,16.3,16.0,21.43,0.0
2018,4,22,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,5,15,14.5,5.0,1.05,11.75,5.0,0.0,0.0
2018,4,23,5,30,29.0,10.0,1.1,12.2,10.0,9.83,0.0
2018,4,23,5,45,103.0,27.0,1.15,12.7,37.0,22.41,3.37
2018,4,23,6,0,177.0,44.0,1.2,13.2,64.0,34.21,23.4
2018,4,23,6,15,237.0,57.0,1.25,13.75,98.5,43.04,32.25
2018,4,23,6,30,297.0,70.0,1.3,14.3,133.0,54.44,42.78
2018,4,23,6,45,335.5,85.5,1.35,14.8,175.5,89.44,58.4
2018,4,23,7,0,374.0,101.0,1.4,15.3,218.0,128.98,86.76
2018,4,23,7,15,405.0,115.0,1.3,16.05,263.0,170.38,119.77
2018,4,23,7,30,436.0,129.0,1.2,16.8,308.0,215.27,156.96
2018,4,23,7,45,513.5,135.0,1.1,17.6,372.5,270.06,200.97
2018,4,23,8,0,591.0,141.0,1.0,18.4,437.0,333.31,251.45
2018,4,23,8,15,660.5,137.0,0.9,19.15,499.5,391.52,297.49
2018,4,23,8,30,730.0,133.0,0.8,19.9,562.0,456.38,347.27
2018,4,23,8,45,748.5,137.0,0.65,20.65,606.5,508.97,386.0
2018,4,23,9,0,767.0,141.0,0.5,21.4,651.0,562.16,423.22
2018,4,23,9,15,792.0,139.0,0.5,22.15,694.0,615.02,460.14
2018,4,23,9,30,817.0,137.0,0.5,22.9,737.0,666.99,495.22
2018,4,23,9,45,847.5,129.0,0.5,23.65,777.0,717.2,528.18
2018,4,23,10,0,878.0,121.0,0.5,24.4,817.0,767.07,558.25
2018,4,23,10,15,872.5,128.5,0.45,24.85,841.0,804.29,578.98
2018,4,23,10,30,867.0,136.0,0.4,25.3,865.0,838.63,597.64
2018,4,23,10,45,871.5,138.0,0.35,25.7,886.0,873.08,616.18
2018,4,23,11,0,876.0,140.0,0.3,26.1,907.0,905.04,632.89
2018,4,23,11,15,892.0,133.0,0.35,26.3,924.5,935.8,651.19
2018,4,23,11,30,908.0,126.0,0.4,26.5,942.0,964.17,668.06
2018,4,23,11,45,908.0,127.0,0.45,26.75,947.0,983.0,679.12
2018,4,23,12,0,908.0,128.0,0.5,27.0,952.0,998.59,688.48
