Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,12,15,905.5,128.0,0.6,27.1,948.5,1007.47,695.53
2018,4,23,12,30,903.0,128.0,0.7,27.2,945.0,1012.96,700.75
2018,4,23,12,45,845.0,157.0,0.8,27.25,914.5,996.73,693.15
2018,4,23,13,0,787.0,186.0,0.9,27.3,884.0,971.73,680.41
2018,4,23,13,15,781.0,183.5,1.0,27.25,865.0,961.83,677.13
2018,4,23,13,30,775.0,181.0,1.1,27.2,846.0,948.94,671.74
2018,4,23,13,45,723.5,200.5,1.2,27.15,807.0,917.28,654.51
2018,4,23,14,0,672.0,220.0,1.3,27.1,768.0,880.0,633.56
2018,4,23,14,15,645.5,222.0,1.4,26.85,732.0,846.27,614.82
2018,4,23,14,30,619.0,224.0,1.5,26.6,696.0,811.09,594.1
2018,4,23,14,45,662.0,192.5,1.6,26.4,674.5,800.4,590.93
2018,4,23,15,0,705.0,161.0,1.7,26.2,653.0,784.43,583.0
2018,4,23,15,15,694.0,151.5,1.7,26.2,610.5,743.13,556.46
2018,4,23,15,30,683.0,142.0,1.7,26.2,568.0,700.29,528.77
2018,4,23,15,45,679.5,129.5,1.95,25.4,525.5,658.39,504.14
2018,4,23,16,0,676.0,117.0,2.2,24.6,483.0,614.75,476.62
2018,4,23,16,15,666.0,108.5,2.25,23.9,439.5,569.72,445.51
2018,4,23,16,30,656.0,100.0,2.3,23.2,396.0,523.9,412.63
2018,4,23,16,45,627.5,94.5,2.4,22.5,349.5,470.37,372.53
2018,4,23,17,0,599.0,89.0,2.5,21.8,303.0,418.24,331.9
2018,4,23,17,15,520.0,84.0,2.5,20.8,248.0,344.83,273.21
2018,4,23,17,30,441.0,79.0,2.5,19.8,193.0,277.03,217.42
2018,4,23,17,45,381.5,67.5,2.45,18.85,150.0,219.4,168.33
2018,4,23,18,0,322.0,56.0,2.4,17.9,107.0,168.04,123.61
2018,4,23,18,15,218.0,40.0,2.4,17.2,69.0,107.2,71.75
2018,4,23,18,30,114.0,24.0,2.4,16.5,31.0,52.93,4.44
2018,4,23,18,45,57.0,12.0,2.45,15.8,15.5,19.66,0.0
2018,4,23,19,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,24,5,15,35.0,7.5,1.1,10.6,8.0,0.0,0.0
2018,4,24,5,30,70.0,15.0,1.3,11.2,16.0,14.74,0.0
2018,4,24,5,45,163.5,28.0,1.5,11.75,43.5,22.16,5.81
2018,4,24,6,0,257.0,41.0,1.7,12.3,71.0,31.58,21.42
2018,4,24,6,15,271.5,46.0,1.7,12.8,92.0,34.08,24.53
2018,4,24,6,30,286.0,51.0,1.7,13.3,113.0,40.5,26.47
2018,4,24,6,45,143.0,64.0,1.7,13.85,95.0,63.91,43.76
2018,4,24,7,0,0.0,77.0,1.7,14.4,77.0,73.66,57.13
2018,4,24,7,15,0.0,92.0,1.65,14.9,92.0,87.9,68.89
2018,4,24,7,30,0.0,107.0,1.6,15.4,107.0,102.21,80.46
2018,4,24,7,45,8.0,134.0,1.6,15.9,138.0,129.94,102.67
2018,4,24,8,0,16.0,161.0,1.6,16.4,169.0,158.72,125.42
2018,4,24,8,15,34.5,202.0,1.55,16.9,221.5,203.56,160.61
2018,4,24,8,30,53.0,243.0,1.5,17.4,274.0,252.57,198.44
2018,4,24,8,45,105.5,272.0,1.45,17.95,340.5,310.37,242.56
2018,4,24,9,0,158.0,301.0,1.4,18.5,407.0,372.83,289.49
2018,4,24,9,15,284.5,294.5,1.4,19.0,499.0,453.24,350.39
2018,4,24,9,30,411.0,288.0,1.4,19.5,591.0,545.68,418.72
2018,4,24,9,45,591.0,227.5,1.4,20.0,686.0,634.73,484.67
2018,4,24,10,0,771.0,167.0,1.4,20.5,781.0,735.4,557.04
2018,4,24,10,15,837.0,142.0,1.45,20.8,829.5,792.98,594.84
2018,4,24,10,30,903.0,117.0,1.5,21.1,878.0,850.93,632.23
2018,4,24,10,45,906.0,119.0,1.55,21.45,898.5,885.1,653.27
2018,4,24,11,0,909.0,121.0,1.6,21.8,919.0,916.59,672.68
2018,4,24,11,15,911.5,122.0,1.7,22.0,932.5,943.82,690.31
2018,4,24,11,30,914.0,123.0,1.8,22.2,946.0,968.1,706.08
2018,4,24,11,45,915.5,122.5,1.85,22.4,951.5,986.84,717.72
2018,4,24,12,0,917.0,122.0,1.9,22.6,957.0,1002.37,727.42
2018,4,24,12,15,918.5,120.5,1.95,22.65,955.0,1013.58,734.92
2018,4,24,12,30,920.0,119.0,2.0,22.7,953.0,1021.42,740.42
2018,4,24,12,45,922.0,116.0,2.1,22.8,944.0,1024.75,743.67
2018,4,24,13,0,924.0,113.0,2.2,22.9,935.0,1024.59,744.84
2018,4,24,13,15,919.5,112.5,2.25,22.85,917.0,1017.22,741.35
2018,4,24,13,30,915.0,112.0,2.3,22.8,899.0,1006.45,735.83
2018,4,24,13,45,892.5,119.0,2.4,22.75,868.0,983.13,722.75
2018,4,24,14,0,870.0,126.0,2.5,22.7,837.0,957.15,707.93
2018,4,24,14,15,877.0,117.0,2.55,22.5,810.0,938.92,698.12
2018,4,24,14,30,884.0,108.0,2.6,22.3,783.0,917.17,685.87
2018,4,24,14,45,869.0,107.5,2.65,22.05,743.5,881.91,664.56
2018,4,24,15,0,854.0,107.0,2.7,21.8,704.0,844.55,641.64
2018,4,24,15,15,840.5,104.0,2.7,21.8,661.0,808.42,618.36
2018,4,24,15,30,827.0,101.0,2.7,21.8,618.0,765.73,590.21
2018,4,24,15,45,797.5,101.0,2.7,21.05,568.0,712.97,556.09
2018,4,24,16,0,768.0,101.0,2.7,20.3,518.0,660.19,521.19
2018,4,24,16,15,738.0,98.0,2.7,19.7,467.0,606.1,482.23
2018,4,24,16,30,708.0,95.0,2.7,19.1,416.0,550.94,441.2
2018,4,24,16,45,670.5,90.0,2.65,18.5,364.0,490.43,394.53
2018,4,24,17,0,633.0,85.0,2.6,17.9,312.0,432.12,348.0
2018,4,24,17,15,582.0,78.0,2.5,17.05,261.0,367.89,295.4
2018,4,24,17,30,531.0,71.0,2.4,16.2,210.0,307.94,244.54
2018,4,24,17,45,454.5,62.0,2.3,15.4,162.0,241.31,187.23
2018,4,24,18,0,378.0,53.0,2.2,14.6,114.0,182.35,135.6
2018,4,24,18,15,263.0,39.0,2.15,14.0,74.0,117.32,79.7
2018,4,24,18,30,148.0,25.0,2.1,13.4,34.0,61.08,12.0
2018,4,24,18,45,74.0,12.5,2.0,12.85,17.0,22.61,0.0
2018,4,24,19,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,25,5,15,38.0,7.5,1.45,8.8,8.5,0.0,0.0
2018,4,25,5,30,76.0,15.0,1.7,9.3,17.0,14.74,0.0
2018,4,25,5,45,113.5,22.5,1.95,9.8,32.5,17.42,4.88
2018,4,25,6,0,151.0,30.0,2.2,10.3,48.0,22.49,13.88
2018,4,25,6,15,129.0,36.5,2.15,10.7,57.5,30.11,21.26
2018,4,25,6,30,107.0,43.0,2.1,11.1,67.0,37.02,25.04
2018,4,25,6,45,53.5,56.5,2.1,11.55,68.5,55.01,39.8
2018,4,25,7,0,0.0,70.0,2.1,12.0,70.0,67.37,52.33
2018,4,25,7,15,0.0,83.5,2.05,12.5,83.5,80.19,63.02
2018,4,25,7,30,0.0,97.0,2.0,13.0,97.0,93.06,73.55
2018,4,25,7,45,8.0,126.0,1.95,13.5,130.0,122.68,97.65
2018,4,25,8,0,16.0,155.0,1.9,14.0,163.0,153.3,122.22
2018,4,25,8,15,109.0,191.5,1.85,14.6,255.5,223.04,177.46
2018,4,25,8,30,202.0,228.0,1.8,15.2,348.0,306.56,243.09
2018,4,25,8,45,350.5,218.5,1.75,15.85,446.0,384.96,304.28
2018,4,25,9,0,499.0,209.0,1.7,16.5,544.0,478.59,376.21
2018,4,25,9,15,673.0,163.5,1.7,17.05,644.5,568.2,444.7
2018,4,25,9,30,847.0,118.0,1.7,17.6,745.0,671.86,521.74
2018,4,25,9,45,856.0,119.5,1.65,18.15,778.5,717.32,552.45
2018,4,25,10,0,865.0,121.0,1.6,18.7,812.0,760.99,580.01
2018,4,25,10,15,871.0,123.0,1.65,19.2,839.5,801.16,605.72
2018,4,25,10,30,877.0,125.0,1.7,19.7,867.0,839.25,629.77
2018,4,25,10,45,880.0,126.5,1.75,20.15,886.5,872.07,650.19
2018,4,25,11,0,883.0,128.0,1.8,20.6,906.0,902.29,668.79
2018,4,25,11,15,885.0,129.5,1.85,20.9,919.0,928.88,685.34
2018,4,25,11,30,887.0,131.0,1.9,21.2,932.0,952.59,700.01
2018,4,25,11,45,886.0,132.0,2.0,21.5,936.5,969.98,711.2
2018,4,25,12,0,885.0,133.0,2.1,21.8,941.0,984.2,720.47
2018,4,25,12,15,885.5,132.0,2.15,21.9,938.5,994.62,727.37
2018,4,25,12,30,886.0,131.0,2.2,22.0,936.0,1001.78,732.31
2018,4,25,12,45,885.0,129.5,2.25,22.1,926.0,1003.65,733.98
2018,4,25,13,0,884.0,128.0,2.3,22.2,916.0,1002.18,733.66
2018,4,25,13,15,879.0,127.5,2.35,22.2,898.0,994.53,729.75
2018,4,25,13,30,874.0,127.0,2.4,22.2,880.0,983.62,723.87
2018,4,25,13,45,866.0,126.0,2.45,22.15,854.5,966.15,713.91
2018,4,25,14,0,858.0,125.0,2.5,22.1,829.0,945.69,702.05
2018,4,25,14,15,848.0,124.0,2.55,21.9,797.0,920.53,687.45
2018,4,25,14,30,838.0,123.0,2.6,21.7,765.0,898.13,674.68
2018,4,25,14,45,823.5,121.5,2.7,21.5,726.5,863.27,653.66
2018,4,25,15,0,809.0,120.0,2.8,21.3,688.0,826.38,631.0
2018,4,25,15,15,792.5,117.5,2.8,21.3,645.0,784.96,603.74
2018,4,25,15,30,776.0,115.0,2.8,21.3,602.0,742.11,575.17
2018,4,25,15,45,751.5,112.0,2.9,20.45,554.0,691.6,542.9
2018,4,25,16,0,727.0,109.0,3.0,19.6,506.0,643.03,510.64
2018,4,25,16,15,695.5,105.5,3.0,19.0,455.5,587.22,469.94
2018,4,25,16,30,664.0,102.0,3.0,18.4,405.0,532.43,428.78
2018,4,25,16,45,622.0,97.0,3.05,17.75,353.5,471.37,381.56
2018,4,25,17,0,580.0,92.0,3.1,17.1,302.0,413.01,334.85
2018,4,25,17,15,525.0,84.5,3.1,16.25,251.5,348.94,282.19
2018,4,25,17,30,470.0,77.0,3.1,15.4,201.0,289.61,231.77
2018,4,25,17,45,392.0,67.0,3.1,14.55,154.5,223.42,174.86
2018,4,25,18,0,314.0,57.0,3.1,13.7,108.0,167.35,125.86
2018,4,25,18,15,216.5,42.0,3.05,13.15,71.5,109.39,75.66
2018,4,25,18,30,119.0,27.0,3.0,12.6,35.0,58.23,16.27
2018,4,25,18,45,63.0,15.0,2.95,12.05,19.0,23.62,0.0
2018,4,25,19,0,7.0,3.0,2.9,11.5,3.0,0.0,0.0
2018,4,25,19,15,3.5,1.5,2.85,11.4,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,26,5,15,13.5,6.5,1.85,8.65,7.0,0.0,0.0
2018,4,26,5,30,27.0,13.0,2.1,9.0,14.0,12.78,0.0
2018,4,26,5,45,61.5,29.0,2.35,9.4,35.5,25.23,11.19
2018,4,26,6,0,96.0,45.0,2.6,9.8,57.0,36.69,26.35
2018,4,26,6,15,144.5,63.0,2.65,10.25,90.5,50.39,39.4
2018,4,26,6,30,193.0,81.0,2.7,10.7,124.0,68.32,50.47
2018,4,26,6,45,137.0,93.0,2.7,11.1,127.5,91.35,67.68
2018,4,26,7,0,81.0,105.0,2.7,11.5,131.0,104.18,80.12
2018,4,26,7,15,53.0,128.0,2.7,11.95,146.5,127.68,101.07
2018,4,26,7,30,25.0,151.0,2.7,12.4,162.0,145.47,116.77
2018,4,26,7,45,96.0,181.0,2.7,12.85,229.0,196.29,156.63
2018,4,26,8,0,167.0,211.0,2.7,13.3,296.0,253.2,201.76
2018,4,26,8,15,316.0,204.5,2.7,13.75,386.0,318.04,252.94
2018,4,26,8,30,465.0,198.0,2.7,14.2,476.0,398.76,317.25
2018,4,26,8,45,611.5,166.5,2.7,14.65,561.0,471.49,375.43
2018,4,26,9,0,758.0,135.0,2.7,15.1,646.0,558.19,443.69
2018,4,26,9,15,793.5,129.0,2.75,15.55,692.5,611.66,484.93
2018,4,26,9,30,829.0,123.0,2.8,16.0,739.0,666.62,526.47
2018,4,26,9,45,847.5,120.5,2.8,16.4,775.5,714.03,560.95
2018,4,26,10,0,866.0,118.0,2.8,16.8,812.0,760.51,592.34
2018,4,26,10,15,874.0,119.0,2.85,17.1,840.0,801.22,619.72
2018,4,26,10,30,882.0,120.0,2.9,17.4,868.0,839.98,645.5
2018,4,26,10,45,887.5,120.5,3.0,17.65,889.0,873.99,668.25
2018,4,26,11,0,893.0,121.0,3.1,17.9,910.0,905.53,689.23
2018,4,26,11,15,896.0,121.5,3.15,18.05,923.0,932.18,706.75
2018,4,26,11,30,899.0,122.0,3.2,18.2,936.0,955.94,722.33
2018,4,26,11,45,901.0,122.0,3.3,18.35,942.0,975.26,735.33
2018,4,26,12,0,903.0,122.0,3.4,18.5,948.0,991.45,746.31
2018,4,26,12,15,903.0,121.5,3.45,18.45,946.0,1001.97,753.8
2018,4,26,12,30,903.0,121.0,3.5,18.4,944.0,1009.17,759.22
2018,4,26,12,45,901.0,120.5,3.55,18.35,934.0,1011.05,761.21
2018,4,26,13,0,899.0,120.0,3.6,18.3,924.0,1009.54,761.08
2018,4,26,13,15,895.5,119.0,3.65,18.15,906.5,1002.68,757.77
2018,4,26,13,30,892.0,118.0,3.7,18.0,889.0,992.5,752.35
2018,4,26,13,45,887.0,116.5,3.75,17.85,864.5,977.09,743.45
2018,4,26,14,0,882.0,115.0,3.8,17.7,840.0,958.53,732.48
2018,4,26,14,15,874.5,113.5,3.85,17.45,809.0,934.63,718.1
2018,4,26,14,30,867.0,112.0,3.9,17.2,778.0,907.92,701.73
2018,4,26,14,45,856.5,110.0,3.9,16.95,740.5,875.39,680.89
2018,4,26,15,0,846.0,108.0,3.9,16.7,703.0,845.35,661.73
2018,4,26,15,15,831.0,105.5,3.9,16.7,660.0,803.98,633.59
2018,4,26,15,30,816.0,103.0,3.9,16.7,617.0,760.99,604.04
2018,4,26,15,45,797.5,99.5,3.95,16.1,570.0,712.93,571.82
2018,4,26,16,0,779.0,96.0,4.0,15.5,523.0,664.04,538.3
2018,4,26,16,15,753.5,92.5,3.95,15.1,473.0,609.97,497.9
2018,4,26,16,30,728.0,89.0,3.9,14.7,423.0,557.99,457.53
2018,4,26,16,45,691.5,84.5,3.9,14.35,371.0,497.67,409.36
2018,4,26,17,0,655.0,80.0,3.9,14.0,319.0,439.44,361.37
2018,4,26,17,15,604.5,74.5,3.7,13.5,267.5,375.97,307.57
2018,4,26,17,30,554.0,69.0,3.5,13.0,216.0,316.68,255.73
2018,4,26,17,45,477.0,60.0,3.35,12.55,167.0,248.57,195.84
2018,4,26,18,0,400.0,51.0,3.2,12.1,118.0,188.24,142.0
2018,4,26,18,15,289.0,39.5,2.95,11.75,79.0,124.82,86.6
2018,4,26,18,30,178.0,28.0,2.7,11.4,40.0,71.44,25.26
2018,4,26,18,45,97.5,16.5,2.5,11.0,22.0,30.1,0.0
2018,4,26,19,0,17.0,5.0,2.3,10.6,4.0,0.0,0.0
2018,4,26,19,15,8.5,2.5,2.35,10.5,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,27,5,15,39.5,8.5,1.2,10.95,10.0,0.0,0.0
2018,4,27,5,30,79.0,17.0,1.4,11.5,20.0,16.71,0.0
2018,4,27,5,45,181.0,31.5,1.55,12.1,51.0,24.8,11.88
2018,4,27,6,0,283.0,46.0,1.7,12.7,82.0,35.34,24.98
2018,4,27,6,15,278.5,59.5,1.8,13.1,109.0,44.47,33.79
2018,4,27,6,30,274.0,73.0,1.9,13.5,136.0,60.64,41.82
2018,4,27,6,45,380.5,83.5,2.05,13.9,195.0,95.82,61.26
2018,4,27,7,0,487.0,94.0,2.2,14.3,254.0,143.11,93.92
2018,4,27,7,15,488.5,102.0,2.2,14.7,286.0,180.16,125.76
2018,4,27,7,30,490.0,110.0,2.2,15.1,318.0,217.17,159.02
2018,4,27,7,45,272.0,152.5,2.15,15.5,270.5,220.41,170.21
2018,4,27,8,0,54.0,195.0,2.1,15.9,223.0,201.11,159.25
2018,4,27,8,15,36.0,192.0,2.15,16.3,211.5,195.55,154.68
2018,4,27,8,30,18.0,189.0,2.2,16.7,200.0,188.99,148.98
2018,4,27,8,45,35.5,222.5,2.25,17.05,246.0,229.55,180.83
2018,4,27,9,0,53.0,256.0,2.3,17.4,292.0,273.58,214.91
2018,4,27,9,15,64.5,275.5,2.4,17.7,322.0,302.79,237.14
2018,4,27,9,30,76.0,295.0,2.5,18.0,352.0,333.09,260.09
2018,4,27,9,45,74.5,306.0,2.55,18.3,364.0,347.17,270.15
2018,4,27,10,0,73.0,317.0,2.6,18.6,376.0,360.99,279.99
2018,4,27,10,15,112.0,345.5,2.65,18.8,439.0,424.91,328.6
2018,4,27,10,30,151.0,374.0,2.7,19.0,502.0,490.45,377.42
2018,4,27,10,45,129.5,368.0,2.75,19.2,480.0,473.38,363.58
2018,4,27,11,0,108.0,362.0,2.8,19.4,458.0,454.43,348.72
2018,4,27,11,15,105.5,383.0,2.85,19.5,478.0,477.85,365.61
2018,4,27,11,30,103.0,404.0,2.9,19.6,498.0,501.06,382.04
2018,4,27,11,45,142.0,413.5,2.95,19.7,543.5,551.52,419.83
2018,4,27,12,0,181.0,423.0,3.0,19.8,589.0,602.83,457.68
2018,4,27,12,15,218.0,398.0,3.05,19.8,597.5,623.49,473.93
2018,4,27,12,30,255.0,373.0,3.1,19.8,606.0,637.78,485.94
2018,4,27,12,45,251.5,369.5,3.15,19.8,597.0,633.77,483.3
2018,4,27,13,0,248.0,366.0,3.2,19.8,588.0,628.63,479.99
2018,4,27,13,15,218.0,383.5,3.25,19.7,576.0,618.64,472.17
2018,4,27,13,30,188.0,401.0,3.3,19.6,564.0,599.88,458.19
2018,4,27,13,45,302.5,354.0,3.35,19.55,607.5,667.58,512.0
2018,4,27,14,0,417.0,307.0,3.4,19.5,651.0,730.81,561.42
2018,4,27,14,15,622.0,223.0,3.45,19.35,713.5,827.89,637.32
2018,4,27,14,30,827.0,139.0,3.5,19.2,776.0,907.1,694.29
2018,4,27,14,45,815.0,136.5,3.55,19.0,738.5,873.61,672.39
2018,4,27,15,0,803.0,134.0,3.6,18.8,701.0,837.96,649.65
2018,4,27,15,15,786.5,130.5,3.6,18.8,657.5,795.61,621.14
2018,4,27,15,30,770.0,127.0,3.6,18.8,614.0,751.84,591.32
2018,4,27,15,45,747.5,123.0,3.6,18.3,566.0,704.5,559.56
2018,4,27,16,0,725.0,119.0,3.6,17.8,518.0,654.19,524.08
2018,4,27,16,15,695.5,115.0,3.55,17.4,468.0,599.15,483.08
2018,4,27,16,30,666.0,111.0,3.5,17.0,418.0,544.93,441.6
2018,4,27,16,45,626.0,104.5,3.5,16.65,365.5,483.15,393.03
2018,4,27,17,0,586.0,98.0,3.5,16.3,313.0,423.88,345.0
2018,4,27,17,15,531.0,90.0,3.2,15.75,261.5,358.8,290.77
2018,4,27,17,30,476.0,82.0,2.9,15.2,210.0,296.9,237.84
2018,4,27,17,45,398.5,71.5,2.65,14.65,162.5,231.69,181.53
2018,4,27,18,0,321.0,61.0,2.4,14.1,115.0,174.63,131.66
2018,4,27,18,15,219.5,46.0,2.2,13.6,77.0,115.0,80.58
2018,4,27,18,30,118.0,31.0,2.0,13.1,39.0,61.37,24.78
2018,4,27,18,45,62.0,17.5,1.75,12.55,21.5,26.11,0.0
2018,4,27,19,0,6.0,4.0,1.5,12.0,4.0,0.0,0.0
2018,4,27,19,15,3.0,2.0,1.5,11.8,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,1.3,11.55,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,1.6,12.0,3.0,2.95,0.0
2018,4,28,5,45,0.0,7.5,1.85,12.45,7.5,7.23,0.0
2018,4,28,6,0,0.0,12.0,2.1,12.9,12.0,11.57,4.42
2018,4,28,6,15,0.0,18.0,2.25,13.3,18.0,17.36,9.79
2018,4,28,6,30,0.0,24.0,2.4,13.7,24.0,23.15,14.17
2018,4,28,6,45,0.0,36.5,2.6,14.05,36.5,35.24,24.56
2018,4,28,7,0,0.0,49.0,2.8,14.4,49.0,47.33,34.82
2018,4,28,7,15,11.5,90.0,2.85,14.7,95.0,88.47,68.98
2018,4,28,7,30,23.0,131.0,2.9,15.0,141.0,127.94,101.25
2018,4,28,7,45,108.5,173.0,2.9,15.3,228.5,191.54,151.17
2018,4,28,8,0,194.0,215.0,2.9,15.6,316.0,267.43,211.2
2018,4,28,8,15,288.5,198.0,2.9,15.85,364.0,302.33,239.02
2018,4,28,8,30,383.0,181.0,2.9,16.1,412.0,346.91,275.36
2018,4,28,8,45,199.5,186.5,2.9,16.3,307.5,279.27,222.3
2018,4,28,9,0,16.0,192.0,2.9,16.5,203.0,193.6,152.18
2018,4,28,9,15,11.5,187.5,2.95,16.7,195.5,187.68,147.17
2018,4,28,9,30,7.0,183.0,3.0,16.9,188.0,181.21,141.56
2018,4,28,9,45,8.5,190.5,3.05,17.1,197.0,190.01,148.25
2018,4,28,10,0,10.0,198.0,3.1,17.3,206.0,198.94,155.01
2018,4,28,10,15,10.5,210.5,3.15,17.45,219.0,212.03,165.01
2018,4,28,10,30,11.0,223.0,3.2,17.6,232.0,225.18,175.02
2018,4,28,10,45,46.5,298.0,3.25,17.7,339.0,331.31,258.01
2018,4,28,11,0,82.0,373.0,3.3,17.8,446.0,438.98,339.76
2018,4,28,11,15,171.5,361.0,3.35,17.8,516.5,515.62,399.56
2018,4,28,11,30,261.0,349.0,3.4,17.8,587.0,596.47,461.62
2018,4,28,11,45,162.0,366.5,3.45,17.8,514.5,522.94,403.94
2018,4,28,12,0,63.0,384.0,3.5,17.8,442.0,444.11,341.94
2018,4,28,12,15,95.5,417.0,3.55,17.7,504.5,511.46,393.54
2018,4,28,12,30,128.0,450.0,3.6,17.6,567.0,586.59,449.44
2018,4,28,12,45,153.5,448.0,3.65,17.5,587.0,612.13,469.04
2018,4,28,13,0,179.0,446.0,3.7,17.4,607.0,637.06,488.46
2018,4,28,13,15,150.0,426.5,3.7,17.2,559.5,589.42,453.58
2018,4,28,13,30,121.0,407.0,3.7,17.0,512.0,541.25,418.27
2018,4,28,13,45,140.5,367.5,3.7,16.85,486.0,518.22,403.28
2018,4,28,14,0,160.0,328.0,3.7,16.7,460.0,493.82,387.05
2018,4,28,14,15,188.5,329.0,3.75,16.65,479.0,519.42,407.95
2018,4,28,14,30,217.0,330.0,3.8,16.6,498.0,543.27,427.27
2018,4,28,14,45,203.5,327.0,3.85,16.6,478.5,523.86,412.85
2018,4,28,15,0,190.0,324.0,3.9,16.6,459.0,504.57,398.66
2018,4,28,15,15,185.5,301.5,3.9,16.6,426.5,471.63,374.5
2018,4,28,15,30,181.0,279.0,3.9,16.6,394.0,438.33,349.85
2018,4,28,15,45,268.5,242.0,3.8,16.2,398.0,465.22,374.38
2018,4,28,16,0,356.0,205.0,3.7,15.8,402.0,476.37,386.18
2018,4,28,16,15,294.0,196.0,3.65,15.55,348.0,410.82,334.31
2018,4,28,16,30,232.0,187.0,3.6,15.3,294.0,350.08,285.67
2018,4,28,16,45,270.5,158.5,3.6,15.1,269.0,330.28,270.8
2018,4,28,17,0,309.0,130.0,3.6,14.9,244.0,306.08,251.27
2018,4,28,17,15,384.0,103.5,3.35,14.55,223.0,302.79,247.39
2018,4,28,17,30,459.0,77.0,3.1,14.2,202.0,286.76,231.13
2018,4,28,17,45,426.5,66.0,2.9,13.8,162.5,237.62,186.92
2018,4,28,18,0,394.0,55.0,2.7,13.4,123.0,191.49,144.45
2018,4,28,18,15,284.5,43.0,2.5,13.05,83.5,128.25,89.77
2018,4,28,18,30,175.0,31.0,2.3,12.7,44.0,75.43,34.19
2018,4,28,18,45,96.0,18.0,2.1,12.4,24.5,31.64,0.0
2018,4,28,19,0,17.0,5.0,1.9,12.1,5.0,0.0,0.0
2018,4,28,19,15,8.5,2.5,1.85,11.85,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,5,15,8.0,5.5,1.55,11.25,6.0,0.0,0.0
2018,4,29,5,30,16.0,11.0,1.8,11.6,12.0,10.81,0.0
2018,4,29,5,45,8.0,23.0,2.1,12.0,23.5,21.84,11.14
2018,4,29,6,0,0.0,35.0,2.4,12.4,35.0,33.54,23.62
2018,4,29,6,15,1.5,54.5,2.55,12.65,55.0,51.17,39.86
2018,4,29,6,30,3.0,74.0,2.7,12.9,75.0,69.0,53.23
2018,4,29,6,45,40.5,99.5,2.85,13.15,113.0,93.09,72.23
2018,4,29,7,0,78.0,125.0,3.0,13.4,151.0,123.99,96.32
2018,4,29,7,15,233.0,127.0,3.05,13.65,223.5,157.25,117.89
2018,4,29,7,30,388.0,129.0,3.1,13.9,296.0,210.56,158.27
2018,4,29,7,45,307.5,158.5,3.15,14.1,301.0,238.14,185.32
2018,4,29,8,0,227.0,188.0,3.2,14.3,306.0,253.89,201.07
2018,4,29,8,15,211.5,220.5,3.25,14.6,339.0,293.04,233.37
2018,4,29,8,30,196.0,253.0,3.3,14.9,372.0,328.21,261.52
2018,4,29,8,45,341.0,236.5,3.35,15.2,462.0,399.67,318.76
2018,4,29,9,0,486.0,220.0,3.4,15.5,552.0,485.63,386.98
2018,4,29,9,15,402.5,221.0,3.5,15.75,507.0,460.23,367.17
2018,4,29,9,30,319.0,222.0,3.6,16.0,462.0,426.19,340.33
2018,4,29,9,45,170.5,201.0,3.65,16.3,330.0,315.87,252.07
2018,4,29,10,0,22.0,180.0,3.7,16.6,198.0,191.12,149.57
2018,4,29,10,15,17.5,210.0,3.75,16.8,224.5,218.0,170.57
2018,4,29,10,30,13.0,240.0,3.8,17.0,251.0,243.32,189.84
2018,4,29,10,45,18.5,284.5,3.85,17.15,300.5,292.05,227.53
2018,4,29,11,0,24.0,329.0,3.9,17.3,350.0,344.5,267.53
2018,4,29,11,15,42.0,359.0,3.95,17.25,397.0,392.42,304.4
2018,4,29,11,30,60.0,389.0,4.0,17.2,444.0,441.43,341.77
2018,4,29,11,45,147.0,403.5,4.0,17.2,539.0,546.26,422.83
2018,4,29,12,0,234.0,418.0,4.0,17.2,634.0,654.49,504.24
2018,4,29,12,15,454.0,329.0,4.0,17.15,746.0,788.32,607.9
2018,4,29,12,30,674.0,240.0,4.0,17.1,858.0,919.77,706.13
2018,4,29,12,45,776.5,187.5,4.0,17.1,892.0,966.52,737.84
2018,4,29,13,0,879.0,135.0,4.0,17.1,926.0,1008.19,766.5
2018,4,29,13,15,875.0,134.0,4.0,17.1,908.5,1000.92,761.72
2018,4,29,13,30,871.0,133.0,4.0,17.1,891.0,990.42,755.23
2018,4,29,13,45,838.5,142.0,3.95,17.05,855.0,965.86,739.0
2018,4,29,14,0,806.0,151.0,3.9,17.0,819.0,933.24,717.28
2018,4,29,14,15,825.5,137.5,3.9,16.95,798.5,922.91,711.49
2018,4,29,14,30,845.0,124.0,3.9,16.9,778.0,908.63,702.85
2018,4,29,14,45,837.0,119.5,3.9,16.85,741.0,875.98,681.29
2018,4,29,15,0,829.0,115.0,3.9,16.8,704.0,840.91,658.02
2018,4,29,15,15,814.0,112.5,3.9,16.8,661.5,800.06,630.26
2018,4,29,15,30,799.0,110.0,3.9,16.8,619.0,757.65,601.11
2018,4,29,15,45,780.5,106.0,3.9,16.5,572.0,709.67,568.11
2018,4,29,16,0,762.0,102.0,3.9,16.2,525.0,660.91,533.97
2018,4,29,16,15,736.5,98.0,3.85,15.95,475.0,608.81,494.75
2018,4,29,16,30,711.0,94.0,3.8,15.7,425.0,555.35,453.29
2018,4,29,16,45,678.0,88.5,3.75,15.4,374.0,496.65,406.6
2018,4,29,17,0,645.0,83.0,3.7,15.1,323.0,439.74,359.94
2018,4,29,17,15,597.0,77.0,3.55,14.7,272.0,377.28,307.37
2018,4,29,17,30,549.0,71.0,3.4,14.3,221.0,318.77,256.57
2018,4,29,17,45,479.0,62.5,3.2,13.85,173.0,253.78,199.61
2018,4,29,18,0,409.0,54.0,3.0,13.4,125.0,195.75,147.88
2018,4,29,18,15,300.5,42.5,2.75,13.0,85.5,132.02,92.7
2018,4,29,18,30,192.0,31.0,2.5,12.6,46.0,79.45,38.84
2018,4,29,18,45,106.0,18.5,2.3,12.15,25.5,33.74,0.0
2018,4,29,19,0,20.0,6.0,2.1,11.7,5.0,0.0,0.0
2018,4,29,19,15,10.0,3.0,2.05,11.65,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,30,5,15,22.0,8.5,2.15,11.15,9.5,8.36,0.0
2018,4,30,5,30,44.0,17.0,2.3,11.4,19.0,16.71,0.0
2018,4,30,5,45,95.0,33.5,2.45,11.65,44.5,27.67,16.21
2018,4,30,6,0,146.0,50.0,2.6,11.9,70.0,40.57,29.87
2018,4,30,6,15,184.0,67.5,2.65,12.2,104.0,53.76,42.26
2018,4,30,6,30,222.0,85.0,2.7,12.5,138.0,75.3,54.13
2018,4,30,6,45,181.0,99.5,2.75,12.8,149.5,98.99,71.62
2018,4,30,7,0,140.0,114.0,2.8,13.1,161.0,121.39,91.49
2018,4,30,7,15,71.5,125.5,2.8,13.45,149.5,130.23,101.87
2018,4,30,7,30,3.0,137.0,2.8,13.8,138.0,130.41,104.3
2018,4,30,7,45,33.0,168.5,2.8,14.2,185.5,167.02,133.34
2018,4,30,8,0,63.0,200.0,2.8,14.6,233.0,209.38,167.0
2018,4,30,8,15,92.0,233.0,2.75,14.9,286.5,256.22,204.08
2018,4,30,8,30,121.0,266.0,2.7,15.2,340.0,304.77,242.14
2018,4,30,8,45,113.5,287.5,2.7,15.5,361.0,328.92,260.52
2018,4,30,9,0,106.0,309.0,2.7,15.8,382.0,353.25,278.72
2018,4,30,9,15,179.5,327.0,2.75,16.0,459.0,422.07,332.29
2018,4,30,9,30,253.0,345.0,2.8,16.2,536.0,498.28,390.55
2018,4,30,9,45,255.0,363.0,2.85,16.4,563.0,530.4,413.76
2018,4,30,10,0,257.0,381.0,2.9,16.6,590.0,562.25,436.7
2018,4,30,10,15,316.0,375.5,2.95,16.7,641.0,616.02,477.28
2018,4,30,10,30,375.0,370.0,3.0,16.8,692.0,672.96,519.57
2018,4,30,10,45,540.5,304.5,3.1,16.9,780.5,767.4,591.76
2018,4,30,11,0,706.0,239.0,3.2,17.0,869.0,867.52,666.35
2018,4,30,11,15,781.5,198.0,3.25,16.9,905.0,912.83,697.18
2018,4,30,11,30,857.0,157.0,3.3,16.8,941.0,960.68,729.97
2018,4,30,11,45,857.5,158.0,3.35,16.75,946.0,979.29,742.53
2018,4,30,12,0,858.0,159.0,3.4,16.7,951.0,994.85,753.36
2018,4,30,12,15,856.0,160.5,3.45,16.65,949.0,1005.38,760.91
2018,4,30,12,30,854.0,162.0,3.5,16.6,947.0,1012.7,766.45
2018,4,30,12,45,848.5,163.0,3.5,16.6,936.0,1012.83,766.74
2018,4,30,13,0,843.0,164.0,3.5,16.6,925.0,1009.72,765.03
2018,4,30,13,15,839.0,163.0,3.55,16.6,907.5,1002.79,761.25
2018,4,30,13,30,835.0,162.0,3.6,16.6,890.0,992.7,755.45
2018,4,30,13,45,830.0,159.0,3.65,16.65,865.5,976.45,745.39
2018,4,30,14,0,825.0,156.0,3.7,16.7,841.0,957.19,733.35
2018,4,30,14,15,817.0,153.0,3.75,16.6,809.5,932.26,717.81
2018,4,30,14,30,809.0,150.0,3.8,16.5,778.0,904.68,700.4
2018,4,30,14,45,798.5,146.5,3.8,16.45,741.0,871.87,678.81
2018,4,30,15,0,788.0,143.0,3.8,16.4,704.0,836.89,655.56
2018,4,30,15,15,771.0,139.0,3.8,16.4,660.5,796.92,628.42
2018,4,30,15,30,754.0,135.0,3.8,16.4,617.0,752.74,597.92
2018,4,30,15,45,732.0,131.0,3.8,15.95,569.5,703.76,564.44
2018,4,30,16,0,710.0,127.0,3.8,15.5,522.0,654.4,528.89
2018,4,30,16,15,679.0,122.5,3.75,15.2,471.5,598.38,486.57
2018,4,30,16,30,648.0,118.0,3.7,14.9,421.0,543.36,443.97
2018,4,30,16,45,606.0,112.0,3.65,14.55,369.0,481.71,395.02
2018,4,30,17,0,564.0,106.0,3.6,14.2,317.0,422.75,346.87
2018,4,30,17,15,510.0,97.5,3.5,13.85,266.0,356.59,291.56
2018,4,30,17,30,456.0,89.0,3.4,13.5,215.0,297.84,240.95
2018,4,30,17,45,380.0,77.5,3.3,13.1,167.5,232.87,184.58
2018,4,30,18,0,304.0,66.0,3.2,12.7,120.0,175.85,134.53
2018,4,30,18,15,210.0,50.0,3.0,12.4,81.5,117.52,84.28
2018,4,30,18,30,116.0,34.0,2.8,12.1,43.0,65.66,34.43
2018,4,30,18,45,61.5,19.0,2.65,11.75,23.5,27.79,0.0
2018,4,30,19,0,7.0,4.0,2.5,11.4,4.0,0.0,0.0
2018,4,30,19,15,3.5,2.0,2.3,11.2,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,1,5,15,2.0,7.0,2.5,10.5,7.0,6.88,0.0
2018,5,1,5,30,4.0,14.0,2.6,10.7,14.0,13.52,0.0
2018,5,1,5,45,22.0,31.0,2.65,10.95,34.0,28.48,17.36
2018,5,1,6,0,40.0,48.0,2.7,11.2,54.0,43.31,32.44
2018,5,1,6,15,67.0,68.5,2.7,11.4,83.0,57.66,45.9
2018,5,1,6,30,94.0,89.0,2.7,11.6,112.0,78.48,59.56
2018,5,1,6,45,123.0,109.5,2.65,11.8,147.0,105.76,79.92
2018,5,1,7,0,152.0,130.0,2.6,12.0,182.0,136.59,104.1
2018,5,1,7,15,143.0,153.0,2.55,12.5,208.0,165.24,128.57
2018,5,1,7,30,134.0,176.0,2.5,13.0,234.0,193.09,152.27
2018,5,1,7,45,237.5,187.0,2.45,13.45,306.0,242.54,190.67
2018,5,1,8,0,341.0,198.0,2.4,13.9,378.0,305.96,241.09
2018,5,1,8,15,506.0,175.5,2.4,14.45,471.0,374.18,295.28
2018,5,1,8,30,671.0,153.0,2.4,15.0,564.0,460.65,363.94
2018,5,1,8,45,714.5,148.5,2.4,15.6,615.0,515.33,407.23
2018,5,1,9,0,758.0,144.0,2.4,16.2,666.0,573.06,451.84
2018,5,1,9,15,782.0,142.0,2.5,16.65,708.0,624.77,491.31
2018,5,1,9,30,806.0,140.0,2.6,17.1,750.0,675.48,529.19
2018,5,1,9,45,834.0,132.0,2.65,17.6,788.0,723.4,563.92
2018,5,1,10,0,862.0,124.0,2.7,18.1,826.0,770.77,595.67
2018,5,1,10,15,870.0,125.5,2.75,18.45,854.0,811.55,622.7
2018,5,1,10,30,878.0,127.0,2.8,18.8,882.0,850.4,648.17
2018,5,1,10,45,884.0,127.5,2.85,19.15,903.0,884.45,670.12
2018,5,1,11,0,890.0,128.0,2.9,19.5,924.0,916.08,690.32
2018,5,1,11,15,893.5,128.0,2.9,19.75,937.0,942.37,706.72
2018,5,1,11,30,897.0,128.0,2.9,20.0,950.0,965.8,721.2
2018,5,1,11,45,899.0,127.5,2.95,20.2,955.5,984.36,733.01
2018,5,1,12,0,901.0,127.0,3.0,20.4,961.0,999.81,742.86
2018,5,1,12,15,902.0,126.0,3.05,20.5,959.0,1010.58,750.01
2018,5,1,12,30,903.0,125.0,3.1,20.6,957.0,1018.07,755.14
2018,5,1,12,45,903.5,123.0,3.15,20.7,947.5,1020.7,757.21
2018,5,1,13,0,904.0,121.0,3.2,20.8,938.0,1019.95,757.22
2018,5,1,13,15,900.0,120.0,3.25,20.75,920.0,1012.44,753.32
2018,5,1,13,30,896.0,119.0,3.3,20.7,902.0,1001.62,747.37
2018,5,1,13,45,818.5,152.5,3.4,20.7,852.5,959.19,720.45
2018,5,1,14,0,741.0,186.0,3.5,20.7,803.0,913.82,691.42
2018,5,1,14,15,706.5,193.5,3.55,20.5,763.5,877.1,668.23
2018,5,1,14,30,672.0,201.0,3.6,20.3,724.0,839.08,643.8
2018,5,1,14,45,630.0,207.0,3.7,20.15,678.5,791.92,612.22
2018,5,1,15,0,588.0,213.0,3.8,20.0,633.0,744.61,579.29
2018,5,1,15,15,522.5,220.0,3.8,20.0,576.5,677.09,530.02
2018,5,1,15,30,457.0,227.0,3.8,20.0,520.0,615.19,484.04
2018,5,1,15,45,482.0,200.5,3.9,19.25,488.5,588.51,467.67
2018,5,1,16,0,507.0,174.0,4.0,18.5,457.0,558.33,447.86
2018,5,1,16,15,481.5,162.0,4.0,17.9,410.5,506.7,409.33
2018,5,1,16,30,456.0,150.0,4.0,17.3,364.0,456.11,370.69
2018,5,1,16,45,456.5,130.5,4.0,16.7,323.5,413.58,337.75
2018,5,1,17,0,457.0,111.0,4.0,16.1,283.0,370.0,302.71
2018,5,1,17,15,429.5,97.0,3.9,15.45,239.0,318.31,259.61
2018,5,1,17,30,402.0,83.0,3.8,14.8,195.0,268.8,217.02
2018,5,1,17,45,371.0,70.5,3.7,14.1,157.0,222.12,175.63
2018,5,1,18,0,340.0,58.0,3.6,13.4,119.0,178.5,135.91
2018,5,1,18,15,253.0,45.5,3.4,12.95,83.0,123.71,88.14
2018,5,1,18,30,166.0,33.0,3.2,12.5,47.0,77.72,42.64
2018,5,1,18,45,90.5,19.0,3.0,12.05,26.0,32.23,0.0
2018,5,1,19,0,15.0,5.0,2.8,11.6,5.0,0.0,0.0
2018,5,1,19,15,7.5,2.5,2.85,11.5,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,2,5,15,46.0,10.5,2.15,10.95,13.0,10.32,0.0
2018,5,2,5,30,92.0,21.0,2.2,11.1,26.0,17.6,0.0
2018,5,2,5,45,196.5,37.0,2.2,11.3,61.5,28.87,18.02
2018,5,2,6,0,301.0,53.0,2.2,11.5,97.0,40.46,29.98
2018,5,2,6,15,384.5,63.5,2.15,11.8,143.0,47.03,36.44
2018,5,2,6,30,468.0,74.0,2.1,12.1,189.0,73.33,46.09
2018,5,2,6,45,528.0,81.5,2.1,12.45,240.0,113.28,69.31
2018,5,2,7,0,588.0,89.0,2.1,12.8,291.0,160.3,104.44
2018,5,2,7,15,631.5,93.5,2.0,13.3,343.0,208.07,144.43
2018,5,2,7,30,675.0,98.0,1.9,13.8,395.0,260.57,189.94
2018,5,2,7,45,710.0,100.5,1.8,14.35,446.5,313.07,235.84
2018,5,2,8,0,745.0,103.0,1.7,14.9,498.0,368.82,283.57
2018,5,2,8,15,768.5,106.0,1.55,15.5,547.0,425.16,330.29
2018,5,2,8,30,792.0,109.0,1.4,16.1,596.0,480.7,374.61
2018,5,2,8,45,812.0,110.5,1.3,16.75,641.5,534.18,415.78
2018,5,2,9,0,832.0,112.0,1.2,17.4,687.0,588.24,455.64
2018,5,2,9,15,845.5,113.0,1.2,17.95,726.5,638.05,491.83
2018,5,2,9,30,859.0,114.0,1.2,18.5,766.0,687.73,526.75
2018,5,2,9,45,870.0,114.5,1.2,19.05,800.0,733.4,556.85
2018,5,2,10,0,881.0,115.0,1.2,19.6,834.0,777.74,584.59
2018,5,2,10,15,888.5,116.0,1.3,20.1,862.0,818.24,610.63
2018,5,2,10,30,896.0,117.0,1.4,20.6,890.0,856.72,635.13
2018,5,2,10,45,901.5,117.0,1.5,21.05,910.5,890.31,656.35
2018,5,2,11,0,907.0,117.0,1.6,21.5,931.0,921.38,675.87
2018,5,2,11,15,910.0,118.0,1.8,21.75,944.5,948.5,694.55
2018,5,2,11,30,913.0,119.0,2.0,22.0,958.0,972.72,711.33
2018,5,2,11,45,914.5,118.5,2.15,22.2,963.0,990.99,723.85
2018,5,2,12,0,916.0,118.0,2.3,22.4,968.0,1006.08,734.41
2018,5,2,12,15,916.0,117.5,2.5,22.45,965.5,1016.45,742.96
2018,5,2,12,30,916.0,117.0,2.7,22.5,963.0,1023.48,749.42
2018,5,2,12,45,914.0,117.0,2.85,22.5,953.0,1025.67,752.47
2018,5,2,13,0,912.0,117.0,3.0,22.5,943.0,1024.47,753.41
2018,5,2,13,15,908.5,115.5,3.1,22.35,925.0,1016.85,750.24
2018,5,2,13,30,905.0,114.0,3.2,22.2,907.0,1005.87,744.98
2018,5,2,13,45,899.0,113.0,3.25,22.1,882.0,989.74,735.82
2018,5,2,14,0,893.0,112.0,3.3,22.0,857.0,970.48,724.65
2018,5,2,14,15,885.0,110.5,3.3,21.8,825.0,945.81,709.78
2018,5,2,14,30,877.0,109.0,3.3,21.6,793.0,918.36,693.02
2018,5,2,14,45,866.5,107.0,3.3,21.35,755.5,885.52,672.64
2018,5,2,15,0,856.0,105.0,3.3,21.1,718.0,850.37,650.52
2018,5,2,15,15,842.0,102.5,3.3,21.1,675.0,809.68,623.69
2018,5,2,15,30,828.0,100.0,3.3,21.1,632.0,771.61,598.48
2018,5,2,15,45,811.0,97.0,3.25,20.45,585.5,724.8,567.85
2018,5,2,16,0,794.0,94.0,3.2,19.8,539.0,677.04,535.98
2018,5,2,16,15,771.0,90.0,3.15,19.3,489.0,623.48,497.87
2018,5,2,16,30,748.0,86.0,3.1,18.8,439.0,570.05,457.86
2018,5,2,16,45,715.0,81.5,3.1,18.35,387.0,510.71,412.03
2018,5,2,17,0,682.0,77.0,3.1,17.9,335.0,454.64,367.16
2018,5,2,17,15,635.0,71.5,2.95,17.2,283.5,391.33,315.14
2018,5,2,17,30,588.0,66.0,2.8,16.5,232.0,331.85,264.56
2018,5,2,17,45,519.5,59.0,2.65,15.85,183.0,266.89,208.38
2018,5,2,18,0,451.0,52.0,2.5,15.2,134.0,208.69,156.94
2018,5,2,18,15,344.5,42.0,2.35,14.6,93.0,144.5,101.7
2018,5,2,18,30,238.0,32.0,2.2,14.0,52.0,91.97,51.51
2018,5,2,18,45,136.5,19.5,2.0,13.4,29.0,39.82,0.0
2018,5,2,19,0,35.0,7.0,1.8,12.8,6.0,0.0,0.0
2018,5,2,19,15,17.5,3.5,1.8,12.55,3.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,3,5,15,16.0,4.0,2.3,11.6,5.0,3.93,0.0
2018,5,3,5,30,32.0,8.0,2.4,11.7,10.0,6.97,0.0
2018,5,3,5,45,27.0,10.0,2.45,11.8,12.5,8.63,1.51
2018,5,3,6,0,22.0,12.0,2.5,11.9,15.0,11.39,4.4
2018,5,3,6,15,11.0,19.0,2.5,12.05,20.5,18.48,10.94
2018,5,3,6,30,0.0,26.0,2.5,12.2,26.0,25.09,15.98
2018,5,3,6,45,0.0,37.5,2.45,12.35,37.5,36.2,25.59
2018,5,3,7,0,0.0,49.0,2.4,12.5,49.0,47.33,35.09
2018,5,3,7,15,0.0,52.5,2.4,12.75,52.5,50.72,37.86
2018,5,3,7,30,0.0,56.0,2.4,13.0,56.0,54.11,40.58
2018,5,3,7,45,0.0,69.5,2.4,13.25,69.5,67.2,51.43
2018,5,3,8,0,0.0,83.0,2.4,13.5,83.0,80.29,62.15
2018,5,3,8,15,0.0,101.5,2.4,13.95,101.5,98.05,76.57
2018,5,3,8,30,0.0,120.0,2.4,14.4,120.0,115.74,90.73
2018,5,3,8,45,1.5,147.5,2.45,14.8,148.5,142.82,112.39
2018,5,3,9,0,3.0,175.0,2.5,15.2,177.0,170.13,133.94
2018,5,3,9,15,9.5,212.5,2.55,15.65,219.5,210.33,165.53
2018,5,3,9,30,16.0,250.0,2.6,16.1,262.0,251.28,197.21
2018,5,3,9,45,37.0,301.5,2.65,16.55,331.0,316.7,247.71
