Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,10,0,58.0,353.0,2.7,17.0,400.0,384.66,299.05
2018,5,3,10,15,133.5,378.0,2.75,17.3,492.0,473.82,367.22
2018,5,3,10,30,209.0,403.0,2.8,17.6,584.0,567.32,436.97
2018,5,3,10,45,414.0,338.5,2.9,17.85,707.0,693.95,533.85
2018,5,3,11,0,619.0,274.0,3.0,18.1,830.0,827.15,632.4
2018,5,3,11,15,766.5,197.5,3.0,18.3,896.5,901.31,684.0
2018,5,3,11,30,914.0,121.0,3.0,18.5,963.0,976.63,733.67
2018,5,3,11,45,885.0,139.5,3.05,18.7,958.5,984.88,738.15
2018,5,3,12,0,856.0,158.0,3.1,18.9,954.0,994.43,744.22
2018,5,3,12,15,890.0,137.0,3.1,19.05,962.5,1011.69,755.25
2018,5,3,12,30,924.0,116.0,3.1,19.2,971.0,1031.13,767.72
2018,5,3,12,45,926.5,113.5,3.15,19.3,962.5,1035.17,770.62
2018,5,3,13,0,929.0,111.0,3.2,19.4,954.0,1035.75,771.51
2018,5,3,13,15,925.5,109.5,3.2,19.5,936.0,1028.0,766.6
2018,5,3,13,30,922.0,108.0,3.2,19.6,918.0,1016.85,759.61
2018,5,3,13,45,917.0,107.0,3.25,19.65,893.0,1001.44,750.46
2018,5,3,14,0,912.0,106.0,3.3,19.7,868.0,982.81,739.24
2018,5,3,14,15,904.0,104.5,3.3,19.65,836.0,957.76,723.62
2018,5,3,14,30,896.0,103.0,3.3,19.6,804.0,929.86,706.08
2018,5,3,14,45,884.5,102.0,3.3,19.5,766.0,896.72,685.02
2018,5,3,15,0,873.0,101.0,3.3,19.4,728.0,861.27,662.24
2018,5,3,15,15,835.0,105.5,3.3,19.4,676.0,812.43,629.54
2018,5,3,15,30,797.0,110.0,3.3,19.4,624.0,758.87,593.09
2018,5,3,15,45,784.0,103.0,3.15,19.1,577.0,711.85,560.86
2018,5,3,16,0,771.0,96.0,3.0,18.8,530.0,663.62,527.25
2018,5,3,16,15,747.0,94.5,2.95,18.45,483.0,613.11,490.72
2018,5,3,16,30,723.0,93.0,2.9,18.1,436.0,564.54,453.92
2018,5,3,16,45,698.0,87.5,2.8,17.75,387.0,509.9,411.34
2018,5,3,17,0,673.0,82.0,2.7,17.4,338.0,456.23,368.2
2018,5,3,17,15,624.5,76.0,2.6,16.8,286.0,392.05,315.64
2018,5,3,17,30,576.0,70.0,2.5,16.2,234.0,331.84,264.66
2018,5,3,17,45,495.5,63.0,2.35,15.6,183.5,262.91,205.61
2018,5,3,18,0,415.0,56.0,2.2,15.0,133.0,201.97,152.48
2018,5,3,18,15,305.5,43.5,2.05,14.35,90.5,135.61,96.05
2018,5,3,18,30,196.0,31.0,1.9,13.7,48.0,82.76,47.83
2018,5,3,18,45,113.0,18.5,1.75,13.05,27.0,35.46,0.0
2018,5,3,19,0,30.0,6.0,1.6,12.4,6.0,5.9,0.0
2018,5,3,19,15,15.0,3.0,1.6,12.15,3.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,4,5,15,49.5,11.0,1.15,10.0,14.0,10.81,0.0
2018,5,4,5,30,99.0,22.0,1.4,10.4,28.0,17.35,0.0
2018,5,4,5,45,144.5,31.5,1.65,10.85,49.0,24.08,14.59
2018,5,4,6,0,190.0,41.0,1.9,11.3,70.0,30.47,21.33
2018,5,4,6,15,138.0,57.5,2.0,11.9,83.0,46.22,35.77
2018,5,4,6,30,86.0,74.0,2.1,12.5,96.0,68.04,50.39
2018,5,4,6,45,116.5,105.5,2.2,13.1,142.0,103.44,77.71
2018,5,4,7,0,147.0,137.0,2.3,13.7,188.0,142.98,108.95
2018,5,4,7,15,208.0,154.0,2.15,14.3,239.5,177.97,135.66
2018,5,4,7,30,269.0,171.0,2.0,14.9,291.0,223.05,171.36
2018,5,4,7,45,338.5,181.0,1.85,15.5,350.0,271.51,209.91
2018,5,4,8,0,408.0,191.0,1.7,16.1,409.0,325.05,252.54
2018,5,4,8,15,384.0,217.5,1.45,16.85,438.0,364.65,283.95
2018,5,4,8,30,360.0,244.0,1.2,17.6,467.0,399.34,310.0
2018,5,4,8,45,394.5,253.5,0.9,18.35,514.5,446.99,344.3
2018,5,4,9,0,429.0,263.0,0.6,19.1,562.0,496.7,378.22
2018,5,4,9,15,459.0,269.5,0.55,19.9,605.5,544.43,410.99
2018,5,4,9,30,489.0,276.0,0.5,20.7,649.0,593.97,444.01
2018,5,4,9,45,589.0,243.5,0.5,21.5,712.5,658.42,488.44
2018,5,4,10,0,689.0,211.0,0.5,22.3,776.0,728.75,535.46
2018,5,4,10,15,621.0,250.5,0.55,23.1,772.5,740.79,539.89
2018,5,4,10,30,553.0,290.0,0.6,23.9,769.0,746.37,540.54
2018,5,4,10,45,517.5,323.0,0.65,24.65,779.5,768.12,552.33
2018,5,4,11,0,482.0,356.0,0.7,25.4,790.0,786.45,561.46
2018,5,4,11,15,522.5,340.0,0.8,25.75,816.5,822.79,586.23
2018,5,4,11,30,563.0,324.0,0.9,26.1,843.0,858.88,610.46
2018,5,4,11,45,525.5,348.0,1.0,26.45,834.5,860.19,610.21
2018,5,4,12,0,488.0,372.0,1.1,26.8,826.0,858.53,608.44
2018,5,4,12,15,634.0,286.0,1.1,26.95,874.5,922.85,653.55
2018,5,4,12,30,780.0,200.0,1.1,27.1,923.0,981.63,690.26
2018,5,4,12,45,839.5,161.0,1.1,27.2,931.5,1004.72,703.59
2018,5,4,13,0,899.0,122.0,1.1,27.3,940.0,1018.3,711.63
2018,5,4,13,15,837.5,152.0,1.15,27.35,902.5,992.44,696.91
2018,5,4,13,30,776.0,182.0,1.2,27.4,865.0,958.53,677.62
2018,5,4,13,45,772.0,178.0,1.2,27.45,841.0,942.89,668.88
2018,5,4,14,0,768.0,174.0,1.2,27.5,817.0,924.43,658.19
2018,5,4,14,15,817.5,144.0,1.4,27.35,805.5,925.64,663.43
2018,5,4,14,30,867.0,114.0,1.6,27.2,794.0,916.0,661.35
2018,5,4,14,45,832.5,121.0,1.75,27.05,748.5,877.01,639.55
2018,5,4,15,0,798.0,128.0,1.9,26.9,703.0,831.91,613.37
2018,5,4,15,15,778.5,125.0,1.9,26.9,658.0,787.8,585.6
2018,5,4,15,30,759.0,122.0,1.9,26.9,613.0,742.53,556.64
2018,5,4,15,45,750.5,114.0,2.25,26.1,569.0,699.28,532.54
2018,5,4,16,0,742.0,106.0,2.6,25.3,525.0,654.57,506.01
2018,5,4,16,15,730.5,100.5,2.75,24.55,481.5,611.09,476.83
2018,5,4,16,30,719.0,95.0,2.9,23.8,438.0,564.99,444.39
2018,5,4,16,45,685.0,89.0,3.05,23.0,385.5,504.77,399.85
2018,5,4,17,0,651.0,83.0,3.2,22.2,333.0,446.42,354.99
2018,5,4,17,15,604.5,76.5,3.1,21.2,281.5,383.73,304.83
2018,5,4,17,30,558.0,70.0,3.0,20.2,230.0,324.85,255.99
2018,5,4,17,45,489.0,62.0,2.95,19.15,181.5,260.05,201.28
2018,5,4,18,0,420.0,54.0,2.9,18.1,133.0,202.09,151.19
2018,5,4,18,15,320.5,44.0,2.75,17.25,93.5,140.46,98.78
2018,5,4,18,30,221.0,34.0,2.6,16.4,54.0,91.71,54.1
2018,5,4,18,45,126.5,20.5,2.4,15.55,30.5,39.69,0.0
2018,5,4,19,0,32.0,7.0,2.2,14.7,7.0,6.88,0.0
2018,5,4,19,15,16.0,3.5,2.15,14.35,3.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,6.0,1.85,11.7,6.0,5.9,0.0
2018,5,5,5,30,0.0,12.0,1.9,12.0,12.0,11.58,0.0
2018,5,5,5,45,0.0,24.0,1.95,12.3,24.0,23.17,13.88
2018,5,5,6,0,0.0,36.0,2.0,12.6,36.0,34.77,25.02
2018,5,5,6,15,0.0,54.0,2.0,12.9,54.0,51.28,40.14
2018,5,5,6,30,0.0,72.0,2.0,13.2,72.0,67.9,52.41
2018,5,5,6,45,2.0,94.0,1.95,13.5,94.5,88.41,69.72
2018,5,5,7,0,4.0,116.0,1.9,13.8,117.0,109.39,87.08
2018,5,5,7,15,20.5,143.0,1.95,13.95,152.0,138.24,110.19
2018,5,5,7,30,37.0,170.0,2.0,14.1,187.0,166.23,132.47
2018,5,5,7,45,98.0,200.0,2.0,14.3,251.5,216.09,171.5
2018,5,5,8,0,159.0,230.0,2.0,14.5,316.0,270.62,214.42
2018,5,5,8,15,184.5,252.5,2.05,14.8,361.0,312.54,247.52
2018,5,5,8,30,210.0,275.0,2.1,15.1,406.0,357.11,282.37
2018,5,5,8,45,254.0,289.5,2.15,15.4,459.0,405.39,319.82
2018,5,5,9,0,298.0,304.0,2.2,15.7,512.0,459.46,361.22
2018,5,5,9,15,310.5,320.5,2.1,16.45,548.0,499.28,389.78
2018,5,5,9,30,323.0,337.0,2.0,17.2,584.0,539.75,418.13
2018,5,5,9,45,334.0,350.5,1.9,17.95,616.0,576.83,443.29
2018,5,5,10,0,345.0,364.0,1.8,18.7,648.0,614.1,467.95
2018,5,5,10,15,346.5,378.0,1.7,19.45,671.0,644.38,486.84
2018,5,5,10,30,348.0,392.0,1.6,20.2,694.0,673.95,504.78
2018,5,5,10,45,302.0,410.5,1.5,20.9,677.0,666.3,495.65
2018,5,5,11,0,256.0,429.0,1.4,21.6,660.0,655.22,484.42
2018,5,5,11,15,240.0,440.0,1.45,21.85,659.0,661.04,487.68
2018,5,5,11,30,224.0,451.0,1.5,22.1,658.0,661.17,486.95
2018,5,5,11,45,201.0,459.5,1.55,22.35,646.0,654.4,481.36
2018,5,5,12,0,178.0,468.0,1.6,22.6,634.0,646.21,474.84
2018,5,5,12,15,148.5,461.0,1.75,22.35,599.5,614.59,453.7
2018,5,5,12,30,119.0,454.0,1.9,22.1,565.0,581.66,431.41
2018,5,5,12,45,142.0,445.5,2.1,21.8,576.0,598.09,445.66
2018,5,5,13,0,165.0,437.0,2.3,21.5,587.0,613.86,459.15
2018,5,5,13,15,121.0,403.5,2.5,21.0,512.5,536.6,404.92
2018,5,5,13,30,77.0,370.0,2.7,20.5,438.0,450.82,343.33
2018,5,5,13,45,43.5,297.5,2.95,19.95,335.5,342.89,263.81
2018,5,5,14,0,10.0,225.0,3.2,19.4,233.0,230.39,177.74
2018,5,5,14,15,11.0,232.5,3.3,18.7,241.0,238.89,185.42
2018,5,5,14,30,12.0,240.0,3.4,18.0,249.0,247.41,192.92
2018,5,5,14,45,14.0,238.5,3.55,17.3,249.0,247.7,194.16
2018,5,5,15,0,16.0,237.0,3.7,16.6,249.0,247.91,195.38
2018,5,5,15,15,45.5,251.5,3.7,16.6,282.0,294.34,233.5
2018,5,5,15,30,75.0,266.0,3.7,16.6,315.0,332.69,264.9
2018,5,5,15,45,156.5,250.5,3.9,15.95,342.5,383.15,308.26
2018,5,5,16,0,238.0,235.0,4.1,15.3,370.0,426.49,345.6
2018,5,5,16,15,309.0,202.0,4.0,15.15,360.5,428.6,349.42
2018,5,5,16,30,380.0,169.0,3.9,15.0,351.0,430.56,352.5
2018,5,5,16,45,462.5,134.0,3.8,14.9,330.0,422.54,347.01
2018,5,5,17,0,545.0,99.0,3.7,14.8,309.0,408.33,335.26
2018,5,5,17,15,533.5,88.5,3.5,14.5,269.0,363.35,296.84
2018,5,5,17,30,522.0,78.0,3.3,14.2,229.0,318.7,257.47
2018,5,5,17,45,457.5,68.5,3.15,13.9,181.5,255.72,202.45
2018,5,5,18,0,393.0,59.0,3.0,13.6,134.0,198.08,151.32
2018,5,5,18,15,298.0,48.0,2.9,13.2,95.0,139.41,100.42
2018,5,5,18,30,203.0,37.0,2.8,12.8,56.0,91.54,56.45
2018,5,5,18,45,115.0,22.0,2.7,12.4,31.5,44.06,0.0
2018,5,5,19,0,27.0,7.0,2.6,12.0,7.0,9.71,0.0
2018,5,5,19,15,13.5,3.5,2.6,11.9,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,6,5,15,72.0,13.0,2.35,10.85,17.5,12.78,0.0
2018,5,6,5,30,144.0,26.0,2.5,11.1,35.0,20.61,1.6
2018,5,6,5,45,143.5,35.5,2.65,11.35,51.5,27.19,17.47
2018,5,6,6,0,143.0,45.0,2.8,11.6,68.0,36.78,26.93
2018,5,6,6,15,107.5,67.0,2.8,11.95,88.0,56.99,45.39
2018,5,6,6,30,72.0,89.0,2.8,12.3,108.0,79.65,60.53
2018,5,6,6,45,168.5,109.0,2.8,12.65,165.5,108.77,80.07
2018,5,6,7,0,265.0,129.0,2.8,13.0,223.0,152.77,112.37
2018,5,6,7,15,330.0,137.5,2.75,13.45,273.5,191.35,142.8
2018,5,6,7,30,395.0,146.0,2.7,13.9,324.0,233.85,177.62
2018,5,6,7,45,458.5,154.0,2.65,14.4,384.0,285.64,220.59
2018,5,6,8,0,522.0,162.0,2.6,14.9,444.0,344.02,268.72
2018,5,6,8,15,673.0,131.0,2.65,15.35,529.5,410.78,322.95
2018,5,6,8,30,824.0,100.0,2.7,15.8,615.0,493.71,389.66
2018,5,6,8,45,825.0,108.0,2.75,16.25,655.0,544.6,430.46
2018,5,6,9,0,826.0,116.0,2.8,16.7,695.0,594.21,469.11
2018,5,6,9,15,854.5,111.5,2.9,17.15,740.0,648.71,510.81
2018,5,6,9,30,883.0,107.0,3.0,17.6,785.0,702.62,551.08
2018,5,6,9,45,818.0,142.0,3.05,18.0,791.5,727.72,567.61
2018,5,6,10,0,753.0,177.0,3.1,18.4,798.0,746.17,578.94
2018,5,6,10,15,656.5,238.5,3.25,18.7,793.0,758.91,585.23
2018,5,6,10,30,560.0,300.0,3.4,19.0,788.0,763.01,585.02
2018,5,6,10,45,638.5,267.0,3.5,19.3,835.5,818.87,626.31
2018,5,6,11,0,717.0,234.0,3.6,19.6,883.0,876.87,667.79
2018,5,6,11,15,657.0,265.5,3.7,19.7,866.5,873.29,663.72
2018,5,6,11,30,597.0,297.0,3.8,19.8,850.0,864.76,656.16
2018,5,6,11,45,515.5,344.0,3.9,19.9,823.5,847.4,641.53
2018,5,6,12,0,434.0,391.0,4.0,20.0,797.0,825.85,623.9
2018,5,6,12,15,529.5,341.0,4.0,19.9,835.0,876.54,662.98
2018,5,6,12,30,625.0,291.0,4.0,19.8,873.0,926.7,700.88
2018,5,6,12,45,610.5,293.5,4.0,19.7,856.5,919.2,695.54
2018,5,6,13,0,596.0,296.0,4.0,19.6,840.0,909.2,688.94
2018,5,6,13,15,494.5,335.0,3.9,19.3,780.5,848.05,644.11
2018,5,6,13,30,393.0,374.0,3.8,19.0,721.0,780.02,594.31
2018,5,6,13,45,371.0,353.0,3.75,18.7,673.5,733.67,562.78
2018,5,6,14,0,349.0,332.0,3.7,18.4,626.0,686.25,529.95
2018,5,6,14,15,389.5,321.0,3.6,18.05,637.5,715.05,552.99
2018,5,6,14,30,430.0,310.0,3.5,17.7,649.0,732.77,567.72
2018,5,6,14,45,332.0,314.5,3.4,17.4,568.5,632.9,493.73
2018,5,6,15,0,234.0,319.0,3.3,17.1,488.0,545.17,427.55
2018,5,6,15,15,184.5,305.0,3.3,17.1,433.5,474.59,374.46
2018,5,6,15,30,135.0,291.0,3.3,17.1,379.0,414.96,328.59
2018,5,6,15,45,108.5,256.0,3.15,16.5,323.5,352.9,281.47
2018,5,6,16,0,82.0,221.0,3.0,15.9,268.0,285.58,229.25
2018,5,6,16,15,157.0,186.5,2.95,15.6,266.0,302.75,245.91
2018,5,6,16,30,232.0,152.0,2.9,15.3,264.0,312.25,255.59
2018,5,6,16,45,326.0,137.0,2.85,15.0,274.5,346.91,284.56
2018,5,6,17,0,420.0,122.0,2.8,14.7,285.0,364.62,298.69
2018,5,6,17,15,379.5,108.5,2.75,14.45,239.5,309.09,252.28
2018,5,6,17,30,339.0,95.0,2.7,14.2,194.0,257.14,208.05
2018,5,6,17,45,283.0,80.5,2.65,13.95,152.0,202.12,160.63
2018,5,6,18,0,227.0,66.0,2.6,13.7,110.0,148.57,114.16
2018,5,6,18,15,161.5,50.5,2.45,13.45,77.0,102.25,74.22
2018,5,6,18,30,96.0,35.0,2.3,13.2,44.0,63.23,39.46
2018,5,6,18,45,49.0,20.5,2.1,12.9,25.0,31.01,0.0
2018,5,6,19,0,2.0,6.0,1.9,12.6,6.0,6.11,0.0
2018,5,6,19,15,1.0,3.0,1.95,12.55,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,7,4,45,7.5,2.5,1.8,10.35,2.0,0.0,0.0
2018,5,7,5,0,15.0,5.0,1.8,10.4,4.0,0.0,0.0
2018,5,7,5,15,97.0,16.5,2.0,11.1,22.0,16.22,0.0
2018,5,7,5,30,179.0,28.0,2.2,11.8,40.0,22.24,4.42
2018,5,7,5,45,294.5,39.0,2.45,12.45,78.5,30.05,19.94
2018,5,7,6,0,410.0,50.0,2.7,13.1,117.0,38.01,27.88
2018,5,7,6,15,487.0,58.5,2.7,13.6,165.5,42.18,31.99
2018,5,7,6,30,564.0,67.0,2.7,14.1,214.0,77.47,43.76
2018,5,7,6,45,615.0,73.0,2.65,14.65,266.0,121.27,70.92
2018,5,7,7,0,666.0,79.0,2.6,15.2,318.0,170.94,109.28
2018,5,7,7,15,702.5,83.5,2.6,15.75,370.5,221.82,152.7
2018,5,7,7,30,739.0,88.0,2.6,16.3,423.0,279.12,202.66
2018,5,7,7,45,765.0,92.0,2.6,16.85,474.5,333.3,250.32
2018,5,7,8,0,791.0,96.0,2.6,17.4,526.0,389.71,298.86
2018,5,7,8,15,811.0,99.5,2.6,17.95,575.0,445.0,345.3
2018,5,7,8,30,831.0,103.0,2.6,18.5,624.0,501.35,391.07
2018,5,7,8,45,846.5,105.0,2.6,19.05,668.5,554.65,433.08
2018,5,7,9,0,862.0,107.0,2.6,19.6,713.0,609.4,474.72
2018,5,7,9,15,875.5,108.5,2.6,20.1,753.5,660.43,512.48
2018,5,7,9,30,889.0,110.0,2.6,20.6,794.0,710.76,548.63
2018,5,7,9,45,901.0,109.0,2.55,21.05,828.5,756.69,578.84
2018,5,7,10,0,913.0,108.0,2.5,21.5,863.0,801.27,607.29
2018,5,7,10,15,918.0,109.5,2.5,21.85,889.5,841.12,632.62
2018,5,7,10,30,923.0,111.0,2.5,22.2,916.0,878.72,656.16
2018,5,7,10,45,927.0,112.0,2.5,22.6,936.5,912.53,676.8
2018,5,7,11,0,931.0,113.0,2.5,23.0,957.0,943.69,695.53
2018,5,7,11,15,933.5,113.5,2.55,23.35,970.0,970.18,711.7
2018,5,7,11,30,936.0,114.0,2.6,23.7,983.0,993.67,725.93
2018,5,7,11,45,881.0,149.0,2.65,24.05,970.5,993.55,724.89
2018,5,7,12,0,826.0,184.0,2.7,24.4,958.0,994.52,724.9
2018,5,7,12,15,754.5,226.0,2.75,24.55,931.5,981.47,716.45
2018,5,7,12,30,683.0,268.0,2.8,24.7,905.0,961.17,703.39
2018,5,7,12,45,636.0,289.5,2.85,24.85,877.5,940.77,689.0
2018,5,7,13,0,589.0,311.0,2.9,25.0,850.0,917.1,672.42
2018,5,7,13,15,599.0,298.0,2.9,25.0,837.0,913.88,671.42
2018,5,7,13,30,609.0,285.0,2.9,25.0,824.0,907.53,668.24
2018,5,7,13,45,603.0,278.0,2.95,25.0,799.0,889.05,656.97
2018,5,7,14,0,597.0,271.0,3.0,25.0,774.0,868.3,644.22
2018,5,7,14,15,697.5,212.5,3.0,24.9,779.0,891.6,663.34
2018,5,7,14,30,798.0,154.0,3.0,24.8,784.0,903.04,672.2
2018,5,7,14,45,829.0,133.0,3.05,24.65,760.0,888.71,664.4
2018,5,7,15,0,860.0,112.0,3.1,24.5,736.0,864.75,650.27
2018,5,7,15,15,845.5,109.5,3.1,24.5,692.5,828.17,626.77
2018,5,7,15,30,831.0,107.0,3.1,24.5,649.0,785.17,598.66
2018,5,7,15,45,814.0,103.5,3.2,23.85,602.0,737.77,569.02
2018,5,7,16,0,797.0,100.0,3.3,23.2,555.0,689.42,537.96
2018,5,7,16,15,774.0,95.5,3.3,22.6,504.5,635.24,500.44
2018,5,7,16,30,751.0,91.0,3.3,22.0,454.0,581.18,460.98
2018,5,7,16,45,720.0,86.0,3.35,21.4,402.0,523.88,417.76
2018,5,7,17,0,689.0,81.0,3.4,20.8,350.0,466.57,372.99
2018,5,7,17,15,644.0,75.5,3.2,19.95,298.0,403.77,322.25
2018,5,7,17,30,599.0,70.0,3.0,19.1,246.0,344.54,272.72
2018,5,7,17,45,531.0,63.5,2.85,18.25,196.5,279.4,217.31
2018,5,7,18,0,463.0,57.0,2.7,17.4,147.0,220.85,166.31
2018,5,7,18,15,359.5,47.0,2.45,16.6,104.5,156.03,111.07
2018,5,7,18,30,256.0,37.0,2.2,15.8,62.0,103.1,64.33
2018,5,7,18,45,149.5,23.0,1.95,15.05,35.5,51.4,0.0
2018,5,7,19,0,43.0,9.0,1.7,14.3,9.0,13.47,0.0
2018,5,7,19,15,21.5,4.5,1.8,14.05,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,8,4,45,11.5,2.5,2.15,11.5,2.0,0.0,0.0
2018,5,8,5,0,23.0,5.0,2.3,11.7,4.0,0.0,0.0
2018,5,8,5,15,115.5,16.5,2.55,12.1,23.0,16.22,0.0
2018,5,8,5,30,208.0,28.0,2.8,12.5,42.0,22.15,6.08
2018,5,8,5,45,322.5,38.0,3.05,12.9,81.0,29.83,19.83
2018,5,8,6,0,437.0,48.0,3.3,13.3,120.0,35.87,26.01
2018,5,8,6,15,508.5,55.0,3.4,13.65,167.5,38.84,29.03
2018,5,8,6,30,580.0,62.0,3.5,14.0,215.0,75.21,40.88
2018,5,8,6,45,626.0,67.5,3.6,14.4,265.5,119.05,68.56
2018,5,8,7,0,672.0,73.0,3.7,14.8,316.0,168.13,107.09
2018,5,8,7,15,705.0,77.5,3.7,15.2,367.0,221.14,152.89
2018,5,8,7,30,738.0,82.0,3.7,15.6,418.0,274.77,200.55
2018,5,8,7,45,761.5,86.0,3.75,16.0,468.0,328.04,248.23
2018,5,8,8,0,785.0,90.0,3.8,16.4,518.0,383.26,296.69
2018,5,8,8,15,801.5,93.0,3.65,16.4,564.5,436.17,342.54
2018,5,8,8,30,818.0,96.0,3.5,16.4,611.0,489.77,387.58
2018,5,8,8,45,829.0,100.0,3.4,16.35,653.5,541.8,430.21
2018,5,8,9,0,840.0,104.0,3.3,16.3,696.0,594.93,472.35
2018,5,8,9,15,849.5,106.5,3.2,16.3,734.0,643.27,509.68
2018,5,8,9,30,859.0,109.0,3.1,16.3,772.0,690.62,545.27
2018,5,8,9,45,832.0,128.0,2.95,16.25,793.0,726.33,569.82
2018,5,8,10,0,805.0,147.0,2.8,16.2,814.0,758.48,591.19
2018,5,8,10,15,845.5,131.0,2.75,16.4,852.0,805.05,622.54
2018,5,8,10,30,886.0,115.0,2.7,16.6,890.0,852.81,654.12
2018,5,8,10,45,891.5,114.5,2.7,16.8,909.5,885.26,675.04
2018,5,8,11,0,897.0,114.0,2.7,17.0,929.0,915.25,694.27
2018,5,8,11,15,902.0,113.5,2.7,17.6,942.5,942.15,710.25
2018,5,8,11,30,907.0,113.0,2.7,18.2,956.0,966.28,724.29
2018,5,8,11,45,797.0,185.5,2.7,18.75,929.5,955.43,715.07
2018,5,8,12,0,687.0,258.0,2.7,19.3,903.0,938.6,702.3
2018,5,8,12,15,690.5,250.5,2.8,19.95,897.0,944.16,705.3
2018,5,8,12,30,694.0,243.0,2.9,20.6,891.0,947.03,706.36
2018,5,8,12,45,762.5,197.5,3.0,21.25,902.5,968.13,719.7
2018,5,8,13,0,831.0,152.0,3.1,21.9,914.0,990.31,733.61
2018,5,8,13,15,848.0,139.0,3.25,22.05,903.5,985.47,731.45
2018,5,8,13,30,865.0,126.0,3.4,22.2,893.0,983.19,731.28
2018,5,8,13,45,878.0,114.5,3.6,22.4,874.5,974.88,727.32
2018,5,8,14,0,891.0,103.0,3.8,22.6,856.0,962.86,720.9
2018,5,8,14,15,883.5,102.0,3.95,22.25,825.0,939.18,707.77
2018,5,8,14,30,876.0,101.0,4.1,21.9,794.0,912.74,692.67
2018,5,8,14,45,866.0,99.0,4.25,21.6,757.0,880.37,673.14
2018,5,8,15,0,856.0,97.0,4.4,21.3,720.0,845.7,651.72
2018,5,8,15,15,842.5,95.0,4.4,21.3,678.0,806.0,625.13
2018,5,8,15,30,829.0,93.0,4.4,21.3,636.0,764.65,597.12
2018,5,8,15,45,809.5,91.0,4.4,20.45,589.0,721.21,569.16
2018,5,8,16,0,790.0,89.0,4.4,19.6,542.0,672.96,537.01
2018,5,8,16,15,763.5,86.5,4.2,19.25,492.0,618.98,497.61
2018,5,8,16,30,737.0,84.0,4.0,18.9,442.0,565.45,456.47
2018,5,8,16,45,702.5,81.0,3.8,18.55,391.0,507.45,410.77
2018,5,8,17,0,668.0,78.0,3.6,18.2,340.0,452.72,366.37
2018,5,8,17,15,621.5,73.5,3.4,17.8,289.5,391.39,315.59
2018,5,8,17,30,575.0,69.0,3.2,17.4,239.0,333.79,266.46
2018,5,8,17,45,506.0,62.5,3.0,16.95,190.5,269.52,211.08
2018,5,8,18,0,437.0,56.0,2.8,16.5,142.0,212.0,160.55
2018,5,8,18,15,340.0,46.0,2.6,16.1,101.0,150.32,107.54
2018,5,8,18,30,243.0,36.0,2.4,15.7,60.0,99.35,62.69
2018,5,8,18,45,142.0,22.5,2.25,15.3,34.5,50.1,0.0
2018,5,8,19,0,41.0,9.0,2.1,14.9,9.0,13.31,0.0
2018,5,8,19,15,20.5,4.5,1.95,14.7,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,9,4,45,13.0,2.5,1.75,11.8,2.0,0.0,0.0
2018,5,9,5,0,26.0,5.0,1.8,11.8,4.0,0.0,0.0
2018,5,9,5,15,124.0,16.5,2.1,12.3,24.0,16.22,0.0
2018,5,9,5,30,222.0,28.0,2.4,12.8,44.0,22.07,7.38
2018,5,9,5,45,340.5,37.5,2.75,13.35,84.0,29.11,19.28
2018,5,9,6,0,459.0,47.0,3.1,13.9,124.0,34.74,24.98
2018,5,9,6,15,533.5,53.5,3.15,14.3,173.0,37.37,27.66
2018,5,9,6,30,608.0,60.0,3.2,14.7,222.0,76.31,40.32
2018,5,9,6,45,657.5,64.5,3.3,15.1,274.0,121.28,68.77
2018,5,9,7,0,707.0,69.0,3.4,15.5,326.0,174.48,110.61
2018,5,9,7,15,718.5,76.5,3.45,15.9,372.5,224.61,154.92
2018,5,9,7,30,730.0,84.0,3.5,16.3,419.0,275.81,201.17
2018,5,9,7,45,698.0,102.0,3.55,16.7,452.0,320.6,242.89
2018,5,9,8,0,666.0,120.0,3.6,17.1,485.0,364.02,282.03
2018,5,9,8,15,622.0,142.5,3.7,17.45,507.5,402.44,315.75
2018,5,9,8,30,578.0,165.0,3.8,17.8,530.0,435.71,343.9
2018,5,9,8,45,628.5,165.5,3.9,18.15,588.0,494.39,390.87
2018,5,9,9,0,679.0,166.0,4.0,18.5,646.0,556.98,439.83
2018,5,9,9,15,792.5,130.5,4.05,18.75,721.0,630.07,497.02
2018,5,9,9,30,906.0,95.0,4.1,19.0,796.0,710.3,558.09
2018,5,9,9,45,915.0,95.5,4.15,19.3,829.5,756.01,589.44
2018,5,9,10,0,924.0,96.0,4.2,19.6,863.0,800.12,619.47
2018,5,9,10,15,930.0,97.0,4.25,19.75,890.5,840.51,646.93
2018,5,9,10,30,936.0,98.0,4.3,19.9,918.0,878.69,672.63
2018,5,9,10,45,940.0,99.0,4.35,20.1,938.5,912.73,695.18
2018,5,9,11,0,944.0,100.0,4.4,20.3,959.0,944.08,715.76
2018,5,9,11,15,945.0,100.5,4.35,20.35,970.5,969.35,732.07
2018,5,9,11,30,946.0,101.0,4.3,20.4,982.0,991.53,746.25
2018,5,9,11,45,945.5,102.0,4.3,20.5,986.5,1009.59,757.82
2018,5,9,12,0,945.0,103.0,4.3,20.6,991.0,1024.35,767.26
2018,5,9,12,15,942.5,104.5,4.25,20.65,988.0,1034.3,773.41
2018,5,9,12,30,940.0,106.0,4.2,20.7,985.0,1040.84,777.39
2018,5,9,12,45,933.0,108.5,4.15,20.75,973.0,1040.51,776.92
2018,5,9,13,0,926.0,111.0,4.1,20.8,961.0,1036.76,774.33
2018,5,9,13,15,922.5,110.5,4.15,20.8,943.5,1030.0,770.67
2018,5,9,13,30,919.0,110.0,4.2,20.8,926.0,1019.87,764.88
2018,5,9,13,45,914.0,108.5,4.2,20.8,901.0,1003.96,754.98
2018,5,9,14,0,909.0,107.0,4.2,20.8,876.0,984.86,743.04
2018,5,9,14,15,901.5,105.0,4.25,20.65,844.0,959.82,727.79
2018,5,9,14,30,894.0,103.0,4.3,20.5,812.0,931.94,710.56
2018,5,9,14,45,884.0,101.0,4.35,20.4,774.5,899.15,689.7
2018,5,9,15,0,874.0,99.0,4.4,20.3,737.0,863.99,667.07
2018,5,9,15,15,860.0,97.5,4.4,20.3,694.0,823.89,640.24
2018,5,9,15,30,846.0,96.0,4.4,20.3,651.0,782.12,611.97
2018,5,9,15,45,827.0,93.5,4.45,19.7,603.5,737.93,583.25
2018,5,9,16,0,808.0,91.0,4.5,19.1,556.0,688.81,550.23
2018,5,9,16,15,782.0,88.5,4.45,18.65,505.5,634.41,511.28
2018,5,9,16,30,756.0,86.0,4.4,18.2,455.0,580.37,470.16
2018,5,9,16,45,721.0,83.0,4.4,17.75,403.0,521.19,423.93
2018,5,9,17,0,686.0,80.0,4.4,17.3,351.0,465.34,378.85
2018,5,9,17,15,639.0,75.0,4.2,16.75,299.0,402.27,326.42
2018,5,9,17,30,592.0,70.0,4.0,16.2,247.0,342.96,275.68
2018,5,9,17,45,522.5,64.0,3.8,15.7,198.0,278.07,219.39
2018,5,9,18,0,453.0,58.0,3.6,15.2,149.0,219.9,167.91
2018,5,9,18,15,351.5,48.0,3.35,14.7,106.5,155.94,112.7
2018,5,9,18,30,250.0,38.0,3.1,14.2,64.0,103.39,66.61
2018,5,9,18,45,144.5,23.5,2.8,13.7,36.5,52.04,0.0
2018,5,9,19,0,39.0,9.0,2.5,13.2,9.0,13.15,0.0
2018,5,9,19,15,19.5,4.5,2.55,13.15,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,10,4,45,6.0,2.5,2.4,12.3,2.5,0.0,0.0
2018,5,10,5,0,12.0,5.0,2.5,12.4,5.0,0.0,0.0
2018,5,10,5,15,62.0,17.0,2.55,12.65,21.0,16.71,0.0
2018,5,10,5,30,112.0,29.0,2.6,12.9,37.0,24.07,9.71
2018,5,10,5,45,168.5,43.5,2.65,13.1,66.5,35.57,24.92
2018,5,10,6,0,225.0,58.0,2.7,13.3,96.0,43.52,32.81
2018,5,10,6,15,315.0,70.5,2.75,13.65,144.0,51.52,40.34
2018,5,10,6,30,405.0,83.0,2.8,14.0,192.0,86.44,55.01
2018,5,10,6,45,487.5,89.5,2.85,14.3,248.5,125.94,80.07
2018,5,10,7,0,570.0,96.0,2.9,14.6,305.0,174.26,116.63
2018,5,10,7,15,634.5,97.0,2.9,15.1,362.5,222.9,157.01
2018,5,10,7,30,699.0,98.0,2.9,15.6,420.0,278.58,204.62
2018,5,10,7,45,729.5,101.5,2.95,16.1,471.5,331.87,251.45
2018,5,10,8,0,760.0,105.0,3.0,16.6,523.0,390.2,301.47
2018,5,10,8,15,780.0,108.0,3.1,17.05,570.5,443.31,346.54
2018,5,10,8,30,800.0,111.0,3.2,17.5,618.0,497.52,391.22
2018,5,10,8,45,814.5,114.0,3.3,17.95,661.5,549.57,432.99
2018,5,10,9,0,829.0,117.0,3.4,18.4,705.0,601.66,473.6
2018,5,10,9,15,793.5,140.5,3.45,18.65,728.5,641.23,503.26
2018,5,10,9,30,758.0,164.0,3.5,18.9,752.0,675.2,527.92
2018,5,10,9,45,662.5,218.0,3.55,19.2,748.0,691.47,537.39
2018,5,10,10,0,567.0,272.0,3.6,19.5,744.0,698.4,539.57
2018,5,10,10,15,522.0,306.0,3.6,19.65,751.5,718.5,552.22
2018,5,10,10,30,477.0,340.0,3.6,19.8,759.0,734.28,561.39
2018,5,10,10,45,462.5,355.0,3.65,19.95,768.5,754.1,574.52
2018,5,10,11,0,448.0,370.0,3.7,20.1,778.0,771.79,585.99
2018,5,10,11,15,534.5,332.5,3.65,20.2,826.0,828.59,627.77
2018,5,10,11,30,621.0,295.0,3.6,20.3,874.0,886.84,669.71
2018,5,10,11,45,666.0,274.0,3.55,20.4,898.0,922.95,694.78
2018,5,10,12,0,711.0,253.0,3.5,20.5,922.0,957.65,718.06
2018,5,10,12,15,698.0,262.0,3.55,20.6,917.5,963.86,722.05
2018,5,10,12,30,685.0,271.0,3.6,20.7,913.0,967.25,724.38
2018,5,10,12,45,732.0,237.5,3.65,20.8,916.5,984.13,736.14
2018,5,10,13,0,779.0,204.0,3.7,20.9,920.0,993.17,742.51
2018,5,10,13,15,787.0,194.0,3.8,20.65,905.5,989.2,741.65
2018,5,10,13,30,795.0,184.0,3.9,20.4,891.0,982.03,738.81
2018,5,10,13,45,751.5,198.0,4.0,20.15,851.5,950.85,719.66
2018,5,10,14,0,708.0,212.0,4.1,19.9,812.0,914.1,696.63
2018,5,10,14,15,669.5,218.0,4.15,19.7,769.0,872.31,669.43
2018,5,10,14,30,631.0,224.0,4.2,19.5,726.0,829.5,640.72
2018,5,10,14,45,736.0,169.5,4.2,19.25,728.0,849.88,657.81
2018,5,10,15,0,841.0,115.0,4.2,19.0,730.0,858.28,665.63
2018,5,10,15,15,826.5,112.5,4.2,19.0,687.5,817.58,637.94
2018,5,10,15,30,812.0,110.0,4.2,19.0,645.0,775.29,609.15
2018,5,10,15,45,792.0,107.0,4.2,18.45,597.5,726.94,576.77
2018,5,10,16,0,772.0,104.0,4.2,17.9,550.0,677.91,543.29
2018,5,10,16,15,744.0,99.5,4.15,17.45,498.0,621.46,502.08
2018,5,10,16,30,716.0,95.0,4.1,17.0,446.0,567.26,460.8
2018,5,10,16,45,680.0,91.0,4.0,16.6,394.5,508.27,414.38
2018,5,10,17,0,644.0,87.0,3.9,16.2,343.0,451.32,368.28
2018,5,10,17,15,592.0,83.5,3.8,15.7,292.5,389.46,317.01
2018,5,10,17,30,540.0,80.0,3.7,15.2,242.0,331.83,267.81
2018,5,10,17,45,463.0,72.0,3.6,14.7,192.0,264.44,209.84
2018,5,10,18,0,386.0,64.0,3.5,14.2,142.0,203.68,156.77
2018,5,10,18,15,292.5,53.0,3.4,13.8,102.5,145.12,106.17
2018,5,10,18,30,199.0,42.0,3.3,13.4,63.0,97.0,64.15
2018,5,10,18,45,113.0,25.5,3.15,13.05,36.0,49.51,0.64
2018,5,10,19,0,27.0,9.0,3.0,12.7,9.0,11.87,0.0
2018,5,10,19,15,13.5,4.5,3.0,12.65,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,11,4,45,13.5,3.0,1.35,10.85,2.5,0.0,0.0
2018,5,11,5,0,27.0,6.0,1.4,10.9,5.0,0.0,0.0
2018,5,11,5,15,85.5,17.5,1.65,11.45,22.5,17.2,0.0
2018,5,11,5,30,144.0,29.0,1.9,12.0,40.0,22.73,9.8
2018,5,11,5,45,200.0,43.5,2.2,12.55,71.0,33.36,23.17
2018,5,11,6,0,256.0,58.0,2.5,13.1,102.0,43.43,32.8
2018,5,11,6,15,355.5,67.0,2.7,13.7,151.0,49.29,38.37
2018,5,11,6,30,455.0,76.0,2.9,14.3,200.0,84.33,51.24
2018,5,11,6,45,493.0,86.0,3.1,14.9,246.0,124.34,78.25
2018,5,11,7,0,531.0,96.0,3.3,15.5,292.0,168.76,113.46
2018,5,11,7,15,476.0,125.0,3.35,16.0,320.5,213.51,154.75
2018,5,11,7,30,421.0,154.0,3.4,16.5,349.0,251.96,190.44
2018,5,11,7,45,438.5,169.5,3.5,17.05,393.0,296.86,228.6
2018,5,11,8,0,456.0,185.0,3.6,17.6,437.0,343.43,267.48
2018,5,11,8,15,471.0,199.0,3.65,18.15,479.5,389.08,304.83
2018,5,11,8,30,486.0,213.0,3.7,18.7,522.0,435.83,342.13
2018,5,11,8,45,505.0,223.0,3.75,19.25,564.0,482.02,378.17
2018,5,11,9,0,524.0,233.0,3.8,19.8,606.0,529.29,414.2
2018,5,11,9,15,538.5,245.0,3.9,20.3,646.5,576.45,449.42
2018,5,11,9,30,553.0,257.0,4.0,20.8,687.0,623.91,484.13
2018,5,11,9,45,586.5,256.0,4.15,21.35,729.5,673.06,519.97
2018,5,11,10,0,620.0,255.0,4.3,21.9,772.0,723.29,556.0
2018,5,11,10,15,709.0,218.0,4.35,22.25,827.5,784.28,600.97
2018,5,11,10,30,798.0,181.0,4.4,22.6,883.0,847.86,644.89
2018,5,11,10,45,791.0,191.0,4.45,22.95,900.0,877.78,664.01
2018,5,11,11,0,784.0,201.0,4.5,23.3,917.0,904.91,681.42
2018,5,11,11,15,866.5,155.5,4.5,23.5,957.0,952.77,712.94
2018,5,11,11,30,949.0,110.0,4.5,23.7,997.0,1004.72,746.72
2018,5,11,11,45,952.5,108.5,4.55,23.9,1002.5,1024.13,758.94
2018,5,11,12,0,956.0,107.0,4.6,24.1,1008.0,1040.32,769.32
2018,5,11,12,15,955.0,107.5,4.6,24.2,1005.5,1050.82,775.88
2018,5,11,12,30,954.0,108.0,4.6,24.3,1003.0,1057.88,780.3
2018,5,11,12,45,950.5,108.5,4.6,24.45,992.0,1058.98,780.78
2018,5,11,13,0,947.0,109.0,4.6,24.6,981.0,1056.61,779.13
2018,5,11,13,15,943.5,107.5,4.6,24.65,962.5,1048.69,774.28
2018,5,11,13,30,940.0,106.0,4.6,24.7,944.0,1037.34,767.31
2018,5,11,13,45,935.5,104.5,4.6,24.8,919.0,1021.66,757.42
2018,5,11,14,0,931.0,103.0,4.6,24.9,894.0,1002.72,745.46
2018,5,11,14,15,923.5,101.5,4.65,24.9,862.0,977.81,730.29
2018,5,11,14,30,916.0,100.0,4.7,24.9,830.0,950.01,713.12
2018,5,11,14,45,906.0,98.5,4.75,24.95,792.0,917.23,692.33
2018,5,11,15,0,896.0,97.0,4.8,25.0,754.0,882.03,669.74
2018,5,11,15,15,883.0,95.5,4.8,25.0,711.0,842.11,643.47
2018,5,11,15,30,870.0,94.0,4.8,25.0,668.0,800.39,615.71
2018,5,11,15,45,853.0,91.5,4.85,24.75,620.5,752.96,584.36
2018,5,11,16,0,836.0,89.0,4.9,24.5,573.0,708.15,554.4
2018,5,11,16,15,815.0,85.0,4.7,24.15,522.5,654.35,516.36
2018,5,11,16,30,794.0,81.0,4.5,23.8,472.0,600.41,475.66
2018,5,11,16,45,766.0,77.0,4.3,23.4,420.0,542.53,431.04
2018,5,11,17,0,738.0,73.0,4.1,23.0,368.0,485.77,386.13
2018,5,11,17,15,697.5,68.5,3.75,22.25,315.5,423.77,336.01
2018,5,11,17,30,657.0,64.0,3.4,21.5,263.0,366.11,287.72
2018,5,11,17,45,596.5,58.0,3.05,20.7,212.5,301.24,232.61
2018,5,11,18,0,536.0,52.0,2.7,19.9,162.0,242.18,181.1
2018,5,11,18,15,439.0,43.5,2.55,19.2,117.0,176.47,124.99
2018,5,11,18,30,342.0,35.0,2.4,18.5,72.0,121.17,77.04
2018,5,11,18,45,208.0,22.5,2.25,17.75,41.5,62.54,7.51
2018,5,11,19,0,74.0,10.0,2.1,17.0,11.0,18.22,0.0
2018,5,11,19,15,37.0,5.0,2.1,16.85,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,4,45,18.0,3.5,1.25,12.5,3.0,0.0,0.0
2018,5,12,5,0,36.0,7.0,1.2,12.7,6.0,0.0,0.0
2018,5,12,5,15,143.0,18.5,1.2,13.6,28.0,18.18,0.0
2018,5,12,5,30,250.0,30.0,1.2,14.5,50.0,24.6,11.67
2018,5,12,5,45,361.5,39.5,1.2,15.45,91.0,30.47,20.51
2018,5,12,6,0,473.0,49.0,1.2,16.4,132.0,36.03,25.95
2018,5,12,6,15,543.5,55.0,1.35,17.05,180.5,40.34,30.01
2018,5,12,6,30,614.0,61.0,1.5,17.7,229.0,81.42,42.57
2018,5,12,6,45,661.5,66.0,1.7,18.4,281.5,127.07,72.07
2018,5,12,7,0,709.0,71.0,1.9,19.1,334.0,180.75,114.04
2018,5,12,7,15,742.5,74.5,1.95,19.75,386.5,232.21,157.76
2018,5,12,7,30,776.0,78.0,2.0,20.4,439.0,287.14,205.26
2018,5,12,7,45,801.0,81.0,2.1,21.0,490.5,341.97,252.74
2018,5,12,8,0,826.0,84.0,2.2,21.6,542.0,398.84,300.83
2018,5,12,8,15,845.0,86.0,2.2,22.1,590.5,456.47,348.09
2018,5,12,8,30,864.0,88.0,2.2,22.6,639.0,512.12,392.36
2018,5,12,8,45,878.0,90.0,2.2,23.05,683.5,565.6,433.65
2018,5,12,9,0,892.0,92.0,2.2,23.5,728.0,618.9,473.42
2018,5,12,9,15,900.0,95.0,2.2,23.8,767.0,668.87,509.8
2018,5,12,9,30,908.0,98.0,2.2,24.1,806.0,717.63,543.8
2018,5,12,9,45,909.0,103.0,2.25,24.4,837.0,761.8,572.7
2018,5,12,10,0,910.0,108.0,2.3,24.7,868.0,803.79,599.81
2018,5,12,10,15,915.5,109.5,2.4,24.85,895.0,843.67,625.96
2018,5,12,10,30,921.0,111.0,2.5,25.0,922.0,881.34,650.49
2018,5,12,10,45,924.5,112.0,2.55,25.2,942.0,914.41,671.33
2018,5,12,11,0,928.0,113.0,2.6,25.4,962.0,944.83,690.37
2018,5,12,11,15,929.5,114.0,2.7,25.45,974.0,970.61,707.22
2018,5,12,11,30,931.0,115.0,2.8,25.5,986.0,993.39,722.19
2018,5,12,11,45,931.0,115.0,2.9,25.55,990.0,1010.65,733.66
2018,5,12,12,0,931.0,115.0,3.0,25.6,994.0,1024.67,743.19
2018,5,12,12,15,925.5,117.0,3.15,25.55,989.0,1032.03,749.26
2018,5,12,12,30,920.0,119.0,3.3,25.5,984.0,1035.99,753.28
2018,5,12,12,45,908.5,124.0,3.4,25.5,970.5,1033.7,752.82
2018,5,12,13,0,897.0,129.0,3.5,25.5,957.0,1028.1,750.34
2018,5,12,13,15,891.5,129.0,3.6,25.3,938.5,1020.09,746.98
2018,5,12,13,30,886.0,129.0,3.7,25.1,920.0,1008.88,741.6
2018,5,12,13,45,879.0,128.5,3.85,24.95,895.0,992.58,733.08
2018,5,12,14,0,872.0,128.0,4.0,24.8,870.0,973.28,722.56
2018,5,12,14,15,862.5,126.0,4.0,24.5,837.5,947.21,706.99
2018,5,12,14,30,853.0,124.0,4.0,24.2,805.0,918.51,689.61
2018,5,12,14,45,839.5,123.0,4.05,23.95,767.0,889.96,672.39
2018,5,12,15,0,826.0,122.0,4.1,23.7,729.0,854.09,649.93
2018,5,12,15,15,811.0,119.0,4.1,23.7,686.0,812.95,622.72
2018,5,12,15,30,796.0,116.0,4.1,23.7,643.0,770.29,594.19
2018,5,12,15,45,776.5,113.0,4.05,22.9,596.5,722.94,563.51
2018,5,12,16,0,757.0,110.0,4.0,22.1,550.0,674.92,531.73
2018,5,12,16,15,731.0,106.5,3.95,21.6,500.5,623.42,494.75
2018,5,12,16,30,705.0,103.0,3.9,21.1,451.0,570.55,455.39
2018,5,12,16,45,671.5,98.0,3.8,20.6,400.0,512.39,410.73
2018,5,12,17,0,638.0,93.0,3.7,20.1,349.0,456.05,366.17
2018,5,12,17,15,592.5,86.5,3.4,19.5,298.0,394.31,315.91
2018,5,12,17,30,547.0,80.0,3.1,18.9,247.0,336.21,267.22
2018,5,12,17,45,482.5,71.5,2.85,18.3,198.5,272.63,213.2
2018,5,12,18,0,418.0,63.0,2.6,17.7,150.0,215.32,163.51
2018,5,12,18,15,325.0,51.5,2.3,17.0,108.0,153.07,110.59
2018,5,12,18,30,232.0,40.0,2.0,16.3,66.0,102.36,67.28
2018,5,12,18,45,140.0,26.0,1.7,15.55,39.5,55.41,11.29
2018,5,12,19,0,48.0,12.0,1.4,14.8,13.0,17.31,0.0
2018,5,12,19,15,24.0,6.0,1.4,14.6,6.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,13,4,45,6.0,2.5,2.65,13.25,2.5,0.0,0.0
2018,5,13,5,0,12.0,5.0,2.7,13.3,5.0,0.0,0.0
2018,5,13,5,15,74.5,20.0,2.8,13.45,25.5,19.66,0.0
2018,5,13,5,30,137.0,35.0,2.9,13.6,46.0,28.75,15.33
2018,5,13,5,45,233.0,48.5,3.0,13.75,83.5,37.34,26.6
2018,5,13,6,0,329.0,62.0,3.1,13.9,121.0,46.51,35.45
2018,5,13,6,15,315.0,76.5,3.05,14.1,147.5,58.18,46.21
2018,5,13,6,30,301.0,91.0,3.0,14.3,174.0,89.22,60.01
2018,5,13,6,45,344.0,105.5,3.0,14.55,219.5,125.56,85.7
2018,5,13,7,0,387.0,120.0,3.0,14.8,265.0,166.81,118.27
2018,5,13,7,15,289.5,155.5,2.9,15.2,273.0,202.06,152.49
2018,5,13,7,30,192.0,191.0,2.8,15.6,281.0,226.25,176.31
2018,5,13,7,45,365.0,175.5,2.75,16.05,370.0,278.67,216.05
