Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,8,0,538.0,160.0,2.7,16.5,459.0,354.54,275.98
2018,5,13,8,15,647.0,142.0,2.7,17.0,533.0,416.67,326.2
2018,5,13,8,30,756.0,124.0,2.7,17.5,607.0,491.13,385.47
2018,5,13,8,45,775.0,126.0,2.65,18.05,651.0,542.43,425.59
2018,5,13,9,0,794.0,128.0,2.6,18.6,695.0,594.26,464.92
2018,5,13,9,15,813.5,126.0,2.65,19.0,735.0,642.86,501.49
2018,5,13,9,30,833.0,124.0,2.7,19.4,775.0,691.45,537.16
2018,5,13,9,45,855.0,119.0,2.7,19.85,811.5,738.7,569.39
2018,5,13,10,0,877.0,114.0,2.7,20.3,848.0,785.09,599.86
2018,5,13,10,15,883.5,115.0,2.75,20.65,875.0,824.06,625.29
2018,5,13,10,30,890.0,116.0,2.8,21.0,902.0,860.98,649.13
2018,5,13,10,45,895.5,117.0,2.9,21.3,922.5,894.81,671.18
2018,5,13,11,0,901.0,118.0,3.0,21.6,943.0,926.2,691.5
2018,5,13,11,15,903.5,118.0,3.05,21.8,955.0,951.24,707.44
2018,5,13,11,30,906.0,118.0,3.1,22.0,967.0,973.41,721.51
2018,5,13,11,45,907.0,118.0,3.2,22.2,972.0,991.17,733.1
2018,5,13,12,0,908.0,118.0,3.3,22.4,977.0,1005.82,742.74
2018,5,13,12,15,900.0,123.0,3.4,22.4,972.5,1013.5,748.48
2018,5,13,12,30,892.0,128.0,3.5,22.4,968.0,1017.87,752.19
2018,5,13,12,45,874.0,137.5,3.55,22.45,953.0,1013.61,749.81
2018,5,13,13,0,856.0,147.0,3.6,22.5,938.0,1006.16,745.5
2018,5,13,13,15,851.5,145.5,3.65,22.4,920.0,997.88,741.19
2018,5,13,13,30,847.0,144.0,3.7,22.3,902.0,986.51,734.9
2018,5,13,13,45,840.0,143.0,3.75,22.2,877.0,976.17,729.41
2018,5,13,14,0,833.0,142.0,3.8,22.1,852.0,956.95,717.97
2018,5,13,14,15,824.5,139.5,3.8,21.9,821.0,931.94,702.63
2018,5,13,14,30,816.0,137.0,3.8,21.7,790.0,904.36,685.52
2018,5,13,14,45,805.0,134.5,3.8,21.5,753.5,872.12,665.12
2018,5,13,15,0,794.0,132.0,3.8,21.3,717.0,837.78,643.13
2018,5,13,15,15,779.0,129.0,3.8,21.3,675.0,797.66,616.36
2018,5,13,15,30,764.0,126.0,3.8,21.3,633.0,756.11,588.33
2018,5,13,15,45,746.5,121.5,3.75,20.65,587.5,709.85,557.76
2018,5,13,16,0,729.0,117.0,3.7,20.0,542.0,664.97,527.57
2018,5,13,16,15,706.0,111.5,3.65,19.55,493.5,612.62,489.35
2018,5,13,16,30,683.0,106.0,3.6,19.1,445.0,560.55,450.35
2018,5,13,16,45,652.5,100.5,3.5,18.7,395.5,504.62,407.01
2018,5,13,17,0,622.0,95.0,3.4,18.3,346.0,450.26,363.66
2018,5,13,17,15,577.5,88.0,3.3,17.7,295.5,389.24,314.01
2018,5,13,17,30,533.0,81.0,3.2,17.1,245.0,331.8,265.8
2018,5,13,17,45,472.0,72.5,3.1,16.55,197.5,270.25,213.14
2018,5,13,18,0,411.0,64.0,3.0,16.0,150.0,213.36,163.48
2018,5,13,18,15,321.0,53.0,2.8,15.5,109.0,154.02,112.42
2018,5,13,18,30,231.0,42.0,2.6,15.0,68.0,104.62,69.87
2018,5,13,18,45,140.5,27.5,2.4,14.45,41.0,57.63,16.03
2018,5,13,19,0,50.0,13.0,2.2,13.9,14.0,18.6,0.0
2018,5,13,19,15,25.0,6.5,2.15,13.65,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,14,4,45,2.0,1.5,1.85,11.4,1.5,0.0,0.0
2018,5,14,5,0,4.0,3.0,1.8,11.4,3.0,2.95,0.0
2018,5,14,5,15,22.0,11.5,1.85,11.6,13.0,11.3,0.0
2018,5,14,5,30,40.0,20.0,1.9,11.8,23.0,18.27,8.17
2018,5,14,5,45,65.0,31.0,1.95,12.0,40.5,25.81,16.87
2018,5,14,6,0,90.0,42.0,2.0,12.2,58.0,34.37,24.99
2018,5,14,6,15,63.5,55.0,1.95,12.65,68.0,48.77,38.14
2018,5,14,6,30,37.0,68.0,1.9,13.1,78.0,65.78,49.43
2018,5,14,6,45,19.5,89.5,1.9,13.5,95.0,85.29,66.3
2018,5,14,7,0,2.0,111.0,1.9,13.9,112.0,105.25,83.6
2018,5,14,7,15,6.0,135.0,1.9,14.35,138.0,128.72,102.56
2018,5,14,7,30,10.0,159.0,1.9,14.8,164.0,152.8,121.74
2018,5,14,7,45,18.5,184.0,1.9,15.3,194.0,179.9,143.0
2018,5,14,8,0,27.0,209.0,1.9,15.8,224.0,205.31,162.67
2018,5,14,8,15,44.5,239.0,1.95,16.25,266.5,243.03,191.94
2018,5,14,8,30,62.0,269.0,2.0,16.7,309.0,282.84,222.5
2018,5,14,8,45,172.0,285.5,2.05,17.2,406.5,361.51,283.62
2018,5,14,9,0,282.0,302.0,2.1,17.7,504.0,451.28,352.18
2018,5,14,9,15,469.5,251.5,2.2,18.1,609.5,539.8,420.88
2018,5,14,9,30,657.0,201.0,2.3,18.5,715.0,644.07,500.03
2018,5,14,9,45,743.0,170.0,2.35,18.95,774.5,706.51,545.74
2018,5,14,10,0,829.0,139.0,2.4,19.4,834.0,773.63,592.22
2018,5,14,10,15,836.5,140.0,2.55,19.65,860.5,812.26,618.21
2018,5,14,10,30,844.0,141.0,2.7,19.9,887.0,847.19,641.74
2018,5,14,10,45,849.5,141.0,2.8,20.2,906.5,878.74,662.4
2018,5,14,11,0,855.0,141.0,2.9,20.5,926.0,907.97,681.45
2018,5,14,11,15,858.5,142.0,3.0,20.65,939.0,933.89,698.63
2018,5,14,11,30,862.0,143.0,3.1,20.8,952.0,957.14,714.06
2018,5,14,11,45,863.5,143.0,3.2,20.95,957.0,974.72,725.77
2018,5,14,12,0,865.0,143.0,3.3,21.1,962.0,989.38,735.63
2018,5,14,12,15,864.5,143.0,3.35,21.1,959.5,999.07,742.36
2018,5,14,12,30,864.0,143.0,3.4,21.1,957.0,1005.66,747.18
2018,5,14,12,45,861.0,142.5,3.5,21.1,946.5,1006.14,748.44
2018,5,14,13,0,858.0,142.0,3.6,21.1,936.0,1003.46,747.75
2018,5,14,13,15,855.0,140.5,3.65,21.0,919.0,996.62,744.33
2018,5,14,13,30,852.0,139.0,3.7,20.9,902.0,986.68,738.95
2018,5,14,13,45,847.0,137.0,3.7,20.75,878.0,971.21,729.75
2018,5,14,14,0,842.0,135.0,3.7,20.6,854.0,952.81,718.66
2018,5,14,14,15,834.5,132.5,3.75,20.35,823.5,934.26,708.09
2018,5,14,14,30,827.0,130.0,3.8,20.1,793.0,907.38,691.76
2018,5,14,14,45,817.0,127.0,3.8,19.85,756.5,875.23,671.44
2018,5,14,15,0,807.0,124.0,3.8,19.6,720.0,840.9,649.44
2018,5,14,15,15,792.0,122.0,3.8,19.6,678.5,801.49,623.03
2018,5,14,15,30,777.0,120.0,3.8,19.6,637.0,760.61,595.34
2018,5,14,15,45,759.5,116.0,3.75,18.95,591.5,714.45,564.67
2018,5,14,16,0,742.0,112.0,3.7,18.3,546.0,667.51,532.89
2018,5,14,16,15,719.0,107.5,3.65,17.9,498.0,617.65,496.43
2018,5,14,16,30,696.0,103.0,3.6,17.5,450.0,566.15,457.52
2018,5,14,16,45,664.0,98.0,3.55,17.05,399.5,509.32,413.41
2018,5,14,17,0,632.0,93.0,3.5,16.6,349.0,454.16,369.32
2018,5,14,17,15,588.0,86.5,3.4,16.05,299.0,393.45,319.52
2018,5,14,17,30,544.0,80.0,3.3,15.5,249.0,336.23,271.11
2018,5,14,17,45,481.5,72.5,3.25,14.95,201.5,274.55,218.04
2018,5,14,18,0,419.0,65.0,3.2,14.4,154.0,217.65,168.06
2018,5,14,18,15,328.5,54.0,3.05,13.95,112.0,157.62,116.06
2018,5,14,18,30,238.0,43.0,2.9,13.5,70.0,107.54,72.75
2018,5,14,18,45,145.5,28.5,2.8,13.05,42.5,60.07,20.44
2018,5,14,19,0,53.0,14.0,2.7,12.6,15.0,20.02,0.0
2018,5,14,19,15,26.5,7.0,2.65,12.45,7.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,1.0,1.35,11.1,1.0,0.0,0.0
2018,5,15,5,0,0.0,2.0,1.4,11.2,2.0,1.97,0.0
2018,5,15,5,15,0.0,6.5,1.55,11.6,6.5,6.39,0.0
2018,5,15,5,30,0.0,11.0,1.7,12.0,11.0,10.6,2.54
2018,5,15,5,45,0.0,19.0,1.85,12.4,19.0,18.33,10.37
2018,5,15,6,0,0.0,27.0,2.0,12.8,27.0,26.05,17.57
2018,5,15,6,15,0.0,39.0,2.0,13.2,39.0,37.66,26.6
2018,5,15,6,30,0.0,51.0,2.0,13.6,51.0,49.27,36.59
2018,5,15,6,45,0.5,77.0,1.95,14.05,77.0,73.83,57.34
2018,5,15,7,0,1.0,103.0,1.9,14.5,103.0,98.01,77.4
2018,5,15,7,15,3.5,129.0,1.9,14.85,130.5,122.84,97.59
2018,5,15,7,30,6.0,155.0,1.9,15.2,158.0,148.12,117.83
2018,5,15,7,45,10.0,173.5,1.85,15.6,179.0,167.59,133.0
2018,5,15,8,0,14.0,192.0,1.8,16.0,200.0,187.56,148.41
2018,5,15,8,15,14.5,205.0,1.8,16.45,214.0,201.4,158.77
2018,5,15,8,30,15.0,218.0,1.8,16.9,228.0,215.26,169.06
2018,5,15,8,45,15.0,226.5,1.8,17.3,237.0,224.69,175.79
2018,5,15,9,0,15.0,235.0,1.8,17.7,246.0,234.06,182.44
2018,5,15,9,15,26.5,276.0,1.85,18.15,296.5,280.29,217.71
2018,5,15,9,30,38.0,317.0,1.9,18.6,347.0,329.19,254.3
2018,5,15,9,45,61.0,352.0,2.0,19.0,402.5,382.15,293.8
2018,5,15,10,0,84.0,387.0,2.1,19.4,458.0,437.22,334.26
2018,5,15,10,15,109.0,408.5,2.2,19.75,503.5,483.99,368.29
2018,5,15,10,30,134.0,430.0,2.3,20.1,549.0,531.87,402.79
2018,5,15,10,45,177.5,441.0,2.4,20.45,602.0,587.12,442.82
2018,5,15,11,0,221.0,452.0,2.5,20.8,655.0,644.46,483.75
2018,5,15,11,15,444.5,347.0,2.6,21.0,762.5,761.14,572.37
2018,5,15,11,30,668.0,242.0,2.7,21.2,870.0,880.3,659.71
2018,5,15,11,45,774.5,186.5,2.8,21.45,918.5,937.9,697.33
2018,5,15,12,0,881.0,131.0,2.9,21.7,967.0,993.42,733.69
2018,5,15,12,15,879.5,131.5,3.0,21.75,964.0,1002.71,740.03
2018,5,15,12,30,878.0,132.0,3.1,21.8,961.0,1008.84,744.82
2018,5,15,12,45,874.5,132.5,3.2,21.85,950.5,1009.81,746.33
2018,5,15,13,0,871.0,133.0,3.3,21.9,940.0,1007.59,745.88
2018,5,15,13,15,867.5,132.0,3.4,21.8,923.0,1000.67,742.86
2018,5,15,13,30,864.0,131.0,3.5,21.7,906.0,990.61,737.85
2018,5,15,13,45,858.0,129.5,3.6,21.6,881.5,974.52,728.85
2018,5,15,14,0,852.0,128.0,3.7,21.5,857.0,955.5,717.92
2018,5,15,14,15,845.0,125.5,3.75,21.15,826.5,931.66,704.06
2018,5,15,14,30,838.0,123.0,3.8,20.8,796.0,905.16,688.33
2018,5,15,14,45,828.0,121.0,3.85,20.5,760.0,879.03,672.64
2018,5,15,15,0,818.0,119.0,3.9,20.2,724.0,845.5,651.6
2018,5,15,15,15,804.0,116.5,3.9,20.2,682.5,806.07,625.23
2018,5,15,15,30,790.0,114.0,3.9,20.2,641.0,765.08,597.52
2018,5,15,15,45,771.5,111.0,3.9,19.2,595.5,718.8,567.78
2018,5,15,16,0,753.0,108.0,3.9,18.2,550.0,671.79,536.84
2018,5,15,16,15,729.5,104.0,3.9,17.75,501.5,621.54,500.51
2018,5,15,16,30,706.0,100.0,3.9,17.3,453.0,569.85,461.55
2018,5,15,16,45,675.5,95.0,3.85,16.8,403.0,513.47,417.76
2018,5,15,17,0,645.0,90.0,3.8,16.3,353.0,458.61,373.85
2018,5,15,17,15,603.5,83.5,3.7,15.85,303.0,398.5,324.26
2018,5,15,17,30,562.0,77.0,3.6,15.4,253.0,341.63,275.88
2018,5,15,17,45,423.0,73.0,3.5,14.95,191.5,250.85,199.64
2018,5,15,18,0,284.0,69.0,3.4,14.5,130.0,177.27,137.61
2018,5,15,18,15,209.0,54.0,3.2,14.2,92.5,124.35,92.17
2018,5,15,18,30,134.0,39.0,3.0,13.9,55.0,76.11,51.37
2018,5,15,18,45,75.5,24.5,2.85,13.6,32.5,41.6,15.01
2018,5,15,19,0,17.0,10.0,2.7,13.3,10.0,11.86,0.0
2018,5,15,19,15,8.5,5.0,2.55,13.15,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,1.4,10.4,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,1.4,10.6,7.0,6.88,0.0
2018,5,16,5,15,134.0,20.5,1.7,11.25,31.0,20.15,0.0
2018,5,16,5,30,232.0,34.0,2.0,11.9,55.0,26.6,15.24
2018,5,16,5,45,262.0,46.0,2.25,12.55,83.5,35.01,24.91
2018,5,16,6,0,292.0,58.0,2.5,13.2,112.0,42.99,32.54
2018,5,16,6,15,309.0,76.5,2.5,13.6,149.5,60.09,42.91
2018,5,16,6,30,326.0,95.0,2.5,14.0,187.0,95.95,64.38
2018,5,16,6,45,501.0,86.5,2.55,14.35,261.0,130.13,82.61
2018,5,16,7,0,676.0,78.0,2.6,14.7,335.0,183.07,119.79
2018,5,16,7,15,710.0,82.5,2.55,15.1,387.0,233.98,164.04
2018,5,16,7,30,744.0,87.0,2.5,15.5,439.0,290.86,213.98
2018,5,16,7,45,526.0,123.5,2.5,15.85,386.0,288.59,221.32
2018,5,16,8,0,308.0,160.0,2.5,16.2,333.0,265.49,208.32
2018,5,16,8,15,264.5,202.0,2.5,16.6,359.5,304.21,240.13
2018,5,16,8,30,221.0,244.0,2.5,17.0,386.0,335.97,264.95
2018,5,16,8,45,180.0,250.0,2.5,17.4,371.0,334.0,263.01
2018,5,16,9,0,139.0,256.0,2.5,17.8,356.0,325.44,255.62
2018,5,16,9,15,86.0,241.0,2.55,18.1,304.0,285.37,223.54
2018,5,16,9,30,33.0,226.0,2.6,18.4,252.0,239.87,186.71
2018,5,16,9,45,108.0,301.5,2.65,18.7,391.5,368.95,287.29
2018,5,16,10,0,183.0,377.0,2.7,19.0,531.0,504.4,388.62
2018,5,16,10,15,306.0,346.5,2.8,19.2,613.5,584.09,449.46
2018,5,16,10,30,429.0,316.0,2.9,19.4,696.0,672.49,515.84
2018,5,16,10,45,250.0,304.0,2.95,19.65,526.5,518.56,399.73
2018,5,16,11,0,71.0,292.0,3.0,19.9,357.0,349.78,269.08
2018,5,16,11,15,45.5,284.0,3.05,20.0,326.0,321.08,246.87
2018,5,16,11,30,20.0,276.0,3.1,20.1,295.0,290.95,222.9
2018,5,16,11,45,32.0,317.5,3.15,20.2,348.0,345.05,264.15
2018,5,16,12,0,44.0,359.0,3.2,20.3,401.0,399.89,305.18
2018,5,16,12,15,38.0,339.0,3.25,20.35,375.0,375.36,286.59
2018,5,16,12,30,32.0,319.0,3.3,20.4,349.0,350.36,267.85
2018,5,16,12,45,34.0,335.0,3.35,20.45,366.5,369.59,282.45
2018,5,16,13,0,36.0,351.0,3.4,20.5,384.0,388.84,296.9
2018,5,16,13,15,42.0,346.0,3.4,20.45,384.0,390.38,298.53
2018,5,16,13,30,48.0,341.0,3.4,20.4,384.0,391.63,300.06
2018,5,16,13,45,34.5,295.5,3.45,20.35,326.0,331.62,254.95
2018,5,16,14,0,21.0,250.0,3.5,20.3,268.0,271.76,209.41
2018,5,16,14,15,16.0,235.5,3.5,20.15,249.0,246.42,190.24
2018,5,16,14,30,11.0,221.0,3.5,20.0,230.0,227.13,175.53
2018,5,16,14,45,20.0,235.5,3.55,19.85,250.5,249.76,193.98
2018,5,16,15,0,29.0,250.0,3.6,19.7,271.0,278.65,217.18
2018,5,16,15,15,258.5,208.5,3.6,19.7,382.0,440.41,350.0
2018,5,16,15,30,488.0,167.0,3.6,19.7,493.0,583.42,463.33
2018,5,16,15,45,631.0,137.0,3.65,19.15,528.0,642.46,511.1
2018,5,16,16,0,774.0,107.0,3.7,18.6,563.0,686.56,546.79
2018,5,16,16,15,752.5,102.5,3.65,18.2,514.0,634.57,508.95
2018,5,16,16,30,731.0,98.0,3.6,17.8,465.0,584.25,471.1
2018,5,16,16,45,702.0,93.0,3.6,17.4,414.5,527.63,427.41
2018,5,16,17,0,673.0,88.0,3.6,17.0,364.0,472.34,383.41
2018,5,16,17,15,631.5,81.5,3.5,16.55,312.5,410.85,333.0
2018,5,16,17,30,590.0,75.0,3.4,16.1,261.0,352.56,283.69
2018,5,16,17,45,532.5,68.0,3.3,15.65,212.5,290.97,230.52
2018,5,16,18,0,475.0,61.0,3.2,15.2,164.0,234.83,180.85
2018,5,16,18,15,385.5,51.0,2.9,14.7,120.5,172.25,126.47
2018,5,16,18,30,296.0,41.0,2.6,14.2,77.0,119.0,80.33
2018,5,16,18,45,190.0,28.5,2.3,13.7,47.5,68.8,29.17
2018,5,16,19,0,84.0,16.0,2.0,13.2,18.0,25.9,0.0
2018,5,16,19,15,42.0,8.0,1.9,12.95,9.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,17,4,45,13.0,3.5,1.5,11.65,3.5,0.0,0.0
2018,5,17,5,0,26.0,7.0,1.6,11.9,7.0,6.88,0.0
2018,5,17,5,15,107.0,22.0,1.85,12.3,30.5,17.64,0.0
2018,5,17,5,30,188.0,37.0,2.1,12.7,54.0,29.06,17.43
2018,5,17,5,45,284.0,49.0,2.35,13.1,93.0,37.41,26.98
2018,5,17,6,0,380.0,61.0,2.6,13.5,132.0,45.35,34.61
2018,5,17,6,15,411.5,72.0,2.6,13.9,170.5,58.52,40.12
2018,5,17,6,30,443.0,83.0,2.6,14.3,209.0,94.73,58.92
2018,5,17,6,45,469.5,95.0,2.65,14.7,252.5,134.76,87.71
2018,5,17,7,0,496.0,107.0,2.7,15.1,296.0,177.83,122.81
2018,5,17,7,15,526.0,116.0,2.65,15.5,342.5,221.8,160.37
2018,5,17,7,30,556.0,125.0,2.6,15.9,389.0,269.1,201.27
2018,5,17,7,45,425.5,166.5,2.6,16.35,381.5,293.42,226.47
2018,5,17,8,0,295.0,208.0,2.6,16.8,374.0,305.92,239.65
2018,5,17,8,15,208.5,247.5,2.6,17.2,370.0,322.35,253.47
2018,5,17,8,30,122.0,287.0,2.6,17.6,366.0,327.23,256.76
2018,5,17,8,45,356.5,238.5,2.6,17.95,491.0,417.59,328.5
2018,5,17,9,0,591.0,190.0,2.6,18.3,616.0,532.53,418.0
2018,5,17,9,15,714.0,154.5,2.6,18.65,697.0,607.52,475.19
2018,5,17,9,30,837.0,119.0,2.6,19.0,778.0,692.7,538.82
2018,5,17,9,45,848.5,119.0,2.65,19.35,811.0,736.65,568.55
2018,5,17,10,0,860.0,119.0,2.7,19.7,844.0,779.38,597.05
2018,5,17,10,15,866.0,120.5,2.75,20.0,870.0,817.67,622.27
2018,5,17,10,30,872.0,122.0,2.8,20.3,896.0,853.94,645.91
2018,5,17,10,45,877.0,122.0,2.85,20.55,915.5,885.71,666.43
2018,5,17,11,0,882.0,122.0,2.9,20.8,935.0,915.05,685.26
2018,5,17,11,15,884.5,123.0,3.0,21.0,947.5,940.52,701.96
2018,5,17,11,30,887.0,124.0,3.1,21.2,960.0,963.21,716.83
2018,5,17,11,45,887.5,124.0,3.2,21.4,964.0,980.1,727.91
2018,5,17,12,0,888.0,124.0,3.3,21.6,968.0,993.97,737.09
2018,5,17,12,15,888.0,123.5,3.4,21.65,965.5,1003.74,744.09
2018,5,17,12,30,888.0,123.0,3.5,21.7,963.0,1010.35,749.13
2018,5,17,12,45,887.5,121.5,3.6,21.75,953.5,1012.24,751.17
2018,5,17,13,0,887.0,120.0,3.7,21.8,944.0,1010.89,751.2
2018,5,17,13,15,883.5,118.5,3.75,21.7,926.5,1003.33,747.28
2018,5,17,13,30,880.0,117.0,3.8,21.6,909.0,992.57,741.37
2018,5,17,13,45,874.5,115.5,3.9,21.45,884.5,976.73,732.59
2018,5,17,14,0,869.0,114.0,4.0,21.3,860.0,957.9,721.8
2018,5,17,14,15,861.5,112.5,4.05,21.05,829.5,934.31,707.74
2018,5,17,14,30,854.0,111.0,4.1,20.8,799.0,908.04,691.8
2018,5,17,14,45,843.5,109.0,4.2,20.55,762.5,876.03,672.0
2018,5,17,15,0,833.0,107.0,4.3,20.3,726.0,841.82,650.46
2018,5,17,15,15,819.5,105.0,4.3,20.3,685.0,807.5,627.58
2018,5,17,15,30,806.0,103.0,4.3,20.3,644.0,767.0,600.06
2018,5,17,15,45,789.0,100.0,4.3,19.55,598.5,721.36,570.08
2018,5,17,16,0,772.0,97.0,4.3,18.8,553.0,674.84,538.98
2018,5,17,16,15,750.0,93.5,4.25,18.35,505.0,623.75,502.47
2018,5,17,16,30,728.0,90.0,4.2,17.9,457.0,572.74,463.89
2018,5,17,16,45,697.5,86.5,4.1,17.45,407.5,518.39,421.41
2018,5,17,17,0,667.0,83.0,4.0,17.0,358.0,464.24,377.88
2018,5,17,17,15,624.5,78.0,3.95,16.45,307.5,404.24,328.6
2018,5,17,17,30,582.0,73.0,3.9,15.9,257.0,347.54,280.53
2018,5,17,17,45,521.5,66.5,3.8,15.4,209.0,285.73,227.09
2018,5,17,18,0,461.0,60.0,3.7,14.9,161.0,229.7,177.52
2018,5,17,18,15,371.5,51.0,3.6,14.55,119.0,168.84,124.48
2018,5,17,18,30,282.0,42.0,3.5,14.2,77.0,117.25,79.78
2018,5,17,18,45,177.0,29.0,3.4,13.85,47.5,67.64,30.95
2018,5,17,19,0,72.0,16.0,3.3,13.5,18.0,24.56,0.0
2018,5,17,19,15,36.0,8.0,3.25,13.4,9.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,18,4,45,8.0,3.0,2.65,12.45,3.0,0.0,0.0
2018,5,18,5,0,16.0,6.0,2.7,12.5,6.0,5.9,0.0
2018,5,18,5,15,34.5,13.0,2.75,12.65,15.5,11.16,0.0
2018,5,18,5,30,53.0,20.0,2.8,12.8,25.0,16.96,7.98
2018,5,18,5,45,71.5,28.0,2.9,13.0,39.0,23.4,14.82
2018,5,18,6,0,90.0,36.0,3.0,13.2,53.0,29.62,20.72
2018,5,18,6,15,63.0,42.5,3.0,13.5,56.0,39.18,27.16
2018,5,18,6,30,36.0,49.0,3.0,13.8,59.0,47.15,33.42
2018,5,18,6,45,18.0,69.0,3.05,14.1,74.0,67.58,51.27
2018,5,18,7,0,0.0,89.0,3.1,14.4,89.0,85.28,66.81
2018,5,18,7,15,0.0,104.5,3.05,14.65,104.5,99.96,78.82
2018,5,18,7,30,0.0,120.0,3.0,14.9,120.0,114.71,90.71
2018,5,18,7,45,0.5,122.0,3.0,15.15,122.5,117.18,92.32
2018,5,18,8,0,1.0,124.0,3.0,15.4,125.0,119.59,93.91
2018,5,18,8,15,1.5,137.5,2.95,15.75,138.5,132.82,104.28
2018,5,18,8,30,2.0,151.0,2.9,16.1,152.0,146.14,114.62
2018,5,18,8,45,6.0,182.0,2.9,16.5,186.0,178.01,139.77
2018,5,18,9,0,10.0,213.0,2.9,16.9,220.0,210.38,164.94
2018,5,18,9,15,21.0,257.0,2.9,17.3,273.0,260.04,203.45
2018,5,18,9,30,32.0,301.0,2.9,17.7,326.0,310.02,241.52
2018,5,18,9,45,57.0,342.5,2.9,18.15,389.5,370.25,287.1
2018,5,18,10,0,82.0,384.0,2.9,18.6,453.0,432.83,333.55
2018,5,18,10,15,245.5,362.0,2.9,18.95,578.5,550.35,424.24
2018,5,18,10,30,409.0,340.0,2.9,19.3,704.0,679.0,519.91
2018,5,18,10,45,623.5,245.5,2.95,19.65,814.0,789.7,602.95
2018,5,18,11,0,838.0,151.0,3.0,20.0,924.0,904.02,681.38
2018,5,18,11,15,763.5,192.5,3.05,20.2,904.0,901.28,677.95
2018,5,18,11,30,689.0,234.0,3.1,20.4,884.0,892.78,671.71
2018,5,18,11,45,513.0,335.0,3.15,20.6,820.5,838.4,629.28
2018,5,18,12,0,337.0,436.0,3.2,20.8,757.0,773.67,578.48
2018,5,18,12,15,479.5,357.5,3.3,20.8,812.5,846.09,634.64
2018,5,18,12,30,622.0,279.0,3.4,20.8,868.0,914.59,686.59
2018,5,18,12,45,675.5,248.0,3.45,20.85,881.5,940.7,705.4
2018,5,18,13,0,729.0,217.0,3.5,20.9,895.0,963.65,721.24
2018,5,18,13,15,687.5,233.0,3.55,20.75,863.0,937.84,704.79
2018,5,18,13,30,646.0,249.0,3.6,20.6,831.0,909.79,687.03
2018,5,18,13,45,597.0,270.0,3.65,20.45,796.5,877.68,664.86
2018,5,18,14,0,548.0,291.0,3.7,20.3,762.0,843.11,640.83
2018,5,18,14,15,556.0,275.5,3.65,20.05,738.5,825.41,630.32
2018,5,18,14,30,564.0,260.0,3.6,19.8,715.0,805.26,617.92
2018,5,18,14,45,594.5,232.0,3.6,19.55,692.0,792.29,611.49
2018,5,18,15,0,625.0,204.0,3.6,19.3,669.0,773.35,600.73
2018,5,18,15,15,542.5,221.0,3.6,19.3,608.0,700.09,546.91
2018,5,18,15,30,460.0,238.0,3.6,19.3,547.0,633.81,497.48
2018,5,18,15,45,566.0,185.0,3.6,18.55,538.5,641.57,508.76
2018,5,18,16,0,672.0,132.0,3.6,17.8,530.0,642.94,514.35
2018,5,18,16,15,690.0,116.0,3.65,17.3,494.0,609.67,491.02
2018,5,18,16,30,708.0,100.0,3.7,16.8,458.0,573.1,464.49
2018,5,18,16,45,675.5,96.0,3.75,16.25,408.0,516.59,420.85
2018,5,18,17,0,643.0,92.0,3.8,15.7,358.0,461.78,377.22
2018,5,18,17,15,601.0,86.0,3.75,15.2,308.0,402.04,328.06
2018,5,18,17,30,559.0,80.0,3.7,14.7,258.0,345.56,280.13
2018,5,18,17,45,501.0,72.5,3.65,14.2,210.5,284.72,227.51
2018,5,18,18,0,443.0,65.0,3.6,13.7,163.0,229.39,178.51
2018,5,18,18,15,354.5,55.5,3.55,13.45,121.0,168.29,125.18
2018,5,18,18,30,266.0,46.0,3.5,13.2,79.0,118.36,81.8
2018,5,18,18,45,166.0,31.5,3.4,12.95,49.0,69.05,34.1
2018,5,18,19,0,66.0,17.0,3.3,12.7,19.0,24.92,0.0
2018,5,18,19,15,33.0,8.5,3.3,12.65,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,19,4,45,2.0,1.5,3.9,12.2,1.5,0.0,0.0
2018,5,19,5,0,4.0,3.0,3.9,12.2,3.0,2.95,0.0
2018,5,19,5,15,28.5,13.5,3.9,12.25,16.0,12.42,0.0
2018,5,19,5,30,53.0,24.0,3.9,12.3,29.0,20.2,10.77
2018,5,19,5,45,26.5,31.0,3.95,12.4,33.5,29.67,20.36
2018,5,19,6,0,0.0,38.0,4.0,12.5,38.0,36.7,27.09
2018,5,19,6,15,1.5,56.0,4.0,12.6,56.5,53.76,40.4
2018,5,19,6,30,3.0,74.0,4.0,12.7,75.0,70.63,54.83
2018,5,19,6,45,8.0,101.0,4.0,12.8,104.0,96.12,76.19
2018,5,19,7,0,13.0,128.0,4.0,12.9,133.0,122.37,97.92
2018,5,19,7,15,11.0,135.0,4.05,13.25,139.5,130.11,104.11
2018,5,19,7,30,9.0,142.0,4.1,13.6,146.0,137.42,109.85
2018,5,19,7,45,12.0,163.5,4.1,14.0,170.0,159.34,127.42
2018,5,19,8,0,15.0,185.0,4.1,14.4,194.0,181.7,145.12
2018,5,19,8,15,62.0,228.5,4.15,14.7,268.5,241.86,193.21
2018,5,19,8,30,109.0,272.0,4.2,15.0,343.0,307.53,245.26
2018,5,19,8,45,179.0,282.0,4.2,15.3,407.5,362.94,289.14
2018,5,19,9,0,249.0,292.0,4.2,15.6,472.0,423.3,336.69
2018,5,19,9,15,382.0,259.0,4.2,15.9,552.5,491.88,391.64
2018,5,19,9,30,515.0,226.0,4.2,16.2,633.0,571.87,454.7
2018,5,19,9,45,603.5,211.5,4.25,16.55,707.5,646.5,511.76
2018,5,19,10,0,692.0,197.0,4.3,16.9,782.0,726.48,571.72
2018,5,19,10,15,716.5,198.5,4.3,17.15,821.0,774.91,606.29
2018,5,19,10,30,741.0,200.0,4.3,17.4,860.0,823.06,639.38
2018,5,19,10,45,738.5,206.0,4.35,17.7,876.0,851.53,658.33
2018,5,19,11,0,736.0,212.0,4.4,18.0,892.0,877.65,675.69
2018,5,19,11,15,735.0,216.5,4.45,18.1,903.0,901.27,691.8
2018,5,19,11,30,734.0,221.0,4.5,18.2,914.0,922.45,706.27
2018,5,19,11,45,730.0,224.0,4.5,18.3,916.5,936.75,715.6
2018,5,19,12,0,726.0,227.0,4.5,18.4,919.0,948.37,723.19
2018,5,19,12,15,730.0,226.0,4.55,18.35,920.0,961.11,732.5
2018,5,19,12,30,734.0,225.0,4.6,18.3,921.0,971.18,740.07
2018,5,19,12,45,752.5,213.0,4.65,18.25,920.0,981.58,748.0
2018,5,19,13,0,771.0,201.0,4.7,18.2,919.0,984.88,751.15
2018,5,19,13,15,812.0,176.5,4.7,18.05,920.5,998.94,761.78
2018,5,19,13,30,853.0,152.0,4.7,17.9,922.0,1008.93,769.65
2018,5,19,13,45,846.5,150.5,4.75,17.8,897.0,992.62,759.8
2018,5,19,14,0,840.0,149.0,4.8,17.7,872.0,973.39,748.12
2018,5,19,14,15,830.5,147.5,4.8,17.5,841.0,948.53,732.41
2018,5,19,14,30,821.0,146.0,4.8,17.3,810.0,921.13,714.9
2018,5,19,14,45,808.0,144.5,4.8,17.1,773.0,888.21,693.39
2018,5,19,15,0,795.0,143.0,4.8,16.9,736.0,853.28,670.31
2018,5,19,15,15,779.5,140.0,4.8,16.9,694.0,812.88,642.54
2018,5,19,15,30,764.0,137.0,4.8,16.9,652.0,773.6,615.39
2018,5,19,15,45,738.5,135.0,4.75,16.35,604.5,724.06,581.25
2018,5,19,16,0,713.0,133.0,4.7,15.8,557.0,674.38,545.84
2018,5,19,16,15,595.0,148.0,4.65,15.45,481.0,579.54,472.11
2018,5,19,16,30,477.0,163.0,4.6,15.1,405.0,490.44,401.45
2018,5,19,16,45,440.0,151.0,4.6,14.75,356.0,433.36,356.34
2018,5,19,17,0,403.0,139.0,4.6,14.4,307.0,378.88,312.13
2018,5,19,17,15,376.0,119.0,4.5,14.0,259.0,323.64,266.41
2018,5,19,17,30,349.0,99.0,4.4,13.6,211.0,270.49,221.3
2018,5,19,17,45,264.5,76.0,4.3,13.15,152.0,193.56,155.96
2018,5,19,18,0,180.0,53.0,4.2,12.7,93.0,124.99,97.44
2018,5,19,18,15,90.0,29.0,4.1,12.45,49.0,58.43,41.44
2018,5,19,18,30,0.0,5.0,4.0,12.2,5.0,4.82,0.0
2018,5,19,18,45,2.0,5.5,3.9,11.9,5.5,5.7,0.0
2018,5,19,19,0,4.0,6.0,3.8,11.6,6.0,6.4,0.0
2018,5,19,19,15,2.0,3.0,3.8,11.6,3.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,4,45,1.5,1.5,3.45,11.75,1.5,0.0,0.0
2018,5,20,5,0,3.0,3.0,3.5,11.8,3.0,2.95,0.0
2018,5,20,5,15,3.0,6.0,3.55,11.9,6.0,5.83,0.0
2018,5,20,5,30,3.0,9.0,3.6,12.0,9.0,8.74,1.52
2018,5,20,5,45,1.5,14.5,3.65,12.1,14.5,13.98,6.65
2018,5,20,6,0,0.0,20.0,3.7,12.2,20.0,19.29,11.62
2018,5,20,6,15,0.0,22.5,3.7,12.4,22.5,21.7,13.03
2018,5,20,6,30,0.0,25.0,3.7,12.6,25.0,24.12,15.15
2018,5,20,6,45,0.0,45.0,3.75,12.75,45.0,43.46,31.74
2018,5,20,7,0,0.0,65.0,3.8,12.9,65.0,62.82,48.16
2018,5,20,7,15,0.0,92.5,3.8,13.15,92.5,88.95,70.04
2018,5,20,7,30,0.0,120.0,3.8,13.4,120.0,114.73,91.29
2018,5,20,7,45,1.0,138.0,3.85,13.6,138.5,132.19,105.35
2018,5,20,8,0,2.0,156.0,3.9,13.8,157.0,149.82,119.42
2018,5,20,8,15,8.5,184.5,3.85,13.8,190.0,179.88,143.58
2018,5,20,8,30,15.0,213.0,3.8,13.8,223.0,210.73,168.17
2018,5,20,8,45,31.0,248.5,3.8,13.8,270.5,252.16,201.16
2018,5,20,9,0,47.0,284.0,3.8,13.8,318.0,297.38,236.83
2018,5,20,9,15,45.5,295.5,3.8,13.85,330.0,310.75,246.8
2018,5,20,9,30,44.0,307.0,3.8,13.9,342.0,323.92,256.64
2018,5,20,9,45,54.0,340.5,3.8,13.95,385.0,366.15,289.24
2018,5,20,10,0,64.0,374.0,3.8,14.0,428.0,409.42,322.2
2018,5,20,10,15,113.5,403.0,3.85,14.25,502.5,482.25,378.33
2018,5,20,10,30,163.0,432.0,3.9,14.5,577.0,558.05,435.63
2018,5,20,10,45,210.5,431.5,3.95,14.7,623.5,606.59,472.32
2018,5,20,11,0,258.0,431.0,4.0,14.9,670.0,659.63,512.04
2018,5,20,11,15,304.0,420.5,4.05,15.3,705.5,701.11,542.72
2018,5,20,11,30,350.0,410.0,4.1,15.7,741.0,743.45,573.78
2018,5,20,11,45,331.0,428.5,4.15,16.1,743.0,752.68,578.53
2018,5,20,12,0,312.0,447.0,4.2,16.5,745.0,760.32,582.32
2018,5,20,12,15,388.0,409.0,4.25,16.8,778.5,802.82,615.02
2018,5,20,12,30,464.0,371.0,4.3,17.1,812.0,850.32,650.62
2018,5,20,12,45,453.0,374.0,4.35,17.4,800.5,846.39,647.0
2018,5,20,13,0,442.0,377.0,4.4,17.7,789.0,840.57,642.45
2018,5,20,13,15,447.0,369.0,4.45,17.55,779.0,837.64,641.8
2018,5,20,13,30,452.0,361.0,4.5,17.4,769.0,832.75,639.78
2018,5,20,13,45,421.0,362.0,4.5,17.3,734.0,800.03,616.5
2018,5,20,14,0,390.0,363.0,4.5,17.2,699.0,759.4,587.69
2018,5,20,14,15,313.5,366.5,4.5,16.75,630.5,685.2,533.47
2018,5,20,14,30,237.0,370.0,4.5,16.3,562.0,612.88,479.66
2018,5,20,14,45,165.0,354.5,4.5,15.85,485.5,518.9,408.94
2018,5,20,15,0,93.0,339.0,4.5,15.4,409.0,428.29,339.06
2018,5,20,15,15,66.5,298.5,4.5,15.4,347.0,361.04,287.13
2018,5,20,15,30,40.0,258.0,4.5,15.4,285.0,295.28,235.4
2018,5,20,15,45,52.0,240.0,4.35,14.65,272.5,284.75,228.77
2018,5,20,16,0,64.0,222.0,4.2,13.9,260.0,273.15,221.03
2018,5,20,16,15,76.5,210.0,4.1,13.65,251.5,267.21,217.27
2018,5,20,16,30,89.0,198.0,4.0,13.4,243.0,260.09,212.4
2018,5,20,16,45,47.5,160.5,3.95,13.15,184.5,191.87,156.28
2018,5,20,17,0,6.0,123.0,3.9,12.9,126.0,124.3,99.88
2018,5,20,17,15,4.5,110.0,3.8,12.75,112.0,110.51,88.61
2018,5,20,17,30,3.0,97.0,3.7,12.6,98.0,96.9,77.25
2018,5,20,17,45,1.5,75.0,3.65,12.5,75.5,74.08,57.84
2018,5,20,18,0,0.0,53.0,3.6,12.4,53.0,51.42,38.37
2018,5,20,18,15,0.0,39.0,3.55,12.35,39.0,37.67,26.3
2018,5,20,18,30,0.0,25.0,3.5,12.3,25.0,24.13,14.35
2018,5,20,18,45,0.0,16.0,3.45,12.25,16.0,15.44,5.2
2018,5,20,19,0,0.0,7.0,3.4,12.2,7.0,6.88,0.0
2018,5,20,19,15,0.0,3.5,3.35,12.2,3.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,21,4,45,6.0,4.0,1.7,12.0,4.0,0.0,0.0
2018,5,21,5,0,12.0,8.0,1.6,12.0,8.0,7.86,0.0
2018,5,21,5,15,66.5,25.5,1.6,12.2,31.5,21.13,0.0
2018,5,21,5,30,121.0,43.0,1.6,12.4,55.0,34.99,23.21
2018,5,21,5,45,206.0,59.0,1.65,12.55,93.5,47.36,35.9
2018,5,21,6,0,291.0,75.0,1.7,12.7,132.0,56.29,44.5
2018,5,21,6,15,359.0,86.5,1.6,13.05,177.5,71.79,50.47
2018,5,21,6,30,427.0,98.0,1.5,13.4,223.0,108.53,70.65
2018,5,21,6,45,480.0,106.5,1.45,13.75,272.5,148.39,98.65
2018,5,21,7,0,533.0,115.0,1.4,14.1,322.0,194.08,134.85
2018,5,21,7,15,572.0,121.0,1.35,14.65,371.5,239.87,173.42
2018,5,21,7,30,611.0,127.0,1.3,15.2,421.0,289.55,215.66
2018,5,21,7,45,643.0,131.0,1.25,15.7,470.0,338.96,257.57
2018,5,21,8,0,675.0,135.0,1.2,16.2,519.0,391.34,300.89
2018,5,21,8,15,698.5,138.5,1.15,16.85,565.5,442.12,341.65
2018,5,21,8,30,722.0,142.0,1.1,17.5,612.0,494.46,382.17
2018,5,21,8,45,741.0,144.0,1.1,18.1,655.0,544.23,419.78
2018,5,21,9,0,760.0,146.0,1.1,18.7,698.0,596.13,457.65
2018,5,21,9,15,777.0,146.5,1.25,19.25,737.0,643.76,492.73
2018,5,21,9,30,794.0,147.0,1.4,19.8,776.0,691.28,526.98
2018,5,21,9,45,811.5,144.5,1.5,20.35,810.5,735.9,557.69
2018,5,21,10,0,829.0,142.0,1.6,20.9,845.0,779.89,586.32
2018,5,21,10,15,836.5,143.5,1.8,21.3,871.5,818.79,612.48
2018,5,21,10,30,844.0,145.0,2.0,21.7,898.0,853.95,636.0
2018,5,21,10,45,850.0,145.5,2.15,22.1,918.0,886.23,657.03
2018,5,21,11,0,856.0,146.0,2.3,22.5,938.0,916.26,676.5
2018,5,21,11,15,859.0,146.0,2.45,22.75,950.0,940.63,692.61
2018,5,21,11,30,862.0,146.0,2.6,23.0,962.0,962.33,707.02
2018,5,21,11,45,863.0,146.5,2.75,23.2,967.0,979.83,718.87
2018,5,21,12,0,864.0,147.0,2.9,23.4,972.0,994.44,728.91
2018,5,21,12,15,861.0,148.0,3.0,23.4,968.5,1002.63,735.0
2018,5,21,12,30,858.0,149.0,3.1,23.4,965.0,1007.74,739.24
2018,5,21,12,45,851.0,151.5,3.25,23.4,953.5,1007.28,740.35
2018,5,21,13,0,844.0,154.0,3.4,23.4,942.0,1003.75,739.54
2018,5,21,13,15,839.5,152.5,3.45,23.25,924.5,1001.82,739.58
2018,5,21,13,30,835.0,151.0,3.5,23.1,907.0,990.69,733.61
2018,5,21,13,45,829.5,148.5,3.6,22.95,882.5,974.54,724.77
2018,5,21,14,0,824.0,146.0,3.7,22.8,858.0,955.5,714.01
2018,5,21,14,15,815.5,143.0,3.75,22.55,826.5,930.32,699.03
2018,5,21,14,30,807.0,140.0,3.8,22.3,795.0,902.62,682.29
2018,5,21,14,45,796.5,137.0,3.8,22.0,759.0,870.74,662.42
2018,5,21,15,0,786.0,134.0,3.8,21.7,723.0,836.78,640.95
2018,5,21,15,15,771.0,131.5,3.8,21.7,682.0,797.68,614.92
2018,5,21,15,30,756.0,129.0,3.8,21.7,641.0,757.18,587.67
2018,5,21,15,45,738.0,124.5,3.85,20.8,595.5,713.2,559.71
2018,5,21,16,0,720.0,120.0,3.9,19.9,550.0,666.37,528.99
2018,5,21,16,15,697.0,114.5,3.85,19.25,502.0,614.59,491.58
2018,5,21,16,30,674.0,109.0,3.8,18.6,454.0,563.1,453.38
2018,5,21,16,45,644.0,103.5,3.8,17.95,405.0,507.99,411.29
2018,5,21,17,0,614.0,98.0,3.8,17.3,356.0,454.39,369.06
2018,5,21,17,15,570.0,92.0,3.8,16.6,306.5,395.02,320.91
2018,5,21,17,30,526.0,86.0,3.8,15.9,257.0,339.12,274.13
2018,5,21,17,45,466.0,78.0,3.75,15.15,210.0,278.49,222.39
2018,5,21,18,0,406.0,70.0,3.7,14.4,163.0,222.31,173.41
2018,5,21,18,15,321.0,59.0,3.7,13.95,121.0,163.74,122.65
2018,5,21,18,30,236.0,48.0,3.7,13.5,79.0,114.38,80.23
2018,5,21,18,45,146.0,33.0,3.7,13.0,49.5,68.73,38.41
2018,5,21,19,0,56.0,18.0,3.7,12.5,20.0,24.92,0.0
2018,5,21,19,15,28.0,9.0,3.7,12.4,10.0,8.85,0.0
2018,5,21,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,4,45,13.5,4.5,2.9,11.95,4.5,0.0,0.0
2018,5,22,5,0,27.0,9.0,2.9,12.0,9.0,8.85,0.0
2018,5,22,5,15,92.5,22.5,2.95,12.15,30.5,18.83,0.0
2018,5,22,5,30,158.0,36.0,3.0,12.3,52.0,27.87,17.48
2018,5,22,5,45,160.5,40.5,3.05,12.45,64.5,30.16,20.87
2018,5,22,6,0,163.0,45.0,3.1,12.6,77.0,32.41,23.32
2018,5,22,6,15,93.5,64.0,3.1,12.85,83.5,57.84,42.45
2018,5,22,6,30,24.0,83.0,3.1,13.1,90.0,78.14,60.31
2018,5,22,6,45,53.5,116.0,3.1,13.35,135.5,112.34,87.64
2018,5,22,7,0,83.0,149.0,3.1,13.6,181.0,150.21,117.88
2018,5,22,7,15,70.5,160.0,3.1,13.9,190.0,163.44,129.3
2018,5,22,7,30,58.0,171.0,3.1,14.2,199.0,175.07,139.2
2018,5,22,7,45,33.0,170.0,3.1,14.55,186.5,170.23,135.5
2018,5,22,8,0,8.0,169.0,3.1,14.9,174.0,164.26,130.48
2018,5,22,8,15,9.0,183.5,3.1,15.35,189.5,179.2,142.01
2018,5,22,8,30,10.0,198.0,3.1,15.8,205.0,194.27,153.49
2018,5,22,8,45,11.0,211.0,3.15,16.3,219.0,208.07,163.83
2018,5,22,9,0,12.0,224.0,3.2,16.8,233.0,221.97,174.18
2018,5,22,9,15,15.0,247.5,3.25,17.15,259.0,247.21,193.48
2018,5,22,9,30,18.0,271.0,3.3,17.5,285.0,272.81,212.85
2018,5,22,9,45,37.5,315.5,3.35,17.9,346.5,330.38,257.02
2018,5,22,10,0,57.0,360.0,3.4,18.3,408.0,390.65,302.4
2018,5,22,10,15,115.0,396.0,3.5,18.55,497.5,476.71,367.78
2018,5,22,10,30,173.0,432.0,3.6,18.8,587.0,566.4,434.43
2018,5,22,10,45,198.5,441.5,3.65,19.1,623.0,605.77,462.66
2018,5,22,11,0,224.0,451.0,3.7,19.4,659.0,646.08,491.55
2018,5,22,11,15,453.0,344.5,3.75,19.45,771.5,766.96,585.35
2018,5,22,11,30,682.0,238.0,3.8,19.5,884.0,890.68,677.64
2018,5,22,11,45,784.0,183.5,3.85,19.6,930.0,945.59,714.35
2018,5,22,12,0,886.0,129.0,3.9,19.7,976.0,998.31,749.7
2018,5,22,12,15,884.0,130.0,3.95,19.6,973.5,1007.61,756.19
2018,5,22,12,30,882.0,131.0,4.0,19.5,971.0,1013.78,761.03
2018,5,22,12,45,877.0,133.0,4.05,19.4,960.5,1014.82,762.55
2018,5,22,13,0,872.0,135.0,4.1,19.3,950.0,1012.7,762.09
2018,5,22,13,15,868.0,134.0,4.1,19.15,933.0,1005.39,758.08
2018,5,22,13,30,864.0,133.0,4.1,19.0,916.0,994.97,752.1
2018,5,22,13,45,857.0,132.5,4.1,18.85,891.5,979.1,742.5
2018,5,22,14,0,850.0,132.0,4.1,18.7,867.0,960.36,731.02
2018,5,22,14,15,841.5,130.5,4.1,18.5,836.5,936.4,716.12
2018,5,22,14,30,833.0,129.0,4.1,18.3,806.0,915.18,703.13
2018,5,22,14,45,821.5,127.0,4.1,18.1,769.5,882.86,682.3
2018,5,22,15,0,810.0,125.0,4.1,17.9,733.0,848.44,659.91
2018,5,22,15,15,796.0,122.0,4.1,17.9,691.5,808.94,633.19
2018,5,22,15,30,782.0,119.0,4.1,17.9,650.0,767.91,605.13
2018,5,22,15,45,764.0,116.0,4.05,17.4,605.0,722.52,574.46
2018,5,22,16,0,746.0,113.0,4.0,16.9,560.0,676.37,542.75
2018,5,22,16,15,722.0,109.0,3.95,16.55,511.5,626.32,506.13
2018,5,22,16,30,698.0,105.0,3.9,16.2,463.0,574.79,466.97
2018,5,22,16,45,666.0,101.0,3.85,15.85,413.5,519.07,423.43
2018,5,22,17,0,634.0,97.0,3.8,15.5,364.0,464.98,379.99
2018,5,22,17,15,591.5,90.5,3.7,15.05,314.0,404.84,330.57
2018,5,22,17,30,549.0,84.0,3.6,14.6,264.0,348.01,282.47
2018,5,22,17,45,490.0,77.0,3.55,14.2,216.5,287.63,230.4
2018,5,22,18,0,431.0,70.0,3.5,13.8,169.0,231.46,180.95
2018,5,22,18,15,348.0,59.0,3.35,13.45,126.5,172.02,129.1
2018,5,22,18,30,265.0,48.0,3.2,13.1,84.0,121.54,85.38
2018,5,22,18,45,169.5,33.5,3.1,12.8,53.0,74.14,42.45
2018,5,22,19,0,74.0,19.0,3.0,12.5,22.0,28.35,0.0
2018,5,22,19,15,37.0,9.5,3.0,12.45,11.0,9.34,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
