Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,23,4,45,16.0,4.5,1.95,12.05,4.5,0.0,0.0
2018,5,23,5,0,32.0,9.0,2.0,12.1,9.0,8.85,0.0
2018,5,23,5,15,101.0,22.5,2.1,12.25,31.5,17.74,0.0
2018,5,23,5,30,170.0,36.0,2.2,12.4,54.0,27.81,17.56
2018,5,23,5,45,188.0,41.0,2.3,12.55,70.5,30.52,21.22
2018,5,23,6,0,206.0,46.0,2.4,12.7,87.0,33.16,24.0
2018,5,23,6,15,104.0,51.5,2.45,12.95,72.5,44.49,30.82
2018,5,23,6,30,2.0,57.0,2.5,13.2,58.0,55.23,41.67
2018,5,23,6,45,12.5,88.0,2.5,13.45,93.0,85.45,66.76
2018,5,23,7,0,23.0,119.0,2.5,13.7,128.0,114.2,90.26
2018,5,23,7,15,19.0,124.0,2.55,14.0,132.0,122.33,96.93
2018,5,23,7,30,15.0,129.0,2.6,14.3,136.0,127.46,101.01
2018,5,23,7,45,7.5,117.5,2.7,14.65,121.0,115.47,90.9
2018,5,23,8,0,0.0,106.0,2.8,15.0,106.0,102.26,79.73
2018,5,23,8,15,0.0,121.5,2.9,15.35,121.5,117.07,91.54
2018,5,23,8,30,0.0,137.0,3.0,15.7,137.0,131.92,103.22
2018,5,23,8,45,3.5,169.0,3.05,16.05,171.5,164.38,129.03
2018,5,23,9,0,7.0,201.0,3.1,16.4,206.0,197.26,154.81
2018,5,23,9,15,10.5,225.5,3.25,16.85,233.5,223.47,175.0
2018,5,23,9,30,14.0,250.0,3.4,17.3,261.0,250.1,195.33
2018,5,23,9,45,19.5,283.5,3.5,17.75,299.5,287.17,223.57
2018,5,23,10,0,25.0,317.0,3.6,18.2,338.0,324.92,251.96
2018,5,23,10,15,28.0,333.0,3.65,18.45,357.5,344.89,266.64
2018,5,23,10,30,31.0,349.0,3.7,18.7,377.0,365.13,281.52
2018,5,23,10,45,28.5,351.0,3.75,19.0,377.0,367.2,282.42
2018,5,23,11,0,26.0,353.0,3.8,19.3,377.0,369.02,283.21
2018,5,23,11,15,37.0,381.0,3.85,19.4,416.0,408.76,313.13
2018,5,23,11,30,48.0,409.0,3.9,19.5,455.0,449.2,343.19
2018,5,23,11,45,49.0,413.0,3.95,19.6,460.0,456.57,348.37
2018,5,23,12,0,50.0,417.0,4.0,19.7,465.0,463.78,353.6
2018,5,23,12,15,52.0,421.5,4.0,19.7,471.0,472.32,359.95
2018,5,23,12,30,54.0,426.0,4.0,19.7,477.0,480.68,366.21
2018,5,23,12,45,58.5,424.5,3.95,19.7,479.5,485.18,369.75
2018,5,23,13,0,63.0,423.0,3.9,19.7,482.0,489.42,373.15
2018,5,23,13,15,52.0,394.0,3.9,19.65,442.0,449.45,343.66
2018,5,23,13,30,41.0,365.0,3.9,19.6,402.0,409.18,313.85
2018,5,23,13,45,324.0,273.0,3.9,19.55,554.5,613.05,476.63
2018,5,23,14,0,607.0,181.0,3.9,19.5,707.0,787.67,609.35
2018,5,23,14,15,746.0,142.5,3.9,19.3,765.5,864.85,664.2
2018,5,23,14,30,885.0,104.0,3.9,19.1,824.0,931.78,711.93
2018,5,23,14,45,813.5,122.0,3.9,18.95,761.0,870.68,670.35
2018,5,23,15,0,742.0,140.0,3.9,18.8,698.0,805.74,626.29
2018,5,23,15,15,793.5,117.5,3.9,18.8,684.0,802.45,625.74
2018,5,23,15,30,845.0,95.0,3.9,18.8,670.0,789.02,617.57
2018,5,23,15,45,829.5,92.5,3.85,18.25,624.5,744.06,587.55
2018,5,23,16,0,814.0,90.0,3.8,17.7,579.0,701.6,559.11
2018,5,23,16,15,793.0,87.5,3.75,17.3,530.5,650.76,523.53
2018,5,23,16,30,772.0,85.0,3.7,16.9,482.0,599.82,485.46
2018,5,23,16,45,744.5,81.0,3.65,16.5,431.5,543.52,441.89
2018,5,23,17,0,717.0,77.0,3.6,16.1,381.0,488.3,397.85
2018,5,23,17,15,678.5,72.5,3.5,15.55,330.0,429.49,349.64
2018,5,23,17,30,640.0,68.0,3.4,15.0,279.0,372.42,301.37
2018,5,23,17,45,584.5,62.5,3.3,14.5,229.5,310.54,247.87
2018,5,23,18,0,529.0,57.0,3.2,14.0,180.0,253.84,197.5
2018,5,23,18,15,445.5,49.5,3.05,13.6,136.0,192.19,143.2
2018,5,23,18,30,362.0,42.0,2.9,13.2,92.0,139.25,96.68
2018,5,23,18,45,243.0,31.0,2.75,12.75,58.5,85.04,48.67
2018,5,23,19,0,124.0,20.0,2.6,12.3,25.0,39.1,0.0
2018,5,23,19,15,62.0,10.0,2.6,12.15,12.5,14.93,0.0
2018,5,23,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,24,4,45,13.5,4.0,1.95,11.1,4.0,0.0,0.0
2018,5,24,5,0,27.0,8.0,2.0,11.2,8.0,7.86,0.0
2018,5,24,5,15,85.5,18.5,2.0,11.45,26.0,14.35,0.0
2018,5,24,5,30,144.0,29.0,2.0,11.7,44.0,22.02,12.87
2018,5,24,5,45,146.0,29.0,2.0,12.0,51.5,21.14,13.03
2018,5,24,6,0,148.0,29.0,2.0,12.3,59.0,20.43,12.68
2018,5,24,6,15,74.0,33.0,2.0,12.7,48.0,29.15,18.17
2018,5,24,6,30,0.0,37.0,2.0,13.1,37.0,35.72,25.1
2018,5,24,6,45,0.0,49.0,1.95,13.5,49.0,47.33,34.96
2018,5,24,7,0,0.0,61.0,1.9,13.9,61.0,58.95,44.67
2018,5,24,7,15,0.0,73.0,1.9,14.4,73.0,70.58,54.22
2018,5,24,7,30,0.0,85.0,1.9,14.9,85.0,82.2,63.62
2018,5,24,7,45,0.0,94.0,1.9,15.4,94.0,90.8,70.39
2018,5,24,8,0,0.0,103.0,1.9,15.9,103.0,99.43,77.09
2018,5,24,8,15,0.0,120.0,1.9,16.4,120.0,115.65,89.92
2018,5,24,8,30,0.0,137.0,1.9,16.9,137.0,131.92,102.6
2018,5,24,8,45,1.5,155.0,1.95,17.35,156.0,150.01,116.64
2018,5,24,9,0,3.0,173.0,2.0,17.8,175.0,168.32,130.71
2018,5,24,9,15,6.0,197.5,2.05,18.25,202.0,193.97,150.45
2018,5,24,9,30,9.0,222.0,2.1,18.7,229.0,219.99,170.23
2018,5,24,9,45,10.5,235.5,2.15,19.1,244.0,234.74,181.1
2018,5,24,10,0,12.0,249.0,2.2,19.5,259.0,249.64,192.05
2018,5,24,10,15,12.0,246.5,2.3,19.85,257.0,248.06,190.38
2018,5,24,10,30,12.0,244.0,2.4,20.2,255.0,246.39,188.74
2018,5,24,10,45,9.5,218.5,2.5,20.5,227.5,220.17,168.27
2018,5,24,11,0,7.0,193.0,2.6,20.8,200.0,193.64,147.55
2018,5,24,11,15,4.0,160.0,2.65,21.0,164.0,159.08,120.54
2018,5,24,11,30,1.0,127.0,2.7,21.2,128.0,124.29,93.18
2018,5,24,11,45,1.0,122.0,2.8,21.4,123.0,119.5,89.39
2018,5,24,12,0,1.0,117.0,2.9,21.6,118.0,114.68,85.54
2018,5,24,12,15,9.5,183.5,3.0,21.5,192.5,188.19,143.24
2018,5,24,12,30,18.0,250.0,3.1,21.4,267.0,266.55,203.57
2018,5,24,12,45,55.0,340.0,3.2,21.3,391.5,395.28,301.6
2018,5,24,13,0,92.0,430.0,3.3,21.2,516.0,525.52,397.76
2018,5,24,13,15,64.0,385.0,3.45,20.75,444.5,452.02,343.91
2018,5,24,13,30,36.0,340.0,3.6,20.3,373.0,378.35,289.55
2018,5,24,13,45,31.0,329.0,3.7,19.85,357.0,362.45,278.54
2018,5,24,14,0,26.0,318.0,3.8,19.4,341.0,346.5,267.19
2018,5,24,14,15,18.5,275.5,3.9,18.85,291.5,288.89,223.93
2018,5,24,14,30,11.0,233.0,4.0,18.3,242.0,239.07,185.95
2018,5,24,14,45,12.5,225.5,4.1,17.75,235.5,232.84,181.99
2018,5,24,15,0,14.0,218.0,4.2,17.2,229.0,226.49,177.85
2018,5,24,15,15,45.5,246.0,4.2,17.2,277.5,287.67,227.66
2018,5,24,15,30,77.0,274.0,4.2,17.2,326.0,341.95,271.41
2018,5,24,15,45,68.0,249.0,4.15,16.35,293.0,306.51,244.63
2018,5,24,16,0,59.0,224.0,4.1,15.5,260.0,271.53,218.02
2018,5,24,16,15,87.5,196.0,4.0,15.3,244.0,259.8,210.25
2018,5,24,16,30,116.0,168.0,3.9,15.1,228.0,251.12,204.55
2018,5,24,16,45,140.0,163.5,3.8,14.9,228.5,256.05,209.28
2018,5,24,17,0,164.0,159.0,3.7,14.7,229.0,258.64,211.71
2018,5,24,17,15,154.0,139.5,3.55,14.45,198.5,225.17,184.04
2018,5,24,17,30,144.0,120.0,3.4,14.2,168.0,192.46,156.54
2018,5,24,17,45,73.0,94.0,3.3,13.95,118.0,128.85,103.1
2018,5,24,18,0,2.0,68.0,3.2,13.7,68.0,67.53,51.78
2018,5,24,18,15,9.5,51.0,3.1,13.5,52.0,52.72,38.7
2018,5,24,18,30,17.0,34.0,3.0,13.3,36.0,37.97,25.34
2018,5,24,18,45,8.5,21.5,2.9,13.1,22.5,22.8,11.27
2018,5,24,19,0,0.0,9.0,2.8,12.9,9.0,8.68,0.0
2018,5,24,19,15,0.0,4.5,2.7,12.85,4.5,4.42,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,1.6,12.05,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,1.7,12.1,4.0,3.93,0.0
2018,5,25,5,15,0.0,14.0,1.8,12.3,14.0,13.51,0.0
2018,5,25,5,30,0.0,24.0,1.9,12.5,24.0,23.17,13.85
2018,5,25,5,45,1.0,40.0,2.0,12.7,40.0,38.22,28.01
2018,5,25,6,0,2.0,56.0,2.1,12.9,56.0,52.87,41.51
2018,5,25,6,15,4.5,72.0,2.15,13.25,73.0,67.74,52.16
2018,5,25,6,30,7.0,88.0,2.2,13.6,90.0,83.28,65.17
2018,5,25,6,45,21.0,112.0,2.25,13.9,120.0,105.04,82.7
2018,5,25,7,0,35.0,136.0,2.3,14.2,150.0,130.86,103.41
2018,5,25,7,15,63.0,168.5,2.3,14.6,197.5,169.03,133.67
2018,5,25,7,30,91.0,201.0,2.3,15.0,245.0,210.66,166.62
2018,5,25,7,45,102.5,224.0,2.35,15.4,278.5,241.79,191.3
2018,5,25,8,0,114.0,247.0,2.4,15.8,312.0,271.59,214.72
2018,5,25,8,15,108.0,262.0,2.45,16.1,328.0,290.54,229.49
2018,5,25,8,30,102.0,277.0,2.5,16.4,344.0,310.84,245.02
2018,5,25,8,45,81.5,272.0,2.55,16.7,328.0,301.77,237.4
2018,5,25,9,0,61.0,267.0,2.6,17.0,312.0,290.17,227.71
2018,5,25,9,15,35.5,240.5,2.65,17.35,267.0,252.86,197.76
2018,5,25,9,30,10.0,214.0,2.7,17.7,222.0,213.06,165.62
2018,5,25,9,45,10.5,225.0,2.75,18.05,233.5,224.69,174.35
2018,5,25,10,0,11.0,236.0,2.8,18.4,245.0,236.38,182.96
2018,5,25,10,15,15.5,273.5,2.85,18.55,287.0,276.88,213.97
2018,5,25,10,30,20.0,311.0,2.9,18.7,329.0,317.86,244.9
2018,5,25,10,45,19.0,306.5,2.95,18.9,324.0,313.8,241.31
2018,5,25,11,0,18.0,302.0,3.0,19.1,319.0,309.55,237.78
2018,5,25,11,15,26.0,332.0,3.1,19.1,356.5,350.14,268.68
2018,5,25,11,30,34.0,362.0,3.2,19.1,394.0,389.15,298.02
2018,5,25,11,45,37.5,378.5,3.25,19.1,414.0,410.87,314.12
2018,5,25,12,0,41.0,395.0,3.3,19.1,434.0,432.71,330.35
2018,5,25,12,15,36.0,368.0,3.4,19.1,402.5,402.25,307.72
2018,5,25,12,30,31.0,341.0,3.5,19.1,371.0,371.27,284.74
2018,5,25,12,45,25.0,307.0,3.55,19.15,331.0,331.76,255.0
2018,5,25,13,0,19.0,273.0,3.6,19.2,291.0,291.9,224.73
2018,5,25,13,15,18.5,270.5,3.6,19.1,287.5,283.77,218.84
2018,5,25,13,30,18.0,268.0,3.6,19.0,284.0,280.87,216.88
2018,5,25,13,45,41.0,299.0,3.65,18.9,335.0,341.21,264.31
2018,5,25,14,0,64.0,330.0,3.7,18.8,386.0,395.49,306.53
2018,5,25,14,15,264.5,281.5,3.7,18.65,499.5,549.06,429.66
2018,5,25,14,30,465.0,233.0,3.7,18.5,613.0,686.52,536.66
2018,5,25,14,45,638.0,176.5,3.65,18.4,672.5,774.9,603.92
2018,5,25,15,0,811.0,120.0,3.6,18.3,732.0,845.24,654.8
2018,5,25,15,15,711.5,149.0,3.6,18.3,664.0,770.81,602.38
2018,5,25,15,30,612.0,178.0,3.6,18.3,596.0,697.86,550.03
2018,5,25,15,45,504.5,196.5,3.5,17.95,525.5,609.07,483.52
2018,5,25,16,0,397.0,215.0,3.4,17.6,455.0,530.39,423.16
2018,5,25,16,15,513.5,167.0,3.3,17.4,450.0,543.2,436.53
2018,5,25,16,30,630.0,119.0,3.2,17.2,445.0,547.91,442.37
2018,5,25,16,45,596.0,113.0,3.1,17.0,396.0,491.88,398.36
2018,5,25,17,0,562.0,107.0,3.0,16.8,347.0,437.77,355.14
2018,5,25,17,15,516.0,99.0,2.85,16.5,297.5,377.71,306.16
2018,5,25,17,30,470.0,91.0,2.7,16.2,248.0,318.98,257.16
2018,5,25,17,45,471.5,77.5,2.55,15.9,212.0,282.55,224.73
2018,5,25,18,0,473.0,64.0,2.4,15.6,176.0,243.06,188.43
2018,5,25,18,15,392.5,55.0,2.2,15.25,133.0,183.42,136.6
2018,5,25,18,30,312.0,46.0,2.0,14.9,90.0,131.62,91.85
2018,5,25,18,45,208.0,33.0,1.8,14.5,57.5,81.22,48.19
2018,5,25,19,0,104.0,20.0,1.6,14.1,25.0,37.05,0.0
2018,5,25,19,15,52.0,10.0,1.55,13.9,12.5,14.25,0.0
2018,5,25,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,26,4,45,3.0,2.0,1.65,12.55,2.0,0.0,0.0
2018,5,26,5,0,6.0,4.0,1.7,12.6,4.0,3.93,0.0
2018,5,26,5,15,3.0,6.0,1.85,12.8,6.0,5.83,0.0
2018,5,26,5,30,0.0,8.0,2.0,13.0,8.0,7.71,0.85
2018,5,26,5,45,0.0,12.5,2.15,13.15,12.5,12.05,4.98
2018,5,26,6,0,0.0,17.0,2.3,13.3,17.0,16.39,9.01
2018,5,26,6,15,0.0,20.5,2.3,13.5,20.5,19.77,11.33
2018,5,26,6,30,0.0,24.0,2.3,13.7,24.0,23.16,14.26
2018,5,26,6,45,0.0,40.0,2.3,13.9,40.0,38.62,27.47
2018,5,26,7,0,0.0,56.0,2.3,14.1,56.0,54.11,40.53
2018,5,26,7,15,0.0,64.5,2.25,14.3,64.5,62.34,47.31
2018,5,26,7,30,0.0,73.0,2.2,14.5,73.0,70.59,54.01
2018,5,26,7,45,0.0,74.5,2.2,14.7,74.5,72.05,54.99
2018,5,26,8,0,0.0,76.0,2.2,14.9,76.0,73.51,55.97
2018,5,26,8,15,0.0,94.5,2.15,15.15,94.5,91.44,70.53
2018,5,26,8,30,0.0,113.0,2.1,15.4,113.0,109.13,84.7
2018,5,26,8,45,2.5,148.5,2.05,15.6,150.5,144.41,112.99
2018,5,26,9,0,5.0,184.0,2.0,15.8,188.0,179.96,141.04
2018,5,26,9,15,6.0,190.5,2.05,16.05,195.5,187.31,146.41
2018,5,26,9,30,7.0,197.0,2.1,16.3,203.0,194.75,151.91
2018,5,26,9,45,8.0,208.0,2.1,16.55,215.0,206.58,160.82
2018,5,26,10,0,9.0,219.0,2.1,16.8,227.0,218.51,169.76
2018,5,26,10,15,10.5,234.5,2.15,17.2,244.0,235.27,182.36
2018,5,26,10,30,12.0,250.0,2.2,17.6,261.0,252.18,194.97
2018,5,26,10,45,20.5,290.5,2.25,18.0,309.5,301.17,232.22
2018,5,26,11,0,29.0,331.0,2.3,18.4,358.0,350.02,268.68
2018,5,26,11,15,47.0,369.5,2.35,18.7,414.0,406.5,310.75
2018,5,26,11,30,65.0,408.0,2.4,19.0,470.0,464.11,352.94
2018,5,26,11,45,212.0,381.0,2.5,19.3,584.5,590.16,449.23
2018,5,26,12,0,359.0,354.0,2.6,19.6,699.0,716.98,542.69
2018,5,26,12,15,553.5,277.5,2.7,19.8,807.5,839.2,632.79
2018,5,26,12,30,748.0,201.0,2.8,20.0,916.0,957.43,714.34
2018,5,26,12,45,813.5,167.5,2.9,20.15,938.0,993.04,737.62
2018,5,26,13,0,879.0,134.0,3.0,20.3,960.0,1019.47,755.57
2018,5,26,13,15,876.0,133.0,3.05,20.4,943.5,1013.22,751.82
2018,5,26,13,30,873.0,132.0,3.1,20.5,927.0,1003.84,746.4
2018,5,26,13,45,867.5,131.0,3.2,20.6,903.5,988.93,737.8
2018,5,26,14,0,862.0,130.0,3.3,20.7,880.0,971.08,727.28
2018,5,26,14,15,854.0,129.0,3.35,20.6,850.0,948.03,713.45
2018,5,26,14,30,846.0,128.0,3.4,20.5,820.0,922.36,697.83
2018,5,26,14,45,835.0,126.0,3.45,20.45,783.5,895.56,681.24
2018,5,26,15,0,824.0,124.0,3.5,20.4,747.0,861.35,659.39
2018,5,26,15,15,810.0,122.0,3.5,20.4,706.0,822.65,633.84
2018,5,26,15,30,796.0,120.0,3.5,20.4,665.0,782.39,606.97
2018,5,26,15,45,774.0,118.5,3.55,20.0,618.5,735.15,575.84
2018,5,26,16,0,752.0,117.0,3.6,19.6,572.0,687.42,543.78
2018,5,26,16,15,699.5,117.5,3.6,19.25,513.0,622.52,496.54
2018,5,26,16,30,647.0,118.0,3.6,18.9,454.0,558.42,448.26
2018,5,26,16,45,635.5,109.5,3.6,18.55,411.5,512.5,413.29
2018,5,26,17,0,624.0,101.0,3.6,18.2,369.0,466.38,376.94
2018,5,26,17,15,583.5,96.5,3.55,17.7,321.5,409.84,331.14
2018,5,26,17,30,543.0,92.0,3.5,17.2,274.0,356.31,286.49
2018,5,26,17,45,481.0,84.5,3.45,16.65,225.5,292.46,232.59
2018,5,26,18,0,419.0,77.0,3.4,16.1,177.0,237.03,184.61
2018,5,26,18,15,334.5,66.0,3.3,15.6,134.0,177.39,133.36
2018,5,26,18,30,250.0,55.0,3.2,15.1,91.0,126.79,90.19
2018,5,26,18,45,157.0,38.5,3.1,14.6,58.0,75.39,46.22
2018,5,26,19,0,64.0,22.0,3.0,14.1,25.0,32.91,0.0
2018,5,26,19,15,32.0,11.0,2.9,13.95,12.5,13.58,0.0
2018,5,26,19,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,27,4,45,19.0,6.0,1.15,11.85,6.5,0.0,0.0
2018,5,27,5,0,38.0,12.0,1.2,12.1,13.0,11.8,0.0
2018,5,27,5,15,122.0,27.0,1.35,12.65,39.0,21.42,2.8
2018,5,27,5,30,206.0,42.0,1.5,13.2,65.0,32.65,21.91
2018,5,27,5,45,299.5,53.0,1.65,13.8,105.0,40.04,29.51
2018,5,27,6,0,393.0,64.0,1.8,14.4,145.0,47.08,36.17
2018,5,27,6,15,460.5,72.5,1.8,15.05,192.5,65.89,41.76
2018,5,27,6,30,528.0,81.0,1.8,15.7,240.0,105.13,62.69
2018,5,27,6,45,579.5,85.5,1.8,16.3,290.0,146.31,91.67
2018,5,27,7,0,631.0,90.0,1.8,16.9,340.0,193.3,129.33
2018,5,27,7,15,634.0,102.0,1.85,17.65,382.5,240.71,170.91
2018,5,27,7,30,637.0,114.0,1.9,18.4,425.0,288.33,212.66
2018,5,27,7,45,651.0,122.5,1.9,19.1,469.5,336.75,254.03
2018,5,27,8,0,665.0,131.0,1.9,19.8,514.0,386.2,295.12
2018,5,27,8,15,734.0,118.5,2.0,20.35,574.0,442.47,340.57
2018,5,27,8,30,803.0,106.0,2.1,20.9,634.0,506.45,390.95
2018,5,27,8,45,820.0,106.5,2.2,21.4,677.0,556.99,430.15
2018,5,27,9,0,837.0,107.0,2.3,21.9,720.0,609.35,469.59
2018,5,27,9,15,848.5,109.0,2.35,22.35,758.5,657.56,504.83
2018,5,27,9,30,860.0,111.0,2.4,22.8,797.0,705.0,538.32
2018,5,27,9,45,869.5,111.5,2.5,23.25,829.5,748.53,567.15
2018,5,27,10,0,879.0,112.0,2.6,23.7,862.0,790.67,594.71
2018,5,27,10,15,885.0,113.0,2.65,24.05,888.0,828.85,619.2
2018,5,27,10,30,891.0,114.0,2.7,24.4,914.0,864.99,642.11
2018,5,27,10,45,895.5,114.0,2.75,24.8,933.0,896.64,661.73
2018,5,27,11,0,900.0,114.0,2.8,25.2,952.0,925.82,679.63
2018,5,27,11,15,902.0,115.0,2.85,25.45,964.5,951.07,695.3
2018,5,27,11,30,904.0,116.0,2.9,25.7,977.0,973.51,709.15
2018,5,27,11,45,905.0,116.0,3.0,25.95,981.5,991.07,720.29
2018,5,27,12,0,906.0,116.0,3.1,26.2,986.0,1005.61,729.56
2018,5,27,12,15,905.0,115.5,3.15,26.3,983.0,1014.57,735.36
2018,5,27,12,30,904.0,115.0,3.2,26.4,980.0,1020.34,739.25
2018,5,27,12,45,901.5,115.0,3.3,26.55,970.0,1021.9,740.8
2018,5,27,13,0,899.0,115.0,3.4,26.7,960.0,1020.23,740.39
2018,5,27,13,15,895.5,114.0,3.45,26.65,943.0,1013.31,736.9
2018,5,27,13,30,892.0,113.0,3.5,26.6,926.0,1003.2,731.47
2018,5,27,13,45,887.0,112.0,3.6,26.6,902.5,988.49,723.32
2018,5,27,14,0,882.0,111.0,3.7,26.6,879.0,970.77,713.22
2018,5,27,14,15,874.5,109.5,3.7,26.5,848.5,947.24,698.95
2018,5,27,14,30,867.0,108.0,3.7,26.4,818.0,921.02,682.9
2018,5,27,14,45,858.0,106.0,3.7,26.3,782.5,890.38,663.82
2018,5,27,15,0,849.0,104.0,3.7,26.2,747.0,857.44,643.09
2018,5,27,15,15,836.5,102.0,3.7,26.2,706.0,819.43,618.47
2018,5,27,15,30,824.0,100.0,3.7,26.2,665.0,779.74,592.48
2018,5,27,15,45,809.0,97.0,3.6,25.85,620.5,739.37,566.13
2018,5,27,16,0,794.0,94.0,3.5,25.5,576.0,693.91,535.79
2018,5,27,16,15,773.5,91.0,3.45,25.1,528.5,643.81,501.9
2018,5,27,16,30,753.0,88.0,3.4,24.7,481.0,593.62,465.6
2018,5,27,16,45,726.0,84.5,3.3,24.35,431.5,539.11,424.63
2018,5,27,17,0,699.0,81.0,3.2,24.0,382.0,486.8,384.13
2018,5,27,17,15,661.5,76.5,3.05,23.35,332.0,428.31,337.99
2018,5,27,17,30,624.0,72.0,2.9,22.7,282.0,372.52,292.54
2018,5,27,17,45,570.0,66.5,2.75,22.0,233.5,311.92,242.13
2018,5,27,18,0,516.0,61.0,2.6,21.3,185.0,256.3,194.54
2018,5,27,18,15,436.5,53.0,2.3,20.4,141.0,195.62,142.94
2018,5,27,18,30,357.0,45.0,2.0,19.5,97.0,143.16,98.3
2018,5,27,18,45,243.5,33.0,1.7,18.55,62.5,88.41,52.56
2018,5,27,19,0,130.0,21.0,1.4,17.6,28.0,42.32,0.0
2018,5,27,19,15,65.0,10.5,1.35,17.2,14.0,16.02,0.0
2018,5,27,19,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,28,4,45,44.5,7.0,1.15,13.65,8.0,0.0,0.0
2018,5,28,5,0,89.0,14.0,1.2,13.9,16.0,13.76,0.0
2018,5,28,5,15,202.0,25.0,1.35,14.5,43.5,19.69,2.89
2018,5,28,5,30,315.0,36.0,1.5,15.1,71.0,28.24,18.1
2018,5,28,5,45,406.5,43.5,1.7,15.7,112.5,32.13,22.41
2018,5,28,6,0,498.0,51.0,1.9,16.3,154.0,35.86,26.04
2018,5,28,6,15,558.0,57.0,1.8,17.05,202.0,55.3,30.46
2018,5,28,6,30,618.0,63.0,1.7,17.8,250.0,97.18,52.0
2018,5,28,6,45,660.0,67.0,1.65,18.55,300.0,141.65,83.58
2018,5,28,7,0,702.0,71.0,1.6,19.3,350.0,193.3,125.32
2018,5,28,7,15,732.0,74.5,1.6,20.25,400.5,243.3,168.02
2018,5,28,7,30,762.0,78.0,1.6,21.2,451.0,296.32,213.42
2018,5,28,7,45,785.0,80.5,1.6,22.15,500.0,348.74,257.84
2018,5,28,8,0,808.0,83.0,1.6,23.1,549.0,402.97,302.37
2018,5,28,8,15,825.0,85.0,1.65,23.85,595.5,458.28,346.6
2018,5,28,8,30,842.0,87.0,1.7,24.6,642.0,511.26,387.66
2018,5,28,8,45,855.0,89.5,1.75,25.35,685.0,562.88,426.33
2018,5,28,9,0,868.0,92.0,1.8,26.1,728.0,614.28,463.54
2018,5,28,9,15,876.0,95.0,1.9,26.8,765.5,662.45,497.66
2018,5,28,9,30,884.0,98.0,2.0,27.5,803.0,709.49,529.22
2018,5,28,9,45,887.5,101.0,2.1,28.15,834.0,751.9,556.09
2018,5,28,10,0,891.0,104.0,2.2,28.8,865.0,792.41,581.38
2018,5,28,10,15,897.0,105.5,2.35,29.2,891.5,831.45,606.37
2018,5,28,10,30,903.0,107.0,2.5,29.6,918.0,868.42,629.83
2018,5,28,10,45,907.5,107.5,2.6,30.0,938.0,900.87,649.83
2018,5,28,11,0,912.0,108.0,2.7,30.4,958.0,930.83,668.15
2018,5,28,11,15,915.0,108.0,2.75,30.55,970.5,956.28,683.82
2018,5,28,11,30,918.0,108.0,2.8,30.7,983.0,978.91,697.73
2018,5,28,11,45,919.0,108.0,2.9,30.9,988.0,996.68,708.88
2018,5,28,12,0,920.0,108.0,3.0,31.1,993.0,1011.38,718.19
2018,5,28,12,15,919.5,108.0,3.05,31.15,990.5,1021.45,724.71
2018,5,28,12,30,919.0,108.0,3.1,31.2,988.0,1028.3,729.33
2018,5,28,12,45,917.0,108.5,3.15,31.25,979.0,1030.9,731.41
2018,5,28,13,0,915.0,109.0,3.2,31.3,970.0,1030.22,731.57
2018,5,28,13,15,911.5,108.5,3.25,31.3,953.0,1023.75,728.34
2018,5,28,13,30,908.0,108.0,3.3,31.3,936.0,1014.04,723.19
2018,5,28,13,45,902.5,107.0,3.4,31.25,912.0,998.67,715.04
2018,5,28,14,0,897.0,106.0,3.5,31.2,888.0,980.26,704.96
2018,5,28,14,15,889.5,105.0,3.5,31.1,857.5,957.01,691.24
2018,5,28,14,30,882.0,104.0,3.5,31.0,827.0,931.03,675.76
2018,5,28,14,45,872.0,102.5,3.55,30.85,791.0,899.68,657.12
2018,5,28,15,0,862.0,101.0,3.6,30.7,755.0,866.04,636.83
2018,5,28,15,15,850.0,99.0,3.6,30.7,714.0,828.09,612.8
2018,5,28,15,30,838.0,97.0,3.6,30.7,673.0,788.38,587.37
2018,5,28,15,45,821.5,94.5,3.55,30.25,627.5,746.87,561.25
2018,5,28,16,0,805.0,92.0,3.5,29.8,582.0,700.41,531.25
2018,5,28,16,15,783.5,89.5,3.45,29.4,534.0,649.76,497.63
2018,5,28,16,30,762.0,87.0,3.4,29.0,486.0,599.06,461.79
2018,5,28,16,45,735.0,83.5,3.35,28.55,436.0,544.18,421.58
2018,5,28,17,0,708.0,80.0,3.3,28.1,386.0,490.33,380.91
2018,5,28,17,15,670.5,75.5,3.15,27.3,335.5,432.5,336.2
2018,5,28,17,30,633.0,71.0,3.0,26.5,285.0,376.26,291.28
2018,5,28,17,45,581.5,65.0,2.85,25.65,236.5,315.65,241.71
2018,5,28,18,0,530.0,59.0,2.7,24.8,188.0,259.77,194.62
2018,5,28,18,15,452.5,51.5,2.35,23.7,143.5,199.44,143.93
2018,5,28,18,30,375.0,44.0,2.0,22.6,99.0,147.12,99.83
2018,5,28,18,45,259.5,32.5,1.7,21.55,64.0,91.74,54.29
2018,5,28,19,0,144.0,21.0,1.4,20.5,29.0,44.61,0.0
2018,5,28,19,15,72.0,10.5,1.35,20.0,14.5,16.73,0.0
2018,5,28,19,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,5,29,4,45,40.0,7.0,2.0,14.8,8.0,0.0,0.0
2018,5,29,5,0,80.0,14.0,2.2,15.0,16.0,13.76,0.0
2018,5,29,5,15,187.5,26.0,2.35,15.5,43.5,20.51,3.94
2018,5,29,5,30,295.0,38.0,2.5,16.0,71.0,30.16,19.66
2018,5,29,5,45,385.5,46.5,2.65,16.45,112.5,34.85,24.7
2018,5,29,6,0,476.0,55.0,2.8,16.9,154.0,39.32,29.0
2018,5,29,6,15,537.0,61.0,2.75,17.6,201.5,58.56,33.27
2018,5,29,6,30,598.0,67.0,2.7,18.3,249.0,99.38,54.44
2018,5,29,6,45,641.0,72.0,2.65,19.0,299.0,143.75,86.09
2018,5,29,7,0,684.0,77.0,2.6,19.7,349.0,192.9,125.86
2018,5,29,7,15,714.0,80.5,2.6,20.3,399.0,244.71,170.34
2018,5,29,7,30,744.0,84.0,2.6,20.9,449.0,296.74,215.44
2018,5,29,7,45,767.0,87.0,2.6,21.55,497.5,348.65,260.1
2018,5,29,8,0,790.0,90.0,2.6,22.2,546.0,402.4,305.12
2018,5,29,8,15,807.5,92.5,2.6,22.85,592.5,454.75,347.81
2018,5,29,8,30,825.0,95.0,2.6,23.5,639.0,510.25,391.38
2018,5,29,8,45,838.5,97.0,2.55,24.15,681.5,560.88,429.82
2018,5,29,9,0,852.0,99.0,2.5,24.8,724.0,611.35,466.82
2018,5,29,9,15,864.0,99.5,2.55,25.3,762.0,659.05,501.38
2018,5,29,9,30,876.0,100.0,2.6,25.8,800.0,705.97,533.73
2018,5,29,9,45,887.5,99.5,2.65,26.3,833.5,750.57,562.64
2018,5,29,10,0,899.0,99.0,2.7,26.8,867.0,793.89,590.27
2018,5,29,10,15,903.5,100.5,2.75,27.2,892.5,831.95,614.26
2018,5,29,10,30,908.0,102.0,2.8,27.6,918.0,867.84,636.6
2018,5,29,10,45,911.0,103.0,2.85,28.0,937.0,899.59,656.03
2018,5,29,11,0,914.0,104.0,2.9,28.4,956.0,928.76,673.69
2018,5,29,11,15,916.5,104.5,3.0,28.65,968.5,954.26,689.7
2018,5,29,11,30,919.0,105.0,3.1,28.9,981.0,976.93,703.9
2018,5,29,11,45,919.0,106.0,3.15,29.15,986.0,994.74,714.65
2018,5,29,12,0,919.0,107.0,3.2,29.4,991.0,1009.47,723.5
2018,5,29,12,15,916.5,108.0,3.25,29.5,988.0,1018.57,729.31
2018,5,29,12,30,914.0,109.0,3.3,29.6,985.0,1024.44,733.2
2018,5,29,12,45,909.0,111.0,3.4,29.65,974.5,1025.59,734.73
2018,5,29,13,0,904.0,113.0,3.5,29.7,964.0,1023.5,734.33
2018,5,29,13,15,901.0,112.5,3.55,29.55,948.0,1017.62,731.84
2018,5,29,13,30,898.0,112.0,3.6,29.4,932.0,1008.54,727.41
2018,5,29,13,45,892.5,111.5,3.7,29.2,908.5,993.87,719.92
2018,5,29,14,0,887.0,111.0,3.8,29.0,885.0,976.18,710.51
2018,5,29,14,15,880.5,109.5,3.85,28.65,855.5,953.6,697.98
2018,5,29,14,30,874.0,108.0,3.9,28.3,826.0,928.26,683.6
2018,5,29,14,45,865.0,107.0,3.95,27.95,791.0,898.6,666.22
2018,5,29,15,0,856.0,106.0,4.0,27.6,756.0,866.63,647.14
2018,5,29,15,15,844.0,103.5,4.0,27.6,715.0,828.39,622.44
2018,5,29,15,30,832.0,101.0,4.0,27.6,674.0,788.4,596.34
2018,5,29,15,45,818.0,98.5,4.0,26.5,630.0,749.16,572.99
2018,5,29,16,0,804.0,96.0,4.0,25.4,586.0,704.71,545.36
2018,5,29,16,15,785.0,93.0,4.0,24.55,539.0,655.31,512.93
2018,5,29,16,30,766.0,90.0,4.0,23.7,492.0,605.65,477.88
2018,5,29,16,45,740.0,86.0,3.95,22.85,442.0,550.66,437.25
2018,5,29,17,0,714.0,82.0,3.9,22.0,392.0,496.59,395.96
2018,5,29,17,15,676.0,78.0,3.9,20.95,341.5,438.82,350.6
2018,5,29,17,30,638.0,74.0,3.9,19.9,291.0,382.61,304.84
2018,5,29,17,45,583.5,68.5,3.9,18.85,241.5,321.0,253.31
2018,5,29,18,0,529.0,63.0,3.9,17.8,192.0,264.39,204.45
2018,5,29,18,15,448.0,55.5,3.9,17.0,147.5,202.89,151.26
2018,5,29,18,30,367.0,48.0,3.9,16.2,103.0,149.67,105.17
2018,5,29,18,45,249.5,35.5,3.85,15.45,66.5,92.94,57.5
2018,5,29,19,0,132.0,23.0,3.8,14.7,30.0,45.45,0.0
2018,5,29,19,15,66.0,11.5,3.8,14.4,15.0,17.28,0.0
2018,5,29,19,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,5,30,4,45,4.0,6.0,4.7,11.95,6.0,0.0,0.0
2018,5,30,5,0,8.0,12.0,4.8,12.0,12.0,11.8,0.0
2018,5,30,5,15,28.5,25.5,4.85,12.15,28.5,22.34,5.62
2018,5,30,5,30,49.0,39.0,4.9,12.3,45.0,33.84,23.14
2018,5,30,5,45,73.5,57.5,4.95,12.45,70.5,48.83,37.41
2018,5,30,6,0,98.0,76.0,5.0,12.6,96.0,63.46,50.99
2018,5,30,6,15,81.0,89.5,5.0,12.85,109.0,78.07,59.49
2018,5,30,6,30,64.0,103.0,5.0,13.1,122.0,98.06,75.6
2018,5,30,6,45,59.5,126.5,5.0,13.35,147.0,122.35,95.85
2018,5,30,7,0,55.0,150.0,5.0,13.6,172.0,146.5,116.13
2018,5,30,7,15,85.5,178.0,5.0,13.8,217.5,182.79,145.17
2018,5,30,7,30,116.0,206.0,5.0,14.0,263.0,219.63,174.8
2018,5,30,7,45,136.5,227.5,5.0,14.25,301.5,254.2,202.83
2018,5,30,8,0,157.0,249.0,5.0,14.5,340.0,291.02,232.55
2018,5,30,8,15,158.0,273.0,5.0,14.7,371.0,323.23,258.41
2018,5,30,8,30,159.0,297.0,5.0,14.9,402.0,355.58,283.95
2018,5,30,8,45,190.0,316.0,5.0,15.1,449.5,400.3,319.15
2018,5,30,9,0,221.0,335.0,5.0,15.3,497.0,447.83,356.19
2018,5,30,9,15,249.5,348.0,5.0,15.6,540.0,489.55,388.27
2018,5,30,9,30,278.0,361.0,5.0,15.9,583.0,535.04,422.86
2018,5,30,9,45,411.5,317.5,5.0,16.15,661.5,606.58,479.8
2018,5,30,10,0,545.0,274.0,5.0,16.4,740.0,687.56,543.0
2018,5,30,10,15,520.0,304.0,5.0,16.85,759.5,718.11,563.18
2018,5,30,10,30,495.0,334.0,5.0,17.3,779.0,745.81,581.11
2018,5,30,10,45,394.5,384.5,5.0,17.75,744.0,724.43,561.07
2018,5,30,11,0,294.0,435.0,5.0,18.2,709.0,695.23,535.36
2018,5,30,11,15,423.0,376.0,5.0,18.45,776.5,769.53,593.07
2018,5,30,11,30,552.0,317.0,5.0,18.7,844.0,845.59,650.7
2018,5,30,11,45,698.0,241.0,5.0,19.0,911.0,923.5,708.23
2018,5,30,12,0,844.0,165.0,5.0,19.3,978.0,998.89,759.25
2018,5,30,12,15,862.5,154.0,5.1,19.35,983.0,1011.05,767.78
2018,5,30,12,30,881.0,143.0,5.2,19.4,988.0,1025.84,778.65
2018,5,30,12,45,878.5,142.5,5.25,19.4,978.0,1027.07,780.05
2018,5,30,13,0,876.0,142.0,5.3,19.4,968.0,1025.15,779.48
2018,5,30,13,15,873.0,141.0,5.35,19.25,951.5,1019.09,776.63
2018,5,30,13,30,870.0,140.0,5.4,19.1,935.0,1009.91,771.75
2018,5,30,13,45,866.0,138.0,5.45,18.95,912.0,995.66,763.42
2018,5,30,14,0,862.0,136.0,5.5,18.8,889.0,978.43,753.08
2018,5,30,14,15,854.5,134.5,5.5,18.55,859.5,955.52,738.71
2018,5,30,14,30,847.0,133.0,5.5,18.3,830.0,935.31,726.31
2018,5,30,14,45,837.0,131.0,5.5,18.05,794.0,904.32,706.13
2018,5,30,15,0,827.0,129.0,5.5,17.8,758.0,871.1,684.29
2018,5,30,15,15,813.0,127.0,5.5,17.8,717.0,832.47,657.68
2018,5,30,15,30,799.0,125.0,5.5,17.8,676.0,792.26,629.71
2018,5,30,15,45,781.0,122.0,5.5,17.2,630.5,746.53,598.74
2018,5,30,16,0,763.0,119.0,5.5,16.6,585.0,699.99,566.63
2018,5,30,16,15,739.0,116.0,5.45,16.25,537.0,650.66,530.15
2018,5,30,16,30,715.0,113.0,5.4,15.9,489.0,599.67,490.87
2018,5,30,16,45,680.0,109.5,5.4,15.5,438.0,541.96,445.48
2018,5,30,17,0,645.0,106.0,5.4,15.1,387.0,486.08,400.35
2018,5,30,17,15,598.5,101.0,5.3,14.65,336.0,424.84,349.61
2018,5,30,17,30,552.0,96.0,5.2,14.2,285.0,367.17,300.55
2018,5,30,17,45,483.0,90.0,5.1,13.7,235.5,301.52,244.11
2018,5,30,18,0,414.0,84.0,5.0,13.2,186.0,244.85,194.34
2018,5,30,18,15,329.0,72.5,4.85,12.85,142.0,184.37,141.57
2018,5,30,18,30,244.0,61.0,4.7,12.5,98.0,132.92,97.1
2018,5,30,18,45,151.0,43.0,4.5,12.15,63.0,79.87,52.06
2018,5,30,19,0,58.0,25.0,4.3,11.8,28.0,36.08,0.0
2018,5,30,19,15,29.0,12.5,4.35,11.8,14.0,14.96,0.0
2018,5,30,19,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,31,4,45,4.5,5.5,3.8,12.1,5.5,0.0,0.0
2018,5,31,5,0,9.0,11.0,3.8,12.1,11.0,10.81,0.0
2018,5,31,5,15,41.5,25.5,3.85,12.25,29.5,22.38,6.23
2018,5,31,5,30,74.0,40.0,3.9,12.4,48.0,34.62,23.86
2018,5,31,5,45,154.0,57.5,3.95,12.55,86.0,46.28,35.19
2018,5,31,6,0,234.0,75.0,4.0,12.7,124.0,59.29,47.29
2018,5,31,6,15,216.5,89.5,4.05,13.0,144.5,78.11,56.68
2018,5,31,6,30,199.0,104.0,4.1,13.3,165.0,102.71,74.07
2018,5,31,6,45,162.5,118.0,4.15,13.55,173.5,126.4,94.57
2018,5,31,7,0,126.0,132.0,4.2,13.8,182.0,142.1,109.41
2018,5,31,7,15,222.5,141.0,4.2,14.15,244.5,178.77,137.05
2018,5,31,7,30,319.0,150.0,4.2,14.5,307.0,226.1,174.77
2018,5,31,7,45,281.5,184.0,4.25,14.85,333.0,264.92,208.62
2018,5,31,8,0,244.0,218.0,4.3,15.2,359.0,296.52,235.4
2018,5,31,8,15,312.0,226.5,4.3,15.6,422.5,350.14,278.49
2018,5,31,8,30,380.0,235.0,4.3,16.0,486.0,408.34,324.93
2018,5,31,8,45,579.5,187.0,4.3,16.35,598.5,496.6,395.79
2018,5,31,9,0,779.0,139.0,4.3,16.7,711.0,603.42,480.01
2018,5,31,9,15,782.5,142.0,4.35,17.0,742.5,645.2,511.95
2018,5,31,9,30,786.0,145.0,4.4,17.3,774.0,685.7,542.48
2018,5,31,9,45,582.0,223.5,4.4,17.55,699.5,643.4,506.77
2018,5,31,10,0,378.0,302.0,4.4,17.8,625.0,584.73,458.02
2018,5,31,10,15,284.0,349.5,4.45,17.95,596.5,569.26,443.72
2018,5,31,10,30,190.0,397.0,4.5,18.1,568.0,546.63,423.5
2018,5,31,10,45,128.5,404.5,4.55,18.25,521.5,508.24,392.76
2018,5,31,11,0,67.0,412.0,4.6,18.4,475.0,463.35,356.86
2018,5,31,11,15,58.0,406.0,4.65,18.45,461.0,452.4,348.39
2018,5,31,11,30,49.0,400.0,4.7,18.5,447.0,440.73,339.26
2018,5,31,11,45,71.5,426.5,4.7,18.55,495.5,491.25,377.63
2018,5,31,12,0,94.0,453.0,4.7,18.6,544.0,542.55,415.98
2018,5,31,12,15,98.0,459.0,4.7,18.6,553.5,555.28,425.27
2018,5,31,12,30,102.0,465.0,4.7,18.6,563.0,567.72,434.54
2018,5,31,12,45,127.0,460.5,4.65,18.55,581.0,596.7,456.75
2018,5,31,13,0,152.0,456.0,4.6,18.5,599.0,618.96,473.99
2018,5,31,13,15,175.0,444.5,4.55,18.5,606.5,631.18,483.88
2018,5,31,13,30,198.0,433.0,4.5,18.5,614.0,642.31,493.04
2018,5,31,13,45,411.0,328.0,4.45,18.45,691.5,755.58,583.27
2018,5,31,14,0,624.0,223.0,4.4,18.4,769.0,849.67,657.17
2018,5,31,14,15,736.5,178.0,4.35,18.3,800.5,895.16,689.5
2018,5,31,14,30,849.0,133.0,4.3,18.2,832.0,937.51,719.93
2018,5,31,14,45,841.0,130.0,4.25,18.15,797.0,907.24,699.5
2018,5,31,15,0,833.0,127.0,4.2,18.1,762.0,874.63,677.87
2018,5,31,15,15,690.5,148.5,4.2,18.1,655.5,754.88,593.21
2018,5,31,15,30,548.0,170.0,4.2,18.1,549.0,639.58,508.5
2018,5,31,15,45,627.0,147.0,4.15,17.65,553.0,656.69,524.93
2018,5,31,16,0,706.0,124.0,4.1,17.2,557.0,665.91,534.42
2018,5,31,16,15,714.0,116.5,4.0,16.9,523.5,634.38,511.29
2018,5,31,16,30,722.0,109.0,3.9,16.6,490.0,600.49,485.9
2018,5,31,16,45,690.5,105.5,3.85,16.3,440.0,544.64,442.53
2018,5,31,17,0,659.0,102.0,3.8,16.0,390.0,490.29,399.27
2018,5,31,17,15,617.5,96.5,3.7,15.6,339.5,430.45,350.52
2018,5,31,17,30,576.0,91.0,3.6,15.2,289.0,373.68,302.93
2018,5,31,17,45,518.5,83.0,3.5,14.8,239.5,311.08,249.52
2018,5,31,18,0,461.0,75.0,3.4,14.4,190.0,253.81,199.5
2018,5,31,18,15,378.0,65.5,3.1,13.95,145.5,192.12,145.94
2018,5,31,18,30,295.0,56.0,2.8,13.5,101.0,140.64,101.39
2018,5,31,18,45,193.0,40.5,2.5,13.05,65.5,87.91,56.91
2018,5,31,19,0,91.0,25.0,2.2,12.6,30.0,41.0,3.58
2018,5,31,19,15,45.5,12.5,2.15,12.45,15.0,16.54,0.0
2018,5,31,19,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,1,4,45,27.0,7.5,1.85,11.8,8.0,0.0,0.0
2018,6,1,5,0,54.0,15.0,1.9,11.9,16.0,14.74,0.0
2018,6,1,5,15,146.5,29.0,1.9,12.15,43.5,22.97,7.08
2018,6,1,5,30,239.0,43.0,1.9,12.4,71.0,33.29,22.8
2018,6,1,5,45,332.5,53.5,1.85,12.65,112.5,40.26,29.93
2018,6,1,6,0,426.0,64.0,1.8,12.9,154.0,47.39,36.72
2018,6,1,6,15,490.5,71.5,1.75,13.35,201.5,67.47,41.84
2018,6,1,6,30,555.0,79.0,1.7,13.8,249.0,107.29,63.55
2018,6,1,6,45,602.5,84.5,1.6,14.3,299.5,150.29,94.64
2018,6,1,7,0,650.0,90.0,1.5,14.8,350.0,198.61,133.97
2018,6,1,7,15,684.0,93.5,1.5,15.45,400.5,246.98,175.68
2018,6,1,7,30,718.0,97.0,1.5,16.1,451.0,298.82,220.58
2018,6,1,7,45,745.5,99.5,1.45,16.8,500.5,353.21,266.91
2018,6,1,8,0,773.0,102.0,1.4,17.5,550.0,407.14,311.7
2018,6,1,8,15,792.5,104.5,1.5,18.45,597.0,459.49,354.14
2018,6,1,8,30,812.0,107.0,1.6,19.4,644.0,512.86,395.94
2018,6,1,8,45,828.5,108.5,1.7,20.3,687.5,564.36,435.1
2018,6,1,9,0,845.0,110.0,1.8,21.2,731.0,617.65,474.24
2018,6,1,9,15,860.0,110.0,1.85,21.8,770.5,666.52,509.41
2018,6,1,9,30,875.0,110.0,1.9,22.4,810.0,714.89,542.85
2018,6,1,9,45,890.5,107.5,1.95,22.95,845.0,760.5,572.25
2018,6,1,10,0,906.0,105.0,2.0,23.5,880.0,805.12,600.55
2018,6,1,10,15,912.0,105.5,2.1,23.95,906.5,843.69,625.08
2018,6,1,10,30,918.0,106.0,2.2,24.4,933.0,880.16,648.06
2018,6,1,10,45,922.5,106.5,2.25,24.85,953.0,913.04,668.08
2018,6,1,11,0,927.0,107.0,2.3,25.3,973.0,943.4,686.34
2018,6,1,11,15,929.5,107.5,2.4,25.6,985.5,969.25,702.51
2018,6,1,11,30,932.0,108.0,2.5,25.9,998.0,992.22,716.87
2018,6,1,11,45,932.5,108.5,2.6,26.25,1003.5,1010.3,727.99
2018,6,1,12,0,933.0,109.0,2.7,26.6,1009.0,1025.27,737.22
2018,6,1,12,15,931.5,110.0,2.75,26.8,1006.5,1035.58,743.55
2018,6,1,12,30,930.0,111.0,2.8,27.0,1004.0,1042.64,747.95
2018,6,1,12,45,926.0,111.5,2.85,27.2,993.5,1043.41,748.48
2018,6,1,13,0,922.0,112.0,2.9,27.4,983.0,1040.88,747.08
2018,6,1,13,15,918.5,111.5,3.0,27.45,966.0,1034.53,744.28
2018,6,1,13,30,915.0,111.0,3.1,27.5,949.0,1024.94,739.49
2018,6,1,13,45,910.5,109.5,3.15,27.55,925.0,1010.13,731.0
2018,6,1,14,0,906.0,108.0,3.2,27.6,901.0,992.22,720.6
2018,6,1,14,15,899.0,107.0,3.3,27.55,871.0,969.47,707.71
2018,6,1,14,30,892.0,106.0,3.4,27.5,841.0,943.94,692.95
2018,6,1,14,45,882.5,104.0,3.45,27.4,804.5,912.45,673.94
2018,6,1,15,0,873.0,102.0,3.5,27.3,768.0,878.61,653.22
2018,6,1,15,15,861.0,100.0,3.5,27.3,727.0,840.5,628.89
2018,6,1,15,30,849.0,98.0,3.5,27.3,686.0,800.6,603.13
2018,6,1,15,45,833.5,96.0,3.65,26.8,641.0,756.42,575.86
2018,6,1,16,0,818.0,94.0,3.8,26.3,596.0,714.71,549.74
2018,6,1,16,15,797.5,91.0,3.8,25.8,547.5,663.8,515.82
2018,6,1,16,30,777.0,88.0,3.8,25.3,499.0,612.73,479.71
2018,6,1,16,45,750.5,84.0,3.8,24.8,448.5,557.02,438.52
2018,6,1,17,0,724.0,80.0,3.8,24.3,398.0,502.25,396.73
2018,6,1,17,15,687.5,76.0,3.75,23.55,347.5,444.67,351.6
2018,6,1,17,30,651.0,72.0,3.7,22.8,297.0,388.6,306.15
2018,6,1,17,45,600.5,66.0,3.6,22.0,247.5,327.37,255.3
2018,6,1,18,0,550.0,60.0,3.5,21.2,198.0,270.72,206.79
2018,6,1,18,15,474.0,53.0,3.15,20.25,153.0,210.02,154.79
2018,6,1,18,30,398.0,46.0,2.8,19.3,108.0,157.1,109.27
2018,6,1,18,45,287.0,36.0,2.5,18.35,72.5,102.17,63.6
2018,6,1,19,0,176.0,26.0,2.2,17.4,37.0,56.15,9.32
2018,6,1,19,15,96.0,15.5,2.0,16.9,20.5,24.32,0.0
2018,6,1,19,30,16.0,5.0,1.8,16.4,4.0,0.0,0.0
2018,6,1,19,45,8.0,2.5,1.65,15.85,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
