Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,22,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,2,4,45,48.0,7.5,0.85,13.4,9.0,0.0,0.0
2018,6,2,5,0,96.0,15.0,0.8,13.7,18.0,14.74,0.0
2018,6,2,5,15,211.0,26.5,1.0,14.35,47.0,20.82,6.2
2018,6,2,5,30,326.0,38.0,1.2,15.0,76.0,29.84,19.68
2018,6,2,5,45,416.0,46.0,1.35,15.65,118.5,34.12,24.22
2018,6,2,6,0,506.0,54.0,1.5,16.3,161.0,38.2,28.14
2018,6,2,6,15,565.5,59.5,1.45,17.05,209.0,59.46,32.81
2018,6,2,6,30,625.0,65.0,1.4,17.8,257.0,101.27,54.75
2018,6,2,6,45,667.0,69.0,1.35,18.5,307.5,146.04,86.81
2018,6,2,7,0,709.0,73.0,1.3,19.2,358.0,198.07,128.91
2018,6,2,7,15,739.0,77.0,1.3,20.25,409.0,248.77,172.0
2018,6,2,7,30,769.0,81.0,1.3,21.3,460.0,302.49,217.63
2018,6,2,7,45,791.5,84.0,1.25,22.35,509.5,355.43,261.91
2018,6,2,8,0,814.0,87.0,1.2,23.4,559.0,410.12,306.07
2018,6,2,8,15,831.0,89.0,1.3,24.25,605.5,465.62,350.03
2018,6,2,8,30,848.0,91.0,1.4,25.1,652.0,518.78,390.87
2018,6,2,8,45,861.5,93.0,1.55,25.95,695.0,570.39,429.52
2018,6,2,9,0,875.0,95.0,1.7,26.8,738.0,621.82,466.83
2018,6,2,9,15,882.0,98.0,1.85,27.5,775.5,669.55,500.72
2018,6,2,9,30,889.0,101.0,2.0,28.2,813.0,716.07,532.11
2018,6,2,9,45,890.5,106.5,2.1,28.85,844.5,759.51,559.54
2018,6,2,10,0,892.0,112.0,2.2,29.5,876.0,800.93,585.27
2018,6,2,10,15,898.0,113.0,2.3,30.0,902.5,839.5,609.2
2018,6,2,10,30,904.0,114.0,2.4,30.5,929.0,876.02,631.58
2018,6,2,10,45,908.0,115.0,2.45,30.95,948.5,908.56,650.96
2018,6,2,11,0,912.0,116.0,2.5,31.4,968.0,938.61,668.64
2018,6,2,11,15,914.5,116.5,2.5,31.75,980.5,964.15,683.21
2018,6,2,11,30,917.0,117.0,2.5,32.1,993.0,986.87,695.99
2018,6,2,11,45,918.0,117.0,2.5,32.4,998.5,1004.74,705.89
2018,6,2,12,0,919.0,117.0,2.5,32.7,1004.0,1019.55,713.96
2018,6,2,12,15,920.0,116.0,2.5,32.9,1002.0,1030.25,719.86
2018,6,2,12,30,921.0,115.0,2.5,33.1,1000.0,1037.77,723.91
2018,6,2,12,45,922.0,113.0,2.5,33.3,991.5,1041.02,725.48
2018,6,2,13,0,923.0,111.0,2.5,33.5,983.0,1040.96,725.16
2018,6,2,13,15,919.5,110.0,2.5,33.55,966.0,1034.13,721.26
2018,6,2,13,30,916.0,109.0,2.5,33.6,949.0,1024.04,715.52
2018,6,2,13,45,910.5,108.5,2.5,33.65,925.0,1009.32,707.03
2018,6,2,14,0,905.0,108.0,2.5,33.7,901.0,991.53,696.74
2018,6,2,14,15,898.0,106.0,2.55,33.55,870.5,967.78,683.8
2018,6,2,14,30,891.0,104.0,2.6,33.4,840.0,941.25,669.07
2018,6,2,14,45,881.5,103.0,2.65,33.3,804.0,910.89,651.65
2018,6,2,15,0,872.0,102.0,2.7,33.2,768.0,878.19,632.6
2018,6,2,15,15,860.0,100.0,2.7,33.2,727.0,840.16,609.26
2018,6,2,15,30,848.0,98.0,2.7,33.2,686.0,800.33,584.54
2018,6,2,15,45,833.0,96.0,2.8,32.6,641.5,756.61,558.81
2018,6,2,16,0,818.0,94.0,2.9,32.0,597.0,715.33,534.16
2018,6,2,16,15,798.0,91.0,2.9,31.5,549.0,664.8,501.77
2018,6,2,16,30,778.0,88.0,2.9,31.0,501.0,614.07,467.24
2018,6,2,16,45,751.0,84.5,2.85,30.5,450.5,558.57,427.46
2018,6,2,17,0,724.0,81.0,2.8,30.0,400.0,504.07,387.15
2018,6,2,17,15,688.0,76.5,2.6,28.95,349.0,446.21,343.43
2018,6,2,17,30,652.0,72.0,2.4,27.9,298.0,389.78,299.29
2018,6,2,17,45,601.0,66.5,2.15,26.9,249.0,328.82,250.17
2018,6,2,18,0,550.0,61.0,1.9,25.9,200.0,272.47,203.34
2018,6,2,18,15,475.5,53.5,1.7,24.7,154.5,211.62,152.8
2018,6,2,18,30,401.0,46.0,1.5,23.5,109.0,158.4,108.23
2018,6,2,18,45,291.0,36.0,1.3,22.25,73.5,103.39,63.57
2018,6,2,19,0,181.0,26.0,1.1,21.0,38.0,57.3,12.18
2018,6,2,19,15,99.5,15.5,1.05,20.55,21.0,24.78,0.0
2018,6,2,19,30,18.0,5.0,1.0,20.1,4.0,0.0,0.0
2018,6,2,19,45,9.0,2.5,0.95,19.6,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,3,4,45,49.0,7.5,1.85,14.85,9.0,0.0,0.0
2018,6,3,5,0,98.0,15.0,2.0,15.1,18.0,14.74,0.0
2018,6,3,5,15,213.0,27.0,2.2,15.7,47.5,21.22,6.68
2018,6,3,5,30,328.0,39.0,2.4,16.3,77.0,30.79,20.35
2018,6,3,5,45,417.0,46.5,2.6,16.85,119.0,34.53,24.43
2018,6,3,6,0,506.0,54.0,2.8,17.4,161.0,38.15,27.94
2018,6,3,6,15,565.0,60.0,2.7,18.15,209.5,60.1,33.06
2018,6,3,6,30,624.0,66.0,2.6,18.9,258.0,102.25,55.36
2018,6,3,6,45,666.0,70.0,2.5,19.6,308.5,146.96,87.4
2018,6,3,7,0,708.0,74.0,2.4,20.3,359.0,198.96,129.57
2018,6,3,7,15,737.5,77.5,2.35,21.2,409.5,249.0,172.39
2018,6,3,7,30,767.0,81.0,2.3,22.1,460.0,302.01,217.86
2018,6,3,7,45,789.5,84.0,2.3,23.0,509.5,354.81,262.71
2018,6,3,8,0,812.0,87.0,2.3,23.9,559.0,409.37,307.69
2018,6,3,8,15,829.0,89.5,2.3,24.6,605.5,465.19,352.4
2018,6,3,8,30,846.0,92.0,2.3,25.3,652.0,518.7,393.92
2018,6,3,8,45,858.5,94.5,2.3,26.0,695.0,570.1,432.5
2018,6,3,9,0,871.0,97.0,2.3,26.7,738.0,621.24,469.55
2018,6,3,9,15,878.5,99.5,2.35,27.3,775.0,668.64,503.17
2018,6,3,9,30,886.0,102.0,2.4,27.9,812.0,714.87,534.3
2018,6,3,9,45,890.5,105.0,2.45,28.5,843.5,758.0,561.55
2018,6,3,10,0,895.0,108.0,2.5,29.1,875.0,799.34,587.21
2018,6,3,10,15,901.0,109.0,2.55,29.5,901.5,838.0,611.24
2018,6,3,10,30,907.0,110.0,2.6,29.9,928.0,874.6,633.7
2018,6,3,10,45,911.5,111.0,2.7,30.3,948.0,907.65,654.05
2018,6,3,11,0,916.0,112.0,2.8,30.7,968.0,938.23,672.72
2018,6,3,11,15,919.0,112.0,2.85,31.0,981.0,963.83,688.03
2018,6,3,11,30,922.0,112.0,2.9,31.3,994.0,986.62,701.57
2018,6,3,11,45,923.5,112.0,2.95,31.6,999.5,1005.04,712.38
2018,6,3,12,0,925.0,112.0,3.0,31.9,1005.0,1020.42,721.35
2018,6,3,12,15,892.0,134.0,3.05,31.95,993.5,1020.52,721.56
2018,6,3,12,30,859.0,156.0,3.1,32.0,982.0,1016.94,719.68
2018,6,3,12,45,857.5,154.5,3.15,32.0,972.5,1018.3,721.19
2018,6,3,13,0,856.0,153.0,3.2,32.0,963.0,1016.59,720.83
2018,6,3,13,15,883.0,132.5,3.25,31.85,955.0,1020.96,724.89
2018,6,3,13,30,910.0,112.0,3.3,31.7,947.0,1021.4,726.53
2018,6,3,13,45,844.0,147.5,3.35,31.55,906.5,984.68,704.58
2018,6,3,14,0,778.0,183.0,3.4,31.4,866.0,953.04,686.01
2018,6,3,14,15,814.5,154.5,3.4,31.15,847.5,945.4,682.88
2018,6,3,14,30,851.0,126.0,3.4,30.9,829.0,927.72,673.08
2018,6,3,14,45,799.0,142.0,3.45,30.6,779.5,883.2,646.03
2018,6,3,15,0,747.0,158.0,3.5,30.3,730.0,836.24,617.1
2018,6,3,15,15,737.5,151.0,3.5,30.3,690.0,798.54,593.1
2018,6,3,15,30,728.0,144.0,3.5,30.3,650.0,759.18,567.65
2018,6,3,15,45,774.0,118.0,3.5,29.45,624.0,738.95,557.2
2018,6,3,16,0,820.0,92.0,3.5,28.6,598.0,715.22,544.03
2018,6,3,16,15,802.0,89.0,3.45,27.95,550.5,666.05,511.85
2018,6,3,16,30,784.0,86.0,3.4,27.3,503.0,616.5,477.68
2018,6,3,16,45,760.0,82.0,3.4,26.6,453.5,562.06,438.34
2018,6,3,17,0,736.0,78.0,3.4,25.9,404.0,508.31,398.17
2018,6,3,17,15,702.0,73.5,3.3,24.9,353.0,449.84,353.18
2018,6,3,17,30,668.0,69.0,3.2,23.9,302.0,394.63,309.06
2018,6,3,17,45,619.5,64.0,3.1,22.95,253.0,334.45,259.54
2018,6,3,18,0,571.0,59.0,3.0,22.0,204.0,278.6,212.05
2018,6,3,18,15,498.5,52.0,2.95,21.0,158.5,217.75,160.19
2018,6,3,18,30,426.0,45.0,2.9,20.0,113.0,164.31,114.23
2018,6,3,18,45,317.0,35.5,2.8,19.05,76.5,108.58,67.92
2018,6,3,19,0,208.0,26.0,2.7,18.1,40.0,61.75,16.17
2018,6,3,19,15,116.0,15.5,2.7,17.6,22.0,26.52,0.0
2018,6,3,19,30,24.0,5.0,2.7,17.1,4.0,0.0,0.0
2018,6,3,19,45,12.0,2.5,2.65,16.65,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,4,4,45,58.0,8.0,2.85,13.45,9.5,0.0,0.0
2018,6,4,5,0,116.0,16.0,3.0,13.6,19.0,15.73,0.0
2018,6,4,5,15,237.0,26.5,3.1,14.05,49.0,21.54,7.24
2018,6,4,5,30,358.0,37.0,3.2,14.5,79.0,28.74,18.8
2018,6,4,5,45,446.0,44.5,3.3,14.95,122.0,32.65,22.99
2018,6,4,6,0,534.0,52.0,3.4,15.4,165.0,36.38,26.62
2018,6,4,6,15,591.5,56.5,3.5,16.05,213.0,58.18,31.07
2018,6,4,6,30,649.0,61.0,3.6,16.7,261.0,100.36,53.28
2018,6,4,6,45,688.5,65.0,3.7,17.3,311.5,148.67,88.76
2018,6,4,7,0,728.0,69.0,3.8,17.9,362.0,198.46,129.92
2018,6,4,7,15,757.0,72.5,3.9,18.45,413.0,249.43,174.62
2018,6,4,7,30,786.0,76.0,4.0,19.0,464.0,303.28,222.21
2018,6,4,7,45,807.0,79.0,4.05,19.55,513.5,356.51,269.03
2018,6,4,8,0,828.0,82.0,4.1,20.1,563.0,414.36,318.36
2018,6,4,8,15,844.5,84.0,4.15,20.5,609.5,467.27,362.87
2018,6,4,8,30,861.0,86.0,4.2,20.9,656.0,520.77,406.55
2018,6,4,8,45,873.5,88.0,4.25,21.3,699.0,572.37,447.53
2018,6,4,9,0,886.0,90.0,4.3,21.7,742.0,623.69,487.13
2018,6,4,9,15,892.0,93.5,4.3,21.95,779.5,671.68,523.3
2018,6,4,9,30,898.0,97.0,4.3,22.2,817.0,718.36,556.61
2018,6,4,9,45,899.0,103.0,4.3,22.45,848.5,762.24,586.4
2018,6,4,10,0,900.0,109.0,4.3,22.7,880.0,804.05,614.37
2018,6,4,10,15,906.5,110.0,4.35,22.8,907.0,843.3,640.83
2018,6,4,10,30,913.0,111.0,4.4,22.9,934.0,880.5,665.7
2018,6,4,10,45,918.0,111.0,4.4,23.0,954.0,913.22,687.12
2018,6,4,11,0,923.0,111.0,4.4,23.1,974.0,943.46,706.77
2018,6,4,11,15,926.5,111.5,4.45,23.1,988.0,970.19,724.53
2018,6,4,11,30,930.0,112.0,4.5,23.1,1002.0,994.11,740.45
2018,6,4,11,45,932.5,111.5,4.55,23.1,1008.0,1013.16,753.29
2018,6,4,12,0,935.0,111.0,4.6,23.1,1014.0,1029.17,764.21
2018,6,4,12,15,934.5,111.0,4.65,23.0,1012.0,1039.58,771.81
2018,6,4,12,30,934.0,111.0,4.7,22.9,1010.0,1046.74,777.41
2018,6,4,12,45,932.0,111.0,4.75,22.8,1000.5,1049.11,779.96
2018,6,4,13,0,930.0,111.0,4.8,22.7,991.0,1048.17,780.44
2018,6,4,13,15,927.0,110.0,4.8,22.5,974.0,1041.89,777.34
2018,6,4,13,30,924.0,109.0,4.8,22.3,957.0,1032.33,772.17
2018,6,4,13,45,920.0,107.0,4.85,22.15,933.5,1017.51,763.83
2018,6,4,14,0,916.0,105.0,4.9,22.0,910.0,999.55,753.42
2018,6,4,14,15,909.5,104.0,4.85,21.75,880.0,977.22,739.55
2018,6,4,14,30,903.0,103.0,4.8,21.5,850.0,952.05,723.77
2018,6,4,14,45,894.0,101.5,4.8,21.25,814.0,921.41,704.54
2018,6,4,15,0,885.0,100.0,4.8,21.0,778.0,888.36,683.52
2018,6,4,15,15,873.0,98.0,4.8,21.0,736.5,850.02,657.92
2018,6,4,15,30,861.0,96.0,4.8,21.0,695.0,809.85,630.83
2018,6,4,15,45,838.5,96.0,4.8,20.3,647.5,762.07,599.55
2018,6,4,16,0,816.0,96.0,4.8,19.6,600.0,717.29,569.94
2018,6,4,16,15,795.5,93.0,4.7,19.15,551.5,666.55,534.3
2018,6,4,16,30,775.0,90.0,4.6,18.7,503.0,615.66,496.59
2018,6,4,16,45,755.5,85.0,4.55,18.25,455.0,563.3,456.43
2018,6,4,17,0,736.0,80.0,4.5,17.8,407.0,511.23,415.28
2018,6,4,17,15,700.0,76.0,4.45,17.25,356.0,453.3,368.25
2018,6,4,17,30,664.0,72.0,4.4,16.7,305.0,396.83,320.96
2018,6,4,17,45,606.0,67.5,4.3,16.15,254.0,333.4,266.74
2018,6,4,18,0,548.0,63.0,4.2,15.6,203.0,275.24,215.72
2018,6,4,18,15,466.0,55.5,4.1,15.1,156.5,212.0,160.43
2018,6,4,18,30,384.0,48.0,4.0,14.6,110.0,157.15,112.45
2018,6,4,18,45,276.5,38.0,3.85,14.15,74.5,102.87,66.56
2018,6,4,19,0,169.0,28.0,3.7,13.7,39.0,58.52,18.25
2018,6,4,19,15,93.0,16.0,3.7,13.55,21.5,24.91,0.0
2018,6,4,19,30,17.0,4.0,3.7,13.4,4.0,0.0,0.0
2018,6,4,19,45,8.5,2.0,3.7,13.2,2.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,5,4,45,32.0,8.0,3.6,12.05,9.0,0.0,0.0
2018,6,5,5,0,64.0,16.0,3.7,12.2,18.0,15.73,0.0
2018,6,5,5,15,160.5,31.0,3.85,12.45,47.0,24.59,9.43
2018,6,5,5,30,257.0,46.0,4.0,12.7,76.0,35.71,24.93
2018,6,5,5,45,347.5,56.5,4.1,12.95,118.0,42.6,31.95
2018,6,5,6,0,438.0,67.0,4.2,13.2,160.0,50.04,39.02
2018,6,5,6,15,498.0,75.5,4.2,13.45,208.0,72.07,45.15
2018,6,5,6,30,558.0,84.0,4.2,13.7,256.0,112.72,67.99
2018,6,5,6,45,597.0,92.5,4.2,13.95,306.5,157.26,101.14
2018,6,5,7,0,636.0,101.0,4.2,14.2,357.0,206.21,141.89
2018,6,5,7,15,671.0,105.5,4.15,14.6,408.0,254.85,184.42
2018,6,5,7,30,706.0,110.0,4.1,15.0,459.0,307.11,230.51
2018,6,5,7,45,734.0,112.5,4.1,15.4,508.5,358.49,275.82
2018,6,5,8,0,762.0,115.0,4.1,15.8,558.0,412.27,322.25
2018,6,5,8,15,783.5,117.5,4.1,16.3,605.5,467.47,368.55
2018,6,5,8,30,805.0,120.0,4.1,16.8,653.0,521.35,412.58
2018,6,5,8,45,824.5,120.0,4.05,17.35,697.5,572.75,453.34
2018,6,5,9,0,844.0,120.0,4.0,17.9,742.0,624.64,493.25
2018,6,5,9,15,861.5,118.5,4.0,18.25,782.0,675.15,531.52
2018,6,5,9,30,879.0,117.0,4.0,18.6,822.0,723.92,567.39
2018,6,5,9,45,884.0,120.0,4.0,19.0,853.5,767.18,596.63
2018,6,5,10,0,889.0,123.0,4.0,19.4,885.0,808.71,624.27
2018,6,5,10,15,896.0,123.5,3.95,19.7,912.0,847.56,649.71
2018,6,5,10,30,903.0,124.0,3.9,20.0,939.0,884.43,673.49
2018,6,5,10,45,925.0,115.0,3.9,20.3,965.5,923.07,698.51
2018,6,5,11,0,947.0,106.0,3.9,20.6,992.0,960.07,722.15
2018,6,5,11,15,888.0,142.0,3.95,20.75,981.5,964.12,724.06
2018,6,5,11,30,829.0,178.0,4.0,20.9,971.0,967.32,725.76
2018,6,5,11,45,872.0,154.0,4.0,21.0,992.5,996.43,744.91
2018,6,5,12,0,915.0,130.0,4.0,21.1,1014.0,1028.42,765.74
2018,6,5,12,15,931.5,120.0,4.05,21.05,1018.5,1045.61,777.43
2018,6,5,12,30,948.0,110.0,4.1,21.0,1023.0,1059.69,787.28
2018,6,5,12,45,894.5,141.5,4.15,20.9,996.0,1042.43,776.53
2018,6,5,13,0,841.0,173.0,4.2,20.8,969.0,1028.34,768.21
2018,6,5,13,15,838.5,170.0,4.25,20.6,952.0,1021.28,764.94
2018,6,5,13,30,836.0,167.0,4.3,20.4,935.0,1011.15,759.63
2018,6,5,13,45,876.5,139.0,4.35,20.2,926.0,1008.23,759.33
2018,6,5,14,0,917.0,111.0,4.4,20.0,917.0,1007.09,760.22
2018,6,5,14,15,911.0,109.0,4.4,19.7,887.0,984.24,746.5
2018,6,5,14,30,905.0,107.0,4.4,19.4,857.0,958.52,730.94
2018,6,5,14,45,898.0,104.0,4.35,19.15,821.0,928.11,711.59
2018,6,5,15,0,891.0,101.0,4.3,18.9,785.0,895.16,690.43
2018,6,5,15,15,879.0,99.5,4.3,18.9,744.0,857.23,665.19
2018,6,5,15,30,867.0,98.0,4.3,18.9,703.0,817.46,638.45
2018,6,5,15,45,854.0,94.5,4.25,18.35,657.5,773.11,609.21
2018,6,5,16,0,841.0,91.0,4.2,17.8,612.0,727.45,578.56
2018,6,5,16,15,822.5,88.0,4.15,17.5,563.5,680.63,545.99
2018,6,5,16,30,804.0,85.0,4.1,17.2,515.0,629.94,508.9
2018,6,5,16,45,779.0,81.5,4.05,16.85,464.5,574.59,466.33
2018,6,5,17,0,754.0,78.0,4.0,16.5,414.0,519.98,423.11
2018,6,5,17,15,717.0,75.0,3.95,16.05,362.5,460.72,374.96
2018,6,5,17,30,680.0,72.0,3.9,15.6,311.0,405.05,328.19
2018,6,5,17,45,627.0,67.5,3.8,15.15,260.5,342.85,274.84
2018,6,5,18,0,574.0,63.0,3.7,14.7,210.0,285.39,224.16
2018,6,5,18,15,496.5,56.0,3.55,14.25,163.5,222.62,168.92
2018,6,5,18,30,419.0,49.0,3.4,13.8,117.0,167.72,120.42
2018,6,5,18,45,302.5,39.0,3.25,13.3,79.5,109.9,71.63
2018,6,5,19,0,186.0,29.0,3.1,12.8,42.0,62.58,21.86
2018,6,5,19,15,103.0,17.5,3.15,12.7,23.5,27.51,0.0
2018,6,5,19,30,20.0,6.0,3.2,12.6,5.0,0.0,0.0
2018,6,5,19,45,10.0,3.0,3.25,12.5,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,6,4,45,31.0,7.5,3.55,12.7,8.5,0.0,0.0
2018,6,6,5,0,62.0,15.0,3.6,12.8,17.0,14.74,0.0
2018,6,6,5,15,63.5,27.0,3.65,12.95,32.0,22.49,8.33
2018,6,6,5,30,65.0,39.0,3.7,13.1,47.0,33.99,23.44
2018,6,6,5,45,66.0,58.5,3.75,13.3,69.5,49.7,38.15
2018,6,6,6,0,67.0,78.0,3.8,13.5,92.0,64.99,52.22
2018,6,6,6,15,85.5,84.0,3.8,13.75,107.0,74.58,56.1
2018,6,6,6,30,104.0,90.0,3.8,14.0,122.0,88.03,65.21
2018,6,6,6,45,134.0,117.0,3.85,14.25,166.0,121.94,91.82
2018,6,6,7,0,164.0,144.0,3.9,14.5,210.0,159.56,122.05
2018,6,6,7,15,94.5,162.0,3.9,14.8,201.0,168.64,132.44
2018,6,6,7,30,25.0,180.0,3.9,15.1,192.0,176.56,140.79
2018,6,6,7,45,145.5,192.0,3.9,15.35,275.5,226.94,179.54
2018,6,6,8,0,266.0,204.0,3.9,15.6,359.0,293.09,232.05
2018,6,6,8,15,305.0,225.0,3.95,16.0,416.5,345.46,274.05
2018,6,6,8,30,344.0,246.0,4.0,16.4,474.0,401.66,318.53
2018,6,6,8,45,476.5,221.0,4.0,16.8,559.5,470.09,373.03
2018,6,6,9,0,609.0,196.0,4.0,17.2,645.0,551.7,437.08
2018,6,6,9,15,716.5,166.0,4.05,17.55,721.0,623.07,492.57
2018,6,6,9,30,824.0,136.0,4.1,17.9,797.0,702.94,553.43
2018,6,6,9,45,817.5,146.5,4.15,18.2,824.5,743.25,581.74
2018,6,6,10,0,811.0,157.0,4.2,18.5,852.0,781.16,607.59
2018,6,6,10,15,715.5,210.5,4.25,18.65,838.0,786.14,609.77
2018,6,6,10,30,620.0,264.0,4.3,18.8,824.0,782.96,604.45
2018,6,6,10,45,502.5,314.0,4.35,19.0,774.0,750.18,577.49
2018,6,6,11,0,385.0,364.0,4.4,19.2,724.0,709.31,544.45
2018,6,6,11,15,271.0,384.0,4.45,19.35,639.0,633.22,486.27
2018,6,6,11,30,157.0,404.0,4.5,19.5,554.0,550.31,422.05
2018,6,6,11,45,115.5,402.0,4.55,19.6,513.0,513.23,393.54
2018,6,6,12,0,74.0,400.0,4.6,19.7,472.0,469.35,359.56
2018,6,6,12,15,102.0,382.5,4.65,19.7,481.0,487.06,374.27
2018,6,6,12,30,130.0,365.0,4.7,19.7,490.0,499.64,385.05
2018,6,6,12,45,286.0,312.0,4.7,19.65,584.0,609.21,472.28
2018,6,6,13,0,442.0,259.0,4.7,19.6,678.0,719.18,557.42
2018,6,6,13,15,546.5,240.5,4.7,19.55,749.5,806.67,622.66
2018,6,6,13,30,651.0,222.0,4.7,19.5,821.0,888.86,682.14
2018,6,6,13,45,709.0,199.5,4.7,19.4,836.5,916.73,702.08
2018,6,6,14,0,767.0,177.0,4.7,19.3,852.0,936.81,717.0
2018,6,6,14,15,787.5,164.0,4.65,19.15,836.5,930.48,713.4
2018,6,6,14,30,808.0,151.0,4.6,19.0,821.0,920.48,707.54
2018,6,6,14,45,797.0,148.5,4.6,18.85,785.5,889.31,687.21
2018,6,6,15,0,786.0,146.0,4.6,18.7,750.0,856.06,665.43
2018,6,6,15,15,771.5,143.0,4.6,18.7,709.5,817.45,639.25
2018,6,6,15,30,757.0,140.0,4.6,18.7,669.0,777.38,611.8
2018,6,6,15,45,738.0,137.0,4.55,18.2,624.5,735.0,583.26
2018,6,6,16,0,719.0,134.0,4.5,17.7,580.0,689.56,551.93
2018,6,6,16,15,619.5,146.5,4.5,17.35,509.0,603.77,486.68
2018,6,6,16,30,520.0,159.0,4.5,17.0,438.0,521.5,422.83
2018,6,6,16,45,478.0,150.0,4.45,16.65,387.0,462.54,376.83
2018,6,6,17,0,436.0,141.0,4.4,16.3,336.0,406.47,332.02
2018,6,6,17,15,475.0,122.5,4.35,15.85,311.0,385.48,315.02
2018,6,6,17,30,514.0,104.0,4.3,15.4,286.0,359.9,292.9
2018,6,6,17,45,455.0,96.0,4.2,14.95,238.0,300.08,241.91
2018,6,6,18,0,396.0,88.0,4.1,14.5,190.0,245.9,194.85
2018,6,6,18,15,321.0,75.5,3.9,14.15,146.5,187.77,144.49
2018,6,6,18,30,246.0,63.0,3.7,13.8,103.0,137.53,101.16
2018,6,6,18,45,162.0,46.0,3.5,13.4,69.0,86.21,58.07
2018,6,6,19,0,78.0,29.0,3.3,13.0,35.0,44.8,16.84
2018,6,6,19,15,41.0,16.0,3.35,12.95,19.0,19.88,0.0
2018,6,6,19,30,4.0,3.0,3.4,12.9,3.0,0.0,0.0
2018,6,6,19,45,2.0,1.5,3.4,12.85,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,7,4,45,9.5,5.5,3.4,12.15,6.0,0.0,0.0
2018,6,7,5,0,19.0,11.0,3.5,12.2,12.0,10.81,0.0
2018,6,7,5,15,64.5,26.5,3.6,12.45,33.5,22.11,8.29
2018,6,7,5,30,110.0,42.0,3.7,12.7,55.0,34.39,23.84
2018,6,7,5,45,84.5,47.5,3.8,12.9,60.5,41.48,30.99
2018,6,7,6,0,59.0,53.0,3.9,13.1,66.0,46.37,35.79
2018,6,7,6,15,29.5,66.0,3.95,13.55,72.5,62.07,46.77
2018,6,7,6,30,0.0,79.0,4.0,14.0,79.0,75.15,58.5
2018,6,7,6,45,6.5,105.0,4.05,14.4,107.5,99.9,78.92
2018,6,7,7,0,13.0,131.0,4.1,14.8,136.0,125.53,99.76
2018,6,7,7,15,29.5,161.0,4.1,15.25,175.0,154.87,123.06
2018,6,7,7,30,46.0,191.0,4.1,15.7,214.0,189.07,150.23
2018,6,7,7,45,118.5,216.0,4.1,16.15,283.0,238.0,188.26
2018,6,7,8,0,191.0,241.0,4.1,16.6,352.0,297.87,235.35
2018,6,7,8,15,362.5,223.5,4.05,17.0,456.0,370.44,292.56
2018,6,7,8,30,534.0,206.0,4.0,17.4,560.0,460.13,363.41
2018,6,7,8,45,614.0,193.0,3.95,17.8,625.5,520.91,411.22
2018,6,7,9,0,694.0,180.0,3.9,18.2,691.0,588.07,463.16
2018,6,7,9,15,748.5,166.0,3.95,18.55,743.5,643.7,505.76
2018,6,7,9,30,803.0,152.0,4.0,18.9,796.0,703.36,550.55
2018,6,7,9,45,827.0,146.0,4.0,19.25,833.0,749.54,583.45
2018,6,7,10,0,851.0,140.0,4.0,19.6,870.0,794.95,614.09
2018,6,7,10,15,858.0,141.5,4.1,19.8,897.0,833.47,640.29
2018,6,7,10,30,865.0,143.0,4.2,20.0,924.0,870.13,665.04
2018,6,7,10,45,871.0,144.0,4.3,20.2,945.0,903.41,687.32
2018,6,7,11,0,877.0,145.0,4.4,20.4,966.0,934.43,707.96
2018,6,7,11,15,880.5,145.0,4.45,20.5,979.0,959.77,724.84
2018,6,7,11,30,884.0,145.0,4.5,20.6,992.0,982.47,739.97
2018,6,7,11,45,887.0,144.0,4.5,20.65,998.0,1000.97,752.0
2018,6,7,12,0,890.0,143.0,4.5,20.7,1004.0,1016.6,762.18
2018,6,7,12,15,889.5,143.5,4.5,20.8,1002.5,1027.3,768.98
2018,6,7,12,30,889.0,144.0,4.5,20.9,1001.0,1034.94,773.84
2018,6,7,12,45,887.0,144.5,4.5,20.95,992.5,1037.96,775.9
2018,6,7,13,0,885.0,145.0,4.5,21.0,984.0,1037.85,776.0
2018,6,7,13,15,882.5,143.0,4.45,21.05,967.5,1031.57,771.61
2018,6,7,13,30,880.0,141.0,4.4,21.1,951.0,1022.13,765.47
2018,6,7,13,45,877.0,138.0,4.4,21.15,928.0,1008.08,756.61
2018,6,7,14,0,874.0,135.0,4.4,21.2,905.0,990.98,745.79
2018,6,7,14,15,869.0,133.0,4.4,21.15,876.5,970.05,732.73
2018,6,7,14,30,864.0,131.0,4.4,21.1,848.0,946.35,717.81
2018,6,7,14,45,857.0,127.5,4.35,21.05,813.0,916.62,698.47
2018,6,7,15,0,850.0,124.0,4.3,21.0,778.0,889.28,680.79
2018,6,7,15,15,836.5,121.5,4.3,21.0,736.5,850.18,654.85
2018,6,7,15,30,823.0,119.0,4.3,21.0,695.0,809.41,627.55
2018,6,7,15,45,810.0,115.0,4.25,20.45,650.5,765.96,599.14
2018,6,7,16,0,797.0,111.0,4.2,19.9,606.0,721.27,569.37
2018,6,7,16,15,779.0,106.0,4.1,19.5,558.0,670.97,534.45
2018,6,7,16,30,761.0,101.0,4.0,19.1,510.0,620.31,496.95
2018,6,7,16,45,736.5,96.0,3.95,18.65,460.0,566.94,456.46
2018,6,7,17,0,712.0,91.0,3.9,18.2,410.0,512.93,414.32
2018,6,7,17,15,675.5,86.0,3.8,17.65,359.0,453.74,366.83
2018,6,7,17,30,639.0,81.0,3.7,17.1,308.0,397.06,319.91
2018,6,7,17,45,588.0,74.5,3.6,16.55,258.0,335.47,267.77
2018,6,7,18,0,537.0,68.0,3.5,16.0,208.0,278.45,218.12
2018,6,7,18,15,460.5,60.5,3.25,15.45,162.0,217.19,164.72
2018,6,7,18,30,384.0,53.0,3.0,14.9,116.0,163.65,117.91
2018,6,7,18,45,277.0,41.5,2.8,14.3,79.0,107.79,71.03
2018,6,7,19,0,170.0,30.0,2.6,13.7,42.0,62.02,25.07
2018,6,7,19,15,93.5,17.5,2.55,13.4,23.5,26.79,0.0
2018,6,7,19,30,17.0,5.0,2.5,13.1,5.0,0.0,0.0
2018,6,7,19,45,8.5,2.5,2.45,12.85,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,8,4,45,42.5,7.5,2.4,12.0,9.0,0.0,0.0
2018,6,8,5,0,85.0,15.0,2.6,12.4,18.0,14.74,0.0
2018,6,8,5,15,185.0,28.5,2.75,12.95,47.0,22.41,8.6
2018,6,8,5,30,285.0,42.0,2.9,13.5,76.0,32.32,22.01
2018,6,8,5,45,367.0,52.0,3.05,14.0,117.0,39.58,29.2
2018,6,8,6,0,449.0,62.0,3.2,14.5,158.0,45.2,34.55
2018,6,8,6,15,508.0,70.0,3.2,15.0,205.5,67.53,40.72
2018,6,8,6,30,567.0,78.0,3.2,15.5,253.0,108.21,63.31
2018,6,8,6,45,609.5,83.5,3.2,16.0,302.5,151.03,94.55
2018,6,8,7,0,652.0,89.0,3.2,16.5,352.0,198.61,133.62
2018,6,8,7,15,684.0,94.0,3.2,17.05,402.5,247.73,176.25
2018,6,8,7,30,716.0,99.0,3.2,17.6,453.0,300.12,221.99
2018,6,8,7,45,740.5,102.5,3.2,18.2,502.0,354.15,268.72
2018,6,8,8,0,765.0,106.0,3.2,18.8,551.0,407.35,313.82
2018,6,8,8,15,783.5,108.5,3.2,19.3,597.0,458.68,356.47
2018,6,8,8,30,802.0,111.0,3.2,19.8,643.0,510.93,398.56
2018,6,8,8,45,816.5,113.5,3.25,20.35,685.5,561.65,438.26
2018,6,8,9,0,831.0,116.0,3.3,20.9,728.0,612.42,476.83
2018,6,8,9,15,841.5,118.0,3.35,21.4,765.5,661.09,512.84
2018,6,8,9,30,852.0,120.0,3.4,21.9,803.0,707.39,546.26
2018,6,8,9,45,859.5,121.5,3.45,22.35,835.0,749.97,574.69
2018,6,8,10,0,867.0,123.0,3.5,22.8,867.0,791.08,601.72
2018,6,8,10,15,873.5,123.5,3.55,23.2,893.0,828.74,626.17
2018,6,8,10,30,880.0,124.0,3.6,23.6,919.0,864.46,649.08
2018,6,8,10,45,885.0,124.5,3.65,24.0,938.5,896.76,669.48
2018,6,8,11,0,890.0,125.0,3.7,24.4,958.0,926.7,688.19
2018,6,8,11,15,893.0,124.5,3.75,24.8,970.5,951.33,703.27
2018,6,8,11,30,896.0,124.0,3.8,25.2,983.0,973.24,716.54
2018,6,8,11,45,899.0,122.5,3.8,25.55,988.5,991.35,727.15
2018,6,8,12,0,902.0,121.0,3.8,25.9,994.0,1006.55,735.9
2018,6,8,12,15,900.0,122.5,3.9,26.05,992.0,1016.8,742.72
2018,6,8,12,30,898.0,124.0,4.0,26.2,990.0,1023.93,747.63
2018,6,8,12,45,892.5,125.0,4.1,26.3,979.0,1023.91,748.12
2018,6,8,13,0,887.0,126.0,4.2,26.4,968.0,1020.72,746.69
2018,6,8,13,15,884.5,125.0,4.25,26.35,952.0,1015.35,744.08
2018,6,8,13,30,882.0,124.0,4.3,26.3,936.0,1006.85,739.51
2018,6,8,13,45,878.5,122.0,4.4,26.2,913.5,993.24,732.08
2018,6,8,14,0,875.0,120.0,4.5,26.1,891.0,976.61,722.7
2018,6,8,14,15,868.5,118.0,4.5,25.9,861.5,954.2,709.22
2018,6,8,14,30,862.0,116.0,4.5,25.7,832.0,929.08,693.94
2018,6,8,14,45,855.0,112.5,4.55,25.5,797.0,899.35,675.76
2018,6,8,15,0,848.0,109.0,4.6,25.3,762.0,867.21,655.9
2018,6,8,15,15,836.0,107.0,4.6,25.3,722.0,830.19,631.61
2018,6,8,15,30,824.0,105.0,4.6,25.3,682.0,795.51,608.82
2018,6,8,15,45,811.0,101.0,4.65,24.6,638.0,752.06,581.41
2018,6,8,16,0,798.0,97.0,4.7,23.9,594.0,707.38,552.58
2018,6,8,16,15,781.5,92.5,4.6,23.4,547.0,658.67,519.12
2018,6,8,16,30,765.0,88.0,4.5,22.9,500.0,609.49,483.61
2018,6,8,16,45,743.0,83.5,4.45,22.4,451.5,556.7,443.9
2018,6,8,17,0,721.0,79.0,4.4,21.9,403.0,504.44,403.42
2018,6,8,17,15,689.0,74.5,4.2,21.25,353.5,447.76,358.16
2018,6,8,17,30,657.0,70.0,4.0,20.6,304.0,394.12,313.98
2018,6,8,17,45,614.5,64.0,3.85,19.9,256.0,335.81,264.91
2018,6,8,18,0,572.0,58.0,3.7,19.2,208.0,281.21,217.54
2018,6,8,18,15,506.0,51.5,3.45,18.55,163.0,222.61,166.43
2018,6,8,18,30,440.0,45.0,3.2,17.9,118.0,170.7,120.77
2018,6,8,18,45,340.5,36.0,2.95,17.2,81.5,116.11,74.7
2018,6,8,19,0,241.0,27.0,2.7,16.5,45.0,70.3,28.72
2018,6,8,19,15,139.0,16.5,2.65,16.15,25.0,30.64,0.0
2018,6,8,19,30,37.0,6.0,2.6,15.8,5.0,0.0,0.0
2018,6,8,19,45,18.5,3.0,2.55,15.45,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,9,4,45,0.0,4.0,2.7,14.05,4.0,0.0,0.0
2018,6,9,5,0,0.0,8.0,2.9,14.2,8.0,7.86,0.0
2018,6,9,5,15,1.5,18.0,3.1,14.45,18.0,17.38,5.42
2018,6,9,5,30,3.0,28.0,3.3,14.7,28.0,27.04,17.41
2018,6,9,5,45,11.5,38.0,3.55,14.95,40.0,35.98,25.93
2018,6,9,6,0,20.0,48.0,3.8,15.2,52.0,45.15,34.4
2018,6,9,6,15,31.0,71.0,3.9,15.45,79.5,66.2,49.86
2018,6,9,6,30,42.0,94.0,4.0,15.7,107.0,89.33,68.34
2018,6,9,6,45,108.0,124.5,4.1,16.0,166.0,124.32,94.33
2018,6,9,7,0,174.0,155.0,4.2,16.3,225.0,170.39,129.75
2018,6,9,7,15,212.5,175.5,4.15,16.4,272.5,205.46,157.87
2018,6,9,7,30,251.0,196.0,4.1,16.5,320.0,248.52,192.9
2018,6,9,7,45,259.0,218.5,4.1,16.65,358.0,286.67,224.57
2018,6,9,8,0,267.0,241.0,4.1,16.8,396.0,325.7,256.47
2018,6,9,8,15,307.0,253.5,4.1,17.0,446.0,371.37,293.01
2018,6,9,8,30,347.0,266.0,4.1,17.2,496.0,420.77,332.11
2018,6,9,8,45,367.0,279.5,4.15,17.4,537.0,463.45,365.5
2018,6,9,9,0,387.0,293.0,4.2,17.6,578.0,507.54,399.46
2018,6,9,9,15,387.0,310.5,4.25,18.0,608.0,543.57,426.21
2018,6,9,9,30,387.0,328.0,4.3,18.4,638.0,579.0,452.03
2018,6,9,9,45,397.5,339.5,4.4,18.8,669.5,615.52,478.68
2018,6,9,10,0,408.0,351.0,4.5,19.2,701.0,652.77,505.5
2018,6,9,10,15,424.0,359.0,4.6,19.6,732.5,691.04,532.92
2018,6,9,10,30,440.0,367.0,4.7,20.0,764.0,729.38,560.07
2018,6,9,10,45,501.5,346.5,4.75,20.4,808.5,780.03,597.08
2018,6,9,11,0,563.0,326.0,4.8,20.8,853.0,832.34,634.77
2018,6,9,11,15,530.0,351.5,4.9,21.0,853.0,843.26,640.84
2018,6,9,11,30,497.0,377.0,5.0,21.2,853.0,851.22,645.02
2018,6,9,11,45,481.0,385.0,5.1,21.45,848.0,855.66,647.44
2018,6,9,12,0,465.0,393.0,5.2,21.7,843.0,857.95,648.39
2018,6,9,12,15,352.5,430.0,5.3,21.6,771.0,787.64,596.19
2018,6,9,12,30,240.0,467.0,5.4,21.5,699.0,718.28,543.9
2018,6,9,12,45,325.5,436.0,5.45,21.45,747.0,775.73,588.83
2018,6,9,13,0,411.0,405.0,5.5,21.4,795.0,837.27,635.62
2018,6,9,13,15,463.5,367.0,5.5,21.3,800.0,851.99,648.5
2018,6,9,13,30,516.0,329.0,5.5,21.2,805.0,863.75,659.6
2018,6,9,13,45,518.0,323.5,5.5,21.1,791.0,856.21,655.12
2018,6,9,14,0,520.0,318.0,5.5,21.0,777.0,846.6,649.32
2018,6,9,14,15,526.5,303.0,5.55,20.8,754.0,829.35,638.97
2018,6,9,14,30,533.0,288.0,5.6,20.6,731.0,809.85,626.97
2018,6,9,14,45,494.0,286.5,5.6,20.45,683.5,760.96,591.93
2018,6,9,15,0,455.0,285.0,5.6,20.3,636.0,712.3,556.76
2018,6,9,15,15,450.5,270.0,5.6,20.3,602.0,679.54,533.7
2018,6,9,15,30,446.0,255.0,5.6,20.3,568.0,645.58,509.44
2018,6,9,15,45,460.5,231.5,5.55,19.8,536.0,616.47,489.93
2018,6,9,16,0,475.0,208.0,5.5,19.3,504.0,584.89,468.13
2018,6,9,16,15,465.0,192.0,5.45,18.95,463.0,541.56,435.96
2018,6,9,16,30,455.0,176.0,5.4,18.6,422.0,497.9,402.92
2018,6,9,16,45,455.5,157.0,5.35,18.25,382.5,457.36,371.78
2018,6,9,17,0,456.0,138.0,5.3,17.9,343.0,415.83,338.99
2018,6,9,17,15,432.5,124.0,5.15,17.45,299.5,366.25,298.58
2018,6,9,17,30,409.0,110.0,5.0,17.0,256.0,318.31,258.54
2018,6,9,17,45,356.5,98.0,4.85,16.55,211.0,262.13,210.96
2018,6,9,18,0,304.0,86.0,4.7,16.1,166.0,211.01,166.96
2018,6,9,18,15,258.0,71.0,4.5,15.65,129.0,164.0,126.0
2018,6,9,18,30,212.0,56.0,4.3,15.2,92.0,121.78,89.15
2018,6,9,18,45,160.5,42.0,4.1,14.7,64.0,81.55,54.57
2018,6,9,19,0,109.0,28.0,3.9,14.2,36.0,49.01,21.28
2018,6,9,19,15,62.5,16.5,3.75,13.95,20.5,22.78,0.0
2018,6,9,19,30,16.0,5.0,3.6,13.7,5.0,0.0,0.0
2018,6,9,19,45,8.0,2.5,3.5,13.4,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,10,4,45,18.0,7.0,2.15,10.95,7.5,0.0,0.0
2018,6,10,5,0,36.0,14.0,2.3,11.3,15.0,13.76,0.0
2018,6,10,5,15,107.0,28.5,2.4,11.85,39.5,23.68,9.67
2018,6,10,5,30,178.0,43.0,2.5,12.4,64.0,33.09,22.81
2018,6,10,5,45,282.5,52.5,2.65,13.0,104.5,39.26,29.05
2018,6,10,6,0,387.0,62.0,2.8,13.6,145.0,45.15,34.64
2018,6,10,6,15,404.5,75.5,2.9,14.3,182.5,69.19,44.51
2018,6,10,6,30,422.0,89.0,3.0,15.0,220.0,105.61,67.04
2018,6,10,6,45,440.5,104.5,3.1,15.7,262.5,146.0,97.83
2018,6,10,7,0,459.0,120.0,3.2,16.4,305.0,188.62,133.12
2018,6,10,7,15,474.0,134.5,3.25,17.05,348.0,231.64,169.99
2018,6,10,7,30,489.0,149.0,3.3,17.7,391.0,276.26,208.26
2018,6,10,7,45,496.5,165.0,3.4,18.35,432.5,321.03,246.33
2018,6,10,8,0,504.0,181.0,3.5,19.0,474.0,366.38,284.0
2018,6,10,8,15,516.5,193.0,3.5,19.5,515.0,410.88,320.13
2018,6,10,8,30,529.0,205.0,3.5,20.0,556.0,456.13,355.91
2018,6,10,8,45,537.0,218.5,3.45,20.55,595.0,500.85,390.13
2018,6,10,9,0,545.0,232.0,3.4,21.1,634.0,545.61,423.43
2018,6,10,9,15,646.5,200.0,3.4,21.5,701.0,608.51,471.42
2018,6,10,9,30,748.0,168.0,3.4,21.9,768.0,678.63,523.76
2018,6,10,9,45,814.0,142.5,3.4,22.35,820.0,735.86,564.65
2018,6,10,10,0,880.0,117.0,3.4,22.8,872.0,794.89,604.01
2018,6,10,10,15,886.5,117.5,3.45,23.15,898.0,833.01,628.71
2018,6,10,10,30,893.0,118.0,3.5,23.5,924.0,869.16,651.97
2018,6,10,10,45,898.0,117.5,3.5,23.85,943.5,900.89,671.77
2018,6,10,11,0,903.0,117.0,3.5,24.2,963.0,930.22,689.85
2018,6,10,11,15,906.0,117.0,3.55,24.4,975.5,955.66,705.97
2018,6,10,11,30,909.0,117.0,3.6,24.6,988.0,978.34,720.29
2018,6,10,11,45,911.5,115.5,3.65,24.8,993.5,996.22,731.46
2018,6,10,12,0,914.0,114.0,3.7,25.0,999.0,1011.13,740.78
2018,6,10,12,15,914.0,113.5,3.8,25.05,997.0,1021.51,748.02
2018,6,10,12,30,914.0,113.0,3.9,25.1,995.0,1028.75,753.32
2018,6,10,12,45,914.0,111.0,4.0,25.15,986.0,1031.26,755.65
2018,6,10,13,0,914.0,109.0,4.1,25.2,977.0,1030.52,755.97
2018,6,10,13,15,910.0,108.5,4.2,25.1,960.0,1024.05,753.09
2018,6,10,13,30,906.0,108.0,4.3,25.0,943.0,1014.39,748.21
2018,6,10,13,45,901.5,106.5,4.35,24.9,920.0,1000.06,740.01
2018,6,10,14,0,897.0,105.0,4.4,24.8,897.0,982.67,729.84
2018,6,10,14,15,890.0,103.5,4.45,24.55,867.0,959.94,716.53
2018,6,10,14,30,883.0,102.0,4.5,24.3,837.0,934.46,701.32
2018,6,10,14,45,874.5,99.5,4.55,24.05,801.5,903.95,682.78
2018,6,10,15,0,866.0,97.0,4.6,23.8,766.0,871.06,662.43
2018,6,10,15,15,854.0,95.5,4.6,23.8,726.0,834.07,638.04
2018,6,10,15,30,842.0,94.0,4.6,23.8,686.0,795.31,612.22
2018,6,10,15,45,828.0,91.5,4.65,23.05,642.0,752.34,585.12
2018,6,10,16,0,814.0,89.0,4.7,22.3,598.0,708.18,556.59
2018,6,10,16,15,796.5,85.5,4.65,21.75,550.5,662.73,525.64
2018,6,10,16,30,779.0,82.0,4.6,21.2,503.0,613.42,490.44
2018,6,10,16,45,757.0,78.0,4.6,20.65,454.5,560.61,450.63
2018,6,10,17,0,735.0,74.0,4.6,20.1,406.0,508.3,409.97
2018,6,10,17,15,703.0,70.0,4.45,19.45,356.5,451.54,364.27
2018,6,10,17,30,671.0,66.0,4.3,18.8,307.0,396.8,318.81
2018,6,10,17,45,628.0,60.5,4.2,18.15,258.5,338.92,269.59
2018,6,10,18,0,585.0,55.0,4.1,17.5,210.0,283.98,221.48
2018,6,10,18,15,518.5,49.0,3.8,16.9,165.0,225.02,169.58
2018,6,10,18,30,452.0,43.0,3.5,16.3,120.0,172.81,123.23
2018,6,10,18,45,351.0,35.5,3.25,15.7,83.5,118.65,77.19
2018,6,10,19,0,250.0,28.0,3.0,15.1,47.0,73.7,32.99
2018,6,10,19,15,145.0,17.5,2.85,14.8,26.5,32.6,0.0
2018,6,10,19,30,40.0,7.0,2.7,14.5,6.0,0.0,0.0
2018,6,10,19,45,20.0,3.5,2.6,14.2,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,11,4,45,58.5,8.0,1.95,12.5,10.0,0.0,0.0
2018,6,11,5,0,117.0,16.0,2.1,12.8,20.0,15.73,0.0
2018,6,11,5,15,234.0,26.5,2.15,13.35,49.5,21.33,8.12
2018,6,11,5,30,351.0,37.0,2.2,13.9,79.0,28.55,18.79
2018,6,11,5,45,436.5,44.0,2.25,14.45,121.0,32.03,22.55
2018,6,11,6,0,522.0,51.0,2.3,15.0,163.0,35.38,25.81
2018,6,11,6,15,577.5,56.0,2.3,15.7,210.0,57.51,30.73
2018,6,11,6,30,633.0,61.0,2.3,16.4,257.0,99.0,52.8
2018,6,11,6,45,671.0,65.5,2.3,17.1,306.5,146.49,87.65
2018,6,11,7,0,709.0,70.0,2.3,17.8,356.0,195.29,127.76
2018,6,11,7,15,737.5,73.5,2.35,18.5,406.0,244.91,170.89
2018,6,11,7,30,766.0,77.0,2.4,19.2,456.0,297.38,216.72
2018,6,11,7,45,786.5,79.5,2.4,19.85,504.0,348.73,261.33
2018,6,11,8,0,807.0,82.0,2.4,20.5,552.0,404.72,308.35
2018,6,11,8,15,823.5,85.0,2.4,21.1,598.5,457.32,351.51
2018,6,11,8,30,840.0,88.0,2.4,21.7,645.0,510.56,393.73
2018,6,11,8,45,852.0,90.0,2.4,22.3,687.0,560.77,432.33
2018,6,11,9,0,864.0,92.0,2.4,22.9,729.0,610.71,469.46
2018,6,11,9,15,866.5,98.5,2.4,23.5,765.5,658.21,503.48
2018,6,11,9,30,869.0,105.0,2.4,24.1,802.0,704.19,534.89
2018,6,11,9,45,862.5,115.0,2.35,24.65,830.5,745.19,560.71
2018,6,11,10,0,856.0,125.0,2.3,25.2,859.0,783.63,584.35
2018,6,11,10,15,863.0,126.0,2.35,25.75,886.0,821.81,608.16
2018,6,11,10,30,870.0,127.0,2.4,26.3,913.0,858.13,630.46
2018,6,11,10,45,875.5,127.5,2.4,26.8,933.0,890.63,649.74
2018,6,11,11,0,881.0,128.0,2.4,27.3,953.0,920.84,667.37
2018,6,11,11,15,884.5,128.0,2.45,27.65,966.0,946.28,682.66
2018,6,11,11,30,888.0,128.0,2.5,28.0,979.0,969.07,696.25
2018,6,11,11,45,890.5,127.5,2.55,28.35,985.5,987.65,707.17
2018,6,11,12,0,893.0,127.0,2.6,28.7,992.0,1003.35,716.35
2018,6,11,12,15,895.5,126.0,2.7,28.9,992.0,1015.61,724.32
2018,6,11,12,30,898.0,125.0,2.8,29.1,992.0,1024.82,730.48
2018,6,11,12,45,902.0,120.5,2.9,29.3,984.5,1028.88,733.49
2018,6,11,13,0,906.0,116.0,3.0,29.5,977.0,1029.7,734.59
2018,6,11,13,15,903.5,115.5,3.1,29.55,961.5,1024.86,732.64
2018,6,11,13,30,901.0,115.0,3.2,29.6,946.0,1016.82,728.77
2018,6,11,13,45,896.0,114.0,3.3,29.65,923.0,1002.66,721.06
2018,6,11,14,0,891.0,113.0,3.4,29.7,900.0,985.48,711.46
2018,6,11,14,15,885.0,112.0,3.5,29.6,871.5,964.42,699.76
2018,6,11,14,30,879.0,111.0,3.6,29.5,843.0,940.6,686.22
2018,6,11,14,45,870.5,109.0,3.65,29.35,808.0,910.81,668.47
2018,6,11,15,0,862.0,107.0,3.7,29.2,773.0,878.65,649.05
2018,6,11,15,15,850.0,105.0,3.7,29.2,732.5,841.33,625.32
2018,6,11,15,30,838.0,103.0,3.7,29.2,692.0,802.23,600.2
2018,6,11,15,45,824.0,100.5,3.75,28.65,648.5,763.29,576.41
2018,6,11,16,0,810.0,98.0,3.8,28.1,605.0,719.12,548.48
2018,6,11,16,15,790.5,95.0,3.8,27.6,557.5,669.55,515.85
2018,6,11,16,30,771.0,92.0,3.8,27.1,510.0,619.71,481.24
2018,6,11,16,45,746.0,88.0,3.8,26.6,460.5,565.39,441.59
2018,6,11,17,0,721.0,84.0,3.8,26.1,411.0,511.84,401.3
2018,6,11,17,15,686.0,80.5,3.7,25.3,361.0,455.79,357.97
2018,6,11,17,30,651.0,77.0,3.6,24.5,311.0,400.98,314.2
2018,6,11,17,45,602.5,71.0,3.5,23.65,261.5,340.32,264.6
2018,6,11,18,0,554.0,65.0,3.4,22.8,212.0,283.96,217.06
2018,6,11,18,15,482.0,58.0,3.1,21.85,166.5,223.59,165.83
2018,6,11,18,30,410.0,51.0,2.8,20.9,121.0,170.46,120.37
2018,6,11,18,45,305.0,40.5,2.5,19.9,83.5,114.29,74.22
2018,6,11,19,0,200.0,30.0,2.2,18.9,46.0,68.28,31.53
