Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,19,15,112.5,18.0,2.05,18.35,26.0,29.76,0.0
2018,6,11,19,30,25.0,6.0,1.9,17.8,6.0,0.0,0.0
2018,6,11,19,45,12.5,3.0,1.8,17.25,3.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,12,4,45,60.5,8.0,1.35,13.95,10.0,0.0,0.0
2018,6,12,5,0,121.0,16.0,1.5,14.3,20.0,15.73,0.0
2018,6,12,5,15,242.5,26.5,1.65,14.9,50.5,21.33,8.06
2018,6,12,5,30,364.0,37.0,1.8,15.5,81.0,28.55,18.65
2018,6,12,5,45,453.0,44.0,1.95,16.05,124.0,32.04,22.4
2018,6,12,6,0,542.0,51.0,2.1,16.6,167.0,35.4,25.64
2018,6,12,6,15,598.5,55.5,2.05,17.4,215.0,57.62,30.22
2018,6,12,6,30,655.0,60.0,2.0,18.2,263.0,102.74,54.67
2018,6,12,6,45,695.5,63.5,2.0,18.95,313.5,147.91,87.07
2018,6,12,7,0,736.0,67.0,2.0,19.7,364.0,197.59,127.49
2018,6,12,7,15,764.0,70.5,1.95,20.75,415.0,248.5,171.13
2018,6,12,7,30,792.0,74.0,1.9,21.8,466.0,302.2,217.15
2018,6,12,7,45,813.5,76.0,1.9,22.8,515.0,358.11,264.29
2018,6,12,8,0,835.0,78.0,1.9,23.8,564.0,412.13,308.68
2018,6,12,8,15,851.0,80.0,2.0,24.65,610.5,464.98,351.22
2018,6,12,8,30,867.0,82.0,2.1,25.5,657.0,518.37,392.73
2018,6,12,8,45,878.5,84.0,2.25,26.3,699.5,569.57,431.52
2018,6,12,9,0,890.0,86.0,2.4,27.1,742.0,620.41,468.84
2018,6,12,9,15,899.5,87.5,2.45,27.7,780.0,668.88,503.34
2018,6,12,9,30,909.0,89.0,2.5,28.3,818.0,716.35,534.98
2018,6,12,9,45,916.5,89.5,2.6,28.9,850.5,760.17,562.95
2018,6,12,10,0,924.0,90.0,2.7,29.5,883.0,802.38,589.49
2018,6,12,10,15,929.0,91.0,2.75,29.9,909.5,841.25,613.67
2018,6,12,10,30,934.0,92.0,2.8,30.3,936.0,877.94,636.19
2018,6,12,10,45,937.5,93.0,2.85,30.75,956.0,910.98,656.03
2018,6,12,11,0,941.0,94.0,2.9,31.2,976.0,941.44,674.08
2018,6,12,11,15,943.5,94.5,2.95,31.4,989.0,967.77,690.11
2018,6,12,11,30,946.0,95.0,3.0,31.6,1002.0,991.22,704.31
2018,6,12,11,45,947.0,95.0,3.05,31.8,1007.5,1009.73,715.44
2018,6,12,12,0,948.0,95.0,3.1,32.0,1013.0,1025.13,724.69
2018,6,12,12,15,947.0,96.0,3.2,32.0,1012.0,1036.37,732.43
2018,6,12,12,30,946.0,97.0,3.3,32.0,1011.0,1044.35,738.26
2018,6,12,12,45,942.0,98.5,3.35,32.0,1001.5,1046.53,740.17
2018,6,12,13,0,938.0,100.0,3.4,32.0,992.0,1045.4,740.16
2018,6,12,13,15,935.0,100.0,3.45,31.85,976.0,1040.41,738.29
2018,6,12,13,30,932.0,100.0,3.5,31.7,960.0,1032.14,734.47
2018,6,12,13,45,927.0,99.0,3.55,31.55,936.5,1017.62,726.77
2018,6,12,14,0,922.0,98.0,3.6,31.4,913.0,999.98,717.16
2018,6,12,14,15,915.5,97.0,3.65,31.15,883.5,977.89,704.98
2018,6,12,14,30,909.0,96.0,3.7,30.9,854.0,952.95,690.93
2018,6,12,14,45,901.0,94.5,3.7,30.65,819.0,923.41,673.5
2018,6,12,15,0,893.0,93.0,3.7,30.4,784.0,891.4,654.34
2018,6,12,15,15,882.5,91.5,3.7,30.4,744.0,854.96,631.42
2018,6,12,15,30,872.0,90.0,3.7,30.4,704.0,816.56,607.01
2018,6,12,15,45,858.5,87.5,3.6,29.65,659.5,772.99,580.1
2018,6,12,16,0,845.0,85.0,3.5,28.9,615.0,728.11,551.86
2018,6,12,16,15,828.0,82.5,3.45,28.3,568.0,679.7,520.45
2018,6,12,16,30,811.0,80.0,3.4,27.7,521.0,633.71,489.69
2018,6,12,16,45,788.0,77.0,3.35,27.1,471.0,580.0,450.87
2018,6,12,17,0,765.0,74.0,3.3,26.5,421.0,526.82,411.21
2018,6,12,17,15,733.5,70.0,3.25,25.6,370.5,468.89,367.03
2018,6,12,17,30,702.0,66.0,3.2,24.7,320.0,412.87,322.68
2018,6,12,17,45,657.0,62.0,3.1,23.75,270.5,354.18,274.68
2018,6,12,18,0,612.0,58.0,3.0,22.8,221.0,298.58,227.65
2018,6,12,18,15,544.0,52.0,2.9,21.75,174.5,237.57,175.75
2018,6,12,18,30,476.0,46.0,2.8,20.7,128.0,183.4,128.99
2018,6,12,18,45,369.5,37.5,2.7,19.7,89.0,125.46,80.94
2018,6,12,19,0,263.0,29.0,2.6,18.7,50.0,77.7,36.36
2018,6,12,19,15,153.0,18.0,2.65,18.1,28.0,34.27,0.0
2018,6,12,19,30,43.0,7.0,2.7,17.5,6.0,0.0,0.0
2018,6,12,19,45,21.5,3.5,2.75,16.9,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,13,4,45,61.5,8.0,2.9,13.15,10.0,0.0,0.0
2018,6,13,5,0,123.0,16.0,3.0,13.4,20.0,15.73,0.0
2018,6,13,5,15,246.0,27.0,3.0,13.95,51.0,21.85,8.43
2018,6,13,5,30,369.0,38.0,3.0,14.5,82.0,29.54,19.57
2018,6,13,5,45,458.0,45.0,3.0,15.05,125.5,32.96,23.29
2018,6,13,6,0,547.0,52.0,3.0,15.6,169.0,36.27,26.51
2018,6,13,6,15,605.0,57.0,3.0,16.15,218.0,58.9,31.4
2018,6,13,6,30,663.0,62.0,3.0,16.7,267.0,102.0,54.13
2018,6,13,6,45,704.0,65.5,2.95,17.3,318.5,150.63,89.63
2018,6,13,7,0,745.0,69.0,2.9,17.9,370.0,200.83,130.89
2018,6,13,7,15,773.5,72.0,2.9,18.5,421.0,251.88,175.48
2018,6,13,7,30,802.0,75.0,2.9,19.1,472.0,305.77,222.82
2018,6,13,7,45,824.0,77.5,2.85,19.75,522.0,359.52,269.57
2018,6,13,8,0,846.0,80.0,2.8,20.4,572.0,418.05,318.77
2018,6,13,8,15,862.5,81.5,2.8,21.05,619.0,471.24,362.6
2018,6,13,8,30,879.0,83.0,2.8,21.7,666.0,525.0,405.4
2018,6,13,8,45,891.5,84.5,2.85,22.4,709.0,576.87,445.43
2018,6,13,9,0,904.0,86.0,2.9,23.1,752.0,628.46,483.94
2018,6,13,9,15,911.0,89.0,2.9,23.6,790.0,677.37,519.46
2018,6,13,9,30,918.0,92.0,2.9,24.1,828.0,725.05,551.95
2018,6,13,9,45,919.5,96.0,2.95,24.65,859.0,768.22,579.89
2018,6,13,10,0,921.0,100.0,3.0,25.2,890.0,809.32,606.05
2018,6,13,10,15,926.0,100.5,3.05,25.65,916.0,847.66,630.26
2018,6,13,10,30,931.0,101.0,3.1,26.1,942.0,883.83,652.79
2018,6,13,10,45,934.5,102.5,3.15,26.55,962.5,917.34,673.36
2018,6,13,11,0,938.0,104.0,3.2,27.0,983.0,948.28,692.11
2018,6,13,11,15,940.5,104.5,3.25,27.3,996.0,974.61,708.18
2018,6,13,11,30,943.0,105.0,3.3,27.6,1009.0,998.08,722.4
2018,6,13,11,45,944.5,104.5,3.4,27.9,1015.0,1016.62,733.84
2018,6,13,12,0,946.0,104.0,3.5,28.2,1021.0,1032.06,743.38
2018,6,13,12,15,943.5,105.5,3.6,28.35,1018.5,1042.39,750.17
2018,6,13,12,30,941.0,107.0,3.7,28.5,1016.0,1049.45,755.0
2018,6,13,12,45,935.5,109.5,3.8,28.65,1006.0,1051.24,756.57
2018,6,13,13,0,930.0,112.0,3.9,28.8,996.0,1049.73,756.16
2018,6,13,13,15,926.5,111.0,3.95,28.75,979.5,1043.36,753.01
2018,6,13,13,30,923.0,110.0,4.0,28.7,963.0,1033.73,747.87
2018,6,13,13,45,918.0,109.0,4.1,28.6,939.5,1019.42,740.26
2018,6,13,14,0,913.0,108.0,4.2,28.5,916.0,1002.01,730.66
2018,6,13,14,15,906.0,107.5,4.3,28.25,886.5,980.23,718.62
2018,6,13,14,30,899.0,107.0,4.4,28.0,857.0,955.65,704.68
2018,6,13,14,45,889.5,105.0,4.45,27.7,821.0,924.55,686.16
2018,6,13,15,0,880.0,103.0,4.5,27.4,785.0,891.08,665.89
2018,6,13,15,15,868.5,101.5,4.5,27.4,744.5,854.25,642.14
2018,6,13,15,30,857.0,100.0,4.5,27.4,704.0,815.57,616.93
2018,6,13,15,45,842.0,97.5,4.55,26.45,659.0,771.42,590.09
2018,6,13,16,0,827.0,95.0,4.6,25.5,614.0,729.65,564.45
2018,6,13,16,15,808.0,92.5,4.55,24.8,566.5,680.36,531.69
2018,6,13,16,30,789.0,90.0,4.5,24.1,519.0,630.72,497.11
2018,6,13,16,45,764.0,86.5,4.45,23.45,469.0,576.18,456.76
2018,6,13,17,0,739.0,83.0,4.4,22.8,419.0,522.38,415.72
2018,6,13,17,15,706.0,78.5,4.3,21.9,368.5,465.36,371.09
2018,6,13,17,30,673.0,74.0,4.2,21.0,318.0,409.42,325.86
2018,6,13,17,45,627.0,68.5,4.15,20.15,268.5,349.24,275.8
2018,6,13,18,0,581.0,63.0,4.1,19.3,219.0,293.06,227.54
2018,6,13,18,15,512.5,56.0,3.95,18.5,172.5,232.32,174.93
2018,6,13,18,30,444.0,49.0,3.8,17.7,126.0,178.47,127.8
2018,6,13,18,45,341.5,40.0,3.7,16.95,88.0,122.37,80.61
2018,6,13,19,0,239.0,31.0,3.6,16.2,50.0,76.45,37.52
2018,6,13,19,15,138.5,18.5,3.6,15.8,28.0,33.35,0.0
2018,6,13,19,30,38.0,6.0,3.6,15.4,6.0,5.9,0.0
2018,6,13,19,45,19.0,3.0,3.55,14.95,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,14,4,45,44.0,8.0,3.85,12.75,9.5,0.0,0.0
2018,6,14,5,0,88.0,16.0,3.9,12.8,19.0,15.73,0.0
2018,6,14,5,15,198.5,29.5,3.95,13.05,49.5,23.24,9.34
2018,6,14,5,30,309.0,43.0,4.0,13.3,80.0,33.15,22.74
2018,6,14,5,45,402.5,51.0,4.05,13.55,122.5,38.6,28.39
2018,6,14,6,0,496.0,59.0,4.1,13.8,165.0,42.46,32.21
2018,6,14,6,15,555.5,65.0,4.05,14.1,213.0,63.96,37.12
2018,6,14,6,30,615.0,71.0,4.0,14.4,261.0,105.32,59.41
2018,6,14,6,45,656.0,76.0,3.95,14.7,311.5,149.94,92.14
2018,6,14,7,0,697.0,81.0,3.9,15.0,362.0,199.11,133.02
2018,6,14,7,15,729.0,84.5,3.85,15.5,413.0,251.9,179.25
2018,6,14,7,30,761.0,88.0,3.8,16.0,464.0,304.9,226.22
2018,6,14,7,45,786.5,90.0,3.75,16.5,514.0,357.28,272.47
2018,6,14,8,0,812.0,92.0,3.7,17.0,564.0,411.75,319.44
2018,6,14,8,15,830.5,94.0,3.65,17.6,611.0,464.87,364.02
2018,6,14,8,30,849.0,96.0,3.6,18.2,658.0,521.36,409.68
2018,6,14,8,45,863.5,97.5,3.55,18.8,702.0,572.98,450.26
2018,6,14,9,0,878.0,99.0,3.5,19.4,746.0,624.54,489.49
2018,6,14,9,15,890.5,99.5,3.45,19.95,785.0,673.56,525.73
2018,6,14,9,30,903.0,100.0,3.4,20.5,824.0,721.85,559.6
2018,6,14,9,45,914.5,99.0,3.4,21.0,858.0,767.01,589.5
2018,6,14,10,0,926.0,98.0,3.4,21.5,892.0,810.87,618.04
2018,6,14,10,15,930.5,100.0,3.45,21.9,919.0,850.44,643.72
2018,6,14,10,30,935.0,102.0,3.5,22.3,946.0,887.82,667.67
2018,6,14,10,45,937.5,103.0,3.55,22.75,965.5,920.12,687.85
2018,6,14,11,0,940.0,104.0,3.6,23.2,985.0,949.78,706.16
2018,6,14,11,15,941.0,105.0,3.7,23.4,997.5,975.31,722.65
2018,6,14,11,30,942.0,106.0,3.8,23.6,1010.0,997.89,737.24
2018,6,14,11,45,940.0,108.0,3.9,23.8,1014.5,1015.57,748.62
2018,6,14,12,0,938.0,110.0,4.0,24.0,1019.0,1030.08,758.02
2018,6,14,12,15,936.0,110.5,4.1,23.95,1016.5,1039.89,765.17
2018,6,14,12,30,934.0,111.0,4.2,23.9,1014.0,1046.45,770.32
2018,6,14,12,45,929.0,113.0,4.3,23.85,1004.0,1048.27,772.48
2018,6,14,13,0,924.0,115.0,4.4,23.8,994.0,1046.81,772.61
2018,6,14,13,15,920.0,114.5,4.45,23.6,977.5,1040.55,769.82
2018,6,14,13,30,916.0,114.0,4.5,23.4,961.0,1031.05,764.97
2018,6,14,13,45,908.5,114.0,4.55,23.2,936.5,1015.46,756.38
2018,6,14,14,0,901.0,114.0,4.6,23.0,912.0,996.88,745.84
2018,6,14,14,15,894.0,112.5,4.6,22.7,882.0,974.33,732.49
2018,6,14,14,30,887.0,111.0,4.6,22.4,852.0,949.0,717.24
2018,6,14,14,45,878.5,109.5,4.6,22.15,817.0,919.69,699.05
2018,6,14,15,0,870.0,108.0,4.6,21.9,782.0,887.99,679.11
2018,6,14,15,15,858.0,106.0,4.6,21.9,741.5,850.56,654.32
2018,6,14,15,30,846.0,104.0,4.6,21.9,701.0,811.32,628.09
2018,6,14,15,45,833.0,100.5,4.45,21.15,657.0,771.92,602.44
2018,6,14,16,0,820.0,97.0,4.3,20.4,613.0,727.16,572.62
2018,6,14,16,15,803.5,93.0,4.25,20.05,565.5,678.3,538.92
2018,6,14,16,30,787.0,89.0,4.2,19.7,518.0,628.9,503.37
2018,6,14,16,45,764.5,85.0,4.1,19.35,468.5,575.48,462.69
2018,6,14,17,0,742.0,81.0,4.0,19.0,419.0,522.57,421.28
2018,6,14,17,15,709.0,76.5,3.9,18.55,368.5,464.37,374.63
2018,6,14,17,30,676.0,72.0,3.8,18.1,318.0,409.26,329.0
2018,6,14,17,45,631.5,66.5,3.7,17.7,268.5,349.57,278.36
2018,6,14,18,0,587.0,61.0,3.6,17.3,219.0,293.73,229.57
2018,6,14,18,15,517.5,55.0,3.45,16.8,173.0,233.4,176.79
2018,6,14,18,30,448.0,49.0,3.3,16.3,127.0,180.02,129.67
2018,6,14,18,45,343.5,39.5,3.15,15.8,88.5,122.69,81.26
2018,6,14,19,0,239.0,30.0,3.0,15.3,50.0,75.74,37.84
2018,6,14,19,15,138.5,18.5,3.0,15.0,28.5,33.5,0.0
2018,6,14,19,30,38.0,7.0,3.0,14.7,7.0,6.88,0.0
2018,6,14,19,45,19.0,3.5,2.95,14.35,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,15,4,45,42.0,8.0,3.5,13.15,9.5,0.0,0.0
2018,6,15,5,0,84.0,16.0,3.6,13.3,19.0,15.73,0.0
2018,6,15,5,15,193.0,29.5,3.65,13.55,49.0,23.25,9.25
2018,6,15,5,30,302.0,43.0,3.7,13.8,79.0,33.15,22.69
2018,6,15,5,45,396.5,50.5,3.8,14.05,121.0,38.13,27.91
2018,6,15,6,0,491.0,58.0,3.9,14.3,163.0,41.56,31.35
2018,6,15,6,15,549.5,64.0,3.9,14.65,210.5,62.66,36.19
2018,6,15,6,30,608.0,70.0,3.9,15.0,258.0,103.59,58.13
2018,6,15,6,45,649.0,75.0,3.95,15.3,308.0,147.8,90.45
2018,6,15,7,0,690.0,80.0,4.0,15.6,358.0,196.55,130.89
2018,6,15,7,15,720.0,83.5,4.0,16.1,408.0,248.4,176.32
2018,6,15,7,30,750.0,87.0,4.0,16.6,458.0,300.3,222.36
2018,6,15,7,45,773.5,89.5,4.0,17.1,506.5,351.82,267.93
2018,6,15,8,0,797.0,92.0,4.0,17.6,555.0,405.24,314.1
2018,6,15,8,15,814.5,94.5,4.05,18.0,601.5,457.59,358.48
2018,6,15,8,30,832.0,97.0,4.1,18.4,648.0,513.22,404.08
2018,6,15,8,45,845.5,98.5,4.1,18.8,690.0,563.46,444.28
2018,6,15,9,0,859.0,100.0,4.1,19.2,732.0,613.58,483.24
2018,6,15,9,15,866.0,103.0,4.1,19.5,769.0,660.54,518.91
2018,6,15,9,30,873.0,106.0,4.1,19.8,806.0,706.36,552.41
2018,6,15,9,45,876.5,110.0,4.15,20.1,837.5,749.22,581.85
2018,6,15,10,0,880.0,114.0,4.2,20.4,869.0,790.29,609.69
2018,6,15,10,15,886.5,115.0,4.2,20.55,895.5,828.95,635.71
2018,6,15,10,30,893.0,116.0,4.2,20.7,922.0,865.66,660.16
2018,6,15,10,45,897.5,117.0,4.25,20.9,942.5,898.51,681.86
2018,6,15,11,0,902.0,118.0,4.3,21.1,963.0,928.96,701.82
2018,6,15,11,15,904.5,118.5,4.35,21.1,976.0,954.54,718.97
2018,6,15,11,30,907.0,119.0,4.4,21.1,989.0,977.38,734.29
2018,6,15,11,45,908.5,119.0,4.45,21.1,995.0,995.91,746.77
2018,6,15,12,0,910.0,119.0,4.5,21.1,1001.0,1011.49,757.49
2018,6,15,12,15,908.5,119.5,4.6,21.0,999.0,1021.58,765.39
2018,6,15,12,30,907.0,120.0,4.7,20.9,997.0,1028.53,771.32
2018,6,15,12,45,902.5,121.5,4.75,20.85,987.5,1030.32,773.3
2018,6,15,13,0,898.0,123.0,4.8,20.8,978.0,1028.93,773.28
2018,6,15,13,15,895.0,121.5,4.85,20.6,961.5,1022.81,770.63
2018,6,15,13,30,892.0,120.0,4.9,20.4,945.0,1013.53,765.95
2018,6,15,13,45,888.0,118.0,4.95,20.25,922.0,999.63,758.04
2018,6,15,14,0,884.0,116.0,5.0,20.1,899.0,982.7,748.1
2018,6,15,14,15,877.5,114.0,5.05,19.8,869.5,960.43,734.92
2018,6,15,14,30,871.0,112.0,5.1,19.5,840.0,935.43,719.8
2018,6,15,14,45,863.5,109.5,5.1,19.2,805.5,906.39,701.4
2018,6,15,15,0,856.0,107.0,5.1,18.9,771.0,874.95,681.2
2018,6,15,15,15,844.0,105.0,5.1,18.9,731.0,837.96,656.08
2018,6,15,15,30,832.0,103.0,5.1,18.9,691.0,799.21,629.5
2018,6,15,15,45,820.0,99.5,5.05,18.25,648.0,761.1,604.46
2018,6,15,16,0,808.0,96.0,5.0,17.6,605.0,717.61,575.02
2018,6,15,16,15,792.0,92.0,4.9,17.2,558.5,669.61,540.98
2018,6,15,16,30,776.0,88.0,4.8,16.8,512.0,621.06,505.15
2018,6,15,16,45,754.5,84.0,4.7,16.45,463.5,568.77,464.44
2018,6,15,17,0,733.0,80.0,4.6,16.1,415.0,516.92,423.0
2018,6,15,17,15,700.5,75.5,4.5,15.75,365.0,459.42,375.88
2018,6,15,17,30,668.0,71.0,4.4,15.4,315.0,404.93,329.84
2018,6,15,17,45,623.0,66.0,4.3,15.05,266.0,345.97,278.98
2018,6,15,18,0,578.0,61.0,4.2,14.7,217.0,290.91,230.15
2018,6,15,18,15,506.0,55.5,4.05,14.35,171.5,230.73,176.82
2018,6,15,18,30,434.0,50.0,3.9,14.0,126.0,177.74,129.58
2018,6,15,18,45,323.5,41.0,3.8,13.6,88.0,120.22,80.86
2018,6,15,19,0,213.0,32.0,3.7,13.2,50.0,74.09,38.55
2018,6,15,19,15,122.0,19.5,3.7,13.1,28.5,32.78,0.0
2018,6,15,19,30,31.0,7.0,3.7,13.0,7.0,6.88,0.0
2018,6,15,19,45,15.5,3.5,3.75,12.9,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,4,45,36.0,8.5,2.5,13.0,9.5,0.0,0.0
2018,6,16,5,0,72.0,17.0,2.5,13.1,19.0,16.71,0.0
2018,6,16,5,15,175.0,30.5,2.5,13.4,48.0,24.11,9.73
2018,6,16,5,30,278.0,44.0,2.5,13.7,77.0,33.99,23.42
2018,6,16,5,45,372.0,52.5,2.55,13.95,119.0,40.09,29.66
2018,6,16,6,0,466.0,61.0,2.6,14.2,161.0,44.32,33.81
2018,6,16,6,15,528.0,67.5,2.6,14.65,208.5,64.8,38.59
2018,6,16,6,30,590.0,74.0,2.6,15.1,256.0,105.23,60.22
2018,6,16,6,45,635.5,78.5,2.55,15.5,306.5,148.61,91.52
2018,6,16,7,0,681.0,83.0,2.5,15.9,357.0,197.04,131.14
2018,6,16,7,15,713.5,86.5,2.5,16.5,407.5,246.3,173.92
2018,6,16,7,30,746.0,90.0,2.5,17.1,458.0,301.42,221.9
2018,6,16,7,45,772.5,92.0,2.45,17.7,508.0,353.31,266.96
2018,6,16,8,0,799.0,94.0,2.4,18.3,558.0,407.43,312.73
2018,6,16,8,15,817.5,96.0,2.4,18.85,604.5,459.87,356.14
2018,6,16,8,30,836.0,98.0,2.4,19.4,651.0,515.69,400.63
2018,6,16,8,45,851.0,99.5,2.35,20.0,694.5,566.96,440.12
2018,6,16,9,0,866.0,101.0,2.3,20.6,738.0,618.25,478.26
2018,6,16,9,15,876.0,102.0,2.35,21.15,775.5,665.61,512.9
2018,6,16,9,30,886.0,103.0,2.4,21.7,813.0,712.05,545.41
2018,6,16,9,45,894.0,104.0,2.4,22.2,845.5,755.9,573.8
2018,6,16,10,0,902.0,105.0,2.4,22.7,878.0,798.25,600.72
2018,6,16,10,15,907.5,106.5,2.5,23.1,905.0,837.35,626.01
2018,6,16,10,30,913.0,108.0,2.6,23.5,932.0,874.39,649.73
2018,6,16,10,45,917.0,108.5,2.7,23.9,952.0,906.93,670.28
2018,6,16,11,0,921.0,109.0,2.8,24.3,972.0,936.97,689.11
2018,6,16,11,15,923.0,110.5,2.95,24.5,985.5,963.53,706.56
2018,6,16,11,30,925.0,112.0,3.1,24.7,999.0,987.27,722.19
2018,6,16,11,45,925.5,112.0,3.2,24.9,1004.5,1005.17,733.66
2018,6,16,12,0,926.0,112.0,3.3,25.1,1010.0,1020.02,743.26
2018,6,16,12,15,925.0,113.0,3.5,25.1,1008.5,1031.28,751.99
2018,6,16,12,30,924.0,114.0,3.7,25.1,1007.0,1039.37,758.73
2018,6,16,12,45,921.0,114.0,3.9,25.1,997.5,1041.22,761.5
2018,6,16,13,0,918.0,114.0,4.1,25.1,988.0,1039.82,762.23
2018,6,16,13,15,914.0,114.0,4.25,24.9,972.0,1034.17,760.51
2018,6,16,13,30,910.0,114.0,4.4,24.7,956.0,1025.33,756.76
2018,6,16,13,45,904.0,113.5,4.55,24.5,932.5,1010.85,749.37
2018,6,16,14,0,898.0,113.0,4.7,24.3,909.0,993.35,740.43
2018,6,16,14,15,890.0,112.5,4.8,23.9,879.5,971.03,728.33
2018,6,16,14,30,882.0,112.0,4.9,23.5,850.0,946.0,714.29
2018,6,16,14,45,871.0,111.5,5.05,23.05,814.5,915.68,696.9
2018,6,16,15,0,860.0,111.0,5.2,22.6,779.0,883.12,677.66
2018,6,16,15,15,848.0,108.5,5.2,22.6,738.5,845.54,652.51
2018,6,16,15,30,836.0,106.0,5.2,22.6,698.0,806.17,625.9
2018,6,16,15,45,821.0,104.5,5.3,21.5,654.5,767.84,602.87
2018,6,16,16,0,806.0,103.0,5.4,20.4,611.0,724.28,575.36
2018,6,16,16,15,786.0,101.0,5.35,19.85,564.5,675.71,541.66
2018,6,16,16,30,766.0,99.0,5.3,19.3,518.0,626.9,505.9
2018,6,16,16,45,739.0,96.0,5.3,18.7,468.5,572.67,464.61
2018,6,16,17,0,712.0,93.0,5.3,18.1,419.0,520.75,423.89
2018,6,16,17,15,674.5,89.0,5.25,17.55,368.5,462.1,376.42
2018,6,16,17,30,637.0,85.0,5.2,17.0,318.0,405.98,329.65
2018,6,16,17,45,582.5,80.0,5.2,16.45,268.0,344.33,277.23
2018,6,16,18,0,528.0,75.0,5.2,15.9,218.0,287.49,227.62
2018,6,16,18,15,452.5,67.0,5.05,15.45,172.0,225.82,173.62
2018,6,16,18,30,377.0,59.0,4.9,15.0,126.0,171.23,125.7
2018,6,16,18,45,271.0,47.5,4.75,14.6,88.0,115.59,78.87
2018,6,16,19,0,165.0,36.0,4.6,14.2,50.0,70.91,38.37
2018,6,16,19,15,91.5,21.5,4.6,14.0,28.5,31.43,0.0
2018,6,16,19,30,18.0,7.0,4.6,13.8,7.0,6.88,0.0
2018,6,16,19,45,9.0,3.5,4.55,13.65,3.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,17,4,45,0.0,3.0,2.55,13.65,3.0,0.0,0.0
2018,6,17,5,0,0.0,6.0,2.5,13.7,6.0,5.9,0.0
2018,6,17,5,15,0.0,16.0,2.55,13.9,16.0,15.44,4.11
2018,6,17,5,30,0.0,26.0,2.6,14.1,26.0,25.1,15.8
2018,6,17,5,45,0.0,41.0,2.65,14.3,41.0,39.33,28.94
2018,6,17,6,0,0.0,56.0,2.7,14.5,56.0,53.14,41.57
2018,6,17,6,15,14.0,80.5,2.65,14.7,85.0,75.4,58.16
2018,6,17,6,30,28.0,105.0,2.6,14.9,114.0,96.7,75.28
2018,6,17,6,45,72.5,132.5,2.55,15.15,160.5,128.86,99.85
2018,6,17,7,0,117.0,160.0,2.5,15.4,207.0,162.81,125.91
2018,6,17,7,15,180.5,175.0,2.45,15.65,258.5,199.89,154.31
2018,6,17,7,30,244.0,190.0,2.4,15.9,310.0,240.23,186.03
2018,6,17,7,45,205.5,220.0,2.35,16.15,328.5,271.22,212.4
2018,6,17,8,0,167.0,250.0,2.3,16.4,347.0,294.87,231.86
2018,6,17,8,15,142.5,270.5,2.25,16.7,358.0,312.82,245.92
2018,6,17,8,30,118.0,291.0,2.2,17.0,369.0,328.26,257.44
2018,6,17,8,45,149.0,315.0,2.15,17.3,420.0,375.14,293.12
2018,6,17,9,0,180.0,339.0,2.1,17.6,471.0,425.0,330.4
2018,6,17,9,15,180.0,358.0,2.05,17.95,496.0,453.05,350.31
2018,6,17,9,30,180.0,377.0,2.0,18.3,521.0,480.89,369.82
2018,6,17,9,45,169.0,391.0,1.95,18.6,530.5,495.84,379.46
2018,6,17,10,0,158.0,405.0,1.9,18.9,540.0,509.6,388.14
2018,6,17,10,15,124.5,413.0,1.9,19.45,521.5,498.45,377.94
2018,6,17,10,30,91.0,421.0,1.9,20.0,503.0,483.66,365.2
2018,6,17,10,45,213.0,395.0,1.9,20.6,593.0,572.32,431.74
2018,6,17,11,0,335.0,369.0,1.9,21.2,683.0,665.28,498.84
2018,6,17,11,15,576.0,264.0,1.95,21.6,813.0,798.49,596.32
2018,6,17,11,30,817.0,159.0,2.0,22.0,943.0,934.87,686.89
2018,6,17,11,45,852.0,143.5,2.0,22.4,965.5,965.1,703.81
2018,6,17,12,0,887.0,128.0,2.0,22.8,988.0,997.59,723.18
2018,6,17,12,15,888.0,127.5,2.1,23.1,987.5,1009.03,730.47
2018,6,17,12,30,889.0,127.0,2.2,23.4,987.0,1017.44,736.14
2018,6,17,12,45,890.5,125.0,2.3,23.7,979.5,1021.77,739.29
2018,6,17,13,0,892.0,123.0,2.4,24.0,972.0,1022.94,740.55
2018,6,17,13,15,889.0,122.0,2.45,24.15,956.5,1017.45,737.54
2018,6,17,13,30,886.0,121.0,2.5,24.3,941.0,1008.82,732.68
2018,6,17,13,45,881.0,120.0,2.55,24.45,918.5,995.13,724.65
2018,6,17,14,0,876.0,119.0,2.6,24.6,896.0,978.46,714.79
2018,6,17,14,15,869.5,118.0,2.65,24.55,867.5,957.49,702.71
2018,6,17,14,30,863.0,117.0,2.7,24.5,839.0,933.81,688.85
2018,6,17,14,45,855.0,115.0,2.75,24.5,805.0,905.14,671.48
2018,6,17,15,0,847.0,113.0,2.8,24.5,771.0,874.12,652.44
2018,6,17,15,15,835.0,110.5,2.8,24.5,731.0,836.96,628.73
2018,6,17,15,30,823.0,108.0,2.8,24.5,691.0,802.19,606.51
2018,6,17,15,45,808.5,105.0,2.8,24.25,647.0,759.01,578.74
2018,6,17,16,0,794.0,102.0,2.8,24.0,603.0,714.68,549.79
2018,6,17,16,15,775.5,98.0,2.85,23.7,556.0,665.51,517.18
2018,6,17,16,30,757.0,94.0,2.9,23.4,509.0,616.02,482.57
2018,6,17,16,45,731.5,90.5,2.9,23.1,460.0,562.62,443.16
2018,6,17,17,0,706.0,87.0,2.9,22.8,411.0,511.21,404.05
2018,6,17,17,15,671.5,83.0,2.95,22.3,361.5,454.47,360.03
2018,6,17,17,30,637.0,79.0,3.0,21.8,312.0,400.0,316.31
2018,6,17,17,45,589.5,73.5,3.0,21.25,263.5,340.87,267.56
2018,6,17,18,0,542.0,68.0,3.0,20.7,215.0,285.9,220.83
2018,6,17,18,15,474.0,60.0,2.95,19.95,169.5,226.03,169.76
2018,6,17,18,30,406.0,52.0,2.9,19.2,124.0,173.01,124.03
2018,6,17,18,45,308.0,42.0,2.8,18.5,87.0,117.85,78.15
2018,6,17,19,0,210.0,32.0,2.7,17.8,50.0,74.26,38.93
2018,6,17,19,15,121.5,19.5,2.7,17.25,28.5,32.95,0.0
2018,6,17,19,30,33.0,7.0,2.7,16.7,7.0,6.88,0.0
2018,6,17,19,45,16.5,3.5,2.75,16.2,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,4,45,10.0,3.5,1.45,13.25,4.0,0.0,0.0
2018,6,18,5,0,20.0,7.0,1.6,13.6,8.0,6.88,0.0
2018,6,18,5,15,45.5,15.0,1.7,14.1,19.5,12.85,2.39
2018,6,18,5,30,71.0,23.0,1.8,14.6,31.0,19.4,10.91
2018,6,18,5,45,51.5,29.0,1.9,15.1,36.5,26.45,17.59
2018,6,18,6,0,32.0,35.0,2.0,15.6,42.0,31.66,22.45
2018,6,18,6,15,16.0,50.0,1.95,16.1,53.5,48.01,34.78
2018,6,18,6,30,0.0,65.0,1.9,16.6,65.0,62.67,47.42
2018,6,18,6,45,0.5,84.5,1.85,17.05,84.5,80.87,62.47
2018,6,18,7,0,1.0,104.0,1.8,17.5,104.0,99.22,77.37
2018,6,18,7,15,10.0,134.5,1.75,18.1,139.0,129.67,101.56
2018,6,18,7,30,19.0,165.0,1.7,18.7,174.0,161.22,126.25
2018,6,18,7,45,78.5,197.5,1.65,19.25,242.0,210.18,163.63
2018,6,18,8,0,138.0,230.0,1.6,19.8,310.0,265.76,206.13
2018,6,18,8,15,313.5,216.0,1.7,20.4,417.5,339.44,262.45
2018,6,18,8,30,489.0,202.0,1.8,21.0,525.0,430.86,332.38
2018,6,18,8,45,656.0,157.5,1.85,21.6,621.5,507.95,391.32
2018,6,18,9,0,823.0,113.0,1.9,22.2,718.0,600.88,460.96
2018,6,18,9,15,832.0,115.5,2.0,22.7,755.0,648.8,495.58
2018,6,18,9,30,841.0,118.0,2.1,23.2,792.0,694.16,527.9
2018,6,18,9,45,845.0,122.5,2.25,23.7,823.5,736.65,556.36
2018,6,18,10,0,849.0,127.0,2.4,24.2,855.0,777.46,583.18
2018,6,18,10,15,802.0,162.0,2.45,24.55,866.5,805.57,600.79
2018,6,18,10,30,755.0,197.0,2.5,24.9,878.0,828.05,614.62
2018,6,18,10,45,617.5,283.5,2.6,25.3,849.0,817.84,604.21
2018,6,18,11,0,480.0,370.0,2.7,25.7,820.0,798.21,586.07
2018,6,18,11,15,479.5,379.5,2.8,26.0,834.5,821.96,601.74
2018,6,18,11,30,479.0,389.0,2.9,26.3,849.0,844.25,616.01
2018,6,18,11,45,479.5,392.5,3.0,26.6,855.0,860.1,626.13
2018,6,18,12,0,480.0,396.0,3.1,26.9,861.0,874.31,635.21
2018,6,18,12,15,558.5,340.0,3.2,27.0,880.5,904.58,658.58
2018,6,18,12,30,637.0,284.0,3.3,27.1,900.0,933.66,681.01
2018,6,18,12,45,748.0,212.5,3.4,27.25,929.5,977.26,710.83
2018,6,18,13,0,859.0,141.0,3.5,27.4,959.0,1008.06,731.12
2018,6,18,13,15,856.5,139.0,3.55,27.3,943.5,1002.31,728.2
2018,6,18,13,30,854.0,137.0,3.6,27.2,928.0,993.52,723.67
2018,6,18,13,45,871.0,124.5,3.65,27.1,914.0,990.09,722.77
2018,6,18,14,0,888.0,112.0,3.7,27.0,900.0,983.0,719.53
2018,6,18,14,15,881.5,111.0,3.75,26.8,871.5,961.83,707.36
2018,6,18,14,30,875.0,110.0,3.8,26.6,843.0,937.92,693.44
2018,6,18,14,45,867.5,108.0,3.8,26.35,809.0,909.43,676.24
2018,6,18,15,0,860.0,106.0,3.8,26.1,775.0,878.53,657.33
2018,6,18,15,15,848.0,104.0,3.8,26.1,735.0,841.53,633.47
2018,6,18,15,30,836.0,102.0,3.8,26.1,695.0,802.75,608.21
2018,6,18,15,45,822.5,99.5,3.75,25.45,651.5,764.49,584.35
2018,6,18,16,0,809.0,97.0,3.7,24.8,608.0,720.97,556.36
2018,6,18,16,15,791.0,93.5,3.65,24.4,561.0,672.13,523.52
2018,6,18,16,30,773.0,90.0,3.6,24.0,514.0,622.88,488.98
2018,6,18,16,45,749.0,86.5,3.55,23.6,465.0,569.75,449.6
2018,6,18,17,0,725.0,83.0,3.5,23.2,416.0,517.27,409.59
2018,6,18,17,15,691.5,78.5,3.4,22.6,366.0,460.62,365.3
2018,6,18,17,30,658.0,74.0,3.3,22.0,316.0,405.13,320.55
2018,6,18,17,45,612.0,69.0,3.15,21.35,267.0,346.16,271.73
2018,6,18,18,0,566.0,64.0,3.0,20.7,218.0,291.18,224.82
2018,6,18,18,15,499.0,57.0,2.8,20.0,172.5,231.45,173.59
2018,6,18,18,30,432.0,50.0,2.6,19.3,127.0,178.44,127.62
2018,6,18,18,45,333.0,41.0,2.4,18.55,89.5,123.27,81.61
2018,6,18,19,0,234.0,32.0,2.2,17.8,52.0,78.56,41.46
2018,6,18,19,15,136.0,19.5,2.2,17.4,29.5,34.71,0.0
2018,6,18,19,30,38.0,7.0,2.2,17.0,7.0,9.37,0.0
2018,6,18,19,45,19.0,3.5,2.2,16.55,3.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,19,4,45,37.5,6.5,2.35,13.75,7.5,0.0,0.0
2018,6,19,5,0,75.0,13.0,2.4,13.9,15.0,12.78,0.0
2018,6,19,5,15,202.5,25.5,2.4,14.2,46.0,19.91,6.63
2018,6,19,5,30,330.0,38.0,2.4,14.5,77.0,29.67,19.62
2018,6,19,5,45,257.5,39.0,2.4,14.75,78.0,28.65,19.52
2018,6,19,6,0,185.0,40.0,2.4,15.0,79.0,28.34,19.56
2018,6,19,6,15,92.5,54.5,2.4,15.35,74.0,47.29,32.77
2018,6,19,6,30,0.0,69.0,2.4,15.7,69.0,66.25,50.62
2018,6,19,6,45,0.0,88.0,2.4,16.05,88.0,83.93,65.32
2018,6,19,7,0,0.0,107.0,2.4,16.4,107.0,101.71,79.85
2018,6,19,7,15,5.0,132.0,2.4,16.9,134.5,126.2,99.44
2018,6,19,7,30,10.0,157.0,2.4,17.4,162.0,151.37,119.3
2018,6,19,7,45,16.0,182.0,2.35,17.9,191.0,177.56,139.7
2018,6,19,8,0,22.0,207.0,2.3,18.4,220.0,204.53,160.46
2018,6,19,8,15,183.0,211.0,2.3,19.1,331.0,278.48,217.76
2018,6,19,8,30,344.0,215.0,2.3,19.8,442.0,369.19,288.05
2018,6,19,8,45,584.0,163.0,2.3,20.5,579.0,472.79,368.26
2018,6,19,9,0,824.0,111.0,2.3,21.2,716.0,599.07,463.5
2018,6,19,9,15,858.0,102.5,2.3,21.8,762.0,652.93,502.31
2018,6,19,9,30,892.0,94.0,2.3,22.4,808.0,706.18,539.36
2018,6,19,9,45,900.5,94.5,2.3,23.0,841.0,750.17,567.5
2018,6,19,10,0,909.0,95.0,2.3,23.6,874.0,792.69,594.21
2018,6,19,10,15,914.5,96.5,2.35,24.05,901.0,832.08,619.11
2018,6,19,10,30,920.0,98.0,2.4,24.5,928.0,869.4,642.39
2018,6,19,10,45,924.5,98.5,2.45,24.95,948.5,902.63,662.75
2018,6,19,11,0,929.0,99.0,2.5,25.4,969.0,933.39,681.37
2018,6,19,11,15,931.5,99.0,2.6,25.65,982.0,959.19,697.68
2018,6,19,11,30,934.0,99.0,2.7,25.9,995.0,982.17,712.2
2018,6,19,11,45,935.0,100.0,2.8,26.1,1001.5,1001.76,724.72
2018,6,19,12,0,936.0,101.0,2.9,26.3,1008.0,1018.3,735.36
2018,6,19,12,15,934.0,101.5,2.95,26.45,1006.0,1028.25,741.58
2018,6,19,12,30,932.0,102.0,3.0,26.6,1004.0,1034.97,745.89
2018,6,19,12,45,925.0,105.5,3.05,26.7,994.0,1036.48,747.14
2018,6,19,13,0,918.0,109.0,3.1,26.8,984.0,1034.74,746.47
2018,6,19,13,15,915.0,109.0,3.15,26.85,968.5,1030.2,744.27
2018,6,19,13,30,912.0,109.0,3.2,26.9,953.0,1022.45,740.13
2018,6,19,13,45,907.5,108.0,3.25,26.9,930.5,1009.02,732.57
2018,6,19,14,0,903.0,107.0,3.3,26.9,908.0,992.51,723.1
2018,6,19,14,15,896.0,106.0,3.35,26.75,879.0,970.64,710.59
2018,6,19,14,30,889.0,105.0,3.4,26.6,850.0,945.99,696.24
2018,6,19,14,45,880.5,103.0,3.45,26.45,815.0,916.28,678.46
2018,6,19,15,0,872.0,101.0,3.5,26.3,780.0,884.17,658.94
2018,6,19,15,15,860.5,99.5,3.5,26.3,740.0,847.8,635.7
2018,6,19,15,30,849.0,98.0,3.5,26.3,700.0,809.58,611.02
2018,6,19,15,45,834.5,95.5,3.5,25.6,656.0,766.29,584.15
2018,6,19,16,0,820.0,93.0,3.5,24.9,612.0,725.32,558.45
2018,6,19,16,15,801.0,91.0,3.5,24.35,565.0,677.0,526.6
2018,6,19,16,30,782.0,89.0,3.5,23.8,518.0,628.34,493.15
2018,6,19,16,45,757.5,85.0,3.45,23.25,468.5,573.96,453.18
2018,6,19,17,0,733.0,81.0,3.4,22.7,419.0,520.27,412.53
2018,6,19,17,15,700.0,77.0,3.35,21.85,369.0,463.03,368.22
2018,6,19,17,30,667.0,73.0,3.3,21.0,319.0,408.88,324.75
2018,6,19,17,45,622.0,68.0,3.25,20.2,270.0,349.87,275.97
2018,6,19,18,0,577.0,63.0,3.2,19.4,221.0,294.75,228.88
2018,6,19,18,15,511.5,56.5,3.1,18.6,175.5,235.43,177.71
2018,6,19,18,30,446.0,50.0,3.0,17.8,130.0,182.66,131.57
2018,6,19,18,45,348.0,40.5,2.95,17.05,91.5,126.39,84.21
2018,6,19,19,0,250.0,31.0,2.9,16.3,53.0,80.47,42.87
2018,6,19,19,15,146.0,19.0,2.9,15.85,30.0,35.48,0.0
2018,6,19,19,30,42.0,7.0,2.9,15.4,7.0,9.67,0.0
2018,6,19,19,45,21.0,3.5,2.9,14.95,3.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,20,4,45,63.5,8.0,2.45,12.2,10.0,0.0,0.0
2018,6,20,5,0,127.0,16.0,2.6,12.4,20.0,15.73,0.0
2018,6,20,5,15,250.5,26.5,2.65,12.9,50.5,21.5,7.48
2018,6,20,5,30,374.0,37.0,2.7,13.4,81.0,28.74,18.91
2018,6,20,5,45,290.0,38.5,2.8,13.85,82.5,27.22,18.34
2018,6,20,6,0,206.0,40.0,2.9,14.3,84.0,28.37,19.64
2018,6,20,6,15,103.0,60.0,2.9,14.75,82.0,51.81,36.51
2018,6,20,6,30,0.0,80.0,2.9,15.2,80.0,75.96,58.91
2018,6,20,6,45,3.0,104.5,2.9,15.65,105.5,98.86,77.79
2018,6,20,7,0,6.0,129.0,2.9,16.1,131.0,122.28,96.78
2018,6,20,7,15,65.0,155.0,2.9,16.65,186.5,158.02,123.66
2018,6,20,7,30,124.0,181.0,2.9,17.2,242.0,199.99,156.03
2018,6,20,7,45,373.0,159.5,2.9,17.7,370.0,270.14,208.36
2018,6,20,8,0,622.0,138.0,2.9,18.2,498.0,371.78,287.56
2018,6,20,8,15,751.0,110.5,2.95,18.75,581.0,440.98,343.09
2018,6,20,8,30,880.0,83.0,3.0,19.3,664.0,521.84,407.12
2018,6,20,8,45,893.5,84.5,3.0,19.85,708.0,574.34,448.15
2018,6,20,9,0,907.0,86.0,3.0,20.4,752.0,626.66,487.85
2018,6,20,9,15,910.0,91.0,3.0,20.85,789.0,675.1,523.56
2018,6,20,9,30,913.0,96.0,3.0,21.3,826.0,722.0,556.32
2018,6,20,9,45,909.0,103.5,3.05,21.8,856.0,764.43,584.26
2018,6,20,10,0,905.0,111.0,3.1,22.3,886.0,804.43,610.16
2018,6,20,10,15,911.5,112.0,3.15,22.6,913.5,844.11,636.03
2018,6,20,10,30,918.0,113.0,3.2,22.9,941.0,881.78,660.31
2018,6,20,10,45,923.5,113.0,3.3,23.25,962.0,915.44,681.88
2018,6,20,11,0,929.0,113.0,3.4,23.6,983.0,946.69,701.76
2018,6,20,11,15,932.5,112.5,3.5,23.75,996.5,973.05,718.88
2018,6,20,11,30,936.0,112.0,3.6,23.9,1010.0,996.61,734.2
2018,6,20,11,45,938.5,112.0,3.7,24.05,1017.0,1016.8,747.36
2018,6,20,12,0,941.0,112.0,3.8,24.2,1024.0,1033.97,758.61
2018,6,20,12,15,941.5,111.5,3.9,24.1,1023.0,1045.56,767.05
2018,6,20,12,30,942.0,111.0,4.0,24.0,1022.0,1053.94,773.54
2018,6,20,12,45,941.5,109.5,4.15,23.9,1013.5,1057.02,777.02
2018,6,20,13,0,941.0,108.0,4.3,23.8,1005.0,1056.77,778.44
2018,6,20,13,15,938.5,107.0,4.35,23.65,989.0,1051.68,776.3
2018,6,20,13,30,936.0,106.0,4.4,23.5,973.0,1043.28,772.1
2018,6,20,13,45,932.0,105.0,4.4,23.3,950.5,1030.14,764.69
2018,6,20,14,0,928.0,104.0,4.4,23.1,928.0,1013.82,755.27
2018,6,20,14,15,922.0,102.5,4.4,22.85,898.5,991.99,742.34
2018,6,20,14,30,916.0,101.0,4.4,22.6,869.0,967.26,727.47
2018,6,20,14,45,909.0,98.5,4.4,22.35,834.0,937.79,709.32
2018,6,20,15,0,902.0,96.0,4.4,22.1,799.0,905.74,689.31
2018,6,20,15,15,891.0,94.5,4.4,22.1,758.5,868.93,665.19
2018,6,20,15,30,880.0,93.0,4.4,22.1,718.0,830.17,639.48
2018,6,20,15,45,866.5,91.0,4.3,21.45,673.5,787.13,611.72
2018,6,20,16,0,853.0,89.0,4.2,20.8,629.0,742.76,582.55
2018,6,20,16,15,835.5,86.0,4.1,20.35,581.0,693.34,548.75
2018,6,20,16,30,818.0,83.0,4.0,19.9,533.0,646.38,515.93
2018,6,20,16,45,795.0,80.0,3.9,19.45,483.0,592.47,475.29
2018,6,20,17,0,772.0,77.0,3.8,19.0,433.0,539.05,433.88
2018,6,20,17,15,740.5,72.5,3.7,18.45,381.5,480.22,387.13
2018,6,20,17,30,709.0,68.0,3.6,17.9,330.0,423.27,340.36
2018,6,20,17,45,665.5,63.5,3.5,17.3,280.0,364.18,290.48
2018,6,20,18,0,622.0,59.0,3.4,16.7,230.0,307.96,241.52
2018,6,20,18,15,557.0,53.5,3.25,16.15,183.0,247.55,188.42
2018,6,20,18,30,492.0,48.0,3.1,15.6,136.0,193.59,140.36
2018,6,20,18,45,392.0,40.0,2.95,15.05,96.5,135.94,91.07
2018,6,20,19,0,292.0,32.0,2.8,14.5,57.0,88.81,47.96
2018,6,20,19,15,173.0,20.0,2.8,14.2,32.5,39.71,0.0
2018,6,20,19,30,54.0,8.0,2.8,13.9,8.0,11.49,0.0
2018,6,20,19,45,27.0,4.0,2.75,13.6,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,21,4,45,64.5,8.0,2.85,12.5,10.0,0.0,0.0
2018,6,21,5,0,129.0,16.0,3.0,12.7,20.0,15.73,0.0
2018,6,21,5,15,255.0,26.5,3.1,13.0,51.0,21.55,7.27
2018,6,21,5,30,381.0,37.0,3.2,13.3,82.0,28.79,18.93
2018,6,21,5,45,365.5,42.0,3.25,13.6,101.5,30.39,21.14
2018,6,21,6,0,350.0,47.0,3.3,13.9,121.0,32.07,22.95
2018,6,21,6,15,183.5,74.0,3.25,14.35,113.5,64.71,46.02
2018,6,21,6,30,17.0,101.0,3.2,14.8,106.0,95.21,74.53
2018,6,21,6,45,69.0,130.0,3.2,15.25,156.5,126.06,97.7
2018,6,21,7,0,121.0,159.0,3.2,15.7,207.0,162.26,125.26
2018,6,21,7,15,307.5,152.5,3.2,16.25,298.0,207.46,156.09
2018,6,21,7,30,494.0,146.0,3.2,16.8,389.0,271.9,204.97
2018,6,21,7,45,671.0,113.5,3.15,17.3,480.0,332.07,252.8
2018,6,21,8,0,848.0,81.0,3.1,17.8,571.0,415.52,320.0
2018,6,21,8,15,863.5,83.0,3.1,18.35,618.0,468.78,364.6
2018,6,21,8,30,879.0,85.0,3.1,18.9,665.0,522.55,408.26
2018,6,21,8,45,891.0,86.5,3.05,19.45,708.0,574.2,448.77
2018,6,21,9,0,903.0,88.0,3.0,20.0,751.0,625.53,487.67
2018,6,21,9,15,913.5,89.5,3.0,20.55,790.5,675.35,524.39
2018,6,21,9,30,924.0,91.0,3.0,21.1,830.0,724.25,558.37
2018,6,21,9,45,932.5,92.0,2.95,21.65,864.0,770.07,588.04
2018,6,21,10,0,941.0,93.0,2.9,22.2,898.0,814.35,616.11
2018,6,21,10,15,947.5,93.0,2.85,22.7,925.5,854.31,640.85
2018,6,21,10,30,954.0,93.0,2.8,23.2,953.0,892.17,663.81
2018,6,21,10,45,958.5,93.5,2.8,23.7,974.5,926.5,684.47
2018,6,21,11,0,963.0,94.0,2.8,24.2,996.0,958.26,703.26
2018,6,21,11,15,965.5,94.0,2.8,24.5,1009.0,984.96,719.17
2018,6,21,11,30,968.0,94.0,2.8,24.8,1022.0,1008.73,733.16
2018,6,21,11,45,969.0,94.5,2.85,25.15,1028.5,1028.51,744.89
2018,6,21,12,0,970.0,95.0,2.9,25.5,1035.0,1045.12,754.66
2018,6,21,12,15,966.5,97.5,3.0,25.65,1033.5,1056.06,761.95
2018,6,21,12,30,963.0,100.0,3.1,25.8,1032.0,1063.64,767.24
2018,6,21,12,45,954.5,104.0,3.2,26.0,1021.0,1064.39,768.14
2018,6,21,13,0,946.0,108.0,3.3,26.2,1010.0,1061.77,767.03
