Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,13,15,943.0,108.0,3.35,26.25,994.5,1057.26,764.86
2018,6,21,13,30,940.0,108.0,3.4,26.3,979.0,1049.43,760.67
2018,6,21,13,45,936.0,106.5,3.5,26.3,956.0,1035.78,753.36
2018,6,21,14,0,932.0,105.0,3.6,26.3,933.0,1018.95,744.05
2018,6,21,14,15,926.5,103.0,3.6,26.2,903.5,997.05,731.03
2018,6,21,14,30,921.0,101.0,3.6,26.1,874.0,972.21,716.12
2018,6,21,14,45,914.0,99.0,3.6,25.95,839.0,943.2,698.54
2018,6,21,15,0,907.0,97.0,3.6,25.8,804.0,911.59,679.17
2018,6,21,15,15,896.0,95.5,3.6,25.8,763.5,874.68,655.67
2018,6,21,15,30,885.0,94.0,3.6,25.8,723.0,835.79,630.65
2018,6,21,15,45,873.0,91.5,3.5,25.3,679.0,793.26,603.56
2018,6,21,16,0,861.0,89.0,3.4,24.8,635.0,749.25,575.09
2018,6,21,16,15,844.0,86.5,3.3,24.45,587.0,700.44,542.41
2018,6,21,16,30,827.0,84.0,3.2,24.1,539.0,654.03,510.7
2018,6,21,16,45,803.0,80.5,3.15,23.75,488.0,598.55,469.96
2018,6,21,17,0,779.0,77.0,3.1,23.4,437.0,543.63,428.46
2018,6,21,17,15,746.5,73.5,3.0,22.75,385.5,485.03,383.13
2018,6,21,17,30,714.0,70.0,2.9,22.1,334.0,428.36,337.79
2018,6,21,17,45,670.0,65.5,2.8,21.45,283.5,368.84,288.73
2018,6,21,18,0,626.0,61.0,2.7,20.8,233.0,312.14,240.48
2018,6,21,18,15,559.0,55.0,2.35,19.85,185.5,250.25,187.44
2018,6,21,18,30,492.0,49.0,2.0,18.9,138.0,195.02,139.43
2018,6,21,18,45,386.5,40.5,1.65,17.95,97.5,135.53,89.78
2018,6,21,19,0,281.0,32.0,1.3,17.0,57.0,87.24,46.95
2018,6,21,19,15,165.5,20.0,1.3,16.5,32.5,38.96,0.0
2018,6,21,19,30,50.0,8.0,1.3,16.0,8.0,11.25,0.0
2018,6,21,19,45,25.0,4.0,1.3,15.55,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,22,4,45,52.0,8.0,1.6,12.75,9.5,0.0,0.0
2018,6,22,5,0,104.0,16.0,1.7,13.2,19.0,15.73,0.0
2018,6,22,5,15,222.0,27.5,1.85,13.8,49.0,21.65,7.02
2018,6,22,5,30,340.0,39.0,2.0,14.4,79.0,30.84,20.56
2018,6,22,5,45,430.5,47.0,2.1,15.0,122.0,35.09,25.12
2018,6,22,6,0,521.0,55.0,2.2,15.6,165.0,39.15,29.04
2018,6,22,6,15,581.0,60.5,2.1,16.35,213.5,57.88,32.7
2018,6,22,6,30,641.0,66.0,2.0,17.1,262.0,99.86,53.78
2018,6,22,6,45,682.0,71.0,1.9,17.85,313.5,145.6,86.13
2018,6,22,7,0,723.0,76.0,1.8,18.6,365.0,198.71,128.97
2018,6,22,7,15,753.0,80.0,1.7,19.6,416.5,249.63,172.3
2018,6,22,7,30,783.0,84.0,1.6,20.6,468.0,303.6,218.34
2018,6,22,7,45,805.5,87.0,1.5,21.6,518.0,356.88,263.22
2018,6,22,8,0,828.0,90.0,1.4,22.6,568.0,411.95,308.03
2018,6,22,8,15,845.5,92.0,1.4,23.45,615.5,468.2,352.54
2018,6,22,8,30,863.0,94.0,1.4,24.3,663.0,522.15,393.78
2018,6,22,8,45,876.5,96.0,1.45,25.1,707.0,574.39,432.61
2018,6,22,9,0,890.0,98.0,1.5,25.9,751.0,626.48,469.99
2018,6,22,9,15,898.5,101.0,1.55,26.75,790.0,675.91,504.14
2018,6,22,9,30,907.0,104.0,1.6,27.6,829.0,724.29,536.06
2018,6,22,9,45,911.0,106.5,1.65,28.4,860.5,767.65,562.47
2018,6,22,10,0,915.0,109.0,1.7,29.2,892.0,809.18,587.27
2018,6,22,10,15,920.5,110.0,1.75,29.95,919.0,848.47,610.35
2018,6,22,10,30,926.0,111.0,1.8,30.7,946.0,885.67,631.8
2018,6,22,10,45,931.0,111.5,1.85,31.5,967.0,919.7,650.85
2018,6,22,11,0,936.0,112.0,1.9,32.3,988.0,951.26,668.17
2018,6,22,11,15,939.0,112.5,2.0,32.75,1002.0,978.38,684.14
2018,6,22,11,30,942.0,113.0,2.1,33.2,1016.0,1002.68,698.36
2018,6,22,11,45,943.5,112.5,2.15,33.65,1022.0,1021.62,708.77
2018,6,22,12,0,945.0,112.0,2.2,34.1,1028.0,1037.49,717.37
2018,6,22,12,15,944.0,113.0,2.35,34.25,1027.0,1049.24,725.56
2018,6,22,12,30,943.0,114.0,2.5,34.4,1026.0,1057.75,731.86
2018,6,22,12,45,939.0,115.0,2.6,34.55,1016.5,1059.99,733.92
2018,6,22,13,0,935.0,116.0,2.7,34.7,1007.0,1058.91,734.09
2018,6,22,13,15,931.5,115.5,2.8,34.6,991.0,1053.51,732.47
2018,6,22,13,30,928.0,115.0,2.9,34.5,975.0,1044.83,728.93
2018,6,22,13,45,923.0,113.5,3.05,34.45,951.5,1030.41,722.16
2018,6,22,14,0,918.0,112.0,3.2,34.4,928.0,1012.86,713.42
2018,6,22,14,15,910.0,111.0,3.25,34.15,897.5,989.94,701.08
2018,6,22,14,30,902.0,110.0,3.3,33.9,867.0,964.24,686.95
2018,6,22,14,45,892.5,108.5,3.4,33.7,831.5,933.99,669.99
2018,6,22,15,0,883.0,107.0,3.5,33.5,796.0,901.35,651.29
2018,6,22,15,15,871.5,105.5,3.5,33.5,755.5,864.78,628.72
2018,6,22,15,30,860.0,104.0,3.5,33.5,715.0,826.33,604.72
2018,6,22,15,45,845.0,101.5,3.5,32.75,670.5,782.36,578.52
2018,6,22,16,0,830.0,99.0,3.5,32.0,626.0,740.81,553.5
2018,6,22,16,15,811.0,96.5,3.45,31.45,578.0,691.58,521.95
2018,6,22,16,30,792.0,94.0,3.4,30.9,530.0,641.97,488.77
2018,6,22,16,45,767.0,90.0,3.35,30.35,479.5,586.84,449.62
2018,6,22,17,0,742.0,86.0,3.3,29.8,429.0,532.41,409.78
2018,6,22,17,15,708.5,81.5,3.1,28.85,378.0,475.01,366.67
2018,6,22,17,30,675.0,77.0,2.9,27.9,327.0,418.62,322.89
2018,6,22,17,45,628.5,71.5,2.7,27.0,277.0,357.9,274.34
2018,6,22,18,0,582.0,66.0,2.5,26.1,227.0,301.2,227.52
2018,6,22,18,15,513.5,59.0,2.2,24.8,180.0,239.93,176.67
2018,6,22,18,30,445.0,52.0,1.9,23.5,133.0,185.5,130.79
2018,6,22,18,45,342.5,42.5,1.55,22.25,93.5,128.0,83.95
2018,6,22,19,0,240.0,33.0,1.2,21.0,54.0,81.68,43.94
2018,6,22,19,15,139.0,20.0,1.25,20.45,30.5,35.96,0.0
2018,6,22,19,30,38.0,7.0,1.3,19.9,7.0,9.47,0.0
2018,6,22,19,45,19.0,3.5,1.3,19.35,3.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,4,45,48.0,7.5,1.4,15.1,9.0,0.0,0.0
2018,6,23,5,0,96.0,15.0,1.5,15.5,18.0,14.74,0.0
2018,6,23,5,15,212.0,26.5,1.6,16.15,47.0,20.82,6.12
2018,6,23,5,30,328.0,38.0,1.7,16.8,76.0,29.89,19.51
2018,6,23,5,45,422.0,45.5,1.8,17.45,118.5,33.73,23.66
2018,6,23,6,0,516.0,53.0,1.9,18.1,161.0,37.43,27.22
2018,6,23,6,15,576.5,58.0,1.85,18.9,209.0,55.12,30.41
2018,6,23,6,30,637.0,63.0,1.8,19.7,257.0,96.43,50.65
2018,6,23,6,45,681.0,66.5,1.75,20.5,308.0,143.85,83.84
2018,6,23,7,0,725.0,70.0,1.7,21.3,359.0,193.03,122.9
2018,6,23,7,15,755.0,73.5,1.8,22.45,410.0,243.58,165.62
2018,6,23,7,30,785.0,77.0,1.9,23.6,461.0,297.17,211.15
2018,6,23,7,45,808.5,79.0,1.95,24.7,511.0,349.95,255.61
2018,6,23,8,0,832.0,81.0,2.0,25.8,561.0,407.75,302.59
2018,6,23,8,15,849.0,83.0,2.1,26.65,608.0,460.88,345.14
2018,6,23,8,30,866.0,85.0,2.2,27.5,655.0,514.69,386.79
2018,6,23,8,45,879.5,86.5,2.35,28.35,698.5,566.55,425.83
2018,6,23,9,0,893.0,88.0,2.5,29.2,742.0,618.27,463.52
2018,6,23,9,15,903.0,89.5,2.55,29.95,781.0,667.35,497.98
2018,6,23,9,30,913.0,91.0,2.6,30.7,820.0,715.5,529.92
2018,6,23,9,45,919.5,92.0,2.65,31.45,852.5,759.46,557.13
2018,6,23,10,0,926.0,93.0,2.7,32.2,885.0,801.77,582.8
2018,6,23,10,15,931.0,94.0,2.8,32.85,911.5,841.01,606.64
2018,6,23,10,30,936.0,95.0,2.9,33.5,938.0,878.11,628.84
2018,6,23,10,45,939.5,96.0,2.95,34.2,959.0,911.59,648.02
2018,6,23,11,0,943.0,97.0,3.0,34.9,980.0,942.51,665.41
2018,6,23,11,15,945.5,97.5,3.05,35.2,993.5,969.31,681.2
2018,6,23,11,30,948.0,98.0,3.1,35.5,1007.0,993.25,695.19
2018,6,23,11,45,949.0,98.5,3.15,35.8,1013.5,1012.78,706.44
2018,6,23,12,0,950.0,99.0,3.2,36.1,1020.0,1029.2,715.84
2018,6,23,12,15,949.5,100.0,3.3,36.2,1019.5,1041.47,723.76
2018,6,23,12,30,949.0,101.0,3.4,36.3,1019.0,1050.5,729.78
2018,6,23,12,45,946.0,102.0,3.45,36.35,1010.5,1053.73,732.13
2018,6,23,13,0,943.0,103.0,3.5,36.4,1002.0,1053.63,732.57
2018,6,23,13,15,940.0,102.5,3.55,36.35,986.0,1048.66,730.44
2018,6,23,13,30,937.0,102.0,3.6,36.3,970.0,1040.39,726.38
2018,6,23,13,45,932.5,101.0,3.65,36.25,947.5,1026.86,719.14
2018,6,23,14,0,928.0,100.0,3.7,36.2,925.0,1010.16,710.01
2018,6,23,14,15,922.5,99.0,3.7,36.05,896.5,989.44,698.36
2018,6,23,14,30,917.0,98.0,3.7,35.9,868.0,965.8,684.88
2018,6,23,14,45,909.0,96.5,3.7,35.7,833.0,936.56,667.93
2018,6,23,15,0,901.0,95.0,3.7,35.5,798.0,904.79,649.29
2018,6,23,15,15,890.0,93.5,3.7,35.5,757.5,868.11,626.77
2018,6,23,15,30,879.0,92.0,3.7,35.5,717.0,829.47,602.78
2018,6,23,15,45,866.0,89.5,3.6,34.95,673.0,786.39,576.47
2018,6,23,16,0,853.0,87.0,3.5,34.4,629.0,741.93,548.85
2018,6,23,16,15,835.5,85.0,3.45,33.9,581.5,693.65,518.21
2018,6,23,16,30,818.0,83.0,3.4,33.4,534.0,647.84,488.52
2018,6,23,16,45,794.5,80.0,3.3,32.95,484.0,593.64,450.09
2018,6,23,17,0,771.0,77.0,3.2,32.5,434.0,539.96,410.93
2018,6,23,17,15,739.0,73.0,3.1,31.5,382.5,481.45,367.8
2018,6,23,17,30,707.0,69.0,3.0,30.5,331.0,424.84,324.5
2018,6,23,17,45,662.0,64.5,2.85,29.5,280.5,365.16,277.24
2018,6,23,18,0,617.0,60.0,2.7,28.5,230.0,308.47,230.79
2018,6,23,18,15,550.5,54.0,2.6,27.2,183.0,247.14,180.21
2018,6,23,18,30,484.0,48.0,2.5,25.9,136.0,192.45,134.21
2018,6,23,18,45,381.0,39.5,2.35,24.55,96.0,133.84,86.6
2018,6,23,19,0,278.0,31.0,2.2,23.2,56.0,86.23,45.6
2018,6,23,19,15,164.0,19.5,2.35,22.55,32.0,40.79,0.0
2018,6,23,19,30,50.0,8.0,2.5,21.9,8.0,11.3,0.0
2018,6,23,19,45,25.0,4.0,2.65,21.2,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.75,20.15,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.7,19.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.75,18.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.85,17.85,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,24,4,45,36.5,6.5,2.95,15.4,7.5,0.0,0.0
2018,6,24,5,0,73.0,13.0,3.0,15.6,15.0,12.78,0.0
2018,6,24,5,15,158.0,26.5,3.1,16.05,41.5,20.83,5.76
2018,6,24,5,30,243.0,40.0,3.2,16.5,68.0,30.81,20.26
2018,6,24,5,45,316.5,52.5,3.3,17.0,107.0,39.48,28.66
2018,6,24,6,0,390.0,65.0,3.4,17.5,146.0,47.72,36.28
2018,6,24,6,15,446.0,75.0,3.45,18.05,191.5,66.32,42.42
2018,6,24,6,30,502.0,85.0,3.5,18.6,237.0,104.6,62.91
2018,6,24,6,45,544.0,93.0,3.55,19.2,285.5,145.47,91.69
2018,6,24,7,0,586.0,101.0,3.6,19.8,334.0,191.1,128.05
2018,6,24,7,15,620.0,106.0,3.6,20.4,382.5,236.72,166.66
2018,6,24,7,30,654.0,111.0,3.6,21.0,431.0,285.91,208.81
2018,6,24,7,45,681.5,116.0,3.6,21.6,480.0,336.21,251.77
2018,6,24,8,0,709.0,121.0,3.6,22.2,529.0,388.96,295.87
2018,6,24,8,15,730.0,124.5,3.6,22.75,575.5,439.66,337.47
2018,6,24,8,30,751.0,128.0,3.6,23.3,622.0,493.85,380.49
2018,6,24,8,45,769.0,131.0,3.6,23.8,666.0,544.51,419.79
2018,6,24,9,0,787.0,134.0,3.6,24.3,710.0,595.7,458.35
2018,6,24,9,15,804.0,134.5,3.6,24.75,750.0,644.18,494.04
2018,6,24,9,30,821.0,135.0,3.6,25.2,790.0,692.56,528.75
2018,6,24,9,45,840.5,131.5,3.65,25.65,826.5,738.77,560.51
2018,6,24,10,0,860.0,128.0,3.7,26.1,863.0,783.97,590.15
2018,6,24,10,15,867.5,129.0,3.7,26.4,890.5,823.03,615.32
2018,6,24,10,30,875.0,130.0,3.7,26.7,918.0,860.27,639.03
2018,6,24,10,45,880.5,130.5,3.75,27.0,939.0,893.32,659.96
2018,6,24,11,0,886.0,131.0,3.8,27.3,960.0,924.1,679.27
2018,6,24,11,15,890.0,132.0,3.8,27.45,975.0,951.55,696.43
2018,6,24,11,30,894.0,133.0,3.8,27.6,990.0,976.4,711.85
2018,6,24,11,45,896.5,132.5,3.85,27.75,996.5,995.62,723.9
2018,6,24,12,0,899.0,132.0,3.9,27.9,1003.0,1011.96,734.17
2018,6,24,12,15,901.0,130.5,3.9,27.95,1003.0,1023.87,741.61
2018,6,24,12,30,903.0,129.0,3.9,28.0,1003.0,1032.72,747.2
2018,6,24,12,45,906.5,126.0,3.95,28.05,996.5,1038.44,751.22
2018,6,24,13,0,910.0,123.0,4.0,28.1,990.0,1040.95,753.29
2018,6,24,13,15,906.0,122.0,4.0,28.0,973.5,1034.74,749.97
2018,6,24,13,30,902.0,121.0,4.0,27.9,957.0,1025.33,744.74
2018,6,24,13,45,896.0,120.5,4.0,27.8,934.0,1011.33,736.62
2018,6,24,14,0,890.0,120.0,4.0,27.7,911.0,994.33,726.64
2018,6,24,14,15,882.5,118.5,4.0,27.5,881.5,971.95,713.44
2018,6,24,14,30,875.0,117.0,4.0,27.3,852.0,946.83,698.46
2018,6,24,14,45,864.5,116.0,4.05,27.05,816.5,916.93,680.61
2018,6,24,15,0,854.0,115.0,4.1,26.8,781.0,884.76,661.11
2018,6,24,15,15,842.0,112.5,4.1,26.8,741.0,847.63,637.16
2018,6,24,15,30,830.0,110.0,4.1,26.8,701.0,812.9,614.72
2018,6,24,15,45,813.5,108.0,4.1,26.0,656.5,769.16,587.58
2018,6,24,16,0,797.0,106.0,4.1,25.2,612.0,724.38,559.2
2018,6,24,16,15,775.5,103.0,4.1,24.7,564.0,674.15,525.64
2018,6,24,16,30,754.0,100.0,4.1,24.2,516.0,623.79,490.19
2018,6,24,16,45,727.0,96.0,4.1,23.65,466.0,569.07,449.93
2018,6,24,17,0,700.0,92.0,4.1,23.1,416.0,516.61,410.15
2018,6,24,17,15,665.0,87.0,4.05,22.4,366.0,458.71,365.07
2018,6,24,17,30,630.0,82.0,4.0,21.7,316.0,403.12,320.38
2018,6,24,17,45,581.0,76.5,3.95,21.0,267.0,343.5,271.16
2018,6,24,18,0,532.0,71.0,3.9,20.3,218.0,288.17,224.11
2018,6,24,18,15,466.0,62.5,3.8,19.6,172.5,228.6,173.04
2018,6,24,18,30,400.0,54.0,3.7,18.9,127.0,175.67,127.17
2018,6,24,18,45,308.0,43.5,3.55,18.2,89.5,121.13,81.43
2018,6,24,19,0,216.0,33.0,3.4,17.5,52.0,77.89,43.16
2018,6,24,19,15,126.5,20.0,3.3,17.2,29.5,37.01,0.0
2018,6,24,19,30,37.0,7.0,3.2,16.9,7.0,9.45,0.0
2018,6,24,19,45,18.5,3.5,3.15,16.55,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,25,4,45,31.0,6.0,3.2,14.15,7.0,0.0,0.0
2018,6,25,5,0,62.0,12.0,3.3,14.3,14.0,11.8,0.0
2018,6,25,5,15,144.5,26.5,3.4,14.65,40.5,20.85,5.42
2018,6,25,5,30,227.0,41.0,3.5,15.0,67.0,31.67,21.08
2018,6,25,5,45,251.0,53.5,3.65,15.3,95.0,40.29,29.56
2018,6,25,6,0,275.0,66.0,3.8,15.6,123.0,48.47,37.21
2018,6,25,6,15,161.0,79.0,3.75,15.95,114.5,67.15,48.5
2018,6,25,6,30,47.0,92.0,3.7,16.3,106.0,87.39,66.43
2018,6,25,6,45,28.5,108.5,3.65,16.7,117.5,102.99,79.81
2018,6,25,7,0,10.0,125.0,3.6,17.1,129.0,119.38,93.91
2018,6,25,7,15,79.5,153.0,3.55,17.65,191.5,159.35,123.87
2018,6,25,7,30,149.0,181.0,3.5,18.2,254.0,206.59,160.23
2018,6,25,7,45,196.0,211.0,3.5,18.75,317.5,258.7,201.25
2018,6,25,8,0,243.0,241.0,3.5,19.3,381.0,312.97,243.75
2018,6,25,8,15,340.5,234.5,3.45,19.8,448.5,366.09,285.14
2018,6,25,8,30,438.0,228.0,3.4,20.3,516.0,426.12,331.93
2018,6,25,8,45,620.0,176.0,3.4,20.85,613.5,501.87,391.3
2018,6,25,9,0,802.0,124.0,3.4,21.4,711.0,594.63,462.73
2018,6,25,9,15,817.5,125.0,3.4,21.9,750.5,643.27,498.58
2018,6,25,9,30,833.0,126.0,3.4,22.4,790.0,691.66,533.52
2018,6,25,9,45,848.0,124.5,3.45,22.85,825.0,737.13,564.71
2018,6,25,10,0,863.0,123.0,3.5,23.3,860.0,781.03,593.72
2018,6,25,10,15,870.0,124.0,3.6,23.65,887.5,819.8,619.3
2018,6,25,10,30,877.0,125.0,3.7,24.0,915.0,856.73,643.43
2018,6,25,10,45,882.5,125.5,3.75,24.3,936.0,889.85,664.67
2018,6,25,11,0,888.0,126.0,3.8,24.6,957.0,920.7,684.27
2018,6,25,11,15,892.0,126.0,3.85,24.7,971.0,947.25,701.47
2018,6,25,11,30,896.0,126.0,3.9,24.8,985.0,971.18,716.93
2018,6,25,11,45,899.0,126.0,3.95,24.9,992.5,991.41,729.98
2018,6,25,12,0,902.0,126.0,4.0,25.0,1000.0,1008.78,741.21
2018,6,25,12,15,904.5,124.0,4.1,24.9,999.5,1020.73,749.85
2018,6,25,12,30,907.0,122.0,4.2,24.8,999.0,1029.6,756.62
2018,6,25,12,45,910.0,119.0,4.25,24.75,992.5,1034.83,760.66
2018,6,25,13,0,913.0,116.0,4.3,24.7,986.0,1036.82,762.71
2018,6,25,13,15,910.5,114.0,4.35,24.55,970.0,1031.07,760.07
2018,6,25,13,30,908.0,112.0,4.4,24.4,954.0,1022.08,755.44
2018,6,25,13,45,904.0,111.0,4.4,24.25,932.0,1009.47,748.2
2018,6,25,14,0,900.0,110.0,4.4,24.1,910.0,993.77,738.99
2018,6,25,14,15,894.5,107.5,4.4,23.9,881.0,972.06,725.95
2018,6,25,14,30,889.0,105.0,4.4,23.7,852.0,947.5,711.0
2018,6,25,14,45,882.0,103.0,4.4,23.45,818.0,919.39,693.73
2018,6,25,15,0,875.0,101.0,4.4,23.2,784.0,888.78,674.67
2018,6,25,15,15,863.5,99.0,4.4,23.2,744.0,851.97,650.51
2018,6,25,15,30,852.0,97.0,4.4,23.2,704.0,813.28,624.87
2018,6,25,15,45,840.5,94.0,4.3,22.45,661.0,771.86,598.42
2018,6,25,16,0,829.0,91.0,4.2,21.7,618.0,728.99,570.51
2018,6,25,16,15,813.5,88.0,4.15,21.25,572.0,685.31,541.07
2018,6,25,16,30,798.0,85.0,4.1,20.8,526.0,637.47,507.67
2018,6,25,16,45,776.5,81.5,4.05,20.3,477.0,584.86,468.34
2018,6,25,17,0,755.0,78.0,4.0,19.8,428.0,532.63,428.12
2018,6,25,17,15,723.5,74.5,3.95,19.25,378.0,475.67,382.96
2018,6,25,17,30,692.0,71.0,3.9,18.7,328.0,420.58,337.83
2018,6,25,17,45,648.5,66.0,3.8,18.15,278.5,361.78,288.3
2018,6,25,18,0,605.0,61.0,3.7,17.6,229.0,305.74,239.67
2018,6,25,18,15,540.5,55.0,3.65,17.1,182.5,245.62,187.06
2018,6,25,18,30,476.0,49.0,3.6,16.6,136.0,191.91,139.41
2018,6,25,18,45,377.0,40.5,3.5,16.05,96.5,134.47,90.48
2018,6,25,19,0,278.0,32.0,3.4,15.5,57.0,87.55,48.42
2018,6,25,19,15,164.5,20.0,3.3,15.25,32.5,41.64,0.0
2018,6,25,19,30,51.0,8.0,3.2,15.0,8.0,11.43,0.0
2018,6,25,19,45,25.5,4.0,3.15,14.7,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,26,4,45,50.5,8.0,2.7,12.65,9.0,0.0,0.0
2018,6,26,5,0,101.0,16.0,2.8,12.9,18.0,15.73,0.0
2018,6,26,5,15,221.0,27.0,2.9,13.45,47.5,22.42,5.8
2018,6,26,5,30,341.0,38.0,3.0,14.0,77.0,30.11,19.83
2018,6,26,5,45,436.0,45.5,3.05,14.55,120.0,33.93,24.1
2018,6,26,6,0,531.0,53.0,3.1,15.1,163.0,37.62,27.72
2018,6,26,6,15,592.0,58.5,3.1,15.7,212.0,54.17,30.76
2018,6,26,6,30,653.0,64.0,3.1,16.3,261.0,96.59,51.33
2018,6,26,6,45,696.0,68.0,3.05,16.85,312.5,145.17,85.69
2018,6,26,7,0,739.0,72.0,3.0,17.4,364.0,195.31,126.27
2018,6,26,7,15,769.0,75.0,3.0,18.1,415.5,246.11,170.34
2018,6,26,7,30,799.0,78.0,3.0,18.8,467.0,299.96,217.55
2018,6,26,7,45,822.0,80.5,3.0,19.45,517.5,353.76,264.54
2018,6,26,8,0,845.0,83.0,3.0,20.1,568.0,412.51,314.26
2018,6,26,8,15,861.5,85.0,3.0,20.7,615.5,466.13,358.8
2018,6,26,8,30,878.0,87.0,3.0,21.3,663.0,520.36,402.37
2018,6,26,8,45,891.5,88.5,3.05,21.85,707.0,572.88,443.45
2018,6,26,9,0,905.0,90.0,3.1,22.4,751.0,625.24,483.13
2018,6,26,9,15,912.5,92.5,3.15,22.95,789.5,674.3,519.19
2018,6,26,9,30,920.0,95.0,3.2,23.5,828.0,722.2,552.75
2018,6,26,9,45,924.0,98.0,3.25,24.0,860.5,766.67,581.93
2018,6,26,10,0,928.0,101.0,3.3,24.5,893.0,809.29,609.44
2018,6,26,10,15,934.0,102.0,3.4,24.75,921.0,849.57,635.91
2018,6,26,10,30,940.0,103.0,3.5,25.0,949.0,887.76,660.77
2018,6,26,10,45,945.0,103.5,3.6,25.3,970.5,922.34,682.93
2018,6,26,11,0,950.0,104.0,3.7,25.6,992.0,954.43,703.34
2018,6,26,11,15,952.5,104.5,3.8,25.6,1006.0,981.58,721.27
2018,6,26,11,30,955.0,105.0,3.9,25.6,1020.0,1005.85,737.36
2018,6,26,11,45,957.0,104.5,4.0,25.65,1026.5,1025.65,750.44
2018,6,26,12,0,959.0,104.0,4.1,25.7,1033.0,1042.35,761.59
2018,6,26,12,15,960.0,103.0,4.15,25.65,1032.5,1054.38,769.77
2018,6,26,12,30,961.0,102.0,4.2,25.6,1032.0,1063.12,775.96
2018,6,26,12,45,961.5,100.5,4.25,25.5,1024.0,1067.51,779.59
2018,6,26,13,0,962.0,99.0,4.3,25.4,1016.0,1068.5,781.16
2018,6,26,13,15,960.0,98.0,4.35,25.3,1000.5,1064.09,779.33
2018,6,26,13,30,958.0,97.0,4.4,25.2,985.0,1056.28,775.41
2018,6,26,13,45,954.0,96.0,4.45,25.05,962.5,1043.14,768.25
2018,6,26,14,0,950.0,95.0,4.5,24.9,940.0,1026.75,759.02
2018,6,26,14,15,944.5,93.5,4.5,24.6,910.5,1005.23,746.58
2018,6,26,14,30,939.0,92.0,4.5,24.3,881.0,980.72,732.08
2018,6,26,14,45,932.0,90.5,4.55,24.05,846.0,951.96,715.05
2018,6,26,15,0,925.0,89.0,4.6,23.8,811.0,920.56,696.09
2018,6,26,15,15,914.5,87.5,4.6,23.8,770.5,883.67,672.11
2018,6,26,15,30,904.0,86.0,4.6,23.8,730.0,844.71,646.52
2018,6,26,15,45,892.0,83.5,4.5,23.05,685.5,801.61,619.01
2018,6,26,16,0,880.0,81.0,4.4,22.3,641.0,756.97,590.01
2018,6,26,16,15,863.5,78.5,4.35,21.75,592.5,707.81,557.02
2018,6,26,16,30,847.0,76.0,4.3,21.2,544.0,657.96,522.98
2018,6,26,16,45,825.0,73.0,4.2,20.65,493.5,603.68,482.82
2018,6,26,17,0,803.0,70.0,4.1,20.1,443.0,552.2,443.16
2018,6,26,17,15,772.5,67.0,4.05,19.55,391.5,494.09,397.18
2018,6,26,17,30,742.0,64.0,4.0,19.0,340.0,437.68,351.02
2018,6,26,17,45,700.0,59.5,3.9,18.45,289.0,376.61,299.63
2018,6,26,18,0,658.0,55.0,3.8,17.9,238.0,319.0,249.53
2018,6,26,18,15,563.5,52.5,3.65,17.35,187.0,250.84,190.69
2018,6,26,18,30,469.0,50.0,3.5,16.8,136.0,191.27,138.99
2018,6,26,18,45,368.5,40.0,3.35,16.25,95.0,132.26,88.96
2018,6,26,19,0,268.0,30.0,3.2,15.7,54.0,84.11,46.34
2018,6,26,19,15,167.5,19.5,3.15,15.4,31.5,41.73,0.0
2018,6,26,19,30,67.0,9.0,3.1,15.1,9.0,13.56,0.0
2018,6,26,19,45,33.5,4.5,3.0,14.75,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,27,4,45,45.5,8.0,3.25,13.2,9.0,0.0,0.0
2018,6,27,5,0,91.0,16.0,3.3,13.3,18.0,15.73,0.0
2018,6,27,5,15,207.5,28.0,3.35,13.6,47.0,22.21,5.11
2018,6,27,5,30,324.0,40.0,3.4,13.9,76.0,32.27,21.6
2018,6,27,5,45,321.0,43.5,3.4,14.25,94.0,32.07,22.49
2018,6,27,6,0,318.0,47.0,3.4,14.6,112.0,32.33,23.08
2018,6,27,6,15,159.0,64.0,3.4,15.1,96.5,55.22,38.84
2018,6,27,6,30,0.0,81.0,3.4,15.6,81.0,76.7,59.43
2018,6,27,6,45,20.5,110.0,3.4,16.1,118.0,105.67,82.6
2018,6,27,7,0,41.0,139.0,3.4,16.6,155.0,133.94,104.84
2018,6,27,7,15,185.5,154.0,3.4,17.15,242.0,181.77,138.74
2018,6,27,7,30,330.0,169.0,3.4,17.7,329.0,244.92,186.64
2018,6,27,7,45,522.0,143.5,3.35,18.25,428.5,304.78,232.63
2018,6,27,8,0,714.0,118.0,3.3,18.8,528.0,386.26,297.19
2018,6,27,8,15,773.0,110.5,3.35,19.35,588.0,446.42,346.46
2018,6,27,8,30,832.0,103.0,3.4,19.9,648.0,508.94,396.68
2018,6,27,8,45,866.0,97.0,3.45,20.4,698.0,566.07,441.71
2018,6,27,9,0,900.0,91.0,3.5,20.9,748.0,622.48,485.1
2018,6,27,9,15,903.0,96.0,3.55,21.3,785.0,670.82,521.26
2018,6,27,9,30,906.0,101.0,3.6,21.7,822.0,717.65,554.98
2018,6,27,9,45,901.5,109.0,3.65,22.1,852.0,760.18,583.44
2018,6,27,10,0,897.0,117.0,3.7,22.5,882.0,800.26,609.85
2018,6,27,10,15,904.0,118.0,3.75,22.75,910.0,840.32,636.35
2018,6,27,10,30,911.0,119.0,3.8,23.0,938.0,878.45,661.28
2018,6,27,10,45,917.0,119.0,3.9,23.2,960.0,912.63,683.74
2018,6,27,11,0,923.0,119.0,4.0,23.4,982.0,944.47,704.55
2018,6,27,11,15,926.5,119.0,4.1,23.45,996.0,971.49,722.5
2018,6,27,11,30,930.0,119.0,4.2,23.5,1010.0,995.76,738.65
2018,6,27,11,45,932.5,118.5,4.3,23.5,1017.0,1015.71,752.13
2018,6,27,12,0,935.0,118.0,4.4,23.5,1024.0,1032.65,763.71
2018,6,27,12,15,933.5,118.5,4.45,23.35,1022.0,1043.56,771.55
2018,6,27,12,30,932.0,119.0,4.5,23.2,1020.0,1051.26,777.37
2018,6,27,12,45,930.0,118.0,4.6,23.05,1011.0,1053.69,780.56
2018,6,27,13,0,928.0,117.0,4.7,22.9,1002.0,1052.82,781.7
2018,6,27,13,15,926.0,116.0,4.75,22.7,987.0,1048.66,780.46
2018,6,27,13,30,924.0,115.0,4.8,22.5,972.0,1041.21,777.13
2018,6,27,13,45,921.0,113.5,4.8,22.3,950.0,1029.01,770.27
2018,6,27,14,0,918.0,112.0,4.8,22.1,928.0,1013.64,761.37
2018,6,27,14,15,912.5,110.0,4.85,21.75,899.0,992.26,749.29
2018,6,27,14,30,907.0,108.0,4.9,21.4,870.0,967.97,735.21
2018,6,27,14,45,900.0,105.0,4.9,21.1,835.0,938.47,716.91
2018,6,27,15,0,893.0,102.0,4.9,20.8,800.0,906.39,696.73
2018,6,27,15,15,882.0,100.5,4.9,20.8,760.0,870.08,672.6
2018,6,27,15,30,871.0,99.0,4.9,20.8,720.0,831.81,646.91
2018,6,27,15,45,858.0,95.5,4.9,20.0,675.0,788.05,618.95
2018,6,27,16,0,845.0,92.0,4.9,19.2,630.0,742.9,589.46
2018,6,27,16,15,827.5,89.0,4.9,18.75,582.0,697.2,558.2
2018,6,27,16,30,810.0,86.0,4.9,18.3,534.0,647.43,522.98
2018,6,27,16,45,787.5,82.5,4.85,17.85,484.0,593.67,481.94
2018,6,27,17,0,765.0,79.0,4.8,17.4,434.0,540.34,440.06
2018,6,27,17,15,733.0,75.0,4.75,16.9,383.0,482.07,393.06
2018,6,27,17,30,701.0,71.0,4.7,16.4,332.0,425.7,346.13
2018,6,27,17,45,656.0,66.5,4.65,15.95,282.0,366.3,295.31
2018,6,27,18,0,611.0,62.0,4.6,15.5,232.0,309.8,245.56
2018,6,27,18,15,543.5,56.0,4.45,15.05,184.5,248.28,191.08
2018,6,27,18,30,476.0,50.0,4.3,14.6,137.0,193.47,142.01
2018,6,27,18,45,373.0,41.5,4.2,14.2,97.0,134.98,91.83
2018,6,27,19,0,270.0,33.0,4.1,13.8,57.0,87.4,49.13
2018,6,27,19,15,159.0,20.5,4.0,13.65,32.5,41.7,0.0
2018,6,27,19,30,48.0,8.0,3.9,13.5,8.0,11.26,0.0
2018,6,27,19,45,24.0,4.0,3.8,13.35,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,28,4,45,23.5,7.0,3.85,14.2,7.5,0.0,0.0
2018,6,28,5,0,47.0,14.0,3.9,14.3,15.0,13.76,0.0
2018,6,28,5,15,139.0,28.0,4.0,14.65,41.5,22.23,4.4
2018,6,28,5,30,231.0,42.0,4.1,15.0,68.0,32.62,21.72
2018,6,28,5,45,328.0,51.5,4.15,15.35,108.0,38.82,28.23
2018,6,28,6,0,425.0,61.0,4.2,15.7,148.0,45.04,34.15
2018,6,28,6,15,490.5,68.0,4.2,16.15,195.0,59.06,37.1
2018,6,28,6,30,556.0,75.0,4.2,16.6,242.0,97.5,55.97
2018,6,28,6,45,605.0,79.5,4.2,17.0,291.5,139.01,84.59
2018,6,28,7,0,654.0,84.0,4.2,17.4,341.0,185.98,122.21
2018,6,28,7,15,689.0,87.5,4.2,17.85,391.5,234.1,163.75
2018,6,28,7,30,724.0,91.0,4.2,18.3,442.0,288.5,211.23
2018,6,28,7,45,753.0,92.5,4.2,18.7,492.0,339.47,256.06
2018,6,28,8,0,782.0,94.0,4.2,19.1,542.0,392.98,302.21
2018,6,28,8,15,802.0,96.5,4.2,19.5,589.5,445.68,346.77
2018,6,28,8,30,822.0,99.0,4.2,19.9,637.0,499.5,390.95
2018,6,28,8,45,839.0,100.5,4.2,20.25,681.5,553.82,434.28
2018,6,28,9,0,856.0,102.0,4.2,20.6,726.0,605.9,474.79
2018,6,28,9,15,867.0,103.0,4.15,20.9,764.5,653.68,511.01
2018,6,28,9,30,878.0,104.0,4.1,21.2,803.0,700.7,545.58
2018,6,28,9,45,887.5,104.5,4.1,21.5,836.5,745.15,575.86
2018,6,28,10,0,897.0,105.0,4.1,21.8,870.0,788.27,604.8
2018,6,28,10,15,903.0,106.5,4.1,22.05,897.5,827.99,631.13
2018,6,28,10,30,909.0,108.0,4.1,22.3,925.0,865.71,655.83
2018,6,28,10,45,913.0,108.0,4.15,22.55,945.0,898.09,676.89
2018,6,28,11,0,917.0,108.0,4.2,22.8,965.0,928.01,696.19
2018,6,28,11,15,919.5,108.5,4.2,22.85,978.5,954.45,713.36
2018,6,28,11,30,922.0,109.0,4.2,22.9,992.0,978.1,728.65
2018,6,28,11,45,923.0,109.5,4.25,23.0,998.5,997.44,741.22
2018,6,28,12,0,924.0,110.0,4.3,23.1,1005.0,1013.76,751.86
2018,6,28,12,15,924.5,109.0,4.3,23.1,1004.0,1025.01,759.21
2018,6,28,12,30,925.0,108.0,4.3,23.1,1003.0,1033.1,764.59
2018,6,28,12,45,925.5,106.0,4.3,23.1,995.0,1036.94,767.28
2018,6,28,13,0,926.0,104.0,4.3,23.1,987.0,1037.51,767.93
2018,6,28,13,15,923.0,103.5,4.3,23.0,971.5,1032.81,765.53
2018,6,28,13,30,920.0,103.0,4.3,22.9,956.0,1024.86,761.11
2018,6,28,13,45,915.5,102.5,4.3,22.85,934.0,1012.23,753.53
2018,6,28,14,0,911.0,102.0,4.3,22.8,912.0,996.48,743.98
2018,6,28,14,15,904.5,100.5,4.25,22.6,883.0,974.76,730.6
2018,6,28,14,30,898.0,99.0,4.2,22.4,854.0,950.19,715.34
2018,6,28,14,45,890.0,98.0,4.2,22.25,820.0,922.09,697.79
2018,6,28,15,0,882.0,97.0,4.2,22.1,786.0,891.51,678.47
2018,6,28,15,15,871.5,95.0,4.2,22.1,746.5,855.42,654.79
2018,6,28,15,30,861.0,93.0,4.2,22.1,707.0,817.36,629.57
2018,6,28,15,45,846.5,91.0,4.1,21.5,663.0,774.37,601.61
2018,6,28,16,0,832.0,89.0,4.0,20.9,619.0,730.13,572.36
2018,6,28,16,15,812.5,87.0,4.0,20.45,571.5,684.58,541.68
2018,6,28,16,30,793.0,85.0,4.0,20.0,524.0,635.21,507.26
2018,6,28,16,45,768.5,82.0,3.95,19.55,474.5,581.49,466.88
2018,6,28,17,0,744.0,79.0,3.9,19.1,425.0,528.41,425.82
2018,6,28,17,15,710.5,76.0,3.85,18.45,375.0,471.42,380.69
2018,6,28,17,30,677.0,73.0,3.8,17.8,325.0,417.49,336.51
2018,6,28,17,45,628.5,68.5,3.75,17.2,275.0,356.8,285.54
2018,6,28,18,0,580.0,64.0,3.7,16.6,225.0,300.32,236.63
2018,6,28,18,15,510.5,57.5,3.65,16.1,178.5,239.16,183.24
2018,6,28,18,30,441.0,51.0,3.6,15.6,132.0,184.94,135.37
2018,6,28,18,45,336.5,42.5,3.5,15.1,93.5,127.9,87.03
2018,6,28,19,0,232.0,34.0,3.4,14.6,55.0,82.23,46.6
2018,6,28,19,15,134.5,21.0,3.4,14.4,31.5,39.34,0.0
2018,6,28,19,30,37.0,8.0,3.4,14.2,8.0,10.49,0.0
2018,6,28,19,45,18.5,4.0,3.45,14.05,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,29,4,45,47.0,7.0,2.05,13.2,8.0,0.0,0.0
2018,6,29,5,0,94.0,14.0,2.2,13.4,16.0,13.76,0.0
2018,6,29,5,15,208.5,25.0,2.25,13.95,43.5,20.55,2.97
2018,6,29,5,30,323.0,36.0,2.3,14.5,71.0,28.35,18.16
2018,6,29,5,45,415.5,43.5,2.3,15.05,112.5,32.28,22.57
2018,6,29,6,0,508.0,51.0,2.3,15.6,154.0,36.05,26.26
2018,6,29,6,15,568.0,56.5,2.3,16.25,201.5,49.98,28.72
2018,6,29,6,30,628.0,62.0,2.3,16.9,249.0,90.89,47.85
2018,6,29,6,45,671.0,66.0,2.25,17.5,299.5,137.92,80.55
2018,6,29,7,0,714.0,70.0,2.2,18.1,350.0,186.61,119.51
2018,6,29,7,15,743.5,73.5,2.25,18.9,400.5,236.35,162.27
2018,6,29,7,30,773.0,77.0,2.3,19.7,451.0,289.09,208.12
2018,6,29,7,45,796.5,79.0,2.3,20.45,500.5,341.22,253.26
2018,6,29,8,0,820.0,81.0,2.3,21.2,550.0,398.39,301.18
2018,6,29,8,15,837.0,83.0,2.4,21.95,596.5,450.96,344.52
2018,6,29,8,30,854.0,85.0,2.5,22.7,643.0,504.25,387.02
2018,6,29,8,45,867.0,87.0,2.55,23.5,686.5,555.83,426.66
2018,6,29,9,0,880.0,89.0,2.6,24.3,730.0,607.26,464.86
2018,6,29,9,15,888.0,91.5,2.75,24.95,768.0,655.59,500.27
2018,6,29,9,30,896.0,94.0,2.9,25.6,806.0,702.86,533.52
2018,6,29,9,45,900.0,97.5,3.0,26.25,838.5,746.92,562.14
2018,6,29,10,0,904.0,101.0,3.1,26.9,871.0,789.2,589.15
2018,6,29,10,15,910.0,102.0,3.2,27.4,898.5,828.72,614.32
2018,6,29,10,30,916.0,103.0,3.3,27.9,926.0,866.22,637.91
2018,6,29,10,45,920.5,103.0,3.35,28.4,946.5,899.27,658.04
2018,6,29,11,0,925.0,103.0,3.4,28.9,967.0,929.87,676.43
2018,6,29,11,15,928.0,103.5,3.5,29.25,981.0,956.99,693.19
2018,6,29,11,30,931.0,104.0,3.6,29.6,995.0,981.33,708.13
2018,6,29,11,45,932.5,104.0,3.65,29.95,1001.5,1000.84,719.65
2018,6,29,12,0,934.0,104.0,3.7,30.3,1008.0,1017.31,729.27
2018,6,29,12,15,932.5,105.0,3.8,30.4,1007.0,1028.72,736.81
2018,6,29,12,30,931.0,106.0,3.9,30.5,1006.0,1036.92,742.42
2018,6,29,12,45,927.0,107.0,3.95,30.65,997.0,1039.38,744.0
2018,6,29,13,0,923.0,108.0,4.0,30.8,988.0,1038.56,743.64
2018,6,29,13,15,919.5,108.0,4.05,30.7,972.5,1033.96,741.73
2018,6,29,13,30,916.0,108.0,4.1,30.6,957.0,1026.12,737.86
2018,6,29,13,45,911.5,106.0,4.15,30.55,934.0,1012.03,729.9
2018,6,29,14,0,907.0,104.0,4.2,30.5,911.0,994.82,720.01
2018,6,29,14,15,901.0,103.0,4.25,30.3,882.5,974.21,708.37
2018,6,29,14,30,895.0,102.0,4.3,30.1,854.0,950.76,694.85
2018,6,29,14,45,888.0,99.5,4.3,29.95,820.0,922.08,677.43
2018,6,29,15,0,881.0,97.0,4.3,29.8,786.0,890.87,658.25
2018,6,29,15,15,870.0,95.0,4.3,29.8,746.0,854.39,635.0
2018,6,29,15,30,859.0,93.0,4.3,29.8,706.0,815.98,610.27
2018,6,29,15,45,847.0,90.5,4.25,29.15,663.0,774.51,584.52
2018,6,29,16,0,835.0,88.0,4.2,28.5,620.0,731.61,557.37
2018,6,29,16,15,818.5,85.5,4.1,28.0,573.5,687.54,528.43
2018,6,29,16,30,802.0,83.0,4.0,27.5,527.0,639.39,495.89
2018,6,29,16,45,779.5,79.5,3.9,27.0,477.5,585.99,456.96
2018,6,29,17,0,757.0,76.0,3.8,26.5,428.0,533.03,417.23
2018,6,29,17,15,726.0,72.0,3.6,25.7,377.5,475.68,373.18
2018,6,29,17,30,695.0,68.0,3.4,24.9,327.0,420.14,329.09
2018,6,29,17,45,651.0,63.5,3.2,24.15,277.5,361.36,281.0
2018,6,29,18,0,607.0,59.0,3.0,23.4,228.0,305.49,233.87
2018,6,29,18,15,542.5,53.0,2.75,22.5,181.5,245.17,182.59
2018,6,29,18,30,478.0,47.0,2.5,21.6,135.0,191.27,136.05
2018,6,29,18,45,378.5,39.0,2.3,20.7,95.5,134.0,88.4
2018,6,29,19,0,279.0,31.0,2.1,19.8,56.0,87.33,47.54
2018,6,29,19,15,165.5,19.5,2.2,19.3,32.0,41.71,0.0
2018,6,29,19,30,52.0,8.0,2.3,18.8,8.0,11.56,0.0
2018,6,29,19,45,26.0,4.0,2.4,18.3,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,4,45,61.5,7.0,1.5,14.6,8.0,0.0,0.0
2018,6,30,5,0,123.0,14.0,1.7,14.9,16.0,13.76,0.0
2018,6,30,5,15,248.5,23.5,1.75,15.55,45.0,19.08,1.54
2018,6,30,5,30,374.0,33.0,1.8,16.2,74.0,25.48,15.58
2018,6,30,5,45,464.0,39.5,1.9,16.8,116.0,28.71,19.3
2018,6,30,6,0,554.0,46.0,2.0,17.4,158.0,31.84,22.36
2018,6,30,6,15,611.0,50.5,1.95,18.25,206.0,48.08,26.77
2018,6,30,6,30,668.0,55.0,1.9,19.1,254.0,89.85,45.29
2018,6,30,6,45,707.5,59.0,1.8,20.0,304.5,135.43,76.14
2018,6,30,7,0,747.0,63.0,1.7,20.9,355.0,185.45,115.73
2018,6,30,7,15,775.0,66.0,1.6,21.95,406.0,236.14,158.65
2018,6,30,7,30,803.0,69.0,1.5,23.0,457.0,289.66,204.24
2018,6,30,7,45,824.5,71.0,1.4,24.1,506.5,346.03,251.33
2018,6,30,8,0,846.0,73.0,1.3,25.2,556.0,400.49,295.5
2018,6,30,8,15,861.5,75.5,1.4,26.1,603.0,454.14,338.38
2018,6,30,8,30,877.0,78.0,1.5,27.0,650.0,508.34,380.16
2018,6,30,8,45,889.0,79.5,1.6,27.9,693.5,560.01,418.71
2018,6,30,9,0,901.0,81.0,1.7,28.8,737.0,611.41,455.75
2018,6,30,9,15,910.0,82.5,1.85,29.55,775.5,660.38,490.47
2018,6,30,9,30,919.0,84.0,2.0,30.3,814.0,708.33,522.69
2018,6,30,9,45,925.5,86.0,2.1,31.05,847.5,753.72,551.01
2018,6,30,10,0,932.0,88.0,2.2,31.8,881.0,797.46,577.81
2018,6,30,10,15,937.0,89.0,2.3,32.25,908.5,837.19,602.35
2018,6,30,10,30,942.0,90.0,2.4,32.7,936.0,874.76,625.3
2018,6,30,10,45,944.5,91.0,2.55,33.2,956.0,907.85,645.48
2018,6,30,11,0,947.0,92.0,2.7,33.7,976.0,938.32,663.9
2018,6,30,11,15,949.0,92.5,2.8,33.9,989.5,965.07,680.36
2018,6,30,11,30,951.0,93.0,2.9,34.1,1003.0,988.92,695.03
2018,6,30,11,45,951.5,94.0,3.0,34.3,1009.5,1008.83,707.27
2018,6,30,12,0,952.0,95.0,3.1,34.5,1016.0,1025.62,717.65
2018,6,30,12,15,949.5,96.5,3.2,34.5,1014.5,1036.76,725.21
2018,6,30,12,30,947.0,98.0,3.3,34.5,1013.0,1044.61,730.87
2018,6,30,12,45,941.0,100.5,3.4,34.5,1003.5,1046.68,733.05
2018,6,30,13,0,935.0,103.0,3.5,34.5,994.0,1045.42,733.3
2018,6,30,13,15,931.5,103.0,3.55,34.4,978.5,1040.8,731.5
2018,6,30,13,30,928.0,103.0,3.6,34.3,963.0,1032.9,727.76
2018,6,30,13,45,922.5,102.0,3.65,34.2,940.0,1018.76,720.19
2018,6,30,14,0,917.0,101.0,3.7,34.1,917.0,1001.5,710.73
2018,6,30,14,15,910.5,100.5,3.7,33.9,888.5,980.8,699.08
2018,6,30,14,30,904.0,100.0,3.7,33.7,860.0,957.24,685.61
2018,6,30,14,45,895.0,99.0,3.75,33.5,825.0,928.15,668.82
2018,6,30,15,0,886.0,98.0,3.8,33.3,790.0,896.61,650.33
2018,6,30,15,15,875.0,96.0,3.8,33.3,750.0,860.01,627.55
2018,6,30,15,30,864.0,94.0,3.8,33.3,710.0,821.47,603.3
2018,6,30,15,45,847.5,93.0,3.85,32.55,665.5,777.9,577.37
2018,6,30,16,0,831.0,92.0,3.9,31.8,621.0,733.23,550.14
2018,6,30,16,15,811.5,89.5,3.9,31.15,573.0,687.24,520.99
2018,6,30,16,30,792.0,87.0,3.9,30.5,525.0,637.35,488.09
2018,6,30,16,45,767.5,84.0,3.9,29.85,475.5,583.66,449.95
2018,6,30,17,0,743.0,81.0,3.9,29.2,426.0,530.6,411.03
2018,6,30,17,15,710.0,77.0,3.8,28.2,375.5,472.8,367.57
2018,6,30,17,30,677.0,73.0,3.7,27.2,325.0,418.03,324.87
2018,6,30,17,45,630.5,68.0,3.6,26.25,275.0,357.63,276.32
2018,6,30,18,0,584.0,63.0,3.5,25.3,225.0,301.23,229.45
2018,6,30,18,15,516.5,56.5,3.35,24.3,178.5,240.48,178.41
2018,6,30,18,30,449.0,50.0,3.2,23.3,132.0,186.47,132.34
2018,6,30,18,45,348.5,41.0,3.0,22.3,93.0,129.36,85.32
2018,6,30,19,0,248.0,32.0,2.8,21.3,54.0,82.93,45.21
2018,6,30,19,15,146.0,19.5,2.8,20.85,30.5,39.25,0.0
2018,6,30,19,30,44.0,7.0,2.8,20.4,7.0,10.02,0.0
2018,6,30,19,45,22.0,3.5,2.75,19.9,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,19.2,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,18.8,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.95,18.4,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,4,45,33.5,6.0,3.15,15.4,6.5,0.0,0.0
2018,7,1,5,0,67.0,12.0,3.2,15.6,13.0,11.8,0.0
2018,7,1,5,15,157.0,24.0,3.25,16.1,38.0,18.91,0.58
2018,7,1,5,30,247.0,36.0,3.3,16.6,63.0,27.73,17.33
2018,7,1,5,45,254.0,47.0,3.4,17.15,86.5,35.27,24.89
2018,7,1,6,0,261.0,58.0,3.5,17.7,110.0,42.42,31.55
2018,7,1,6,15,200.0,79.0,3.45,18.25,125.5,66.34,47.57
2018,7,1,6,30,139.0,100.0,3.4,18.8,141.0,95.98,69.65
2018,7,1,6,45,168.5,120.0,3.4,19.35,179.0,125.7,91.65
2018,7,1,7,0,198.0,140.0,3.4,19.9,217.0,155.04,114.23
