Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,7,15,271.0,154.0,3.35,20.55,275.5,196.86,146.0
2018,7,1,7,30,344.0,168.0,3.3,21.2,334.0,246.52,184.81
2018,7,1,7,45,404.5,175.0,3.2,21.8,390.5,290.37,219.81
2018,7,1,8,0,465.0,182.0,3.1,22.4,447.0,343.72,262.2
2018,7,1,8,15,599.5,156.0,3.1,23.05,527.5,405.72,310.78
2018,7,1,8,30,734.0,130.0,3.1,23.7,608.0,480.31,368.74
2018,7,1,8,45,767.0,127.0,3.1,24.3,656.5,535.02,410.75
2018,7,1,9,0,800.0,124.0,3.1,24.9,705.0,589.44,451.53
2018,7,1,9,15,815.0,124.5,3.15,25.45,744.0,637.33,486.6
2018,7,1,9,30,830.0,125.0,3.2,26.0,783.0,684.95,520.58
2018,7,1,9,45,844.5,123.5,3.25,26.5,818.0,730.14,551.18
2018,7,1,10,0,859.0,122.0,3.3,27.0,853.0,773.7,579.39
2018,7,1,10,15,866.5,123.5,3.4,27.4,881.0,813.43,605.11
2018,7,1,10,30,874.0,125.0,3.5,27.8,909.0,851.37,629.4
2018,7,1,10,45,880.0,125.5,3.55,28.2,930.5,885.09,650.41
2018,7,1,11,0,886.0,126.0,3.6,28.6,952.0,916.57,669.8
2018,7,1,11,15,889.5,126.5,3.7,28.8,966.5,943.37,686.87
2018,7,1,11,30,893.0,127.0,3.8,29.0,981.0,967.53,702.23
2018,7,1,11,45,895.0,127.0,3.85,29.2,988.0,987.03,714.27
2018,7,1,12,0,897.0,127.0,3.9,29.4,995.0,1003.64,724.51
2018,7,1,12,15,894.5,128.5,4.0,29.45,993.5,1014.34,731.77
2018,7,1,12,30,892.0,130.0,4.1,29.5,992.0,1021.95,737.16
2018,7,1,12,45,885.5,132.5,4.15,29.55,982.0,1023.44,738.42
2018,7,1,13,0,879.0,135.0,4.2,29.6,972.0,1021.81,737.8
2018,7,1,13,15,875.5,134.5,4.2,29.4,957.0,1017.04,735.72
2018,7,1,13,30,872.0,134.0,4.2,29.2,942.0,1009.18,731.74
2018,7,1,13,45,867.0,132.0,4.25,29.0,919.5,995.25,724.2
2018,7,1,14,0,862.0,130.0,4.3,28.8,897.0,978.36,714.78
2018,7,1,14,15,854.5,129.0,4.3,28.5,868.5,957.24,702.62
2018,7,1,14,30,847.0,128.0,4.3,28.2,840.0,933.47,688.69
2018,7,1,14,45,837.5,126.0,4.25,27.85,805.5,904.31,671.0
2018,7,1,15,0,828.0,124.0,4.2,27.5,771.0,877.74,655.01
2018,7,1,15,15,815.5,121.5,4.2,27.5,731.5,840.91,631.2
2018,7,1,15,30,803.0,119.0,4.2,27.5,692.0,802.34,606.06
2018,7,1,15,45,788.5,115.5,4.15,26.75,648.5,759.59,579.28
2018,7,1,16,0,774.0,112.0,4.1,26.0,605.0,715.7,551.22
2018,7,1,16,15,755.0,108.5,4.05,25.5,558.5,667.66,519.11
2018,7,1,16,30,736.0,105.0,4.0,25.0,512.0,619.32,484.93
2018,7,1,16,45,711.0,100.0,3.95,24.55,463.0,567.01,446.37
2018,7,1,17,0,686.0,95.0,3.9,24.1,414.0,513.99,406.23
2018,7,1,17,15,651.0,90.0,3.85,23.4,364.5,456.66,361.89
2018,7,1,17,30,616.0,85.0,3.8,22.7,315.0,401.64,317.95
2018,7,1,17,45,569.5,79.0,3.75,22.0,266.5,343.1,269.91
2018,7,1,18,0,523.0,73.0,3.7,21.3,218.0,288.58,223.81
2018,7,1,18,15,456.5,64.5,3.6,20.55,172.5,229.06,173.13
2018,7,1,18,30,390.0,56.0,3.5,19.8,127.0,176.21,127.6
2018,7,1,18,45,297.5,44.5,3.4,19.0,89.0,120.85,81.46
2018,7,1,19,0,205.0,33.0,3.3,18.2,51.0,76.69,42.81
2018,7,1,19,15,119.0,20.0,3.3,17.7,29.0,36.54,0.0
2018,7,1,19,30,33.0,7.0,3.3,17.2,7.0,9.24,0.0
2018,7,1,19,45,16.5,3.5,3.3,16.75,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,1.9,14.85,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.0,15.0,8.0,6.88,0.0
2018,7,2,5,15,84.5,20.5,2.1,15.5,28.5,17.29,0.0
2018,7,2,5,30,137.0,34.0,2.2,16.0,49.0,28.17,17.68
2018,7,2,5,45,114.5,47.5,2.25,16.5,64.0,38.69,27.91
2018,7,2,6,0,92.0,61.0,2.3,17.0,79.0,52.34,40.32
2018,7,2,6,15,51.0,78.5,2.3,17.5,89.0,71.13,53.58
2018,7,2,6,30,10.0,96.0,2.3,18.0,99.0,89.92,69.46
2018,7,2,6,45,44.0,119.0,2.3,18.55,135.5,112.85,86.66
2018,7,2,7,0,78.0,142.0,2.3,19.1,172.0,142.44,109.12
2018,7,2,7,15,84.0,163.5,2.3,19.65,200.0,168.28,129.68
2018,7,2,7,30,90.0,185.0,2.3,20.2,228.0,194.95,150.76
2018,7,2,7,45,216.5,194.0,2.25,20.7,313.0,246.03,188.77
2018,7,2,8,0,343.0,203.0,2.2,21.2,398.0,316.97,243.11
2018,7,2,8,15,408.5,209.0,2.2,21.8,460.5,368.56,283.12
2018,7,2,8,30,474.0,215.0,2.2,22.4,523.0,429.2,329.53
2018,7,2,8,45,387.0,259.5,2.2,22.95,522.5,448.02,343.04
2018,7,2,9,0,300.0,304.0,2.2,23.5,522.0,459.7,350.21
2018,7,2,9,15,357.0,307.5,2.25,24.0,580.5,515.44,391.21
2018,7,2,9,30,414.0,311.0,2.3,24.5,639.0,574.76,433.91
2018,7,2,9,45,498.0,292.5,2.35,24.95,704.0,638.22,479.66
2018,7,2,10,0,582.0,274.0,2.4,25.4,769.0,706.69,528.07
2018,7,2,10,15,592.0,278.5,2.45,25.8,796.0,742.84,552.0
2018,7,2,10,30,602.0,283.0,2.5,26.2,823.0,778.2,575.26
2018,7,2,10,45,611.0,286.0,2.6,26.55,845.0,810.3,596.48
2018,7,2,11,0,620.0,289.0,2.7,26.9,867.0,841.2,616.7
2018,7,2,11,15,625.5,291.0,2.8,27.1,881.5,866.56,633.44
2018,7,2,11,30,631.0,293.0,2.9,27.3,896.0,890.21,649.02
2018,7,2,11,45,634.5,293.0,3.0,27.5,903.0,908.18,660.83
2018,7,2,12,0,638.0,293.0,3.1,27.7,910.0,924.09,671.35
2018,7,2,12,15,639.0,292.0,3.15,27.75,909.5,934.39,678.27
2018,7,2,12,30,640.0,291.0,3.2,27.8,909.0,942.36,683.76
2018,7,2,12,45,639.5,288.5,3.3,27.85,902.0,944.93,686.16
2018,7,2,13,0,639.0,286.0,3.4,27.9,895.0,945.02,687.03
2018,7,2,13,15,634.0,283.5,3.5,27.7,879.5,938.12,683.99
2018,7,2,13,30,629.0,281.0,3.6,27.5,864.0,928.77,679.41
2018,7,2,13,45,622.0,277.0,3.65,27.35,842.0,913.56,670.54
2018,7,2,14,0,615.0,273.0,3.7,27.2,820.0,896.1,660.2
2018,7,2,14,15,605.5,268.5,3.75,26.8,792.5,873.6,647.04
2018,7,2,14,30,596.0,264.0,3.8,26.4,765.0,849.15,632.47
2018,7,2,14,45,584.0,257.5,3.85,26.05,731.5,818.61,613.45
2018,7,2,15,0,572.0,251.0,3.9,25.7,698.0,784.58,591.86
2018,7,2,15,15,556.0,243.5,3.9,25.7,659.5,746.82,566.27
2018,7,2,15,30,540.0,236.0,3.9,25.7,621.0,708.25,539.83
2018,7,2,15,45,523.0,226.0,3.95,24.65,579.5,665.66,512.45
2018,7,2,16,0,506.0,216.0,4.0,23.6,538.0,622.77,484.13
2018,7,2,16,15,486.0,204.5,3.95,23.0,494.5,576.08,451.17
2018,7,2,16,30,466.0,193.0,3.9,22.4,451.0,529.79,417.77
2018,7,2,16,45,442.5,178.0,3.9,21.85,404.5,478.21,379.59
2018,7,2,17,0,419.0,163.0,3.9,21.3,358.0,427.82,341.35
2018,7,2,17,15,387.5,148.0,3.8,20.6,312.0,374.53,299.83
2018,7,2,17,30,356.0,133.0,3.7,19.9,266.0,323.67,259.17
2018,7,2,17,45,319.5,116.0,3.65,19.2,222.0,266.45,212.49
2018,7,2,18,0,283.0,99.0,3.6,18.5,178.0,217.76,171.66
2018,7,2,18,15,237.5,80.5,3.55,17.85,137.5,167.97,129.4
2018,7,2,18,30,192.0,62.0,3.5,17.2,97.0,122.81,90.82
2018,7,2,18,45,142.0,44.5,3.4,16.6,66.0,82.5,56.71
2018,7,2,19,0,92.0,27.0,3.3,16.0,35.0,47.37,25.84
2018,7,2,19,15,52.5,15.5,3.25,15.75,19.5,22.85,0.0
2018,7,2,19,30,13.0,4.0,3.2,15.5,4.0,4.86,0.0
2018,7,2,19,45,6.5,2.0,3.2,15.2,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,3,4,45,21.0,4.5,3.15,14.2,5.0,0.0,0.0
2018,7,3,5,0,42.0,9.0,3.2,14.4,10.0,8.85,0.0
2018,7,3,5,15,140.0,24.0,3.2,14.7,37.0,18.98,0.0
2018,7,3,5,30,238.0,39.0,3.2,15.0,64.0,30.33,19.45
2018,7,3,5,45,334.0,49.5,3.25,15.35,104.5,37.43,26.93
2018,7,3,6,0,430.0,60.0,3.3,15.7,145.0,44.64,33.75
2018,7,3,6,15,493.0,68.0,3.3,16.1,192.0,56.02,36.65
2018,7,3,6,30,556.0,76.0,3.3,16.5,239.0,94.93,54.7
2018,7,3,6,45,599.5,82.5,3.3,16.9,288.5,137.27,83.5
2018,7,3,7,0,643.0,89.0,3.3,17.3,338.0,184.53,121.08
2018,7,3,7,15,679.5,93.0,3.3,17.85,389.5,232.73,162.2
2018,7,3,7,30,716.0,97.0,3.3,18.4,441.0,284.75,207.36
2018,7,3,7,45,745.5,99.5,3.3,19.0,491.5,339.3,254.53
2018,7,3,8,0,775.0,102.0,3.3,19.6,542.0,393.53,300.66
2018,7,3,8,15,795.5,104.5,3.3,20.15,589.5,446.18,344.61
2018,7,3,8,30,816.0,107.0,3.3,20.7,637.0,500.03,388.16
2018,7,3,8,45,834.0,107.0,3.35,21.25,681.0,551.14,428.51
2018,7,3,9,0,852.0,107.0,3.4,21.8,725.0,604.46,469.26
2018,7,3,9,15,861.0,110.0,3.4,22.25,763.5,652.86,505.23
2018,7,3,9,30,870.0,113.0,3.4,22.7,802.0,700.35,539.55
2018,7,3,9,45,874.0,118.0,3.45,23.15,835.0,744.99,569.75
2018,7,3,10,0,878.0,123.0,3.5,23.6,868.0,787.93,597.97
2018,7,3,10,15,886.0,123.0,3.55,23.95,896.0,827.42,623.72
2018,7,3,10,30,894.0,123.0,3.6,24.3,924.0,865.1,647.99
2018,7,3,10,45,900.5,122.5,3.65,24.65,945.5,898.99,669.49
2018,7,3,11,0,907.0,122.0,3.7,25.0,967.0,930.61,689.35
2018,7,3,11,15,910.0,123.0,3.75,25.15,981.5,958.05,706.89
2018,7,3,11,30,913.0,124.0,3.8,25.3,996.0,982.77,722.62
2018,7,3,11,45,915.0,123.0,3.85,25.5,1002.5,1001.74,734.45
2018,7,3,12,0,917.0,122.0,3.9,25.7,1009.0,1017.74,744.42
2018,7,3,12,15,915.0,123.0,3.95,25.7,1007.5,1028.74,751.8
2018,7,3,12,30,913.0,124.0,4.0,25.7,1006.0,1036.58,757.25
2018,7,3,12,45,907.5,126.0,4.05,25.75,996.5,1038.73,758.96
2018,7,3,13,0,902.0,128.0,4.1,25.8,987.0,1037.68,758.73
2018,7,3,13,15,900.0,126.5,4.1,25.75,972.0,1033.38,756.49
2018,7,3,13,30,898.0,125.0,4.1,25.7,957.0,1025.87,752.27
2018,7,3,13,45,894.5,123.0,4.15,25.65,935.0,1013.19,745.07
2018,7,3,14,0,891.0,121.0,4.2,25.6,913.0,997.41,735.92
2018,7,3,14,15,884.5,119.5,4.15,25.45,884.5,976.27,722.97
2018,7,3,14,30,878.0,118.0,4.1,25.3,856.0,952.34,708.2
2018,7,3,14,45,870.5,115.5,4.1,25.15,821.5,923.78,690.57
2018,7,3,15,0,863.0,113.0,4.1,25.0,787.0,892.75,671.21
2018,7,3,15,15,851.0,111.0,4.1,25.0,747.0,856.07,647.44
2018,7,3,15,30,839.0,109.0,4.1,25.0,707.0,821.77,625.2
2018,7,3,15,45,824.5,106.0,4.0,24.5,663.0,778.34,597.07
2018,7,3,16,0,810.0,103.0,3.9,24.0,619.0,733.67,567.72
2018,7,3,16,15,792.0,100.0,3.85,23.65,572.0,685.49,535.21
2018,7,3,16,30,774.0,97.0,3.8,23.3,525.0,636.84,501.04
2018,7,3,16,45,750.0,93.5,3.7,22.95,476.0,583.65,461.45
2018,7,3,17,0,726.0,90.0,3.6,22.6,427.0,532.33,422.18
2018,7,3,17,15,692.0,85.0,3.55,22.1,376.0,473.63,376.45
2018,7,3,17,30,658.0,80.0,3.5,21.6,325.0,417.09,330.98
2018,7,3,17,45,610.5,75.0,3.45,21.05,275.5,357.08,281.46
2018,7,3,18,0,563.0,70.0,3.4,20.5,226.0,301.15,233.86
2018,7,3,18,15,495.0,62.0,3.3,19.85,179.0,239.55,181.17
2018,7,3,18,30,427.0,54.0,3.2,19.2,132.0,184.76,133.7
2018,7,3,18,45,327.5,44.0,3.1,18.5,93.0,127.82,86.1
2018,7,3,19,0,228.0,34.0,3.0,17.8,54.0,81.94,45.65
2018,7,3,19,15,132.5,20.5,2.95,17.35,30.5,38.71,0.0
2018,7,3,19,30,37.0,7.0,2.9,16.9,7.0,9.54,0.0
2018,7,3,19,45,18.5,3.5,2.9,16.45,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,4,4,45,23.0,4.5,2.75,13.6,5.0,0.0,0.0
2018,7,4,5,0,46.0,9.0,2.9,13.8,10.0,8.85,0.0
2018,7,4,5,15,150.5,23.5,3.0,14.2,37.0,18.59,0.0
2018,7,4,5,30,255.0,38.0,3.1,14.6,64.0,29.54,18.74
2018,7,4,5,45,350.5,47.5,3.15,15.05,104.5,36.6,26.22
2018,7,4,6,0,446.0,57.0,3.2,15.5,145.0,41.93,31.38
2018,7,4,6,15,510.0,64.0,3.2,15.95,192.0,51.98,33.6
2018,7,4,6,30,574.0,71.0,3.2,16.4,239.0,90.96,50.97
2018,7,4,6,45,620.0,76.0,3.2,16.9,288.5,133.26,79.33
2018,7,4,7,0,666.0,81.0,3.2,17.4,338.0,180.72,116.9
2018,7,4,7,15,699.5,85.0,3.2,17.9,389.0,229.45,158.71
2018,7,4,7,30,733.0,89.0,3.2,18.4,440.0,284.29,206.4
2018,7,4,7,45,759.5,91.5,3.15,18.85,489.5,335.78,251.48
2018,7,4,8,0,786.0,94.0,3.1,19.3,539.0,389.58,297.59
2018,7,4,8,15,806.0,96.0,3.1,19.85,586.5,442.1,341.57
2018,7,4,8,30,826.0,98.0,3.1,20.4,634.0,495.75,385.09
2018,7,4,8,45,843.0,98.5,3.1,20.9,678.0,549.49,427.37
2018,7,4,9,0,860.0,99.0,3.1,21.4,722.0,600.96,466.74
2018,7,4,9,15,869.5,101.5,3.1,21.9,760.5,649.57,502.78
2018,7,4,9,30,879.0,104.0,3.1,22.4,799.0,697.29,537.14
2018,7,4,9,45,884.5,107.0,3.1,22.85,832.0,741.51,566.46
2018,7,4,10,0,890.0,110.0,3.1,23.3,865.0,784.11,594.12
2018,7,4,10,15,898.0,110.5,3.2,23.7,893.5,824.49,620.54
2018,7,4,10,30,906.0,111.0,3.3,24.1,922.0,863.04,645.48
2018,7,4,10,45,912.5,109.5,3.35,24.45,943.0,896.32,666.51
2018,7,4,11,0,919.0,108.0,3.4,24.8,964.0,927.29,685.87
2018,7,4,11,15,922.5,108.0,3.5,25.0,978.0,954.49,703.4
2018,7,4,11,30,926.0,108.0,3.6,25.2,992.0,978.95,719.13
2018,7,4,11,45,929.5,106.5,3.65,25.4,999.5,999.05,731.7
2018,7,4,12,0,933.0,105.0,3.7,25.6,1007.0,1016.18,742.39
2018,7,4,12,15,933.5,104.5,3.75,25.65,1006.5,1028.29,750.32
2018,7,4,12,30,934.0,104.0,3.8,25.7,1006.0,1037.19,756.31
2018,7,4,12,45,933.5,104.0,3.85,25.8,999.0,1042.34,759.83
2018,7,4,13,0,933.0,104.0,3.9,25.9,992.0,1044.21,761.35
2018,7,4,13,15,931.0,103.0,3.95,25.9,977.5,1040.22,759.5
2018,7,4,13,30,929.0,102.0,4.0,25.9,963.0,1032.93,755.63
2018,7,4,13,45,926.5,100.5,4.0,25.9,941.5,1021.35,748.73
2018,7,4,14,0,924.0,99.0,4.0,25.9,920.0,1006.55,739.84
2018,7,4,14,15,919.0,97.5,3.95,25.8,892.0,986.22,727.35
2018,7,4,14,30,914.0,96.0,3.9,25.7,864.0,962.93,712.97
2018,7,4,14,45,907.0,94.0,3.9,25.6,829.5,934.44,695.41
2018,7,4,15,0,900.0,92.0,3.9,25.5,795.0,903.35,676.04
2018,7,4,15,15,889.5,90.0,3.9,25.5,755.0,866.82,652.58
2018,7,4,15,30,879.0,88.0,3.9,25.5,715.0,828.25,627.55
2018,7,4,15,45,867.0,86.5,3.85,25.0,672.0,787.22,601.53
2018,7,4,16,0,855.0,85.0,3.8,24.5,629.0,744.69,574.09
2018,7,4,16,15,838.5,82.0,3.8,24.1,581.5,696.03,541.72
2018,7,4,16,30,822.0,79.0,3.8,23.7,534.0,646.7,508.28
2018,7,4,16,45,800.0,76.0,3.75,23.3,484.5,596.28,471.19
2018,7,4,17,0,778.0,73.0,3.7,22.9,435.0,543.2,430.82
2018,7,4,17,15,748.5,69.5,3.65,22.25,384.5,486.16,386.49
2018,7,4,17,30,719.0,66.0,3.6,21.6,334.0,430.74,341.89
2018,7,4,17,45,676.5,61.5,3.55,20.95,283.5,370.43,291.96
2018,7,4,18,0,634.0,57.0,3.5,20.3,233.0,314.57,244.05
2018,7,4,18,15,570.5,51.5,3.35,19.55,185.5,253.6,191.27
2018,7,4,18,30,507.0,46.0,3.2,18.8,138.0,198.95,143.15
2018,7,4,18,45,408.5,38.0,3.05,18.0,98.0,140.23,93.35
2018,7,4,19,0,310.0,30.0,2.9,17.2,58.0,92.08,49.95
2018,7,4,19,15,186.0,19.0,2.75,16.8,33.0,43.78,0.0
2018,7,4,19,30,62.0,8.0,2.6,16.4,8.0,12.31,0.0
2018,7,4,19,45,31.0,4.0,2.5,16.0,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,5,4,45,10.0,2.0,1.25,12.55,2.0,0.0,0.0
2018,7,5,5,0,20.0,4.0,1.3,12.9,4.0,3.93,0.0
2018,7,5,5,15,55.5,11.5,1.5,13.55,16.0,8.73,0.0
2018,7,5,5,30,91.0,19.0,1.7,14.2,28.0,14.15,6.02
2018,7,5,5,45,88.5,25.5,1.9,14.9,38.5,21.37,13.0
2018,7,5,6,0,86.0,32.0,2.1,15.6,49.0,26.41,17.72
2018,7,5,6,15,43.0,46.0,2.1,16.15,54.5,41.57,29.23
2018,7,5,6,30,0.0,60.0,2.1,16.7,60.0,57.98,43.45
2018,7,5,6,45,0.0,72.0,2.05,17.3,72.0,69.32,52.83
2018,7,5,7,0,0.0,84.0,2.0,17.9,84.0,80.71,62.06
2018,7,5,7,15,6.0,116.0,1.95,18.5,119.0,111.7,87.0
2018,7,5,7,30,12.0,148.0,1.9,19.1,154.0,143.39,112.05
2018,7,5,7,45,55.0,192.0,1.8,19.75,222.5,195.75,152.42
2018,7,5,8,0,98.0,236.0,1.7,20.4,291.0,255.53,198.09
2018,7,5,8,15,352.0,200.5,1.6,21.1,424.0,334.8,257.72
2018,7,5,8,30,606.0,165.0,1.5,21.8,557.0,446.79,342.3
2018,7,5,8,45,755.5,123.0,1.45,22.45,646.0,522.15,398.87
2018,7,5,9,0,905.0,81.0,1.4,23.1,735.0,609.72,463.18
2018,7,5,9,15,914.0,82.0,1.3,23.85,773.5,658.59,496.42
2018,7,5,9,30,923.0,83.0,1.2,24.6,812.0,706.45,527.12
2018,7,5,9,45,930.0,84.5,1.15,25.3,846.0,752.1,554.46
2018,7,5,10,0,937.0,86.0,1.1,26.0,880.0,796.14,580.06
2018,7,5,10,15,943.0,86.5,1.1,26.65,908.0,836.59,603.53
2018,7,5,10,30,949.0,87.0,1.1,27.3,936.0,874.94,625.29
2018,7,5,10,45,953.5,87.0,1.15,27.9,957.0,909.24,645.06
2018,7,5,11,0,958.0,87.0,1.2,28.5,978.0,940.99,663.1
2018,7,5,11,15,960.0,87.5,1.3,29.0,992.0,968.25,679.32
2018,7,5,11,30,962.0,88.0,1.4,29.5,1006.0,992.57,693.74
2018,7,5,11,45,962.5,88.0,1.5,29.95,1012.0,1011.91,705.26
2018,7,5,12,0,963.0,88.0,1.6,30.4,1018.0,1028.08,714.92
2018,7,5,12,15,959.5,90.0,1.75,30.65,1016.5,1039.07,722.8
2018,7,5,12,30,956.0,92.0,1.9,30.9,1015.0,1046.72,728.7
2018,7,5,12,45,946.5,96.5,2.05,31.15,1004.0,1047.57,730.5
2018,7,5,13,0,937.0,101.0,2.2,31.4,993.0,1045.05,730.31
2018,7,5,13,15,934.5,100.0,2.35,31.45,977.5,1040.58,729.53
2018,7,5,13,30,932.0,99.0,2.5,31.5,962.0,1032.78,726.7
2018,7,5,13,45,928.0,97.5,2.6,31.55,939.5,1019.71,720.1
2018,7,5,14,0,924.0,96.0,2.7,31.6,917.0,1003.44,711.54
2018,7,5,14,15,918.0,94.5,2.8,31.5,888.0,982.16,700.23
2018,7,5,14,30,912.0,93.0,2.9,31.4,859.0,957.95,687.01
2018,7,5,14,45,904.5,91.0,2.95,31.25,824.5,929.05,670.41
2018,7,5,15,0,897.0,89.0,3.0,31.1,790.0,897.58,652.04
2018,7,5,15,15,886.0,87.5,3.0,31.1,750.0,861.24,629.57
2018,7,5,15,30,875.0,86.0,3.0,31.1,710.0,822.91,605.61
2018,7,5,15,45,859.5,84.5,3.0,30.6,665.0,779.23,578.94
2018,7,5,16,0,844.0,83.0,3.0,30.1,620.0,734.32,550.99
2018,7,5,16,15,825.0,80.5,3.0,29.65,572.0,684.84,519.17
2018,7,5,16,30,806.0,78.0,3.0,29.2,524.0,637.93,488.55
2018,7,5,16,45,783.5,75.5,2.95,28.8,475.0,585.44,450.99
2018,7,5,17,0,761.0,73.0,2.9,28.4,426.0,533.37,412.5
2018,7,5,17,15,728.5,69.0,2.85,27.7,375.0,474.95,368.47
2018,7,5,17,30,696.0,65.0,2.8,27.0,324.0,418.49,324.39
2018,7,5,17,45,534.0,62.5,2.7,26.35,243.5,309.98,239.25
2018,7,5,18,0,372.0,60.0,2.6,25.7,163.0,216.65,164.91
2018,7,5,18,15,246.0,38.0,2.45,24.85,100.5,130.01,95.43
2018,7,5,18,30,120.0,16.0,2.3,24.0,38.0,55.09,35.98
2018,7,5,18,45,96.0,13.5,2.15,23.2,27.5,38.9,22.21
2018,7,5,19,0,72.0,11.0,2.0,22.4,17.0,27.19,11.22
2018,7,5,19,15,43.0,7.0,2.0,21.9,10.0,12.08,0.0
2018,7,5,19,30,14.0,3.0,2.0,21.4,3.0,3.95,0.0
2018,7,5,19,45,7.0,1.5,2.0,20.95,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.95,20.15,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.9,19.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.9,18.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.65,17.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.65,17.4,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,17.5,1.0,0.98,0.0
2018,7,6,5,15,0.0,2.5,1.7,17.7,2.5,2.41,0.0
2018,7,6,5,30,0.0,4.0,1.7,17.9,4.0,3.85,0.0
2018,7,6,5,45,0.0,5.5,1.7,18.15,5.5,5.3,0.0
2018,7,6,6,0,0.0,7.0,1.7,18.4,7.0,6.75,0.26
2018,7,6,6,15,0.0,12.5,1.8,18.7,12.5,12.05,4.5
2018,7,6,6,30,0.0,18.0,1.9,19.0,18.0,17.36,9.0
2018,7,6,6,45,5.5,58.5,1.95,19.3,60.5,57.17,42.1
2018,7,6,7,0,11.0,99.0,2.0,19.6,103.0,96.15,73.91
2018,7,6,7,15,6.5,104.5,2.0,20.05,107.0,101.37,78.0
2018,7,6,7,30,2.0,110.0,2.0,20.5,111.0,105.99,81.53
2018,7,6,7,45,1.5,120.5,2.05,20.9,121.5,116.03,89.26
2018,7,6,8,0,1.0,131.0,2.1,21.3,132.0,126.04,96.85
2018,7,6,8,15,1.0,120.5,2.05,22.05,121.5,116.5,88.63
2018,7,6,8,30,1.0,110.0,2.0,22.8,111.0,106.73,80.36
2018,7,6,8,45,0.5,92.0,1.95,23.5,92.5,89.34,66.13
2018,7,6,9,0,0.0,74.0,1.9,24.2,74.0,71.63,51.75
2018,7,6,9,15,8.5,156.0,1.95,25.05,162.5,155.8,117.46
2018,7,6,9,30,17.0,238.0,2.0,25.9,251.0,240.2,181.05
2018,7,6,9,45,237.0,243.0,2.05,26.8,443.0,402.82,305.87
2018,7,6,10,0,457.0,248.0,2.1,27.7,635.0,586.0,438.93
2018,7,6,10,15,631.5,196.5,2.2,28.7,750.0,694.74,515.38
2018,7,6,10,30,806.0,145.0,2.3,29.7,865.0,812.98,592.89
2018,7,6,10,45,845.0,125.5,2.4,30.7,896.5,852.66,615.69
2018,7,6,11,0,884.0,106.0,2.5,31.7,928.0,893.32,639.45
2018,7,6,11,15,888.0,106.0,2.6,32.1,942.5,920.17,655.65
2018,7,6,11,30,892.0,106.0,2.7,32.5,957.0,944.41,670.26
2018,7,6,11,45,895.0,105.5,2.8,32.95,964.5,964.46,682.09
2018,7,6,12,0,898.0,105.0,2.9,33.4,972.0,981.64,692.16
2018,7,6,12,15,798.5,167.0,3.05,33.5,937.5,962.4,680.68
2018,7,6,12,30,699.0,229.0,3.2,33.6,903.0,938.42,666.41
2018,7,6,12,45,781.5,176.5,3.3,33.7,924.5,969.26,686.84
2018,7,6,13,0,864.0,124.0,3.4,33.8,946.0,995.37,703.85
2018,7,6,13,15,807.0,156.0,3.5,33.75,914.0,976.33,692.76
2018,7,6,13,30,750.0,188.0,3.6,33.7,882.0,949.5,676.98
2018,7,6,13,45,786.5,161.5,3.75,33.6,874.0,952.61,680.95
2018,7,6,14,0,823.0,135.0,3.9,33.5,866.0,945.92,678.44
2018,7,6,14,15,856.5,112.0,3.95,33.3,851.0,941.85,677.5
2018,7,6,14,30,890.0,89.0,4.0,33.1,836.0,933.12,673.6
2018,7,6,14,45,848.0,105.5,4.1,32.85,793.5,892.93,649.41
2018,7,6,15,0,806.0,122.0,4.2,32.6,751.0,856.79,627.8
2018,7,6,15,15,795.5,118.0,4.2,32.6,712.0,820.74,604.92
2018,7,6,15,30,785.0,114.0,4.2,32.6,673.0,782.89,580.62
2018,7,6,15,45,799.5,99.5,4.25,31.85,638.0,751.83,562.7
2018,7,6,16,0,814.0,85.0,4.3,31.1,603.0,713.9,539.59
2018,7,6,16,15,772.0,90.0,4.25,30.5,551.0,660.65,504.5
2018,7,6,16,30,730.0,95.0,4.2,29.9,499.0,605.37,466.4
2018,7,6,16,45,741.5,82.0,4.15,29.35,458.5,566.19,438.75
2018,7,6,17,0,753.0,69.0,4.1,28.8,418.0,524.33,407.97
2018,7,6,17,15,722.5,65.5,3.95,28.05,368.5,467.93,364.81
2018,7,6,17,30,692.0,62.0,3.8,27.3,319.0,413.31,321.61
2018,7,6,17,45,628.0,61.0,3.7,26.6,267.5,349.58,270.05
2018,7,6,18,0,564.0,60.0,3.6,25.9,216.0,290.94,221.3
2018,7,6,18,15,440.5,57.0,3.35,25.1,163.5,216.22,160.21
2018,7,6,18,30,317.0,54.0,3.1,24.3,111.0,152.79,108.69
2018,7,6,18,45,288.0,41.0,2.85,23.55,81.0,115.04,75.64
2018,7,6,19,0,259.0,28.0,2.6,22.8,51.0,81.27,42.57
2018,7,6,19,15,159.5,18.0,2.55,22.4,29.5,36.96,0.0
2018,7,6,19,30,60.0,8.0,2.5,22.0,8.0,12.15,0.0
2018,7,6,19,45,30.0,4.0,2.4,21.6,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.25,20.95,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.1,20.45,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.65,19.3,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.55,19.05,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.45,18.7,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,7,4,45,40.0,4.5,1.7,16.75,5.0,0.0,0.0
2018,7,7,5,0,80.0,9.0,1.9,17.0,10.0,8.85,0.0
2018,7,7,5,15,217.5,19.5,2.05,17.45,37.5,15.64,0.0
2018,7,7,5,30,355.0,30.0,2.2,17.9,65.0,23.23,13.03
2018,7,7,5,45,407.0,39.5,2.35,18.4,101.0,29.3,19.51
2018,7,7,6,0,459.0,49.0,2.5,18.9,137.0,34.96,24.84
2018,7,7,6,15,515.0,55.5,2.5,19.65,181.5,42.41,31.52
2018,7,7,6,30,571.0,62.0,2.5,20.4,226.0,80.58,42.35
2018,7,7,6,45,611.0,69.5,2.55,21.15,276.0,124.04,70.95
2018,7,7,7,0,651.0,77.0,2.6,21.9,326.0,172.01,108.21
2018,7,7,7,15,722.0,72.5,2.7,22.55,385.0,223.34,149.79
2018,7,7,7,30,793.0,68.0,2.8,23.2,444.0,279.24,196.54
2018,7,7,7,45,814.5,69.5,2.85,23.9,493.0,334.68,244.25
2018,7,7,8,0,836.0,71.0,2.9,24.6,542.0,388.25,289.59
2018,7,7,8,15,852.0,73.5,2.95,25.2,589.0,441.75,333.79
2018,7,7,8,30,868.0,76.0,3.0,25.8,636.0,495.88,377.06
2018,7,7,8,45,881.0,77.5,3.1,26.4,679.5,547.87,417.5
2018,7,7,9,0,894.0,79.0,3.2,27.0,723.0,599.7,456.58
2018,7,7,9,15,903.5,80.0,3.25,27.45,762.0,648.45,492.43
2018,7,7,9,30,913.0,81.0,3.3,27.9,801.0,696.26,525.96
2018,7,7,9,45,865.5,110.5,3.4,28.35,816.5,729.17,547.18
2018,7,7,10,0,818.0,140.0,3.5,28.8,832.0,756.46,564.43
2018,7,7,10,15,879.0,112.0,3.55,29.15,878.0,809.1,598.94
2018,7,7,10,30,940.0,84.0,3.6,29.5,924.0,863.42,633.91
2018,7,7,10,45,945.0,84.0,3.65,29.85,945.5,897.95,655.26
2018,7,7,11,0,950.0,84.0,3.7,30.2,967.0,929.99,674.95
2018,7,7,11,15,952.5,84.5,3.7,30.45,981.0,957.59,691.63
2018,7,7,11,30,955.0,85.0,3.7,30.7,995.0,982.3,706.4
2018,7,7,11,45,956.5,84.5,3.7,30.95,1001.5,1002.04,717.97
2018,7,7,12,0,958.0,84.0,3.7,31.2,1008.0,1018.65,727.58
2018,7,7,12,15,952.5,87.5,3.75,31.35,1006.0,1029.21,734.05
2018,7,7,12,30,947.0,91.0,3.8,31.5,1004.0,1036.41,738.52
2018,7,7,12,45,920.0,107.5,3.85,31.6,988.5,1032.06,735.9
2018,7,7,13,0,893.0,124.0,3.9,31.7,973.0,1024.32,731.32
2018,7,7,13,15,890.5,122.5,3.95,31.65,958.0,1019.65,729.25
2018,7,7,13,30,888.0,121.0,4.0,31.6,943.0,1011.79,725.21
2018,7,7,13,45,861.5,133.5,4.05,31.55,915.5,991.59,713.3
2018,7,7,14,0,835.0,146.0,4.1,31.5,888.0,974.83,703.73
2018,7,7,14,15,805.0,156.0,4.15,31.2,852.5,944.33,685.83
2018,7,7,14,30,775.0,166.0,4.2,30.9,817.0,911.99,666.65
2018,7,7,14,45,806.5,140.5,4.25,30.65,793.0,897.27,659.0
2018,7,7,15,0,838.0,115.0,4.3,30.4,769.0,873.12,644.89
2018,7,7,15,15,851.5,101.5,4.3,30.4,736.5,846.87,628.5
2018,7,7,15,30,865.0,88.0,4.3,30.4,704.0,817.03,609.61
2018,7,7,15,45,852.5,85.0,4.4,29.5,660.0,774.45,584.22
2018,7,7,16,0,840.0,82.0,4.5,28.6,616.0,730.43,557.29
2018,7,7,16,15,824.0,79.0,4.45,27.95,569.0,682.7,526.09
2018,7,7,16,30,808.0,76.0,4.4,27.3,522.0,634.29,493.78
2018,7,7,16,45,787.0,73.0,4.4,26.7,473.5,585.07,458.33
2018,7,7,17,0,766.0,70.0,4.4,26.1,425.0,533.15,419.42
2018,7,7,17,15,737.0,66.0,4.3,25.25,375.0,476.36,375.76
2018,7,7,17,30,708.0,62.0,4.2,24.4,325.0,421.18,331.78
2018,7,7,17,45,668.0,58.0,4.05,23.55,276.0,363.07,283.93
2018,7,7,18,0,628.0,54.0,3.9,22.7,227.0,308.22,237.19
2018,7,7,18,15,568.0,48.5,3.75,21.9,181.0,249.53,186.52
2018,7,7,18,30,508.0,43.0,3.6,21.1,135.0,196.02,139.56
2018,7,7,18,45,414.5,36.0,3.45,20.3,96.0,139.5,91.64
2018,7,7,19,0,321.0,29.0,3.3,19.5,57.0,92.94,48.95
2018,7,7,19,15,193.5,18.5,3.2,19.1,32.5,41.52,0.0
2018,7,7,19,30,66.0,8.0,3.1,18.7,8.0,12.57,0.0
2018,7,7,19,45,33.0,4.0,3.05,18.25,4.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.95,17.6,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.5,2.65,14.5,5.0,0.0,0.0
2018,7,8,5,0,77.0,9.0,2.8,14.7,10.0,8.85,0.0
2018,7,8,5,15,211.5,20.0,2.85,15.2,37.0,16.26,0.0
2018,7,8,5,30,346.0,31.0,2.9,15.7,64.0,24.32,13.92
2018,7,8,5,45,436.0,38.0,2.95,16.2,104.5,28.03,18.59
2018,7,8,6,0,526.0,45.0,3.0,16.7,145.0,31.59,22.12
2018,7,8,6,15,584.5,50.0,3.05,17.35,192.0,37.55,27.55
2018,7,8,6,30,643.0,55.0,3.1,18.0,239.0,81.06,41.05
2018,7,8,6,45,682.5,59.5,3.15,18.7,289.0,125.49,69.9
2018,7,8,7,0,722.0,64.0,3.2,19.4,339.0,174.39,108.31
2018,7,8,7,15,750.0,67.5,3.2,20.0,389.0,224.14,150.99
2018,7,8,7,30,778.0,71.0,3.2,20.6,439.0,276.75,197.06
2018,7,8,7,45,799.0,73.5,3.2,21.25,487.5,328.79,242.68
2018,7,8,8,0,820.0,76.0,3.2,21.9,536.0,385.67,291.09
2018,7,8,8,15,836.0,78.0,3.25,22.5,582.5,437.95,334.89
2018,7,8,8,30,852.0,80.0,3.3,23.1,629.0,490.88,377.83
2018,7,8,8,45,864.0,82.0,3.35,23.75,672.0,542.07,418.04
2018,7,8,9,0,876.0,84.0,3.4,24.4,715.0,593.04,456.79
2018,7,8,9,15,884.0,87.0,3.45,24.95,753.5,641.99,493.03
2018,7,8,9,30,892.0,90.0,3.5,25.5,792.0,689.91,527.24
2018,7,8,9,45,896.5,93.5,3.55,26.0,825.0,734.56,556.74
2018,7,8,10,0,901.0,97.0,3.6,26.5,858.0,777.49,584.64
2018,7,8,10,15,908.0,97.5,3.65,26.85,886.0,817.61,610.62
2018,7,8,10,30,915.0,98.0,3.7,27.2,914.0,855.79,635.04
2018,7,8,10,45,920.5,98.0,3.75,27.5,936.0,890.08,656.76
2018,7,8,11,0,926.0,98.0,3.8,27.8,958.0,921.98,676.78
2018,7,8,11,15,929.0,98.5,3.85,28.0,972.5,949.54,694.11
2018,7,8,11,30,932.0,99.0,3.9,28.2,987.0,974.31,709.6
2018,7,8,11,45,934.5,98.5,3.95,28.4,994.5,994.7,722.25
2018,7,8,12,0,937.0,98.0,4.0,28.6,1002.0,1012.07,732.99
2018,7,8,12,15,936.5,98.5,4.05,28.75,1001.5,1024.37,740.69
2018,7,8,12,30,936.0,99.0,4.1,28.9,1001.0,1033.45,746.41
2018,7,8,12,45,932.5,100.0,4.15,29.05,992.5,1036.77,748.53
2018,7,8,13,0,929.0,101.0,4.2,29.2,984.0,1036.77,748.67
2018,7,8,13,15,926.0,100.5,4.2,29.25,969.0,1032.43,746.12
2018,7,8,13,30,923.0,100.0,4.2,29.3,954.0,1024.8,741.57
2018,7,8,13,45,919.0,99.0,4.25,29.35,932.0,1012.42,734.36
2018,7,8,14,0,915.0,98.0,4.3,29.4,910.0,996.88,725.18
2018,7,8,14,15,909.0,96.5,4.3,29.2,881.5,975.81,712.88
2018,7,8,14,30,903.0,95.0,4.3,29.0,853.0,951.85,698.69
2018,7,8,14,45,895.0,93.5,4.35,28.85,818.5,923.29,681.52
2018,7,8,15,0,887.0,92.0,4.4,28.7,784.0,892.21,662.56
2018,7,8,15,15,876.0,90.0,4.4,28.7,744.0,855.65,639.12
2018,7,8,15,30,865.0,88.0,4.4,28.7,704.0,817.12,614.17
2018,7,8,15,45,851.5,86.0,4.4,28.0,660.0,774.83,588.0
2018,7,8,16,0,838.0,84.0,4.4,27.3,616.0,731.19,560.41
2018,7,8,16,15,821.0,81.5,4.35,26.75,569.5,683.37,528.8
2018,7,8,16,30,804.0,79.0,4.3,26.2,523.0,637.99,498.42
2018,7,8,16,45,782.0,76.0,4.3,25.7,474.0,585.31,459.97
2018,7,8,17,0,760.0,73.0,4.3,25.2,425.0,533.01,420.54
2018,7,8,17,15,730.0,69.5,4.2,24.4,375.0,476.49,376.87
2018,7,8,17,30,700.0,66.0,4.1,23.6,325.0,421.67,333.0
2018,7,8,17,45,658.0,61.0,4.05,22.8,275.5,361.93,283.87
2018,7,8,18,0,616.0,56.0,4.0,22.0,226.0,306.61,236.72
2018,7,8,18,15,554.0,50.0,3.9,21.15,179.5,246.49,184.93
2018,7,8,18,30,492.0,44.0,3.8,20.3,133.0,192.57,137.68
2018,7,8,18,45,397.0,36.5,3.65,19.5,94.0,136.01,89.72
2018,7,8,19,0,302.0,29.0,3.5,18.7,55.0,89.47,47.0
2018,7,8,19,15,181.0,18.5,3.5,18.25,31.5,39.97,0.0
2018,7,8,19,30,60.0,8.0,3.5,17.8,8.0,12.13,0.0
2018,7,8,19,45,30.0,4.0,3.45,17.4,4.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,9,4,45,36.0,4.0,2.65,14.3,4.5,0.0,0.0
2018,7,9,5,0,72.0,8.0,2.8,14.5,9.0,7.86,0.0
2018,7,9,5,15,204.0,19.0,2.9,15.05,35.5,15.34,0.0
2018,7,9,5,30,336.0,30.0,3.0,15.6,62.0,23.45,13.08
2018,7,9,5,45,428.5,37.5,3.05,16.1,103.0,27.67,18.26
2018,7,9,6,0,521.0,45.0,3.1,16.6,144.0,31.68,22.2
2018,7,9,6,15,580.5,50.5,3.15,17.35,191.0,37.01,27.07
2018,7,9,6,30,640.0,56.0,3.2,18.1,238.0,80.81,41.24
2018,7,9,6,45,680.5,59.5,3.25,18.85,287.5,124.26,69.0
2018,7,9,7,0,721.0,63.0,3.3,19.6,337.0,172.31,106.53
2018,7,9,7,15,749.5,67.0,3.25,20.3,387.5,222.56,149.46
2018,7,9,7,30,778.0,71.0,3.2,21.0,438.0,275.73,195.82
2018,7,9,7,45,799.5,73.5,3.15,21.7,487.0,327.95,241.43
2018,7,9,8,0,821.0,76.0,3.1,22.4,536.0,385.07,289.83
2018,7,9,8,15,836.5,78.0,3.05,23.15,582.0,437.21,333.09
2018,7,9,8,30,852.0,80.0,3.0,23.9,628.0,489.95,375.32
2018,7,9,8,45,863.0,83.0,2.95,24.65,671.0,541.58,415.19
2018,7,9,9,0,874.0,86.0,2.9,25.4,714.0,592.91,453.38
2018,7,9,9,15,883.5,87.5,2.95,26.15,752.5,641.35,488.55
2018,7,9,9,30,893.0,89.0,3.0,26.9,791.0,688.88,521.77
2018,7,9,9,45,900.5,91.0,3.05,27.65,825.0,734.33,550.92
2018,7,9,10,0,908.0,93.0,3.1,28.4,859.0,778.29,578.55
2018,7,9,10,15,913.0,94.0,3.15,29.05,886.0,817.59,602.85
2018,7,9,10,30,918.0,95.0,3.2,29.7,913.0,854.81,625.48
2018,7,9,10,45,920.5,96.5,3.25,30.3,933.5,888.11,645.4
2018,7,9,11,0,923.0,98.0,3.3,30.9,954.0,918.86,663.5
2018,7,9,11,15,925.5,98.5,3.35,31.5,968.0,945.94,679.09
2018,7,9,11,30,928.0,99.0,3.4,32.1,982.0,970.21,692.83
2018,7,9,11,45,928.5,99.5,3.5,32.65,988.5,989.65,703.93
2018,7,9,12,0,929.0,100.0,3.6,33.2,995.0,1006.03,713.14
2018,7,9,12,15,928.5,100.0,3.7,33.4,994.5,1017.79,720.51
2018,7,9,12,30,928.0,100.0,3.8,33.6,994.0,1026.34,725.97
2018,7,9,12,45,926.0,100.0,3.9,33.75,986.0,1030.13,728.69
2018,7,9,13,0,924.0,100.0,4.0,33.9,978.0,1030.63,729.46
2018,7,9,13,15,921.0,100.0,4.05,33.8,963.5,1026.84,728.06
2018,7,9,13,30,918.0,100.0,4.1,33.7,949.0,1019.78,724.71
2018,7,9,13,45,914.5,98.5,4.2,33.65,927.0,1007.44,718.24
2018,7,9,14,0,911.0,97.0,4.3,33.6,905.0,991.93,709.8
2018,7,9,14,15,905.5,95.5,4.4,33.35,877.0,971.42,698.73
2018,7,9,14,30,900.0,94.0,4.5,33.1,849.0,948.0,685.73
2018,7,9,14,45,893.0,92.5,4.55,32.85,815.5,920.42,669.69
2018,7,9,15,0,886.0,91.0,4.6,32.6,782.0,890.28,651.85
2018,7,9,15,15,876.0,89.5,4.6,32.6,743.0,855.16,629.67
2018,7,9,15,30,866.0,88.0,4.6,32.6,704.0,818.0,605.98
2018,7,9,15,45,854.0,85.5,4.7,31.75,661.0,776.33,581.4
2018,7,9,16,0,842.0,83.0,4.8,30.9,618.0,733.17,555.36
2018,7,9,16,15,827.5,80.0,4.8,30.3,571.5,686.42,525.14
2018,7,9,16,30,813.0,77.0,4.8,29.7,525.0,638.87,493.71
2018,7,9,16,45,792.5,73.5,4.8,29.1,476.0,589.18,458.16
2018,7,9,17,0,772.0,70.0,4.8,28.5,427.0,536.71,419.14
2018,7,9,17,15,743.0,66.5,4.6,27.6,377.0,480.16,375.7
2018,7,9,17,30,714.0,63.0,4.4,26.7,327.0,425.19,332.05
2018,7,9,17,45,673.5,58.5,4.25,25.8,277.5,365.96,283.78
2018,7,9,18,0,633.0,54.0,4.1,24.9,228.0,310.04,236.61
2018,7,9,18,15,571.0,48.5,3.85,24.0,181.0,250.42,185.61
2018,7,9,18,30,509.0,43.0,3.6,23.1,134.0,196.17,138.46
2018,7,9,18,45,414.5,36.0,3.4,22.25,95.0,139.37,90.68
2018,7,9,19,0,320.0,29.0,3.2,21.4,56.0,92.36,47.42
2018,7,9,19,15,192.5,18.5,3.1,20.9,32.0,41.28,0.0
2018,7,9,19,30,65.0,8.0,3.0,20.4,8.0,7.86,0.0
2018,7,9,19,45,32.5,4.0,2.95,19.95,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.85,19.3,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.8,18.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.55,18.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.15,18.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.05,17.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,10,4,45,42.5,4.5,1.75,15.65,5.0,0.0,0.0
2018,7,10,5,0,85.0,9.0,2.0,15.9,10.0,8.85,0.0
2018,7,10,5,15,230.0,19.0,2.2,16.35,37.0,15.46,0.0
2018,7,10,5,30,375.0,29.0,2.4,16.8,64.0,22.59,12.17
2018,7,10,5,45,466.0,35.5,2.6,17.25,105.0,25.96,16.68
2018,7,10,6,0,557.0,42.0,2.8,17.7,146.0,31.93,22.3
2018,7,10,6,15,615.0,47.0,2.8,18.45,194.0,36.24,26.26
2018,7,10,6,30,673.0,52.0,2.8,19.2,242.0,78.15,38.09
2018,7,10,6,45,712.5,55.5,2.8,19.95,292.5,123.29,66.59
2018,7,10,7,0,752.0,59.0,2.8,20.7,343.0,172.88,105.11
2018,7,10,7,15,780.0,61.5,2.8,21.45,393.5,223.36,148.09
2018,7,10,7,30,808.0,64.0,2.8,22.2,444.0,280.19,197.21
2018,7,10,7,45,828.5,67.0,2.85,23.0,494.0,333.96,243.88
2018,7,10,8,0,849.0,70.0,2.9,23.8,544.0,389.29,290.77
2018,7,10,8,15,864.5,71.5,2.9,24.5,591.0,442.41,334.76
2018,7,10,8,30,880.0,73.0,2.9,25.2,638.0,496.09,377.68
2018,7,10,8,45,892.0,75.0,2.9,25.85,682.0,548.69,418.38
2018,7,10,9,0,904.0,77.0,2.9,26.5,726.0,601.05,457.49
2018,7,10,9,15,910.5,80.0,2.9,27.2,764.5,650.4,493.01
2018,7,10,9,30,917.0,83.0,2.9,27.9,803.0,698.55,526.04
2018,7,10,9,45,918.5,87.5,2.95,28.55,835.5,743.15,554.53
2018,7,10,10,0,920.0,92.0,3.0,29.2,868.0,785.73,581.23
2018,7,10,10,15,927.0,93.0,3.05,29.8,897.0,827.11,606.87
2018,7,10,10,30,934.0,94.0,3.1,30.4,926.0,866.51,630.86
2018,7,10,10,45,939.0,94.5,3.15,31.05,948.0,901.54,651.58
2018,7,10,11,0,944.0,95.0,3.2,31.7,970.0,934.11,670.52
2018,7,10,11,15,946.5,95.5,3.25,31.9,984.5,961.76,687.42
2018,7,10,11,30,949.0,96.0,3.3,32.1,999.0,986.54,702.48
2018,7,10,11,45,950.5,96.0,3.4,32.3,1006.0,1006.88,715.11
2018,7,10,12,0,952.0,96.0,3.5,32.5,1013.0,1024.1,725.84
2018,7,10,12,15,951.0,96.5,3.6,32.45,1012.5,1036.18,734.16
2018,7,10,12,30,950.0,97.0,3.7,32.4,1012.0,1044.95,740.54
2018,7,10,12,45,947.5,98.0,3.8,32.35,1004.0,1049.41,744.32
2018,7,10,13,0,945.0,99.0,3.9,32.3,996.0,1050.5,746.1
2018,7,10,13,15,942.5,97.5,4.0,32.05,980.5,1045.64,744.84
2018,7,10,13,30,940.0,96.0,4.1,31.8,965.0,1037.41,741.54
2018,7,10,13,45,935.5,95.5,4.15,31.55,943.0,1024.93,735.3
2018,7,10,14,0,931.0,95.0,4.2,31.3,921.0,1009.25,727.06
2018,7,10,14,15,925.5,93.5,4.25,30.95,892.0,988.43,715.81
2018,7,10,14,30,920.0,92.0,4.3,30.6,863.0,964.63,702.6
2018,7,10,14,45,913.0,90.5,4.35,30.2,829.0,936.61,686.68
2018,7,10,15,0,906.0,89.0,4.4,29.8,795.0,905.96,668.88
2018,7,10,15,15,895.5,87.5,4.4,29.8,755.0,869.82,645.93
2018,7,10,15,30,885.0,86.0,4.4,29.8,715.0,831.62,621.43
2018,7,10,15,45,872.5,83.0,4.4,28.7,670.5,788.33,595.78
2018,7,10,16,0,860.0,80.0,4.4,27.6,626.0,743.54,568.52
2018,7,10,16,15,844.0,77.5,4.35,26.85,578.5,695.53,537.38
2018,7,10,16,30,828.0,75.0,4.3,26.1,531.0,646.8,505.08
2018,7,10,16,45,808.0,71.5,4.3,25.4,481.5,593.97,467.31
2018,7,10,17,0,788.0,68.0,4.3,24.7,432.0,543.83,429.77
2018,7,10,17,15,758.5,65.0,4.2,23.8,381.5,486.79,385.75
2018,7,10,17,30,729.0,62.0,4.1,22.9,331.0,431.36,341.41
2018,7,10,17,45,688.5,57.5,4.05,22.0,281.0,371.35,291.96
2018,7,10,18,0,648.0,53.0,4.0,21.1,231.0,314.66,243.51
2018,7,10,18,15,586.5,47.5,3.95,20.35,183.5,253.47,190.4
2018,7,10,18,30,525.0,42.0,3.9,19.6,136.0,199.45,142.57
2018,7,10,18,45,427.5,35.0,3.8,18.8,96.0,141.15,92.85
2018,7,10,19,0,330.0,28.0,3.7,18.0,56.0,92.89,47.65
2018,7,10,19,15,198.5,18.0,3.7,17.6,32.0,41.44,0.0
2018,7,10,19,30,67.0,8.0,3.7,17.2,8.0,7.86,0.0
2018,7,10,19,45,33.5,4.0,3.65,16.75,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,11,4,45,39.0,4.5,2.15,14.1,4.5,0.0,0.0
2018,7,11,5,0,78.0,9.0,2.3,14.4,9.0,8.85,0.0
2018,7,11,5,15,217.5,19.0,2.4,14.95,35.5,15.57,0.0
2018,7,11,5,30,357.0,29.0,2.5,15.5,62.0,22.71,12.16
