Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,5,45,451.5,36.0,2.6,16.1,103.0,26.51,17.22
2018,7,11,6,0,546.0,43.0,2.7,16.7,144.0,30.16,20.84
2018,7,11,6,15,514.5,54.5,2.65,17.25,173.0,38.28,28.19
2018,7,11,6,30,483.0,66.0,2.6,17.8,202.0,75.54,42.52
2018,7,11,6,45,359.0,102.5,2.55,18.4,214.5,121.4,80.49
2018,7,11,7,0,235.0,139.0,2.5,19.0,227.0,157.14,114.55
2018,7,11,7,15,453.5,117.5,2.45,19.75,319.0,198.19,140.37
2018,7,11,7,30,672.0,96.0,2.4,20.5,411.0,264.49,189.57
2018,7,11,7,45,759.0,82.5,2.35,21.2,476.0,320.83,236.17
2018,7,11,8,0,846.0,69.0,2.3,21.9,541.0,386.19,289.68
2018,7,11,8,15,862.0,71.5,2.3,22.65,588.5,440.32,334.38
2018,7,11,8,30,878.0,74.0,2.3,23.4,636.0,495.08,378.03
2018,7,11,8,45,891.0,74.5,2.25,24.15,679.5,546.76,417.73
2018,7,11,9,0,904.0,75.0,2.2,24.9,723.0,598.27,455.79
2018,7,11,9,15,910.0,78.5,2.25,25.7,761.5,647.83,491.34
2018,7,11,9,30,916.0,82.0,2.3,26.5,800.0,696.14,524.39
2018,7,11,9,45,916.0,88.0,2.35,27.25,832.5,741.11,552.83
2018,7,11,10,0,916.0,94.0,2.4,28.0,865.0,783.97,579.37
2018,7,11,10,15,922.0,94.5,2.45,28.65,893.0,823.98,603.85
2018,7,11,10,30,928.0,95.0,2.5,29.3,921.0,861.96,626.68
2018,7,11,10,45,932.5,95.5,2.55,29.95,942.5,896.42,646.97
2018,7,11,11,0,937.0,96.0,2.6,30.6,964.0,928.41,665.48
2018,7,11,11,15,939.0,97.0,2.7,31.05,978.0,955.98,681.99
2018,7,11,11,30,941.0,98.0,2.8,31.5,992.0,980.67,696.67
2018,7,11,11,45,942.0,98.0,2.85,31.95,999.0,1000.43,707.83
2018,7,11,12,0,943.0,98.0,2.9,32.4,1006.0,1017.09,717.09
2018,7,11,12,15,943.0,98.0,3.0,32.6,1005.5,1029.58,724.98
2018,7,11,12,30,943.0,98.0,3.1,32.8,1005.0,1038.82,730.96
2018,7,11,12,45,941.5,97.5,3.15,33.0,997.0,1042.74,733.32
2018,7,11,13,0,940.0,97.0,3.2,33.2,989.0,1043.3,733.73
2018,7,11,13,15,937.0,96.5,3.3,33.15,974.0,1039.0,732.39
2018,7,11,13,30,934.0,96.0,3.4,33.1,959.0,1031.37,729.06
2018,7,11,13,45,929.0,96.0,3.45,33.1,937.0,1019.0,722.31
2018,7,11,14,0,924.0,96.0,3.5,33.1,915.0,1003.46,713.65
2018,7,11,14,15,917.5,95.5,3.6,32.8,886.5,982.88,703.02
2018,7,11,14,30,911.0,95.0,3.7,32.5,858.0,959.39,690.46
2018,7,11,14,45,902.5,93.5,3.8,32.2,823.0,930.22,674.1
2018,7,11,15,0,894.0,92.0,3.9,31.9,788.0,898.51,655.92
2018,7,11,15,15,883.0,90.0,3.9,31.9,748.0,861.77,632.88
2018,7,11,15,30,872.0,88.0,3.9,31.9,708.0,823.01,608.33
2018,7,11,15,45,857.0,87.0,4.0,30.8,664.0,780.37,583.87
2018,7,11,16,0,842.0,86.0,4.1,29.7,620.0,736.46,557.87
2018,7,11,16,15,822.5,83.5,4.1,28.9,571.5,686.66,526.0
2018,7,11,16,30,803.0,81.0,4.1,28.1,523.0,639.55,495.37
2018,7,11,16,45,777.5,78.5,4.05,27.35,473.0,585.2,456.31
2018,7,11,17,0,752.0,76.0,4.0,26.6,423.0,531.54,416.52
2018,7,11,17,15,719.5,72.5,3.9,25.7,372.5,473.99,372.54
2018,7,11,17,30,687.0,69.0,3.8,24.8,322.0,418.37,328.52
2018,7,11,17,45,640.0,64.5,3.7,23.85,272.0,358.58,279.8
2018,7,11,18,0,593.0,60.0,3.6,22.9,222.0,301.89,232.08
2018,7,11,18,15,526.0,54.0,3.45,22.1,175.5,241.24,180.27
2018,7,11,18,30,459.0,48.0,3.3,21.3,129.0,187.28,133.51
2018,7,11,18,45,358.5,39.0,3.15,20.45,90.0,129.59,85.33
2018,7,11,19,0,258.0,30.0,3.0,19.6,51.0,82.1,41.86
2018,7,11,19,15,151.5,18.5,2.85,19.25,29.0,36.24,0.0
2018,7,11,19,30,45.0,7.0,2.7,18.9,7.0,6.88,0.0
2018,7,11,19,45,22.5,3.5,2.6,18.5,3.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.15,17.4,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,12,4,45,17.5,3.5,1.65,15.4,3.5,0.0,0.0
2018,7,12,5,0,35.0,7.0,1.8,15.6,7.0,6.88,0.0
2018,7,12,5,15,122.5,20.0,1.9,16.1,29.5,15.94,0.0
2018,7,12,5,30,210.0,33.0,2.0,16.6,52.0,25.75,14.23
2018,7,12,5,45,298.5,44.0,2.05,17.15,89.0,33.43,23.03
2018,7,12,6,0,387.0,55.0,2.1,17.7,126.0,41.07,30.23
2018,7,12,6,15,275.0,68.5,2.15,18.45,127.0,49.5,37.85
2018,7,12,6,30,163.0,82.0,2.2,19.2,128.0,76.23,53.06
2018,7,12,6,45,99.5,110.5,2.25,19.95,140.0,107.35,79.41
2018,7,12,7,0,36.0,139.0,2.3,20.7,152.0,131.42,101.26
2018,7,12,7,15,57.0,164.5,2.3,21.35,189.0,161.52,124.35
2018,7,12,7,30,78.0,190.0,2.3,22.0,226.0,194.2,149.42
2018,7,12,7,45,219.5,187.5,2.3,22.7,306.0,238.48,181.16
2018,7,12,8,0,361.0,185.0,2.3,23.4,386.0,300.91,228.42
2018,7,12,8,15,334.0,221.5,2.35,24.1,420.0,345.37,263.27
2018,7,12,8,30,307.0,258.0,2.4,24.8,454.0,384.25,292.65
2018,7,12,8,45,325.0,276.5,2.5,25.45,497.0,428.2,325.3
2018,7,12,9,0,343.0,295.0,2.6,26.1,540.0,473.6,358.32
2018,7,12,9,15,373.0,302.0,2.6,26.6,582.5,517.25,389.73
2018,7,12,9,30,403.0,309.0,2.6,27.1,625.0,562.18,421.51
2018,7,12,9,45,352.0,343.0,2.65,27.55,627.5,577.73,430.49
2018,7,12,10,0,301.0,377.0,2.7,28.0,630.0,587.98,435.51
2018,7,12,10,15,301.0,393.0,2.7,28.4,653.5,617.27,454.81
2018,7,12,10,30,301.0,409.0,2.7,28.8,677.0,645.94,473.28
2018,7,12,10,45,304.0,418.5,2.7,29.15,694.5,670.29,488.86
2018,7,12,11,0,307.0,428.0,2.7,29.5,712.0,694.03,503.88
2018,7,12,11,15,289.0,442.0,2.75,29.9,712.5,702.33,507.91
2018,7,12,11,30,271.0,456.0,2.8,30.3,713.0,709.0,510.92
2018,7,12,11,45,307.5,445.5,2.9,30.65,739.5,741.89,533.69
2018,7,12,12,0,344.0,435.0,3.0,31.0,766.0,774.78,556.15
2018,7,12,12,15,403.5,400.5,3.05,31.2,788.5,809.93,581.07
2018,7,12,12,30,463.0,366.0,3.1,31.4,811.0,841.08,603.3
2018,7,12,12,45,599.0,281.5,3.15,31.6,852.5,896.95,644.37
2018,7,12,13,0,735.0,197.0,3.2,31.8,894.0,945.9,677.18
2018,7,12,13,15,754.5,182.0,3.2,31.6,887.5,950.36,680.59
2018,7,12,13,30,774.0,167.0,3.2,31.4,881.0,951.64,682.41
2018,7,12,13,45,764.0,165.5,3.2,31.2,856.5,934.59,672.51
2018,7,12,14,0,754.0,164.0,3.2,31.0,832.0,914.95,661.1
2018,7,12,14,15,660.0,206.0,3.15,30.7,777.0,861.83,627.56
2018,7,12,14,30,566.0,248.0,3.1,30.4,722.0,805.52,589.9
2018,7,12,14,45,606.0,218.5,3.0,30.05,707.0,799.58,588.77
2018,7,12,15,0,646.0,189.0,2.9,29.7,692.0,789.15,583.62
2018,7,12,15,15,676.5,164.5,2.9,29.7,667.0,771.12,572.6
2018,7,12,15,30,707.0,140.0,2.9,29.7,642.0,748.77,558.68
2018,7,12,15,45,693.5,134.0,2.8,29.05,600.5,707.34,532.41
2018,7,12,16,0,680.0,128.0,2.7,28.4,559.0,664.9,505.16
2018,7,12,16,15,681.5,117.5,2.75,27.85,520.5,627.52,480.99
2018,7,12,16,30,683.0,107.0,2.8,27.3,482.0,588.3,454.37
2018,7,12,16,45,658.5,101.5,2.8,26.8,435.0,536.47,417.0
2018,7,12,17,0,634.0,96.0,2.8,26.3,388.0,485.47,379.16
2018,7,12,17,15,600.0,90.5,2.8,25.6,340.5,430.46,337.29
2018,7,12,17,30,566.0,85.0,2.8,24.9,293.0,377.73,295.8
2018,7,12,17,45,492.5,80.5,2.85,24.2,241.5,311.33,242.52
2018,7,12,18,0,419.0,76.0,2.9,23.5,190.0,249.78,191.99
2018,7,12,18,15,271.5,67.5,2.8,22.9,135.5,169.24,126.95
2018,7,12,18,30,124.0,59.0,2.7,22.3,81.0,100.69,72.76
2018,7,12,18,45,72.0,42.0,2.6,21.65,54.0,61.54,40.98
2018,7,12,19,0,20.0,25.0,2.5,21.0,27.0,28.75,13.16
2018,7,12,19,15,10.0,14.0,2.45,20.75,15.0,14.95,0.0
2018,7,12,19,30,0.0,3.0,2.4,20.5,3.0,2.95,0.0
2018,7,12,19,45,0.0,1.5,2.3,20.2,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,19.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,19.75,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.95,19.6,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.75,19.25,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.8,18.95,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.05,18.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,18.25,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,2.2,16.95,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,2.2,17.0,1.0,0.98,0.0
2018,7,13,5,15,0.0,2.5,2.2,17.4,2.5,2.46,0.0
2018,7,13,5,30,0.0,4.0,2.2,17.8,4.0,3.85,0.0
2018,7,13,5,45,0.0,6.0,2.2,18.2,6.0,5.78,0.0
2018,7,13,6,0,0.0,8.0,2.2,18.6,8.0,7.71,1.07
2018,7,13,6,15,1.0,15.0,2.15,19.05,15.5,14.46,7.08
2018,7,13,6,30,2.0,22.0,2.1,19.5,23.0,21.33,12.24
2018,7,13,6,45,2.0,38.0,2.1,20.0,39.0,36.9,25.23
2018,7,13,7,0,2.0,54.0,2.1,20.5,55.0,52.49,38.08
2018,7,13,7,15,15.5,82.0,2.15,21.05,89.5,81.22,61.01
2018,7,13,7,30,29.0,110.0,2.2,21.6,124.0,111.54,85.01
2018,7,13,7,45,81.0,168.5,2.25,22.15,212.5,182.91,140.69
2018,7,13,8,0,133.0,227.0,2.3,22.7,301.0,256.91,197.57
2018,7,13,8,15,182.0,245.5,2.35,23.3,356.0,303.55,232.88
2018,7,13,8,30,231.0,264.0,2.4,23.9,411.0,352.67,269.96
2018,7,13,8,45,219.5,284.5,2.45,24.5,432.5,381.24,290.91
2018,7,13,9,0,208.0,305.0,2.5,25.1,454.0,406.02,308.56
2018,7,13,9,15,389.5,253.5,2.5,25.6,551.0,481.55,366.54
2018,7,13,9,30,571.0,202.0,2.5,26.1,648.0,574.78,436.33
2018,7,13,9,45,604.5,209.0,2.55,26.6,700.0,631.52,476.07
2018,7,13,10,0,638.0,216.0,2.6,27.1,752.0,689.69,516.16
2018,7,13,10,15,506.5,289.0,2.6,27.55,723.5,681.49,505.72
2018,7,13,10,30,375.0,362.0,2.6,28.0,695.0,661.91,487.47
2018,7,13,10,45,405.0,359.0,2.65,28.45,726.5,700.84,514.14
2018,7,13,11,0,435.0,356.0,2.7,28.9,758.0,739.45,539.91
2018,7,13,11,15,588.5,274.5,2.75,29.25,827.5,814.23,594.0
2018,7,13,11,30,742.0,193.0,2.8,29.6,897.0,891.01,645.31
2018,7,13,11,45,691.5,222.5,2.85,30.0,882.5,891.07,643.79
2018,7,13,12,0,641.0,252.0,2.9,30.4,868.0,884.9,638.89
2018,7,13,12,15,510.5,328.0,3.0,30.6,818.5,842.74,607.1
2018,7,13,12,30,380.0,404.0,3.1,30.8,769.0,791.95,569.49
2018,7,13,12,45,398.5,392.5,3.15,30.95,772.5,808.43,581.39
2018,7,13,13,0,417.0,381.0,3.2,31.1,776.0,818.54,588.75
2018,7,13,13,15,501.5,326.5,3.25,31.15,794.5,848.74,612.21
2018,7,13,13,30,586.0,272.0,3.3,31.2,813.0,877.11,634.24
2018,7,13,13,45,712.0,195.5,3.3,31.25,837.0,918.26,663.01
2018,7,13,14,0,838.0,119.0,3.3,31.3,861.0,943.85,679.91
2018,7,13,14,15,831.0,118.0,3.3,31.2,833.5,923.77,667.73
2018,7,13,14,30,824.0,117.0,3.3,31.1,806.0,901.06,654.2
2018,7,13,14,45,815.5,114.5,3.3,31.0,773.0,872.89,637.05
2018,7,13,15,0,807.0,112.0,3.3,30.9,740.0,842.45,618.35
2018,7,13,15,15,795.0,110.5,3.3,30.9,702.0,812.44,599.59
2018,7,13,15,30,783.0,109.0,3.3,30.9,664.0,776.07,576.36
2018,7,13,15,45,769.0,105.0,3.3,30.45,621.5,733.85,549.92
2018,7,13,16,0,755.0,101.0,3.3,30.0,579.0,690.48,522.26
2018,7,13,16,15,736.0,97.5,3.25,29.55,533.5,643.14,491.1
2018,7,13,16,30,717.0,94.0,3.2,29.1,488.0,595.53,458.28
2018,7,13,16,45,691.5,90.5,3.2,28.7,440.5,543.8,420.86
2018,7,13,17,0,666.0,87.0,3.2,28.3,393.0,494.14,383.87
2018,7,13,17,15,632.5,82.0,3.2,27.6,345.0,438.45,341.6
2018,7,13,17,30,599.0,77.0,3.2,26.9,297.0,384.96,299.62
2018,7,13,17,45,552.5,71.5,3.2,26.2,250.0,327.72,253.39
2018,7,13,18,0,506.0,66.0,3.2,25.5,203.0,274.57,209.09
2018,7,13,18,15,440.5,58.0,3.15,24.7,159.5,216.77,160.59
2018,7,13,18,30,375.0,50.0,3.1,23.9,116.0,165.61,117.14
2018,7,13,18,45,283.5,39.5,3.05,23.05,80.5,112.1,73.13
2018,7,13,19,0,192.0,29.0,3.0,22.2,45.0,69.16,33.78
2018,7,13,19,15,110.5,17.5,3.0,21.7,25.5,30.24,0.0
2018,7,13,19,30,29.0,6.0,3.0,21.2,6.0,0.0,0.0
2018,7,13,19,45,14.5,3.0,3.0,20.65,3.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.0,20.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.95,19.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,18.85,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,18.55,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,17.85,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,14,4,45,18.5,3.5,2.5,16.05,3.5,0.0,0.0
2018,7,14,5,0,37.0,7.0,2.5,16.1,7.0,6.88,0.0
2018,7,14,5,15,129.0,18.5,2.55,16.55,28.0,18.18,0.0
2018,7,14,5,30,221.0,30.0,2.6,17.0,49.0,23.35,11.81
2018,7,14,5,45,314.0,40.0,2.65,17.4,86.0,30.58,20.49
2018,7,14,6,0,407.0,50.0,2.7,17.8,123.0,36.66,26.34
2018,7,14,6,15,283.5,53.5,2.7,18.3,112.0,38.12,27.89
2018,7,14,6,30,160.0,57.0,2.7,18.8,101.0,55.63,36.27
2018,7,14,6,45,80.0,76.5,2.65,19.35,98.5,77.14,55.53
2018,7,14,7,0,0.0,96.0,2.6,19.9,96.0,91.39,70.41
2018,7,14,7,15,8.0,126.0,2.6,20.5,129.5,120.79,93.74
2018,7,14,7,30,16.0,156.0,2.6,21.1,163.0,151.21,117.53
2018,7,14,7,45,87.0,173.5,2.6,21.75,220.5,186.29,143.48
2018,7,14,8,0,158.0,191.0,2.6,22.4,278.0,234.85,180.64
2018,7,14,8,15,291.5,184.5,2.65,23.05,363.5,293.45,225.64
2018,7,14,8,30,425.0,178.0,2.7,23.7,449.0,366.12,281.82
2018,7,14,8,45,561.5,157.0,2.75,24.35,541.5,441.95,340.22
2018,7,14,9,0,698.0,136.0,2.8,25.0,634.0,530.25,406.99
2018,7,14,9,15,766.5,119.0,2.85,25.55,694.0,592.44,453.22
2018,7,14,9,30,835.0,102.0,2.9,26.1,754.0,658.55,501.39
2018,7,14,9,45,844.0,103.0,3.0,26.6,787.0,701.98,530.72
2018,7,14,10,0,853.0,104.0,3.1,27.1,820.0,744.16,558.36
2018,7,14,10,15,786.5,146.5,3.15,27.45,824.0,765.78,571.67
2018,7,14,10,30,720.0,189.0,3.2,27.8,828.0,781.32,580.92
2018,7,14,10,45,725.5,192.5,3.3,28.2,849.5,814.51,602.37
2018,7,14,11,0,731.0,196.0,3.4,28.6,871.0,844.43,621.36
2018,7,14,11,15,714.5,208.0,3.5,28.65,876.5,863.83,634.13
2018,7,14,11,30,698.0,220.0,3.6,28.7,882.0,878.76,644.04
2018,7,14,11,45,722.0,212.0,3.7,28.8,901.5,909.46,664.41
2018,7,14,12,0,746.0,204.0,3.8,28.9,921.0,935.23,681.38
2018,7,14,12,15,708.5,228.0,3.9,28.8,908.5,937.39,683.4
2018,7,14,12,30,671.0,252.0,4.0,28.7,896.0,933.08,681.41
2018,7,14,12,45,739.0,205.0,4.05,28.55,909.0,954.72,696.61
2018,7,14,13,0,807.0,158.0,4.1,28.4,922.0,977.91,712.71
2018,7,14,13,15,827.5,143.0,4.1,28.2,916.0,976.98,712.89
2018,7,14,13,30,848.0,128.0,4.1,28.0,910.0,978.79,715.17
2018,7,14,13,45,844.0,126.5,4.15,27.85,889.0,966.85,708.59
2018,7,14,14,0,840.0,125.0,4.2,27.7,868.0,951.97,700.21
2018,7,14,14,15,847.5,114.5,4.2,27.4,843.5,935.81,691.18
2018,7,14,14,30,855.0,104.0,4.2,27.1,819.0,916.3,679.94
2018,7,14,14,45,846.5,102.5,4.2,26.8,785.5,888.44,663.04
2018,7,14,15,0,838.0,101.0,4.2,26.5,752.0,858.21,644.47
2018,7,14,15,15,826.5,99.5,4.2,26.5,713.5,823.21,621.72
2018,7,14,15,30,815.0,98.0,4.2,26.5,675.0,786.39,597.56
2018,7,14,15,45,801.5,95.0,4.2,25.5,632.5,744.75,572.0
2018,7,14,16,0,788.0,92.0,4.2,24.5,590.0,705.49,547.67
2018,7,14,16,15,770.0,89.0,4.15,23.8,544.0,658.11,516.06
2018,7,14,16,30,752.0,86.0,4.1,23.1,498.0,610.3,483.09
2018,7,14,16,45,728.0,83.0,4.05,22.35,450.5,558.53,444.92
2018,7,14,17,0,704.0,80.0,4.0,21.6,403.0,507.4,406.05
2018,7,14,17,15,672.0,75.5,3.9,21.05,354.0,452.25,362.39
2018,7,14,17,30,640.0,71.0,3.8,20.5,305.0,398.13,318.2
2018,7,14,17,45,595.5,65.5,3.75,19.95,257.0,339.72,269.37
2018,7,14,18,0,551.0,60.0,3.7,19.4,209.0,285.17,222.33
2018,7,14,18,15,486.0,53.5,3.6,19.05,164.5,226.86,171.51
2018,7,14,18,30,421.0,47.0,3.5,18.7,120.0,175.11,125.94
2018,7,14,18,45,326.0,38.0,3.45,18.35,83.5,120.81,79.88
2018,7,14,19,0,231.0,29.0,3.4,18.0,47.0,75.57,36.64
2018,7,14,19,15,134.5,18.0,3.4,17.75,26.5,33.48,0.0
2018,7,14,19,30,38.0,7.0,3.4,17.5,6.0,0.0,0.0
2018,7,14,19,45,19.0,3.5,3.4,17.3,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.4,16.85,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,15,4,45,26.5,3.5,2.4,14.45,3.5,0.0,0.0
2018,7,15,5,0,53.0,7.0,2.5,14.6,7.0,6.88,0.0
2018,7,15,5,15,170.0,18.0,2.55,15.0,30.0,17.69,0.0
2018,7,15,5,30,287.0,29.0,2.6,15.4,53.0,23.23,11.49
2018,7,15,5,45,326.0,35.5,2.7,15.85,80.0,26.44,17.05
2018,7,15,6,0,365.0,42.0,2.8,16.3,107.0,29.58,20.31
2018,7,15,6,15,276.5,48.0,2.8,16.8,106.5,34.05,24.48
2018,7,15,6,30,188.0,54.0,2.8,17.3,106.0,49.67,30.76
2018,7,15,6,45,94.5,78.0,2.8,17.8,104.0,79.75,57.46
2018,7,15,7,0,1.0,102.0,2.8,18.3,102.0,96.86,75.36
2018,7,15,7,15,13.0,133.0,2.8,18.95,139.0,128.0,100.04
2018,7,15,7,30,25.0,164.0,2.8,19.6,176.0,160.63,125.61
2018,7,15,7,45,49.5,194.0,2.8,20.25,220.5,194.61,151.69
2018,7,15,8,0,74.0,224.0,2.8,20.9,265.0,234.55,182.35
2018,7,15,8,15,267.0,210.0,2.8,21.55,376.5,305.31,236.16
2018,7,15,8,30,460.0,196.0,2.8,22.2,488.0,398.68,308.01
2018,7,15,8,45,676.0,138.0,2.85,22.85,601.5,484.36,374.45
2018,7,15,9,0,892.0,80.0,2.9,23.5,715.0,592.47,456.75
2018,7,15,9,15,898.5,84.0,2.9,24.0,754.0,642.5,493.34
2018,7,15,9,30,905.0,88.0,2.9,24.5,793.0,691.35,528.24
2018,7,15,9,45,906.5,92.5,2.95,25.05,825.5,735.74,557.28
2018,7,15,10,0,908.0,97.0,3.0,25.6,858.0,778.14,584.56
2018,7,15,10,15,915.5,98.0,3.1,26.05,887.5,819.75,611.45
2018,7,15,10,30,923.0,99.0,3.2,26.5,917.0,859.44,636.78
2018,7,15,10,45,928.5,99.0,3.25,26.9,939.0,894.34,658.51
2018,7,15,11,0,934.0,99.0,3.3,27.3,961.0,926.81,678.5
2018,7,15,11,15,937.0,99.0,3.4,27.5,975.5,954.44,696.09
2018,7,15,11,30,940.0,99.0,3.5,27.7,990.0,979.22,711.84
2018,7,15,11,45,942.5,98.5,3.6,27.85,997.5,1000.08,725.22
2018,7,15,12,0,945.0,98.0,3.7,28.0,1005.0,1017.86,736.68
2018,7,15,12,15,943.5,99.0,3.8,27.95,1004.5,1030.07,745.23
2018,7,15,12,30,942.0,100.0,3.9,27.9,1004.0,1038.99,751.8
2018,7,15,12,45,939.0,101.0,4.0,27.85,996.0,1043.08,755.37
2018,7,15,13,0,936.0,102.0,4.1,27.8,988.0,1043.81,756.92
2018,7,15,13,15,933.0,101.5,4.15,27.6,973.0,1039.65,755.54
2018,7,15,13,30,930.0,101.0,4.2,27.4,958.0,1032.16,752.12
2018,7,15,13,45,926.0,100.0,4.25,27.2,936.0,1019.86,745.67
2018,7,15,14,0,922.0,99.0,4.3,27.0,914.0,1004.35,737.19
2018,7,15,14,15,916.5,97.5,4.3,26.65,885.5,983.75,725.53
2018,7,15,14,30,911.0,96.0,4.3,26.3,857.0,960.18,711.92
2018,7,15,14,45,903.0,94.5,4.35,26.0,822.5,931.49,694.93
2018,7,15,15,0,895.0,93.0,4.4,25.7,788.0,900.22,676.08
2018,7,15,15,15,884.5,91.0,4.4,25.7,748.0,863.86,652.56
2018,7,15,15,30,874.0,89.0,4.4,25.7,708.0,825.44,627.45
2018,7,15,15,45,860.0,86.5,4.3,24.9,663.0,781.85,599.98
2018,7,15,16,0,846.0,84.0,4.2,24.1,618.0,736.89,571.08
2018,7,15,16,15,828.0,82.0,4.1,23.5,570.5,688.49,538.73
2018,7,15,16,30,810.0,80.0,4.0,22.9,523.0,642.67,507.7
2018,7,15,16,45,787.0,76.5,3.9,22.35,473.0,588.41,467.5
2018,7,15,17,0,764.0,73.0,3.8,21.8,423.0,534.6,426.43
2018,7,15,17,15,732.0,69.5,3.75,21.25,372.0,476.68,380.92
2018,7,15,17,30,700.0,66.0,3.7,20.7,321.0,420.65,335.37
2018,7,15,17,45,656.0,61.5,3.6,20.2,271.5,360.46,284.98
2018,7,15,18,0,612.0,57.0,3.5,19.7,222.0,305.04,236.97
2018,7,15,18,15,545.5,51.0,3.35,19.2,175.0,243.6,183.49
2018,7,15,18,30,479.0,45.0,3.2,18.7,128.0,188.85,135.19
2018,7,15,18,45,376.0,37.0,3.1,18.25,89.0,130.77,85.88
2018,7,15,19,0,273.0,29.0,3.0,17.8,50.0,82.34,38.76
2018,7,15,19,15,160.0,18.0,2.95,17.55,28.0,36.36,0.0
2018,7,15,19,30,47.0,7.0,2.9,17.3,6.0,0.0,0.0
2018,7,15,19,45,23.5,3.5,2.85,17.0,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,16,4,45,28.0,4.0,2.5,14.3,3.5,0.0,0.0
2018,7,16,5,0,56.0,8.0,2.6,14.5,7.0,0.0,0.0
2018,7,16,5,15,177.5,18.5,2.7,14.95,30.0,18.18,0.0
2018,7,16,5,30,299.0,29.0,2.8,15.4,53.0,23.39,11.21
2018,7,16,5,45,310.5,32.0,2.9,15.9,72.5,23.34,14.35
2018,7,16,6,0,322.0,35.0,3.0,16.4,92.0,23.76,15.19
2018,7,16,6,15,209.0,43.0,2.9,16.95,84.5,30.33,21.18
2018,7,16,6,30,96.0,51.0,2.8,17.5,77.0,47.12,31.38
2018,7,16,6,45,48.0,74.0,2.75,18.05,87.0,74.32,54.85
2018,7,16,7,0,0.0,97.0,2.7,18.6,97.0,92.23,71.49
2018,7,16,7,15,9.5,129.0,2.65,19.35,133.5,123.67,96.49
2018,7,16,7,30,19.0,161.0,2.6,20.1,170.0,156.32,122.04
2018,7,16,7,45,41.5,190.0,2.55,20.8,212.0,188.5,146.61
2018,7,16,8,0,64.0,219.0,2.5,21.5,254.0,226.35,175.5
2018,7,16,8,15,145.5,227.0,2.5,22.3,316.5,271.05,209.21
2018,7,16,8,30,227.0,235.0,2.5,23.1,379.0,324.09,249.58
2018,7,16,8,45,441.5,197.0,2.55,23.9,502.0,414.47,319.03
2018,7,16,9,0,656.0,159.0,2.6,24.7,625.0,526.09,403.31
2018,7,16,9,15,784.5,122.0,2.65,25.3,710.5,605.09,462.07
2018,7,16,9,30,913.0,85.0,2.7,25.9,796.0,693.04,525.96
2018,7,16,9,45,918.0,88.0,2.75,26.55,830.0,738.86,555.22
2018,7,16,10,0,923.0,91.0,2.8,27.2,864.0,782.95,583.12
2018,7,16,10,15,928.5,92.0,2.9,27.7,892.0,823.56,608.92
2018,7,16,10,30,934.0,93.0,3.0,28.2,920.0,862.08,633.08
2018,7,16,10,45,938.5,94.0,3.05,28.75,942.0,897.47,654.51
2018,7,16,11,0,943.0,95.0,3.1,29.3,964.0,930.36,674.12
2018,7,16,11,15,945.5,96.0,3.15,29.55,979.0,958.78,691.52
2018,7,16,11,30,948.0,97.0,3.2,29.8,994.0,984.32,707.06
2018,7,16,11,45,949.5,96.5,3.3,30.1,1001.0,1004.41,719.36
2018,7,16,12,0,951.0,96.0,3.4,30.4,1008.0,1021.36,729.73
2018,7,16,12,15,949.0,97.5,3.45,30.55,1007.5,1033.68,737.32
2018,7,16,12,30,947.0,99.0,3.5,30.7,1007.0,1042.68,742.93
2018,7,16,12,45,941.5,101.5,3.6,30.85,998.0,1045.87,745.34
2018,7,16,13,0,936.0,104.0,3.7,31.0,989.0,1045.68,745.76
2018,7,16,13,15,933.5,103.0,3.7,30.95,974.0,1041.54,743.68
2018,7,16,13,30,931.0,102.0,3.7,30.9,959.0,1034.04,739.6
2018,7,16,13,45,927.0,101.5,3.75,30.9,937.5,1022.27,733.11
2018,7,16,14,0,923.0,101.0,3.8,30.9,916.0,1007.3,724.66
2018,7,16,14,15,917.5,100.0,3.85,30.65,888.0,987.23,713.7
2018,7,16,14,30,912.0,99.0,3.9,30.4,860.0,964.2,700.81
2018,7,16,14,45,904.0,97.0,3.9,30.2,825.0,934.95,683.37
2018,7,16,15,0,896.0,95.0,3.9,30.0,790.0,903.13,664.15
2018,7,16,15,15,885.0,93.5,3.9,30.0,750.0,866.85,641.29
2018,7,16,15,30,874.0,92.0,3.9,30.0,710.0,828.55,616.9
2018,7,16,15,45,860.0,90.0,3.85,29.25,665.5,785.5,590.58
2018,7,16,16,0,846.0,88.0,3.8,28.5,621.0,741.09,562.86
2018,7,16,16,15,828.0,85.5,3.75,27.95,573.0,695.51,533.35
2018,7,16,16,30,810.0,83.0,3.7,27.4,525.0,645.78,500.15
2018,7,16,16,45,786.5,79.0,3.65,26.9,474.5,590.62,460.21
2018,7,16,17,0,763.0,75.0,3.6,26.4,424.0,535.95,419.41
2018,7,16,17,15,730.5,71.5,3.5,25.65,373.0,477.78,374.83
2018,7,16,17,30,698.0,68.0,3.4,24.9,322.0,421.53,330.18
2018,7,16,17,45,652.5,63.5,3.3,24.1,271.5,361.81,281.39
2018,7,16,18,0,607.0,59.0,3.2,23.3,221.0,305.02,233.43
2018,7,16,18,15,539.5,52.5,3.05,22.4,174.0,242.94,180.58
2018,7,16,18,30,472.0,46.0,2.9,21.5,127.0,187.67,132.78
2018,7,16,18,45,367.5,37.5,2.8,20.6,88.0,129.12,83.88
2018,7,16,19,0,263.0,29.0,2.7,19.7,49.0,80.2,36.29
2018,7,16,19,15,153.0,18.0,2.7,19.2,27.5,35.42,0.0
2018,7,16,19,30,43.0,7.0,2.7,18.7,6.0,0.0,0.0
2018,7,16,19,45,21.5,3.5,2.65,18.15,3.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,17,4,45,27.0,3.5,1.85,14.6,3.0,0.0,0.0
2018,7,17,5,0,54.0,7.0,2.0,14.8,6.0,0.0,0.0
2018,7,17,5,15,174.0,18.0,2.15,15.35,29.0,17.69,0.0
2018,7,17,5,30,294.0,29.0,2.3,15.9,52.0,23.55,10.84
2018,7,17,5,45,396.0,36.5,2.4,16.45,91.5,27.67,17.96
2018,7,17,6,0,498.0,44.0,2.5,17.0,131.0,31.65,22.01
2018,7,17,6,15,345.0,41.5,2.5,17.65,111.0,27.1,18.26
2018,7,17,6,30,192.0,39.0,2.5,18.3,91.0,37.65,20.67
2018,7,17,6,45,96.0,56.0,2.55,18.95,82.0,57.56,38.7
2018,7,17,7,0,0.0,73.0,2.6,19.6,73.0,70.47,53.24
2018,7,17,7,15,3.0,105.0,2.6,20.25,106.5,100.79,77.74
2018,7,17,7,30,6.0,137.0,2.6,20.9,140.0,131.42,102.03
2018,7,17,7,45,31.0,176.0,2.6,21.55,193.0,172.95,134.12
2018,7,17,8,0,56.0,215.0,2.6,22.2,246.0,219.77,170.06
2018,7,17,8,15,156.0,236.5,2.6,22.95,333.0,283.66,218.4
2018,7,17,8,30,256.0,258.0,2.6,23.7,420.0,358.19,274.73
2018,7,17,8,45,505.0,198.0,2.65,24.4,546.0,448.37,343.83
2018,7,17,9,0,754.0,138.0,2.7,25.1,672.0,563.98,431.08
2018,7,17,9,15,831.0,113.5,2.75,25.7,733.5,626.56,477.21
2018,7,17,9,30,908.0,89.0,2.8,26.3,795.0,692.73,525.19
2018,7,17,9,45,910.5,93.5,2.8,26.9,828.0,738.07,554.2
2018,7,17,10,0,913.0,98.0,2.8,27.5,861.0,781.5,581.48
2018,7,17,10,15,919.5,99.0,2.85,28.0,890.0,822.62,607.31
2018,7,17,10,30,926.0,100.0,2.9,28.5,919.0,861.73,631.5
2018,7,17,10,45,931.5,100.0,2.9,28.95,941.0,896.83,652.58
2018,7,17,11,0,937.0,100.0,2.9,29.4,963.0,929.49,671.89
2018,7,17,11,15,939.5,101.0,2.95,29.75,978.0,957.82,688.91
2018,7,17,11,30,942.0,102.0,3.0,30.1,993.0,983.29,704.07
2018,7,17,11,45,944.0,102.0,3.05,30.45,1000.5,1004.31,716.39
2018,7,17,12,0,946.0,102.0,3.1,30.8,1008.0,1022.23,726.8
2018,7,17,12,15,943.5,103.5,3.15,30.95,1007.0,1034.07,734.05
2018,7,17,12,30,941.0,105.0,3.2,31.1,1006.0,1042.58,739.34
2018,7,17,12,45,934.5,108.0,3.25,31.25,997.0,1045.31,741.11
2018,7,17,13,0,928.0,111.0,3.3,31.4,988.0,1044.68,740.93
2018,7,17,13,15,924.5,111.0,3.3,31.5,973.0,1040.64,738.5
2018,7,17,13,30,921.0,111.0,3.3,31.6,958.0,1033.31,734.12
2018,7,17,13,45,916.5,109.5,3.35,31.65,935.5,1020.16,726.72
2018,7,17,14,0,912.0,108.0,3.4,31.7,913.0,1003.83,717.4
2018,7,17,14,15,905.5,107.0,3.45,31.6,884.0,983.02,705.69
2018,7,17,14,30,899.0,106.0,3.5,31.5,855.0,959.31,692.12
2018,7,17,14,45,890.0,105.0,3.5,31.35,820.5,930.55,675.04
2018,7,17,15,0,881.0,104.0,3.5,31.2,786.0,899.3,656.28
2018,7,17,15,15,869.5,101.5,3.5,31.2,745.5,861.98,632.96
2018,7,17,15,30,858.0,99.0,3.5,31.2,705.0,822.68,608.15
2018,7,17,15,45,843.0,97.0,3.55,30.5,660.5,779.41,582.23
2018,7,17,16,0,828.0,95.0,3.6,29.8,616.0,738.59,557.5
2018,7,17,16,15,808.5,92.0,3.55,29.2,567.5,688.48,525.06
2018,7,17,16,30,789.0,89.0,3.5,28.6,519.0,637.97,491.25
2018,7,17,16,45,763.0,86.0,3.45,28.05,469.0,583.22,451.89
2018,7,17,17,0,737.0,83.0,3.4,27.5,419.0,529.21,411.86
2018,7,17,17,15,702.5,78.5,3.35,26.55,367.5,471.22,368.06
2018,7,17,17,30,668.0,74.0,3.3,25.6,316.0,414.28,323.5
2018,7,17,17,45,619.5,68.5,3.2,24.7,265.5,352.65,273.63
2018,7,17,18,0,571.0,63.0,3.1,23.8,215.0,295.26,225.6
2018,7,17,18,15,499.5,56.0,3.0,22.85,168.5,233.18,173.2
2018,7,17,18,30,428.0,49.0,2.9,21.9,122.0,178.33,126.25
2018,7,17,18,45,322.0,39.5,2.85,20.9,84.0,120.74,78.62
2018,7,17,19,0,216.0,30.0,2.8,19.9,46.0,73.2,32.18
2018,7,17,19,15,123.0,18.0,2.8,19.35,25.5,31.83,0.0
2018,7,17,19,30,30.0,6.0,2.8,18.8,5.0,0.0,0.0
2018,7,17,19,45,15.0,3.0,2.75,18.3,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,18,4,45,16.5,3.5,1.95,15.05,3.0,0.0,0.0
2018,7,18,5,0,33.0,7.0,2.1,15.3,6.0,0.0,0.0
2018,7,18,5,15,128.5,18.5,2.2,15.8,26.5,18.18,0.0
2018,7,18,5,30,224.0,30.0,2.3,16.3,47.0,23.58,10.3
2018,7,18,5,45,326.5,40.0,2.4,16.8,85.5,31.2,20.88
2018,7,18,6,0,429.0,50.0,2.5,17.3,124.0,37.26,26.84
2018,7,18,6,15,299.5,53.0,2.5,17.9,113.0,37.98,27.78
2018,7,18,6,30,170.0,56.0,2.5,18.5,102.0,54.05,35.13
2018,7,18,6,45,85.5,76.5,2.45,19.15,99.5,77.03,55.31
2018,7,18,7,0,1.0,97.0,2.4,19.8,97.0,92.33,71.18
2018,7,18,7,15,35.0,118.5,2.4,20.4,134.5,117.39,90.01
2018,7,18,7,30,69.0,140.0,2.4,21.0,172.0,148.3,113.71
2018,7,18,7,45,135.5,149.0,2.35,21.65,220.0,179.8,137.36
2018,7,18,8,0,202.0,158.0,2.3,22.3,268.0,218.13,167.04
2018,7,18,8,15,291.5,172.5,2.3,22.95,347.5,281.31,216.12
2018,7,18,8,30,381.0,187.0,2.3,23.6,427.0,351.44,270.13
2018,7,18,8,45,588.5,152.5,2.35,24.25,554.0,449.65,345.36
2018,7,18,9,0,796.0,118.0,2.4,24.9,681.0,568.52,434.3
2018,7,18,9,15,832.5,111.5,2.45,25.55,730.0,624.86,475.1
2018,7,18,9,30,869.0,105.0,2.5,26.2,779.0,681.14,515.21
2018,7,18,9,45,873.5,108.5,2.55,26.9,812.0,725.41,544.27
2018,7,18,10,0,878.0,112.0,2.6,27.6,845.0,768.01,571.04
2018,7,18,10,15,885.0,113.0,2.65,28.15,873.5,808.32,596.23
2018,7,18,10,30,892.0,114.0,2.7,28.7,902.0,846.75,619.88
2018,7,18,10,45,867.0,134.0,2.75,29.25,915.0,874.1,635.97
2018,7,18,11,0,842.0,154.0,2.8,29.8,928.0,900.2,651.24
2018,7,18,11,15,845.0,154.5,2.9,30.1,942.0,923.45,665.63
2018,7,18,11,30,848.0,155.0,3.0,30.4,956.0,947.04,680.26
2018,7,18,11,45,742.0,217.5,3.1,30.7,922.5,933.14,670.72
2018,7,18,12,0,636.0,280.0,3.2,31.0,889.0,907.06,652.54
2018,7,18,12,15,575.5,317.0,3.25,31.1,868.0,895.05,642.95
2018,7,18,12,30,515.0,354.0,3.3,31.2,847.0,880.28,631.4
2018,7,18,12,45,585.0,307.0,3.4,31.35,862.5,907.98,652.53
2018,7,18,13,0,655.0,260.0,3.5,31.5,878.0,934.09,672.3
2018,7,18,13,15,777.5,188.5,3.5,31.55,911.0,979.36,701.67
2018,7,18,13,30,900.0,117.0,3.5,31.6,944.0,1018.5,726.75
2018,7,18,13,45,877.5,125.0,3.5,31.6,915.5,997.74,713.79
2018,7,18,14,0,855.0,133.0,3.5,31.6,887.0,974.37,699.67
2018,7,18,14,15,848.0,131.5,3.5,31.5,858.5,953.6,687.53
2018,7,18,14,30,841.0,130.0,3.5,31.4,830.0,930.11,673.61
2018,7,18,14,45,837.0,126.0,3.5,31.25,798.0,904.17,658.2
2018,7,18,15,0,833.0,122.0,3.5,31.1,766.0,880.55,644.32
2018,7,18,15,15,803.5,125.5,3.5,31.1,720.5,835.47,615.56
2018,7,18,15,30,774.0,129.0,3.5,31.1,675.0,789.62,586.1
2018,7,18,15,45,789.5,114.5,3.55,30.55,640.5,759.78,568.81
2018,7,18,16,0,805.0,100.0,3.6,30.0,606.0,726.44,548.71
2018,7,18,16,15,785.0,97.5,3.65,29.4,558.5,677.4,517.2
2018,7,18,16,30,765.0,95.0,3.7,28.8,511.0,628.04,484.01
2018,7,18,16,45,738.0,91.5,3.8,28.15,461.0,573.13,444.93
2018,7,18,17,0,711.0,88.0,3.9,27.5,411.0,520.44,406.12
2018,7,18,17,15,675.0,83.5,3.9,26.45,360.0,461.72,361.77
2018,7,18,17,30,639.0,79.0,3.9,25.4,309.0,405.36,317.61
2018,7,18,17,45,589.0,73.0,3.9,24.3,259.5,343.96,268.02
2018,7,18,18,0,539.0,67.0,3.9,23.2,210.0,286.97,220.39
2018,7,18,18,15,466.5,59.5,3.8,22.15,164.0,225.67,168.53
2018,7,18,18,30,394.0,52.0,3.7,21.1,118.0,171.68,122.33
2018,7,18,18,45,290.0,40.5,3.65,20.05,80.5,114.05,74.61
2018,7,18,19,0,186.0,29.0,3.6,19.0,43.0,66.73,28.01
2018,7,18,19,15,104.0,17.5,3.45,18.55,24.0,29.06,0.0
2018,7,18,19,30,22.0,6.0,3.3,18.1,5.0,0.0,0.0
2018,7,18,19,45,11.0,3.0,3.15,17.65,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.45,16.65,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,19,4,45,8.5,2.0,3.25,14.85,2.0,0.0,0.0
2018,7,19,5,0,17.0,4.0,3.5,15.0,4.0,0.0,0.0
2018,7,19,5,15,68.0,15.5,3.55,15.5,20.0,15.24,0.0
2018,7,19,5,30,119.0,27.0,3.6,16.0,36.0,21.08,8.05
2018,7,19,5,45,186.5,42.0,3.7,16.5,68.0,32.2,21.68
2018,7,19,6,0,254.0,57.0,3.8,17.0,100.0,42.77,31.62
2018,7,19,6,15,188.5,61.5,3.65,17.6,99.5,49.21,37.63
2018,7,19,6,30,123.0,66.0,3.5,18.2,99.0,59.63,41.21
2018,7,19,6,45,63.5,86.5,3.35,18.8,103.5,82.97,61.25
2018,7,19,7,0,4.0,107.0,3.2,19.4,108.0,101.58,78.82
2018,7,19,7,15,16.5,137.0,3.05,20.1,144.0,132.0,102.76
2018,7,19,7,30,29.0,167.0,2.9,20.8,180.0,160.87,125.13
2018,7,19,7,45,49.5,196.0,2.75,21.5,221.5,195.88,151.97
2018,7,19,8,0,70.0,225.0,2.6,22.2,263.0,233.41,180.5
2018,7,19,8,15,130.0,249.5,2.5,23.05,328.5,283.6,218.2
2018,7,19,8,30,190.0,274.0,2.4,23.9,394.0,342.9,262.48
2018,7,19,8,45,267.0,283.0,2.3,24.7,464.5,401.25,305.67
2018,7,19,9,0,344.0,292.0,2.2,25.5,535.0,469.14,355.14
2018,7,19,9,15,365.0,303.0,2.2,26.4,574.0,510.91,384.26
2018,7,19,9,30,386.0,314.0,2.2,27.3,613.0,553.95,413.74
2018,7,19,9,45,392.5,326.5,2.15,28.15,642.5,589.23,436.75
2018,7,19,10,0,399.0,339.0,2.1,29.0,672.0,624.37,459.1
2018,7,19,10,15,513.5,294.5,2.15,29.65,738.0,690.41,505.82
2018,7,19,10,30,628.0,250.0,2.2,30.3,804.0,762.48,555.48
2018,7,19,10,45,744.0,193.5,2.25,31.0,865.5,828.33,598.71
2018,7,19,11,0,860.0,137.0,2.3,31.7,927.0,896.52,640.46
2018,7,19,11,15,862.0,138.0,2.45,32.1,940.5,922.64,656.32
2018,7,19,11,30,864.0,139.0,2.6,32.5,954.0,946.13,670.84
2018,7,19,11,45,863.5,140.5,2.7,32.9,960.5,964.98,682.04
2018,7,19,12,0,863.0,142.0,2.8,33.3,967.0,980.94,691.49
2018,7,19,12,15,861.0,144.0,2.95,33.35,967.0,992.98,699.95
2018,7,19,12,30,859.0,146.0,3.1,33.4,967.0,1002.0,706.63
2018,7,19,12,45,852.0,148.5,3.25,33.45,957.5,1003.5,708.66
2018,7,19,13,0,845.0,151.0,3.4,33.5,948.0,1001.93,708.88
2018,7,19,13,15,839.0,151.5,3.55,33.3,932.5,996.31,707.33
2018,7,19,13,30,833.0,152.0,3.7,33.1,917.0,993.85,707.88
2018,7,19,13,45,823.5,153.0,3.85,32.85,894.0,979.43,700.92
2018,7,19,14,0,814.0,154.0,4.0,32.6,871.0,962.2,692.19
2018,7,19,14,15,804.0,153.0,4.05,32.1,841.5,939.72,680.14
2018,7,19,14,30,794.0,152.0,4.1,31.6,812.0,914.72,666.39
2018,7,19,14,45,780.0,151.0,4.15,31.15,777.0,883.72,648.4
2018,7,19,15,0,766.0,150.0,4.2,30.7,742.0,850.74,628.91
2018,7,19,15,15,752.0,147.5,4.2,30.7,703.0,814.41,605.61
2018,7,19,15,30,738.0,145.0,4.2,30.7,664.0,779.27,582.96
2018,7,19,15,45,721.5,140.0,4.15,29.55,620.5,735.39,556.38
2018,7,19,16,0,705.0,135.0,4.1,28.4,577.0,690.62,528.63
2018,7,19,16,15,686.0,129.0,4.0,27.8,531.0,642.34,495.44
2018,7,19,16,30,667.0,123.0,3.9,27.2,485.0,593.88,461.13
2018,7,19,16,45,645.0,116.0,3.85,26.6,438.0,542.53,423.86
2018,7,19,17,0,623.0,109.0,3.8,26.0,391.0,491.79,385.93
2018,7,19,17,15,589.5,101.0,3.65,25.25,342.0,434.68,341.99
2018,7,19,17,30,556.0,93.0,3.5,24.5,293.0,379.85,298.46
2018,7,19,17,45,513.0,83.5,3.4,23.8,245.5,321.84,251.16
2018,7,19,18,0,470.0,74.0,3.3,23.1,198.0,267.65,205.62
2018,7,19,18,15,404.5,64.5,3.2,22.35,154.5,208.79,155.9
2018,7,19,18,30,339.0,55.0,3.1,21.6,111.0,158.73,113.09
2018,7,19,18,45,252.5,41.5,2.95,20.9,75.5,106.76,69.72
2018,7,19,19,0,166.0,28.0,2.8,20.2,40.0,61.95,24.21
2018,7,19,19,15,93.5,16.5,2.8,19.8,22.0,26.79,0.0
2018,7,19,19,30,21.0,5.0,2.8,19.4,4.0,0.0,0.0
2018,7,19,19,45,10.5,2.5,2.75,19.0,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,20,4,45,3.0,1.5,2.5,15.7,1.5,0.0,0.0
2018,7,20,5,0,6.0,3.0,2.6,15.9,3.0,0.0,0.0
2018,7,20,5,15,18.0,14.0,2.65,16.4,15.0,13.76,0.0
2018,7,20,5,30,30.0,25.0,2.7,16.9,27.0,22.12,7.98
2018,7,20,5,45,92.0,44.5,2.75,17.45,58.5,38.12,26.51
2018,7,20,6,0,154.0,64.0,2.8,18.0,90.0,51.12,38.67
2018,7,20,6,15,182.5,81.5,2.85,18.7,122.5,63.97,50.27
2018,7,20,6,30,211.0,99.0,2.9,19.4,155.0,88.4,62.66
2018,7,20,6,45,284.5,112.0,2.9,20.1,204.5,120.48,82.78
2018,7,20,7,0,358.0,125.0,2.9,20.8,254.0,156.79,108.23
2018,7,20,7,15,369.0,140.0,2.85,21.55,291.0,193.91,138.61
2018,7,20,7,30,380.0,155.0,2.8,22.3,328.0,232.27,170.55
2018,7,20,7,45,446.0,159.0,2.75,23.1,384.5,279.45,208.03
2018,7,20,8,0,512.0,163.0,2.7,23.9,441.0,333.4,250.82
2018,7,20,8,15,568.0,160.0,2.75,24.7,495.0,383.23,290.4
2018,7,20,8,30,624.0,157.0,2.8,25.5,549.0,438.03,333.11
2018,7,20,8,45,663.0,153.0,2.8,26.3,596.5,487.89,371.23
2018,7,20,9,0,702.0,149.0,2.8,27.1,644.0,540.55,410.4
2018,7,20,9,15,722.5,148.5,2.8,27.8,683.5,587.46,444.39
2018,7,20,9,30,743.0,148.0,2.8,28.5,723.0,635.88,478.48
2018,7,20,9,45,766.5,143.5,2.85,29.15,759.5,681.36,510.06
2018,7,20,10,0,790.0,139.0,2.9,29.8,796.0,726.92,540.0
2018,7,20,10,15,797.5,140.0,3.0,30.3,823.0,765.03,564.3
2018,7,20,10,30,805.0,141.0,3.1,30.8,850.0,801.55,587.34
2018,7,20,10,45,811.0,141.0,3.2,31.25,870.5,832.06,606.3
2018,7,20,11,0,817.0,141.0,3.3,31.7,891.0,861.98,624.81
2018,7,20,11,15,820.0,142.0,3.4,31.85,905.0,887.95,641.42
2018,7,20,11,30,823.0,143.0,3.5,32.0,919.0,911.45,656.44
2018,7,20,11,45,825.0,143.0,3.6,32.2,926.0,930.47,668.44
2018,7,20,12,0,827.0,143.0,3.7,32.4,933.0,946.79,678.78
2018,7,20,12,15,762.5,180.5,3.8,32.4,909.0,938.02,673.5
2018,7,20,12,30,698.0,218.0,3.9,32.4,885.0,924.5,665.36
2018,7,20,12,45,482.0,321.5,4.0,32.35,780.5,819.66,592.34
2018,7,20,13,0,266.0,425.0,4.1,32.3,676.0,707.11,510.57
2018,7,20,13,15,311.5,382.0,4.15,32.15,671.0,709.58,515.7
2018,7,20,13,30,357.0,339.0,4.2,32.0,666.0,717.32,523.72
2018,7,20,13,45,506.5,278.5,4.25,31.85,730.5,799.88,585.41
2018,7,20,14,0,656.0,218.0,4.3,31.7,795.0,879.53,642.85
2018,7,20,14,15,710.5,181.5,4.3,31.4,788.0,883.66,646.68
2018,7,20,14,30,765.0,145.0,4.3,31.1,781.0,879.97,645.89
2018,7,20,14,45,775.5,133.5,4.35,30.75,754.5,860.79,635.14
2018,7,20,15,0,786.0,122.0,4.4,30.4,728.0,838.37,622.26
2018,7,20,15,15,773.5,119.0,4.4,30.4,689.5,802.21,598.82
2018,7,20,15,30,761.0,116.0,4.4,30.4,651.0,764.38,574.12
2018,7,20,15,45,745.0,113.0,4.4,29.55,608.5,722.32,548.08
2018,7,20,16,0,729.0,110.0,4.4,28.7,566.0,679.29,520.84
2018,7,20,16,15,707.5,106.5,4.35,28.1,520.0,631.05,488.62
2018,7,20,16,30,686.0,103.0,4.3,27.5,474.0,584.4,455.39
2018,7,20,16,45,658.0,99.0,4.25,26.95,426.5,531.76,416.67
2018,7,20,17,0,630.0,95.0,4.2,26.4,379.0,480.27,377.73
2018,7,20,17,15,593.0,89.5,4.1,25.65,331.0,423.75,333.96
2018,7,20,17,30,556.0,84.0,4.0,24.9,283.0,369.83,290.9
2018,7,20,17,45,506.0,77.0,3.9,24.2,236.0,311.55,243.16
2018,7,20,18,0,456.0,70.0,3.8,23.5,189.0,257.77,197.89
2018,7,20,18,15,389.0,60.5,3.7,22.85,146.5,198.97,148.16
2018,7,20,18,30,322.0,51.0,3.6,22.2,104.0,149.38,105.83
2018,7,20,18,45,235.0,39.0,3.5,21.5,70.5,99.95,64.69
2018,7,20,19,0,148.0,27.0,3.4,20.8,37.0,57.52,20.57
2018,7,20,19,15,83.0,15.5,3.3,20.4,20.5,24.53,0.0
2018,7,20,19,30,18.0,4.0,3.2,20.0,4.0,0.0,0.0
2018,7,20,19,45,9.0,2.0,3.15,19.65,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.0,18.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.8,18.75,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.65,18.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
