Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,23,15,0.0,0.0,2.5,18.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,4,45,7.0,2.0,2.05,17.15,2.0,0.0,0.0
2018,7,21,5,0,14.0,4.0,2.1,17.2,4.0,0.0,0.0
2018,7,21,5,15,71.0,15.5,2.15,17.7,20.0,15.24,0.0
2018,7,21,5,30,128.0,27.0,2.2,18.2,36.0,21.2,6.55
2018,7,21,5,45,210.0,41.0,2.3,18.7,69.5,31.52,20.77
2018,7,21,6,0,292.0,55.0,2.4,19.2,103.0,41.33,30.04
2018,7,21,6,15,245.5,72.0,2.4,19.8,122.0,57.08,44.08
2018,7,21,6,30,199.0,89.0,2.4,20.4,141.0,79.89,55.85
2018,7,21,6,45,172.0,114.5,2.4,21.0,166.5,115.09,82.65
2018,7,21,7,0,145.0,140.0,2.4,21.6,192.0,143.88,106.4
2018,7,21,7,15,244.0,148.5,2.45,22.3,252.0,178.43,130.41
2018,7,21,7,30,343.0,157.0,2.5,23.0,312.0,227.16,167.0
2018,7,21,7,45,481.5,140.5,2.5,23.65,386.0,273.73,202.25
2018,7,21,8,0,620.0,124.0,2.5,24.3,460.0,337.0,251.71
2018,7,21,8,15,658.0,123.5,2.55,24.95,509.5,386.91,292.25
2018,7,21,8,30,696.0,123.0,2.6,25.6,559.0,440.03,334.36
2018,7,21,8,45,713.0,127.0,2.6,26.25,601.5,489.25,372.33
2018,7,21,9,0,730.0,131.0,2.6,26.9,644.0,540.71,410.72
2018,7,21,9,15,737.5,136.0,2.7,27.45,680.0,585.69,443.76
2018,7,21,9,30,745.0,141.0,2.8,28.0,716.0,629.93,475.44
2018,7,21,9,45,743.5,150.0,2.85,28.5,746.0,670.73,503.65
2018,7,21,10,0,742.0,159.0,2.9,29.0,776.0,709.72,529.93
2018,7,21,10,15,751.0,160.5,3.0,29.4,803.0,747.82,554.74
2018,7,21,10,30,760.0,162.0,3.1,29.8,830.0,784.58,578.39
2018,7,21,10,45,767.0,163.0,3.2,30.15,851.5,817.61,599.47
2018,7,21,11,0,774.0,164.0,3.3,30.5,873.0,848.81,619.23
2018,7,21,11,15,778.5,164.5,3.4,30.65,887.5,875.24,636.27
2018,7,21,11,30,783.0,165.0,3.5,30.8,902.0,899.4,651.84
2018,7,21,11,45,785.5,165.0,3.6,31.0,909.5,918.76,664.16
2018,7,21,12,0,788.0,165.0,3.7,31.2,917.0,935.53,674.87
2018,7,21,12,15,795.5,160.0,3.75,31.25,919.0,949.46,683.93
2018,7,21,12,30,803.0,155.0,3.8,31.3,921.0,960.64,691.31
2018,7,21,12,45,815.5,146.0,3.9,31.3,918.5,964.21,694.3
2018,7,21,13,0,828.0,137.0,4.0,31.3,916.0,970.44,699.17
2018,7,21,13,15,825.5,135.0,4.05,31.15,901.5,965.72,697.14
2018,7,21,13,30,823.0,133.0,4.1,31.0,887.0,958.0,693.32
2018,7,21,13,45,819.5,131.0,4.1,30.85,866.5,946.33,686.74
2018,7,21,14,0,816.0,129.0,4.1,30.7,846.0,931.76,678.35
2018,7,21,14,15,810.0,127.0,4.1,30.45,819.0,911.99,666.86
2018,7,21,14,30,804.0,125.0,4.1,30.2,792.0,889.6,653.63
2018,7,21,14,45,796.0,122.5,4.1,30.0,759.5,867.44,640.44
2018,7,21,15,0,788.0,120.0,4.1,29.8,727.0,837.73,622.08
2018,7,21,15,15,775.5,117.5,4.1,29.8,688.5,802.04,599.04
2018,7,21,15,30,763.0,115.0,4.1,29.8,650.0,764.67,574.7
2018,7,21,15,45,749.5,111.0,4.15,29.1,608.0,723.42,549.1
2018,7,21,16,0,736.0,107.0,4.2,28.4,566.0,681.0,522.18
2018,7,21,16,15,717.0,103.0,4.15,27.85,521.0,633.72,490.6
2018,7,21,16,30,698.0,99.0,4.1,27.3,476.0,587.66,457.96
2018,7,21,16,45,673.5,94.0,4.1,26.75,428.5,535.57,419.82
2018,7,21,17,0,649.0,89.0,4.1,26.2,381.0,484.3,381.16
2018,7,21,17,15,614.0,84.0,4.0,25.5,333.0,428.5,337.83
2018,7,21,17,30,579.0,79.0,3.9,24.8,285.0,375.09,295.02
2018,7,21,17,45,531.5,72.5,3.8,24.1,238.5,317.31,247.55
2018,7,21,18,0,484.0,66.0,3.7,23.4,192.0,263.77,202.26
2018,7,21,18,15,416.5,57.5,3.55,22.65,149.0,206.1,153.25
2018,7,21,18,30,349.0,49.0,3.4,21.9,106.0,155.33,109.77
2018,7,21,18,45,257.0,37.5,3.25,21.2,71.5,102.87,66.04
2018,7,21,19,0,165.0,26.0,3.1,20.5,37.0,58.85,18.88
2018,7,21,19,15,92.5,15.5,3.05,20.1,20.5,25.49,0.0
2018,7,21,19,30,20.0,5.0,3.0,19.7,4.0,0.0,0.0
2018,7,21,19,45,10.0,2.5,2.9,19.25,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.8,18.65,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.75,18.3,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.55,17.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,22,4,45,12.0,2.5,1.9,16.95,2.0,0.0,0.0
2018,7,22,5,0,24.0,5.0,1.9,17.1,4.0,0.0,0.0
2018,7,22,5,15,104.5,15.5,1.95,17.55,21.5,15.24,0.0
2018,7,22,5,30,185.0,26.0,2.0,18.0,39.0,20.43,5.21
2018,7,22,5,45,193.0,32.5,2.05,18.4,55.5,24.62,14.96
2018,7,22,6,0,201.0,39.0,2.1,18.8,72.0,28.65,19.15
2018,7,22,6,15,119.5,53.0,2.1,19.35,74.5,42.74,31.71
2018,7,22,6,30,38.0,67.0,2.1,19.9,77.0,63.45,46.42
2018,7,22,6,45,27.0,92.5,2.15,20.4,100.5,87.19,65.83
2018,7,22,7,0,16.0,118.0,2.2,20.9,124.0,112.74,86.91
2018,7,22,7,15,39.0,146.5,2.2,21.5,163.5,141.5,108.91
2018,7,22,7,30,62.0,175.0,2.2,22.1,203.0,175.83,135.28
2018,7,22,7,45,76.0,199.0,2.25,22.7,237.5,206.38,158.76
2018,7,22,8,0,90.0,223.0,2.3,23.3,272.0,238.62,183.37
2018,7,22,8,15,236.0,219.0,2.35,23.85,363.0,298.02,228.04
2018,7,22,8,30,382.0,215.0,2.4,24.4,454.0,375.55,287.08
2018,7,22,8,45,590.5,158.0,2.45,25.0,558.0,453.36,346.95
2018,7,22,9,0,799.0,101.0,2.5,25.6,662.0,552.86,422.37
2018,7,22,9,15,808.5,104.5,2.55,26.05,700.0,600.39,457.26
2018,7,22,9,30,818.0,108.0,2.6,26.5,738.0,647.17,490.96
2018,7,22,9,45,822.0,112.5,2.65,27.0,770.0,690.08,520.36
2018,7,22,10,0,826.0,117.0,2.7,27.5,802.0,731.38,547.09
2018,7,22,10,15,833.0,118.0,2.75,27.9,829.5,769.93,571.82
2018,7,22,10,30,840.0,119.0,2.8,28.3,857.0,806.74,595.12
2018,7,22,10,45,845.0,120.0,2.85,28.65,878.0,839.92,615.93
2018,7,22,11,0,850.0,121.0,2.9,29.0,899.0,870.9,635.14
2018,7,22,11,15,853.5,121.5,2.95,29.3,913.5,897.67,651.64
2018,7,22,11,30,857.0,122.0,3.0,29.6,928.0,921.89,666.45
2018,7,22,11,45,859.5,121.5,3.1,29.9,935.5,941.5,678.64
2018,7,22,12,0,862.0,121.0,3.2,30.2,943.0,958.29,689.08
2018,7,22,12,15,863.5,120.5,3.25,30.35,943.5,971.22,697.16
2018,7,22,12,30,865.0,120.0,3.3,30.5,944.0,981.14,703.44
2018,7,22,12,45,867.0,116.5,3.35,30.65,937.0,985.47,706.23
2018,7,22,13,0,869.0,113.0,3.4,30.8,930.0,986.64,707.15
2018,7,22,13,15,866.0,112.0,3.45,30.8,915.5,982.22,705.03
2018,7,22,13,30,863.0,111.0,3.5,30.8,901.0,974.68,701.04
2018,7,22,13,45,858.5,110.5,3.55,30.8,880.0,963.09,694.53
2018,7,22,14,0,854.0,110.0,3.6,30.8,859.0,948.52,686.18
2018,7,22,14,15,847.5,108.5,3.7,30.55,831.5,928.08,675.01
2018,7,22,14,30,841.0,107.0,3.8,30.3,804.0,904.91,662.01
2018,7,22,14,45,832.5,105.0,3.85,30.1,770.5,876.79,645.22
2018,7,22,15,0,824.0,103.0,3.9,29.9,737.0,846.31,626.76
2018,7,22,15,15,812.0,101.5,3.9,29.9,698.5,811.19,604.26
2018,7,22,15,30,800.0,100.0,3.9,29.9,660.0,774.3,580.4
2018,7,22,15,45,785.5,97.0,3.95,29.1,617.0,736.23,557.45
2018,7,22,16,0,771.0,94.0,4.0,28.3,574.0,692.79,530.22
2018,7,22,16,15,752.0,91.0,3.95,27.75,528.5,645.2,498.61
2018,7,22,16,30,733.0,88.0,3.9,27.2,483.0,597.29,465.39
2018,7,22,16,45,708.5,84.0,3.9,26.7,435.0,544.78,426.91
2018,7,22,17,0,684.0,80.0,3.9,26.2,387.0,492.99,387.81
2018,7,22,17,15,650.0,75.5,3.85,25.45,338.0,437.73,344.99
2018,7,22,17,30,616.0,71.0,3.8,24.7,289.0,383.62,301.67
2018,7,22,17,45,569.0,65.0,3.75,23.95,241.5,324.78,253.29
2018,7,22,18,0,522.0,59.0,3.7,23.2,194.0,270.13,206.92
2018,7,22,18,15,454.0,52.0,3.6,22.5,150.5,212.02,157.22
2018,7,22,18,30,386.0,45.0,3.5,21.8,107.0,160.87,113.05
2018,7,22,18,45,289.0,35.0,3.4,21.05,72.5,107.57,68.34
2018,7,22,19,0,192.0,25.0,3.3,20.3,38.0,61.74,17.18
2018,7,22,19,15,109.0,15.0,3.25,19.85,21.0,26.7,0.0
2018,7,22,19,30,26.0,5.0,3.2,19.4,4.0,0.0,0.0
2018,7,22,19,45,13.0,2.5,3.1,19.0,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,18.45,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,23,4,45,18.0,2.5,1.9,15.7,2.0,0.0,0.0
2018,7,23,5,0,36.0,5.0,1.9,15.8,4.0,0.0,0.0
2018,7,23,5,15,134.0,15.0,1.95,16.2,22.0,14.74,0.0
2018,7,23,5,30,232.0,25.0,2.0,16.6,40.0,20.37,4.15
2018,7,23,5,45,333.5,34.0,2.05,17.05,76.5,26.1,16.23
2018,7,23,6,0,435.0,43.0,2.1,17.5,113.0,31.48,21.7
2018,7,23,6,15,350.5,51.5,2.1,18.15,121.0,35.97,25.94
2018,7,23,6,30,266.0,60.0,2.1,18.8,129.0,54.18,33.58
2018,7,23,6,45,222.5,83.5,2.15,19.45,150.0,90.48,60.97
2018,7,23,7,0,179.0,107.0,2.2,20.1,171.0,117.79,84.33
2018,7,23,7,15,216.5,130.0,2.2,20.8,219.0,156.63,114.64
2018,7,23,7,30,254.0,153.0,2.2,21.5,267.0,199.9,148.92
2018,7,23,7,45,377.5,153.0,2.2,22.2,345.0,251.06,187.66
2018,7,23,8,0,501.0,153.0,2.2,22.9,423.0,318.54,240.0
2018,7,23,8,15,657.5,118.0,2.25,23.7,506.5,380.11,288.08
2018,7,23,8,30,814.0,83.0,2.3,24.5,590.0,461.36,351.06
2018,7,23,8,45,828.5,85.0,2.35,25.25,633.5,512.63,390.81
2018,7,23,9,0,843.0,87.0,2.4,26.0,677.0,564.0,429.44
2018,7,23,9,15,855.0,88.0,2.45,26.65,716.5,612.73,465.13
2018,7,23,9,30,867.0,89.0,2.5,27.3,756.0,660.85,499.31
2018,7,23,9,45,877.5,89.0,2.6,28.0,790.5,706.09,529.14
2018,7,23,10,0,888.0,89.0,2.7,28.7,825.0,750.1,557.24
2018,7,23,10,15,893.5,90.5,2.75,29.15,853.0,790.21,582.61
2018,7,23,10,30,899.0,92.0,2.8,29.6,881.0,828.31,606.36
2018,7,23,10,45,902.0,94.0,2.85,30.05,902.5,862.6,627.37
2018,7,23,11,0,905.0,96.0,2.9,30.5,924.0,894.39,646.59
2018,7,23,11,15,906.5,97.5,3.0,30.75,938.0,921.7,663.68
2018,7,23,11,30,908.0,99.0,3.1,31.0,952.0,946.18,678.97
2018,7,23,11,45,906.0,101.5,3.15,31.2,958.5,965.42,690.69
2018,7,23,12,0,904.0,104.0,3.2,31.4,965.0,981.55,700.5
2018,7,23,12,15,902.0,105.5,3.3,31.35,964.5,993.52,708.84
2018,7,23,12,30,900.0,107.0,3.4,31.3,964.0,1002.3,715.27
2018,7,23,12,45,894.5,109.5,3.5,31.3,955.5,1005.41,718.06
2018,7,23,13,0,889.0,112.0,3.6,31.3,947.0,1005.28,718.93
2018,7,23,13,15,887.5,110.5,3.65,31.25,933.0,1001.81,717.58
2018,7,23,13,30,886.0,109.0,3.7,31.2,919.0,995.11,714.29
2018,7,23,13,45,882.5,107.5,3.8,31.1,897.5,983.24,708.22
2018,7,23,14,0,879.0,106.0,3.9,31.0,876.0,968.27,700.21
2018,7,23,14,15,872.0,105.0,3.95,30.85,848.0,947.46,688.26
2018,7,23,14,30,865.0,104.0,4.0,30.7,820.0,923.86,674.48
2018,7,23,14,45,857.0,102.5,4.05,30.5,786.5,896.15,658.07
2018,7,23,15,0,849.0,101.0,4.1,30.3,753.0,866.0,639.92
2018,7,23,15,15,837.5,99.0,4.1,30.3,713.5,830.01,616.95
2018,7,23,15,30,826.0,97.0,4.1,30.3,674.0,792.15,592.53
2018,7,23,15,45,784.0,104.5,4.05,29.5,623.5,742.91,561.56
2018,7,23,16,0,742.0,112.0,4.0,28.7,573.0,690.19,527.54
2018,7,23,16,15,715.0,109.5,3.95,28.0,524.5,640.26,494.44
2018,7,23,16,30,688.0,107.0,3.9,27.3,476.0,589.03,458.16
2018,7,23,16,45,687.0,95.5,3.8,26.65,433.5,544.84,426.35
2018,7,23,17,0,686.0,84.0,3.7,26.0,391.0,499.26,392.34
2018,7,23,17,15,656.0,78.5,3.6,25.2,342.5,443.77,349.48
2018,7,23,17,30,626.0,73.0,3.5,24.4,294.0,390.14,306.61
2018,7,23,17,45,572.0,67.5,3.4,23.6,244.5,328.32,255.97
2018,7,23,18,0,518.0,62.0,3.3,22.8,195.0,271.39,207.91
2018,7,23,18,15,433.0,54.5,3.2,22.1,148.5,207.43,153.94
2018,7,23,18,30,348.0,47.0,3.1,21.4,102.0,152.26,107.22
2018,7,23,18,45,263.5,36.0,3.0,20.7,69.0,102.16,64.82
2018,7,23,19,0,179.0,25.0,2.9,20.0,36.0,59.22,13.51
2018,7,23,19,15,102.0,15.0,2.8,19.6,20.0,25.8,0.0
2018,7,23,19,30,25.0,5.0,2.7,19.2,4.0,0.0,0.0
2018,7,23,19,45,12.5,2.5,2.65,18.85,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,24,4,45,13.5,2.5,2.25,16.35,2.0,0.0,0.0
2018,7,24,5,0,27.0,5.0,2.3,16.5,4.0,0.0,0.0
2018,7,24,5,15,114.0,15.5,2.4,16.85,21.5,15.24,0.0
2018,7,24,5,30,201.0,26.0,2.5,17.2,39.0,20.56,2.9
2018,7,24,5,45,302.5,36.0,2.55,17.6,74.5,28.22,17.85
2018,7,24,6,0,404.0,46.0,2.6,18.0,110.0,34.41,24.14
2018,7,24,6,15,420.0,56.5,2.65,18.55,144.5,40.61,29.92
2018,7,24,6,30,436.0,67.0,2.7,19.1,179.0,64.16,38.24
2018,7,24,6,45,448.5,82.5,2.75,19.65,220.0,104.9,63.89
2018,7,24,7,0,461.0,98.0,2.8,20.2,261.0,146.55,95.73
2018,7,24,7,15,569.5,91.0,2.8,20.85,324.0,188.65,126.93
2018,7,24,7,30,678.0,84.0,2.8,21.5,387.0,243.07,170.4
2018,7,24,7,45,705.5,88.0,2.85,22.1,436.5,296.08,216.06
2018,7,24,8,0,733.0,92.0,2.9,22.7,486.0,349.01,261.13
2018,7,24,8,15,772.5,88.5,2.9,23.4,538.0,402.29,305.29
2018,7,24,8,30,812.0,85.0,2.9,24.1,590.0,461.34,352.64
2018,7,24,8,45,828.0,86.5,2.95,24.75,634.0,512.88,393.24
2018,7,24,9,0,844.0,88.0,3.0,25.4,678.0,564.66,432.73
2018,7,24,9,15,853.0,91.0,3.1,26.0,717.0,613.54,469.1
2018,7,24,9,30,862.0,94.0,3.2,26.6,756.0,661.55,503.82
2018,7,24,9,45,866.5,98.0,3.25,27.15,789.0,706.27,533.96
2018,7,24,10,0,871.0,102.0,3.3,27.7,822.0,749.32,561.84
2018,7,24,10,15,878.0,102.5,3.4,28.05,850.0,789.1,587.81
2018,7,24,10,30,885.0,103.0,3.5,28.4,878.0,827.01,612.3
2018,7,24,10,45,890.5,103.5,3.55,28.8,900.0,861.6,633.98
2018,7,24,11,0,896.0,104.0,3.6,29.2,922.0,893.86,653.96
2018,7,24,11,15,899.5,104.5,3.65,29.3,937.0,921.83,671.81
2018,7,24,11,30,903.0,105.0,3.7,29.4,952.0,947.08,687.88
2018,7,24,11,45,905.0,105.0,3.8,29.55,960.0,967.58,701.02
2018,7,24,12,0,907.0,105.0,3.9,29.7,968.0,985.09,712.31
2018,7,24,12,15,906.5,105.5,3.95,29.65,968.0,997.58,720.7
2018,7,24,12,30,906.0,106.0,4.0,29.6,968.0,1006.89,727.16
2018,7,24,12,45,902.0,108.0,4.05,29.55,960.0,1011.02,730.39
2018,7,24,13,0,898.0,110.0,4.1,29.5,952.0,1011.89,731.67
2018,7,24,13,15,896.0,108.5,4.1,29.35,937.5,1007.9,729.91
2018,7,24,13,30,894.0,107.0,4.1,29.2,923.0,1000.64,726.16
2018,7,24,13,45,890.5,106.0,4.1,29.1,902.0,989.21,719.67
2018,7,24,14,0,887.0,105.0,4.1,29.0,881.0,974.65,711.22
2018,7,24,14,15,881.0,103.5,4.1,28.8,853.0,954.12,699.2
2018,7,24,14,30,875.0,102.0,4.1,28.6,825.0,930.72,685.3
2018,7,24,14,45,867.5,100.5,4.05,28.4,791.5,903.22,668.39
2018,7,24,15,0,860.0,99.0,4.0,28.2,758.0,873.2,649.75
2018,7,24,15,15,849.0,96.0,4.0,28.2,718.0,836.21,625.98
2018,7,24,15,30,838.0,93.0,4.0,28.2,678.0,797.26,600.69
2018,7,24,15,45,824.5,90.5,4.0,27.45,634.5,755.14,574.65
2018,7,24,16,0,811.0,88.0,4.0,26.7,591.0,711.69,547.17
2018,7,24,16,15,793.5,85.5,3.9,26.15,544.5,667.74,518.08
2018,7,24,16,30,776.0,83.0,3.8,25.6,498.0,619.6,484.9
2018,7,24,16,45,752.5,79.0,3.75,25.05,448.5,565.76,445.36
2018,7,24,17,0,729.0,75.0,3.7,24.5,399.0,512.48,405.0
2018,7,24,17,15,696.0,70.5,3.6,23.8,349.0,454.44,359.77
2018,7,24,17,30,663.0,66.0,3.5,23.1,299.0,398.46,314.6
2018,7,24,17,45,617.0,61.5,3.4,22.4,250.5,340.38,266.3
2018,7,24,18,0,571.0,57.0,3.3,21.7,202.0,285.3,219.03
2018,7,24,18,15,502.0,50.0,3.2,21.2,156.5,224.36,166.4
2018,7,24,18,30,433.0,43.0,3.1,20.7,111.0,170.5,119.41
2018,7,24,18,45,316.5,33.5,3.0,20.15,73.5,111.24,69.76
2018,7,24,19,0,200.0,24.0,2.9,19.6,36.0,61.07,10.24
2018,7,24,19,15,104.0,12.5,2.9,19.35,18.5,23.43,0.0
2018,7,24,19,30,8.0,1.0,2.9,19.1,1.0,0.0,0.0
2018,7,24,19,45,4.0,0.5,2.9,18.85,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.85,18.4,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,25,4,45,22.0,3.0,2.0,15.95,2.0,0.0,0.0
2018,7,25,5,0,44.0,6.0,2.1,16.1,4.0,0.0,0.0
2018,7,25,5,15,157.0,14.5,2.2,16.6,22.0,14.25,0.0
2018,7,25,5,30,270.0,23.0,2.3,17.1,40.0,18.63,0.67
2018,7,25,5,45,378.0,31.0,2.4,17.6,77.5,23.52,13.87
2018,7,25,6,0,486.0,39.0,2.5,18.1,115.0,28.16,18.71
2018,7,25,6,15,340.5,52.0,2.5,18.8,115.0,37.67,27.31
2018,7,25,6,30,195.0,65.0,2.5,19.5,115.0,59.55,39.94
2018,7,25,6,45,121.5,96.0,2.45,20.15,129.5,94.69,68.37
2018,7,25,7,0,48.0,127.0,2.4,20.8,144.0,121.68,92.88
2018,7,25,7,15,181.0,139.5,2.45,21.65,218.0,160.38,118.62
2018,7,25,7,30,314.0,152.0,2.5,22.5,292.0,213.47,157.25
2018,7,25,7,45,518.5,123.5,2.55,23.35,387.0,267.01,196.26
2018,7,25,8,0,723.0,95.0,2.6,24.2,482.0,347.22,258.04
2018,7,25,8,15,787.0,84.0,2.7,24.9,541.5,403.21,303.76
2018,7,25,8,30,851.0,73.0,2.8,25.6,601.0,467.49,354.91
2018,7,25,8,45,863.5,75.5,2.85,26.25,645.0,520.07,396.08
2018,7,25,9,0,876.0,78.0,2.9,26.9,689.0,572.51,435.81
2018,7,25,9,15,884.0,81.0,2.95,27.55,728.5,622.29,472.31
2018,7,25,9,30,892.0,84.0,3.0,28.2,768.0,671.04,506.97
2018,7,25,9,45,895.0,88.0,3.1,28.85,801.0,716.0,536.52
2018,7,25,10,0,898.0,92.0,3.2,29.5,834.0,759.1,564.09
2018,7,25,10,15,904.0,93.5,3.25,30.0,862.5,800.09,589.98
2018,7,25,10,30,910.0,95.0,3.3,30.5,891.0,839.08,614.22
2018,7,25,10,45,913.5,97.0,3.35,31.05,913.0,874.25,635.55
2018,7,25,11,0,917.0,99.0,3.4,31.6,935.0,906.91,655.06
2018,7,25,11,15,919.5,99.5,3.5,31.85,949.5,934.54,672.29
2018,7,25,11,30,922.0,100.0,3.6,32.1,964.0,959.34,687.7
2018,7,25,11,45,922.0,101.0,3.65,32.3,971.0,979.32,699.87
2018,7,25,12,0,922.0,102.0,3.7,32.5,978.0,996.18,710.11
2018,7,25,12,15,922.0,102.0,3.8,32.5,978.0,1008.85,718.68
2018,7,25,12,30,922.0,102.0,3.9,32.5,978.0,1018.27,725.3
2018,7,25,12,45,920.0,102.5,4.0,32.45,970.5,1022.93,729.16
2018,7,25,13,0,918.0,103.0,4.1,32.4,963.0,1024.27,731.03
2018,7,25,13,15,915.0,103.0,4.15,32.15,948.5,1020.76,730.22
2018,7,25,13,30,912.0,103.0,4.2,31.9,934.0,1013.94,727.43
2018,7,25,13,45,811.0,156.0,4.25,31.7,881.5,968.96,699.77
2018,7,25,14,0,710.0,209.0,4.3,31.5,829.0,921.64,670.5
2018,7,25,14,15,742.0,185.0,4.35,31.0,814.0,916.49,669.82
2018,7,25,14,30,774.0,161.0,4.4,30.5,799.0,904.02,664.07
2018,7,25,14,45,823.5,128.5,4.4,30.05,781.5,897.79,662.25
2018,7,25,15,0,873.0,96.0,4.4,29.6,764.0,881.04,653.37
2018,7,25,15,15,861.5,94.0,4.4,29.6,724.0,844.29,629.73
2018,7,25,15,30,850.0,92.0,4.4,29.6,684.0,805.58,604.68
2018,7,25,15,45,837.0,89.5,4.3,28.3,640.5,763.4,579.62
2018,7,25,16,0,824.0,87.0,4.2,27.0,597.0,719.82,553.03
2018,7,25,16,15,804.5,85.0,4.1,26.1,549.5,674.46,523.68
2018,7,25,16,30,785.0,83.0,4.0,25.2,502.0,625.03,490.23
2018,7,25,16,45,730.0,86.0,3.9,24.3,445.0,558.79,441.4
2018,7,25,17,0,675.0,89.0,3.8,23.4,388.0,497.36,394.79
2018,7,25,17,15,664.0,79.5,3.65,22.7,343.0,447.97,356.12
2018,7,25,17,30,653.0,70.0,3.5,22.0,298.0,398.54,315.88
2018,7,25,17,45,591.0,65.5,3.4,21.25,246.0,333.08,261.74
2018,7,25,18,0,529.0,61.0,3.3,20.5,194.0,273.31,210.88
2018,7,25,18,15,446.5,54.0,3.2,20.1,148.5,210.25,156.79
2018,7,25,18,30,364.0,47.0,3.1,19.7,103.0,155.66,109.82
2018,7,25,18,45,262.5,34.5,3.0,19.25,67.5,99.77,62.65
2018,7,25,19,0,161.0,22.0,2.9,18.8,32.0,52.19,4.32
2018,7,25,19,15,80.5,11.0,2.9,18.5,16.0,19.33,0.0
2018,7,25,19,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.85,17.95,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,26,5,15,79.0,11.5,2.65,16.55,16.0,11.3,0.0
2018,7,26,5,30,158.0,23.0,2.7,17.0,32.0,18.11,0.0
2018,7,26,5,45,271.0,34.5,2.7,17.4,68.5,27.05,16.68
2018,7,26,6,0,384.0,46.0,2.7,17.8,105.0,34.73,24.38
2018,7,26,6,15,301.0,61.5,2.7,18.5,118.5,45.1,33.81
2018,7,26,6,30,218.0,77.0,2.7,19.2,132.0,69.13,47.64
2018,7,26,6,45,186.5,104.0,2.65,19.85,158.5,102.44,72.32
2018,7,26,7,0,155.0,131.0,2.6,20.5,185.0,136.57,100.55
2018,7,26,7,15,331.5,127.0,2.55,21.15,266.5,171.93,122.31
2018,7,26,7,30,508.0,123.0,2.5,21.8,348.0,233.42,167.42
2018,7,26,7,45,629.0,107.5,2.5,22.45,420.0,285.73,208.9
2018,7,26,8,0,750.0,92.0,2.5,23.1,492.0,353.26,263.08
2018,7,26,8,15,771.0,94.5,2.45,23.8,539.5,405.35,306.16
2018,7,26,8,30,792.0,97.0,2.4,24.5,587.0,458.78,348.92
2018,7,26,8,45,807.0,100.5,2.4,25.15,631.5,511.13,389.61
2018,7,26,9,0,822.0,104.0,2.4,25.8,676.0,563.72,429.08
2018,7,26,9,15,832.0,107.5,2.4,26.5,715.5,614.6,465.86
2018,7,26,9,30,842.0,111.0,2.4,27.2,755.0,662.98,499.73
2018,7,26,9,45,846.5,115.0,2.4,27.9,788.0,707.01,529.07
2018,7,26,10,0,851.0,119.0,2.4,28.6,821.0,749.41,555.42
2018,7,26,10,15,858.5,121.0,2.5,29.2,850.0,790.45,581.27
2018,7,26,10,30,866.0,123.0,2.6,29.8,879.0,829.7,605.65
2018,7,26,10,45,871.0,124.5,2.7,30.35,901.5,864.4,626.9
2018,7,26,11,0,876.0,126.0,2.8,30.9,924.0,896.8,646.53
2018,7,26,11,15,879.5,127.0,2.9,31.1,939.0,924.91,664.22
2018,7,26,11,30,883.0,128.0,3.0,31.3,954.0,950.38,680.21
2018,7,26,11,45,886.0,128.0,3.15,31.5,962.5,971.62,693.9
2018,7,26,12,0,889.0,128.0,3.3,31.7,971.0,989.96,705.81
2018,7,26,12,15,888.0,128.5,3.4,31.6,970.5,1001.9,714.24
2018,7,26,12,30,887.0,129.0,3.5,31.5,970.0,1010.7,720.82
2018,7,26,12,45,870.0,138.5,3.6,31.4,958.0,1009.52,721.15
2018,7,26,13,0,853.0,148.0,3.7,31.3,946.0,1005.12,719.59
2018,7,26,13,15,850.5,146.5,3.75,30.95,931.5,1000.96,718.7
2018,7,26,13,30,848.0,145.0,3.8,30.6,917.0,993.69,715.89
2018,7,26,13,45,856.0,135.5,3.85,30.2,898.5,985.41,712.66
2018,7,26,14,0,864.0,126.0,3.9,29.8,880.0,973.71,707.29
2018,7,26,14,15,858.0,123.5,3.95,29.25,851.5,952.58,696.19
2018,7,26,14,30,852.0,121.0,4.0,28.7,823.0,928.64,683.22
2018,7,26,14,45,843.5,118.5,4.0,28.15,788.5,899.74,666.58
2018,7,26,15,0,835.0,116.0,4.0,27.6,754.0,868.42,648.18
2018,7,26,15,15,822.5,113.5,4.0,27.6,714.0,836.11,627.55
2018,7,26,15,30,810.0,111.0,4.0,27.6,674.0,797.12,602.15
2018,7,26,15,45,796.0,107.5,3.95,26.2,630.0,754.25,576.79
2018,7,26,16,0,782.0,104.0,3.9,24.8,586.0,710.12,549.92
2018,7,26,16,15,763.5,100.0,3.85,24.0,539.0,661.22,517.64
2018,7,26,16,30,745.0,96.0,3.8,23.2,492.0,611.92,483.15
2018,7,26,16,45,721.0,90.5,3.7,22.4,442.5,557.43,443.05
2018,7,26,17,0,697.0,85.0,3.6,21.6,393.0,504.96,403.18
2018,7,26,17,15,662.0,80.0,3.55,20.85,342.5,446.81,357.52
2018,7,26,17,30,627.0,75.0,3.5,20.1,292.0,391.0,312.14
2018,7,26,17,45,581.0,68.0,3.45,19.4,243.5,330.91,261.87
2018,7,26,18,0,535.0,61.0,3.4,18.7,195.0,274.92,213.46
2018,7,26,18,15,465.0,53.0,3.3,18.3,150.0,214.54,160.8
2018,7,26,18,30,395.0,45.0,3.2,17.9,105.0,161.36,114.08
2018,7,26,18,45,283.0,33.5,3.15,17.5,68.5,103.32,64.67
2018,7,26,19,0,171.0,22.0,3.1,17.1,32.0,53.34,0.0
2018,7,26,19,15,85.5,11.0,3.05,16.9,16.0,19.74,0.0
2018,7,26,19,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,27,5,15,77.5,11.0,3.7,15.45,15.5,10.81,0.0
2018,7,27,5,30,155.0,22.0,3.8,15.9,31.0,17.32,0.0
2018,7,27,5,45,258.0,34.5,3.85,16.4,66.5,26.57,16.24
2018,7,27,6,0,361.0,47.0,3.9,16.9,102.0,35.86,25.41
2018,7,27,6,15,270.5,62.5,3.9,17.4,112.5,45.96,34.68
2018,7,27,6,30,180.0,78.0,3.9,17.9,123.0,68.31,48.16
2018,7,27,6,45,143.5,106.5,3.9,18.45,147.5,104.18,75.94
2018,7,27,7,0,107.0,135.0,3.9,19.0,172.0,132.69,100.15
2018,7,27,7,15,154.0,155.5,3.85,19.45,218.5,167.53,126.67
2018,7,27,7,30,201.0,176.0,3.8,19.9,265.0,207.73,158.05
2018,7,27,7,45,231.5,194.0,3.75,20.35,308.0,242.98,186.29
2018,7,27,8,0,262.0,212.0,3.7,20.8,351.0,284.73,219.65
2018,7,27,8,15,317.0,219.5,3.7,21.3,403.5,330.5,255.74
2018,7,27,8,30,372.0,227.0,3.7,21.8,456.0,381.62,295.78
2018,7,27,8,45,394.5,241.0,3.7,22.3,500.5,425.4,329.67
2018,7,27,9,0,417.0,255.0,3.7,22.8,545.0,472.88,365.64
2018,7,27,9,15,440.5,262.0,3.7,23.3,584.0,516.08,397.83
2018,7,27,9,30,464.0,269.0,3.7,23.8,623.0,560.65,430.41
2018,7,27,9,45,565.0,238.0,3.75,24.25,689.0,625.04,478.73
2018,7,27,10,0,666.0,207.0,3.8,24.7,755.0,695.87,530.83
2018,7,27,10,15,767.5,166.0,3.8,25.05,819.0,763.08,578.82
2018,7,27,10,30,869.0,125.0,3.8,25.4,883.0,833.52,625.81
2018,7,27,10,45,874.5,126.5,3.85,25.7,905.5,868.78,648.31
2018,7,27,11,0,880.0,128.0,3.9,26.0,928.0,901.77,669.34
2018,7,27,11,15,884.5,128.0,3.95,26.15,943.5,929.96,687.47
2018,7,27,11,30,889.0,128.0,4.0,26.3,959.0,955.52,703.84
2018,7,27,11,45,891.0,128.5,4.0,26.45,967.0,976.45,716.86
2018,7,27,12,0,893.0,129.0,4.0,26.6,975.0,994.43,727.99
2018,7,27,12,15,897.0,126.5,4.05,26.65,976.5,1008.33,737.11
2018,7,27,12,30,901.0,124.0,4.1,26.7,978.0,1019.13,744.31
2018,7,27,12,45,907.5,119.0,4.1,26.7,973.0,1026.66,749.35
2018,7,27,13,0,914.0,114.0,4.1,26.7,968.0,1030.89,752.36
2018,7,27,13,15,912.5,112.5,4.1,26.6,953.5,1027.39,750.75
2018,7,27,13,30,911.0,111.0,4.1,26.5,939.0,1020.55,747.12
2018,7,27,13,45,909.5,108.0,4.15,26.35,917.5,1008.83,740.86
2018,7,27,14,0,908.0,105.0,4.2,26.2,896.0,993.83,732.53
2018,7,27,14,15,903.0,103.0,4.15,25.95,867.5,973.33,720.32
2018,7,27,14,30,898.0,101.0,4.1,25.7,839.0,949.84,706.15
2018,7,27,14,45,892.0,99.0,4.05,25.4,805.5,922.57,689.58
2018,7,27,15,0,886.0,97.0,4.0,25.1,772.0,892.62,671.14
2018,7,27,15,15,875.0,94.5,4.0,25.1,731.5,855.33,647.01
2018,7,27,15,30,864.0,92.0,4.0,25.1,691.0,815.99,621.3
2018,7,27,15,45,850.0,90.0,3.9,24.35,646.5,773.02,594.12
2018,7,27,16,0,836.0,88.0,3.8,23.6,602.0,728.69,565.53
2018,7,27,16,15,817.0,85.5,3.75,22.95,554.0,682.61,535.12
2018,7,27,16,30,798.0,83.0,3.7,22.3,506.0,632.37,500.47
2018,7,27,16,45,772.5,80.0,3.65,21.7,455.5,577.32,459.66
2018,7,27,17,0,747.0,77.0,3.6,21.1,405.0,522.97,418.06
2018,7,27,17,15,709.5,73.0,3.6,20.3,353.0,462.16,370.41
2018,7,27,17,30,672.0,69.0,3.6,19.5,301.0,405.06,323.91
2018,7,27,17,45,618.5,64.0,3.6,18.75,250.0,341.74,270.88
2018,7,27,18,0,565.0,59.0,3.6,18.0,199.0,283.23,220.24
2018,7,27,18,15,488.5,51.5,3.6,17.5,152.5,219.8,164.93
2018,7,27,18,30,412.0,44.0,3.6,17.0,106.0,164.26,116.12
2018,7,27,18,45,288.0,33.0,3.6,16.5,68.5,103.45,64.34
2018,7,27,19,0,164.0,22.0,3.6,16.0,31.0,51.81,0.0
2018,7,27,19,15,82.0,11.0,3.6,15.8,15.5,19.26,0.0
2018,7,27,19,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,28,5,15,32.5,9.0,2.8,14.8,11.0,8.85,0.0
2018,7,28,5,30,65.0,18.0,2.9,15.2,22.0,15.26,0.0
2018,7,28,5,45,126.0,36.0,2.95,15.6,52.0,29.69,18.72
2018,7,28,6,0,187.0,54.0,3.0,16.0,82.0,43.64,32.21
2018,7,28,6,15,193.0,72.0,2.95,16.55,110.5,57.07,44.51
2018,7,28,6,30,199.0,90.0,2.9,17.1,139.0,77.47,55.77
2018,7,28,6,45,195.5,111.0,2.9,17.6,168.5,107.88,77.25
2018,7,28,7,0,192.0,132.0,2.9,18.1,198.0,138.26,101.32
2018,7,28,7,15,204.5,153.0,2.85,18.6,233.5,171.59,128.22
2018,7,28,7,30,217.0,174.0,2.8,19.1,269.0,206.5,156.74
2018,7,28,7,45,230.0,195.5,2.75,19.55,307.5,243.48,186.85
2018,7,28,8,0,243.0,217.0,2.7,20.0,346.0,281.93,217.76
2018,7,28,8,15,362.5,213.0,2.65,20.65,425.5,343.1,264.89
2018,7,28,8,30,482.0,209.0,2.6,21.3,505.0,414.07,319.6
2018,7,28,8,45,553.0,204.0,2.55,21.95,568.0,472.87,364.61
2018,7,28,9,0,624.0,199.0,2.5,22.6,631.0,537.87,413.36
2018,7,28,9,15,631.0,209.0,2.5,23.2,668.0,583.18,446.24
2018,7,28,9,30,638.0,219.0,2.5,23.8,705.0,628.0,477.92
2018,7,28,9,45,632.5,233.5,2.5,24.45,734.0,667.67,504.77
2018,7,28,10,0,627.0,248.0,2.5,25.1,763.0,705.52,529.64
2018,7,28,10,15,638.0,251.5,2.55,25.6,791.5,743.89,555.37
2018,7,28,10,30,649.0,255.0,2.6,26.1,820.0,781.4,580.04
2018,7,28,10,45,658.0,257.5,2.65,26.6,843.0,815.2,601.83
2018,7,28,11,0,667.0,260.0,2.7,27.1,866.0,847.63,622.42
2018,7,28,11,15,672.0,262.0,2.75,27.4,881.0,874.4,639.48
2018,7,28,11,30,677.0,264.0,2.8,27.7,896.0,899.25,655.19
2018,7,28,11,45,680.5,264.5,2.85,28.0,904.0,919.14,667.6
2018,7,28,12,0,684.0,265.0,2.9,28.3,912.0,936.78,678.54
2018,7,28,12,15,700.0,255.0,3.0,28.4,917.0,953.73,689.86
2018,7,28,12,30,716.0,245.0,3.1,28.5,922.0,968.27,699.68
2018,7,28,12,45,745.5,225.0,3.2,28.6,925.0,983.32,709.93
2018,7,28,13,0,775.0,205.0,3.3,28.7,928.0,991.15,715.61
2018,7,28,13,15,772.5,202.0,3.4,28.6,913.0,985.96,713.58
2018,7,28,13,30,770.0,199.0,3.5,28.5,898.0,977.82,709.82
2018,7,28,13,45,767.0,195.0,3.55,28.4,877.0,965.27,702.93
2018,7,28,14,0,764.0,191.0,3.6,28.3,856.0,949.88,694.25
2018,7,28,14,15,758.0,187.5,3.65,27.95,828.5,933.48,685.65
2018,7,28,14,30,752.0,184.0,3.7,27.6,801.0,910.36,672.56
2018,7,28,14,45,745.5,178.5,3.7,27.3,768.0,882.21,655.64
2018,7,28,15,0,739.0,173.0,3.7,27.0,735.0,851.77,637.1
2018,7,28,15,15,724.0,169.0,3.7,27.0,695.0,813.56,612.32
2018,7,28,15,30,709.0,165.0,3.7,27.0,655.0,773.91,586.37
2018,7,28,15,45,699.0,156.5,3.65,26.1,612.5,732.17,560.47
2018,7,28,16,0,689.0,148.0,3.6,25.2,570.0,689.11,532.46
2018,7,28,16,15,674.5,139.0,3.55,24.55,524.0,641.19,499.44
2018,7,28,16,30,660.0,130.0,3.5,23.9,478.0,592.74,465.14
2018,7,28,16,45,640.0,120.5,3.4,23.25,430.0,540.03,426.46
2018,7,28,17,0,620.0,111.0,3.3,22.6,382.0,487.76,386.94
2018,7,28,17,15,584.0,102.5,3.25,21.85,332.0,428.84,341.12
2018,7,28,17,30,548.0,94.0,3.2,21.1,282.0,372.45,295.79
2018,7,28,17,45,502.0,84.0,3.15,20.3,234.0,313.08,246.74
2018,7,28,18,0,456.0,74.0,3.1,19.5,186.0,257.86,199.67
2018,7,28,18,15,384.0,62.0,3.05,18.95,141.0,195.91,146.67
2018,7,28,18,30,312.0,50.0,3.0,18.4,96.0,143.1,101.2
2018,7,28,18,45,215.0,35.5,2.95,17.8,61.5,90.33,55.95
2018,7,28,19,0,118.0,21.0,2.9,17.2,27.0,43.21,0.0
2018,7,28,19,15,59.0,10.5,2.9,16.9,13.5,16.31,0.0
2018,7,28,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,29,5,15,66.0,10.5,2.95,15.5,14.0,10.32,0.0
2018,7,29,5,30,132.0,21.0,3.0,15.8,28.0,16.58,0.0
2018,7,29,5,45,193.0,34.5,3.05,16.15,57.0,26.69,16.05
2018,7,29,6,0,254.0,48.0,3.1,16.5,86.0,36.28,25.75
2018,7,29,6,15,217.5,64.0,3.1,16.95,105.0,51.18,39.27
2018,7,29,6,30,181.0,80.0,3.1,17.4,124.0,69.03,49.18
2018,7,29,6,45,131.5,106.5,3.1,17.9,142.5,102.51,75.25
2018,7,29,7,0,82.0,133.0,3.1,18.4,161.0,130.41,99.55
2018,7,29,7,15,96.5,154.0,3.1,18.9,192.5,154.66,118.61
2018,7,29,7,30,111.0,175.0,3.1,19.4,224.0,183.93,141.9
2018,7,29,7,45,164.5,195.5,3.1,19.9,277.5,226.31,174.67
2018,7,29,8,0,218.0,216.0,3.1,20.4,331.0,274.6,212.33
2018,7,29,8,15,269.5,231.5,3.05,20.8,387.5,320.86,248.5
2018,7,29,8,30,321.0,247.0,3.0,21.2,444.0,375.11,290.59
2018,7,29,8,45,353.5,257.5,2.95,21.55,489.5,420.08,325.19
2018,7,29,9,0,386.0,268.0,2.9,21.9,535.0,467.77,361.28
2018,7,29,9,15,490.0,244.5,2.9,22.2,604.0,529.4,408.47
2018,7,29,9,30,594.0,221.0,2.9,22.5,673.0,600.52,461.93
2018,7,29,9,45,692.5,186.5,2.9,22.75,737.0,664.61,509.72
2018,7,29,10,0,791.0,152.0,2.9,23.0,801.0,735.08,560.9
2018,7,29,10,15,799.5,154.0,2.9,23.25,829.5,775.41,587.24
2018,7,29,10,30,808.0,156.0,2.9,23.5,858.0,814.21,612.44
2018,7,29,10,45,815.5,156.5,2.9,23.75,880.5,848.98,634.63
2018,7,29,11,0,823.0,157.0,2.9,24.0,903.0,881.77,655.34
2018,7,29,11,15,788.5,179.0,2.95,24.15,903.5,895.69,663.9
2018,7,29,11,30,754.0,201.0,3.0,24.3,904.0,905.38,669.85
2018,7,29,11,45,677.0,253.5,3.05,24.45,888.5,904.69,669.0
2018,7,29,12,0,600.0,306.0,3.1,24.6,873.0,896.05,660.47
2018,7,29,12,15,525.0,347.5,3.15,24.6,843.5,874.99,644.27
2018,7,29,12,30,450.0,389.0,3.2,24.6,814.0,850.42,625.68
2018,7,29,12,45,427.0,391.5,3.25,24.55,792.0,835.41,615.73
2018,7,29,13,0,404.0,394.0,3.3,24.5,770.0,818.45,604.37
2018,7,29,13,15,431.0,375.0,3.35,24.25,770.5,827.54,612.91
2018,7,29,13,30,458.0,356.0,3.4,24.0,771.0,834.43,619.85
2018,7,29,13,45,467.0,343.5,3.45,23.7,757.5,827.95,617.32
2018,7,29,14,0,476.0,331.0,3.5,23.4,744.0,819.3,613.43
2018,7,29,14,15,438.5,332.0,3.5,23.1,702.5,778.24,585.53
2018,7,29,14,30,401.0,333.0,3.5,22.8,661.0,736.77,557.22
2018,7,29,14,45,355.0,332.0,3.5,22.5,613.5,678.25,516.44
2018,7,29,15,0,309.0,331.0,3.5,22.2,566.0,628.29,481.06
2018,7,29,15,15,370.0,289.0,3.5,22.2,555.0,627.15,483.56
2018,7,29,15,30,431.0,247.0,3.5,22.2,544.0,628.94,487.6
2018,7,29,15,45,523.0,201.0,3.55,21.65,537.5,637.28,498.29
2018,7,29,16,0,615.0,155.0,3.6,21.1,531.0,640.61,504.88
2018,7,29,16,15,651.0,132.5,3.6,20.7,501.0,616.92,489.33
2018,7,29,16,30,687.0,110.0,3.6,20.3,471.0,588.3,469.58
2018,7,29,16,45,664.0,102.5,3.55,19.85,422.5,534.68,429.06
2018,7,29,17,0,641.0,95.0,3.5,19.4,374.0,481.76,388.0
2018,7,29,17,15,613.5,87.5,3.5,18.9,326.5,427.45,344.65
2018,7,29,17,30,586.0,80.0,3.5,18.4,279.0,374.81,301.17
2018,7,29,17,45,511.5,74.0,3.45,17.95,226.5,305.88,243.36
2018,7,29,18,0,437.0,68.0,3.4,17.5,174.0,244.03,190.35
2018,7,29,18,15,351.5,56.0,3.3,17.15,128.5,178.43,134.15
2018,7,29,18,30,266.0,44.0,3.2,16.8,83.0,123.92,87.58
2018,7,29,18,45,182.0,31.5,3.1,16.45,53.5,78.67,47.96
2018,7,29,19,0,98.0,19.0,3.0,16.1,24.0,37.6,0.0
2018,7,29,19,15,49.0,9.5,3.0,16.0,12.0,14.23,0.0
2018,7,29,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,30,5,15,74.5,10.0,2.9,14.85,14.0,9.83,0.0
2018,7,30,5,30,149.0,20.0,3.0,15.4,28.0,15.79,0.0
2018,7,30,5,45,258.0,32.5,3.1,15.9,63.0,25.74,15.11
2018,7,30,6,0,367.0,45.0,3.2,16.4,98.0,34.47,24.16
2018,7,30,6,15,262.0,56.5,3.2,17.05,102.0,41.47,30.75
2018,7,30,6,30,157.0,68.0,3.2,17.7,106.0,58.89,41.24
2018,7,30,6,45,97.0,95.5,3.2,18.35,121.0,90.92,66.87
2018,7,30,7,0,37.0,123.0,3.2,19.0,136.0,116.16,89.58
2018,7,30,7,15,110.5,142.0,3.1,19.5,188.5,147.33,111.84
2018,7,30,7,30,184.0,161.0,3.0,20.0,241.0,190.0,144.11
2018,7,30,7,45,244.5,174.5,2.95,20.55,295.0,229.14,174.58
2018,7,30,8,0,305.0,188.0,2.9,21.1,349.0,278.04,213.15
2018,7,30,8,15,355.5,202.0,2.9,21.6,406.5,329.61,253.89
2018,7,30,8,30,406.0,216.0,2.9,22.1,464.0,384.3,296.6
2018,7,30,8,45,533.0,192.0,2.85,22.6,543.5,450.53,347.92
2018,7,30,9,0,660.0,168.0,2.8,23.1,623.0,527.96,407.02
2018,7,30,9,15,747.0,141.5,2.8,23.65,685.5,590.7,454.24
2018,7,30,9,30,834.0,115.0,2.8,24.2,748.0,658.58,504.28
2018,7,30,9,45,846.0,116.0,2.8,24.75,783.5,704.88,536.39
2018,7,30,10,0,858.0,117.0,2.8,25.3,819.0,750.13,565.64
2018,7,30,10,15,866.5,118.0,2.8,26.0,848.5,791.4,591.33
2018,7,30,10,30,875.0,119.0,2.8,26.7,878.0,830.93,615.45
2018,7,30,10,45,883.0,118.0,2.85,27.35,901.0,866.15,636.81
2018,7,30,11,0,891.0,117.0,2.9,28.0,924.0,899.19,656.53
2018,7,30,11,15,895.0,117.5,2.9,28.45,939.5,927.73,673.32
2018,7,30,11,30,899.0,118.0,2.9,28.9,955.0,953.58,688.28
2018,7,30,11,45,902.0,118.0,2.95,29.35,963.5,975.16,700.85
2018,7,30,12,0,905.0,118.0,3.0,29.8,972.0,993.76,711.55
2018,7,30,12,15,903.0,119.0,3.05,30.0,971.0,1005.43,718.61
2018,7,30,12,30,901.0,120.0,3.1,30.2,970.0,1013.87,723.76
2018,7,30,12,45,894.0,123.0,3.1,30.35,960.5,1016.13,724.86
2018,7,30,13,0,887.0,126.0,3.1,30.5,951.0,1015.11,724.05
2018,7,30,13,15,883.5,125.5,3.15,30.4,936.0,1010.75,722.39
2018,7,30,13,30,880.0,125.0,3.2,30.3,921.0,1003.17,718.79
2018,7,30,13,45,874.5,124.0,3.25,30.25,898.5,989.94,711.53
2018,7,30,14,0,869.0,123.0,3.3,30.2,876.0,973.65,702.4
2018,7,30,14,15,861.0,122.0,3.35,29.85,847.0,952.02,690.67
2018,7,30,14,30,853.0,121.0,3.4,29.5,818.0,927.63,677.12
2018,7,30,14,45,841.0,120.0,3.4,29.2,782.5,897.01,658.92
2018,7,30,15,0,829.0,119.0,3.4,28.9,747.0,869.14,642.49
2018,7,30,15,15,816.0,116.5,3.4,28.9,706.5,831.6,618.6
2018,7,30,15,30,803.0,114.0,3.4,28.9,666.0,792.27,593.35
2018,7,30,15,45,782.0,112.5,3.3,27.9,620.5,746.19,564.94
2018,7,30,16,0,761.0,111.0,3.2,26.9,575.0,699.38,535.46
2018,7,30,16,15,734.0,109.0,3.2,26.25,526.0,649.18,502.29
2018,7,30,16,30,707.0,107.0,3.2,25.6,477.0,597.56,465.85
2018,7,30,16,45,672.0,103.0,3.15,24.9,426.0,539.46,423.41
