Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,17,0,637.0,99.0,3.1,24.2,375.0,483.11,380.98
2018,7,30,17,15,593.5,93.5,3.05,23.25,324.5,422.75,334.43
2018,7,30,17,30,550.0,88.0,3.0,22.3,274.0,365.63,288.83
2018,7,30,17,45,489.5,80.0,2.95,21.35,224.5,302.26,236.95
2018,7,30,18,0,429.0,72.0,2.9,20.4,175.0,243.06,187.16
2018,7,30,18,15,354.5,59.5,2.9,19.7,131.0,182.84,136.01
2018,7,30,18,30,280.0,47.0,2.9,19.0,87.0,130.64,91.52
2018,7,30,18,45,185.5,32.5,2.85,18.25,54.5,80.43,48.1
2018,7,30,19,0,91.0,18.0,2.8,17.5,22.0,35.1,0.0
2018,7,30,19,15,45.5,9.0,2.8,17.2,11.0,13.32,0.0
2018,7,30,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,31,5,15,50.0,9.0,2.5,14.65,11.5,8.85,0.0
2018,7,31,5,30,100.0,18.0,2.6,15.2,23.0,14.14,0.0
2018,7,31,5,45,188.5,33.0,2.7,15.7,55.5,25.58,14.79
2018,7,31,6,0,277.0,48.0,2.8,16.2,88.0,36.45,25.85
2018,7,31,6,15,214.0,62.5,2.8,16.9,100.5,50.07,38.26
2018,7,31,6,30,151.0,77.0,2.8,17.6,113.0,65.26,46.82
2018,7,31,6,45,169.5,99.0,2.8,18.25,149.0,95.23,67.76
2018,7,31,7,0,188.0,121.0,2.8,18.9,185.0,127.73,92.57
2018,7,31,7,15,214.0,139.0,2.8,19.5,223.0,160.73,118.55
2018,7,31,7,30,240.0,157.0,2.8,20.1,261.0,196.74,147.54
2018,7,31,7,45,211.0,186.0,2.8,20.7,285.5,231.67,177.13
2018,7,31,8,0,182.0,215.0,2.8,21.3,310.0,260.37,200.79
2018,7,31,8,15,364.5,194.0,2.75,22.0,408.5,323.46,248.66
2018,7,31,8,30,547.0,173.0,2.7,22.7,507.0,409.81,315.09
2018,7,31,8,45,648.5,154.5,2.65,23.45,579.5,474.39,364.73
2018,7,31,9,0,750.0,136.0,2.6,24.2,652.0,549.56,421.29
2018,7,31,9,15,761.5,140.0,2.6,24.85,691.0,597.43,456.25
2018,7,31,9,30,773.0,144.0,2.6,25.5,730.0,644.88,489.98
2018,7,31,9,45,778.5,149.5,2.6,26.15,763.0,688.94,520.26
2018,7,31,10,0,784.0,155.0,2.6,26.8,796.0,731.65,548.66
2018,7,31,10,15,793.0,157.0,2.65,27.25,825.0,772.18,574.65
2018,7,31,10,30,802.0,159.0,2.7,27.7,854.0,811.24,599.35
2018,7,31,10,45,761.5,185.5,2.75,28.15,859.0,830.62,610.64
2018,7,31,11,0,721.0,212.0,2.8,28.6,864.0,847.1,620.15
2018,7,31,11,15,589.5,286.0,2.85,28.95,825.0,822.44,600.02
2018,7,31,11,30,458.0,360.0,2.9,29.3,786.0,790.18,573.8
2018,7,31,11,45,544.0,316.0,3.0,29.6,825.5,840.06,609.79
2018,7,31,12,0,630.0,272.0,3.1,29.9,865.0,891.03,645.54
2018,7,31,12,15,728.5,218.0,3.15,29.95,904.0,943.29,680.43
2018,7,31,12,30,827.0,164.0,3.2,30.0,943.0,990.57,710.81
2018,7,31,12,45,824.5,163.5,3.3,30.05,934.5,993.82,713.27
2018,7,31,13,0,822.0,163.0,3.4,30.1,926.0,993.97,714.2
2018,7,31,13,15,818.0,162.0,3.45,29.9,911.0,989.02,712.34
2018,7,31,13,30,814.0,161.0,3.5,29.7,896.0,981.01,708.63
2018,7,31,13,45,809.5,158.5,3.55,29.55,874.0,967.93,701.58
2018,7,31,14,0,805.0,156.0,3.6,29.4,852.0,951.92,692.7
2018,7,31,14,15,798.0,153.5,3.6,29.1,824.0,930.69,680.53
2018,7,31,14,30,791.0,151.0,3.6,28.8,796.0,906.82,666.63
2018,7,31,14,45,783.0,146.5,3.6,28.45,762.0,877.41,649.1
2018,7,31,15,0,775.0,142.0,3.6,28.1,728.0,845.69,629.92
2018,7,31,15,15,761.0,138.5,3.6,28.1,687.5,807.78,605.46
2018,7,31,15,30,747.0,135.0,3.6,28.1,647.0,768.27,579.72
2018,7,31,15,45,733.5,129.0,3.6,27.0,603.5,727.55,555.27
2018,7,31,16,0,720.0,123.0,3.6,25.9,560.0,683.17,527.64
2018,7,31,16,15,701.0,117.0,3.55,25.05,513.5,634.0,494.33
2018,7,31,16,30,682.0,111.0,3.5,24.2,467.0,584.63,459.47
2018,7,31,16,45,656.5,104.5,3.5,23.4,418.5,530.75,420.09
2018,7,31,17,0,631.0,98.0,3.5,22.6,370.0,477.8,380.1
2018,7,31,17,15,593.5,91.5,3.45,21.7,320.5,419.8,334.77
2018,7,31,17,30,556.0,85.0,3.4,20.8,271.0,364.49,290.02
2018,7,31,17,45,507.5,76.0,3.35,19.9,223.5,304.86,240.45
2018,7,31,18,0,459.0,67.0,3.3,19.0,176.0,249.69,193.12
2018,7,31,18,15,386.5,56.0,3.25,18.4,132.5,189.69,141.4
2018,7,31,18,30,314.0,45.0,3.2,17.8,89.0,136.74,95.59
2018,7,31,18,45,216.5,32.0,3.15,17.25,56.5,85.97,50.46
2018,7,31,19,0,119.0,19.0,3.1,16.7,24.0,40.0,0.0
2018,7,31,19,15,59.5,9.5,3.1,16.5,12.0,15.09,0.0
2018,7,31,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,1,5,15,76.0,9.5,2.85,14.9,13.0,9.34,0.0
2018,8,1,5,30,152.0,19.0,2.9,15.4,26.0,15.05,0.0
2018,8,1,5,45,267.5,30.0,2.95,15.85,60.5,23.58,12.95
2018,8,1,6,0,383.0,41.0,3.0,16.3,95.0,30.96,21.07
2018,8,1,6,15,345.0,56.0,2.95,17.0,119.5,41.29,30.57
2018,8,1,6,30,307.0,71.0,2.9,17.7,144.0,58.88,39.36
2018,8,1,6,45,240.5,97.5,2.9,18.35,163.5,99.07,68.33
2018,8,1,7,0,174.0,124.0,2.9,19.0,183.0,131.5,96.24
2018,8,1,7,15,222.0,141.0,2.8,19.6,229.0,163.53,120.42
2018,8,1,7,30,270.0,158.0,2.7,20.2,275.0,204.51,152.66
2018,8,1,7,45,357.0,160.0,2.65,20.8,334.5,246.52,185.28
2018,8,1,8,0,444.0,162.0,2.6,21.4,394.0,300.7,228.19
2018,8,1,8,15,526.0,155.5,2.6,22.1,456.5,354.13,270.72
2018,8,1,8,30,608.0,149.0,2.6,22.8,519.0,415.1,318.72
2018,8,1,8,45,720.5,122.0,2.55,23.5,593.0,482.12,370.67
2018,8,1,9,0,833.0,95.0,2.5,24.2,667.0,558.28,428.35
2018,8,1,9,15,846.0,97.0,2.55,24.85,707.5,608.55,465.44
2018,8,1,9,30,859.0,99.0,2.6,25.5,748.0,658.31,501.17
2018,8,1,9,45,870.5,100.0,2.65,26.2,784.0,705.31,533.05
2018,8,1,10,0,882.0,101.0,2.7,26.9,820.0,751.18,562.39
2018,8,1,10,15,889.0,102.0,2.85,27.25,849.0,792.19,589.33
2018,8,1,10,30,896.0,103.0,3.0,27.6,878.0,831.27,614.8
2018,8,1,10,45,901.0,104.0,3.1,27.95,900.5,866.57,637.25
2018,8,1,11,0,906.0,105.0,3.2,28.3,923.0,899.45,658.0
2018,8,1,11,15,909.5,106.0,3.3,28.35,938.5,928.42,676.9
2018,8,1,11,30,913.0,107.0,3.4,28.4,954.0,954.62,694.0
2018,8,1,11,45,915.0,107.0,3.55,28.45,962.0,975.49,708.02
2018,8,1,12,0,917.0,107.0,3.7,28.5,970.0,993.31,720.15
2018,8,1,12,15,916.0,108.0,3.75,28.35,969.5,1006.06,729.01
2018,8,1,12,30,915.0,109.0,3.8,28.2,969.0,1015.54,735.91
2018,8,1,12,45,912.0,110.0,3.9,28.1,961.5,1019.74,739.69
2018,8,1,13,0,909.0,111.0,4.0,28.0,954.0,1020.6,741.46
2018,8,1,13,15,907.0,110.0,4.0,27.8,939.5,1017.04,740.15
2018,8,1,13,30,905.0,109.0,4.0,27.6,925.0,1010.16,736.8
2018,8,1,13,45,901.5,107.5,4.0,27.4,903.0,998.0,730.12
2018,8,1,14,0,898.0,106.0,4.0,27.2,881.0,982.62,721.42
2018,8,1,14,15,892.0,104.0,4.0,26.9,852.0,961.21,709.07
2018,8,1,14,30,886.0,102.0,4.0,26.6,823.0,936.85,694.79
2018,8,1,14,45,878.5,100.0,4.0,26.25,788.5,908.33,677.79
2018,8,1,15,0,871.0,98.0,4.0,25.9,754.0,877.24,658.95
2018,8,1,15,15,859.5,95.5,4.0,25.9,713.5,839.78,634.68
2018,8,1,15,30,848.0,93.0,4.0,25.9,673.0,800.36,608.88
2018,8,1,15,45,834.0,90.5,3.95,24.85,628.5,757.22,582.4
2018,8,1,16,0,820.0,88.0,3.9,23.8,584.0,716.51,557.13
2018,8,1,16,15,801.0,85.0,3.85,23.15,536.0,666.65,523.76
2018,8,1,16,30,782.0,82.0,3.8,22.5,488.0,616.37,488.58
2018,8,1,16,45,756.0,78.0,3.8,21.8,437.5,560.51,447.19
2018,8,1,17,0,730.0,74.0,3.8,21.1,387.0,505.43,404.99
2018,8,1,17,15,692.5,70.0,3.7,20.3,335.5,445.45,357.4
2018,8,1,17,30,655.0,66.0,3.6,19.5,284.0,389.23,311.1
2018,8,1,17,45,600.5,61.5,3.55,18.65,234.5,327.12,258.76
2018,8,1,18,0,546.0,57.0,3.5,17.8,185.0,269.96,208.99
2018,8,1,18,15,464.5,49.5,3.45,17.3,139.5,206.43,153.58
2018,8,1,18,30,383.0,42.0,3.4,16.8,94.0,151.38,105.31
2018,8,1,18,45,261.0,30.5,3.35,16.3,59.5,93.1,53.2
2018,8,1,19,0,139.0,19.0,3.3,15.8,25.0,38.93,0.0
2018,8,1,19,15,69.5,9.5,3.3,15.6,12.5,9.34,0.0
2018,8,1,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,2,5,15,76.5,9.5,3.1,13.95,13.0,9.34,0.0
2018,8,2,5,30,153.0,19.0,3.2,14.4,26.0,18.68,0.0
2018,8,2,5,45,271.5,30.0,3.3,14.85,60.5,23.76,12.89
2018,8,2,6,0,390.0,41.0,3.4,15.3,95.0,31.13,21.27
2018,8,2,6,15,312.0,57.0,3.4,15.8,111.5,42.14,31.45
2018,8,2,6,30,234.0,73.0,3.4,16.3,128.0,63.04,44.41
2018,8,2,6,45,222.0,97.5,3.4,16.8,160.0,97.21,68.0
2018,8,2,7,0,210.0,122.0,3.4,17.3,192.0,130.68,94.69
2018,8,2,7,15,413.0,110.5,3.4,17.9,278.0,169.35,118.36
2018,8,2,7,30,616.0,99.0,3.4,18.5,364.0,232.62,165.12
2018,8,2,7,45,703.0,90.0,3.45,19.1,428.0,286.08,209.95
2018,8,2,8,0,790.0,81.0,3.5,19.7,492.0,350.45,263.95
2018,8,2,8,15,810.5,83.0,3.55,20.3,540.5,404.2,310.05
2018,8,2,8,30,831.0,85.0,3.6,20.9,589.0,461.64,357.65
2018,8,2,8,45,847.0,87.0,3.65,21.5,634.5,514.99,400.75
2018,8,2,9,0,863.0,89.0,3.7,22.1,680.0,568.56,442.65
2018,8,2,9,15,873.0,91.5,3.75,22.5,720.0,618.92,481.24
2018,8,2,9,30,883.0,94.0,3.8,22.9,760.0,668.44,518.14
2018,8,2,9,45,888.5,98.0,3.8,23.35,795.0,715.2,550.79
2018,8,2,10,0,894.0,102.0,3.8,23.8,830.0,760.3,580.7
2018,8,2,10,15,902.0,102.5,3.8,24.1,859.5,802.1,608.23
2018,8,2,10,30,910.0,103.0,3.8,24.4,889.0,842.01,634.16
2018,8,2,10,45,916.5,103.0,3.8,24.7,912.0,878.08,657.19
2018,8,2,11,0,923.0,103.0,3.8,25.0,935.0,911.77,678.44
2018,8,2,11,15,927.5,103.5,3.8,25.2,951.0,941.61,697.24
2018,8,2,11,30,932.0,104.0,3.8,25.4,967.0,968.66,714.13
2018,8,2,11,45,934.0,104.0,3.8,25.55,975.0,989.91,727.3
2018,8,2,12,0,936.0,104.0,3.8,25.7,983.0,1008.03,738.47
2018,8,2,12,15,936.0,103.5,3.85,25.7,982.5,1020.46,746.77
2018,8,2,12,30,936.0,103.0,3.9,25.7,982.0,1029.55,753.03
2018,8,2,12,45,933.5,104.0,3.9,25.75,974.5,1034.32,756.12
2018,8,2,13,0,931.0,105.0,3.9,25.8,967.0,1035.68,757.13
2018,8,2,13,15,929.0,104.5,3.95,25.65,952.5,1032.56,756.29
2018,8,2,13,30,927.0,104.0,4.0,25.5,938.0,1026.03,753.36
2018,8,2,13,45,924.5,101.5,4.05,25.35,916.0,1013.52,746.6
2018,8,2,14,0,922.0,99.0,4.1,25.2,894.0,997.69,737.74
2018,8,2,14,15,917.5,97.5,4.1,24.9,865.5,977.77,726.35
2018,8,2,14,30,913.0,96.0,4.1,24.6,837.0,954.78,712.92
2018,8,2,14,45,907.0,93.5,4.1,24.25,802.5,926.39,695.95
2018,8,2,15,0,901.0,91.0,4.1,23.9,768.0,895.24,677.02
2018,8,2,15,15,889.5,89.5,4.1,23.9,727.0,857.93,652.76
2018,8,2,15,30,878.0,88.0,4.1,23.9,686.0,818.56,626.9
2018,8,2,15,45,865.5,85.0,4.1,22.95,641.0,774.92,599.97
2018,8,2,16,0,853.0,82.0,4.1,22.0,596.0,729.76,571.37
2018,8,2,16,15,835.5,78.5,4.05,21.5,547.0,679.24,537.07
2018,8,2,16,30,818.0,75.0,4.0,21.0,498.0,631.31,503.56
2018,8,2,16,45,793.5,72.0,4.0,20.45,447.0,575.86,461.94
2018,8,2,17,0,769.0,69.0,4.0,19.9,396.0,520.99,419.37
2018,8,2,17,15,732.5,65.0,3.95,19.25,343.5,459.65,370.29
2018,8,2,17,30,696.0,61.0,3.9,18.6,291.0,400.7,321.38
2018,8,2,17,45,642.5,56.5,3.85,17.95,240.0,336.81,266.95
2018,8,2,18,0,589.0,52.0,3.8,17.3,189.0,279.1,216.04
2018,8,2,18,15,504.5,45.5,3.65,16.85,142.0,213.62,158.52
2018,8,2,18,30,420.0,39.0,3.5,16.4,95.0,156.97,108.46
2018,8,2,18,45,286.5,28.5,3.4,15.9,59.5,95.43,52.65
2018,8,2,19,0,153.0,18.0,3.3,15.4,24.0,39.69,0.0
2018,8,2,19,15,76.5,9.0,3.25,15.2,12.0,8.85,0.0
2018,8,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,3,5,15,27.0,7.0,2.65,13.65,8.0,6.88,0.0
2018,8,3,5,30,54.0,14.0,2.8,14.2,16.0,13.76,0.0
2018,8,3,5,45,108.5,32.0,2.95,14.8,44.0,26.5,14.67
2018,8,3,6,0,163.0,50.0,3.1,15.4,72.0,40.56,29.33
2018,8,3,6,15,214.0,70.0,3.05,15.9,112.0,55.61,43.18
2018,8,3,6,30,265.0,90.0,3.0,16.4,152.0,75.71,54.9
2018,8,3,6,45,300.5,109.0,2.95,16.95,196.0,111.39,76.94
2018,8,3,7,0,336.0,128.0,2.9,17.5,240.0,151.27,106.08
2018,8,3,7,15,368.5,146.0,2.8,18.1,287.5,193.91,139.83
2018,8,3,7,30,401.0,164.0,2.7,18.7,335.0,237.5,175.48
2018,8,3,7,45,422.5,180.5,2.6,19.25,381.0,283.01,213.3
2018,8,3,8,0,444.0,197.0,2.5,19.8,427.0,330.75,252.42
2018,8,3,8,15,464.0,209.5,2.45,20.5,471.0,376.37,289.06
2018,8,3,8,30,484.0,222.0,2.4,21.2,515.0,423.68,326.08
2018,8,3,8,45,496.5,234.0,2.35,21.85,554.5,468.25,360.09
2018,8,3,9,0,509.0,246.0,2.3,22.5,594.0,513.41,393.52
2018,8,3,9,15,552.0,243.5,2.3,23.35,641.5,564.02,430.26
2018,8,3,9,30,595.0,241.0,2.3,24.2,689.0,617.44,468.09
2018,8,3,9,45,659.5,219.5,2.3,25.0,737.5,670.5,505.48
2018,8,3,10,0,724.0,198.0,2.3,25.8,786.0,726.83,544.3
2018,8,3,10,15,733.5,200.5,2.35,26.45,814.5,766.68,570.39
2018,8,3,10,30,743.0,203.0,2.4,27.1,843.0,805.27,594.98
2018,8,3,10,45,750.5,204.0,2.45,27.75,865.0,839.23,615.52
2018,8,3,11,0,758.0,205.0,2.5,28.4,887.0,871.4,634.71
2018,8,3,11,15,762.5,205.5,2.55,28.95,901.0,898.4,650.62
2018,8,3,11,30,767.0,206.0,2.6,29.5,915.0,920.49,663.32
2018,8,3,11,45,769.5,205.5,2.6,30.0,922.0,939.53,673.8
2018,8,3,12,0,772.0,205.0,2.6,30.5,929.0,955.97,682.64
2018,8,3,12,15,769.0,207.0,2.7,30.9,928.0,966.85,689.12
2018,8,3,12,30,766.0,209.0,2.8,31.3,927.0,974.86,693.9
2018,8,3,12,45,729.5,226.0,2.85,31.7,905.0,966.66,688.07
2018,8,3,13,0,693.0,243.0,2.9,32.1,883.0,951.41,677.98
2018,8,3,13,15,688.5,241.0,2.95,32.3,868.0,945.57,674.58
2018,8,3,13,30,684.0,239.0,3.0,32.5,853.0,937.03,669.48
2018,8,3,13,45,704.5,223.0,3.05,32.7,842.0,935.67,669.1
2018,8,3,14,0,725.0,207.0,3.1,32.9,831.0,930.96,666.61
2018,8,3,14,15,714.5,204.5,3.15,32.75,801.5,907.73,653.19
2018,8,3,14,30,704.0,202.0,3.2,32.6,772.0,882.2,638.36
2018,8,3,14,45,690.5,198.0,3.25,32.45,737.0,850.25,619.2
2018,8,3,15,0,677.0,194.0,3.3,32.3,702.0,816.51,598.69
2018,8,3,15,15,661.5,188.5,3.3,32.3,662.0,777.9,574.09
2018,8,3,15,30,646.0,183.0,3.3,32.3,622.0,738.04,547.79
2018,8,3,15,45,626.0,176.0,3.3,31.5,577.5,692.08,518.52
2018,8,3,16,0,606.0,169.0,3.3,30.7,533.0,645.68,488.22
2018,8,3,16,15,583.0,160.5,3.3,30.0,486.5,595.44,454.14
2018,8,3,16,30,560.0,152.0,3.3,29.3,440.0,542.79,417.42
2018,8,3,16,45,532.5,141.0,3.25,28.55,392.0,488.48,378.29
2018,8,3,17,0,505.0,130.0,3.2,27.8,344.0,435.59,339.01
2018,8,3,17,15,468.5,118.5,3.15,26.8,296.0,379.2,296.06
2018,8,3,17,30,432.0,107.0,3.1,25.8,248.0,325.7,253.94
2018,8,3,17,45,386.0,92.5,3.0,24.75,202.0,268.16,207.4
2018,8,3,18,0,340.0,78.0,2.9,23.7,156.0,215.06,163.25
2018,8,3,18,15,275.5,61.5,2.8,22.8,114.5,158.81,116.24
2018,8,3,18,30,211.0,45.0,2.7,21.9,73.0,109.52,74.91
2018,8,3,18,45,139.5,29.5,2.6,21.0,44.5,66.39,34.92
2018,8,3,19,0,68.0,14.0,2.5,20.1,16.0,23.39,0.0
2018,8,3,19,15,34.0,7.0,2.5,19.65,8.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.5,18.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,4,5,15,19.0,5.5,1.45,15.1,6.0,0.0,0.0
2018,8,4,5,30,38.0,11.0,1.7,15.5,12.0,10.81,0.0
2018,8,4,5,45,83.0,26.5,1.95,15.95,35.5,22.18,10.95
2018,8,4,6,0,128.0,42.0,2.2,16.4,59.0,34.45,23.93
2018,8,4,6,15,176.0,63.5,2.2,16.95,98.0,50.79,38.78
2018,8,4,6,30,224.0,85.0,2.2,17.5,137.0,70.81,51.35
2018,8,4,6,45,268.0,104.5,2.2,18.0,182.0,105.0,72.6
2018,8,4,7,0,312.0,124.0,2.2,18.5,227.0,144.41,101.01
2018,8,4,7,15,349.5,140.0,2.2,19.4,274.0,184.87,132.41
2018,8,4,7,30,387.0,156.0,2.2,20.3,321.0,226.6,165.95
2018,8,4,7,45,421.5,168.5,2.2,21.15,369.0,271.58,202.55
2018,8,4,8,0,456.0,181.0,2.2,22.0,417.0,320.15,241.7
2018,8,4,8,15,485.0,190.5,2.25,23.05,463.5,367.24,279.01
2018,8,4,8,30,514.0,200.0,2.3,24.1,510.0,416.91,317.39
2018,8,4,8,45,542.5,205.5,2.35,25.1,555.0,465.05,353.74
2018,8,4,9,0,571.0,211.0,2.4,26.1,600.0,515.22,390.58
2018,8,4,9,15,617.0,203.5,2.55,26.85,647.0,565.83,427.85
2018,8,4,9,30,663.0,196.0,2.7,27.6,694.0,619.08,466.26
2018,8,4,9,45,735.0,169.0,2.85,28.35,745.0,674.3,506.02
2018,8,4,10,0,807.0,142.0,3.0,29.1,796.0,733.72,547.37
2018,8,4,10,15,819.5,141.5,3.15,29.75,826.5,775.46,573.99
2018,8,4,10,30,832.0,141.0,3.3,30.4,857.0,815.88,599.53
2018,8,4,10,45,846.0,138.0,3.4,31.0,882.0,851.48,621.47
2018,8,4,11,0,860.0,135.0,3.5,31.6,907.0,886.95,643.16
2018,8,4,11,15,867.5,133.5,3.65,31.85,923.5,916.07,661.73
2018,8,4,11,30,875.0,132.0,3.8,32.1,940.0,942.7,678.71
2018,8,4,11,45,883.0,129.5,3.9,32.4,950.5,966.18,693.22
2018,8,4,12,0,891.0,127.0,4.0,32.7,961.0,986.88,705.99
2018,8,4,12,15,898.5,123.0,4.05,32.55,964.0,1002.65,716.66
2018,8,4,12,30,906.0,119.0,4.1,32.4,967.0,1015.31,725.49
2018,8,4,12,45,917.0,112.0,4.2,32.3,964.0,1025.12,732.77
2018,8,4,13,0,928.0,105.0,4.3,32.2,961.0,1031.54,738.01
2018,8,4,13,15,927.5,104.0,4.35,31.95,947.5,1029.34,738.02
2018,8,4,13,30,927.0,103.0,4.4,31.7,934.0,1023.71,735.99
2018,8,4,13,45,925.5,101.0,4.45,31.4,913.0,1012.64,730.71
2018,8,4,14,0,924.0,99.0,4.5,31.1,892.0,998.21,723.34
2018,8,4,14,15,917.5,98.5,4.5,30.75,863.0,977.37,711.7
2018,8,4,14,30,911.0,98.0,4.5,30.4,834.0,953.52,698.11
2018,8,4,14,45,902.0,96.5,4.55,30.05,798.5,923.48,680.58
2018,8,4,15,0,893.0,95.0,4.6,29.7,763.0,890.85,661.18
2018,8,4,15,15,881.5,93.5,4.6,29.7,722.0,853.7,637.38
2018,8,4,15,30,870.0,92.0,4.6,29.7,681.0,814.52,612.07
2018,8,4,15,45,852.0,90.5,4.55,28.75,634.5,768.47,583.7
2018,8,4,16,0,834.0,89.0,4.5,27.8,588.0,725.13,556.77
2018,8,4,16,15,811.0,87.0,4.45,27.15,538.5,672.9,522.12
2018,8,4,16,30,788.0,85.0,4.4,26.5,489.0,620.56,485.54
2018,8,4,16,45,757.5,82.0,4.3,25.9,437.0,562.68,442.63
2018,8,4,17,0,727.0,79.0,4.2,25.3,385.0,505.98,399.29
2018,8,4,17,15,683.5,75.5,4.05,24.45,332.5,445.0,351.45
2018,8,4,17,30,640.0,72.0,3.9,23.6,280.0,385.84,303.47
2018,8,4,17,45,574.0,66.5,3.75,22.75,228.0,318.7,247.86
2018,8,4,18,0,508.0,61.0,3.6,21.9,176.0,257.74,195.93
2018,8,4,18,15,422.0,51.5,3.4,21.1,130.5,193.0,140.8
2018,8,4,18,30,336.0,42.0,3.2,20.3,85.0,137.34,93.18
2018,8,4,18,45,221.5,29.0,3.05,19.5,52.5,81.05,40.51
2018,8,4,19,0,107.0,16.0,2.9,18.7,20.0,30.66,0.0
2018,8,4,19,15,53.5,8.0,2.9,18.3,10.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,5,5,15,46.5,8.5,2.5,14.35,10.0,0.0,0.0
2018,8,5,5,30,93.0,17.0,2.7,14.9,20.0,16.71,0.0
2018,8,5,5,45,190.0,31.5,2.9,15.45,52.0,24.69,12.38
2018,8,5,6,0,287.0,46.0,3.1,16.0,84.0,35.24,24.57
2018,8,5,6,15,368.5,57.5,3.05,16.65,128.0,42.84,31.86
2018,8,5,6,30,450.0,69.0,3.0,17.3,172.0,57.13,38.12
2018,8,5,6,45,510.5,77.0,3.0,17.9,222.0,94.82,55.68
2018,8,5,7,0,571.0,85.0,3.0,18.5,272.0,139.62,86.07
2018,8,5,7,15,613.0,91.0,2.95,19.05,323.0,186.21,123.19
2018,8,5,7,30,655.0,97.0,2.9,19.6,374.0,237.45,166.43
2018,8,5,7,45,686.5,102.0,2.85,20.15,425.5,289.16,211.14
2018,8,5,8,0,718.0,107.0,2.8,20.7,477.0,343.91,257.89
2018,8,5,8,15,740.0,111.5,2.8,21.35,525.5,397.18,302.63
2018,8,5,8,30,762.0,116.0,2.8,22.0,574.0,454.05,348.77
2018,8,5,8,45,776.5,121.0,2.8,22.65,618.5,506.51,390.2
2018,8,5,9,0,791.0,126.0,2.8,23.3,663.0,559.24,430.44
2018,8,5,9,15,801.0,131.0,2.8,23.85,703.5,609.26,467.57
2018,8,5,9,30,811.0,136.0,2.8,24.4,744.0,658.65,503.09
2018,8,5,9,45,813.5,143.5,2.85,25.0,777.5,704.37,535.0
2018,8,5,10,0,816.0,151.0,2.9,25.6,811.0,748.42,564.61
2018,8,5,10,15,823.0,153.5,2.95,26.0,840.0,789.26,591.02
2018,8,5,10,30,830.0,156.0,3.0,26.4,869.0,828.38,615.98
2018,8,5,10,45,833.0,159.5,3.1,26.8,890.5,863.21,638.14
2018,8,5,11,0,836.0,163.0,3.2,27.2,912.0,895.73,658.64
2018,8,5,11,15,838.0,165.0,3.25,27.55,926.5,923.42,675.66
2018,8,5,11,30,840.0,167.0,3.3,27.9,941.0,948.47,690.94
2018,8,5,11,45,838.5,169.5,3.4,28.2,947.5,967.98,703.08
2018,8,5,12,0,837.0,172.0,3.5,28.5,954.0,984.54,713.38
2018,8,5,12,15,850.0,164.0,3.5,28.9,958.0,1001.5,723.06
2018,8,5,12,30,863.0,156.0,3.5,29.3,962.0,1009.8,727.18
2018,8,5,12,45,887.5,139.5,3.55,29.7,962.5,1023.46,735.27
2018,8,5,13,0,912.0,123.0,3.6,30.1,963.0,1033.69,741.19
2018,8,5,13,15,909.0,122.5,3.6,30.25,947.5,1029.66,738.51
2018,8,5,13,30,906.0,122.0,3.6,30.4,932.0,1022.29,733.93
2018,8,5,13,45,902.0,119.5,3.55,30.55,909.0,1008.55,725.04
2018,8,5,14,0,898.0,117.0,3.5,30.7,886.0,991.57,714.22
2018,8,5,14,15,891.0,115.5,3.55,30.55,856.5,969.67,701.84
2018,8,5,14,30,884.0,114.0,3.6,30.4,827.0,944.86,687.56
2018,8,5,14,45,875.0,111.5,3.6,30.3,791.0,914.41,669.07
2018,8,5,15,0,866.0,109.0,3.6,30.2,755.0,881.44,648.85
2018,8,5,15,15,853.0,107.0,3.6,30.2,713.5,843.29,624.75
2018,8,5,15,30,840.0,105.0,3.6,30.2,672.0,807.71,602.22
2018,8,5,15,45,823.5,102.5,3.6,29.6,626.5,762.57,574.23
2018,8,5,16,0,807.0,100.0,3.6,29.0,581.0,716.26,544.94
2018,8,5,16,15,783.5,97.0,3.6,28.45,531.0,663.61,510.38
2018,8,5,16,30,760.0,94.0,3.6,27.9,481.0,610.93,473.39
2018,8,5,16,45,728.5,90.0,3.55,27.35,429.0,554.14,431.78
2018,8,5,17,0,697.0,86.0,3.5,26.8,377.0,497.17,388.76
2018,8,5,17,15,652.5,81.0,3.35,25.9,324.5,434.09,339.96
2018,8,5,17,30,608.0,76.0,3.2,25.0,272.0,374.34,292.11
2018,8,5,17,45,542.5,69.5,3.05,24.1,221.0,307.99,237.72
2018,8,5,18,0,477.0,63.0,2.9,23.2,170.0,247.81,187.0
2018,8,5,18,15,388.0,53.0,2.7,22.2,125.0,183.4,132.93
2018,8,5,18,30,299.0,43.0,2.5,21.2,80.0,128.38,86.52
2018,8,5,18,45,189.5,29.0,2.3,20.25,48.5,74.07,34.59
2018,8,5,19,0,80.0,15.0,2.1,19.3,17.0,25.74,0.0
2018,8,5,19,15,40.0,7.5,2.2,18.8,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,6,5,15,8.5,3.0,1.3,13.75,3.5,0.0,0.0
2018,8,6,5,30,17.0,6.0,1.5,14.2,7.0,5.9,0.0
2018,8,6,5,45,41.0,18.5,1.65,14.6,23.0,16.97,6.42
2018,8,6,6,0,65.0,31.0,1.8,15.0,39.0,25.81,16.57
2018,8,6,6,15,94.0,52.5,1.8,15.4,70.5,45.53,34.38
2018,8,6,6,30,123.0,74.0,1.8,15.8,102.0,64.32,47.67
2018,8,6,6,45,151.5,99.0,1.75,16.2,142.5,95.45,69.5
2018,8,6,7,0,180.0,124.0,1.7,16.6,183.0,130.39,95.89
2018,8,6,7,15,205.5,150.0,1.65,17.3,228.0,169.26,126.47
2018,8,6,7,30,231.0,176.0,1.6,18.0,273.0,208.42,157.7
2018,8,6,7,45,253.5,198.5,1.55,18.65,318.0,249.97,190.96
2018,8,6,8,0,276.0,221.0,1.5,19.3,363.0,294.07,225.82
2018,8,6,8,15,296.0,241.5,1.45,20.25,407.0,337.82,259.51
2018,8,6,8,30,316.0,262.0,1.4,21.2,451.0,383.55,293.82
2018,8,6,8,45,333.0,279.5,1.4,22.15,492.5,426.9,325.61
2018,8,6,9,0,350.0,297.0,1.4,23.1,534.0,471.59,357.51
2018,8,6,9,15,371.0,308.5,1.45,24.1,573.5,514.34,387.43
2018,8,6,9,30,392.0,320.0,1.5,25.1,613.0,558.39,417.57
2018,8,6,9,45,416.5,326.0,1.6,26.1,650.5,600.87,446.34
2018,8,6,10,0,441.0,332.0,1.7,27.1,688.0,644.81,475.53
2018,8,6,10,15,451.0,340.0,1.85,27.85,715.5,680.33,498.96
2018,8,6,10,30,461.0,348.0,2.0,28.6,743.0,715.44,521.82
2018,8,6,10,45,468.5,353.5,2.2,29.35,764.0,745.49,541.31
2018,8,6,11,0,476.0,359.0,2.4,30.1,785.0,774.63,559.99
2018,8,6,11,15,483.0,361.5,2.55,30.7,800.0,799.34,575.65
2018,8,6,11,30,490.0,364.0,2.7,31.3,815.0,822.8,590.39
2018,8,6,11,45,497.0,363.0,2.85,31.85,823.5,841.38,602.08
2018,8,6,12,0,504.0,362.0,3.0,32.4,832.0,858.37,612.72
2018,8,6,12,15,543.0,338.5,3.1,32.75,845.0,882.04,629.08
2018,8,6,12,30,582.0,315.0,3.2,33.1,858.0,904.04,644.3
2018,8,6,12,45,658.0,268.0,3.3,33.4,876.5,937.86,668.52
2018,8,6,13,0,734.0,221.0,3.4,33.7,895.0,968.1,688.16
2018,8,6,13,15,737.0,214.5,3.5,33.75,882.0,964.73,686.69
2018,8,6,13,30,740.0,208.0,3.6,33.8,869.0,958.4,683.66
2018,8,6,13,45,748.5,197.5,3.65,33.85,851.5,950.21,679.24
2018,8,6,14,0,757.0,187.0,3.7,33.9,834.0,938.86,672.87
2018,8,6,14,15,754.5,181.0,3.75,33.7,807.0,918.78,661.6
2018,8,6,14,30,752.0,175.0,3.8,33.5,780.0,895.99,648.59
2018,8,6,14,45,752.5,166.0,3.85,33.3,748.5,870.02,633.44
2018,8,6,15,0,753.0,157.0,3.9,33.1,717.0,841.36,616.42
2018,8,6,15,15,737.5,153.0,3.9,33.1,676.0,802.04,591.35
2018,8,6,15,30,722.0,149.0,3.9,33.1,635.0,761.29,565.13
2018,8,6,15,45,710.0,142.0,3.85,32.3,592.0,718.8,538.99
2018,8,6,16,0,698.0,135.0,3.8,31.5,549.0,675.11,511.06
2018,8,6,16,15,676.0,129.0,3.7,30.85,502.0,624.54,476.37
2018,8,6,16,30,654.0,123.0,3.6,30.2,455.0,574.06,440.85
2018,8,6,16,45,621.0,116.5,3.5,29.55,404.5,516.71,399.17
2018,8,6,17,0,588.0,110.0,3.4,28.9,354.0,461.03,357.51
2018,8,6,17,15,536.5,103.0,3.2,27.85,302.5,397.34,308.79
2018,8,6,17,30,485.0,96.0,3.0,26.8,251.0,335.93,260.4
2018,8,6,17,45,412.0,85.5,2.8,25.7,200.5,269.15,206.68
2018,8,6,18,0,339.0,75.0,2.6,24.6,150.0,209.7,157.8
2018,8,6,18,15,263.5,58.5,2.45,23.55,107.5,150.55,108.94
2018,8,6,18,30,188.0,42.0,2.3,22.5,65.0,99.63,66.79
2018,8,6,18,45,113.5,26.0,2.2,21.5,38.0,55.41,23.02
2018,8,6,19,0,39.0,10.0,2.1,20.5,11.0,15.1,0.0
2018,8,6,19,15,19.5,5.0,2.15,20.1,5.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.25,19.25,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,7,5,15,15.5,4.5,1.9,14.4,5.0,0.0,0.0
2018,8,7,5,30,31.0,9.0,2.1,14.8,10.0,8.85,0.0
2018,8,7,5,45,73.0,24.0,2.3,15.25,32.0,20.16,8.11
2018,8,7,6,0,115.0,39.0,2.5,15.7,54.0,32.11,21.82
2018,8,7,6,15,160.5,61.0,2.5,16.1,91.5,48.92,37.19
2018,8,7,6,30,206.0,83.0,2.5,16.5,129.0,67.58,49.83
2018,8,7,6,45,246.5,104.0,2.45,16.95,173.5,101.56,71.16
2018,8,7,7,0,287.0,125.0,2.4,17.4,218.0,140.46,99.37
2018,8,7,7,15,322.5,143.5,2.4,18.1,265.0,181.23,131.19
2018,8,7,7,30,358.0,162.0,2.4,18.8,312.0,226.04,167.36
2018,8,7,7,45,388.5,177.5,2.35,19.45,359.5,270.77,203.96
2018,8,7,8,0,419.0,193.0,2.3,20.1,407.0,316.42,241.07
2018,8,7,8,15,444.5,205.5,2.3,20.75,453.0,362.91,278.39
2018,8,7,8,30,470.0,218.0,2.3,21.4,499.0,411.73,316.67
2018,8,7,8,45,492.0,228.5,2.35,22.05,542.5,459.07,353.06
2018,8,7,9,0,514.0,239.0,2.4,22.7,586.0,507.95,389.68
2018,8,7,9,15,517.0,253.0,2.45,23.25,620.5,549.97,420.35
2018,8,7,9,30,520.0,267.0,2.5,23.8,655.0,591.38,449.83
2018,8,7,9,45,506.0,288.0,2.5,24.3,680.5,626.9,473.92
2018,8,7,10,0,492.0,309.0,2.5,24.8,706.0,660.25,495.9
2018,8,7,10,15,501.5,316.0,2.6,25.2,733.0,696.26,520.59
2018,8,7,10,30,511.0,323.0,2.7,25.6,760.0,731.68,544.5
2018,8,7,10,45,517.5,328.5,2.75,25.95,781.0,762.37,564.72
2018,8,7,11,0,524.0,334.0,2.8,26.3,802.0,791.94,583.98
2018,8,7,11,15,530.0,337.0,2.9,26.4,817.0,817.36,601.21
2018,8,7,11,30,536.0,340.0,3.0,26.5,832.0,841.31,617.42
2018,8,7,11,45,541.0,340.5,3.1,26.55,840.5,860.25,630.41
2018,8,7,12,0,546.0,341.0,3.2,26.6,849.0,877.39,642.25
2018,8,7,12,15,557.5,334.5,3.25,26.6,853.0,891.84,652.49
2018,8,7,12,30,569.0,328.0,3.3,26.6,857.0,904.29,661.46
2018,8,7,12,45,589.5,313.0,3.35,26.6,857.0,914.7,669.58
2018,8,7,13,0,610.0,298.0,3.4,26.6,857.0,923.66,676.79
2018,8,7,13,15,608.5,293.0,3.4,26.5,843.0,918.02,673.71
2018,8,7,13,30,607.0,288.0,3.4,26.4,829.0,909.88,669.14
2018,8,7,13,45,607.5,280.5,3.4,26.35,810.0,898.68,662.58
2018,8,7,14,0,608.0,273.0,3.4,26.3,791.0,884.99,654.41
2018,8,7,14,15,602.0,266.0,3.4,26.05,764.0,863.22,641.21
2018,8,7,14,30,596.0,259.0,3.4,25.8,737.0,839.3,626.52
2018,8,7,14,45,590.5,249.0,3.4,25.55,704.5,808.62,607.25
2018,8,7,15,0,585.0,239.0,3.4,25.3,672.0,778.09,587.85
2018,8,7,15,15,568.5,231.0,3.4,25.3,632.5,738.69,561.18
2018,8,7,15,30,552.0,223.0,3.4,25.3,593.0,698.44,533.6
2018,8,7,15,45,539.5,211.0,3.3,24.55,551.5,656.37,505.63
2018,8,7,16,0,527.0,199.0,3.2,23.8,510.0,613.61,476.55
2018,8,7,16,15,509.5,185.5,3.15,23.25,465.0,565.26,442.41
2018,8,7,16,30,492.0,172.0,3.1,22.7,420.0,517.06,407.54
2018,8,7,16,45,468.5,157.5,3.0,22.15,373.0,464.51,368.27
2018,8,7,17,0,445.0,143.0,2.9,21.6,326.0,413.14,328.83
2018,8,7,17,15,409.0,128.0,2.8,20.85,278.5,356.29,284.12
2018,8,7,17,30,373.0,113.0,2.7,20.1,231.0,302.38,240.47
2018,8,7,17,45,330.0,96.0,2.65,19.4,186.0,246.69,194.24
2018,8,7,18,0,287.0,79.0,2.6,18.7,141.0,195.22,150.43
2018,8,7,18,15,226.0,59.5,2.55,18.1,100.5,140.09,103.58
2018,8,7,18,30,165.0,40.0,2.5,17.5,60.0,91.51,62.14
2018,8,7,18,45,105.0,25.0,2.4,16.95,35.5,49.48,17.77
2018,8,7,19,0,45.0,10.0,2.3,16.4,11.0,15.82,0.0
2018,8,7,19,15,22.5,5.0,2.3,16.15,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,8,5,15,36.5,7.0,2.0,14.15,8.0,0.0,0.0
2018,8,8,5,30,73.0,14.0,2.2,14.7,16.0,13.76,0.0
2018,8,8,5,45,97.5,27.5,2.4,15.3,36.0,22.91,9.24
2018,8,8,6,0,122.0,41.0,2.6,15.9,56.0,33.65,23.03
2018,8,8,6,15,129.5,60.0,2.55,16.55,83.0,48.15,36.42
2018,8,8,6,30,137.0,79.0,2.5,17.2,110.0,67.35,53.6
2018,8,8,6,45,137.5,100.0,2.45,17.85,137.5,94.57,68.95
2018,8,8,7,0,138.0,121.0,2.4,18.5,165.0,122.22,90.38
2018,8,8,7,15,106.0,142.5,2.35,19.2,180.0,144.85,109.98
2018,8,8,7,30,74.0,164.0,2.3,19.9,195.0,166.88,128.94
2018,8,8,7,45,155.0,176.5,2.25,20.55,252.0,204.86,157.05
2018,8,8,8,0,236.0,189.0,2.2,21.2,309.0,251.73,192.94
2018,8,8,8,15,245.5,213.5,2.15,22.0,349.5,292.33,224.78
2018,8,8,8,30,255.0,238.0,2.1,22.8,390.0,333.96,256.62
2018,8,8,8,45,428.0,213.0,2.1,23.6,491.5,412.27,316.17
2018,8,8,9,0,601.0,188.0,2.1,24.4,593.0,508.62,388.3
2018,8,8,9,15,681.0,173.0,2.1,25.15,658.5,573.44,435.64
2018,8,8,9,30,761.0,158.0,2.1,25.9,724.0,644.22,486.2
2018,8,8,9,45,738.0,178.5,2.1,26.65,749.0,683.2,511.61
2018,8,8,10,0,715.0,199.0,2.1,27.4,774.0,718.65,533.96
2018,8,8,10,15,727.5,200.5,2.15,28.05,804.0,759.63,560.85
2018,8,8,10,30,740.0,202.0,2.2,28.7,834.0,799.54,586.3
2018,8,8,10,45,753.0,200.5,2.25,29.3,858.0,835.65,608.2
2018,8,8,11,0,766.0,199.0,2.3,29.9,882.0,870.24,628.89
2018,8,8,11,15,773.0,199.0,2.35,30.3,898.0,897.09,644.93
2018,8,8,11,30,780.0,199.0,2.4,30.7,914.0,923.45,660.66
2018,8,8,11,45,787.0,196.5,2.45,31.15,923.0,944.98,673.13
2018,8,8,12,0,794.0,194.0,2.5,31.6,932.0,963.95,684.04
2018,8,8,12,15,789.5,196.5,2.55,31.8,930.0,974.1,690.12
2018,8,8,12,30,785.0,199.0,2.6,32.0,928.0,981.26,694.5
2018,8,8,12,45,774.5,203.0,2.65,32.2,917.0,981.02,694.34
2018,8,8,13,0,764.0,207.0,2.7,32.4,906.0,982.16,695.23
2018,8,8,13,15,762.0,204.5,2.75,32.45,891.5,977.86,693.2
2018,8,8,13,30,760.0,202.0,2.8,32.5,877.0,970.6,689.44
2018,8,8,13,45,758.0,196.5,2.85,32.5,855.5,957.21,682.03
2018,8,8,14,0,756.0,191.0,2.9,32.5,834.0,940.92,672.87
2018,8,8,14,15,748.5,187.0,2.95,32.3,805.0,918.24,660.16
2018,8,8,14,30,741.0,183.0,3.0,32.1,776.0,893.04,645.8
2018,8,8,14,45,733.0,177.5,3.05,31.95,741.5,863.4,628.32
2018,8,8,15,0,725.0,172.0,3.1,31.8,707.0,831.56,609.26
2018,8,8,15,15,709.0,167.5,3.1,31.8,666.5,792.04,584.19
2018,8,8,15,30,693.0,163.0,3.1,31.8,626.0,751.18,558.02
2018,8,8,15,45,676.0,156.0,3.2,30.9,581.5,705.77,530.31
2018,8,8,16,0,659.0,149.0,3.3,30.0,537.0,659.6,500.79
2018,8,8,16,15,635.5,142.0,3.3,29.25,489.5,608.41,466.01
2018,8,8,16,30,612.0,135.0,3.3,28.5,442.0,557.51,430.41
2018,8,8,16,45,580.0,126.5,3.3,27.7,392.0,500.47,389.14
2018,8,8,17,0,548.0,118.0,3.3,26.9,342.0,442.49,345.87
2018,8,8,17,15,505.5,107.5,3.2,25.8,292.0,382.14,299.46
2018,8,8,17,30,463.0,97.0,3.1,24.7,242.0,325.26,254.22
2018,8,8,17,45,406.5,84.5,3.0,23.6,194.5,264.32,204.47
2018,8,8,18,0,350.0,72.0,2.9,22.5,147.0,209.0,158.1
2018,8,8,18,15,277.5,56.0,2.8,21.6,105.5,150.97,109.39
2018,8,8,18,30,205.0,40.0,2.7,20.7,64.0,100.91,67.01
2018,8,8,18,45,129.5,25.5,2.6,19.8,38.0,56.58,16.82
2018,8,8,19,0,54.0,11.0,2.5,18.9,12.0,17.87,0.0
2018,8,8,19,15,27.0,5.5,2.45,18.5,6.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,9,5,15,26.5,6.0,1.45,13.8,6.5,0.0,0.0
2018,8,9,5,30,53.0,12.0,1.7,14.3,13.0,11.8,0.0
2018,8,9,5,45,113.5,26.5,1.9,14.85,37.5,20.73,7.05
2018,8,9,6,0,174.0,41.0,2.1,15.4,62.0,31.4,21.1
2018,8,9,6,15,171.5,55.5,2.05,16.05,84.5,44.8,33.55
2018,8,9,6,30,169.0,70.0,2.0,16.7,107.0,56.77,44.44
2018,8,9,6,45,92.0,90.5,1.95,17.4,111.5,84.13,61.99
2018,8,9,7,0,15.0,111.0,1.9,18.1,116.0,105.02,81.61
2018,8,9,7,15,32.5,134.5,1.9,19.1,147.5,128.15,99.39
2018,8,9,7,30,50.0,158.0,1.9,20.1,179.0,156.14,120.95
2018,8,9,7,45,110.5,181.5,1.9,21.1,235.5,196.11,150.76
2018,8,9,8,0,171.0,205.0,1.9,22.1,292.0,245.73,188.39
2018,8,9,8,15,284.0,209.5,1.85,22.95,370.5,303.78,232.09
2018,8,9,8,30,397.0,214.0,1.8,23.8,449.0,374.32,285.33
2018,8,9,8,45,530.0,194.5,1.8,24.7,534.5,446.04,339.17
2018,8,9,9,0,663.0,175.0,1.8,25.6,620.0,530.05,401.11
2018,8,9,9,15,692.5,174.5,1.8,26.5,665.0,581.16,437.35
2018,8,9,9,30,722.0,174.0,1.8,27.4,710.0,633.63,473.63
2018,8,9,9,45,735.0,177.5,1.8,28.3,745.5,679.59,504.1
2018,8,9,10,0,748.0,181.0,1.8,29.2,781.0,724.92,533.25
2018,8,9,10,15,759.0,183.0,1.8,29.9,811.0,766.39,559.47
2018,8,9,10,30,770.0,185.0,1.8,30.6,841.0,805.91,582.87
2018,8,9,10,45,780.0,185.0,1.85,31.3,864.5,841.45,603.75
2018,8,9,11,0,790.0,185.0,1.9,32.0,888.0,875.23,623.29
2018,8,9,11,15,795.0,186.0,2.0,32.5,903.5,903.56,640.21
2018,8,9,11,30,800.0,187.0,2.1,33.0,919.0,929.51,655.61
2018,8,9,11,45,805.0,185.5,2.15,33.45,927.0,950.46,667.52
2018,8,9,12,0,810.0,184.0,2.2,33.9,935.0,968.74,677.81
2018,8,9,12,15,804.5,187.5,2.35,34.15,933.0,979.09,684.81
2018,8,9,12,30,799.0,191.0,2.5,34.4,931.0,986.37,690.02
2018,8,9,12,45,786.0,196.5,2.6,34.6,919.5,985.24,689.77
2018,8,9,13,0,773.0,202.0,2.7,34.8,908.0,981.04,687.76
2018,8,9,13,15,769.5,200.5,2.8,34.8,893.0,976.13,685.97
2018,8,9,13,30,766.0,199.0,2.9,34.8,878.0,972.69,685.18
2018,8,9,13,45,761.0,196.0,2.95,34.8,856.0,958.95,677.57
2018,8,9,14,0,756.0,193.0,3.0,34.8,834.0,942.38,668.29
2018,8,9,14,15,747.0,190.0,3.05,34.55,804.5,919.33,655.58
2018,8,9,14,30,738.0,187.0,3.1,34.3,775.0,893.81,641.26
2018,8,9,14,45,727.0,182.0,3.15,34.1,739.5,862.05,622.64
2018,8,9,15,0,716.0,177.0,3.2,33.9,704.0,828.26,602.53
2018,8,9,15,15,700.0,172.0,3.2,33.9,663.0,788.43,577.43
2018,8,9,15,30,684.0,167.0,3.2,33.9,622.0,747.28,551.21
