Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,15,45,664.5,161.0,3.2,33.05,577.5,701.3,522.42
2018,8,9,16,0,645.0,155.0,3.2,32.2,533.0,654.75,492.35
2018,8,9,16,15,620.0,147.5,3.15,31.55,485.0,602.51,456.81
2018,8,9,16,30,595.0,140.0,3.1,30.9,437.0,550.73,420.63
2018,8,9,16,45,563.0,131.0,3.05,30.2,387.5,491.13,377.74
2018,8,9,17,0,531.0,122.0,3.0,29.5,338.0,436.5,337.16
2018,8,9,17,15,488.5,111.5,2.85,28.45,288.5,377.04,291.85
2018,8,9,17,30,446.0,101.0,2.7,27.4,239.0,321.09,247.8
2018,8,9,17,45,391.5,87.0,2.55,26.35,191.5,260.29,198.77
2018,8,9,18,0,337.0,73.0,2.4,25.3,144.0,204.92,152.94
2018,8,9,18,15,265.0,56.5,2.25,24.3,103.0,147.38,105.33
2018,8,9,18,30,193.0,40.0,2.1,23.3,62.0,97.78,63.75
2018,8,9,18,45,115.5,24.0,2.0,22.3,35.5,51.66,10.22
2018,8,9,19,0,38.0,8.0,1.9,21.3,9.0,12.74,0.0
2018,8,9,19,15,19.0,4.0,1.95,20.85,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.2,19.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.2,18.85,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.05,17.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,10,5,15,54.0,7.0,1.85,15.45,8.5,0.0,0.0
2018,8,10,5,30,108.0,14.0,2.1,16.0,17.0,13.76,0.0
2018,8,10,5,45,217.0,26.5,2.35,16.55,47.5,21.67,6.52
2018,8,10,6,0,326.0,39.0,2.6,17.1,78.0,30.65,20.21
2018,8,10,6,15,406.5,49.0,2.6,17.8,121.5,36.59,26.15
2018,8,10,6,30,487.0,59.0,2.6,18.5,165.0,44.19,33.12
2018,8,10,6,45,539.0,67.0,2.55,19.2,213.5,83.3,46.14
2018,8,10,7,0,591.0,75.0,2.5,19.9,262.0,128.51,75.82
2018,8,10,7,15,629.5,81.5,2.5,20.9,313.0,176.0,112.98
2018,8,10,7,30,668.0,88.0,2.5,21.9,364.0,227.75,156.12
2018,8,10,7,45,694.0,94.0,2.5,22.9,413.5,279.52,200.41
2018,8,10,8,0,720.0,100.0,2.5,23.9,463.0,333.73,246.11
2018,8,10,8,15,741.5,103.5,2.55,24.7,510.5,388.25,291.28
2018,8,10,8,30,763.0,107.0,2.6,25.5,558.0,441.79,334.42
2018,8,10,8,45,779.5,110.5,2.6,26.25,602.5,494.03,375.18
2018,8,10,9,0,796.0,114.0,2.6,27.0,647.0,546.7,414.85
2018,8,10,9,15,803.5,119.0,2.65,27.7,685.5,595.59,450.66
2018,8,10,9,30,811.0,124.0,2.7,28.4,724.0,643.59,484.72
2018,8,10,9,45,809.5,132.5,2.7,29.05,756.0,687.68,514.75
2018,8,10,10,0,808.0,141.0,2.7,29.7,788.0,729.74,542.12
2018,8,10,10,15,816.5,143.0,2.8,30.15,817.0,771.0,568.62
2018,8,10,10,30,825.0,145.0,2.9,30.6,846.0,810.65,593.77
2018,8,10,10,45,832.5,145.0,2.95,31.0,868.5,845.67,615.44
2018,8,10,11,0,840.0,145.0,3.0,31.4,891.0,875.79,633.76
2018,8,10,11,15,844.0,146.0,3.05,31.65,906.0,903.79,651.02
2018,8,10,11,30,848.0,147.0,3.1,31.9,921.0,929.21,666.59
2018,8,10,11,45,850.0,147.0,3.2,32.2,928.0,949.07,678.79
2018,8,10,12,0,852.0,147.0,3.3,32.5,935.0,966.04,689.22
2018,8,10,12,15,850.0,148.0,3.35,32.75,934.0,977.17,695.8
2018,8,10,12,30,848.0,149.0,3.4,33.0,933.0,985.19,700.54
2018,8,10,12,45,843.0,150.5,3.4,33.3,924.0,987.65,701.37
2018,8,10,13,0,838.0,152.0,3.4,33.6,915.0,993.02,704.21
2018,8,10,13,15,833.5,151.5,3.45,33.65,899.5,987.8,701.47
2018,8,10,13,30,829.0,151.0,3.5,33.7,884.0,979.44,696.91
2018,8,10,13,45,822.5,149.5,3.55,33.75,861.0,965.0,688.57
2018,8,10,14,0,816.0,148.0,3.6,33.8,838.0,947.61,678.43
2018,8,10,14,15,806.5,146.0,3.65,33.55,808.0,924.01,665.13
2018,8,10,14,30,797.0,144.0,3.7,33.3,778.0,897.82,650.1
2018,8,10,14,45,783.5,142.5,3.75,33.05,742.0,866.13,631.35
2018,8,10,15,0,770.0,141.0,3.8,32.8,706.0,832.38,611.07
2018,8,10,15,15,755.0,138.0,3.8,32.8,665.5,793.94,586.58
2018,8,10,15,30,740.0,135.0,3.8,32.8,625.0,756.71,562.72
2018,8,10,15,45,718.5,131.5,3.85,31.85,579.5,709.94,534.19
2018,8,10,16,0,697.0,128.0,3.9,30.9,534.0,662.65,504.21
2018,8,10,16,15,670.0,123.5,3.8,30.15,486.0,610.24,467.98
2018,8,10,16,30,643.0,119.0,3.7,29.4,438.0,558.35,431.16
2018,8,10,16,45,608.5,113.0,3.6,28.65,388.0,501.16,389.29
2018,8,10,17,0,574.0,107.0,3.5,27.9,338.0,445.83,347.54
2018,8,10,17,15,530.5,98.0,3.35,26.9,288.0,384.96,300.48
2018,8,10,17,30,487.0,89.0,3.2,25.9,238.0,325.44,253.0
2018,8,10,17,45,427.5,78.5,3.05,24.9,191.0,264.43,203.03
2018,8,10,18,0,368.0,68.0,2.9,23.9,144.0,209.38,156.78
2018,8,10,18,15,289.0,53.5,2.85,23.1,103.0,150.47,107.53
2018,8,10,18,30,210.0,39.0,2.8,22.3,62.0,100.35,64.93
2018,8,10,18,45,125.0,23.5,2.75,21.5,35.5,52.17,4.3
2018,8,10,19,0,40.0,8.0,2.7,20.7,9.0,12.91,0.0
2018,8,10,19,15,20.0,4.0,2.75,20.35,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,19.6,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.9,19.05,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.95,18.4,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.9,18.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.85,17.9,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,11,5,15,29.0,6.5,2.85,16.6,7.0,0.0,0.0
2018,8,11,5,30,58.0,13.0,3.0,17.0,14.0,12.78,0.0
2018,8,11,5,45,137.0,28.0,3.15,17.4,41.0,22.16,5.51
2018,8,11,6,0,216.0,43.0,3.3,17.8,68.0,33.26,22.23
2018,8,11,6,15,290.5,57.5,3.3,18.4,109.5,43.37,31.89
2018,8,11,6,30,365.0,72.0,3.3,19.0,151.0,53.75,41.34
2018,8,11,6,45,419.5,84.5,3.3,19.6,198.5,90.48,56.17
2018,8,11,7,0,474.0,97.0,3.3,20.2,246.0,133.45,84.84
2018,8,11,7,15,515.0,106.5,3.35,20.9,295.0,177.75,119.17
2018,8,11,7,30,556.0,116.0,3.4,21.6,344.0,226.67,159.47
2018,8,11,7,45,584.5,124.5,3.45,22.35,392.5,275.25,200.68
2018,8,11,8,0,613.0,133.0,3.5,23.1,441.0,326.69,243.93
2018,8,11,8,15,636.0,140.5,3.5,23.65,488.5,377.7,286.33
2018,8,11,8,30,659.0,148.0,3.5,24.2,536.0,430.51,329.06
2018,8,11,8,45,675.0,154.0,3.5,24.8,579.0,480.01,368.11
2018,8,11,9,0,691.0,160.0,3.5,25.4,622.0,530.1,406.43
2018,8,11,9,15,702.0,167.0,3.5,25.9,661.0,578.53,442.52
2018,8,11,9,30,713.0,174.0,3.5,26.4,700.0,626.64,477.36
2018,8,11,9,45,716.5,182.5,3.55,26.9,733.0,670.51,508.32
2018,8,11,10,0,720.0,191.0,3.6,27.4,766.0,713.03,537.61
2018,8,11,10,15,728.5,194.5,3.6,27.7,794.5,753.06,564.97
2018,8,11,10,30,737.0,198.0,3.6,28.0,823.0,791.74,590.77
2018,8,11,10,45,742.0,201.0,3.65,28.35,844.5,825.47,612.31
2018,8,11,11,0,747.0,204.0,3.7,28.7,866.0,857.26,632.42
2018,8,11,11,15,750.5,206.0,3.75,28.8,880.5,884.63,650.11
2018,8,11,11,30,754.0,208.0,3.8,28.9,895.0,909.68,666.27
2018,8,11,11,45,755.0,209.0,3.85,29.0,901.5,928.94,678.62
2018,8,11,12,0,756.0,210.0,3.9,29.1,908.0,945.54,689.3
2018,8,11,12,15,758.5,208.0,3.95,29.0,908.0,957.77,697.76
2018,8,11,12,30,761.0,206.0,4.0,28.9,908.0,967.16,704.49
2018,8,11,12,45,764.0,201.5,4.1,28.85,901.0,967.51,705.54
2018,8,11,13,0,767.0,197.0,4.2,28.8,894.0,968.86,707.43
2018,8,11,13,15,762.5,195.5,4.2,28.55,878.5,962.9,704.61
2018,8,11,13,30,758.0,194.0,4.2,28.3,863.0,958.25,702.83
2018,8,11,13,45,751.0,192.5,4.25,28.1,840.5,944.16,694.96
2018,8,11,14,0,744.0,191.0,4.3,27.9,818.0,927.33,685.37
2018,8,11,14,15,735.0,187.5,4.25,27.5,788.5,903.85,671.39
2018,8,11,14,30,726.0,184.0,4.2,27.1,759.0,877.95,655.77
2018,8,11,14,45,714.5,180.0,4.2,26.75,724.5,847.02,636.73
2018,8,11,15,0,703.0,176.0,4.2,26.4,690.0,814.13,616.21
2018,8,11,15,15,686.5,171.5,4.2,26.4,649.5,774.73,590.1
2018,8,11,15,30,670.0,167.0,4.2,26.4,609.0,734.1,562.79
2018,8,11,15,45,651.5,160.5,4.1,25.45,565.0,688.79,532.77
2018,8,11,16,0,633.0,154.0,4.0,24.5,521.0,642.89,501.59
2018,8,11,16,15,609.0,146.0,3.9,24.0,473.5,591.28,464.49
2018,8,11,16,30,585.0,138.0,3.8,23.5,426.0,540.07,426.82
2018,8,11,16,45,554.0,129.0,3.75,22.95,377.5,481.54,382.73
2018,8,11,17,0,523.0,120.0,3.7,22.4,329.0,427.94,341.11
2018,8,11,17,15,479.5,109.5,3.6,21.8,280.0,368.47,293.62
2018,8,11,17,30,436.0,99.0,3.5,21.2,231.0,312.65,247.72
2018,8,11,17,45,380.0,85.5,3.4,20.6,184.5,252.52,197.35
2018,8,11,18,0,324.0,72.0,3.3,20.0,138.0,198.03,150.71
2018,8,11,18,15,250.0,55.5,3.25,19.5,97.5,140.97,102.24
2018,8,11,18,30,176.0,39.0,3.2,19.0,57.0,92.17,59.96
2018,8,11,18,45,103.5,23.5,3.15,18.5,32.5,47.73,0.0
2018,8,11,19,0,31.0,8.0,3.1,18.0,8.0,11.7,0.0
2018,8,11,19,15,15.5,4.0,3.1,17.75,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.05,17.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,12,5,15,22.5,5.5,2.05,15.5,6.0,0.0,0.0
2018,8,12,5,30,45.0,11.0,2.2,16.0,12.0,10.81,0.0
2018,8,12,5,45,114.0,26.5,2.4,16.45,37.5,22.04,3.99
2018,8,12,6,0,183.0,42.0,2.6,16.9,63.0,32.5,21.59
2018,8,12,6,15,255.5,58.0,2.55,17.55,103.5,43.86,32.41
2018,8,12,6,30,328.0,74.0,2.5,18.2,144.0,54.64,42.24
2018,8,12,6,45,386.0,86.5,2.45,18.85,191.0,89.48,56.79
2018,8,12,7,0,444.0,99.0,2.4,19.5,238.0,130.95,84.27
2018,8,12,7,15,489.0,109.0,2.35,20.2,287.5,174.68,117.85
2018,8,12,7,30,534.0,119.0,2.3,20.9,337.0,223.39,157.57
2018,8,12,7,45,571.5,124.5,2.3,21.65,386.0,270.82,197.33
2018,8,12,8,0,609.0,130.0,2.3,22.4,435.0,321.84,239.81
2018,8,12,8,15,637.0,135.0,2.35,23.15,482.5,372.28,281.36
2018,8,12,8,30,665.0,140.0,2.4,23.9,530.0,425.05,323.65
2018,8,12,8,45,689.0,143.0,2.4,24.7,575.5,476.02,363.25
2018,8,12,9,0,713.0,146.0,2.4,25.5,621.0,528.33,402.59
2018,8,12,9,15,731.5,148.5,2.45,26.2,662.0,577.97,439.09
2018,8,12,9,30,750.0,151.0,2.5,26.9,703.0,627.87,474.73
2018,8,12,9,45,768.0,150.5,2.6,27.6,739.5,675.18,507.87
2018,8,12,10,0,786.0,150.0,2.7,28.3,776.0,721.15,539.33
2018,8,12,10,15,795.0,151.5,2.8,28.75,804.5,761.54,565.54
2018,8,12,10,30,804.0,153.0,2.9,29.2,833.0,800.4,590.39
2018,8,12,10,45,811.5,153.5,3.05,29.65,855.5,835.29,612.65
2018,8,12,11,0,819.0,154.0,3.2,30.1,878.0,868.15,633.46
2018,8,12,11,15,823.0,154.5,3.3,30.4,892.5,895.68,650.76
2018,8,12,11,30,827.0,155.0,3.4,30.7,907.0,920.67,666.4
2018,8,12,11,45,828.5,155.5,3.5,30.95,914.0,940.65,678.93
2018,8,12,12,0,830.0,156.0,3.6,31.2,921.0,957.75,689.68
2018,8,12,12,15,828.5,156.5,3.7,31.25,919.5,969.0,697.28
2018,8,12,12,30,827.0,157.0,3.8,31.3,918.0,977.16,703.03
2018,8,12,12,45,823.5,157.0,3.85,31.4,909.5,979.71,704.84
2018,8,12,13,0,820.0,157.0,3.9,31.5,901.0,979.12,704.75
2018,8,12,13,15,815.5,156.0,4.0,31.35,885.0,973.37,702.46
2018,8,12,13,30,811.0,155.0,4.1,31.2,869.0,964.52,698.27
2018,8,12,13,45,805.0,153.5,4.15,31.05,846.5,950.67,690.61
2018,8,12,14,0,799.0,152.0,4.2,30.9,824.0,933.91,681.1
2018,8,12,14,15,790.5,149.5,4.25,30.5,794.5,910.93,668.17
2018,8,12,14,30,782.0,147.0,4.3,30.1,765.0,885.35,653.48
2018,8,12,14,45,771.0,144.0,4.3,29.75,729.5,854.57,634.81
2018,8,12,15,0,760.0,141.0,4.3,29.4,694.0,821.64,614.56
2018,8,12,15,15,734.5,141.0,4.3,29.4,650.5,780.72,587.73
2018,8,12,15,30,709.0,141.0,4.3,29.4,607.0,736.24,558.16
2018,8,12,15,45,691.5,135.0,4.25,28.35,562.5,690.84,529.67
2018,8,12,16,0,674.0,129.0,4.2,27.3,518.0,644.7,499.25
2018,8,12,16,15,661.5,120.0,4.15,26.6,473.5,598.24,466.85
2018,8,12,16,30,649.0,111.0,4.1,25.9,429.0,551.13,432.99
2018,8,12,16,45,619.5,104.0,4.0,25.15,380.0,495.63,391.52
2018,8,12,17,0,590.0,97.0,3.9,24.4,331.0,441.56,349.84
2018,8,12,17,15,548.0,89.5,3.75,23.5,282.0,382.41,302.95
2018,8,12,17,30,506.0,82.0,3.6,22.6,233.0,326.53,257.15
2018,8,12,17,45,449.0,72.0,3.5,21.7,186.5,265.68,206.21
2018,8,12,18,0,392.0,62.0,3.4,20.8,140.0,209.24,157.82
2018,8,12,18,15,309.0,49.0,3.3,20.15,99.5,149.9,107.29
2018,8,12,18,30,226.0,36.0,3.2,19.5,59.0,99.9,63.32
2018,8,12,18,45,134.5,22.0,3.1,18.85,33.5,50.84,0.0
2018,8,12,19,0,43.0,8.0,3.0,18.2,8.0,13.08,0.0
2018,8,12,19,15,21.5,4.0,2.9,17.95,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,13,5,15,22.5,4.5,2.35,14.8,5.0,0.0,0.0
2018,8,13,5,30,45.0,9.0,2.6,15.3,10.0,8.85,0.0
2018,8,13,5,45,137.0,24.5,2.8,15.75,37.5,19.31,1.21
2018,8,13,6,0,229.0,40.0,3.0,16.2,65.0,30.93,20.22
2018,8,13,6,15,254.0,52.0,3.0,16.7,94.0,39.07,28.33
2018,8,13,6,30,279.0,64.0,3.0,17.2,123.0,46.78,35.51
2018,8,13,6,45,196.0,86.5,3.0,17.65,133.5,82.18,57.21
2018,8,13,7,0,113.0,109.0,3.0,18.1,144.0,108.38,80.29
2018,8,13,7,15,221.0,120.5,2.95,18.7,205.0,141.86,103.04
2018,8,13,7,30,329.0,132.0,2.9,19.3,266.0,187.72,137.27
2018,8,13,7,45,381.5,142.5,2.9,19.85,317.5,232.45,173.68
2018,8,13,8,0,434.0,153.0,2.9,20.4,369.0,282.81,214.84
2018,8,13,8,15,484.0,161.0,2.9,21.05,425.0,335.36,257.43
2018,8,13,8,30,534.0,169.0,2.9,21.7,481.0,392.75,303.13
2018,8,13,8,45,613.5,158.5,2.9,22.3,544.5,452.32,349.91
2018,8,13,9,0,693.0,148.0,2.9,22.9,608.0,518.6,400.9
2018,8,13,9,15,724.5,147.0,2.95,23.4,654.5,571.72,441.04
2018,8,13,9,30,756.0,146.0,3.0,23.9,701.0,627.26,481.98
2018,8,13,9,45,755.5,155.5,3.05,24.4,733.0,670.77,512.83
2018,8,13,10,0,755.0,165.0,3.1,24.9,765.0,712.46,541.69
2018,8,13,10,15,763.0,168.0,3.15,25.3,793.5,752.43,568.83
2018,8,13,10,30,771.0,171.0,3.2,25.7,822.0,790.9,593.82
2018,8,13,10,45,775.5,173.5,3.25,26.1,843.0,824.27,615.09
2018,8,13,11,0,780.0,176.0,3.3,26.5,864.0,855.55,634.82
2018,8,13,11,15,783.0,177.0,3.45,26.6,877.5,881.78,652.4
2018,8,13,11,30,786.0,178.0,3.6,26.7,891.0,905.55,668.39
2018,8,13,11,45,785.0,180.5,3.7,26.8,897.5,924.51,680.93
2018,8,13,12,0,784.0,183.0,3.8,26.9,904.0,940.67,691.72
2018,8,13,12,15,788.5,180.5,3.85,26.75,905.0,954.22,701.27
2018,8,13,12,30,793.0,178.0,3.9,26.6,906.0,964.9,709.05
2018,8,13,12,45,799.0,172.5,4.0,26.5,900.5,971.02,714.09
2018,8,13,13,0,805.0,167.0,4.1,26.4,895.0,974.06,717.24
2018,8,13,13,15,800.5,165.5,4.15,26.15,879.0,967.82,714.49
2018,8,13,13,30,796.0,164.0,4.2,25.9,863.0,958.54,709.86
2018,8,13,13,45,788.0,163.5,4.25,25.6,840.0,943.94,701.89
2018,8,13,14,0,780.0,163.0,4.3,25.3,817.0,926.52,692.08
2018,8,13,14,15,770.0,161.0,4.35,24.9,787.0,902.96,678.37
2018,8,13,14,30,760.0,159.0,4.4,24.5,757.0,876.92,662.9
2018,8,13,14,45,747.0,155.5,4.4,24.1,721.0,847.59,644.84
2018,8,13,15,0,734.0,152.0,4.4,23.7,685.0,812.98,622.94
2018,8,13,15,15,717.5,149.0,4.4,23.7,644.5,774.25,596.96
2018,8,13,15,30,701.0,146.0,4.4,23.7,604.0,734.2,569.82
2018,8,13,15,45,680.5,141.0,4.3,22.6,559.5,687.85,539.73
2018,8,13,16,0,660.0,136.0,4.2,21.5,515.0,641.01,507.56
2018,8,13,16,15,634.0,130.0,4.1,20.95,467.5,589.1,469.64
2018,8,13,16,30,608.0,124.0,4.0,20.4,420.0,537.73,431.18
2018,8,13,16,45,574.5,116.5,3.95,19.85,371.0,481.12,387.68
2018,8,13,17,0,541.0,109.0,3.9,19.3,322.0,426.37,344.37
2018,8,13,17,15,496.5,99.5,3.75,18.75,273.0,363.86,293.55
2018,8,13,17,30,452.0,90.0,3.6,18.2,224.0,307.96,246.65
2018,8,13,17,45,393.0,78.0,3.5,17.7,178.0,247.67,195.19
2018,8,13,18,0,334.0,66.0,3.4,17.2,132.0,193.35,147.91
2018,8,13,18,15,255.5,51.0,3.3,16.85,92.5,136.48,98.94
2018,8,13,18,30,177.0,36.0,3.2,16.5,53.0,88.46,56.02
2018,8,13,18,45,103.5,21.5,3.15,16.1,30.0,44.3,0.0
2018,8,13,19,0,30.0,7.0,3.1,15.7,7.0,10.45,0.0
2018,8,13,19,15,15.0,3.5,3.05,15.55,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,14,5,15,10.0,3.5,2.45,15.15,3.5,0.0,0.0
2018,8,14,5,30,20.0,7.0,2.7,15.5,7.0,6.88,0.0
2018,8,14,5,45,71.0,24.0,2.95,15.85,30.5,20.04,0.0
2018,8,14,6,0,122.0,41.0,3.2,16.2,54.0,33.56,22.28
2018,8,14,6,15,157.5,55.5,3.25,16.6,82.0,44.78,33.24
2018,8,14,6,30,193.0,70.0,3.3,17.0,110.0,55.59,43.23
2018,8,14,6,45,121.5,68.0,3.35,17.35,95.5,63.19,43.82
2018,8,14,7,0,50.0,66.0,3.4,17.7,81.0,65.58,47.49
2018,8,14,7,15,25.0,77.5,3.35,18.1,85.0,77.55,58.43
2018,8,14,7,30,0.0,89.0,3.3,18.5,89.0,85.55,65.87
2018,8,14,7,45,0.5,110.0,3.3,18.9,110.0,105.51,81.95
2018,8,14,8,0,1.0,131.0,3.3,19.3,131.0,125.61,97.9
2018,8,14,8,15,4.5,157.5,3.3,19.65,160.0,152.14,118.79
2018,8,14,8,30,8.0,184.0,3.3,20.0,189.0,179.17,139.82
2018,8,14,8,45,21.5,216.5,3.25,20.4,230.5,217.25,169.33
2018,8,14,9,0,35.0,249.0,3.2,20.8,272.0,255.44,198.55
2018,8,14,9,15,78.0,289.5,3.2,21.2,345.5,321.77,249.49
2018,8,14,9,30,121.0,330.0,3.2,21.6,419.0,392.27,302.67
2018,8,14,9,45,148.0,352.5,3.2,21.95,466.5,439.62,337.57
2018,8,14,10,0,175.0,375.0,3.2,22.3,514.0,489.17,373.7
2018,8,14,10,15,174.5,387.5,3.25,22.6,530.5,510.1,388.1
2018,8,14,10,30,174.0,400.0,3.3,22.9,547.0,530.6,402.2
2018,8,14,10,45,290.5,377.0,3.3,23.2,629.5,616.01,466.23
2018,8,14,11,0,407.0,354.0,3.3,23.5,712.0,708.48,533.54
2018,8,14,11,15,559.5,285.0,3.35,23.75,786.5,790.42,594.26
2018,8,14,11,30,712.0,216.0,3.4,24.0,861.0,877.77,656.26
2018,8,14,11,45,738.0,204.5,3.45,24.2,877.5,906.9,674.84
2018,8,14,12,0,764.0,193.0,3.5,24.4,894.0,931.06,690.49
2018,8,14,12,15,767.0,190.5,3.6,24.4,894.0,942.95,698.86
2018,8,14,12,30,770.0,188.0,3.7,24.4,894.0,952.01,705.53
2018,8,14,12,45,795.0,173.5,3.75,24.45,896.5,967.42,716.13
2018,8,14,13,0,820.0,159.0,3.8,24.5,899.0,979.69,724.68
2018,8,14,13,15,817.5,157.0,3.85,24.35,883.5,974.78,722.5
2018,8,14,13,30,815.0,155.0,3.9,24.2,868.0,966.74,718.45
2018,8,14,13,45,811.5,151.5,3.95,24.05,845.5,953.06,710.72
2018,8,14,14,0,808.0,148.0,4.0,23.9,823.0,936.36,701.04
2018,8,14,14,15,800.0,145.0,4.0,23.55,793.5,913.07,687.17
2018,8,14,14,30,792.0,142.0,4.0,23.2,764.0,887.12,671.48
2018,8,14,14,45,782.5,138.5,4.05,22.9,729.0,856.81,652.8
2018,8,14,15,0,773.0,135.0,4.1,22.6,694.0,824.24,632.4
2018,8,14,15,15,758.0,131.5,4.1,22.6,653.0,785.01,606.15
2018,8,14,15,30,743.0,128.0,4.1,22.6,612.0,746.8,580.42
2018,8,14,15,45,725.0,123.5,4.1,21.7,567.0,701.39,551.07
2018,8,14,16,0,707.0,119.0,4.1,20.8,522.0,655.21,520.26
2018,8,14,16,15,682.5,113.5,4.05,20.3,474.0,602.96,482.09
2018,8,14,16,30,658.0,108.0,4.0,19.8,426.0,551.05,443.18
2018,8,14,16,45,626.0,102.0,3.95,19.35,376.5,494.77,399.62
2018,8,14,17,0,594.0,96.0,3.9,18.9,327.0,440.13,356.07
2018,8,14,17,15,549.0,88.5,3.85,18.4,277.5,379.38,306.39
2018,8,14,17,30,504.0,81.0,3.8,17.9,228.0,322.21,258.15
2018,8,14,17,45,442.0,71.0,3.7,17.4,181.0,259.7,204.49
2018,8,14,18,0,380.0,61.0,3.6,16.9,134.0,202.36,154.3
2018,8,14,18,15,293.5,47.5,3.45,16.6,93.5,142.57,102.6
2018,8,14,18,30,207.0,34.0,3.3,16.3,53.0,92.6,57.02
2018,8,14,18,45,121.0,20.5,3.2,15.95,30.0,45.55,0.0
2018,8,14,19,0,35.0,7.0,3.1,15.6,7.0,10.97,0.0
2018,8,14,19,15,17.5,3.5,3.0,15.45,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,15,5,15,23.5,4.0,2.25,15.2,4.5,0.0,0.0
2018,8,15,5,30,47.0,8.0,2.4,15.6,9.0,7.86,0.0
2018,8,15,5,45,71.0,14.5,2.55,16.05,20.0,11.11,0.0
2018,8,15,6,0,95.0,21.0,2.7,16.5,31.0,15.64,7.3
2018,8,15,6,15,78.5,27.5,2.7,16.9,39.0,22.96,14.3
2018,8,15,6,30,62.0,34.0,2.7,17.3,47.0,27.93,18.95
2018,8,15,6,45,31.0,45.0,2.7,17.7,51.5,44.8,31.2
2018,8,15,7,0,0.0,56.0,2.7,18.1,56.0,54.11,39.97
2018,8,15,7,15,0.0,62.0,2.7,18.6,62.0,59.92,44.69
2018,8,15,7,30,0.0,68.0,2.7,19.1,68.0,65.73,49.31
2018,8,15,7,45,0.0,75.5,2.65,19.6,75.5,73.0,55.05
2018,8,15,8,0,0.0,83.0,2.6,20.1,83.0,80.28,60.7
2018,8,15,8,15,0.0,101.0,2.6,20.55,101.0,97.48,74.36
2018,8,15,8,30,0.0,119.0,2.6,21.0,119.0,114.68,87.81
2018,8,15,8,45,2.0,141.0,2.6,21.5,142.5,136.71,104.94
2018,8,15,9,0,4.0,163.0,2.6,22.0,166.0,159.02,122.06
2018,8,15,9,15,9.5,201.0,2.65,22.45,208.0,198.88,152.74
2018,8,15,9,30,15.0,239.0,2.7,22.9,250.0,239.42,183.44
2018,8,15,9,45,32.0,274.0,2.7,23.35,299.0,285.61,218.25
2018,8,15,10,0,49.0,309.0,2.7,23.8,348.0,333.94,254.11
2018,8,15,10,15,276.5,279.0,2.8,24.15,510.5,484.78,371.27
2018,8,15,10,30,504.0,249.0,2.9,24.5,673.0,652.15,495.6
2018,8,15,10,45,664.0,194.5,3.0,24.85,768.5,751.96,567.96
2018,8,15,11,0,824.0,140.0,3.1,25.2,864.0,853.88,636.47
2018,8,15,11,15,849.0,129.5,3.15,25.4,886.0,888.81,658.57
2018,8,15,11,30,874.0,119.0,3.2,25.6,908.0,921.95,679.89
2018,8,15,11,45,877.0,118.5,3.3,25.75,915.5,942.54,693.3
2018,8,15,12,0,880.0,118.0,3.4,25.9,923.0,960.14,704.89
2018,8,15,12,15,879.5,118.0,3.5,25.95,922.5,971.8,712.95
2018,8,15,12,30,879.0,118.0,3.6,26.0,922.0,980.24,719.03
2018,8,15,12,45,876.0,118.5,3.65,26.0,913.5,983.49,721.64
2018,8,15,13,0,873.0,119.0,3.7,26.0,905.0,983.47,722.25
2018,8,15,13,15,869.5,118.0,3.8,25.85,889.0,978.13,720.23
2018,8,15,13,30,866.0,117.0,3.9,25.7,873.0,969.55,716.18
2018,8,15,13,45,861.0,116.0,3.95,25.55,850.5,956.33,708.83
2018,8,15,14,0,856.0,115.0,4.0,25.4,828.0,940.04,699.49
2018,8,15,14,15,848.5,113.0,4.05,25.05,798.5,917.37,686.42
2018,8,15,14,30,841.0,111.0,4.1,24.7,769.0,891.92,671.44
2018,8,15,14,45,831.5,108.5,4.15,24.35,733.5,861.53,652.96
2018,8,15,15,0,822.0,106.0,4.2,24.0,698.0,828.78,632.68
2018,8,15,15,15,808.0,104.0,4.2,24.0,657.0,795.32,610.67
2018,8,15,15,30,794.0,102.0,4.2,24.0,616.0,755.34,583.83
2018,8,15,15,45,777.5,98.5,4.15,23.05,571.5,710.34,554.98
2018,8,15,16,0,761.0,95.0,4.1,22.1,527.0,664.32,524.79
2018,8,15,16,15,738.0,91.5,4.05,21.6,479.0,613.11,488.57
2018,8,15,16,30,715.0,88.0,4.0,21.1,431.0,561.98,450.33
2018,8,15,16,45,683.5,83.0,3.95,20.6,380.5,506.13,407.26
2018,8,15,17,0,652.0,78.0,3.9,20.1,330.0,450.25,362.84
2018,8,15,17,15,608.5,72.5,3.8,19.55,280.0,389.76,313.32
2018,8,15,17,30,565.0,67.0,3.7,19.0,230.0,332.67,265.0
2018,8,15,17,45,501.5,59.5,3.6,18.5,182.5,269.35,210.49
2018,8,15,18,0,438.0,52.0,3.5,18.0,135.0,212.24,160.18
2018,8,15,18,15,344.0,42.0,3.4,17.65,94.5,150.57,106.82
2018,8,15,18,30,250.0,32.0,3.3,17.3,54.0,99.42,58.83
2018,8,15,18,45,147.5,19.5,3.2,16.95,30.5,43.62,0.0
2018,8,15,19,0,45.0,7.0,3.1,16.6,7.0,6.88,0.0
2018,8,15,19,15,22.5,3.5,3.0,16.5,3.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,16,5,15,31.0,4.5,1.4,14.3,5.0,0.0,0.0
2018,8,16,5,30,62.0,9.0,1.7,14.9,10.0,8.85,0.0
2018,8,16,5,45,180.5,21.5,1.95,15.45,37.5,17.58,0.0
2018,8,16,6,0,299.0,34.0,2.2,16.0,65.0,26.81,16.42
2018,8,16,6,15,299.0,43.5,2.25,16.55,89.5,32.51,22.58
2018,8,16,6,30,299.0,53.0,2.3,17.1,114.0,38.48,28.22
2018,8,16,6,45,203.5,81.5,2.3,17.6,128.5,77.45,53.39
2018,8,16,7,0,108.0,110.0,2.3,18.1,143.0,107.85,80.07
2018,8,16,7,15,145.0,132.5,2.35,18.65,185.5,141.34,105.71
2018,8,16,7,30,182.0,155.0,2.4,19.2,228.0,179.3,135.51
2018,8,16,7,45,347.0,146.0,2.4,19.75,308.5,224.54,168.0
2018,8,16,8,0,512.0,137.0,2.4,20.3,389.0,292.96,220.97
2018,8,16,8,15,649.0,114.0,2.45,20.9,467.5,354.66,270.33
2018,8,16,8,30,786.0,91.0,2.5,21.5,546.0,431.77,331.74
2018,8,16,8,45,803.0,93.5,2.5,22.1,591.0,484.57,374.06
2018,8,16,9,0,820.0,96.0,2.5,22.7,636.0,537.79,415.36
2018,8,16,9,15,830.5,99.5,2.5,23.25,676.0,589.44,454.16
2018,8,16,9,30,841.0,103.0,2.5,23.8,716.0,638.79,490.08
2018,8,16,9,45,845.5,107.0,2.5,24.4,749.0,683.54,521.53
2018,8,16,10,0,850.0,111.0,2.5,25.0,782.0,726.6,549.44
2018,8,16,10,15,857.5,112.5,2.5,25.55,810.5,767.65,575.45
2018,8,16,10,30,865.0,114.0,2.5,26.1,839.0,806.85,599.83
2018,8,16,10,45,871.5,114.0,2.45,26.65,861.0,841.69,620.61
2018,8,16,11,0,878.0,114.0,2.4,27.2,883.0,874.22,639.59
2018,8,16,11,15,881.5,115.0,2.45,27.65,898.0,902.61,656.72
2018,8,16,11,30,885.0,116.0,2.5,28.1,913.0,928.23,672.02
2018,8,16,11,45,867.5,126.5,2.55,28.6,913.0,940.93,678.82
2018,8,16,12,0,850.0,137.0,2.6,29.1,913.0,950.0,683.48
2018,8,16,12,15,869.0,126.0,2.7,29.3,919.0,969.0,695.87
2018,8,16,12,30,888.0,115.0,2.8,29.5,925.0,985.03,706.33
2018,8,16,12,45,883.5,116.5,2.95,29.75,916.0,987.85,708.73
2018,8,16,13,0,879.0,118.0,3.1,30.0,907.0,987.36,709.19
2018,8,16,13,15,875.5,117.5,3.2,29.95,891.5,982.48,707.4
2018,8,16,13,30,872.0,117.0,3.3,29.9,876.0,974.34,703.61
2018,8,16,13,45,867.0,115.5,3.4,29.8,853.0,960.49,696.34
2018,8,16,14,0,862.0,114.0,3.5,29.7,830.0,943.53,687.1
2018,8,16,14,15,855.0,111.5,3.55,29.45,800.0,920.63,674.04
2018,8,16,14,30,848.0,109.0,3.6,29.2,770.0,894.9,659.09
2018,8,16,14,45,839.0,106.5,3.65,28.95,734.5,864.73,641.06
2018,8,16,15,0,830.0,104.0,3.7,28.7,699.0,832.14,621.26
2018,8,16,15,15,816.5,101.5,3.7,28.7,658.0,798.21,599.52
2018,8,16,15,30,803.0,99.0,3.7,28.7,617.0,757.75,573.06
2018,8,16,15,45,786.5,96.0,3.7,27.75,572.0,712.93,545.31
2018,8,16,16,0,770.0,93.0,3.7,26.8,527.0,667.08,516.18
2018,8,16,16,15,748.0,88.5,3.65,26.15,478.5,615.05,480.57
2018,8,16,16,30,726.0,84.0,3.6,25.5,430.0,563.0,442.77
2018,8,16,16,45,695.0,80.0,3.55,24.8,380.0,507.95,401.43
2018,8,16,17,0,664.0,76.0,3.5,24.1,330.0,452.95,358.74
2018,8,16,17,15,621.0,70.0,3.4,23.2,279.5,391.6,309.8
2018,8,16,17,30,578.0,64.0,3.3,22.3,229.0,333.6,261.79
2018,8,16,17,45,516.0,57.0,3.2,21.45,181.5,270.88,208.66
2018,8,16,18,0,454.0,50.0,3.1,20.6,134.0,214.2,159.33
2018,8,16,18,15,358.0,40.0,3.0,19.95,93.0,151.39,105.61
2018,8,16,18,30,262.0,30.0,2.9,19.3,52.0,98.81,55.47
2018,8,16,18,45,155.0,18.5,2.8,18.65,29.0,43.43,0.0
2018,8,16,19,0,48.0,7.0,2.7,18.0,6.0,0.0,0.0
2018,8,16,19,15,24.0,3.5,2.65,17.75,3.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,17,5,15,34.0,4.5,1.3,15.2,4.5,0.0,0.0
2018,8,17,5,30,68.0,9.0,1.5,15.7,9.0,8.85,0.0
2018,8,17,5,45,194.0,20.5,1.7,16.25,36.5,16.72,0.0
2018,8,17,6,0,320.0,32.0,1.9,16.8,64.0,25.0,14.73
2018,8,17,6,15,317.0,37.5,1.9,17.45,85.0,27.09,17.78
2018,8,17,6,30,314.0,43.0,1.9,18.1,106.0,29.23,20.0
2018,8,17,6,45,164.0,67.5,1.85,18.7,101.0,64.09,43.33
2018,8,17,7,0,14.0,92.0,1.8,19.3,96.0,87.99,67.27
2018,8,17,7,15,26.5,119.0,1.75,20.05,128.5,113.42,87.3
2018,8,17,7,30,39.0,146.0,1.7,20.8,161.0,142.63,110.16
2018,8,17,7,45,94.5,168.0,1.7,21.55,212.0,178.81,137.15
2018,8,17,8,0,150.0,190.0,1.7,22.3,263.0,223.96,171.52
2018,8,17,8,15,305.5,184.5,1.65,23.1,354.0,287.33,218.98
2018,8,17,8,30,461.0,179.0,1.6,23.9,445.0,367.52,279.71
2018,8,17,8,45,630.5,140.5,1.6,24.75,536.0,441.41,335.77
2018,8,17,9,0,800.0,102.0,1.6,25.6,627.0,531.83,403.2
2018,8,17,9,15,835.0,95.5,1.65,26.45,674.0,587.46,443.52
2018,8,17,9,30,870.0,89.0,1.7,27.3,721.0,643.0,482.83
2018,8,17,9,45,880.0,90.5,1.7,28.15,756.5,690.31,514.12
2018,8,17,10,0,890.0,92.0,1.7,29.0,792.0,736.28,542.21
2018,8,17,10,15,897.0,93.0,1.8,29.65,821.0,777.91,568.13
2018,8,17,10,30,904.0,94.0,1.9,30.3,850.0,817.53,592.46
2018,8,17,10,45,909.0,94.5,1.95,30.95,872.0,852.78,613.25
2018,8,17,11,0,914.0,95.0,2.0,31.6,894.0,885.52,632.25
2018,8,17,11,15,918.0,95.0,2.05,32.15,909.0,914.18,648.78
2018,8,17,11,30,922.0,95.0,2.1,32.7,924.0,939.97,663.44
2018,8,17,11,45,924.5,95.0,2.2,33.2,931.5,961.36,675.97
2018,8,17,12,0,927.0,95.0,2.3,33.7,939.0,979.57,686.57
2018,8,17,12,15,926.0,95.5,2.4,33.9,938.0,991.66,694.29
2018,8,17,12,30,925.0,96.0,2.5,34.1,937.0,1000.34,700.04
2018,8,17,12,45,922.0,96.5,2.55,34.3,928.5,1003.64,702.1
2018,8,17,13,0,919.0,97.0,2.6,34.5,920.0,1003.48,702.18
2018,8,17,13,15,916.5,96.5,2.7,34.45,904.5,999.3,701.08
2018,8,17,13,30,914.0,96.0,2.8,34.4,889.0,991.7,697.94
2018,8,17,13,45,909.0,95.0,2.9,34.3,866.0,977.8,691.06
2018,8,17,14,0,904.0,94.0,3.0,34.2,843.0,960.63,682.17
2018,8,17,14,15,897.5,92.5,3.05,33.95,813.0,938.38,670.09
2018,8,17,14,30,891.0,91.0,3.1,33.7,783.0,913.16,656.07
2018,8,17,14,45,881.5,90.0,3.15,33.45,747.0,882.99,638.76
2018,8,17,15,0,872.0,89.0,3.2,33.2,711.0,850.33,619.66
2018,8,17,15,15,859.0,87.0,3.2,33.2,669.5,811.36,595.25
2018,8,17,15,30,846.0,85.0,3.2,33.2,628.0,770.5,569.37
2018,8,17,15,45,830.5,82.5,3.25,32.3,582.5,725.57,542.57
2018,8,17,16,0,815.0,80.0,3.3,31.4,537.0,683.21,516.93
2018,8,17,16,15,793.5,77.0,3.3,30.7,488.0,631.32,483.19
2018,8,17,16,30,772.0,74.0,3.3,30.0,439.0,579.26,446.55
2018,8,17,16,45,741.5,71.0,3.25,29.3,388.0,522.08,404.55
2018,8,17,17,0,711.0,68.0,3.2,28.6,337.0,466.19,362.02
2018,8,17,17,15,668.5,63.0,3.1,27.6,285.5,403.85,313.31
2018,8,17,17,30,626.0,58.0,3.0,26.6,234.0,346.17,266.34
2018,8,17,17,45,561.5,52.0,2.9,25.55,185.0,281.26,212.37
2018,8,17,18,0,497.0,46.0,2.8,24.5,136.0,222.65,162.17
2018,8,17,18,15,397.0,37.0,2.7,23.65,94.0,157.81,107.41
2018,8,17,18,30,297.0,28.0,2.6,22.8,52.0,102.85,53.61
2018,8,17,18,45,176.5,17.5,2.55,21.95,29.0,45.44,0.0
2018,8,17,19,0,56.0,7.0,2.5,21.1,6.0,0.0,0.0
2018,8,17,19,15,28.0,3.5,2.45,20.7,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.25,18.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,5,15,36.0,4.5,1.35,15.65,4.5,0.0,0.0
2018,8,18,5,30,72.0,9.0,1.6,16.3,9.0,8.85,0.0
2018,8,18,5,45,205.5,21.0,1.9,16.9,37.5,17.44,0.0
2018,8,18,6,0,339.0,33.0,2.2,17.5,66.0,26.21,15.45
2018,8,18,6,15,434.5,41.5,2.15,18.2,110.5,30.96,21.01
2018,8,18,6,30,530.0,50.0,2.1,18.9,155.0,35.51,25.37
2018,8,18,6,45,591.5,55.5,2.05,19.6,205.5,68.61,34.94
2018,8,18,7,0,653.0,61.0,2.0,20.3,256.0,115.35,62.9
2018,8,18,7,15,695.0,66.0,1.95,21.35,309.0,167.97,103.03
2018,8,18,7,30,737.0,71.0,1.9,22.4,362.0,222.53,148.11
2018,8,18,7,45,766.5,74.5,1.9,23.45,414.0,276.7,194.43
2018,8,18,8,0,796.0,78.0,1.9,24.5,466.0,333.62,242.5
2018,8,18,8,15,817.5,81.0,1.85,25.45,516.0,389.47,288.71
2018,8,18,8,30,839.0,84.0,1.8,26.4,566.0,448.89,335.86
2018,8,18,8,45,855.0,86.0,1.8,27.35,612.0,503.2,377.69
2018,8,18,9,0,871.0,88.0,1.8,28.3,658.0,557.66,417.99
2018,8,18,9,15,873.5,94.5,1.85,29.05,697.0,608.36,454.54
2018,8,18,9,30,876.0,101.0,1.9,29.8,736.0,657.5,488.72
2018,8,18,9,45,866.5,112.0,1.95,30.55,766.0,701.03,517.78
2018,8,18,10,0,857.0,123.0,2.0,31.3,796.0,741.65,542.99
2018,8,18,10,15,865.0,125.0,2.1,31.85,825.5,783.92,569.43
2018,8,18,10,30,873.0,127.0,2.2,32.4,855.0,824.35,594.33
2018,8,18,10,45,878.5,128.0,2.25,32.95,877.5,859.69,615.3
2018,8,18,11,0,884.0,129.0,2.3,33.5,900.0,892.62,634.57
2018,8,18,11,15,888.0,130.0,2.4,33.9,915.5,921.68,652.08
2018,8,18,11,30,892.0,131.0,2.5,34.3,931.0,947.97,667.83
2018,8,18,11,45,893.0,132.0,2.6,34.7,938.0,968.57,680.02
2018,8,18,12,0,894.0,133.0,2.7,35.1,945.0,986.05,690.34
2018,8,18,12,15,891.5,134.5,2.8,35.2,943.5,997.5,697.85
2018,8,18,12,30,889.0,136.0,2.9,35.3,942.0,1005.64,703.46
2018,8,18,12,45,881.0,139.0,3.0,35.35,931.5,1006.64,704.89
2018,8,18,13,0,873.0,142.0,3.1,35.4,921.0,1004.3,704.39
2018,8,18,13,15,869.0,141.5,3.2,35.25,905.0,999.01,702.74
2018,8,18,13,30,865.0,141.0,3.3,35.1,889.0,990.46,699.14
2018,8,18,13,45,860.0,138.0,3.4,34.95,865.0,975.16,691.33
2018,8,18,14,0,855.0,135.0,3.5,34.8,841.0,962.59,685.34
2018,8,18,14,15,846.5,133.5,3.55,34.45,810.5,939.41,672.76
2018,8,18,14,30,838.0,132.0,3.6,34.1,780.0,913.45,658.38
2018,8,18,14,45,827.5,128.5,3.65,33.8,743.0,880.93,639.46
2018,8,18,15,0,817.0,125.0,3.7,33.5,706.0,846.05,618.82
2018,8,18,15,15,801.5,122.5,3.7,33.5,664.0,805.99,593.47
2018,8,18,15,30,786.0,120.0,3.7,33.5,622.0,764.32,566.8
2018,8,18,15,45,766.5,116.0,3.65,32.5,575.0,716.64,537.66
2018,8,18,16,0,747.0,112.0,3.6,31.5,528.0,670.49,508.9
2018,8,18,16,15,721.5,107.5,3.55,30.7,478.5,616.97,472.2
2018,8,18,16,30,696.0,103.0,3.5,29.9,429.0,563.79,434.6
2018,8,18,16,45,661.5,97.0,3.45,29.15,377.5,504.34,390.98
2018,8,18,17,0,627.0,91.0,3.4,28.4,326.0,446.73,347.24
2018,8,18,17,15,578.0,83.5,3.2,27.3,274.5,382.64,297.23
2018,8,18,17,30,529.0,76.0,3.0,26.2,223.0,322.53,248.64
2018,8,18,17,45,459.5,66.0,2.85,25.15,174.0,256.36,194.09
2018,8,18,18,0,390.0,56.0,2.7,24.1,125.0,197.09,144.08
2018,8,18,18,15,294.5,43.0,2.65,23.15,85.0,135.08,92.29
2018,8,18,18,30,199.0,30.0,2.6,22.2,45.0,82.82,40.49
2018,8,18,18,45,113.5,17.5,2.55,21.25,24.5,35.03,0.0
2018,8,18,19,0,28.0,5.0,2.5,20.3,4.0,0.0,0.0
2018,8,18,19,15,14.0,2.5,2.5,19.8,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.5,18.05,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,19,5,15,23.5,4.0,1.65,14.7,4.0,0.0,0.0
2018,8,19,5,30,47.0,8.0,1.9,15.3,8.0,7.86,0.0
2018,8,19,5,45,148.5,21.5,2.15,15.85,33.5,17.16,0.0
2018,8,19,6,0,250.0,35.0,2.4,16.4,59.0,27.25,16.14
2018,8,19,6,15,257.0,42.0,2.45,17.0,80.0,31.51,21.56
2018,8,19,6,30,264.0,49.0,2.5,17.6,101.0,35.59,25.57
2018,8,19,6,45,132.0,64.5,2.5,18.2,90.5,59.61,40.75
2018,8,19,7,0,0.0,80.0,2.5,18.8,80.0,75.96,58.04
2018,8,19,7,15,0.0,89.0,2.5,19.5,89.0,84.89,65.22
2018,8,19,7,30,0.0,98.0,2.5,20.2,98.0,93.73,72.15
2018,8,19,7,45,2.0,116.0,2.5,20.9,117.0,111.36,86.03
2018,8,19,8,0,4.0,134.0,2.5,21.6,136.0,129.3,99.92
2018,8,19,8,15,30.5,179.0,2.55,22.3,196.5,180.01,139.4
2018,8,19,8,30,57.0,224.0,2.6,23.0,257.0,235.36,181.89
2018,8,19,8,45,171.0,240.0,2.6,23.7,349.5,309.26,238.37
2018,8,19,9,0,285.0,256.0,2.6,24.4,442.0,395.15,303.35
2018,8,19,9,15,504.0,210.5,2.65,25.05,564.5,497.53,381.31
2018,8,19,9,30,723.0,165.0,2.7,25.7,687.0,619.49,471.81
2018,8,19,9,45,793.5,144.0,2.75,26.35,743.0,681.55,516.06
2018,8,19,10,0,864.0,123.0,2.8,27.0,799.0,745.9,560.3
2018,8,19,10,15,872.5,124.0,2.85,27.45,828.5,787.86,587.05
2018,8,19,10,30,881.0,125.0,2.9,27.9,858.0,827.98,612.39
2018,8,19,10,45,888.5,125.5,2.95,28.35,881.5,864.73,635.23
2018,8,19,11,0,896.0,126.0,3.0,28.8,905.0,899.17,656.36
2018,8,19,11,15,901.0,126.5,3.05,29.1,921.0,928.91,674.67
2018,8,19,11,30,906.0,127.0,3.1,29.4,937.0,955.87,691.15
2018,8,19,11,45,908.5,126.5,3.15,29.7,944.5,976.59,703.6
