Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,12,0,911.0,126.0,3.2,30.0,952.0,994.17,714.11
2018,8,19,12,15,912.0,125.5,3.2,30.2,951.5,1007.08,721.63
2018,8,19,12,30,913.0,125.0,3.2,30.4,951.0,1016.66,727.14
2018,8,19,12,45,913.5,123.0,3.25,30.55,943.0,1020.82,729.88
2018,8,19,13,0,914.0,121.0,3.3,30.7,935.0,1021.53,730.58
2018,8,19,13,15,911.0,120.5,3.3,30.7,919.0,1016.93,728.11
2018,8,19,13,30,908.0,120.0,3.3,30.7,903.0,1008.92,723.62
2018,8,19,13,45,903.0,119.0,3.3,30.7,879.5,995.12,715.55
2018,8,19,14,0,898.0,118.0,3.3,30.7,856.0,978.06,705.52
2018,8,19,14,15,891.0,116.0,3.35,30.45,825.5,954.94,692.67
2018,8,19,14,30,884.0,114.0,3.4,30.2,795.0,928.87,677.88
2018,8,19,14,45,874.0,112.0,3.4,30.0,758.0,897.36,658.97
2018,8,19,15,0,864.0,110.0,3.4,29.8,721.0,863.37,638.3
2018,8,19,15,15,850.0,107.0,3.4,29.8,678.0,827.44,615.66
2018,8,19,15,30,836.0,104.0,3.4,29.8,635.0,784.76,588.18
2018,8,19,15,45,748.0,116.5,3.4,28.9,564.5,703.99,535.58
2018,8,19,16,0,660.0,129.0,3.4,28.0,494.0,625.62,481.87
2018,8,19,16,15,664.0,114.5,3.35,27.3,452.5,584.51,453.92
2018,8,19,16,30,668.0,100.0,3.3,26.6,411.0,541.26,423.2
2018,8,19,16,45,678.0,90.0,3.3,25.9,373.0,504.53,396.18
2018,8,19,17,0,688.0,80.0,3.3,25.2,335.0,465.39,365.93
2018,8,19,17,15,597.0,78.0,3.2,24.15,274.5,384.28,302.02
2018,8,19,17,30,506.0,76.0,3.1,23.1,214.0,311.22,242.8
2018,8,19,17,45,420.0,64.5,3.0,22.0,162.5,238.69,182.81
2018,8,19,18,0,334.0,53.0,2.9,20.9,111.0,173.89,128.35
2018,8,19,18,15,272.0,40.5,2.85,20.1,77.0,125.53,86.1
2018,8,19,18,30,210.0,28.0,2.8,19.3,43.0,81.63,36.03
2018,8,19,18,45,123.0,17.0,2.75,18.45,24.0,35.68,0.0
2018,8,19,19,0,36.0,6.0,2.7,17.6,5.0,0.0,0.0
2018,8,19,19,15,18.0,3.0,2.7,17.3,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,5,15,22.0,3.5,2.65,14.65,3.5,0.0,0.0
2018,8,20,5,30,44.0,7.0,2.8,15.0,7.0,6.88,0.0
2018,8,20,5,45,83.0,15.0,2.95,15.4,20.5,11.7,0.0
2018,8,20,6,0,122.0,23.0,3.1,15.8,34.0,17.43,8.14
2018,8,20,6,15,125.5,31.0,3.15,16.25,49.0,22.84,14.1
2018,8,20,6,30,129.0,39.0,3.2,16.7,64.0,31.99,22.49
2018,8,20,6,45,64.5,45.0,3.2,17.2,57.5,43.67,29.46
2018,8,20,7,0,0.0,51.0,3.2,17.7,51.0,49.27,35.96
2018,8,20,7,15,0.0,57.5,3.15,18.25,57.5,55.56,41.13
2018,8,20,7,30,0.0,64.0,3.1,18.8,64.0,61.86,46.19
2018,8,20,7,45,0.0,80.0,3.05,19.35,80.0,77.35,58.75
2018,8,20,8,0,0.0,96.0,3.0,19.9,96.0,92.57,70.88
2018,8,20,8,15,4.0,131.0,3.0,20.5,133.5,127.21,98.47
2018,8,20,8,30,8.0,166.0,3.0,21.1,171.0,162.33,125.97
2018,8,20,8,45,43.5,214.0,2.95,21.7,242.0,224.12,174.08
2018,8,20,9,0,79.0,262.0,2.9,22.3,313.0,291.14,225.35
2018,8,20,9,15,279.0,252.0,2.9,22.85,450.0,403.85,312.89
2018,8,20,9,30,479.0,242.0,2.9,23.4,587.0,536.76,413.29
2018,8,20,9,45,645.5,192.0,2.9,23.95,681.5,626.17,480.02
2018,8,20,10,0,812.0,142.0,2.9,24.5,776.0,726.72,553.33
2018,8,20,10,15,821.5,143.0,2.95,24.9,805.0,768.02,579.98
2018,8,20,10,30,831.0,144.0,3.0,25.3,834.0,807.71,605.64
2018,8,20,10,45,839.0,144.5,3.0,25.75,857.0,843.83,628.21
2018,8,20,11,0,847.0,145.0,3.0,26.2,880.0,877.83,649.13
2018,8,20,11,15,851.0,145.5,3.1,26.45,894.5,902.53,664.88
2018,8,20,11,30,855.0,146.0,3.2,26.7,909.0,927.5,680.91
2018,8,20,11,45,857.5,146.5,3.25,26.95,916.5,948.3,693.84
2018,8,20,12,0,860.0,147.0,3.3,27.2,924.0,966.14,704.9
2018,8,20,12,15,863.0,145.0,3.4,27.25,924.0,978.92,713.66
2018,8,20,12,30,866.0,143.0,3.5,27.3,924.0,988.56,720.5
2018,8,20,12,45,870.5,138.0,3.55,27.3,917.0,993.37,724.13
2018,8,20,13,0,875.0,133.0,3.6,27.3,910.0,994.86,725.75
2018,8,20,13,15,871.5,132.5,3.7,27.2,894.0,989.89,723.91
2018,8,20,13,30,868.0,132.0,3.8,27.1,878.0,981.65,720.05
2018,8,20,13,45,862.5,130.5,3.85,27.0,854.5,967.25,711.89
2018,8,20,14,0,857.0,129.0,3.9,26.9,831.0,949.74,701.77
2018,8,20,14,15,849.5,126.5,3.95,26.6,800.5,926.33,688.28
2018,8,20,14,30,842.0,124.0,4.0,26.3,770.0,905.6,676.59
2018,8,20,14,45,816.5,127.0,4.05,26.0,728.5,866.74,652.4
2018,8,20,15,0,791.0,130.0,4.1,25.7,687.0,826.32,626.94
2018,8,20,15,15,750.5,134.5,4.1,25.7,637.0,776.75,593.77
2018,8,20,15,30,710.0,139.0,4.1,25.7,587.0,724.77,558.49
2018,8,20,15,45,724.0,124.0,4.1,24.8,551.0,692.78,539.13
2018,8,20,16,0,738.0,109.0,4.1,23.9,515.0,657.48,516.69
2018,8,20,16,15,720.5,101.5,4.05,23.2,467.0,606.3,480.06
2018,8,20,16,30,703.0,94.0,4.0,22.5,419.0,554.81,442.11
2018,8,20,16,45,682.5,86.5,3.95,21.85,370.5,501.52,401.39
2018,8,20,17,0,662.0,79.0,3.9,21.2,322.0,448.75,359.57
2018,8,20,17,15,618.0,72.5,3.8,20.4,271.0,386.64,308.91
2018,8,20,17,30,574.0,66.0,3.7,19.6,220.0,328.0,259.32
2018,8,20,17,45,511.5,57.0,3.6,18.8,172.0,263.57,203.79
2018,8,20,18,0,449.0,48.0,3.5,18.0,124.0,205.31,152.34
2018,8,20,18,15,343.0,38.0,3.45,17.4,84.0,141.16,96.69
2018,8,20,18,30,237.0,28.0,3.4,16.8,44.0,85.19,32.22
2018,8,20,18,45,137.0,16.5,3.3,16.25,24.0,36.95,0.0
2018,8,20,19,0,37.0,5.0,3.2,15.7,4.0,0.0,0.0
2018,8,20,19,15,18.5,2.5,3.1,15.5,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,21,5,15,14.5,3.0,2.45,14.6,3.0,0.0,0.0
2018,8,21,5,30,29.0,6.0,2.5,14.8,6.0,5.9,0.0
2018,8,21,5,45,53.5,12.5,2.6,15.05,16.0,12.29,0.0
2018,8,21,6,0,78.0,19.0,2.7,15.3,26.0,16.15,6.97
2018,8,21,6,15,71.5,25.5,2.65,15.65,35.0,21.39,12.87
2018,8,21,6,30,65.0,32.0,2.6,16.0,44.0,26.42,17.66
2018,8,21,6,45,32.5,42.5,2.55,16.4,48.5,42.21,29.23
2018,8,21,7,0,0.0,53.0,2.5,16.8,53.0,51.21,37.73
2018,8,21,7,15,0.0,60.5,2.4,17.3,60.5,58.47,43.74
2018,8,21,7,30,0.0,68.0,2.3,17.8,68.0,65.73,49.62
2018,8,21,7,45,0.0,80.0,2.2,18.3,80.0,77.34,58.99
2018,8,21,8,0,0.0,92.0,2.1,18.8,92.0,88.8,68.07
2018,8,21,8,15,0.0,108.0,2.1,19.35,108.0,104.07,80.12
2018,8,21,8,30,0.0,124.0,2.1,19.9,124.0,119.39,92.03
2018,8,21,8,45,1.0,143.5,2.05,20.45,144.0,138.57,106.86
2018,8,21,9,0,2.0,163.0,2.0,21.0,164.0,157.93,121.62
2018,8,21,9,15,6.0,192.5,2.0,21.5,196.5,188.74,145.23
2018,8,21,9,30,10.0,222.0,2.0,22.0,229.0,220.06,168.87
2018,8,21,9,45,45.5,245.5,2.05,22.5,280.5,267.7,205.52
2018,8,21,10,0,81.0,269.0,2.1,23.0,332.0,318.67,244.16
2018,8,21,10,15,98.5,306.5,2.15,23.4,386.0,374.25,285.07
2018,8,21,10,30,116.0,344.0,2.2,23.8,440.0,430.04,325.4
2018,8,21,10,45,150.5,368.5,2.3,24.2,496.5,488.53,367.74
2018,8,21,11,0,185.0,393.0,2.4,24.6,553.0,549.03,410.84
2018,8,21,11,15,324.0,362.0,2.5,24.85,648.0,652.15,486.96
2018,8,21,11,30,463.0,331.0,2.6,25.1,743.0,761.89,565.46
2018,8,21,11,45,595.5,276.5,2.65,25.4,810.5,842.84,622.83
2018,8,21,12,0,728.0,222.0,2.7,25.7,878.0,925.19,678.6
2018,8,21,12,15,742.5,215.5,2.8,25.75,884.0,943.69,690.67
2018,8,21,12,30,757.0,209.0,2.9,25.8,890.0,959.56,701.67
2018,8,21,12,45,744.5,213.5,3.0,25.9,878.0,957.89,701.15
2018,8,21,13,0,732.0,218.0,3.1,26.0,866.0,953.23,698.92
2018,8,21,13,15,726.0,217.0,3.2,25.9,849.5,946.25,695.79
2018,8,21,13,30,720.0,216.0,3.3,25.8,833.0,936.41,690.87
2018,8,21,13,45,710.5,214.0,3.35,25.75,808.5,919.42,680.77
2018,8,21,14,0,701.0,212.0,3.4,25.7,784.0,899.85,669.02
2018,8,21,14,15,688.5,209.0,3.45,25.45,753.5,874.0,653.54
2018,8,21,14,30,676.0,206.0,3.5,25.2,723.0,845.99,636.53
2018,8,21,14,45,658.5,203.0,3.55,24.95,686.0,811.61,614.9
2018,8,21,15,0,641.0,200.0,3.6,24.7,649.0,775.71,591.45
2018,8,21,15,15,622.5,194.0,3.6,24.7,608.0,734.57,563.25
2018,8,21,15,30,604.0,188.0,3.6,24.7,567.0,692.48,533.99
2018,8,21,15,45,576.5,181.0,3.6,23.85,520.5,639.21,497.76
2018,8,21,16,0,549.0,174.0,3.6,23.0,474.0,589.4,463.07
2018,8,21,16,15,515.5,164.5,3.55,22.4,425.0,533.58,422.33
2018,8,21,16,30,482.0,155.0,3.5,21.8,376.0,479.34,381.75
2018,8,21,16,45,441.0,143.5,3.45,21.15,326.5,420.54,336.56
2018,8,21,17,0,400.0,132.0,3.4,20.5,277.0,364.73,292.47
2018,8,21,17,15,353.5,116.0,3.3,19.85,229.0,304.75,243.85
2018,8,21,17,30,307.0,100.0,3.2,19.2,181.0,243.98,193.45
2018,8,21,17,45,249.5,79.5,3.1,18.55,136.0,184.13,142.95
2018,8,21,18,0,192.0,59.0,3.0,17.9,91.0,130.16,96.95
2018,8,21,18,15,132.0,39.5,2.85,17.5,58.0,82.78,56.27
2018,8,21,18,30,72.0,20.0,2.7,17.1,25.0,38.89,8.85
2018,8,21,18,45,37.5,10.5,2.55,16.75,13.0,15.88,0.0
2018,8,21,19,0,3.0,1.0,2.4,16.4,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,2.3,16.3,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,22,5,15,6.5,2.0,1.05,14.45,2.0,0.0,0.0
2018,8,22,5,30,13.0,4.0,1.2,15.0,4.0,0.0,0.0
2018,8,22,5,45,31.0,14.5,1.35,15.5,16.5,14.25,0.0
2018,8,22,6,0,49.0,25.0,1.5,16.0,29.0,22.42,11.52
2018,8,22,6,15,47.5,41.0,1.55,16.4,47.5,35.92,25.3
2018,8,22,6,30,46.0,57.0,1.6,16.8,66.0,51.78,39.75
2018,8,22,6,45,23.0,73.0,1.6,17.2,77.5,67.42,50.48
2018,8,22,7,0,0.0,89.0,1.6,17.6,89.0,83.63,64.67
2018,8,22,7,15,0.0,100.0,1.6,18.1,100.0,94.59,73.6
2018,8,22,7,30,0.0,111.0,1.6,18.6,111.0,105.45,82.23
2018,8,22,7,45,0.0,124.5,1.6,19.05,124.5,118.53,92.5
2018,8,22,8,0,0.0,138.0,1.6,19.5,138.0,131.63,102.61
2018,8,22,8,15,2.0,156.0,1.6,20.1,157.0,149.68,116.45
2018,8,22,8,30,4.0,174.0,1.6,20.7,176.0,168.03,130.32
2018,8,22,8,45,7.0,191.0,1.6,21.25,195.0,186.21,143.92
2018,8,22,9,0,10.0,208.0,1.6,21.8,214.0,204.76,157.65
2018,8,22,9,15,14.5,230.5,1.65,22.4,240.5,229.75,176.21
2018,8,22,9,30,19.0,253.0,1.7,23.0,267.0,255.26,194.92
2018,8,22,9,45,29.0,283.5,1.8,23.6,305.5,292.81,222.64
2018,8,22,10,0,39.0,314.0,1.9,24.2,344.0,331.74,250.95
2018,8,22,10,15,79.5,346.5,1.95,24.75,411.0,396.76,298.8
2018,8,22,10,30,120.0,379.0,2.0,25.3,478.0,467.29,349.51
2018,8,22,10,45,305.0,343.0,2.1,25.8,604.0,593.83,443.46
2018,8,22,11,0,490.0,307.0,2.2,26.3,730.0,731.9,541.8
2018,8,22,11,15,655.0,237.0,2.25,26.65,812.5,824.9,607.36
2018,8,22,11,30,820.0,167.0,2.3,27.0,895.0,919.27,668.57
2018,8,22,11,45,826.5,165.0,2.35,27.4,903.5,941.08,680.95
2018,8,22,12,0,833.0,163.0,2.4,27.8,912.0,960.11,692.24
2018,8,22,12,15,832.0,163.5,2.5,27.95,910.5,971.63,699.96
2018,8,22,12,30,831.0,164.0,2.6,28.1,909.0,980.01,705.82
2018,8,22,12,45,827.5,164.0,2.7,28.25,900.0,982.26,707.88
2018,8,22,13,0,824.0,164.0,2.8,28.4,891.0,981.3,708.03
2018,8,22,13,15,821.5,162.0,2.85,28.4,875.0,976.02,705.52
2018,8,22,13,30,819.0,160.0,2.9,28.4,859.0,967.56,701.09
2018,8,22,13,45,816.0,156.0,3.0,28.35,836.0,953.38,693.58
2018,8,22,14,0,813.0,152.0,3.1,28.3,813.0,936.13,684.11
2018,8,22,14,15,804.5,149.0,3.2,28.05,782.5,911.88,670.54
2018,8,22,14,30,796.0,146.0,3.3,27.8,752.0,884.96,655.13
2018,8,22,14,45,786.5,141.5,3.4,27.55,715.5,853.07,636.19
2018,8,22,15,0,777.0,137.0,3.5,27.3,679.0,818.89,615.47
2018,8,22,15,15,760.5,133.5,3.5,27.3,637.0,780.81,590.72
2018,8,22,15,30,744.0,130.0,3.5,27.3,595.0,738.48,562.75
2018,8,22,15,45,724.5,124.5,3.6,26.35,548.5,690.54,532.8
2018,8,22,16,0,705.0,119.0,3.7,25.4,502.0,641.96,500.61
2018,8,22,16,15,679.5,113.5,3.65,24.65,453.5,589.03,462.92
2018,8,22,16,30,654.0,108.0,3.6,23.9,405.0,536.54,424.41
2018,8,22,16,45,618.5,101.0,3.6,23.15,354.0,477.45,379.62
2018,8,22,17,0,583.0,94.0,3.6,22.4,303.0,420.38,334.86
2018,8,22,17,15,532.0,85.5,3.5,21.5,252.5,356.73,283.43
2018,8,22,17,30,481.0,77.0,3.4,20.6,202.0,297.36,233.82
2018,8,22,17,45,410.0,65.0,3.3,19.7,154.5,230.53,177.21
2018,8,22,18,0,339.0,53.0,3.2,18.8,107.0,172.96,127.46
2018,8,22,18,15,237.0,38.0,3.1,18.2,69.0,111.88,75.11
2018,8,22,18,30,135.0,23.0,3.0,17.6,31.0,57.38,7.74
2018,8,22,18,45,67.5,11.5,2.85,17.0,15.5,21.12,0.0
2018,8,22,19,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,5,15,12.5,2.5,1.45,13.5,2.5,0.0,0.0
2018,8,23,5,30,25.0,5.0,1.7,14.2,5.0,0.0,0.0
2018,8,23,5,45,54.0,16.0,1.95,14.9,19.5,15.73,0.0
2018,8,23,6,0,83.0,27.0,2.2,15.6,34.0,22.57,11.28
2018,8,23,6,15,82.0,44.0,2.25,16.05,55.0,38.18,27.19
2018,8,23,6,30,81.0,61.0,2.3,16.5,76.0,52.04,39.98
2018,8,23,6,45,54.5,82.0,2.35,17.0,93.5,75.48,56.46
2018,8,23,7,0,28.0,103.0,2.4,17.5,111.0,95.65,73.54
2018,8,23,7,15,28.0,121.5,2.4,17.95,131.0,115.08,89.41
2018,8,23,7,30,28.0,140.0,2.4,18.4,151.0,134.62,105.23
2018,8,23,7,45,32.0,161.0,2.35,18.85,175.0,157.46,123.38
2018,8,23,8,0,36.0,182.0,2.3,19.3,199.0,180.92,141.77
2018,8,23,8,15,39.5,203.0,2.35,19.75,223.5,204.75,160.26
2018,8,23,8,30,43.0,224.0,2.4,20.2,248.0,229.09,178.89
2018,8,23,8,45,51.5,247.5,2.4,20.7,279.0,258.6,201.24
2018,8,23,9,0,60.0,271.0,2.4,21.2,310.0,289.12,224.07
2018,8,23,9,15,89.0,298.5,2.45,21.65,360.0,336.29,259.65
2018,8,23,9,30,118.0,326.0,2.5,22.1,410.0,386.46,296.96
2018,8,23,9,45,196.5,335.5,2.5,22.55,484.0,456.04,349.15
2018,8,23,10,0,275.0,345.0,2.5,23.0,558.0,532.97,405.66
2018,8,23,10,15,442.0,300.0,2.6,23.3,657.0,631.05,479.3
2018,8,23,10,30,609.0,255.0,2.7,23.6,756.0,739.01,558.18
2018,8,23,10,45,657.0,240.5,2.75,23.95,794.5,787.31,591.4
2018,8,23,11,0,705.0,226.0,2.8,24.3,833.0,836.26,625.06
2018,8,23,11,15,708.5,228.5,2.85,24.55,847.0,863.05,642.19
2018,8,23,11,30,712.0,231.0,2.9,24.8,861.0,887.6,657.83
2018,8,23,11,45,711.5,233.0,2.95,25.0,866.5,905.59,669.24
2018,8,23,12,0,711.0,235.0,3.0,25.2,872.0,920.96,679.02
2018,8,23,12,15,708.0,236.5,3.05,25.3,870.5,930.76,685.46
2018,8,23,12,30,705.0,238.0,3.1,25.4,869.0,937.76,690.21
2018,8,23,12,45,698.0,239.0,3.2,25.45,858.5,937.57,690.8
2018,8,23,13,0,691.0,240.0,3.3,25.5,848.0,934.55,689.68
2018,8,23,13,15,686.0,237.5,3.35,25.4,831.5,927.06,685.77
2018,8,23,13,30,681.0,235.0,3.4,25.3,815.0,916.83,680.14
2018,8,23,13,45,674.5,231.0,3.5,25.2,791.5,900.94,671.09
2018,8,23,14,0,668.0,227.0,3.6,25.1,768.0,882.5,660.36
2018,8,23,14,15,657.0,222.5,3.65,24.8,738.0,856.96,644.89
2018,8,23,14,30,646.0,218.0,3.7,24.5,708.0,829.28,627.66
2018,8,23,14,45,632.5,212.0,3.7,24.25,672.0,795.89,605.92
2018,8,23,15,0,619.0,206.0,3.7,24.0,636.0,760.86,582.78
2018,8,23,15,15,600.5,199.5,3.7,24.0,595.0,719.8,554.4
2018,8,23,15,30,582.0,193.0,3.7,24.0,554.0,675.18,523.16
2018,8,23,15,45,559.0,185.0,3.75,23.1,510.0,628.07,491.33
2018,8,23,16,0,536.0,177.0,3.8,22.2,466.0,581.06,458.67
2018,8,23,16,15,506.0,166.5,3.75,21.55,418.0,527.08,419.13
2018,8,23,16,30,476.0,156.0,3.7,20.9,370.0,474.42,379.56
2018,8,23,16,45,438.5,143.0,3.7,20.25,321.0,416.4,334.74
2018,8,23,17,0,401.0,130.0,3.7,19.6,272.0,361.05,290.74
2018,8,23,17,15,353.5,113.5,3.65,18.95,224.0,300.2,241.05
2018,8,23,17,30,306.0,97.0,3.6,18.3,176.0,238.72,189.69
2018,8,23,17,45,247.0,78.0,3.5,17.65,132.0,180.47,140.12
2018,8,23,18,0,188.0,59.0,3.4,17.0,88.0,128.41,95.43
2018,8,23,18,15,126.0,38.5,3.35,16.65,55.0,80.0,53.29
2018,8,23,18,30,64.0,18.0,3.3,16.3,22.0,34.15,0.0
2018,8,23,18,45,32.0,9.0,3.25,16.0,11.0,13.41,0.0
2018,8,23,19,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,5,15,2.0,1.0,1.75,13.85,1.0,0.0,0.0
2018,8,24,5,30,4.0,2.0,2.0,14.2,2.0,0.0,0.0
2018,8,24,5,45,18.0,10.5,2.25,14.55,12.0,10.32,0.0
2018,8,24,6,0,32.0,19.0,2.5,14.9,22.0,17.41,7.1
2018,8,24,6,15,51.0,34.0,2.5,15.25,42.0,30.33,20.49
2018,8,24,6,30,70.0,49.0,2.5,15.6,62.0,42.89,32.09
2018,8,24,6,45,50.0,63.5,2.5,16.0,74.5,60.55,44.32
2018,8,24,7,0,30.0,78.0,2.5,16.4,87.0,75.28,56.78
2018,8,24,7,15,15.0,87.5,2.45,16.9,92.0,85.68,65.93
2018,8,24,7,30,0.0,97.0,2.4,17.4,97.0,92.71,72.16
2018,8,24,7,45,1.0,116.0,2.35,17.9,116.5,110.99,86.84
2018,8,24,8,0,2.0,135.0,2.3,18.4,136.0,129.48,101.44
2018,8,24,8,15,6.0,160.5,2.3,18.95,164.0,155.33,121.69
2018,8,24,8,30,10.0,186.0,2.3,19.5,192.0,181.75,142.11
2018,8,24,8,45,22.5,216.5,2.25,20.05,230.5,217.51,169.6
2018,8,24,9,0,35.0,247.0,2.2,20.6,269.0,253.56,196.92
2018,8,24,9,15,90.0,282.5,2.2,21.15,345.0,321.93,249.22
2018,8,24,9,30,145.0,318.0,2.2,21.7,421.0,395.96,304.69
2018,8,24,9,45,325.0,292.5,2.2,22.25,539.0,502.3,385.65
2018,8,24,10,0,505.0,267.0,2.2,22.8,657.0,624.07,475.3
2018,8,24,10,15,607.5,239.5,2.25,23.25,726.0,697.84,528.08
2018,8,24,10,30,710.0,212.0,2.3,23.7,795.0,776.57,583.56
2018,8,24,10,45,719.5,213.0,2.35,24.15,817.5,811.22,606.04
2018,8,24,11,0,729.0,214.0,2.4,24.6,840.0,844.2,626.93
2018,8,24,11,15,734.0,215.5,2.5,24.95,854.5,871.84,644.59
2018,8,24,11,30,739.0,217.0,2.6,25.3,869.0,897.22,660.77
2018,8,24,11,45,742.5,216.5,2.65,25.6,876.0,916.78,672.84
2018,8,24,12,0,746.0,216.0,2.7,25.9,883.0,933.72,683.29
2018,8,24,12,15,742.5,217.5,2.8,26.05,880.5,943.33,689.82
2018,8,24,12,30,739.0,219.0,2.9,26.2,878.0,950.02,694.61
2018,8,24,12,45,730.0,222.0,3.0,26.35,867.5,950.02,695.13
2018,8,24,13,0,721.0,225.0,3.1,26.5,857.0,947.1,693.88
2018,8,24,13,15,716.0,223.0,3.2,26.45,840.5,939.95,690.49
2018,8,24,13,30,711.0,221.0,3.3,26.4,824.0,929.96,685.33
2018,8,24,13,45,704.5,217.5,3.35,26.35,800.5,914.2,676.07
2018,8,24,14,0,698.0,214.0,3.4,26.3,777.0,895.8,665.11
2018,8,24,14,15,687.0,210.0,3.45,26.05,746.5,870.2,649.82
2018,8,24,14,30,676.0,206.0,3.5,25.8,716.0,842.38,632.96
2018,8,24,14,45,661.5,201.0,3.55,25.55,679.5,808.41,611.63
2018,8,24,15,0,647.0,196.0,3.6,25.3,643.0,772.77,588.49
2018,8,24,15,15,628.5,189.0,3.6,25.3,601.0,730.32,559.42
2018,8,24,15,30,610.0,182.0,3.6,25.3,559.0,686.92,529.26
2018,8,24,15,45,586.0,174.5,3.55,24.5,513.5,635.34,494.06
2018,8,24,16,0,562.0,167.0,3.5,23.7,468.0,587.1,460.36
2018,8,24,16,15,531.5,158.0,3.45,23.1,420.0,533.36,421.22
2018,8,24,16,30,501.0,149.0,3.4,22.5,372.0,480.93,382.04
2018,8,24,16,45,462.5,136.5,3.35,21.9,322.5,421.76,336.54
2018,8,24,17,0,424.0,124.0,3.3,21.3,273.0,365.33,291.88
2018,8,24,17,15,376.0,108.5,3.2,20.55,224.5,304.27,242.37
2018,8,24,17,30,328.0,93.0,3.1,19.8,176.0,247.6,195.12
2018,8,24,17,45,268.0,74.0,3.0,19.05,131.5,187.48,144.32
2018,8,24,18,0,208.0,55.0,2.9,18.3,87.0,133.66,98.34
2018,8,24,18,15,139.5,36.5,2.8,17.75,54.5,80.78,52.45
2018,8,24,18,30,71.0,18.0,2.7,17.2,22.0,35.18,0.0
2018,8,24,18,45,35.5,9.0,2.6,16.65,11.0,13.8,0.0
2018,8,24,19,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,25,5,15,10.5,2.5,1.3,12.2,2.0,0.0,0.0
2018,8,25,5,30,21.0,5.0,1.5,12.8,4.0,0.0,0.0
2018,8,25,5,45,87.0,17.5,1.7,13.45,23.0,17.2,0.0
2018,8,25,6,0,153.0,30.0,1.9,14.1,42.0,23.49,11.04
2018,8,25,6,15,235.0,47.0,1.95,14.65,81.5,36.09,25.44
2018,8,25,6,30,317.0,64.0,2.0,15.2,121.0,48.05,36.65
2018,8,25,6,45,236.0,79.0,2.1,15.75,129.5,73.01,50.48
2018,8,25,7,0,155.0,94.0,2.2,16.3,138.0,94.11,67.41
2018,8,25,7,15,98.0,118.0,2.15,16.9,148.0,119.96,90.78
2018,8,25,7,30,41.0,142.0,2.1,17.5,158.0,138.83,108.53
2018,8,25,7,45,47.0,163.5,2.1,18.15,184.0,163.44,128.09
2018,8,25,8,0,53.0,185.0,2.1,18.8,210.0,188.88,148.05
2018,8,25,8,15,140.5,202.5,2.05,19.5,278.5,240.58,187.54
2018,8,25,8,30,228.0,220.0,2.0,20.2,347.0,302.13,234.93
2018,8,25,8,45,281.5,231.0,1.95,20.95,401.5,352.3,273.28
2018,8,25,9,0,335.0,242.0,1.9,21.7,456.0,407.54,314.9
2018,8,25,9,15,340.0,261.0,1.9,22.35,490.5,446.78,343.57
2018,8,25,9,30,345.0,280.0,1.9,23.0,525.0,486.0,371.55
2018,8,25,9,45,422.5,277.5,1.85,23.65,592.5,554.35,420.97
2018,8,25,10,0,500.0,275.0,1.8,24.3,660.0,627.77,472.52
2018,8,25,10,15,592.0,251.0,1.85,24.9,723.5,696.71,521.0
2018,8,25,10,30,684.0,227.0,1.9,25.5,787.0,770.06,571.49
2018,8,25,10,45,696.0,227.0,1.9,26.1,810.0,805.01,593.17
2018,8,25,11,0,708.0,227.0,1.9,26.7,833.0,838.51,613.82
2018,8,25,11,15,715.0,227.5,2.0,27.1,848.0,866.42,631.53
2018,8,25,11,30,722.0,228.0,2.1,27.5,863.0,892.21,647.67
2018,8,25,11,45,729.5,225.0,2.15,27.95,871.0,912.63,659.74
2018,8,25,12,0,737.0,222.0,2.2,28.4,879.0,930.58,670.27
2018,8,25,12,15,747.0,216.0,2.35,28.6,881.0,945.19,680.36
2018,8,25,12,30,757.0,210.0,2.5,28.8,883.0,957.02,688.75
2018,8,25,12,45,774.0,197.5,2.6,29.05,879.5,965.86,694.74
2018,8,25,13,0,791.0,185.0,2.7,29.3,876.0,967.73,696.39
2018,8,25,13,15,789.0,182.0,2.85,29.3,860.0,961.91,694.34
2018,8,25,13,30,787.0,179.0,3.0,29.3,844.0,953.0,690.38
2018,8,25,13,45,784.5,174.0,3.1,29.25,821.0,938.47,682.57
2018,8,25,14,0,782.0,169.0,3.2,29.2,798.0,920.94,672.85
2018,8,25,14,15,773.5,165.5,3.3,28.85,767.5,896.57,659.37
2018,8,25,14,30,765.0,162.0,3.4,28.5,737.0,873.37,646.62
2018,8,25,14,45,755.0,157.0,3.5,28.15,700.5,841.06,627.53
2018,8,25,15,0,745.0,152.0,3.6,27.8,664.0,806.6,606.76
2018,8,25,15,15,727.0,147.5,3.6,27.8,621.0,764.23,578.92
2018,8,25,15,30,709.0,143.0,3.6,27.8,578.0,720.64,549.95
2018,8,25,15,45,688.5,137.0,3.65,26.45,532.0,672.61,519.67
2018,8,25,16,0,668.0,131.0,3.7,25.1,486.0,624.1,487.58
2018,8,25,16,15,640.0,124.0,3.7,24.2,436.5,569.39,448.69
2018,8,25,16,30,612.0,117.0,3.7,23.3,387.0,515.43,409.09
2018,8,25,16,45,573.0,109.0,3.65,22.45,336.5,455.27,363.12
2018,8,25,17,0,534.0,101.0,3.6,21.6,286.0,397.55,317.52
2018,8,25,17,15,481.0,90.5,3.5,20.8,236.0,331.78,263.98
2018,8,25,17,30,428.0,80.0,3.4,20.0,186.0,273.19,214.64
2018,8,25,17,45,355.5,66.0,3.3,19.15,140.0,208.88,159.96
2018,8,25,18,0,283.0,52.0,3.2,18.3,94.0,152.29,111.18
2018,8,25,18,15,191.5,35.5,3.15,17.8,59.0,96.34,61.57
2018,8,25,18,30,100.0,19.0,3.1,17.3,24.0,43.55,0.0
2018,8,25,18,45,50.0,9.5,3.05,16.75,12.0,16.17,0.0
2018,8,25,19,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,5,15,18.5,3.0,1.7,12.5,2.5,0.0,0.0
2018,8,26,5,30,37.0,6.0,2.0,13.1,5.0,0.0,0.0
2018,8,26,5,45,77.0,13.0,2.25,13.65,17.0,12.78,0.0
2018,8,26,6,0,117.0,20.0,2.5,14.2,29.0,15.27,4.76
2018,8,26,6,15,128.5,28.5,2.55,14.75,45.5,21.18,12.57
2018,8,26,6,30,140.0,37.0,2.6,15.3,62.0,26.76,17.93
2018,8,26,6,45,92.0,47.0,2.65,15.8,65.5,42.44,28.22
2018,8,26,7,0,44.0,57.0,2.7,16.3,69.0,56.07,40.09
2018,8,26,7,15,22.0,75.0,2.65,16.85,81.0,74.19,56.07
2018,8,26,7,30,0.0,93.0,2.6,17.4,93.0,89.02,69.13
2018,8,26,7,45,6.5,119.0,2.5,17.95,122.0,115.15,90.12
2018,8,26,8,0,13.0,145.0,2.4,18.5,151.0,142.15,111.52
2018,8,26,8,15,56.5,172.5,2.35,19.15,203.5,183.65,143.82
2018,8,26,8,30,100.0,200.0,2.3,19.8,256.0,230.47,180.26
2018,8,26,8,45,212.5,202.5,2.25,20.45,334.0,292.64,228.71
2018,8,26,9,0,325.0,205.0,2.2,21.1,412.0,367.5,286.67
2018,8,26,9,15,451.5,198.5,2.2,21.8,506.0,452.64,351.67
2018,8,26,9,30,578.0,192.0,2.2,22.5,600.0,549.69,423.88
2018,8,26,9,45,696.0,165.5,2.2,23.15,681.5,631.08,483.37
2018,8,26,10,0,814.0,139.0,2.2,23.8,763.0,720.49,546.99
2018,8,26,10,15,867.0,121.0,2.3,24.4,808.5,774.68,582.41
2018,8,26,10,30,920.0,103.0,2.4,25.0,854.0,830.86,618.73
2018,8,26,10,45,926.5,103.5,2.45,25.55,877.0,867.81,641.38
2018,8,26,11,0,933.0,104.0,2.5,26.1,900.0,902.24,662.3
2018,8,26,11,15,936.5,104.0,2.65,26.45,914.5,930.82,680.6
2018,8,26,11,30,940.0,104.0,2.8,26.8,929.0,956.37,696.96
2018,8,26,11,45,941.5,104.0,2.9,27.15,935.5,976.94,709.7
2018,8,26,12,0,943.0,104.0,3.0,27.5,942.0,994.18,720.38
2018,8,26,12,15,939.5,106.0,3.1,27.65,939.5,1005.34,727.8
2018,8,26,12,30,936.0,108.0,3.2,27.8,937.0,1012.96,733.09
2018,8,26,12,45,927.5,110.5,3.3,27.9,925.0,1012.75,733.62
2018,8,26,13,0,919.0,113.0,3.4,28.0,913.0,1009.0,732.02
2018,8,26,13,15,915.0,112.0,3.5,27.95,895.5,1002.44,729.16
2018,8,26,13,30,911.0,111.0,3.6,27.9,878.0,992.43,724.14
2018,8,26,13,45,905.5,109.5,3.7,27.8,853.5,977.08,715.86
2018,8,26,14,0,900.0,108.0,3.8,27.7,829.0,958.48,705.47
2018,8,26,14,15,891.5,107.0,3.85,27.4,797.5,934.54,691.78
2018,8,26,14,30,883.0,106.0,3.9,27.1,766.0,907.71,676.12
2018,8,26,14,45,871.5,104.0,4.0,26.8,728.0,874.46,656.24
2018,8,26,15,0,860.0,102.0,4.1,26.5,690.0,838.83,634.49
2018,8,26,15,15,845.0,99.5,4.1,26.5,646.5,802.3,610.7
2018,8,26,15,30,830.0,97.0,4.1,26.5,603.0,759.22,582.05
2018,8,26,15,45,808.0,94.5,4.1,25.45,554.5,709.52,550.58
2018,8,26,16,0,786.0,92.0,4.1,24.4,506.0,659.16,517.85
2018,8,26,16,15,758.0,88.0,4.05,23.65,455.0,602.87,477.45
2018,8,26,16,30,730.0,84.0,4.0,22.9,404.0,547.08,435.88
2018,8,26,16,45,691.0,79.5,3.95,22.1,351.0,487.3,389.77
2018,8,26,17,0,652.0,75.0,3.9,21.3,298.0,428.04,342.46
2018,8,26,17,15,598.0,68.5,3.8,20.4,246.0,362.29,288.43
2018,8,26,17,30,544.0,62.0,3.7,19.5,194.0,301.14,236.33
2018,8,26,17,45,464.0,53.0,3.55,18.65,146.5,233.05,177.68
2018,8,26,18,0,384.0,44.0,3.4,17.8,99.0,173.15,125.19
2018,8,26,18,15,264.0,32.0,3.35,17.25,62.5,109.26,67.5
2018,8,26,18,30,144.0,20.0,3.3,16.7,26.0,46.42,0.0
2018,8,26,18,45,72.0,10.0,3.2,16.15,13.0,9.83,0.0
2018,8,26,19,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,27,5,15,12.5,3.0,2.65,15.05,2.5,0.0,0.0
2018,8,27,5,30,25.0,6.0,2.8,15.3,5.0,0.0,0.0
2018,8,27,5,45,110.5,18.0,2.95,15.55,25.0,17.69,0.0
2018,8,27,6,0,196.0,30.0,3.1,15.8,45.0,23.66,9.56
2018,8,27,6,15,298.0,42.0,3.1,16.2,84.5,32.16,21.76
2018,8,27,6,30,400.0,54.0,3.1,16.6,124.0,40.81,30.04
2018,8,27,6,45,467.5,62.5,3.1,17.0,171.5,62.49,36.78
2018,8,27,7,0,535.0,71.0,3.1,17.4,219.0,104.75,60.78
2018,8,27,7,15,583.5,77.0,3.05,17.95,269.0,149.83,94.17
2018,8,27,7,30,632.0,83.0,3.0,18.5,319.0,200.4,135.89
2018,8,27,7,45,666.5,88.0,3.0,19.05,369.5,251.64,180.39
2018,8,27,8,0,701.0,93.0,3.0,19.6,420.0,306.28,227.82
2018,8,27,8,15,726.5,96.5,2.95,20.1,468.5,361.29,275.03
2018,8,27,8,30,752.0,100.0,2.9,20.6,517.0,415.94,320.79
2018,8,27,8,45,770.0,104.0,2.85,21.15,562.0,469.08,363.99
2018,8,27,9,0,788.0,108.0,2.8,21.7,607.0,522.77,406.15
2018,8,27,9,15,794.5,113.5,2.85,22.15,645.0,571.53,443.68
2018,8,27,9,30,801.0,119.0,2.9,22.6,683.0,619.26,479.34
2018,8,27,9,45,796.5,128.5,2.9,23.05,713.5,662.29,510.24
2018,8,27,10,0,792.0,138.0,2.9,23.5,744.0,703.0,538.63
2018,8,27,10,15,801.5,139.5,2.95,23.9,772.5,743.91,566.09
2018,8,27,10,30,811.0,141.0,3.0,24.3,801.0,783.24,591.83
2018,8,27,10,45,819.0,141.5,3.05,24.65,823.0,818.54,614.68
2018,8,27,11,0,827.0,142.0,3.1,25.0,845.0,851.74,635.95
2018,8,27,11,15,831.5,142.0,3.15,25.25,859.0,879.07,653.4
2018,8,27,11,30,836.0,142.0,3.2,25.5,873.0,903.76,669.09
2018,8,27,11,45,839.0,141.0,3.3,25.75,879.5,918.98,678.8
2018,8,27,12,0,842.0,140.0,3.4,26.0,886.0,935.16,689.31
2018,8,27,12,15,837.0,143.0,3.45,26.1,883.5,944.81,695.63
2018,8,27,12,30,832.0,146.0,3.5,26.2,881.0,956.77,703.65
2018,8,27,12,45,820.0,150.5,3.55,26.3,868.5,955.25,702.82
2018,8,27,13,0,808.0,155.0,3.6,26.4,856.0,950.51,700.09
2018,8,27,13,15,803.5,153.5,3.7,26.3,839.0,943.54,696.86
2018,8,27,13,30,799.0,152.0,3.8,26.2,822.0,933.48,691.65
2018,8,27,13,45,793.0,149.5,3.85,26.15,798.0,917.91,682.4
2018,8,27,14,0,787.0,147.0,3.9,26.1,774.0,899.43,671.26
2018,8,27,14,15,777.5,144.5,3.95,25.8,743.5,874.96,656.72
2018,8,27,14,30,768.0,142.0,4.0,25.5,713.0,847.97,640.4
2018,8,27,14,45,757.5,137.0,4.0,25.25,676.5,815.07,619.51
2018,8,27,15,0,747.0,132.0,4.0,25.0,640.0,780.04,596.99
2018,8,27,15,15,729.5,129.0,4.0,25.0,598.5,742.39,571.82
2018,8,27,15,30,712.0,126.0,4.0,25.0,557.0,700.74,543.54
2018,8,27,15,45,693.5,119.5,4.0,24.1,511.5,653.49,512.46
2018,8,27,16,0,675.0,113.0,4.0,23.2,466.0,605.64,479.11
2018,8,27,16,15,650.0,106.0,3.9,22.6,418.0,552.66,440.06
2018,8,27,16,30,625.0,99.0,3.8,22.0,370.0,500.21,400.29
2018,8,27,16,45,591.5,91.0,3.75,21.45,321.0,442.74,355.36
2018,8,27,17,0,558.0,83.0,3.7,20.9,272.0,387.25,310.53
2018,8,27,17,15,507.0,74.5,3.55,20.2,223.5,325.5,259.35
2018,8,27,17,30,456.0,66.0,3.4,19.5,175.0,268.19,210.33
2018,8,27,17,45,384.0,55.0,3.3,18.8,131.0,205.68,156.46
2018,8,27,18,0,312.0,44.0,3.2,18.1,87.0,149.96,107.79
2018,8,27,18,15,209.5,31.0,3.1,17.7,54.5,94.54,56.19
2018,8,27,18,30,107.0,18.0,3.0,17.3,22.0,37.21,0.0
2018,8,27,18,45,53.5,9.0,2.9,16.85,11.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,28,5,15,9.5,1.0,1.75,14.8,0.5,0.0,0.0
2018,8,28,5,30,19.0,2.0,2.0,15.1,1.0,0.0,0.0
2018,8,28,5,45,19.0,3.0,2.25,15.4,3.0,2.95,0.0
2018,8,28,6,0,19.0,4.0,2.5,15.7,5.0,2.92,0.0
2018,8,28,6,15,9.5,8.0,2.55,16.05,8.5,7.68,0.89
2018,8,28,6,30,0.0,12.0,2.6,16.4,12.0,11.57,4.49
2018,8,28,6,45,0.0,17.0,2.7,16.75,17.0,16.39,8.21
2018,8,28,7,0,0.0,22.0,2.8,17.1,22.0,21.22,12.36
2018,8,28,7,15,0.0,29.0,2.8,17.45,29.0,27.99,18.07
2018,8,28,7,30,0.0,36.0,2.8,17.8,36.0,34.76,23.71
2018,8,28,7,45,0.0,53.5,2.8,18.2,53.5,51.69,37.76
2018,8,28,8,0,0.0,71.0,2.8,18.6,71.0,68.64,51.62
2018,8,28,8,15,0.0,95.0,2.8,19.15,95.0,91.74,70.27
2018,8,28,8,30,0.0,119.0,2.8,19.7,119.0,114.64,88.45
2018,8,28,8,45,2.5,150.5,2.85,20.2,152.0,145.9,113.09
2018,8,28,9,0,5.0,182.0,2.9,20.7,185.0,177.53,137.64
2018,8,28,9,15,9.5,207.0,2.95,21.15,213.5,204.55,158.3
2018,8,28,9,30,14.0,232.0,3.0,21.6,242.0,232.12,179.16
2018,8,28,9,45,15.0,241.5,3.05,22.05,252.5,243.03,186.92
2018,8,28,10,0,16.0,251.0,3.1,22.5,263.0,254.0,194.72
2018,8,28,10,15,17.0,264.0,3.15,22.8,277.5,268.41,205.24
2018,8,28,10,30,18.0,277.0,3.2,23.1,292.0,282.92,215.77
2018,8,28,10,45,21.0,286.5,3.25,23.4,304.0,295.73,225.06
2018,8,28,11,0,24.0,296.0,3.3,23.7,316.0,311.89,236.85
2018,8,28,11,15,19.5,285.0,3.35,23.9,301.5,295.06,223.73
2018,8,28,11,30,15.0,274.0,3.4,24.1,287.0,281.04,212.82
2018,8,28,11,45,20.5,295.5,3.4,24.3,313.5,308.05,233.09
2018,8,28,12,0,26.0,317.0,3.4,24.5,340.0,341.01,257.5
2018,8,28,12,15,54.0,355.5,3.45,24.6,403.0,408.26,308.0
2018,8,28,12,30,82.0,394.0,3.5,24.7,466.0,476.52,358.34
2018,8,28,12,45,258.0,348.5,3.55,24.8,572.0,614.89,464.01
2018,8,28,13,0,434.0,303.0,3.6,24.9,678.0,746.21,561.25
2018,8,28,13,15,667.5,201.0,3.6,24.85,765.0,865.93,649.3
2018,8,28,13,30,901.0,99.0,3.6,24.8,852.0,966.81,717.37
2018,8,28,13,45,898.0,97.0,3.6,24.75,828.5,953.17,708.34
2018,8,28,14,0,895.0,95.0,3.6,24.7,805.0,936.23,698.1
2018,8,28,14,15,888.5,93.0,3.6,24.5,774.5,912.89,684.01
2018,8,28,14,30,882.0,91.0,3.6,24.3,744.0,886.59,667.93
2018,8,28,14,45,873.5,88.0,3.6,24.15,707.0,854.65,647.78
2018,8,28,15,0,865.0,85.0,3.6,24.0,670.0,820.16,625.76
2018,8,28,15,15,850.5,83.5,3.6,24.0,627.5,780.18,599.32
2018,8,28,15,30,836.0,82.0,3.6,24.0,585.0,738.48,571.4
2018,8,28,15,45,820.0,79.0,3.5,23.35,539.0,692.53,541.06
2018,8,28,16,0,804.0,76.0,3.4,22.7,493.0,649.26,512.16
2018,8,28,16,15,781.0,73.0,3.35,22.2,444.0,596.63,474.28
2018,8,28,16,30,758.0,70.0,3.3,21.7,395.0,544.06,434.51
2018,8,28,16,45,724.5,65.5,3.25,21.25,343.5,484.33,387.77
2018,8,28,17,0,691.0,61.0,3.2,20.8,292.0,426.31,340.73
2018,8,28,17,15,640.5,56.0,3.05,20.15,240.5,362.07,287.22
2018,8,28,17,30,590.0,51.0,2.9,19.5,189.0,303.73,236.68
2018,8,28,17,45,509.0,44.0,2.8,18.85,141.5,235.7,177.67
2018,8,28,18,0,428.0,37.0,2.7,18.2,94.0,176.04,124.82
2018,8,28,18,15,296.0,27.0,2.6,17.75,58.5,109.21,61.0
2018,8,28,18,30,164.0,17.0,2.5,17.3,23.0,46.07,0.0
2018,8,28,18,45,82.0,8.5,2.35,16.85,11.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,5,15,16.0,2.5,1.25,14.1,2.0,0.0,0.0
2018,8,29,5,30,32.0,5.0,1.4,14.7,4.0,0.0,0.0
2018,8,29,5,45,133.0,16.5,1.6,15.3,24.0,16.22,0.0
2018,8,29,6,0,234.0,28.0,1.8,15.9,44.0,23.32,7.23
2018,8,29,6,15,342.0,37.5,1.9,16.45,84.0,29.09,19.0
2018,8,29,6,30,450.0,47.0,2.0,17.0,124.0,34.59,24.55
2018,8,29,6,45,518.0,55.0,2.05,17.55,173.0,55.79,30.87
2018,8,29,7,0,586.0,63.0,2.1,18.1,222.0,100.49,55.28
2018,8,29,7,15,633.0,68.5,2.1,18.55,273.5,147.8,90.0
2018,8,29,7,30,680.0,74.0,2.1,19.0,325.0,200.37,133.33
2018,8,29,7,45,712.5,78.5,2.1,19.5,376.0,255.46,181.02
2018,8,29,8,0,745.0,83.0,2.1,20.0,427.0,311.28,229.43
2018,8,29,8,15,770.5,86.0,2.1,20.55,476.5,365.96,276.3
2018,8,29,8,30,796.0,89.0,2.1,21.1,526.0,422.45,323.29
2018,8,29,8,45,790.5,98.0,2.15,21.6,563.5,471.38,363.35
2018,8,29,9,0,785.0,107.0,2.2,22.1,601.0,518.46,400.55
2018,8,29,9,15,607.5,169.0,2.25,22.65,566.5,514.05,396.73
