Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,9,30,430.0,231.0,2.3,23.2,532.0,492.19,378.55
2018,8,29,9,45,327.5,287.0,2.35,23.7,523.0,497.57,380.18
2018,8,29,10,0,225.0,343.0,2.4,24.2,514.0,493.42,373.96
2018,8,29,10,15,469.5,264.0,2.5,24.6,638.0,614.86,466.77
2018,8,29,10,30,714.0,185.0,2.6,25.0,762.0,749.65,565.7
2018,8,29,10,45,821.5,140.0,2.7,25.35,821.0,817.23,610.46
2018,8,29,11,0,929.0,95.0,2.8,25.7,880.0,886.36,655.78
2018,8,29,11,15,932.5,95.5,2.9,25.95,895.0,915.17,673.97
2018,8,29,11,30,936.0,96.0,3.0,26.2,910.0,940.96,690.48
2018,8,29,11,45,938.5,95.5,3.15,26.4,916.5,961.65,704.18
2018,8,29,12,0,941.0,95.0,3.3,26.6,923.0,979.04,715.83
2018,8,29,12,15,938.5,96.0,3.35,26.7,920.5,989.88,722.85
2018,8,29,12,30,936.0,97.0,3.4,26.8,918.0,997.18,727.73
2018,8,29,12,45,929.5,99.5,3.5,26.9,907.5,998.68,729.33
2018,8,29,13,0,923.0,102.0,3.6,27.0,897.0,996.65,728.77
2018,8,29,13,15,919.5,102.0,3.65,26.95,880.5,991.35,726.3
2018,8,29,13,30,916.0,102.0,3.7,26.9,864.0,982.58,721.69
2018,8,29,13,45,910.5,100.5,3.75,26.9,839.0,966.93,712.48
2018,8,29,14,0,905.0,99.0,3.8,26.9,814.0,947.99,701.2
2018,8,29,14,15,897.5,96.5,3.85,26.65,782.0,922.98,686.56
2018,8,29,14,30,890.0,94.0,3.9,26.4,750.0,895.01,669.89
2018,8,29,14,45,879.5,92.5,3.95,26.2,712.5,862.76,650.05
2018,8,29,15,0,869.0,91.0,4.0,26.0,675.0,828.08,628.36
2018,8,29,15,15,854.0,88.5,4.0,26.0,631.5,786.44,600.87
2018,8,29,15,30,839.0,86.0,4.0,26.0,588.0,743.09,571.9
2018,8,29,15,45,819.5,84.0,3.95,25.25,541.0,699.65,543.94
2018,8,29,16,0,800.0,82.0,3.9,24.5,494.0,651.11,511.64
2018,8,29,16,15,761.0,80.5,3.85,24.0,440.0,589.99,466.97
2018,8,29,16,30,722.0,79.0,3.8,23.5,386.0,530.34,421.77
2018,8,29,16,45,666.0,75.5,3.75,23.0,329.5,462.78,368.99
2018,8,29,17,0,610.0,72.0,3.7,22.5,273.0,397.6,316.51
2018,8,29,17,15,531.0,66.0,3.55,21.9,218.5,323.72,255.72
2018,8,29,17,30,452.0,60.0,3.4,21.3,164.0,257.16,199.51
2018,8,29,17,45,322.0,44.5,3.2,20.7,109.0,170.61,127.6
2018,8,29,18,0,192.0,29.0,3.0,20.1,54.0,95.27,65.74
2018,8,29,18,15,129.0,18.5,2.8,19.6,32.0,57.18,27.75
2018,8,29,18,30,66.0,8.0,2.6,19.1,10.0,19.45,0.0
2018,8,29,18,45,33.0,4.0,2.4,18.65,5.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.05,17.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.5,1.05,16.25,1.5,0.0,0.0
2018,8,30,5,30,8.0,3.0,1.2,16.6,3.0,0.0,0.0
2018,8,30,5,45,8.0,6.0,1.35,16.95,6.5,5.9,0.0
2018,8,30,6,0,8.0,9.0,1.5,17.3,10.0,8.75,0.0
2018,8,30,6,15,4.0,16.5,1.55,17.7,17.0,15.92,7.75
2018,8,30,6,30,0.0,24.0,1.6,18.1,24.0,23.16,14.5
2018,8,30,6,45,0.0,34.0,1.7,18.45,34.0,32.82,21.89
2018,8,30,7,0,0.0,44.0,1.8,18.8,44.0,42.49,30.1
2018,8,30,7,15,0.0,53.0,1.75,19.05,53.0,51.2,37.39
2018,8,30,7,30,0.0,62.0,1.7,19.3,62.0,59.92,44.54
2018,8,30,7,45,0.0,68.0,1.6,19.55,68.0,65.73,49.18
2018,8,30,8,0,0.0,74.0,1.5,19.8,74.0,71.55,53.75
2018,8,30,8,15,0.0,94.5,1.5,20.15,94.5,91.26,69.56
2018,8,30,8,30,0.0,115.0,1.5,20.5,115.0,110.85,85.03
2018,8,30,8,45,0.0,110.5,1.45,20.9,110.5,106.71,81.26
2018,8,30,9,0,0.0,106.0,1.4,21.3,106.0,102.49,77.52
2018,8,30,9,15,0.5,102.0,1.45,21.8,102.5,98.98,74.38
2018,8,30,9,30,1.0,98.0,1.5,22.3,99.0,95.49,71.3
2018,8,30,9,45,1.5,105.0,1.55,22.8,106.5,102.65,76.7
2018,8,30,10,0,2.0,112.0,1.6,23.3,114.0,109.87,82.09
2018,8,30,10,15,20.5,140.0,1.7,23.75,156.5,151.81,115.17
2018,8,30,10,30,39.0,168.0,1.8,24.2,199.0,194.74,148.48
2018,8,30,10,45,99.5,274.5,1.9,24.6,357.5,353.89,269.22
2018,8,30,11,0,160.0,381.0,2.0,25.0,516.0,515.57,385.82
2018,8,30,11,15,141.0,392.5,2.15,25.25,513.0,516.99,385.09
2018,8,30,11,30,122.0,404.0,2.3,25.5,510.0,517.09,384.4
2018,8,30,11,45,223.0,373.0,2.4,25.8,568.0,588.1,437.79
2018,8,30,12,0,324.0,342.0,2.5,26.1,626.0,656.27,488.06
2018,8,30,12,15,510.0,279.5,2.6,26.2,725.5,780.06,578.31
2018,8,30,12,30,696.0,217.0,2.7,26.3,825.0,901.04,662.57
2018,8,30,12,45,779.5,174.5,2.85,26.4,848.5,937.69,686.83
2018,8,30,13,0,863.0,132.0,3.0,26.5,872.0,969.18,708.44
2018,8,30,13,15,859.5,130.5,3.05,26.45,855.0,962.6,704.87
2018,8,30,13,30,856.0,129.0,3.1,26.4,838.0,952.75,699.6
2018,8,30,13,45,851.0,127.0,3.2,26.35,814.5,937.77,691.39
2018,8,30,14,0,846.0,125.0,3.3,26.3,791.0,925.34,684.93
2018,8,30,14,15,838.0,122.5,3.35,26.05,759.5,900.94,670.67
2018,8,30,14,30,830.0,120.0,3.4,25.8,728.0,873.77,654.53
2018,8,30,14,45,819.0,117.0,3.45,25.6,691.0,840.86,634.23
2018,8,30,15,0,808.0,114.0,3.5,25.4,654.0,805.67,612.17
2018,8,30,15,15,791.0,111.0,3.5,25.4,611.0,763.63,584.35
2018,8,30,15,30,774.0,108.0,3.5,25.4,568.0,720.15,555.21
2018,8,30,15,45,754.5,103.5,3.55,24.6,521.0,672.04,524.14
2018,8,30,16,0,735.0,99.0,3.6,23.8,474.0,625.36,492.5
2018,8,30,16,15,707.5,94.0,3.6,23.25,424.5,570.49,452.35
2018,8,30,16,30,680.0,89.0,3.6,22.7,375.0,516.27,411.42
2018,8,30,16,45,640.5,83.5,3.6,22.1,324.0,455.86,364.33
2018,8,30,17,0,601.0,78.0,3.6,21.5,273.0,397.92,317.54
2018,8,30,17,15,543.0,70.5,3.5,20.85,222.5,332.32,263.09
2018,8,30,17,30,485.0,63.0,3.4,20.2,172.0,271.82,211.26
2018,8,30,17,45,398.0,52.5,3.3,19.5,126.5,203.81,152.97
2018,8,30,18,0,311.0,42.0,3.2,18.8,81.0,144.82,101.64
2018,8,30,18,15,202.5,29.0,3.1,18.35,49.5,86.4,40.08
2018,8,30,18,30,94.0,16.0,3.0,17.9,18.0,31.91,0.0
2018,8,30,18,45,47.0,8.0,2.85,17.4,9.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,31,5,45,85.0,12.0,1.95,15.8,17.5,11.8,0.0
2018,8,31,6,0,170.0,24.0,2.2,16.2,35.0,18.85,2.2
2018,8,31,6,15,285.0,37.0,2.2,16.7,75.5,28.97,18.69
2018,8,31,6,30,400.0,50.0,2.2,17.2,116.0,37.8,27.24
2018,8,31,6,45,468.0,59.5,2.15,17.65,163.5,57.02,33.66
2018,8,31,7,0,536.0,69.0,2.1,18.1,211.0,99.99,57.12
2018,8,31,7,15,586.5,74.5,2.0,18.6,261.5,144.81,89.48
2018,8,31,7,30,637.0,80.0,1.9,19.1,312.0,195.35,130.62
2018,8,31,7,45,632.5,92.5,1.8,19.65,352.0,243.62,173.5
2018,8,31,8,0,628.0,105.0,1.7,20.2,392.0,291.02,215.27
2018,8,31,8,15,655.0,112.0,1.65,20.95,441.0,343.89,259.52
2018,8,31,8,30,682.0,119.0,1.6,21.7,490.0,398.93,304.13
2018,8,31,8,45,746.0,109.5,1.5,22.4,547.5,459.41,351.3
2018,8,31,9,0,810.0,100.0,1.4,23.1,605.0,523.07,399.34
2018,8,31,9,15,825.0,102.0,1.45,23.75,646.0,574.36,437.48
2018,8,31,9,30,840.0,104.0,1.5,24.4,687.0,625.73,474.51
2018,8,31,9,45,853.0,104.5,1.55,25.05,722.5,672.82,507.5
2018,8,31,10,0,866.0,105.0,1.6,25.7,758.0,718.8,537.81
2018,8,31,10,15,874.5,105.5,1.7,26.3,786.5,760.08,564.12
2018,8,31,10,30,883.0,106.0,1.8,26.9,815.0,799.43,588.89
2018,8,31,10,45,890.0,106.0,1.9,27.5,837.0,834.94,610.88
2018,8,31,11,0,897.0,106.0,2.0,28.1,859.0,868.02,631.13
2018,8,31,11,15,900.5,106.5,2.15,28.5,873.5,895.97,648.92
2018,8,31,11,30,904.0,107.0,2.3,28.9,888.0,920.99,664.83
2018,8,31,11,45,906.5,107.0,2.45,29.3,894.5,941.55,677.88
2018,8,31,12,0,909.0,107.0,2.6,29.7,901.0,958.91,688.95
2018,8,31,12,15,911.0,105.0,2.8,29.8,899.5,970.44,697.61
2018,8,31,12,30,913.0,103.0,3.0,29.9,898.0,978.57,704.19
2018,8,31,12,45,914.5,100.5,3.15,30.0,889.5,982.24,707.6
2018,8,31,13,0,916.0,98.0,3.3,30.1,881.0,982.41,708.88
2018,8,31,13,15,912.5,97.5,3.45,30.0,864.0,976.42,706.84
2018,8,31,13,30,909.0,97.0,3.6,29.9,847.0,967.0,702.66
2018,8,31,13,45,904.5,95.0,3.75,29.8,822.5,951.63,694.63
2018,8,31,14,0,900.0,93.0,3.9,29.7,798.0,932.98,684.45
2018,8,31,14,15,892.5,92.0,4.0,29.3,767.0,909.53,671.58
2018,8,31,14,30,885.0,91.0,4.1,28.9,736.0,883.16,656.66
2018,8,31,14,45,874.0,89.0,4.25,28.55,698.0,849.92,636.99
2018,8,31,15,0,863.0,87.0,4.4,28.2,660.0,814.29,615.39
2018,8,31,15,15,848.0,85.0,4.4,28.2,617.0,773.29,588.34
2018,8,31,15,30,833.0,83.0,4.4,28.2,574.0,730.62,559.83
2018,8,31,15,45,816.5,79.5,4.45,27.0,527.5,687.77,533.51
2018,8,31,16,0,800.0,76.0,4.5,25.8,481.0,639.65,502.62
2018,8,31,16,15,776.0,72.5,4.4,25.0,431.5,585.96,463.74
2018,8,31,16,30,752.0,69.0,4.3,24.2,382.0,532.45,423.47
2018,8,31,16,45,716.5,65.0,4.2,23.45,330.5,472.59,376.7
2018,8,31,17,0,681.0,61.0,4.1,22.7,279.0,414.66,329.73
2018,8,31,17,15,497.5,65.0,3.9,21.8,208.5,304.3,240.22
2018,8,31,17,30,314.0,69.0,3.7,20.9,138.0,208.57,161.74
2018,8,31,17,45,237.0,51.5,3.5,20.0,95.5,146.21,109.2
2018,8,31,18,0,160.0,34.0,3.3,19.1,53.0,91.97,63.3
2018,8,31,18,15,142.5,24.5,3.15,18.5,35.5,66.18,24.76
2018,8,31,18,30,125.0,15.0,3.0,17.9,18.0,35.85,0.0
2018,8,31,18,45,62.5,7.5,2.85,17.35,9.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,1,5,45,87.0,11.5,1.85,15.65,17.0,11.3,0.0
2018,9,1,6,0,174.0,23.0,2.1,16.1,34.0,18.07,0.24
2018,9,1,6,15,291.5,36.0,2.05,16.6,74.5,28.18,17.93
2018,9,1,6,30,409.0,49.0,2.0,17.1,115.0,37.05,26.57
2018,9,1,6,45,477.5,57.5,1.95,17.6,162.5,54.74,32.02
2018,9,1,7,0,546.0,66.0,1.9,18.1,210.0,97.34,54.67
2018,9,1,7,15,595.0,72.5,1.8,18.85,261.0,143.39,87.83
2018,9,1,7,30,644.0,79.0,1.7,19.6,312.0,194.99,129.64
2018,9,1,7,45,678.0,85.0,1.55,20.35,363.5,247.6,174.49
2018,9,1,8,0,712.0,91.0,1.4,21.1,415.0,303.55,221.92
2018,9,1,8,15,738.5,95.0,1.4,21.7,464.5,359.9,269.23
2018,9,1,8,30,765.0,99.0,1.4,22.3,514.0,416.04,315.07
2018,9,1,8,45,784.5,102.0,1.4,22.9,559.5,469.59,357.56
2018,9,1,9,0,804.0,105.0,1.4,23.5,605.0,523.79,399.02
2018,9,1,9,15,812.5,111.0,1.5,24.1,645.0,574.97,437.33
2018,9,1,9,30,821.0,117.0,1.6,24.7,685.0,625.24,473.82
2018,9,1,9,45,820.5,125.0,1.7,25.25,717.5,670.37,505.68
2018,9,1,10,0,820.0,133.0,1.8,25.8,750.0,713.44,535.31
2018,9,1,10,15,829.0,135.0,1.95,26.2,779.0,755.41,563.3
2018,9,1,10,30,838.0,137.0,2.1,26.6,808.0,795.67,589.65
2018,9,1,10,45,843.5,138.5,2.25,27.05,829.5,830.63,612.16
2018,9,1,11,0,849.0,140.0,2.4,27.5,851.0,863.24,633.02
2018,9,1,11,15,853.0,140.5,2.5,27.8,865.0,891.01,650.62
2018,9,1,11,30,857.0,141.0,2.6,28.1,879.0,912.09,663.86
2018,9,1,11,45,859.0,142.0,2.75,28.4,886.0,932.46,677.13
2018,9,1,12,0,861.0,143.0,2.9,28.7,893.0,949.8,688.47
2018,9,1,12,15,856.5,145.0,3.0,28.85,889.5,964.12,697.97
2018,9,1,12,30,852.0,147.0,3.1,29.0,886.0,970.33,702.34
2018,9,1,12,45,840.5,151.0,3.25,29.15,873.5,968.65,702.13
2018,9,1,13,0,829.0,155.0,3.4,29.3,861.0,963.67,699.9
2018,9,1,13,15,824.0,154.0,3.45,29.25,843.5,956.39,696.15
2018,9,1,13,30,819.0,153.0,3.5,29.2,826.0,945.93,690.44
2018,9,1,13,45,812.0,151.5,3.55,29.2,801.5,929.98,681.07
2018,9,1,14,0,805.0,150.0,3.6,29.2,777.0,911.06,669.81
2018,9,1,14,15,796.0,147.0,3.6,28.9,746.0,885.91,654.93
2018,9,1,14,30,787.0,144.0,3.6,28.6,715.0,858.15,638.26
2018,9,1,14,45,774.5,140.5,3.65,28.35,677.5,824.41,617.54
2018,9,1,15,0,762.0,137.0,3.7,28.1,640.0,791.75,597.39
2018,9,1,15,15,743.0,133.0,3.7,28.1,596.5,748.4,568.72
2018,9,1,15,30,724.0,129.0,3.7,28.1,553.0,703.9,538.94
2018,9,1,15,45,702.0,123.5,3.65,27.2,506.0,654.69,506.26
2018,9,1,16,0,680.0,118.0,3.6,26.3,459.0,605.12,471.92
2018,9,1,16,15,651.0,111.0,3.5,25.55,409.5,549.4,431.5
2018,9,1,16,30,622.0,104.0,3.4,24.8,360.0,494.57,390.5
2018,9,1,16,45,582.5,96.0,3.3,24.05,309.5,434.16,343.81
2018,9,1,17,0,543.0,88.0,3.2,23.3,259.0,376.32,297.53
2018,9,1,17,15,484.5,77.5,3.1,22.35,209.0,310.38,243.61
2018,9,1,17,30,426.0,67.0,3.0,21.4,159.0,248.55,191.47
2018,9,1,17,45,343.5,54.0,2.9,20.45,115.0,183.82,136.5
2018,9,1,18,0,261.0,41.0,2.8,19.5,71.0,128.21,88.11
2018,9,1,18,15,157.0,25.5,2.8,18.9,41.0,69.5,18.62
2018,9,1,18,30,53.0,10.0,2.8,18.3,11.0,18.6,0.0
2018,9,1,18,45,26.5,5.0,2.8,17.7,5.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,2,5,45,63.5,11.0,1.8,14.6,15.0,10.81,0.0
2018,9,2,6,0,127.0,22.0,2.0,15.1,30.0,17.28,0.0
2018,9,2,6,15,230.5,37.5,2.0,15.7,68.0,28.91,18.5
2018,9,2,6,30,334.0,53.0,2.0,16.3,106.0,39.96,29.16
2018,9,2,6,45,270.5,70.5,2.0,16.9,124.0,60.12,40.4
2018,9,2,7,0,207.0,88.0,2.0,17.5,142.0,91.26,62.97
2018,9,2,7,15,230.0,109.5,2.0,18.3,182.0,127.04,90.37
2018,9,2,7,30,253.0,131.0,2.0,19.1,222.0,165.74,121.47
2018,9,2,7,45,423.0,124.0,1.95,19.9,303.5,217.28,158.77
2018,9,2,8,0,593.0,117.0,1.9,20.7,385.0,289.78,214.73
2018,9,2,8,15,657.0,115.0,1.9,21.5,443.5,345.86,260.67
2018,9,2,8,30,721.0,113.0,1.9,22.3,502.0,408.08,310.64
2018,9,2,8,45,743.0,116.0,1.9,23.05,547.5,460.85,352.54
2018,9,2,9,0,765.0,119.0,1.9,23.8,593.0,515.92,394.71
2018,9,2,9,15,778.0,124.0,1.95,24.6,633.5,566.87,432.53
2018,9,2,9,30,791.0,129.0,2.0,25.4,674.0,617.4,468.83
2018,9,2,9,45,797.0,133.5,2.0,26.25,707.0,662.15,499.53
2018,9,2,10,0,803.0,138.0,2.0,27.1,740.0,705.4,528.24
2018,9,2,10,15,812.5,140.0,2.05,27.7,769.0,747.09,555.2
2018,9,2,10,30,822.0,142.0,2.1,28.3,798.0,787.14,580.15
2018,9,2,10,45,829.0,143.0,2.15,28.95,819.5,822.29,601.43
2018,9,2,11,0,836.0,144.0,2.2,29.6,841.0,855.22,621.07
2018,9,2,11,15,840.5,144.0,2.2,30.05,855.0,882.56,637.0
2018,9,2,11,30,845.0,144.0,2.2,30.5,869.0,907.19,651.14
2018,9,2,11,45,848.0,144.0,2.25,31.0,875.5,927.61,662.9
2018,9,2,12,0,851.0,144.0,2.3,31.5,882.0,945.03,672.79
2018,9,2,12,15,848.5,145.5,2.35,31.7,880.0,955.75,679.35
2018,9,2,12,30,846.0,147.0,2.4,31.9,878.0,963.2,684.01
2018,9,2,12,45,838.5,148.5,2.5,32.15,866.5,962.62,684.04
2018,9,2,13,0,831.0,150.0,2.6,32.4,855.0,958.75,682.15
2018,9,2,13,15,827.0,148.5,2.65,32.3,837.5,951.79,678.96
2018,9,2,13,30,823.0,147.0,2.7,32.2,820.0,941.64,673.84
2018,9,2,13,45,816.5,144.5,2.8,32.15,795.0,924.95,664.86
2018,9,2,14,0,810.0,142.0,2.9,32.1,770.0,905.28,653.99
2018,9,2,14,15,800.0,139.0,2.95,31.8,738.0,879.07,639.1
2018,9,2,14,30,790.0,136.0,3.0,31.5,706.0,850.27,622.45
2018,9,2,14,45,777.5,132.5,3.1,31.2,668.5,816.41,602.52
2018,9,2,15,0,765.0,129.0,3.2,30.9,631.0,780.47,580.91
2018,9,2,15,15,746.5,125.5,3.2,30.9,588.0,740.78,555.23
2018,9,2,15,30,728.0,122.0,3.2,30.9,545.0,697.08,526.48
2018,9,2,15,45,705.5,117.0,3.3,29.75,498.5,647.93,495.53
2018,9,2,16,0,683.0,112.0,3.4,28.6,452.0,598.46,462.52
2018,9,2,16,15,653.0,105.0,3.4,27.7,402.0,542.03,422.39
2018,9,2,16,30,623.0,98.0,3.4,26.8,352.0,486.59,381.58
2018,9,2,16,45,580.5,91.5,3.4,25.9,302.0,426.29,335.46
2018,9,2,17,0,538.0,85.0,3.4,25.0,252.0,368.83,289.87
2018,9,2,17,15,476.5,75.0,3.3,23.9,202.5,302.57,235.97
2018,9,2,17,30,415.0,65.0,3.2,22.8,153.0,240.68,184.08
2018,9,2,17,45,328.5,52.0,3.1,21.7,109.5,175.53,129.17
2018,9,2,18,0,242.0,39.0,3.0,20.6,66.0,120.0,81.01
2018,9,2,18,15,144.0,24.0,3.0,19.85,38.0,63.77,6.73
2018,9,2,18,30,46.0,9.0,3.0,19.1,10.0,16.3,0.0
2018,9,2,18,45,23.0,4.5,2.95,18.4,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,3,5,45,14.5,6.0,1.7,14.6,7.0,5.9,0.0
2018,9,3,6,0,29.0,12.0,1.9,15.0,14.0,10.34,0.0
2018,9,3,6,15,70.5,25.0,1.95,15.6,35.0,21.02,11.83
2018,9,3,6,30,112.0,38.0,2.0,16.2,56.0,31.32,21.64
2018,9,3,6,45,89.0,47.0,2.05,16.75,64.5,40.9,27.4
2018,9,3,7,0,66.0,56.0,2.1,17.3,73.0,56.24,39.27
2018,9,3,7,15,33.0,68.5,2.1,17.9,77.0,69.49,51.42
2018,9,3,7,30,0.0,81.0,2.1,18.5,81.0,77.85,59.62
2018,9,3,7,45,1.0,99.0,2.05,19.05,99.5,95.17,73.58
2018,9,3,8,0,2.0,117.0,2.0,19.6,118.0,112.69,87.47
2018,9,3,8,15,7.0,145.5,2.0,20.3,149.0,141.64,110.23
2018,9,3,8,30,12.0,174.0,2.0,21.0,180.0,171.28,133.16
2018,9,3,8,45,29.0,204.5,2.0,21.7,221.5,208.16,161.42
2018,9,3,9,0,46.0,235.0,2.0,22.4,263.0,248.17,191.71
2018,9,3,9,15,237.0,231.5,2.0,23.05,392.5,357.58,276.68
2018,9,3,9,30,428.0,228.0,2.0,23.7,522.0,486.14,373.55
2018,9,3,9,45,542.0,212.0,2.0,24.35,604.0,567.48,432.89
2018,9,3,10,0,656.0,196.0,2.0,25.0,686.0,657.9,497.36
2018,9,3,10,15,703.5,185.0,2.05,25.6,728.5,710.04,533.24
2018,9,3,10,30,751.0,174.0,2.1,26.2,771.0,763.43,569.29
2018,9,3,10,45,759.0,175.0,2.15,26.75,792.5,797.59,590.42
2018,9,3,11,0,767.0,176.0,2.2,27.3,814.0,828.19,609.14
2018,9,3,11,15,772.0,177.0,2.3,27.65,828.0,855.32,626.37
2018,9,3,11,30,777.0,178.0,2.4,28.0,842.0,880.02,641.99
2018,9,3,11,45,780.5,177.5,2.5,28.4,848.5,899.26,653.94
2018,9,3,12,0,784.0,177.0,2.6,28.8,855.0,915.73,664.17
2018,9,3,12,15,786.0,175.5,2.65,29.0,854.0,926.9,671.16
2018,9,3,12,30,788.0,174.0,2.7,29.2,853.0,935.08,676.36
2018,9,3,12,45,791.0,170.5,2.8,29.4,845.0,939.07,679.38
2018,9,3,13,0,794.0,167.0,2.9,29.6,837.0,939.93,680.51
2018,9,3,13,15,789.5,165.0,3.0,29.5,819.5,932.11,676.92
2018,9,3,13,30,785.0,163.0,3.1,29.4,802.0,921.22,671.46
2018,9,3,13,45,778.0,160.0,3.15,29.35,777.0,903.95,661.38
2018,9,3,14,0,771.0,157.0,3.2,29.3,752.0,883.83,649.49
2018,9,3,14,15,760.0,154.5,3.25,28.95,720.5,857.93,634.49
2018,9,3,14,30,749.0,152.0,3.3,28.6,689.0,833.19,620.21
2018,9,3,14,45,735.0,148.0,3.35,28.25,651.5,798.51,598.99
2018,9,3,15,0,721.0,144.0,3.4,27.9,614.0,761.98,576.28
2018,9,3,15,15,701.0,140.0,3.4,27.9,571.5,719.11,547.8
2018,9,3,15,30,681.0,136.0,3.4,27.9,529.0,675.27,517.95
2018,9,3,15,45,656.0,130.5,3.35,26.75,482.5,625.52,484.63
2018,9,3,16,0,631.0,125.0,3.3,25.6,436.0,575.76,450.28
2018,9,3,16,15,597.5,118.0,3.25,24.85,387.0,519.34,409.08
2018,9,3,16,30,564.0,111.0,3.2,24.1,338.0,464.31,367.66
2018,9,3,16,45,519.0,102.0,3.1,23.35,288.0,400.14,317.75
2018,9,3,17,0,474.0,93.0,3.0,22.6,238.0,342.53,271.37
2018,9,3,17,15,412.0,81.5,2.85,21.85,190.0,278.53,218.56
2018,9,3,17,30,350.0,70.0,2.7,21.1,142.0,220.55,169.44
2018,9,3,17,45,267.0,54.5,2.55,20.35,100.0,157.6,116.24
2018,9,3,18,0,184.0,39.0,2.4,19.6,58.0,103.91,69.5
2018,9,3,18,15,107.0,23.5,2.3,19.15,33.0,54.24,0.0
2018,9,3,18,30,30.0,8.0,2.2,18.7,8.0,12.63,0.0
2018,9,3,18,45,15.0,4.0,2.15,18.25,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.05,17.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,4,5,45,60.5,10.5,2.1,14.9,14.0,10.32,0.0
2018,9,4,6,0,121.0,21.0,2.3,15.4,28.0,16.56,0.0
2018,9,4,6,15,223.5,36.5,2.35,16.0,65.0,28.25,17.62
2018,9,4,6,30,326.0,52.0,2.4,16.6,102.0,39.34,28.49
2018,9,4,6,45,231.5,52.0,2.5,17.2,94.5,43.56,27.57
2018,9,4,7,0,137.0,52.0,2.6,17.8,87.0,55.53,35.89
2018,9,4,7,15,68.5,61.5,2.5,18.45,79.0,66.15,46.97
2018,9,4,7,30,0.0,71.0,2.4,19.1,71.0,68.57,51.79
2018,9,4,7,45,0.0,88.0,2.35,19.75,88.0,84.69,64.83
2018,9,4,8,0,0.0,105.0,2.3,20.4,105.0,100.89,77.68
2018,9,4,8,15,2.5,130.5,2.2,21.15,132.0,126.01,97.43
2018,9,4,8,30,5.0,156.0,2.1,21.9,159.0,151.54,117.14
2018,9,4,8,45,19.0,191.5,2.05,22.65,203.0,192.25,148.46
2018,9,4,9,0,33.0,227.0,2.0,23.4,247.0,233.92,179.97
2018,9,4,9,15,104.0,254.5,1.95,24.2,324.5,303.35,232.74
2018,9,4,9,30,175.0,282.0,1.9,25.0,402.0,379.82,289.61
2018,9,4,9,45,339.5,262.5,1.85,25.8,510.0,480.35,364.58
2018,9,4,10,0,504.0,243.0,1.8,26.6,618.0,595.16,447.2
2018,9,4,10,15,663.5,189.5,1.8,27.3,703.0,684.02,510.27
2018,9,4,10,30,823.0,136.0,1.8,28.0,788.0,779.79,574.33
2018,9,4,10,45,848.0,128.5,1.8,28.7,816.0,818.53,596.85
2018,9,4,11,0,873.0,121.0,1.8,29.4,844.0,857.94,619.98
2018,9,4,11,15,877.5,121.0,1.85,29.9,858.0,885.52,636.19
2018,9,4,11,30,882.0,121.0,1.9,30.4,872.0,910.29,650.65
2018,9,4,11,45,884.0,121.5,2.0,30.85,878.5,930.34,662.78
2018,9,4,12,0,886.0,122.0,2.1,31.3,885.0,947.26,672.99
2018,9,4,12,15,885.0,122.0,2.2,31.55,882.5,957.63,679.71
2018,9,4,12,30,884.0,122.0,2.3,31.8,880.0,964.65,684.47
2018,9,4,12,45,880.0,122.0,2.4,32.05,869.5,965.46,685.44
2018,9,4,13,0,876.0,122.0,2.5,32.3,859.0,962.88,684.41
2018,9,4,13,15,872.0,120.5,2.6,32.35,841.0,955.38,680.92
2018,9,4,13,30,868.0,119.0,2.7,32.4,823.0,944.56,675.42
2018,9,4,13,45,861.5,117.5,2.75,32.4,798.0,928.19,666.16
2018,9,4,14,0,855.0,116.0,2.8,32.4,773.0,908.74,655.0
2018,9,4,14,15,845.5,114.5,2.9,32.1,741.0,883.66,641.3
2018,9,4,14,30,836.0,113.0,3.0,31.8,709.0,861.16,629.21
2018,9,4,14,45,823.5,110.5,3.1,31.5,671.0,827.1,609.24
2018,9,4,15,0,811.0,108.0,3.2,31.2,633.0,790.85,587.56
2018,9,4,15,15,793.5,105.0,3.2,31.2,589.5,748.16,559.94
2018,9,4,15,30,776.0,102.0,3.2,31.2,546.0,704.07,531.04
2018,9,4,15,45,752.0,98.0,3.3,30.1,498.0,653.15,499.41
2018,9,4,16,0,728.0,94.0,3.4,29.0,450.0,604.01,466.75
2018,9,4,16,15,695.5,89.5,3.35,28.05,399.5,547.0,426.01
2018,9,4,16,30,663.0,85.0,3.3,27.1,349.0,491.15,384.7
2018,9,4,16,45,618.5,79.5,3.25,26.2,298.0,429.29,337.16
2018,9,4,17,0,574.0,74.0,3.2,25.3,247.0,370.46,290.22
2018,9,4,17,15,510.0,66.0,3.1,24.15,197.5,303.93,235.88
2018,9,4,17,30,446.0,58.0,3.0,23.0,148.0,243.24,184.65
2018,9,4,17,45,351.0,46.5,2.85,21.9,104.5,175.23,127.33
2018,9,4,18,0,256.0,35.0,2.7,20.8,61.0,117.72,76.36
2018,9,4,18,15,151.5,21.5,2.65,20.15,34.5,60.27,0.0
2018,9,4,18,30,47.0,8.0,2.6,19.5,8.0,15.17,0.0
2018,9,4,18,45,23.5,4.0,2.5,18.85,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.35,17.9,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,5,5,45,14.5,5.5,1.8,14.6,6.0,5.41,0.0
2018,9,5,6,0,29.0,11.0,2.0,15.0,12.0,9.5,0.0
2018,9,5,6,15,54.5,20.5,2.05,15.6,27.0,17.37,8.58
2018,9,5,6,30,80.0,30.0,2.1,16.2,42.0,24.98,16.08
2018,9,5,6,45,57.0,38.5,2.15,16.75,49.0,35.9,23.79
2018,9,5,7,0,34.0,47.0,2.2,17.3,56.0,47.66,33.31
2018,9,5,7,15,17.0,59.5,2.2,17.95,64.0,59.11,43.44
2018,9,5,7,30,0.0,72.0,2.2,18.6,72.0,69.49,52.67
2018,9,5,7,45,1.0,97.0,2.2,19.25,97.5,93.28,72.01
2018,9,5,8,0,2.0,122.0,2.2,19.9,123.0,117.29,91.16
2018,9,5,8,15,9.0,152.5,2.2,20.6,157.5,148.81,115.9
2018,9,5,8,30,16.0,183.0,2.2,21.3,192.0,181.28,140.99
2018,9,5,8,45,46.0,219.0,2.25,22.0,246.5,229.5,178.08
2018,9,5,9,0,76.0,255.0,2.3,22.7,301.0,282.34,218.19
2018,9,5,9,15,231.0,251.0,2.4,23.3,405.5,372.21,287.62
2018,9,5,9,30,386.0,247.0,2.5,23.9,510.0,477.58,367.44
2018,9,5,9,45,575.0,196.5,2.55,24.45,611.0,574.02,440.25
2018,9,5,10,0,764.0,146.0,2.6,25.0,712.0,682.95,520.4
2018,9,5,10,15,793.0,139.5,2.7,25.4,747.0,729.07,552.11
2018,9,5,10,30,822.0,133.0,2.8,25.8,782.0,774.89,582.47
2018,9,5,10,45,830.0,133.0,2.9,26.2,803.5,809.65,604.94
2018,9,5,11,0,838.0,133.0,3.0,26.6,825.0,842.2,625.86
2018,9,5,11,15,842.5,133.0,3.1,26.8,838.5,866.03,641.33
2018,9,5,11,30,847.0,133.0,3.2,27.0,852.0,890.02,657.01
2018,9,5,11,45,850.0,133.0,3.3,27.15,858.5,909.82,670.05
2018,9,5,12,0,853.0,133.0,3.4,27.3,865.0,926.63,681.19
2018,9,5,12,15,853.0,132.5,3.5,27.3,863.0,937.04,688.61
2018,9,5,12,30,853.0,132.0,3.6,27.3,861.0,944.23,694.06
2018,9,5,12,45,851.5,130.5,3.7,27.25,851.0,945.71,696.0
2018,9,5,13,0,850.0,129.0,3.8,27.2,841.0,943.9,695.92
2018,9,5,13,15,845.5,128.0,3.9,26.95,823.5,936.52,692.78
2018,9,5,13,30,841.0,127.0,4.0,26.7,806.0,925.94,687.62
2018,9,5,13,45,834.0,125.5,4.05,26.5,781.0,915.04,681.93
2018,9,5,14,0,827.0,124.0,4.1,26.3,756.0,895.49,670.42
2018,9,5,14,15,817.0,122.0,4.15,25.85,724.0,869.84,655.42
2018,9,5,14,30,807.0,120.0,4.2,25.4,692.0,841.57,638.54
2018,9,5,14,45,794.0,116.5,4.2,24.9,654.0,806.69,616.78
2018,9,5,15,0,781.0,113.0,4.2,24.4,616.0,769.74,593.33
2018,9,5,15,15,762.5,110.5,4.2,24.4,573.5,727.75,564.83
2018,9,5,15,30,744.0,108.0,4.2,24.4,531.0,684.52,535.13
2018,9,5,15,45,720.5,104.0,4.15,23.05,484.0,637.52,504.42
2018,9,5,16,0,697.0,100.0,4.1,21.7,437.0,587.96,469.66
2018,9,5,16,15,665.0,94.5,4.0,20.9,387.5,531.5,427.3
2018,9,5,16,30,633.0,89.0,3.9,20.1,338.0,476.22,384.51
2018,9,5,16,45,588.5,83.0,3.8,19.3,288.0,415.3,335.78
2018,9,5,17,0,544.0,77.0,3.7,18.5,238.0,357.45,287.88
2018,9,5,17,15,479.5,67.5,3.55,17.9,189.0,290.77,231.24
2018,9,5,17,30,415.0,58.0,3.4,17.3,140.0,230.07,178.3
2018,9,5,17,45,321.0,46.5,3.3,16.7,98.5,163.7,120.88
2018,9,5,18,0,227.0,35.0,3.2,16.1,57.0,109.62,70.81
2018,9,5,18,15,132.5,21.0,3.1,15.8,32.0,54.76,0.0
2018,9,5,18,30,38.0,7.0,3.0,15.5,7.0,6.88,0.0
2018,9,5,18,45,19.0,3.5,2.9,15.25,3.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,6,5,45,21.0,5.0,1.65,13.2,6.0,4.91,0.0
2018,9,6,6,0,42.0,10.0,1.8,13.6,12.0,8.67,0.0
2018,9,6,6,15,74.0,18.5,1.8,14.15,27.5,15.74,7.2
2018,9,6,6,30,106.0,27.0,1.8,14.7,43.0,19.66,11.53
2018,9,6,6,45,75.0,35.5,1.85,15.3,49.0,30.91,19.57
2018,9,6,7,0,44.0,44.0,1.9,15.9,55.0,43.83,29.91
2018,9,6,7,15,22.0,62.5,1.8,16.55,68.0,62.44,46.28
2018,9,6,7,30,0.0,81.0,1.7,17.2,81.0,77.79,59.9
2018,9,6,7,45,1.0,106.0,1.65,17.9,106.5,101.56,79.21
2018,9,6,8,0,2.0,131.0,1.6,18.6,132.0,125.58,98.32
2018,9,6,8,15,11.0,156.0,1.65,19.4,162.0,152.75,119.47
2018,9,6,8,30,20.0,181.0,1.7,20.2,192.0,181.05,141.24
2018,9,6,8,45,140.0,203.0,1.7,21.0,287.5,258.08,201.02
2018,9,6,9,0,260.0,225.0,1.7,21.8,383.0,349.11,270.72
2018,9,6,9,15,498.5,183.0,1.8,22.55,512.0,459.65,355.52
2018,9,6,9,30,737.0,141.0,1.9,23.3,641.0,591.38,453.79
2018,9,6,9,45,808.5,120.5,2.05,24.0,695.5,652.95,498.45
2018,9,6,10,0,880.0,100.0,2.2,24.7,750.0,716.9,543.52
2018,9,6,10,15,887.0,101.5,2.3,25.15,778.0,758.36,570.53
2018,9,6,10,30,894.0,103.0,2.4,25.6,806.0,797.73,596.01
2018,9,6,10,45,899.0,104.0,2.55,26.05,827.0,832.7,618.67
2018,9,6,11,0,904.0,105.0,2.7,26.5,848.0,865.08,639.49
2018,9,6,11,15,882.5,117.0,2.75,26.8,852.5,883.05,650.34
2018,9,6,11,30,861.0,129.0,2.8,27.1,857.0,896.98,658.67
2018,9,6,11,45,863.0,129.0,2.85,27.35,862.5,916.06,670.64
2018,9,6,12,0,865.0,129.0,2.9,27.6,868.0,932.05,680.6
2018,9,6,12,15,892.0,115.0,2.9,27.7,875.5,953.63,694.33
2018,9,6,12,30,919.0,101.0,2.9,27.8,883.0,972.06,706.01
2018,9,6,12,45,922.0,98.0,2.9,27.9,874.5,976.15,708.49
2018,9,6,13,0,925.0,95.0,2.9,28.0,866.0,976.68,708.92
2018,9,6,13,15,921.5,94.0,2.95,28.0,848.0,969.67,705.31
2018,9,6,13,30,918.0,93.0,3.0,28.0,830.0,959.18,699.59
2018,9,6,13,45,912.5,91.5,3.05,28.0,804.5,942.86,690.17
2018,9,6,14,0,907.0,90.0,3.1,28.0,779.0,923.26,678.66
2018,9,6,14,15,898.5,88.5,3.05,27.8,747.0,897.83,663.16
2018,9,6,14,30,890.0,87.0,3.0,27.6,715.0,869.5,645.75
2018,9,6,14,45,879.0,85.0,3.0,27.45,676.5,835.78,624.81
2018,9,6,15,0,868.0,83.0,3.0,27.3,638.0,799.66,602.09
2018,9,6,15,15,852.5,80.5,3.0,27.3,594.0,757.3,574.45
2018,9,6,15,30,837.0,78.0,3.0,27.3,550.0,713.31,545.34
2018,9,6,15,45,817.0,76.0,2.9,26.65,503.0,669.35,516.74
2018,9,6,16,0,797.0,74.0,2.8,26.0,456.0,620.47,483.47
2018,9,6,16,15,768.5,70.5,2.7,25.45,405.0,564.16,442.15
2018,9,6,16,30,740.0,67.0,2.6,24.9,354.0,508.49,399.96
2018,9,6,16,45,699.0,62.5,2.5,24.4,302.0,446.1,351.05
2018,9,6,17,0,658.0,58.0,2.4,23.9,250.0,386.27,302.36
2018,9,6,17,15,595.5,52.5,2.1,22.95,199.5,321.12,248.07
2018,9,6,17,30,533.0,47.0,1.8,22.0,149.0,259.97,195.49
2018,9,6,17,45,431.5,38.5,1.5,21.0,104.5,189.37,135.39
2018,9,6,18,0,330.0,30.0,1.2,20.0,60.0,129.68,78.76
2018,9,6,18,15,197.5,19.5,1.2,19.45,34.0,58.85,0.0
2018,9,6,18,30,65.0,9.0,1.2,18.9,8.0,0.0,0.0
2018,9,6,18,45,32.5,4.5,1.15,18.3,4.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,7,5,45,105.0,10.5,1.5,13.7,15.5,10.32,0.0
2018,9,7,6,0,210.0,21.0,1.6,14.2,31.0,17.74,0.0
2018,9,7,6,15,349.5,30.0,1.65,14.85,71.0,23.4,13.18
2018,9,7,6,30,489.0,39.0,1.7,15.5,111.0,28.78,19.37
2018,9,7,6,45,342.0,46.5,1.75,16.1,106.5,38.61,23.06
2018,9,7,7,0,195.0,54.0,1.8,16.7,102.0,57.33,35.55
2018,9,7,7,15,97.5,76.0,1.75,17.6,100.0,82.27,59.32
2018,9,7,7,30,0.0,98.0,1.7,18.5,98.0,93.26,72.37
2018,9,7,7,45,4.0,122.0,1.65,19.4,124.0,116.88,91.16
2018,9,7,8,0,8.0,146.0,1.6,20.3,150.0,141.13,110.06
2018,9,7,8,15,54.5,168.0,1.6,21.15,196.5,178.03,138.16
2018,9,7,8,30,101.0,190.0,1.6,22.0,243.0,220.77,170.92
2018,9,7,8,45,199.0,200.0,1.6,22.9,316.5,281.86,217.67
2018,9,7,9,0,297.0,210.0,1.6,23.8,390.0,353.9,272.28
2018,9,7,9,15,466.0,189.5,1.65,24.6,494.0,446.91,342.53
2018,9,7,9,30,635.0,169.0,1.7,25.4,598.0,555.25,422.2
2018,9,7,9,45,761.5,134.5,1.75,26.25,675.5,634.83,479.32
2018,9,7,10,0,888.0,100.0,1.8,27.1,753.0,721.23,539.03
2018,9,7,10,15,916.0,92.0,1.85,27.75,788.5,768.94,568.74
2018,9,7,10,30,944.0,84.0,1.9,28.4,824.0,815.84,597.77
2018,9,7,10,45,949.5,85.0,1.95,29.1,846.0,852.67,619.64
2018,9,7,11,0,955.0,86.0,2.0,29.8,868.0,886.77,639.59
2018,9,7,11,15,958.0,86.5,2.05,30.25,882.0,915.31,656.46
2018,9,7,11,30,961.0,87.0,2.1,30.7,896.0,940.66,671.3
2018,9,7,11,45,962.5,86.5,2.15,31.2,901.5,960.31,682.41
2018,9,7,12,0,964.0,86.0,2.2,31.7,907.0,976.49,691.42
2018,9,7,12,15,963.0,87.0,2.3,32.05,905.0,988.39,698.78
2018,9,7,12,30,962.0,88.0,2.4,32.4,903.0,996.65,703.99
2018,9,7,12,45,959.0,88.0,2.5,32.75,892.0,998.29,705.19
2018,9,7,13,0,956.0,88.0,2.6,33.1,881.0,996.25,704.24
2018,9,7,13,15,952.0,87.0,2.7,33.0,862.5,988.54,701.13
2018,9,7,13,30,948.0,86.0,2.8,32.9,844.0,977.22,695.85
2018,9,7,13,45,942.0,85.0,2.9,32.8,818.0,960.54,687.21
2018,9,7,14,0,936.0,84.0,3.0,32.7,792.0,940.48,676.43
2018,9,7,14,15,927.0,83.0,3.1,32.4,759.0,914.52,662.32
2018,9,7,14,30,918.0,82.0,3.2,32.1,726.0,885.58,646.15
2018,9,7,14,45,907.0,80.5,3.25,31.75,687.0,851.62,626.28
2018,9,7,15,0,896.0,79.0,3.3,31.4,648.0,815.18,604.51
2018,9,7,15,15,880.5,76.5,3.3,31.4,603.0,771.85,576.66
2018,9,7,15,30,865.0,74.0,3.3,31.4,558.0,726.81,547.29
2018,9,7,15,45,844.0,72.0,3.4,30.3,509.5,677.06,516.81
2018,9,7,16,0,823.0,70.0,3.5,29.2,461.0,630.35,487.12
2018,9,7,16,15,794.5,67.0,3.4,28.35,409.5,573.52,446.15
2018,9,7,16,30,766.0,64.0,3.3,27.5,358.0,517.28,404.14
2018,9,7,16,45,724.5,60.0,3.25,26.6,305.0,454.05,355.32
2018,9,7,17,0,683.0,56.0,3.2,25.7,252.0,393.39,306.47
2018,9,7,17,15,620.0,50.5,3.0,24.6,200.5,325.0,249.87
2018,9,7,17,30,557.0,45.0,2.8,23.5,149.0,264.47,197.71
2018,9,7,17,45,453.0,37.0,2.6,22.35,104.0,192.76,136.58
2018,9,7,18,0,349.0,29.0,2.4,21.2,59.0,131.65,75.98
2018,9,7,18,15,209.5,18.5,2.4,20.45,33.0,59.49,0.0
2018,9,7,18,30,70.0,8.0,2.4,19.7,7.0,0.0,0.0
2018,9,7,18,45,35.0,4.0,2.4,19.0,3.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.4,17.95,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,8,5,45,108.0,10.5,2.35,14.7,15.0,10.32,0.0
2018,9,8,6,0,216.0,21.0,2.6,15.2,30.0,20.64,0.0
2018,9,8,6,15,356.0,29.0,2.65,15.8,69.0,22.6,12.22
2018,9,8,6,30,496.0,37.0,2.7,16.4,108.0,27.12,17.8
2018,9,8,6,45,571.5,42.5,2.75,17.05,157.0,40.33,22.5
2018,9,8,7,0,647.0,48.0,2.8,17.7,206.0,85.42,42.41
2018,9,8,7,15,694.5,52.0,2.8,18.4,258.5,134.3,76.34
2018,9,8,7,30,742.0,56.0,2.8,19.1,311.0,188.46,120.46
2018,9,8,7,45,774.0,59.0,2.8,19.8,362.5,242.91,168.03
2018,9,8,8,0,806.0,62.0,2.8,20.5,414.0,302.68,220.32
2018,9,8,8,15,828.5,64.5,2.8,21.15,463.5,358.69,269.17
2018,9,8,8,30,851.0,67.0,2.8,21.8,513.0,415.97,317.7
2018,9,8,8,45,867.0,69.5,2.85,22.5,558.5,471.26,363.2
2018,9,8,9,0,883.0,72.0,2.9,23.2,604.0,526.6,407.15
2018,9,8,9,15,892.5,74.5,2.95,23.85,644.0,578.08,446.81
2018,9,8,9,30,902.0,77.0,3.0,24.5,684.0,628.46,484.36
2018,9,8,9,45,905.0,81.5,3.0,25.15,717.5,675.24,517.88
2018,9,8,10,0,908.0,86.0,3.0,25.8,751.0,719.95,547.51
2018,9,8,10,15,915.0,87.0,3.05,26.25,779.5,761.82,574.85
2018,9,8,10,30,922.0,88.0,3.1,26.7,808.0,801.49,600.39
2018,9,8,10,45,927.5,89.5,3.15,27.2,830.0,838.09,623.45
2018,9,8,11,0,933.0,91.0,3.2,27.7,852.0,872.02,644.53
