Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,11,15,936.0,91.5,3.25,28.1,866.0,899.96,661.75
2018,9,8,11,30,939.0,92.0,3.3,28.5,880.0,924.78,676.9
2018,9,8,11,45,939.5,92.5,3.35,28.9,885.0,944.13,688.45
2018,9,8,12,0,940.0,93.0,3.4,29.3,890.0,960.07,697.86
2018,9,8,12,15,942.0,91.0,3.45,29.65,888.0,971.26,704.41
2018,9,8,12,30,944.0,89.0,3.5,30.0,886.0,978.91,708.8
2018,9,8,12,45,945.5,87.0,3.6,30.35,876.5,982.49,711.01
2018,9,8,13,0,947.0,85.0,3.7,30.7,867.0,982.42,711.0
2018,9,8,13,15,943.0,84.5,3.75,30.65,849.0,975.19,707.3
2018,9,8,13,30,939.0,84.0,3.8,30.6,831.0,964.39,701.43
2018,9,8,13,45,933.0,83.0,3.9,30.6,805.0,947.72,691.96
2018,9,8,14,0,927.0,82.0,4.0,30.6,779.0,927.72,680.34
2018,9,8,14,15,918.5,81.0,4.05,30.4,746.5,902.29,665.38
2018,9,8,14,30,910.0,80.0,4.1,30.2,714.0,873.9,648.39
2018,9,8,14,45,898.0,78.5,4.15,29.95,675.0,839.24,627.13
2018,9,8,15,0,886.0,77.0,4.2,29.7,636.0,802.19,604.03
2018,9,8,15,15,870.5,75.0,4.2,29.7,591.5,759.72,576.08
2018,9,8,15,30,855.0,73.0,4.2,29.7,547.0,715.57,546.63
2018,9,8,15,45,836.0,70.5,4.25,28.85,499.5,667.02,515.47
2018,9,8,16,0,817.0,68.0,4.3,28.0,452.0,621.35,485.09
2018,9,8,16,15,789.5,65.0,4.2,27.25,401.5,565.43,443.95
2018,9,8,16,30,762.0,62.0,4.1,26.5,351.0,510.03,401.77
2018,9,8,16,45,721.0,58.5,4.0,25.75,299.0,447.94,352.81
2018,9,8,17,0,680.0,55.0,3.9,25.0,247.0,388.37,303.93
2018,9,8,17,15,614.5,49.5,3.7,23.95,195.5,319.31,246.22
2018,9,8,17,30,549.0,44.0,3.5,22.9,144.0,258.41,193.34
2018,9,8,17,45,435.5,36.5,3.25,21.8,99.5,185.2,130.77
2018,9,8,18,0,322.0,29.0,3.0,20.7,55.0,122.3,66.03
2018,9,8,18,15,189.0,18.0,2.95,20.0,30.5,54.25,0.0
2018,9,8,18,30,56.0,7.0,2.9,19.3,6.0,0.0,0.0
2018,9,8,18,45,28.0,3.5,2.85,18.55,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,9,5,45,97.0,10.0,1.8,13.85,14.0,0.0,0.0
2018,9,9,6,0,194.0,20.0,1.9,14.3,28.0,19.66,0.0
2018,9,9,6,15,335.5,30.0,2.0,14.95,67.5,23.77,12.92
2018,9,9,6,30,477.0,40.0,2.1,15.6,107.0,30.06,20.37
2018,9,9,6,45,558.0,46.0,2.2,16.25,157.0,39.77,22.88
2018,9,9,7,0,639.0,52.0,2.3,16.9,207.0,87.66,44.95
2018,9,9,7,15,690.0,57.0,2.25,17.55,260.5,137.35,79.28
2018,9,9,7,30,741.0,62.0,2.2,18.2,314.0,192.79,124.18
2018,9,9,7,45,775.5,65.5,2.1,18.8,367.0,248.26,172.37
2018,9,9,8,0,810.0,69.0,2.0,19.4,420.0,306.98,223.61
2018,9,9,8,15,834.0,71.5,1.95,20.2,470.5,363.99,272.8
2018,9,9,8,30,858.0,74.0,1.9,21.0,521.0,424.32,322.96
2018,9,9,8,45,875.5,76.5,1.85,21.8,568.0,480.72,368.39
2018,9,9,9,0,893.0,79.0,1.8,22.6,615.0,537.3,412.12
2018,9,9,9,15,906.0,80.5,1.8,23.35,656.5,590.28,451.83
2018,9,9,9,30,919.0,82.0,1.8,24.1,698.0,642.44,489.49
2018,9,9,9,45,928.5,83.5,1.8,24.85,733.5,691.24,523.46
2018,9,9,10,0,938.0,85.0,1.8,25.6,769.0,738.41,553.72
2018,9,9,10,15,945.0,85.5,1.85,26.25,797.5,780.88,580.25
2018,9,9,10,30,952.0,86.0,1.9,26.9,826.0,821.06,604.91
2018,9,9,10,45,955.5,86.5,1.95,27.5,846.5,855.94,625.92
2018,9,9,11,0,959.0,87.0,2.0,28.1,867.0,887.93,644.89
2018,9,9,11,15,961.5,88.0,2.05,28.65,880.5,916.54,661.7
2018,9,9,11,30,964.0,89.0,2.1,29.2,894.0,941.92,676.4
2018,9,9,11,45,965.0,89.0,2.2,29.75,899.5,961.58,687.97
2018,9,9,12,0,966.0,89.0,2.3,30.3,905.0,977.73,697.4
2018,9,9,12,15,963.5,90.5,2.4,30.55,902.0,988.67,704.48
2018,9,9,12,30,961.0,92.0,2.5,30.8,899.0,995.94,709.38
2018,9,9,12,45,954.5,93.5,2.65,31.1,887.0,995.79,710.05
2018,9,9,13,0,948.0,95.0,2.8,31.4,875.0,991.98,708.52
2018,9,9,13,15,943.5,94.5,2.95,31.35,856.0,984.27,705.59
2018,9,9,13,30,939.0,94.0,3.1,31.3,837.0,972.99,700.42
2018,9,9,13,45,932.5,92.5,3.2,31.3,810.5,955.32,690.64
2018,9,9,14,0,926.0,91.0,3.3,31.3,784.0,934.31,678.73
2018,9,9,14,15,916.5,90.0,3.4,31.05,750.5,908.01,663.99
2018,9,9,14,30,907.0,89.0,3.5,30.8,717.0,878.8,647.21
2018,9,9,14,45,893.5,88.0,3.55,30.55,677.5,843.55,625.9
2018,9,9,15,0,880.0,87.0,3.6,30.3,638.0,806.0,602.82
2018,9,9,15,15,863.5,84.5,3.6,30.3,593.0,762.42,574.44
2018,9,9,15,30,847.0,82.0,3.6,30.3,548.0,721.47,547.59
2018,9,9,15,45,823.5,79.5,3.6,29.35,498.5,669.92,514.72
2018,9,9,16,0,800.0,77.0,3.6,28.4,449.0,617.88,479.5
2018,9,9,16,15,768.5,73.5,3.55,27.6,397.0,559.68,437.19
2018,9,9,16,30,737.0,70.0,3.5,26.8,345.0,502.39,394.0
2018,9,9,16,45,692.0,65.0,3.45,26.0,292.0,437.75,343.5
2018,9,9,17,0,647.0,60.0,3.4,25.2,239.0,378.14,294.91
2018,9,9,17,15,578.0,53.5,3.2,24.1,188.0,308.62,237.13
2018,9,9,17,30,509.0,47.0,3.0,23.0,137.0,245.49,182.9
2018,9,9,17,45,396.5,38.0,2.75,21.85,93.5,173.38,121.49
2018,9,9,18,0,284.0,29.0,2.5,20.7,50.0,110.42,53.59
2018,9,9,18,15,164.5,17.5,2.55,20.0,27.5,48.41,0.0
2018,9,9,18,30,45.0,6.0,2.6,19.3,5.0,0.0,0.0
2018,9,9,18,45,22.5,3.0,2.6,18.6,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,10,5,45,92.5,9.5,2.15,13.85,13.0,0.0,0.0
2018,9,10,6,0,185.0,19.0,2.3,14.3,26.0,18.68,0.0
2018,9,10,6,15,321.0,29.0,2.35,14.9,64.0,22.96,11.93
2018,9,10,6,30,457.0,39.0,2.4,15.5,102.0,29.28,19.67
2018,9,10,6,45,536.0,46.0,2.5,16.15,151.0,38.7,22.78
2018,9,10,7,0,615.0,53.0,2.6,16.8,200.0,83.44,42.54
2018,9,10,7,15,665.5,58.0,2.5,17.4,252.5,134.19,77.82
2018,9,10,7,30,716.0,63.0,2.4,18.0,305.0,188.05,121.39
2018,9,10,7,45,749.0,67.5,2.3,18.6,357.0,242.62,168.84
2018,9,10,8,0,782.0,72.0,2.2,19.2,409.0,300.32,219.29
2018,9,10,8,15,806.0,75.5,2.15,19.95,459.0,356.71,268.08
2018,9,10,8,30,830.0,79.0,2.1,20.7,509.0,414.65,316.63
2018,9,10,8,45,846.5,82.0,2.0,21.45,555.0,471.37,362.41
2018,9,10,9,0,863.0,85.0,1.9,22.2,601.0,526.47,405.15
2018,9,10,9,15,877.5,87.0,1.9,23.0,642.5,579.34,444.89
2018,9,10,9,30,892.0,89.0,1.9,23.8,684.0,631.59,482.73
2018,9,10,9,45,902.0,90.0,1.9,24.55,719.0,679.05,515.99
2018,9,10,10,0,912.0,91.0,1.9,25.3,754.0,724.97,546.06
2018,9,10,10,15,919.5,92.5,2.0,25.9,783.0,767.79,573.57
2018,9,10,10,30,927.0,94.0,2.1,26.5,812.0,808.45,599.31
2018,9,10,10,45,932.0,94.5,2.15,27.15,833.0,843.71,620.68
2018,9,10,11,0,937.0,95.0,2.2,27.8,854.0,876.25,640.08
2018,9,10,11,15,939.0,96.0,2.35,28.25,867.0,903.85,657.53
2018,9,10,11,30,941.0,97.0,2.5,28.7,880.0,928.28,672.93
2018,9,10,11,45,940.5,97.5,2.6,29.15,884.5,946.67,684.03
2018,9,10,12,0,940.0,98.0,2.7,29.6,889.0,961.59,693.0
2018,9,10,12,15,937.0,99.5,2.75,29.8,885.5,971.76,699.29
2018,9,10,12,30,934.0,101.0,2.8,30.0,882.0,978.34,703.44
2018,9,10,12,45,927.0,103.0,2.9,30.25,870.0,978.14,703.67
2018,9,10,13,0,920.0,105.0,3.0,30.5,858.0,974.38,701.76
2018,9,10,13,15,915.0,104.0,3.05,30.55,839.0,965.77,697.04
2018,9,10,13,30,910.0,103.0,3.1,30.6,820.0,953.7,690.21
2018,9,10,13,45,902.5,102.0,3.15,30.65,793.5,935.99,679.81
2018,9,10,14,0,895.0,101.0,3.2,30.7,767.0,915.08,667.4
2018,9,10,14,15,884.5,100.0,3.3,30.55,733.5,888.5,652.07
2018,9,10,14,30,874.0,99.0,3.4,30.4,700.0,859.16,634.81
2018,9,10,14,45,858.5,97.5,3.5,30.2,660.0,822.56,612.56
2018,9,10,15,0,843.0,96.0,3.6,30.0,620.0,788.62,591.88
2018,9,10,15,15,825.0,93.0,3.6,30.0,575.0,744.35,562.8
2018,9,10,15,30,807.0,90.0,3.6,30.0,530.0,698.68,532.39
2018,9,10,15,45,782.0,87.0,3.7,29.05,481.5,647.05,499.43
2018,9,10,16,0,757.0,84.0,3.8,28.1,433.0,595.15,463.56
2018,9,10,16,15,723.5,80.0,3.8,27.25,381.5,537.07,421.13
2018,9,10,16,30,690.0,76.0,3.8,26.4,330.0,482.27,379.56
2018,9,10,16,45,641.5,70.5,3.8,25.55,278.0,417.77,328.91
2018,9,10,17,0,593.0,65.0,3.8,24.7,226.0,356.75,279.1
2018,9,10,17,15,519.5,57.5,3.7,23.5,176.0,287.22,221.3
2018,9,10,17,30,446.0,50.0,3.6,22.3,126.0,224.58,167.64
2018,9,10,17,45,331.5,39.5,3.45,21.15,85.0,153.97,107.55
2018,9,10,18,0,217.0,29.0,3.3,20.0,44.0,93.35,38.3
2018,9,10,18,15,121.5,17.0,3.25,19.3,24.0,39.31,0.0
2018,9,10,18,30,26.0,5.0,3.2,18.6,4.0,0.0,0.0
2018,9,10,18,45,13.0,2.5,3.1,17.9,2.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,11,5,45,86.0,9.5,2.75,14.1,12.5,0.0,0.0
2018,9,11,6,0,172.0,19.0,2.9,14.4,25.0,18.68,0.0
2018,9,11,6,15,307.0,29.5,3.0,14.95,62.5,23.66,12.04
2018,9,11,6,30,442.0,40.0,3.1,15.5,100.0,30.42,20.58
2018,9,11,6,45,521.5,47.0,3.2,16.0,148.0,38.66,28.36
2018,9,11,7,0,601.0,54.0,3.3,16.5,196.0,82.48,42.54
2018,9,11,7,15,651.5,59.5,3.25,17.05,248.0,130.55,75.59
2018,9,11,7,30,702.0,65.0,3.2,17.6,300.0,186.35,120.83
2018,9,11,7,45,733.5,70.0,3.15,18.2,351.5,240.19,167.9
2018,9,11,8,0,765.0,75.0,3.1,18.8,403.0,297.01,217.98
2018,9,11,8,15,788.5,79.5,3.1,19.4,452.5,353.23,267.2
2018,9,11,8,30,812.0,84.0,3.1,20.0,502.0,410.97,316.37
2018,9,11,8,45,827.0,87.5,3.1,20.65,547.0,465.07,361.25
2018,9,11,9,0,842.0,91.0,3.1,21.3,592.0,519.24,404.62
2018,9,11,9,15,854.5,94.0,3.1,21.9,632.5,572.0,445.52
2018,9,11,9,30,867.0,97.0,3.1,22.5,673.0,622.96,483.77
2018,9,11,9,45,874.0,100.5,3.1,23.05,707.0,669.85,517.95
2018,9,11,10,0,881.0,104.0,3.1,23.6,741.0,715.04,549.53
2018,9,11,10,15,888.0,105.5,3.2,24.0,769.0,756.34,577.17
2018,9,11,10,30,895.0,107.0,3.3,24.4,797.0,795.52,603.08
2018,9,11,10,45,899.0,108.5,3.35,24.8,817.5,830.0,625.29
2018,9,11,11,0,903.0,110.0,3.4,25.2,838.0,861.79,645.53
2018,9,11,11,15,906.0,110.0,3.45,25.4,850.5,888.38,662.68
2018,9,11,11,30,909.0,110.0,3.5,25.6,863.0,911.94,677.81
2018,9,11,11,45,911.5,109.5,3.6,25.85,868.5,931.39,690.4
2018,9,11,12,0,914.0,109.0,3.7,26.1,874.0,947.57,700.91
2018,9,11,12,15,917.5,106.5,3.75,26.15,872.5,959.21,708.75
2018,9,11,12,30,921.0,104.0,3.8,26.2,871.0,967.41,714.45
2018,9,11,12,45,927.0,99.0,3.9,26.25,862.5,971.74,718.05
2018,9,11,13,0,933.0,94.0,4.0,26.3,854.0,972.45,719.38
2018,9,11,13,15,930.0,93.0,4.05,26.15,836.0,965.49,716.01
2018,9,11,13,30,927.0,92.0,4.1,26.0,818.0,954.99,710.44
2018,9,11,13,45,924.5,89.0,4.1,25.85,793.0,939.28,701.18
2018,9,11,14,0,922.0,86.0,4.1,25.7,768.0,920.13,689.7
2018,9,11,14,15,915.0,84.0,4.15,25.35,735.5,894.82,674.84
2018,9,11,14,30,908.0,82.0,4.2,25.0,703.0,866.5,657.84
2018,9,11,14,45,899.5,79.0,4.25,24.65,664.5,832.95,637.05
2018,9,11,15,0,891.0,76.0,4.3,24.3,626.0,796.8,614.22
2018,9,11,15,15,875.0,74.5,4.3,24.3,581.5,754.26,585.51
2018,9,11,15,30,859.0,73.0,4.3,24.3,537.0,710.09,555.3
2018,9,11,15,45,839.5,69.5,4.25,23.25,488.5,659.86,522.16
2018,9,11,16,0,820.0,66.0,4.2,22.2,440.0,608.85,486.68
2018,9,11,16,15,790.5,63.0,4.15,21.5,388.5,555.4,446.06
2018,9,11,16,30,761.0,60.0,4.1,20.8,337.0,498.97,401.73
2018,9,11,16,45,717.0,55.5,4.0,20.15,284.0,434.57,349.31
2018,9,11,17,0,673.0,51.0,3.9,19.5,231.0,373.06,297.25
2018,9,11,17,15,601.0,46.5,3.8,18.85,180.5,303.54,237.19
2018,9,11,17,30,529.0,42.0,3.7,18.2,130.0,243.02,183.06
2018,9,11,17,45,385.5,33.0,3.55,17.5,85.0,161.86,112.96
2018,9,11,18,0,242.0,24.0,3.4,16.8,40.0,91.59,27.65
2018,9,11,18,15,121.0,12.0,3.35,16.45,20.0,33.87,0.0
2018,9,11,18,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,12,5,45,71.0,8.5,2.45,13.8,11.0,0.0,0.0
2018,9,12,6,0,142.0,17.0,2.6,14.1,22.0,16.71,0.0
2018,9,12,6,15,202.0,29.0,2.8,14.65,49.0,22.6,10.78
2018,9,12,6,30,262.0,41.0,3.0,15.2,76.0,31.08,21.13
2018,9,12,6,45,296.5,58.0,3.2,15.8,114.0,45.7,34.52
2018,9,12,7,0,331.0,75.0,3.4,16.4,152.0,82.24,52.03
2018,9,12,7,15,341.5,92.0,3.4,16.8,189.0,119.99,80.35
2018,9,12,7,30,352.0,109.0,3.4,17.2,226.0,159.0,112.78
2018,9,12,7,45,457.0,111.0,3.4,17.6,289.0,208.39,151.72
2018,9,12,8,0,562.0,113.0,3.4,18.0,352.0,269.46,201.66
2018,9,12,8,15,654.5,106.0,3.4,18.55,417.0,328.27,250.71
2018,9,12,8,30,747.0,99.0,3.4,19.1,482.0,397.87,308.15
2018,9,12,8,45,727.5,113.5,3.4,19.65,514.5,441.95,345.48
2018,9,12,9,0,708.0,128.0,3.4,20.2,547.0,484.52,380.11
2018,9,12,9,15,642.5,162.0,3.45,20.8,562.5,517.09,405.24
2018,9,12,9,30,577.0,196.0,3.5,21.4,578.0,542.26,423.5
2018,9,12,9,45,726.0,148.5,3.55,22.0,654.5,619.97,483.38
2018,9,12,10,0,875.0,101.0,3.6,22.6,731.0,706.55,547.96
2018,9,12,10,15,806.0,135.0,3.65,22.95,733.0,726.01,559.97
2018,9,12,10,30,737.0,169.0,3.7,23.3,735.0,738.28,567.11
2018,9,12,10,45,626.5,223.0,3.8,23.7,713.0,730.38,558.19
2018,9,12,11,0,516.0,277.0,3.9,24.1,691.0,712.55,542.03
2018,9,12,11,15,471.5,304.0,4.0,24.2,687.0,717.78,544.5
2018,9,12,11,30,427.0,331.0,4.1,24.3,683.0,719.4,544.18
2018,9,12,11,45,457.5,318.0,4.2,24.4,697.5,744.17,562.74
2018,9,12,12,0,488.0,305.0,4.3,24.5,712.0,767.92,580.44
2018,9,12,12,15,527.0,285.0,4.35,24.45,723.0,790.83,598.09
2018,9,12,12,30,566.0,265.0,4.4,24.4,734.0,811.95,614.53
2018,9,12,12,45,524.5,282.0,4.45,24.35,712.5,795.24,601.99
2018,9,12,13,0,483.0,299.0,4.5,24.3,691.0,776.3,588.23
2018,9,12,13,15,577.5,250.0,4.5,24.15,708.0,811.3,616.91
2018,9,12,13,30,672.0,201.0,4.5,24.0,725.0,845.75,643.88
2018,9,12,13,45,786.0,146.0,4.55,23.85,739.0,879.11,668.48
2018,9,12,14,0,900.0,91.0,4.6,23.7,753.0,903.53,687.0
2018,9,12,14,15,770.5,132.5,4.55,23.4,681.0,825.34,633.58
2018,9,12,14,30,641.0,174.0,4.5,23.1,609.0,747.5,579.98
2018,9,12,14,45,521.0,200.0,4.5,22.8,540.5,657.24,513.64
2018,9,12,15,0,401.0,226.0,4.5,22.5,472.0,575.9,452.16
2018,9,12,15,15,353.0,219.0,4.5,22.5,423.5,510.83,403.56
2018,9,12,15,30,305.0,212.0,4.5,22.5,375.0,456.8,362.29
2018,9,12,15,45,295.5,186.0,4.4,21.55,332.0,410.31,328.34
2018,9,12,16,0,286.0,160.0,4.3,20.6,289.0,363.59,293.29
2018,9,12,16,15,420.0,124.5,4.2,20.05,288.5,399.53,324.02
2018,9,12,16,30,554.0,89.0,4.1,19.5,288.0,417.22,338.64
2018,9,12,16,45,523.0,79.0,4.0,18.95,243.0,363.25,293.85
2018,9,12,17,0,492.0,69.0,3.9,18.4,198.0,311.27,249.41
2018,9,12,17,15,422.0,59.0,3.8,17.9,152.0,246.1,193.17
2018,9,12,17,30,352.0,49.0,3.7,17.4,106.0,187.68,141.75
2018,9,12,17,45,229.0,36.0,3.55,16.9,67.5,117.79,81.58
2018,9,12,18,0,106.0,23.0,3.4,16.4,29.0,57.18,6.69
2018,9,12,18,15,53.0,11.5,3.35,16.1,14.5,20.78,0.0
2018,9,12,18,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,13,5,45,17.5,6.0,2.4,14.4,6.5,0.0,0.0
2018,9,13,6,0,35.0,12.0,2.6,14.7,13.0,11.8,0.0
2018,9,13,6,15,65.5,29.5,2.8,15.2,36.0,25.73,12.35
2018,9,13,6,30,96.0,47.0,3.0,15.7,59.0,40.26,28.87
2018,9,13,6,45,277.5,56.0,3.25,16.2,115.0,43.48,32.49
2018,9,13,7,0,459.0,65.0,3.5,16.7,171.0,81.64,47.19
2018,9,13,7,15,573.5,63.5,3.55,17.25,229.5,122.68,72.44
2018,9,13,7,30,688.0,62.0,3.6,17.8,288.0,179.0,115.19
2018,9,13,7,45,611.0,86.5,3.65,18.3,312.5,222.19,157.29
2018,9,13,8,0,534.0,111.0,3.7,18.8,337.0,258.6,193.06
2018,9,13,8,15,613.0,108.5,3.7,19.35,398.0,315.21,240.47
2018,9,13,8,30,692.0,106.0,3.7,19.9,459.0,379.62,293.8
2018,9,13,8,45,771.5,92.0,3.75,20.4,519.0,441.74,344.94
2018,9,13,9,0,851.0,78.0,3.8,20.9,579.0,509.81,399.78
2018,9,13,9,15,862.5,81.0,3.75,21.3,619.0,561.22,440.45
2018,9,13,9,30,874.0,84.0,3.7,21.7,659.0,611.77,479.25
2018,9,13,9,45,880.0,87.0,3.65,22.15,692.5,657.66,513.33
2018,9,13,10,0,886.0,90.0,3.6,22.6,726.0,701.75,544.36
2018,9,13,10,15,894.0,91.0,3.55,22.85,754.0,743.26,572.29
2018,9,13,10,30,902.0,92.0,3.5,23.1,782.0,782.7,598.4
2018,9,13,10,45,907.5,93.0,3.5,23.4,803.0,817.87,621.37
2018,9,13,11,0,913.0,94.0,3.5,23.7,824.0,850.41,642.37
2018,9,13,11,15,916.0,94.5,3.5,23.85,837.0,877.52,659.92
2018,9,13,11,30,919.0,95.0,3.5,24.0,850.0,901.57,675.38
2018,9,13,11,45,920.5,95.0,3.5,24.2,855.0,920.58,687.33
2018,9,13,12,0,922.0,95.0,3.5,24.4,860.0,936.26,697.11
2018,9,13,12,15,923.0,94.0,3.55,24.4,857.5,947.01,704.57
2018,9,13,12,30,924.0,93.0,3.6,24.4,855.0,954.26,709.84
2018,9,13,12,45,881.0,111.5,3.65,24.45,830.5,938.11,699.39
2018,9,13,13,0,838.0,130.0,3.7,24.5,806.0,923.92,690.52
2018,9,13,13,15,705.0,186.5,3.75,24.4,746.0,863.08,650.16
2018,9,13,13,30,572.0,243.0,3.8,24.3,686.0,794.14,601.83
2018,9,13,13,45,461.5,275.0,3.85,24.2,624.5,723.37,550.45
2018,9,13,14,0,351.0,307.0,3.9,24.1,563.0,645.47,493.14
2018,9,13,14,15,353.5,290.5,3.95,23.85,538.5,624.2,479.82
2018,9,13,14,30,356.0,274.0,4.0,23.6,514.0,601.37,464.92
2018,9,13,14,45,420.0,238.0,4.0,23.4,505.0,614.59,477.71
2018,9,13,15,0,484.0,202.0,4.0,23.2,496.0,613.92,480.22
2018,9,13,15,15,459.0,191.0,4.0,23.2,453.0,567.55,446.22
2018,9,13,15,30,434.0,180.0,4.0,23.2,410.0,521.37,412.03
2018,9,13,15,45,431.5,159.0,4.0,22.45,369.5,479.91,382.51
2018,9,13,16,0,429.0,138.0,4.0,21.7,329.0,437.25,351.14
2018,9,13,16,15,524.0,107.5,3.9,21.25,312.5,443.89,357.73
2018,9,13,16,30,619.0,77.0,3.8,20.8,296.0,437.17,352.42
2018,9,13,16,45,616.0,65.5,3.7,20.3,253.5,392.26,314.93
2018,9,13,17,0,613.0,54.0,3.6,19.8,211.0,346.38,274.99
2018,9,13,17,15,549.5,47.5,3.3,19.15,164.0,281.83,218.78
2018,9,13,17,30,486.0,41.0,3.0,18.5,117.0,223.25,166.27
2018,9,13,17,45,349.0,31.5,2.65,17.85,75.5,146.92,99.34
2018,9,13,18,0,212.0,22.0,2.3,17.2,34.0,78.91,0.0
2018,9,13,18,15,106.0,11.0,2.2,16.75,17.0,29.39,0.0
2018,9,13,18,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,14,5,45,23.0,5.5,1.3,12.55,6.0,0.0,0.0
2018,9,14,6,0,46.0,11.0,1.3,13.0,12.0,10.81,0.0
2018,9,14,6,15,109.5,27.5,1.55,13.65,39.0,22.92,9.78
2018,9,14,6,30,173.0,44.0,1.8,14.3,66.0,33.68,23.34
2018,9,14,6,45,219.0,59.0,2.0,14.95,100.0,45.19,34.15
2018,9,14,7,0,265.0,74.0,2.2,15.6,134.0,76.26,49.69
2018,9,14,7,15,213.5,100.0,2.2,16.15,156.5,112.8,80.08
2018,9,14,7,30,162.0,126.0,2.2,16.7,179.0,142.88,107.3
2018,9,14,7,45,182.0,148.0,2.2,17.2,217.0,178.42,136.39
2018,9,14,8,0,202.0,170.0,2.2,17.7,255.0,216.33,167.4
2018,9,14,8,15,213.0,191.0,2.15,18.3,290.5,252.43,196.77
2018,9,14,8,30,224.0,212.0,2.1,18.9,326.0,289.65,226.44
2018,9,14,8,45,270.0,226.0,2.05,19.5,375.5,337.0,263.31
2018,9,14,9,0,316.0,240.0,2.0,20.1,425.0,389.41,303.46
2018,9,14,9,15,371.0,244.0,1.95,20.8,476.0,441.33,342.57
2018,9,14,9,30,426.0,248.0,1.9,21.5,527.0,498.87,385.02
2018,9,14,9,45,504.0,232.0,1.85,22.25,579.5,555.04,426.07
2018,9,14,10,0,582.0,216.0,1.8,23.0,632.0,617.28,470.51
2018,9,14,10,15,696.0,175.5,1.85,23.5,692.0,684.61,519.57
2018,9,14,10,30,810.0,135.0,1.9,24.0,752.0,756.4,569.28
2018,9,14,10,45,816.0,137.5,1.9,24.5,773.0,791.22,590.59
2018,9,14,11,0,822.0,140.0,1.9,25.0,794.0,823.74,610.45
2018,9,14,11,15,879.0,114.5,1.95,25.3,824.5,864.97,636.88
2018,9,14,11,30,936.0,89.0,2.0,25.6,855.0,908.2,664.3
2018,9,14,11,45,937.5,88.5,2.1,25.95,859.5,926.88,675.92
2018,9,14,12,0,939.0,88.0,2.2,26.3,864.0,942.16,685.63
2018,9,14,12,15,937.5,88.0,2.3,26.45,860.5,951.74,692.32
2018,9,14,12,30,936.0,88.0,2.4,26.6,857.0,957.75,696.84
2018,9,14,12,45,932.0,88.5,2.5,26.75,845.5,958.38,698.02
2018,9,14,13,0,928.0,89.0,2.6,26.9,834.0,955.43,697.02
2018,9,14,13,15,923.0,88.5,2.7,26.85,815.0,946.93,693.07
2018,9,14,13,30,918.0,88.0,2.8,26.8,796.0,934.95,686.93
2018,9,14,13,45,911.0,87.0,2.9,26.75,769.5,917.24,677.06
2018,9,14,14,0,904.0,86.0,3.0,26.7,743.0,896.29,665.05
2018,9,14,14,15,894.0,85.0,3.1,26.45,709.5,869.67,649.69
2018,9,14,14,30,884.0,84.0,3.2,26.2,676.0,840.25,632.29
2018,9,14,14,45,871.0,82.0,3.25,26.0,636.5,804.66,610.04
2018,9,14,15,0,858.0,80.0,3.3,25.8,597.0,766.83,585.98
2018,9,14,15,15,840.5,78.0,3.3,25.8,553.0,723.64,557.12
2018,9,14,15,30,823.0,76.0,3.3,25.8,509.0,683.19,529.88
2018,9,14,15,45,771.0,78.0,3.4,24.9,453.0,618.58,486.28
2018,9,14,16,0,719.0,80.0,3.5,24.0,397.0,555.85,440.77
2018,9,14,16,15,705.5,72.0,3.5,23.35,351.0,507.02,404.06
2018,9,14,16,30,692.0,64.0,3.5,22.7,305.0,457.65,365.36
2018,9,14,16,45,651.5,58.5,3.5,22.05,256.0,397.51,316.46
2018,9,14,17,0,611.0,53.0,3.5,21.4,207.0,342.0,269.34
2018,9,14,17,15,513.0,48.0,3.4,20.7,156.0,266.1,204.93
2018,9,14,17,30,415.0,43.0,3.3,20.0,105.0,199.71,147.46
2018,9,14,17,45,273.5,32.0,3.15,19.3,66.5,124.88,82.42
2018,9,14,18,0,132.0,21.0,3.0,18.6,28.0,58.62,0.0
2018,9,14,18,15,66.0,10.5,2.95,18.15,14.0,21.66,0.0
2018,9,14,18,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,15,5,45,77.0,8.0,3.3,14.25,10.0,0.0,0.0
2018,9,15,6,0,154.0,16.0,3.5,14.4,20.0,15.73,0.0
2018,9,15,6,15,290.0,26.5,3.6,14.75,55.0,21.4,7.85
2018,9,15,6,30,426.0,37.0,3.7,15.1,90.0,28.29,18.55
2018,9,15,6,45,513.0,44.0,3.8,15.45,138.0,32.86,23.22
2018,9,15,7,0,600.0,51.0,3.9,15.8,186.0,76.22,38.48
2018,9,15,7,15,654.0,56.0,3.9,16.25,238.0,126.15,72.22
2018,9,15,7,30,708.0,61.0,3.9,16.7,290.0,179.64,115.23
2018,9,15,7,45,744.5,64.0,3.9,17.15,341.5,232.95,162.02
2018,9,15,8,0,781.0,67.0,3.9,17.6,393.0,289.75,212.66
2018,9,15,8,15,807.5,70.0,3.9,18.1,443.0,346.27,262.93
2018,9,15,8,30,834.0,73.0,3.9,18.6,493.0,406.26,314.81
2018,9,15,8,45,854.5,74.5,3.9,19.1,539.5,461.57,361.69
2018,9,15,9,0,875.0,76.0,3.9,19.6,586.0,517.36,407.47
2018,9,15,9,15,887.0,78.5,3.9,20.05,626.5,569.62,449.18
2018,9,15,9,30,899.0,81.0,3.9,20.5,667.0,620.99,488.92
2018,9,15,9,45,905.5,84.5,3.9,20.95,701.5,668.69,524.71
2018,9,15,10,0,912.0,88.0,3.9,21.4,736.0,714.55,557.39
2018,9,15,10,15,920.5,88.0,3.95,21.7,764.0,756.28,585.89
2018,9,15,10,30,929.0,88.0,4.0,22.0,792.0,795.86,612.6
2018,9,15,10,45,935.5,88.0,4.05,22.3,813.5,831.51,636.32
2018,9,15,11,0,942.0,88.0,4.1,22.6,835.0,864.47,658.04
2018,9,15,11,15,945.5,88.0,4.15,22.7,848.0,892.04,676.46
2018,9,15,11,30,949.0,88.0,4.2,22.8,861.0,916.46,692.75
2018,9,15,11,45,950.5,88.5,4.25,22.95,866.5,936.35,705.85
2018,9,15,12,0,952.0,89.0,4.3,23.1,872.0,952.79,716.7
2018,9,15,12,15,951.0,89.0,4.35,23.1,868.5,962.9,723.79
2018,9,15,12,30,950.0,89.0,4.4,23.1,865.0,969.39,728.58
2018,9,15,12,45,947.5,88.0,4.45,23.05,853.5,969.76,729.52
2018,9,15,13,0,945.0,87.0,4.5,23.0,842.0,966.48,728.2
2018,9,15,13,15,940.5,87.0,4.55,22.9,823.0,958.82,724.31
2018,9,15,13,30,936.0,87.0,4.6,22.8,804.0,947.62,718.12
2018,9,15,13,45,930.5,85.0,4.6,22.7,777.5,929.85,707.11
2018,9,15,14,0,925.0,83.0,4.6,22.6,751.0,908.72,693.88
2018,9,15,14,15,917.0,82.0,4.55,22.4,718.5,883.34,677.62
2018,9,15,14,30,909.0,81.0,4.5,22.2,686.0,855.0,659.3
2018,9,15,14,45,897.5,79.0,4.5,22.0,646.5,819.9,636.43
2018,9,15,15,0,886.0,77.0,4.5,21.8,607.0,782.4,611.66
2018,9,15,15,15,869.0,75.0,4.5,21.8,562.0,738.63,581.56
2018,9,15,15,30,852.0,73.0,4.5,21.8,517.0,693.34,549.97
2018,9,15,15,45,831.0,70.0,4.45,21.15,468.5,642.97,515.18
2018,9,15,16,0,810.0,67.0,4.4,20.5,420.0,595.66,480.07
2018,9,15,16,15,779.5,63.5,4.35,20.05,368.5,537.97,435.06
2018,9,15,16,30,749.0,60.0,4.3,19.6,317.0,481.15,389.19
2018,9,15,16,45,702.5,55.5,4.25,19.15,264.5,416.56,335.48
2018,9,15,17,0,656.0,51.0,4.2,18.7,212.0,355.14,282.42
2018,9,15,17,15,580.0,45.0,3.9,18.1,162.0,286.47,222.14
2018,9,15,17,30,504.0,39.0,3.6,17.5,112.0,223.2,165.21
2018,9,15,17,45,362.0,30.0,3.35,16.85,71.5,146.21,94.77
2018,9,15,18,0,220.0,21.0,3.1,16.2,31.0,76.07,0.0
2018,9,15,18,15,110.0,10.5,2.95,15.8,15.5,10.32,0.0
2018,9,15,18,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,16,5,45,85.0,8.0,1.45,12.35,10.0,0.0,0.0
2018,9,16,6,0,170.0,16.0,1.5,12.8,20.0,15.73,0.0
2018,9,16,6,15,312.5,25.5,1.8,13.7,55.0,20.57,6.44
2018,9,16,6,30,455.0,35.0,2.1,14.6,90.0,26.57,17.08
2018,9,16,6,45,541.5,41.0,2.4,15.45,138.5,29.47,20.25
2018,9,16,7,0,628.0,47.0,2.7,16.3,187.0,75.77,37.38
2018,9,16,7,15,680.5,51.5,2.75,16.85,239.0,124.1,69.19
2018,9,16,7,30,733.0,56.0,2.8,17.4,291.0,178.33,112.56
2018,9,16,7,45,768.0,59.0,2.8,17.95,343.0,232.66,160.0
2018,9,16,8,0,803.0,62.0,2.8,18.5,395.0,290.26,211.02
2018,9,16,8,15,827.5,64.5,2.8,19.05,444.5,348.7,262.47
2018,9,16,8,30,852.0,67.0,2.8,19.6,494.0,406.44,312.14
2018,9,16,8,45,869.5,69.5,2.75,20.15,540.0,462.19,358.71
2018,9,16,9,0,887.0,72.0,2.7,20.7,586.0,518.1,403.75
2018,9,16,9,15,900.0,73.0,2.7,21.15,626.5,569.93,444.5
2018,9,16,9,30,913.0,74.0,2.7,21.6,667.0,620.92,483.29
2018,9,16,9,45,922.5,75.5,2.7,22.1,702.0,669.05,518.69
2018,9,16,10,0,932.0,77.0,2.7,22.6,737.0,715.53,550.7
2018,9,16,10,15,939.0,78.0,2.7,23.0,765.0,757.81,578.47
2018,9,16,10,30,946.0,79.0,2.7,23.4,793.0,797.79,604.29
2018,9,16,10,45,951.0,79.5,2.7,23.8,814.0,833.17,626.67
2018,9,16,11,0,956.0,80.0,2.7,24.2,835.0,865.74,646.96
2018,9,16,11,15,958.5,80.5,2.75,24.45,847.5,893.21,664.46
2018,9,16,11,30,961.0,81.0,2.8,24.7,860.0,917.44,679.81
2018,9,16,11,45,961.5,81.5,2.8,25.0,865.0,936.54,691.28
2018,9,16,12,0,962.0,82.0,2.8,25.3,870.0,952.12,700.5
2018,9,16,12,15,960.0,82.5,2.85,25.45,866.0,961.84,706.8
2018,9,16,12,30,958.0,83.0,2.9,25.6,862.0,967.89,710.86
2018,9,16,12,45,953.0,84.0,2.9,25.75,850.0,968.04,710.81
2018,9,16,13,0,948.0,85.0,2.9,25.9,838.0,964.53,708.54
2018,9,16,13,15,944.0,84.5,2.95,25.85,819.0,956.68,704.54
2018,9,16,13,30,940.0,84.0,3.0,25.8,800.0,945.26,698.32
2018,9,16,13,45,933.5,83.0,3.05,25.8,773.5,927.57,687.88
2018,9,16,14,0,927.0,82.0,3.1,25.8,747.0,906.56,675.31
2018,9,16,14,15,918.0,80.5,3.15,25.65,713.5,879.65,659.15
2018,9,16,14,30,909.0,79.0,3.2,25.5,680.0,849.82,640.94
2018,9,16,14,45,896.5,77.0,3.25,25.35,640.0,813.86,618.33
2018,9,16,15,0,884.0,75.0,3.3,25.2,600.0,775.57,593.86
2018,9,16,15,15,866.5,73.5,3.3,25.2,555.0,732.04,564.77
2018,9,16,15,30,849.0,72.0,3.3,25.2,510.0,687.05,534.24
2018,9,16,15,45,826.0,69.0,3.35,24.4,461.0,635.46,500.09
2018,9,16,16,0,803.0,66.0,3.4,23.6,412.0,587.13,465.37
2018,9,16,16,15,770.0,62.5,3.4,23.0,360.5,528.36,420.75
2018,9,16,16,30,737.0,59.0,3.4,22.4,309.0,470.72,375.31
2018,9,16,16,45,688.5,54.5,3.4,21.8,256.5,405.9,322.46
2018,9,16,17,0,640.0,50.0,3.4,21.2,204.0,344.48,270.29
2018,9,16,17,15,561.0,43.5,3.1,20.35,154.5,275.23,210.53
2018,9,16,17,30,482.0,37.0,2.8,19.5,105.0,211.8,154.34
2018,9,16,17,45,341.5,28.5,2.55,18.7,66.5,137.68,85.3
2018,9,16,18,0,201.0,20.0,2.3,17.9,28.0,63.19,0.0
2018,9,16,18,15,100.5,10.0,2.2,17.4,14.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,17,5,45,83.5,8.0,1.7,13.2,9.5,0.0,0.0
2018,9,17,6,0,167.0,16.0,1.8,13.6,19.0,15.73,0.0
2018,9,17,6,15,309.0,24.5,2.05,14.25,53.0,19.74,4.79
2018,9,17,6,30,451.0,33.0,2.3,14.9,87.0,24.85,15.51
2018,9,17,6,45,536.5,39.5,2.55,15.55,135.0,30.55,21.16
2018,9,17,7,0,622.0,46.0,2.8,16.2,183.0,73.55,36.04
2018,9,17,7,15,675.0,51.0,2.8,16.7,235.0,121.98,67.76
2018,9,17,7,30,728.0,56.0,2.8,17.2,287.0,176.37,111.16
2018,9,17,7,45,762.5,59.0,2.75,17.7,338.5,230.24,158.22
2018,9,17,8,0,797.0,62.0,2.7,18.2,390.0,287.33,208.86
2018,9,17,8,15,821.5,65.0,2.7,18.7,439.5,345.84,260.43
2018,9,17,8,30,846.0,68.0,2.7,19.2,489.0,403.69,310.27
2018,9,17,8,45,864.0,69.5,2.65,19.7,534.5,458.34,356.14
2018,9,17,9,0,882.0,71.0,2.6,20.2,580.0,513.2,400.55
2018,9,17,9,15,892.5,74.0,2.6,20.7,620.0,565.33,441.48
2018,9,17,9,30,903.0,77.0,2.6,21.2,660.0,616.42,480.25
2018,9,17,9,45,907.5,81.0,2.6,21.7,693.5,663.39,514.75
2018,9,17,10,0,912.0,85.0,2.6,22.2,727.0,708.34,546.08
2018,9,17,10,15,919.0,85.5,2.65,22.6,754.5,749.34,573.3
2018,9,17,10,30,926.0,86.0,2.7,23.0,782.0,788.09,598.68
2018,9,17,10,45,931.5,86.5,2.75,23.4,802.5,823.2,621.33
2018,9,17,11,0,937.0,87.0,2.8,23.8,823.0,855.58,641.98
2018,9,17,11,15,940.0,87.5,2.9,24.0,836.0,882.97,660.01
2018,9,17,11,30,943.0,88.0,3.0,24.2,849.0,907.19,675.96
2018,9,17,11,45,944.0,88.0,3.1,24.4,853.5,925.85,688.24
2018,9,17,12,0,945.0,88.0,3.2,24.6,858.0,941.05,698.34
2018,9,17,12,15,943.5,89.0,3.3,24.6,855.0,951.54,705.97
2018,9,17,12,30,942.0,90.0,3.4,24.6,852.0,958.43,711.36
2018,9,17,12,45,938.0,90.5,3.55,24.6,840.5,958.87,712.93
2018,9,17,13,0,934.0,91.0,3.7,24.6,829.0,955.71,712.23
2018,9,17,13,15,930.5,90.0,3.8,24.45,810.0,947.8,708.56
2018,9,17,13,30,927.0,89.0,3.9,24.3,791.0,936.35,702.62
2018,9,17,13,45,921.5,87.0,3.95,24.1,764.5,918.56,692.29
2018,9,17,14,0,916.0,85.0,4.0,23.9,738.0,897.46,679.74
2018,9,17,14,15,907.0,83.5,4.1,23.55,704.5,870.74,663.93
2018,9,17,14,30,898.0,82.0,4.2,23.2,671.0,841.13,645.99
2018,9,17,14,45,887.0,79.5,4.25,22.9,632.0,806.08,623.66
2018,9,17,15,0,876.0,77.0,4.3,22.6,593.0,768.65,599.38
2018,9,17,15,15,858.5,75.0,4.3,22.6,548.0,724.82,569.26
2018,9,17,15,30,841.0,73.0,4.3,22.6,503.0,679.54,537.7
2018,9,17,15,45,818.5,70.0,4.3,21.6,454.5,632.54,506.09
2018,9,17,16,0,796.0,67.0,4.3,20.6,406.0,580.95,468.14
2018,9,17,16,15,763.0,63.5,4.25,19.95,354.5,522.57,422.72
2018,9,17,16,30,730.0,60.0,4.2,19.3,303.0,465.31,376.57
2018,9,17,16,45,680.0,55.0,4.1,18.65,251.0,399.68,321.91
2018,9,17,17,0,630.0,50.0,4.0,18.0,199.0,337.61,268.2
2018,9,17,17,15,544.5,44.5,3.8,17.35,150.0,268.01,207.13
2018,9,17,17,30,459.0,39.0,3.6,16.7,101.0,204.65,150.18
2018,9,17,17,45,315.5,29.0,3.4,16.05,63.0,129.04,76.93
2018,9,17,18,0,172.0,19.0,3.2,15.4,25.0,55.26,0.0
2018,9,17,18,15,86.0,9.5,3.15,15.1,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,18,5,45,41.0,6.0,2.4,13.7,6.5,0.0,0.0
2018,9,18,6,0,82.0,12.0,2.5,13.8,13.0,11.8,0.0
2018,9,18,6,15,224.0,25.5,2.6,14.2,47.0,20.98,3.97
2018,9,18,6,30,366.0,39.0,2.7,14.6,81.0,30.89,20.56
2018,9,18,6,45,456.0,47.5,2.8,14.95,127.5,35.31,25.35
2018,9,18,7,0,546.0,56.0,2.9,15.3,174.0,75.02,40.15
2018,9,18,7,15,605.0,62.0,2.85,15.75,225.5,120.82,70.1
2018,9,18,7,30,664.0,68.0,2.8,16.2,277.0,173.29,111.64
2018,9,18,7,45,703.5,72.5,2.75,16.65,328.5,226.28,157.54
2018,9,18,8,0,743.0,77.0,2.7,17.1,380.0,284.89,208.99
2018,9,18,8,15,771.0,79.5,2.65,17.65,429.0,339.25,256.91
2018,9,18,8,30,799.0,82.0,2.6,18.2,478.0,395.59,305.3
2018,9,18,8,45,819.5,84.0,2.6,18.75,523.0,449.75,350.74
2018,9,18,9,0,840.0,86.0,2.6,19.3,568.0,504.48,395.12
2018,9,18,9,15,856.0,88.0,2.6,19.8,609.0,557.62,436.89
2018,9,18,9,30,872.0,90.0,2.6,20.3,650.0,609.35,476.29
2018,9,18,9,45,886.0,90.0,2.6,20.8,685.5,657.08,511.63
2018,9,18,10,0,900.0,90.0,2.6,21.3,721.0,703.58,544.73
2018,9,18,10,15,908.5,90.0,2.65,21.7,748.5,744.66,572.15
2018,9,18,10,30,917.0,90.0,2.7,22.1,776.0,783.62,597.81
