Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,10,45,922.5,91.0,2.7,22.5,797.0,818.91,620.38
2018,9,18,11,0,928.0,92.0,2.7,22.9,818.0,851.5,640.92
2018,9,18,11,15,930.5,92.5,2.7,23.2,830.0,878.2,657.58
2018,9,18,11,30,933.0,93.0,2.7,23.5,842.0,901.74,672.11
2018,9,18,11,45,932.5,93.5,2.7,23.8,846.0,919.38,682.72
2018,9,18,12,0,932.0,94.0,2.7,24.1,850.0,933.57,691.12
2018,9,18,12,15,930.5,94.0,2.75,24.3,846.0,942.81,697.05
2018,9,18,12,30,929.0,94.0,2.8,24.5,842.0,948.49,700.78
2018,9,18,12,45,924.5,94.5,2.85,24.7,830.0,948.39,700.85
2018,9,18,13,0,920.0,95.0,2.9,24.9,818.0,944.74,698.74
2018,9,18,13,15,915.5,94.0,2.95,24.95,798.5,935.93,693.77
2018,9,18,13,30,911.0,93.0,3.0,25.0,779.0,923.67,686.63
2018,9,18,13,45,905.0,91.5,3.1,25.05,753.0,906.15,676.41
2018,9,18,14,0,899.0,90.0,3.2,25.1,727.0,885.4,664.04
2018,9,18,14,15,889.0,88.5,3.3,24.9,693.5,858.14,647.83
2018,9,18,14,30,879.0,87.0,3.4,24.7,660.0,828.11,629.59
2018,9,18,14,45,864.5,85.5,3.45,24.5,620.0,791.9,606.56
2018,9,18,15,0,850.0,84.0,3.5,24.3,580.0,753.59,581.8
2018,9,18,15,15,831.0,81.5,3.5,24.3,535.0,713.35,554.66
2018,9,18,15,30,812.0,79.0,3.5,24.3,490.0,667.28,522.9
2018,9,18,15,45,786.0,76.0,3.6,23.4,441.5,615.01,487.27
2018,9,18,16,0,760.0,73.0,3.7,22.5,393.0,562.62,449.13
2018,9,18,16,15,722.5,69.5,3.7,21.8,342.0,503.27,403.53
2018,9,18,16,30,685.0,66.0,3.7,21.1,291.0,447.53,359.0
2018,9,18,16,45,627.5,61.5,3.7,20.35,239.5,381.39,304.63
2018,9,18,17,0,570.0,57.0,3.7,19.6,188.0,319.71,251.95
2018,9,18,17,15,479.0,49.5,3.55,18.75,140.0,247.03,189.41
2018,9,18,17,30,388.0,42.0,3.4,17.9,92.0,183.13,133.05
2018,9,18,17,45,254.5,30.0,3.3,17.0,57.0,111.07,61.17
2018,9,18,18,0,121.0,18.0,3.2,16.1,22.0,42.95,0.0
2018,9,18,18,15,60.5,9.0,3.1,15.65,11.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,19,5,45,30.0,5.5,1.45,12.3,6.0,0.0,0.0
2018,9,19,6,0,60.0,11.0,1.5,12.6,12.0,10.81,0.0
2018,9,19,6,15,182.5,26.0,1.75,13.25,44.0,20.59,2.05
2018,9,19,6,30,305.0,41.0,2.0,13.9,76.0,31.72,21.22
2018,9,19,6,45,402.5,51.0,2.2,14.55,122.0,38.86,28.47
2018,9,19,7,0,500.0,61.0,2.4,15.2,168.0,76.35,43.01
2018,9,19,7,15,563.5,67.5,2.25,15.7,219.0,120.27,71.45
2018,9,19,7,30,627.0,74.0,2.1,16.2,270.0,171.47,111.47
2018,9,19,7,45,671.0,79.0,1.95,16.75,322.0,223.8,156.11
2018,9,19,8,0,715.0,84.0,1.8,17.3,374.0,280.55,205.2
2018,9,19,8,15,745.5,87.5,1.6,18.0,423.5,337.07,253.71
2018,9,19,8,30,776.0,91.0,1.4,18.7,473.0,393.97,301.03
2018,9,19,8,45,799.0,94.0,1.2,19.45,519.5,449.02,345.04
2018,9,19,9,0,822.0,97.0,1.0,20.2,566.0,504.95,387.54
2018,9,19,9,15,838.0,99.5,1.05,21.05,607.0,557.15,426.82
2018,9,19,9,30,854.0,102.0,1.1,21.9,648.0,608.96,464.44
2018,9,19,9,45,865.5,103.5,1.2,22.75,682.5,656.23,498.09
2018,9,19,10,0,877.0,105.0,1.3,23.6,717.0,701.35,529.35
2018,9,19,10,15,885.5,106.5,1.5,24.5,745.0,743.11,556.96
2018,9,19,10,30,894.0,108.0,1.7,25.4,773.0,782.82,582.54
2018,9,19,10,45,899.0,109.0,1.95,26.35,793.5,817.04,604.48
2018,9,19,11,0,904.0,110.0,2.2,27.3,814.0,848.6,624.45
2018,9,19,11,15,907.0,111.0,2.3,27.8,827.0,875.67,641.22
2018,9,19,11,30,910.0,112.0,2.4,28.3,840.0,899.69,655.98
2018,9,19,11,45,911.0,112.5,2.55,28.75,844.5,918.28,667.78
2018,9,19,12,0,912.0,113.0,2.7,29.2,849.0,933.54,677.49
2018,9,19,12,15,911.0,113.0,2.8,29.45,845.5,943.07,683.73
2018,9,19,12,30,910.0,113.0,2.9,29.7,842.0,949.12,687.86
2018,9,19,12,45,907.0,112.0,2.95,29.9,830.0,948.78,687.74
2018,9,19,13,0,904.0,111.0,3.0,30.1,818.0,944.92,685.52
2018,9,19,13,15,898.5,110.0,3.05,30.15,798.0,935.33,680.12
2018,9,19,13,30,893.0,109.0,3.1,30.2,778.0,922.35,672.64
2018,9,19,13,45,884.5,108.0,3.15,30.2,750.5,903.43,661.47
2018,9,19,14,0,876.0,107.0,3.2,30.2,723.0,881.44,648.32
2018,9,19,14,15,864.0,104.5,3.25,30.05,688.0,851.9,630.49
2018,9,19,14,30,852.0,102.0,3.3,29.9,653.0,824.75,614.2
2018,9,19,14,45,835.5,100.0,3.35,29.75,612.5,787.02,590.49
2018,9,19,15,0,819.0,98.0,3.4,29.6,572.0,747.34,565.19
2018,9,19,15,15,798.5,95.0,3.4,29.6,527.0,701.92,534.94
2018,9,19,15,30,778.0,92.0,3.4,29.6,482.0,655.38,503.46
2018,9,19,15,45,749.0,88.5,3.45,28.95,433.0,601.88,466.16
2018,9,19,16,0,720.0,85.0,3.5,28.3,384.0,550.92,429.28
2018,9,19,16,15,678.0,80.0,3.35,27.55,332.0,489.23,382.77
2018,9,19,16,30,636.0,75.0,3.2,26.8,280.0,429.71,336.35
2018,9,19,16,45,575.0,68.0,3.05,26.05,228.5,361.53,281.64
2018,9,19,17,0,514.0,61.0,2.9,25.3,177.0,298.24,229.07
2018,9,19,17,15,421.0,52.0,2.65,24.1,130.5,226.31,169.14
2018,9,19,17,30,328.0,43.0,2.4,22.9,84.0,163.41,115.41
2018,9,19,17,45,209.5,29.5,2.15,21.7,51.0,97.84,46.88
2018,9,19,18,0,91.0,16.0,1.9,20.5,18.0,34.36,0.0
2018,9,19,18,15,45.5,8.0,1.8,19.9,9.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.65,18.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,5,45,35.0,5.5,1.25,14.65,6.0,0.0,0.0
2018,9,20,6,0,70.0,11.0,1.2,14.8,12.0,10.81,0.0
2018,9,20,6,15,203.5,25.0,1.35,15.8,44.0,19.82,0.0
2018,9,20,6,30,337.0,39.0,1.5,16.8,76.0,31.37,20.52
2018,9,20,6,45,434.5,48.0,1.6,17.8,122.5,36.21,25.75
2018,9,20,7,0,532.0,57.0,1.7,18.8,169.0,73.6,39.38
2018,9,20,7,15,593.5,63.0,1.75,19.5,220.5,118.65,67.8
2018,9,20,7,30,655.0,69.0,1.8,20.2,272.0,170.7,107.81
2018,9,20,7,45,696.5,74.0,1.85,20.95,324.0,223.97,152.67
2018,9,20,8,0,738.0,79.0,1.9,21.7,376.0,283.14,203.13
2018,9,20,8,15,767.5,82.5,1.9,22.5,426.0,338.57,250.47
2018,9,20,8,30,797.0,86.0,1.9,23.3,476.0,396.17,298.3
2018,9,20,8,45,818.5,88.5,1.9,24.05,522.0,451.07,342.73
2018,9,20,9,0,840.0,91.0,1.9,24.8,568.0,506.64,386.07
2018,9,20,9,15,856.5,93.5,1.9,25.55,609.5,559.88,426.13
2018,9,20,9,30,873.0,96.0,1.9,26.3,651.0,612.8,464.52
2018,9,20,9,45,886.5,96.5,1.9,27.05,686.5,660.66,498.11
2018,9,20,10,0,900.0,97.0,1.9,27.8,722.0,707.25,529.76
2018,9,20,10,15,908.0,98.0,1.95,28.4,750.0,748.9,556.09
2018,9,20,10,30,916.0,99.0,2.0,29.0,778.0,788.38,580.6
2018,9,20,10,45,921.5,100.0,2.0,29.65,798.5,823.55,601.43
2018,9,20,11,0,927.0,101.0,2.0,30.3,819.0,856.02,620.26
2018,9,20,11,15,930.5,101.5,2.05,30.8,832.0,883.43,636.5
2018,9,20,11,30,934.0,102.0,2.1,31.3,845.0,907.73,650.73
2018,9,20,11,45,935.0,102.0,2.1,31.75,849.5,926.08,660.82
2018,9,20,12,0,936.0,102.0,2.1,32.2,854.0,941.0,668.83
2018,9,20,12,15,935.5,101.5,2.15,32.4,850.0,950.55,674.74
2018,9,20,12,30,935.0,101.0,2.2,32.6,846.0,956.52,678.55
2018,9,20,12,45,932.5,100.0,2.2,32.85,834.0,956.54,678.14
2018,9,20,13,0,930.0,99.0,2.2,33.1,822.0,952.95,675.65
2018,9,20,13,15,925.0,98.5,2.25,33.15,802.5,944.08,671.03
2018,9,20,13,30,920.0,98.0,2.3,33.2,783.0,931.72,664.33
2018,9,20,13,45,912.5,96.5,2.35,33.2,755.5,912.68,653.59
2018,9,20,14,0,905.0,95.0,2.4,33.2,728.0,890.42,640.84
2018,9,20,14,15,894.0,93.5,2.4,33.1,693.5,862.14,624.02
2018,9,20,14,30,883.0,92.0,2.4,33.0,659.0,831.12,605.37
2018,9,20,14,45,868.5,89.5,2.4,32.9,618.0,793.66,582.31
2018,9,20,15,0,854.0,87.0,2.4,32.8,577.0,758.64,560.69
2018,9,20,15,15,834.0,84.5,2.4,32.8,531.5,713.01,531.3
2018,9,20,15,30,814.0,82.0,2.4,32.8,486.0,666.14,500.64
2018,9,20,15,45,787.5,78.5,2.35,32.25,436.5,612.95,464.57
2018,9,20,16,0,761.0,75.0,2.3,31.7,387.0,559.68,426.72
2018,9,20,16,15,722.5,71.0,2.05,30.7,335.5,499.31,382.32
2018,9,20,16,30,684.0,67.0,1.8,29.7,284.0,442.88,339.17
2018,9,20,16,45,626.5,61.0,1.55,28.75,232.0,375.43,286.12
2018,9,20,17,0,569.0,55.0,1.3,27.8,180.0,312.49,234.71
2018,9,20,17,15,476.5,46.5,1.3,26.5,132.0,238.95,174.84
2018,9,20,17,30,384.0,38.0,1.3,25.2,84.0,174.57,120.24
2018,9,20,17,45,252.5,27.0,1.3,23.95,51.0,103.15,40.08
2018,9,20,18,0,121.0,16.0,1.3,22.7,18.0,40.04,0.0
2018,9,20,18,15,60.5,8.0,1.3,22.25,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.25,21.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.15,20.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.55,20.25,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.55,20.35,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,19.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,5,45,38.5,5.0,1.25,16.05,5.5,0.0,0.0
2018,9,21,6,0,77.0,10.0,1.2,16.1,11.0,9.83,0.0
2018,9,21,6,15,216.0,23.0,1.45,17.0,42.5,18.98,0.0
2018,9,21,6,30,355.0,36.0,1.7,17.9,74.0,28.53,17.92
2018,9,21,6,45,450.5,44.0,2.0,18.85,120.0,32.64,22.52
2018,9,21,7,0,546.0,52.0,2.3,19.8,166.0,68.95,35.25
2018,9,21,7,15,605.0,58.5,2.25,20.55,217.0,114.94,64.09
2018,9,21,7,30,664.0,65.0,2.2,21.3,268.0,167.57,104.48
2018,9,21,7,45,703.5,69.5,2.2,22.0,319.5,222.24,150.47
2018,9,21,8,0,743.0,74.0,2.2,22.7,371.0,278.63,198.83
2018,9,21,8,15,771.0,77.5,2.15,23.65,420.0,333.75,245.84
2018,9,21,8,30,799.0,81.0,2.1,24.6,469.0,390.84,293.11
2018,9,21,8,45,819.0,84.0,2.1,25.5,514.5,445.57,337.24
2018,9,21,9,0,839.0,87.0,2.1,26.4,560.0,500.82,380.11
2018,9,21,9,15,853.0,89.0,2.05,27.25,600.0,552.56,418.74
2018,9,21,9,30,867.0,91.0,2.0,28.1,640.0,602.78,454.81
2018,9,21,9,45,876.5,93.5,2.0,28.9,674.0,649.72,487.57
2018,9,21,10,0,886.0,96.0,2.0,29.7,708.0,695.12,518.18
2018,9,21,10,15,894.5,97.0,2.0,30.2,736.0,736.51,544.32
2018,9,21,10,30,903.0,98.0,2.0,30.7,764.0,775.81,568.52
2018,9,21,10,45,908.0,99.0,1.95,31.2,784.0,810.1,588.68
2018,9,21,11,0,913.0,100.0,1.9,31.7,804.0,841.69,606.83
2018,9,21,11,15,916.0,100.5,2.0,32.0,816.5,868.25,623.46
2018,9,21,11,30,919.0,101.0,2.1,32.3,829.0,891.71,638.13
2018,9,21,11,45,919.0,101.5,2.15,32.55,832.5,909.36,648.82
2018,9,21,12,0,919.0,102.0,2.2,32.8,836.0,923.62,657.47
2018,9,21,12,15,916.5,102.0,2.25,32.85,831.5,931.65,662.84
2018,9,21,12,30,914.0,102.0,2.3,32.9,827.0,936.15,666.14
2018,9,21,12,45,907.5,103.5,2.4,32.95,814.0,935.12,666.54
2018,9,21,13,0,901.0,105.0,2.5,33.0,801.0,930.6,664.85
2018,9,21,13,15,896.0,104.0,2.55,32.85,781.5,921.3,660.35
2018,9,21,13,30,891.0,103.0,2.6,32.7,762.0,908.62,653.78
2018,9,21,13,45,883.0,101.5,2.65,32.55,735.0,889.48,643.1
2018,9,21,14,0,875.0,100.0,2.7,32.4,708.0,867.25,630.45
2018,9,21,14,15,864.0,98.5,2.75,32.1,674.0,839.56,614.52
2018,9,21,14,30,853.0,97.0,2.8,31.8,640.0,814.15,600.04
2018,9,21,14,45,838.0,94.5,2.85,31.55,600.0,776.98,577.28
2018,9,21,15,0,823.0,92.0,2.9,31.3,560.0,737.78,552.88
2018,9,21,15,15,802.5,89.0,2.9,31.3,515.0,692.26,522.9
2018,9,21,15,30,782.0,86.0,2.9,31.3,470.0,645.63,491.69
2018,9,21,15,45,754.0,82.0,2.9,30.3,421.0,592.19,455.21
2018,9,21,16,0,726.0,78.0,2.9,29.3,372.0,538.88,417.37
2018,9,21,16,15,686.5,73.0,2.85,28.45,321.0,480.66,373.9
2018,9,21,16,30,647.0,68.0,2.8,27.6,270.0,422.37,328.73
2018,9,21,16,45,587.5,62.0,2.7,26.8,219.5,355.99,275.47
2018,9,21,17,0,528.0,56.0,2.6,26.0,169.0,294.38,224.17
2018,9,21,17,15,434.0,47.0,2.35,24.8,123.0,222.23,164.02
2018,9,21,17,30,340.0,38.0,2.1,23.6,77.0,159.4,109.69
2018,9,21,17,45,206.5,24.5,1.85,22.35,44.5,87.22,23.14
2018,9,21,18,0,73.0,11.0,1.6,21.1,12.0,25.21,0.0
2018,9,21,18,15,36.5,5.5,1.6,20.55,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,22,5,45,15.5,3.0,1.35,13.0,3.0,0.0,0.0
2018,9,22,6,0,31.0,6.0,1.4,13.2,6.0,5.9,0.0
2018,9,22,6,15,94.5,15.5,1.5,13.8,24.0,11.96,0.0
2018,9,22,6,30,158.0,25.0,1.6,14.4,42.0,18.83,10.02
2018,9,22,6,45,137.0,31.0,1.75,15.05,51.5,22.62,14.15
2018,9,22,7,0,116.0,37.0,1.9,15.7,61.0,37.76,22.8
2018,9,22,7,15,58.0,48.5,1.8,16.5,60.5,51.4,35.39
2018,9,22,7,30,0.0,60.0,1.7,17.3,60.0,57.99,43.36
2018,9,22,7,45,0.5,81.5,1.65,18.1,81.5,78.5,60.25
2018,9,22,8,0,1.0,103.0,1.6,18.9,103.0,99.09,76.86
2018,9,22,8,15,2.0,121.0,1.55,19.9,121.5,116.75,90.67
2018,9,22,8,30,3.0,139.0,1.5,20.9,140.0,134.61,104.37
2018,9,22,8,45,48.0,165.0,1.45,21.85,191.5,179.42,139.16
2018,9,22,9,0,93.0,191.0,1.4,22.8,243.0,229.92,177.96
2018,9,22,9,15,204.5,211.0,1.45,23.7,336.5,315.82,243.85
2018,9,22,9,30,316.0,231.0,1.5,24.6,430.0,411.78,315.6
2018,9,22,9,45,498.0,200.0,1.55,25.45,533.0,514.02,391.53
2018,9,22,10,0,680.0,169.0,1.6,26.3,636.0,629.36,474.48
2018,9,22,10,15,788.0,136.0,1.7,27.05,698.0,700.0,524.14
2018,9,22,10,30,896.0,103.0,1.8,27.8,760.0,773.81,572.67
2018,9,22,10,45,902.0,103.5,1.85,28.55,780.5,808.09,592.93
2018,9,22,11,0,908.0,104.0,1.9,29.3,801.0,839.75,611.6
2018,9,22,11,15,911.0,105.0,2.0,29.7,813.5,866.65,628.38
2018,9,22,11,30,914.0,106.0,2.1,30.1,826.0,890.48,643.19
2018,9,22,11,45,916.0,105.5,2.2,30.5,830.5,908.68,654.42
2018,9,22,12,0,918.0,105.0,2.3,30.9,835.0,923.55,663.6
2018,9,22,12,15,919.5,104.0,2.4,30.95,832.0,934.02,671.02
2018,9,22,12,30,921.0,103.0,2.5,31.0,829.0,941.0,676.35
2018,9,22,12,45,922.0,100.5,2.6,31.05,818.0,942.38,678.23
2018,9,22,13,0,923.0,98.0,2.7,31.1,807.0,940.17,677.96
2018,9,22,13,15,917.5,97.0,2.8,30.9,787.0,930.19,673.46
2018,9,22,13,30,912.0,96.0,2.9,30.7,767.0,916.77,666.82
2018,9,22,13,45,903.5,95.5,3.0,30.55,739.5,897.93,656.53
2018,9,22,14,0,895.0,95.0,3.1,30.4,712.0,875.96,644.16
2018,9,22,14,15,884.0,93.0,3.15,30.1,677.5,847.24,627.28
2018,9,22,14,30,873.0,91.0,3.2,29.8,643.0,815.82,608.46
2018,9,22,14,45,858.5,88.5,3.25,29.45,602.5,778.59,585.56
2018,9,22,15,0,844.0,86.0,3.3,29.1,562.0,743.82,564.07
2018,9,22,15,15,824.0,83.5,3.3,29.1,517.0,698.54,533.82
2018,9,22,15,30,804.0,81.0,3.3,29.1,472.0,652.07,502.29
2018,9,22,15,45,777.0,77.0,3.25,28.25,422.5,598.48,464.85
2018,9,22,16,0,750.0,73.0,3.2,27.4,373.0,544.9,425.9
2018,9,22,16,15,711.0,68.5,3.1,26.6,322.0,484.41,380.03
2018,9,22,16,30,672.0,64.0,3.0,25.8,271.0,427.9,335.41
2018,9,22,16,45,612.0,58.0,2.9,25.05,219.5,360.33,280.52
2018,9,22,17,0,552.0,52.0,2.8,24.3,168.0,297.59,227.62
2018,9,22,17,15,453.0,44.5,2.55,23.2,121.5,224.52,166.02
2018,9,22,17,30,354.0,37.0,2.3,22.1,75.0,161.13,110.06
2018,9,22,17,45,214.0,23.5,2.05,21.05,43.0,86.16,7.75
2018,9,22,18,0,74.0,10.0,1.8,20.0,11.0,24.15,0.0
2018,9,22,18,15,37.0,5.0,1.9,19.45,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,23,5,45,32.0,5.0,2.2,13.8,5.0,0.0,0.0
2018,9,23,6,0,64.0,10.0,2.3,13.9,10.0,9.83,0.0
2018,9,23,6,15,196.0,23.5,2.5,14.5,40.0,18.77,0.0
2018,9,23,6,30,328.0,37.0,2.7,15.1,70.0,30.05,19.04
2018,9,23,6,45,430.0,45.0,2.9,15.75,115.5,33.98,23.92
2018,9,23,7,0,532.0,53.0,3.1,16.4,161.0,67.56,35.64
2018,9,23,7,15,595.0,58.5,3.1,17.05,211.5,112.04,63.19
2018,9,23,7,30,658.0,64.0,3.1,17.7,262.0,163.64,102.99
2018,9,23,7,45,700.0,68.5,3.1,18.35,313.5,218.33,149.64
2018,9,23,8,0,742.0,73.0,3.1,19.0,365.0,275.06,199.15
2018,9,23,8,15,770.5,76.5,3.05,19.65,414.0,330.15,247.5
2018,9,23,8,30,799.0,80.0,3.0,20.3,463.0,387.26,296.39
2018,9,23,8,45,820.0,82.5,2.95,20.95,508.5,441.8,341.94
2018,9,23,9,0,841.0,85.0,2.9,21.6,554.0,496.95,386.4
2018,9,23,9,15,856.0,87.5,2.9,22.3,594.5,549.64,427.51
2018,9,23,9,30,871.0,90.0,2.9,23.0,635.0,600.92,466.21
2018,9,23,9,45,882.0,91.5,2.85,23.65,669.5,647.84,500.42
2018,9,23,10,0,893.0,93.0,2.8,24.3,704.0,693.3,532.5
2018,9,23,10,15,901.5,94.0,2.8,24.85,731.5,734.78,559.78
2018,9,23,10,30,910.0,95.0,2.8,25.4,759.0,774.14,584.95
2018,9,23,10,45,916.0,95.0,2.8,25.95,779.0,808.22,606.18
2018,9,23,11,0,922.0,95.0,2.8,26.5,799.0,839.62,625.4
2018,9,23,11,15,924.5,95.0,2.85,27.0,810.5,865.27,641.09
2018,9,23,11,30,927.0,95.0,2.9,27.5,822.0,887.77,654.67
2018,9,23,11,45,928.5,95.5,2.9,28.05,826.5,906.66,665.4
2018,9,23,12,0,930.0,96.0,2.9,28.6,831.0,922.16,673.94
2018,9,23,12,15,930.5,94.5,3.0,28.7,827.0,931.18,680.27
2018,9,23,12,30,931.0,93.0,3.1,28.8,823.0,936.64,684.43
2018,9,23,12,45,931.0,91.5,3.2,28.85,812.0,938.06,686.23
2018,9,23,13,0,931.0,90.0,3.3,28.9,801.0,935.87,685.8
2018,9,23,13,15,926.0,89.0,3.35,28.75,781.0,926.18,680.76
2018,9,23,13,30,921.0,88.0,3.4,28.6,761.0,913.0,673.55
2018,9,23,13,45,914.0,87.0,3.5,28.4,734.0,894.69,663.41
2018,9,23,14,0,907.0,86.0,3.6,28.2,707.0,873.17,651.12
2018,9,23,14,15,896.5,84.0,3.6,27.9,672.5,844.52,633.65
2018,9,23,14,30,886.0,82.0,3.6,27.6,638.0,813.12,614.21
2018,9,23,14,45,872.0,80.0,3.6,27.25,598.0,776.42,591.03
2018,9,23,15,0,858.0,78.0,3.6,26.9,558.0,737.59,566.08
2018,9,23,15,15,838.5,75.5,3.6,26.9,512.5,692.37,535.41
2018,9,23,15,30,819.0,73.0,3.6,26.9,467.0,650.01,506.4
2018,9,23,15,45,793.0,70.0,3.45,25.95,418.5,597.69,469.39
2018,9,23,16,0,767.0,67.0,3.3,25.0,370.0,545.28,430.62
2018,9,23,16,15,728.5,63.0,3.15,24.3,319.0,485.05,384.03
2018,9,23,16,30,690.0,59.0,3.0,23.6,268.0,426.56,337.1
2018,9,23,16,45,630.5,53.5,2.85,22.9,216.5,358.94,281.33
2018,9,23,17,0,571.0,48.0,2.7,22.2,165.0,298.48,229.39
2018,9,23,17,15,471.5,41.5,2.4,21.15,119.0,225.91,167.39
2018,9,23,17,30,372.0,35.0,2.1,20.1,73.0,163.02,110.2
2018,9,23,17,45,225.5,23.0,1.8,19.1,42.0,86.46,0.0
2018,9,23,18,0,79.0,11.0,1.5,18.1,11.0,25.82,0.0
2018,9,23,18,15,39.5,5.5,1.55,17.6,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,24,5,45,37.5,5.0,0.85,12.45,5.0,0.0,0.0
2018,9,24,6,0,75.0,10.0,0.8,12.6,10.0,9.83,0.0
2018,9,24,6,15,221.5,22.5,0.9,13.3,40.5,19.12,0.0
2018,9,24,6,30,368.0,35.0,1.0,14.0,71.0,28.22,17.45
2018,9,24,6,45,474.5,42.0,1.1,14.7,118.0,31.37,21.75
2018,9,24,7,0,581.0,49.0,1.2,15.4,165.0,65.4,32.93
2018,9,24,7,15,643.5,54.0,1.1,16.15,217.0,114.36,63.26
2018,9,24,7,30,706.0,59.0,1.0,16.9,269.0,167.81,104.15
2018,9,24,7,45,747.5,62.5,0.95,17.7,321.5,221.99,149.96
2018,9,24,8,0,789.0,66.0,0.9,18.5,374.0,280.19,199.99
2018,9,24,8,15,816.5,69.5,0.75,19.65,424.5,337.42,248.38
2018,9,24,8,30,844.0,73.0,0.6,20.8,475.0,396.49,296.21
2018,9,24,8,45,864.0,75.0,0.5,21.9,521.0,453.51,340.59
2018,9,24,9,0,884.0,77.0,0.4,23.0,567.0,509.43,381.93
2018,9,24,9,15,897.5,79.0,0.4,24.15,607.5,561.93,419.66
2018,9,24,9,30,911.0,81.0,0.4,25.3,648.0,613.6,455.16
2018,9,24,9,45,920.0,83.0,0.35,26.45,682.5,661.36,485.85
2018,9,24,10,0,929.0,85.0,0.3,27.6,717.0,707.39,514.01
2018,9,24,10,15,936.5,86.0,0.35,28.35,745.0,749.38,539.05
2018,9,24,10,30,944.0,87.0,0.4,29.1,773.0,789.08,562.31
2018,9,24,10,45,949.5,88.0,0.45,29.8,793.5,824.74,582.87
2018,9,24,11,0,955.0,89.0,0.5,30.5,814.0,857.58,601.54
2018,9,24,11,15,958.0,89.5,0.55,30.85,826.5,884.86,617.54
2018,9,24,11,30,961.0,90.0,0.6,31.2,839.0,908.89,631.62
2018,9,24,11,45,961.5,90.0,0.6,31.55,843.0,926.87,641.11
2018,9,24,12,0,962.0,90.0,0.6,31.9,847.0,941.3,648.59
2018,9,24,12,15,958.5,90.0,0.7,32.05,841.0,948.58,654.43
2018,9,24,12,30,955.0,90.0,0.8,32.2,835.0,952.15,658.22
2018,9,24,12,45,949.5,91.0,0.9,32.4,822.0,951.32,659.33
2018,9,24,13,0,944.0,92.0,1.0,32.6,809.0,946.85,658.32
2018,9,24,13,15,939.0,91.0,1.15,32.55,788.5,937.03,655.56
2018,9,24,13,30,934.0,90.0,1.3,32.5,768.0,923.69,650.54
2018,9,24,13,45,925.5,89.0,1.45,32.45,740.0,903.87,641.32
2018,9,24,14,0,917.0,88.0,1.6,32.4,712.0,880.84,629.89
2018,9,24,14,15,906.0,87.0,1.7,32.15,677.5,852.68,614.89
2018,9,24,14,30,895.0,86.0,1.8,31.9,643.0,821.77,597.86
2018,9,24,14,45,879.5,84.0,1.9,31.65,602.0,783.67,575.74
2018,9,24,15,0,864.0,82.0,2.0,31.4,561.0,743.5,551.79
2018,9,24,15,15,843.5,79.5,2.0,31.4,515.0,701.7,524.99
2018,9,24,15,30,823.0,77.0,2.0,31.4,469.0,654.22,493.8
2018,9,24,15,45,792.0,73.5,2.2,30.5,418.0,598.02,456.63
2018,9,24,16,0,761.0,70.0,2.4,29.6,367.0,542.13,417.72
2018,9,24,16,15,717.5,66.5,2.45,28.6,315.0,480.05,371.92
2018,9,24,16,30,674.0,63.0,2.5,27.6,263.0,422.42,327.37
2018,9,24,16,45,609.5,57.0,2.6,26.65,211.0,353.16,272.04
2018,9,24,17,0,545.0,51.0,2.7,25.7,159.0,289.19,218.73
2018,9,24,17,15,440.0,42.5,2.65,24.4,113.0,214.12,156.07
2018,9,24,17,30,335.0,34.0,2.6,23.1,67.0,149.54,97.85
2018,9,24,17,45,200.0,21.5,2.6,21.8,38.0,77.09,0.0
2018,9,24,18,0,65.0,9.0,2.6,20.5,9.0,20.96,0.0
2018,9,24,18,15,32.5,4.5,2.55,19.8,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.45,18.4,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,25,5,45,35.5,4.5,0.85,13.1,4.5,0.0,0.0
2018,9,25,6,0,71.0,9.0,0.8,13.3,9.0,8.85,0.0
2018,9,25,6,15,210.0,20.5,0.8,14.0,37.5,17.16,0.0
2018,9,25,6,30,349.0,32.0,0.8,14.7,66.0,25.37,14.84
2018,9,25,6,45,277.0,32.0,0.85,15.35,69.0,22.47,13.94
2018,9,25,7,0,205.0,32.0,0.9,16.0,72.0,34.26,17.56
2018,9,25,7,15,102.5,43.5,0.85,16.75,63.5,49.36,31.77
2018,9,25,7,30,0.0,55.0,0.8,17.5,55.0,53.14,39.27
2018,9,25,7,45,3.5,83.0,0.75,18.25,84.5,80.49,61.76
2018,9,25,8,0,7.0,111.0,0.7,19.0,114.0,108.12,83.98
2018,9,25,8,15,97.0,132.5,0.75,20.05,178.0,157.59,121.62
2018,9,25,8,30,187.0,154.0,0.8,21.1,242.0,218.07,168.23
2018,9,25,8,45,414.0,142.5,0.85,22.1,363.0,317.79,244.23
2018,9,25,9,0,641.0,131.0,0.9,23.1,484.0,440.67,336.33
2018,9,25,9,15,762.5,108.0,0.95,23.95,558.0,516.37,392.33
2018,9,25,9,30,884.0,85.0,1.0,24.8,632.0,600.15,453.07
2018,9,25,9,45,894.0,86.5,1.1,25.65,666.0,646.82,485.84
2018,9,25,10,0,904.0,88.0,1.2,26.5,700.0,691.9,516.9
2018,9,25,10,15,912.0,89.0,1.25,27.15,727.5,733.25,543.04
2018,9,25,10,30,920.0,90.0,1.3,27.8,755.0,772.4,567.12
2018,9,25,10,45,925.0,91.0,1.35,28.5,775.0,806.85,587.73
2018,9,25,11,0,930.0,92.0,1.4,29.2,795.0,838.54,606.37
2018,9,25,11,15,932.5,93.0,1.4,29.75,807.0,865.25,621.46
2018,9,25,11,30,935.0,94.0,1.4,30.3,819.0,888.79,634.49
2018,9,25,11,45,936.0,94.0,1.4,30.85,823.0,906.69,643.95
2018,9,25,12,0,937.0,94.0,1.4,31.4,827.0,921.15,651.33
2018,9,25,12,15,935.0,94.5,1.45,31.65,822.5,929.99,656.77
2018,9,25,12,30,933.0,95.0,1.5,31.9,818.0,935.24,660.15
2018,9,25,12,45,929.0,94.5,1.55,32.1,805.0,934.03,659.79
2018,9,25,13,0,925.0,94.0,1.6,32.3,792.0,929.23,657.38
2018,9,25,13,15,919.5,93.5,1.65,32.3,772.0,919.58,652.58
2018,9,25,13,30,914.0,93.0,1.7,32.3,752.0,906.47,645.73
2018,9,25,13,45,905.5,91.5,1.75,32.35,724.0,886.33,634.34
2018,9,25,14,0,897.0,90.0,1.8,32.4,696.0,863.04,620.98
2018,9,25,14,15,886.0,88.5,1.9,32.2,661.5,834.71,605.38
2018,9,25,14,30,875.0,87.0,2.0,32.0,627.0,803.69,587.79
2018,9,25,14,45,859.5,85.0,2.05,31.85,586.5,766.13,565.04
2018,9,25,15,0,844.0,83.0,2.1,31.7,546.0,731.06,543.69
2018,9,25,15,15,823.0,80.0,2.1,31.7,500.5,684.55,513.42
2018,9,25,15,30,802.0,77.0,2.1,31.7,455.0,636.94,481.76
2018,9,25,15,45,773.0,74.0,2.25,30.9,406.0,583.48,445.67
2018,9,25,16,0,744.0,71.0,2.4,30.1,357.0,530.22,408.06
2018,9,25,16,15,702.0,66.0,2.4,29.1,305.5,468.15,362.05
2018,9,25,16,30,660.0,61.0,2.4,28.1,254.0,410.43,317.27
2018,9,25,16,45,596.5,55.5,2.35,27.1,203.5,343.16,263.24
2018,9,25,17,0,533.0,50.0,2.3,26.1,153.0,281.1,211.37
2018,9,25,17,15,429.5,41.5,2.1,24.75,108.0,207.62,150.04
2018,9,25,17,30,326.0,33.0,1.9,23.4,63.0,144.47,91.57
2018,9,25,17,45,194.5,20.5,1.7,22.1,35.5,65.73,0.0
2018,9,25,18,0,63.0,8.0,1.5,20.8,8.0,7.86,0.0
2018,9,25,18,15,31.5,4.0,1.4,20.2,4.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,26,5,45,30.5,4.0,0.9,13.6,4.0,0.0,0.0
2018,9,26,6,0,61.0,8.0,0.9,13.7,8.0,7.86,0.0
2018,9,26,6,15,83.5,18.5,1.05,14.4,23.5,18.18,0.0
2018,9,26,6,30,106.0,29.0,1.2,15.1,39.0,24.19,13.58
2018,9,26,6,45,96.5,49.0,1.3,15.8,62.5,42.13,30.83
2018,9,26,7,0,87.0,69.0,1.4,16.5,86.0,64.07,45.66
2018,9,26,7,15,135.0,88.5,1.35,17.2,123.5,92.9,66.61
2018,9,26,7,30,183.0,108.0,1.3,17.9,161.0,125.73,91.48
2018,9,26,7,45,146.0,124.5,1.2,18.65,172.0,146.59,110.52
2018,9,26,8,0,109.0,141.0,1.1,19.4,183.0,161.43,124.14
2018,9,26,8,15,108.0,161.0,1.05,20.4,207.0,187.11,144.71
2018,9,26,8,30,107.0,181.0,1.0,21.4,231.0,212.73,164.63
2018,9,26,8,45,179.0,205.5,0.95,22.45,299.0,274.15,211.25
2018,9,26,9,0,251.0,230.0,0.9,23.5,367.0,343.46,262.78
2018,9,26,9,15,288.0,243.0,0.85,24.4,411.5,389.9,296.31
2018,9,26,9,30,325.0,256.0,0.8,25.3,456.0,439.26,331.23
2018,9,26,9,45,375.5,255.5,0.75,26.25,499.0,486.39,363.9
2018,9,26,10,0,426.0,255.0,0.7,27.2,542.0,539.41,399.76
2018,9,26,10,15,549.5,220.5,0.7,28.05,606.0,610.22,448.96
2018,9,26,10,30,673.0,186.0,0.7,28.9,670.0,689.35,502.13
2018,9,26,10,45,640.5,206.5,0.7,29.8,677.0,708.38,511.27
2018,9,26,11,0,608.0,227.0,0.7,30.7,684.0,723.41,518.19
2018,9,26,11,15,714.5,184.5,0.75,31.45,730.0,784.59,558.71
2018,9,26,11,30,821.0,142.0,0.8,32.2,776.0,844.57,594.56
2018,9,26,11,45,754.0,170.5,0.85,33.0,755.0,835.1,586.57
2018,9,26,12,0,687.0,199.0,0.9,33.8,734.0,818.9,575.32
2018,9,26,12,15,636.5,219.5,0.9,34.35,713.0,804.46,564.54
2018,9,26,12,30,586.0,240.0,0.9,34.9,692.0,786.52,551.11
2018,9,26,12,45,597.0,232.0,0.9,35.45,686.0,791.13,553.64
2018,9,26,13,0,608.0,224.0,0.9,36.0,680.0,793.18,554.36
2018,9,26,13,15,576.0,229.0,0.9,36.05,652.0,765.48,536.7
2018,9,26,13,30,544.0,234.0,0.9,36.1,624.0,738.99,519.93
2018,9,26,13,45,597.5,204.5,0.95,36.2,618.0,750.33,529.88
2018,9,26,14,0,651.0,175.0,1.0,36.3,612.0,754.8,535.05
2018,9,26,14,15,651.5,163.0,1.0,36.05,581.0,729.63,520.33
2018,9,26,14,30,652.0,151.0,1.0,35.8,550.0,701.88,504.15
2018,9,26,14,45,636.0,144.0,1.0,35.6,512.0,664.43,480.77
2018,9,26,15,0,620.0,137.0,1.0,35.4,474.0,625.64,456.11
2018,9,26,15,15,544.5,142.5,1.0,35.4,420.0,553.68,407.05
2018,9,26,15,30,469.0,148.0,1.0,35.4,366.0,489.86,362.55
2018,9,26,15,45,386.0,141.5,1.3,34.4,308.0,412.2,309.7
2018,9,26,16,0,303.0,135.0,1.6,33.4,250.0,332.64,252.8
2018,9,26,16,15,307.5,115.5,1.65,32.1,217.5,300.18,229.66
2018,9,26,16,30,312.0,96.0,1.7,30.8,185.0,273.59,209.4
2018,9,26,16,45,276.5,80.0,1.75,29.5,147.0,224.73,170.8
2018,9,26,17,0,241.0,64.0,1.8,28.2,109.0,178.98,133.41
2018,9,26,17,15,188.5,48.0,2.0,26.9,76.5,130.94,93.54
2018,9,26,17,30,136.0,32.0,2.2,25.6,44.0,88.76,53.38
2018,9,26,17,45,79.0,18.5,2.35,24.25,24.5,36.38,0.0
2018,9,26,18,0,22.0,5.0,2.5,22.9,5.0,0.0,0.0
2018,9,26,18,15,11.0,2.5,2.45,22.15,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.15,19.45,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,27,5,45,21.0,4.0,1.25,13.9,3.5,0.0,0.0
2018,9,27,6,0,42.0,8.0,1.3,14.0,7.0,0.0,0.0
2018,9,27,6,15,131.5,19.0,1.45,14.5,28.5,18.68,0.0
2018,9,27,6,30,221.0,30.0,1.6,15.0,50.0,23.22,12.5
2018,9,27,6,45,156.5,29.0,1.8,15.5,48.0,21.35,12.86
2018,9,27,7,0,92.0,28.0,2.0,16.0,46.0,28.13,15.61
2018,9,27,7,15,46.0,41.5,1.9,16.7,50.5,43.4,29.13
2018,9,27,7,30,0.0,55.0,1.8,17.4,55.0,53.14,39.27
2018,9,27,7,45,0.0,70.0,1.7,18.1,70.0,67.57,51.2
2018,9,27,8,0,0.0,85.0,1.6,18.8,85.0,81.9,62.82
2018,9,27,8,15,19.0,101.5,1.55,19.75,110.5,103.56,79.79
2018,9,27,8,30,38.0,118.0,1.5,20.7,136.0,127.83,98.83
2018,9,27,8,45,94.5,167.0,1.5,21.65,217.0,201.3,156.6
2018,9,27,9,0,151.0,216.0,1.5,22.6,298.0,281.05,217.8
2018,9,27,9,15,206.5,237.5,1.45,23.35,358.5,339.95,261.99
2018,9,27,9,30,262.0,259.0,1.4,24.1,419.0,405.37,310.16
2018,9,27,9,45,379.5,242.0,1.35,24.9,488.5,475.0,361.44
2018,9,27,10,0,497.0,225.0,1.3,25.7,558.0,556.0,419.52
2018,9,27,10,15,472.5,248.0,1.35,26.4,574.5,582.78,436.4
2018,9,27,10,30,448.0,271.0,1.4,27.1,591.0,606.59,451.22
2018,9,27,10,45,542.0,240.5,1.45,27.85,638.5,664.29,491.89
2018,9,27,11,0,636.0,210.0,1.5,28.6,686.0,727.13,534.92
2018,9,27,11,15,674.5,196.5,1.55,29.05,708.0,762.59,558.47
2018,9,27,11,30,713.0,183.0,1.6,29.5,730.0,797.03,580.65
2018,9,27,11,45,743.5,170.5,1.65,29.95,743.5,824.18,597.38
2018,9,27,12,0,774.0,158.0,1.7,30.4,757.0,846.53,611.01
2018,9,27,12,15,719.0,182.0,1.75,30.6,736.0,835.79,603.89
2018,9,27,12,30,664.0,206.0,1.8,30.8,715.0,818.57,592.93
2018,9,27,12,45,726.0,174.5,1.85,30.95,723.0,843.02,609.48
2018,9,27,13,0,788.0,143.0,1.9,31.1,731.0,860.69,621.29
2018,9,27,13,15,693.5,176.5,1.95,31.05,684.0,814.11,591.82
2018,9,27,13,30,599.0,210.0,2.0,31.0,637.0,762.32,557.83
2018,9,27,13,45,614.5,195.0,2.05,30.95,618.0,752.87,553.63
2018,9,27,14,0,630.0,180.0,2.1,30.9,599.0,740.33,546.98
2018,9,27,14,15,636.5,166.0,2.2,30.6,571.0,718.33,534.54
2018,9,27,14,30,643.0,152.0,2.3,30.3,543.0,693.49,519.96
2018,9,27,14,45,651.5,137.0,2.4,29.95,510.5,666.27,503.54
2018,9,27,15,0,660.0,122.0,2.5,29.6,478.0,636.12,484.6
2018,9,27,15,15,684.0,105.0,2.5,29.6,446.0,611.61,468.3
2018,9,27,15,30,708.0,88.0,2.5,29.6,414.0,582.95,448.43
2018,9,27,15,45,653.5,88.0,2.75,28.2,363.0,521.03,405.52
2018,9,27,16,0,599.0,88.0,3.0,26.8,312.0,461.64,362.62
2018,9,27,16,15,561.5,79.0,3.1,25.65,264.5,404.28,319.0
2018,9,27,16,30,524.0,70.0,3.2,24.5,217.0,349.04,275.11
2018,9,27,16,45,459.5,60.5,3.25,23.4,170.0,283.87,221.6
2018,9,27,17,0,395.0,51.0,3.3,22.3,123.0,224.33,171.07
2018,9,27,17,15,301.5,39.0,3.3,21.35,83.5,158.58,115.03
2018,9,27,17,30,208.0,27.0,3.3,20.4,44.0,101.03,58.38
2018,9,27,17,45,123.5,17.0,3.3,19.45,25.0,44.67,0.0
2018,9,27,18,0,39.0,7.0,3.3,18.5,6.0,0.0,0.0
2018,9,27,18,15,19.5,3.5,3.3,18.05,3.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,28,5,45,10.5,2.0,2.2,14.3,2.0,0.0,0.0
2018,9,28,6,0,21.0,4.0,2.2,14.4,4.0,0.0,0.0
2018,9,28,6,15,21.0,8.0,2.3,14.7,9.0,7.86,0.0
2018,9,28,6,30,21.0,12.0,2.4,15.0,14.0,11.34,3.02
2018,9,28,6,45,10.5,16.0,2.45,15.25,17.0,15.56,7.82
2018,9,28,7,0,0.0,20.0,2.5,15.5,20.0,19.29,10.62
2018,9,28,7,15,0.0,20.0,2.5,15.85,20.0,19.29,10.75
2018,9,28,7,30,0.0,20.0,2.5,16.2,20.0,19.29,10.79
2018,9,28,7,45,0.0,25.5,2.5,16.55,25.5,24.61,15.28
2018,9,28,8,0,0.0,31.0,2.5,16.9,31.0,29.92,19.72
2018,9,28,8,15,0.0,62.5,2.5,17.35,62.5,60.41,45.19
2018,9,28,8,30,0.0,94.0,2.5,17.8,94.0,90.77,70.1
2018,9,28,8,45,1.0,124.5,2.55,18.25,125.0,120.45,94.02
2018,9,28,9,0,2.0,155.0,2.6,18.7,156.0,150.38,117.76
2018,9,28,9,15,4.5,173.0,2.65,19.25,175.5,169.38,132.41
2018,9,28,9,30,7.0,191.0,2.7,19.8,195.0,188.7,147.17
2018,9,28,9,45,113.5,180.0,2.75,20.35,255.0,247.55,195.14
2018,9,28,10,0,220.0,169.0,2.8,20.9,315.0,314.27,248.83
2018,9,28,10,15,338.0,180.5,2.9,21.3,415.5,421.03,332.24
