Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,10,30,456.0,192.0,3.0,21.7,516.0,532.23,416.69
2018,9,28,10,45,323.5,255.5,3.1,22.1,488.5,507.43,393.85
2018,9,28,11,0,191.0,319.0,3.2,22.5,461.0,473.91,364.7
2018,9,28,11,15,384.5,273.0,3.25,22.7,564.5,601.39,463.3
2018,9,28,11,30,578.0,227.0,3.3,22.9,668.0,727.84,557.72
2018,9,28,11,45,736.5,163.5,3.4,23.1,728.5,808.85,616.28
2018,9,28,12,0,895.0,100.0,3.5,23.3,789.0,883.4,667.36
2018,9,28,12,15,892.0,100.5,3.55,23.35,784.0,890.77,672.09
2018,9,28,12,30,889.0,101.0,3.6,23.4,779.0,894.7,675.11
2018,9,28,12,45,883.0,102.0,3.6,23.45,766.0,893.09,674.21
2018,9,28,13,0,877.0,103.0,3.6,23.5,753.0,888.1,671.16
2018,9,28,13,15,871.5,101.5,3.65,23.45,733.0,877.49,664.94
2018,9,28,13,30,866.0,100.0,3.7,23.4,713.0,863.61,656.58
2018,9,28,13,45,858.5,99.0,3.75,23.3,686.5,845.42,645.43
2018,9,28,14,0,851.0,98.0,3.8,23.2,660.0,824.24,632.24
2018,9,28,14,15,839.5,95.5,3.85,22.95,626.0,800.21,617.38
2018,9,28,14,30,828.0,93.0,3.9,22.7,592.0,768.65,597.06
2018,9,28,14,45,813.0,90.0,4.0,22.45,552.5,731.52,572.71
2018,9,28,15,0,798.0,87.0,4.1,22.2,513.0,692.48,546.61
2018,9,28,15,15,775.0,84.0,4.1,22.2,468.5,646.22,513.87
2018,9,28,15,30,752.0,81.0,4.1,22.2,424.0,599.14,478.93
2018,9,28,15,45,724.0,76.5,4.1,21.2,376.5,546.78,440.25
2018,9,28,16,0,696.0,72.0,4.1,20.2,329.0,496.78,401.91
2018,9,28,16,15,654.5,67.0,4.0,19.55,280.0,437.71,354.25
2018,9,28,16,30,613.0,62.0,3.9,18.9,231.0,380.94,306.75
2018,9,28,16,45,548.5,55.0,3.85,18.2,182.5,314.53,250.06
2018,9,28,17,0,484.0,48.0,3.8,17.5,134.0,253.57,196.27
2018,9,28,17,15,376.0,38.5,3.6,17.0,92.0,181.41,132.94
2018,9,28,17,30,268.0,29.0,3.4,16.5,50.0,117.88,64.1
2018,9,28,17,45,155.5,17.5,3.2,15.95,27.5,51.81,0.0
2018,9,28,18,0,43.0,6.0,3.0,15.4,5.0,0.0,0.0
2018,9,28,18,15,21.5,3.0,2.85,15.15,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,29,5,45,27.5,4.0,1.2,13.15,3.5,0.0,0.0
2018,9,29,6,0,55.0,8.0,1.2,13.3,7.0,0.0,0.0
2018,9,29,6,15,143.5,17.5,1.5,14.15,27.0,17.2,0.0
2018,9,29,6,30,232.0,27.0,1.8,15.0,47.0,21.14,10.12
2018,9,29,6,45,276.5,41.5,2.1,15.8,81.0,31.44,21.43
2018,9,29,7,0,321.0,56.0,2.4,16.6,115.0,56.93,34.05
2018,9,29,7,15,294.5,72.5,2.4,17.2,140.0,89.76,57.51
2018,9,29,7,30,268.0,89.0,2.4,17.8,165.0,121.47,84.44
2018,9,29,7,45,194.5,116.0,2.35,18.35,176.5,147.18,109.53
2018,9,29,8,0,121.0,143.0,2.3,18.9,188.0,165.88,128.01
2018,9,29,8,15,160.0,167.5,2.2,19.45,236.0,209.3,162.57
2018,9,29,8,30,199.0,192.0,2.1,20.0,284.0,257.03,200.28
2018,9,29,8,45,278.0,198.5,2.05,20.5,340.5,309.36,241.14
2018,9,29,9,0,357.0,205.0,2.0,21.0,397.0,369.28,287.64
2018,9,29,9,15,518.5,173.0,2.0,21.45,474.5,443.81,345.56
2018,9,29,9,30,680.0,141.0,2.0,21.9,552.0,531.72,412.75
2018,9,29,9,45,724.5,133.5,2.0,22.35,593.5,582.64,450.54
2018,9,29,10,0,769.0,126.0,2.0,22.8,635.0,634.99,488.73
2018,9,29,10,15,573.0,198.5,2.1,23.15,586.5,602.84,462.2
2018,9,29,10,30,377.0,271.0,2.2,23.5,538.0,549.28,419.75
2018,9,29,10,45,445.0,253.0,2.3,23.85,576.0,601.05,458.7
2018,9,29,11,0,513.0,235.0,2.4,24.2,614.0,650.92,495.3
2018,9,29,11,15,380.0,250.5,2.45,24.4,534.0,573.9,437.38
2018,9,29,11,30,247.0,266.0,2.5,24.6,454.0,483.19,369.04
2018,9,29,11,45,140.5,247.5,2.6,24.8,354.5,373.41,286.08
2018,9,29,12,0,34.0,229.0,2.7,25.0,255.0,259.18,197.11
2018,9,29,12,15,22.0,216.5,2.8,25.1,233.5,236.78,179.99
2018,9,29,12,30,10.0,204.0,2.9,25.2,212.0,208.95,158.36
2018,9,29,12,45,66.0,255.5,2.95,25.3,304.5,317.51,242.93
2018,9,29,13,0,122.0,307.0,3.0,25.4,397.0,430.65,328.29
2018,9,29,13,15,135.5,305.0,3.1,25.35,402.5,441.03,336.41
2018,9,29,13,30,149.0,303.0,3.2,25.3,408.0,450.7,344.5
2018,9,29,13,45,283.0,252.0,3.25,25.25,441.5,516.81,398.16
2018,9,29,14,0,417.0,201.0,3.3,25.2,475.0,578.05,447.24
2018,9,29,14,15,630.0,143.5,3.35,25.0,532.5,683.9,529.27
2018,9,29,14,30,843.0,86.0,3.4,24.8,590.0,764.68,588.27
2018,9,29,14,45,826.5,84.0,3.45,24.6,550.0,731.83,566.3
2018,9,29,15,0,810.0,82.0,3.5,24.4,510.0,692.44,540.11
2018,9,29,15,15,751.5,87.5,3.5,24.4,457.5,630.88,496.59
2018,9,29,15,30,693.0,93.0,3.5,24.4,405.0,573.47,453.35
2018,9,29,15,45,570.0,102.0,3.55,23.65,339.5,480.32,382.66
2018,9,29,16,0,447.0,111.0,3.6,22.9,274.0,392.42,314.11
2018,9,29,16,15,474.0,90.0,3.5,22.35,239.5,362.85,290.61
2018,9,29,16,30,501.0,69.0,3.4,21.8,205.0,332.63,264.79
2018,9,29,16,45,488.5,58.0,3.3,21.3,167.0,289.84,227.18
2018,9,29,17,0,476.0,47.0,3.2,20.8,129.0,247.44,188.22
2018,9,29,17,15,366.0,37.5,3.0,20.1,88.0,175.52,125.89
2018,9,29,17,30,256.0,28.0,2.8,19.4,47.0,111.18,52.25
2018,9,29,17,45,148.0,17.0,2.55,18.75,26.0,49.07,0.0
2018,9,29,18,0,40.0,6.0,2.3,18.1,5.0,0.0,0.0
2018,9,29,18,15,20.0,3.0,2.15,17.7,2.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,30,5,45,17.5,3.5,0.45,15.8,3.0,0.0,0.0
2018,9,30,6,0,35.0,7.0,0.4,15.9,6.0,0.0,0.0
2018,9,30,6,15,136.5,20.0,0.4,16.3,29.0,19.66,0.0
2018,9,30,6,30,238.0,33.0,0.4,16.7,52.0,26.02,13.05
2018,9,30,6,45,308.5,43.5,0.4,17.15,87.5,33.18,22.78
2018,9,30,7,0,379.0,54.0,0.4,17.6,123.0,57.22,33.05
2018,9,30,7,15,483.5,61.0,0.4,18.2,177.5,97.21,55.68
2018,9,30,7,30,588.0,68.0,0.4,18.8,232.0,149.23,92.63
2018,9,30,7,45,637.5,72.0,0.4,19.35,281.5,198.56,132.92
2018,9,30,8,0,687.0,76.0,0.4,19.9,331.0,252.89,178.5
2018,9,30,8,15,718.5,80.0,0.35,20.5,378.5,307.57,224.45
2018,9,30,8,30,750.0,84.0,0.3,21.1,426.0,362.93,269.73
2018,9,30,8,45,773.5,86.5,0.3,21.7,470.0,415.48,311.81
2018,9,30,9,0,797.0,89.0,0.3,22.3,514.0,468.94,353.04
2018,9,30,9,15,796.0,97.0,0.3,22.8,548.5,515.65,387.98
2018,9,30,9,30,795.0,105.0,0.3,23.3,583.0,560.48,420.27
2018,9,30,9,45,808.0,107.5,0.3,23.75,616.5,606.33,452.37
2018,9,30,10,0,821.0,110.0,0.3,24.2,650.0,651.08,482.68
2018,9,30,10,15,847.5,104.0,0.45,24.6,681.5,695.08,514.08
2018,9,30,10,30,874.0,98.0,0.6,25.0,713.0,736.54,541.76
2018,9,30,10,45,880.0,98.5,0.8,25.35,732.0,769.44,564.48
2018,9,30,11,0,886.0,99.0,1.0,25.7,751.0,799.76,585.47
2018,9,30,11,15,871.0,107.5,1.15,26.0,756.5,818.73,598.42
2018,9,30,11,30,856.0,116.0,1.3,26.3,762.0,834.0,609.08
2018,9,30,11,45,851.0,118.5,1.4,26.55,763.5,847.84,618.4
2018,9,30,12,0,846.0,121.0,1.5,26.8,765.0,862.74,628.49
2018,9,30,12,15,678.5,192.5,1.6,26.85,707.0,805.57,591.76
2018,9,30,12,30,511.0,264.0,1.7,26.9,649.0,737.38,543.67
2018,9,30,12,45,388.0,298.5,1.75,27.0,588.0,661.15,489.85
2018,9,30,13,0,265.0,333.0,1.8,27.1,527.0,592.09,439.55
2018,9,30,13,15,214.5,328.5,1.9,26.8,482.5,534.95,400.16
2018,9,30,13,30,164.0,324.0,2.0,26.5,438.0,486.37,365.74
2018,9,30,13,45,139.0,306.0,2.05,26.2,400.0,444.92,336.57
2018,9,30,14,0,114.0,288.0,2.1,25.9,362.0,403.57,306.94
2018,9,30,14,15,134.0,273.0,2.2,25.55,355.5,402.27,308.06
2018,9,30,14,30,154.0,258.0,2.3,25.2,349.0,399.54,307.88
2018,9,30,14,45,105.5,230.0,2.35,24.85,290.5,328.76,254.59
2018,9,30,15,0,57.0,202.0,2.4,24.5,232.0,252.31,195.96
2018,9,30,15,15,68.5,187.5,2.4,24.5,220.5,243.74,190.32
2018,9,30,15,30,80.0,173.0,2.4,24.5,209.0,234.2,183.57
2018,9,30,15,45,77.0,157.0,2.6,23.85,188.5,213.03,167.7
2018,9,30,16,0,74.0,141.0,2.8,23.2,168.0,192.0,151.54
2018,9,30,16,15,58.5,120.0,2.75,22.75,139.0,158.61,124.69
2018,9,30,16,30,43.0,99.0,2.7,22.3,110.0,126.45,98.4
2018,9,30,16,45,30.0,78.0,2.65,21.85,85.0,96.63,73.63
2018,9,30,17,0,17.0,57.0,2.6,21.4,60.0,67.81,49.43
2018,9,30,17,15,25.0,39.0,2.45,20.9,41.5,50.55,33.86
2018,9,30,17,30,33.0,21.0,2.3,20.4,23.0,33.62,9.58
2018,9,30,17,45,32.0,13.0,2.1,19.9,13.5,19.65,0.0
2018,9,30,18,0,31.0,5.0,1.9,19.4,4.0,0.0,0.0
2018,9,30,18,15,15.5,2.5,1.7,19.15,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,1,5,45,0.0,1.0,0.8,15.35,1.0,0.0,0.0
2018,10,1,6,0,0.0,2.0,0.8,15.4,2.0,0.0,0.0
2018,10,1,6,15,0.0,6.5,0.8,15.8,6.5,6.39,0.0
2018,10,1,6,30,0.0,11.0,0.8,16.2,11.0,10.61,1.68
2018,10,1,6,45,0.0,18.5,0.85,16.55,18.5,17.84,9.66
2018,10,1,7,0,0.0,26.0,0.9,16.9,26.0,25.09,15.37
2018,10,1,7,15,0.0,34.5,0.9,17.55,34.5,33.3,22.45
2018,10,1,7,30,0.0,43.0,0.9,18.2,43.0,41.52,29.41
2018,10,1,7,45,0.0,54.0,0.85,18.9,54.0,52.17,38.24
2018,10,1,8,0,0.0,65.0,0.8,19.6,65.0,62.82,46.9
2018,10,1,8,15,0.0,77.5,0.85,20.4,77.5,74.92,56.56
2018,10,1,8,30,0.0,90.0,0.9,21.2,90.0,86.94,65.97
2018,10,1,8,45,0.0,102.0,1.0,22.05,102.0,98.52,74.87
2018,10,1,9,0,0.0,114.0,1.1,22.9,114.0,110.14,83.68
2018,10,1,9,15,2.0,136.5,1.1,23.45,137.5,132.97,101.32
2018,10,1,9,30,4.0,159.0,1.1,24.0,161.0,156.09,118.93
2018,10,1,9,45,5.0,166.0,1.15,24.55,169.0,163.86,124.42
2018,10,1,10,0,6.0,173.0,1.2,25.1,177.0,171.71,130.01
2018,10,1,10,15,35.0,227.0,1.2,25.55,251.5,247.41,187.87
2018,10,1,10,30,64.0,281.0,1.2,26.0,326.0,324.33,244.82
2018,10,1,10,45,137.0,309.0,1.2,26.5,408.5,415.07,311.47
2018,10,1,11,0,210.0,337.0,1.2,27.0,491.0,506.17,376.28
2018,10,1,11,15,212.5,345.0,1.25,27.25,502.5,523.42,387.45
2018,10,1,11,30,215.0,353.0,1.3,27.5,514.0,540.11,398.75
2018,10,1,11,45,194.0,352.5,1.4,27.75,498.5,527.5,389.49
2018,10,1,12,0,173.0,352.0,1.5,28.0,483.0,513.49,379.39
2018,10,1,12,15,144.0,348.0,1.65,28.05,456.5,487.68,361.21
2018,10,1,12,30,115.0,344.0,1.8,28.1,430.0,460.79,342.07
2018,10,1,12,45,81.5,324.5,1.95,28.15,385.0,404.29,301.45
2018,10,1,13,0,48.0,305.0,2.1,28.2,340.0,355.29,265.55
2018,10,1,13,15,65.0,307.0,2.2,28.15,353.0,373.16,279.89
2018,10,1,13,30,82.0,309.0,2.3,28.1,366.0,390.69,293.72
2018,10,1,13,45,92.0,300.5,2.4,28.0,362.0,390.22,294.37
2018,10,1,14,0,102.0,292.0,2.5,27.9,358.0,389.16,294.7
2018,10,1,14,15,109.0,271.5,2.5,27.6,338.5,371.56,282.93
2018,10,1,14,30,116.0,251.0,2.5,27.3,319.0,361.77,276.85
2018,10,1,14,45,136.0,232.5,2.5,26.95,307.0,354.38,272.96
2018,10,1,15,0,156.0,214.0,2.5,26.6,295.0,345.28,267.65
2018,10,1,15,15,243.5,180.0,2.5,26.6,293.5,370.94,289.67
2018,10,1,15,30,331.0,146.0,2.5,26.6,292.0,380.85,299.17
2018,10,1,15,45,465.5,112.0,2.4,25.8,291.0,419.91,331.23
2018,10,1,16,0,600.0,78.0,2.3,25.0,290.0,441.28,348.4
2018,10,1,16,15,580.5,69.0,2.2,24.5,248.0,393.76,310.2
2018,10,1,16,30,561.0,60.0,2.1,24.0,206.0,346.68,271.15
2018,10,1,16,45,449.0,55.0,2.05,23.45,155.5,265.84,204.81
2018,10,1,17,0,337.0,50.0,2.0,22.9,105.0,193.94,144.87
2018,10,1,17,15,233.5,36.0,1.8,22.35,67.5,128.11,88.82
2018,10,1,17,30,130.0,22.0,1.6,21.8,30.0,67.62,14.66
2018,10,1,17,45,65.0,11.0,1.4,21.25,15.0,24.53,0.0
2018,10,1,18,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,2,5,45,1.5,0.5,0.45,18.0,0.5,0.0,0.0
2018,10,2,6,0,3.0,1.0,0.4,18.0,1.0,0.0,0.0
2018,10,2,6,15,3.0,6.5,0.45,18.2,6.5,6.39,0.0
2018,10,2,6,30,3.0,12.0,0.5,18.4,12.0,11.57,1.87
2018,10,2,6,45,1.5,22.5,0.55,18.55,22.5,21.71,12.79
2018,10,2,7,0,0.0,33.0,0.6,18.7,33.0,31.86,20.83
2018,10,2,7,15,8.0,49.5,0.6,19.25,51.5,48.52,34.61
2018,10,2,7,30,16.0,66.0,0.6,19.8,70.0,65.18,48.14
2018,10,2,7,45,31.5,88.5,0.65,20.35,99.0,90.47,68.33
2018,10,2,8,0,47.0,111.0,0.7,20.9,128.0,117.74,90.0
2018,10,2,8,15,98.0,146.0,0.75,21.6,188.0,169.23,130.0
2018,10,2,8,30,149.0,181.0,0.8,22.3,248.0,227.35,174.82
2018,10,2,8,45,241.5,190.5,0.85,23.0,312.0,285.04,218.62
2018,10,2,9,0,334.0,200.0,0.9,23.7,376.0,351.75,269.03
2018,10,2,9,15,402.5,199.0,1.05,24.35,427.0,405.71,309.83
2018,10,2,9,30,471.0,198.0,1.2,25.0,478.0,463.98,353.39
2018,10,2,9,45,488.0,185.0,1.3,25.6,489.5,483.86,368.37
2018,10,2,10,0,505.0,172.0,1.4,26.2,501.0,503.43,383.14
2018,10,2,10,15,583.0,171.0,1.45,26.7,565.5,578.52,437.24
2018,10,2,10,30,661.0,170.0,1.5,27.2,630.0,655.48,490.96
2018,10,2,10,45,652.0,180.5,1.55,27.65,644.5,681.85,507.82
2018,10,2,11,0,643.0,191.0,1.6,28.1,659.0,705.6,523.06
2018,10,2,11,15,597.0,218.5,1.55,28.4,658.0,714.32,526.51
2018,10,2,11,30,551.0,246.0,1.5,28.7,657.0,717.14,526.05
2018,10,2,11,45,406.5,279.0,1.5,29.0,583.0,641.68,471.32
2018,10,2,12,0,262.0,312.0,1.5,29.3,509.0,553.93,407.66
2018,10,2,12,15,169.0,293.0,1.4,29.4,420.0,450.56,333.58
2018,10,2,12,30,76.0,274.0,1.3,29.5,331.0,344.45,255.48
2018,10,2,12,45,178.5,290.0,1.25,29.65,420.0,459.63,341.12
2018,10,2,13,0,281.0,306.0,1.2,29.8,509.0,575.35,422.69
2018,10,2,13,15,357.5,273.5,1.25,29.8,524.5,605.76,445.62
2018,10,2,13,30,434.0,241.0,1.3,29.8,540.0,642.45,473.22
2018,10,2,13,45,486.5,222.5,1.35,29.75,545.0,661.69,488.3
2018,10,2,14,0,539.0,204.0,1.4,29.7,550.0,677.18,500.99
2018,10,2,14,15,398.5,224.0,1.6,29.45,472.0,576.48,430.96
2018,10,2,14,30,258.0,244.0,1.8,29.2,394.0,472.54,356.63
2018,10,2,14,45,305.5,219.5,1.95,29.0,385.0,474.63,361.45
2018,10,2,15,0,353.0,195.0,2.1,28.8,376.0,472.68,362.49
2018,10,2,15,15,449.5,156.0,2.1,28.8,365.0,492.06,378.97
2018,10,2,15,30,546.0,117.0,2.1,28.8,354.0,497.54,384.66
2018,10,2,15,45,585.5,95.5,2.45,27.9,323.0,475.64,370.9
2018,10,2,16,0,625.0,74.0,2.8,27.0,292.0,448.27,351.75
2018,10,2,16,15,576.5,68.0,2.9,26.3,244.5,388.22,304.68
2018,10,2,16,30,528.0,62.0,3.0,25.6,197.0,331.29,258.39
2018,10,2,16,45,442.0,55.0,3.15,24.85,150.5,261.08,200.41
2018,10,2,17,0,356.0,48.0,3.3,24.1,104.0,198.52,147.44
2018,10,2,17,15,238.5,35.0,3.3,23.35,66.5,127.86,87.25
2018,10,2,17,30,121.0,22.0,3.3,22.6,29.0,64.15,1.14
2018,10,2,17,45,60.5,11.0,3.25,21.85,14.5,23.36,0.0
2018,10,2,18,0,0.0,0.0,3.2,21.1,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.1,20.75,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.0,20.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.65,19.45,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.05,18.9,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.4,18.45,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,17.8,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,3,5,45,21.0,3.0,0.45,18.1,2.5,0.0,0.0
2018,10,3,6,0,42.0,6.0,0.4,18.2,5.0,0.0,0.0
2018,10,3,6,15,145.0,16.5,0.45,18.45,25.0,16.22,0.0
2018,10,3,6,30,248.0,27.0,0.5,18.7,45.0,22.01,7.64
2018,10,3,6,45,331.0,36.0,0.5,19.0,80.5,27.42,17.5
2018,10,3,7,0,414.0,45.0,0.5,19.3,116.0,48.08,25.46
2018,10,3,7,15,328.5,69.0,0.65,19.6,137.0,87.76,54.1
2018,10,3,7,30,243.0,93.0,0.8,19.9,158.0,119.32,82.71
2018,10,3,7,45,195.5,119.0,0.95,20.2,178.0,148.71,109.4
2018,10,3,8,0,148.0,145.0,1.1,20.5,198.0,173.8,132.23
2018,10,3,8,15,179.0,160.5,1.25,20.9,234.0,207.81,159.42
2018,10,3,8,30,210.0,176.0,1.4,21.3,270.0,244.95,189.06
2018,10,3,8,45,148.0,184.5,1.55,21.7,254.0,239.44,185.88
2018,10,3,9,0,86.0,193.0,1.7,22.1,238.0,226.49,176.0
2018,10,3,9,15,45.5,183.5,1.75,22.6,207.5,201.44,155.95
2018,10,3,9,30,5.0,174.0,1.8,23.1,177.0,171.17,131.35
2018,10,3,9,45,92.0,209.0,1.85,23.6,268.5,262.13,202.92
2018,10,3,10,0,179.0,244.0,1.9,24.1,360.0,357.78,276.02
2018,10,3,10,15,393.0,217.0,2.0,24.55,485.0,491.81,378.5
2018,10,3,10,30,607.0,190.0,2.1,25.0,610.0,635.38,484.25
2018,10,3,10,45,512.5,230.0,2.15,25.5,591.0,624.16,472.66
2018,10,3,11,0,418.0,270.0,2.2,26.0,572.0,608.05,458.37
2018,10,3,11,15,285.0,302.0,2.25,26.15,509.5,541.74,408.27
2018,10,3,11,30,152.0,334.0,2.3,26.3,447.0,467.93,351.88
2018,10,3,11,45,122.0,328.0,2.35,26.45,419.0,440.92,331.86
2018,10,3,12,0,92.0,322.0,2.4,26.6,391.0,405.3,305.21
2018,10,3,12,15,220.0,311.5,2.5,26.45,474.5,521.2,393.67
2018,10,3,12,30,348.0,301.0,2.6,26.3,558.0,623.6,469.99
2018,10,3,12,45,447.5,258.5,2.65,26.1,583.5,674.76,509.11
2018,10,3,13,0,547.0,216.0,2.7,25.9,609.0,715.63,541.32
2018,10,3,13,15,558.5,203.5,2.75,25.6,594.5,713.44,541.27
2018,10,3,13,30,570.0,191.0,2.8,25.3,580.0,705.59,537.68
2018,10,3,13,45,591.5,176.0,2.85,25.05,565.5,700.68,536.33
2018,10,3,14,0,613.0,161.0,2.9,24.8,551.0,692.59,532.68
2018,10,3,14,15,495.0,162.0,2.85,24.55,466.0,583.32,453.16
2018,10,3,14,30,377.0,163.0,2.8,24.3,381.0,482.24,377.85
2018,10,3,14,45,424.0,141.0,2.8,24.1,369.5,482.56,380.62
2018,10,3,15,0,471.0,119.0,2.8,23.9,358.0,483.2,382.78
2018,10,3,15,15,542.0,107.5,2.8,23.9,358.5,502.49,398.45
2018,10,3,15,30,613.0,96.0,2.8,23.9,359.0,514.88,408.27
2018,10,3,15,45,493.5,90.5,2.65,23.5,286.0,412.51,328.92
2018,10,3,16,0,374.0,85.0,2.5,23.1,213.0,314.73,251.71
2018,10,3,16,15,386.5,65.5,2.3,22.8,179.5,285.89,227.96
2018,10,3,16,30,399.0,46.0,2.1,22.5,146.0,250.32,197.47
2018,10,3,16,45,403.0,44.5,1.95,22.2,125.5,231.1,178.28
2018,10,3,17,0,407.0,43.0,1.8,21.9,105.0,210.27,156.08
2018,10,3,17,15,284.0,32.5,1.6,21.35,67.5,138.93,93.62
2018,10,3,17,30,161.0,22.0,1.4,20.8,30.0,73.29,0.0
2018,10,3,17,45,80.5,11.0,1.15,20.25,15.0,27.23,0.0
2018,10,3,18,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,5,45,16.0,2.5,1.2,16.35,2.0,0.0,0.0
2018,10,4,6,0,32.0,5.0,1.3,16.5,4.0,0.0,0.0
2018,10,4,6,15,135.0,16.0,1.5,16.75,24.0,15.73,0.0
2018,10,4,6,30,238.0,27.0,1.7,17.0,44.0,22.25,6.6
2018,10,4,6,45,348.5,36.5,1.95,17.3,84.0,28.13,18.1
2018,10,4,7,0,459.0,46.0,2.2,17.6,124.0,49.68,26.39
2018,10,4,7,15,341.0,61.5,2.25,17.85,130.0,81.77,49.16
2018,10,4,7,30,223.0,77.0,2.3,18.1,136.0,101.99,70.05
2018,10,4,7,45,164.0,103.5,2.4,18.35,152.0,128.19,94.96
2018,10,4,8,0,105.0,130.0,2.5,18.6,168.0,148.99,114.88
2018,10,4,8,15,281.0,129.0,2.55,19.0,249.0,209.89,160.92
2018,10,4,8,30,457.0,128.0,2.6,19.4,330.0,289.98,223.95
2018,10,4,8,45,412.5,144.5,2.65,19.8,341.0,312.58,244.27
2018,10,4,9,0,368.0,161.0,2.7,20.2,352.0,330.1,259.55
2018,10,4,9,15,270.0,203.0,2.8,20.55,349.0,338.25,266.12
2018,10,4,9,30,172.0,245.0,2.9,20.9,346.0,336.58,263.82
2018,10,4,9,45,153.0,267.5,2.95,21.25,361.0,356.19,278.23
2018,10,4,10,0,134.0,290.0,3.0,21.6,376.0,374.1,290.92
2018,10,4,10,15,130.5,304.0,3.05,21.75,390.5,392.51,304.39
2018,10,4,10,30,127.0,318.0,3.1,21.9,405.0,410.42,317.35
2018,10,4,10,45,158.0,325.0,3.15,22.1,436.5,446.4,344.63
2018,10,4,11,0,189.0,332.0,3.2,22.3,468.0,483.7,372.63
2018,10,4,11,15,160.0,328.5,3.3,22.4,445.0,463.42,356.74
2018,10,4,11,30,131.0,325.0,3.4,22.5,422.0,441.18,339.51
2018,10,4,11,45,157.0,335.5,3.45,22.6,452.0,477.77,367.37
2018,10,4,12,0,183.0,346.0,3.5,22.7,482.0,514.69,395.04
2018,10,4,12,15,407.0,264.5,3.55,22.75,564.5,638.24,492.17
2018,10,4,12,30,631.0,183.0,3.6,22.8,647.0,751.83,579.41
2018,10,4,12,45,729.0,146.5,3.7,22.85,673.5,799.21,612.96
2018,10,4,13,0,827.0,110.0,3.8,22.9,700.0,840.35,642.43
2018,10,4,13,15,821.5,108.5,3.8,22.75,680.5,829.87,635.8
2018,10,4,13,30,816.0,107.0,3.8,22.6,661.0,816.29,627.45
2018,10,4,13,45,808.5,104.5,3.8,22.45,634.5,796.93,615.09
2018,10,4,14,0,801.0,102.0,3.8,22.3,608.0,774.72,600.76
2018,10,4,14,15,790.0,99.0,3.75,22.1,575.0,746.5,581.99
2018,10,4,14,30,779.0,96.0,3.7,21.9,542.0,715.9,561.44
2018,10,4,14,45,765.0,92.0,3.65,21.65,504.0,679.78,536.78
2018,10,4,15,0,751.0,88.0,3.6,21.4,466.0,641.88,510.53
2018,10,4,15,15,725.0,85.0,3.6,21.4,422.5,595.48,476.35
2018,10,4,15,30,699.0,82.0,3.6,21.4,379.0,550.91,442.13
2018,10,4,15,45,669.5,76.5,3.5,20.85,333.0,499.19,402.24
2018,10,4,16,0,640.0,71.0,3.4,20.3,287.0,448.09,361.57
2018,10,4,16,15,594.5,65.0,3.3,19.85,240.0,389.27,313.23
2018,10,4,16,30,549.0,59.0,3.2,19.4,193.0,333.28,265.57
2018,10,4,16,45,475.0,51.0,3.05,18.95,147.5,266.58,208.1
2018,10,4,17,0,401.0,43.0,2.9,18.5,102.0,206.44,154.94
2018,10,4,17,15,275.5,32.0,2.8,18.0,65.0,134.64,90.12
2018,10,4,17,30,150.0,21.0,2.7,17.5,28.0,68.05,0.0
2018,10,4,17,45,75.0,10.5,2.55,17.0,14.0,25.37,0.0
2018,10,4,18,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,5,5,45,19.0,3.0,1.15,12.2,2.0,0.0,0.0
2018,10,5,6,0,38.0,6.0,1.1,12.3,4.0,0.0,0.0
2018,10,5,6,15,156.0,16.5,1.35,13.05,24.5,16.22,0.0
2018,10,5,6,30,274.0,27.0,1.6,13.8,45.0,22.51,5.33
2018,10,5,6,45,392.0,35.0,1.8,14.5,86.5,26.9,17.21
2018,10,5,7,0,510.0,43.0,2.0,15.2,128.0,47.56,24.35
2018,10,5,7,15,579.0,48.5,1.9,15.65,176.0,89.84,47.01
2018,10,5,7,30,648.0,54.0,1.8,16.1,224.0,141.58,84.95
2018,10,5,7,45,691.0,58.5,1.75,16.5,273.5,192.59,127.82
2018,10,5,8,0,734.0,63.0,1.7,16.9,323.0,247.78,176.02
2018,10,5,8,15,763.5,66.0,1.65,17.4,370.0,301.17,223.3
2018,10,5,8,30,793.0,69.0,1.6,17.9,417.0,356.61,271.33
2018,10,5,8,45,814.0,71.0,1.55,18.35,460.5,409.26,316.0
2018,10,5,9,0,835.0,73.0,1.5,18.8,504.0,463.1,360.03
2018,10,5,9,15,849.0,75.0,1.55,19.45,542.0,512.6,399.42
2018,10,5,9,30,863.0,77.0,1.6,20.1,580.0,561.37,436.95
2018,10,5,9,45,808.5,101.5,1.6,20.7,594.0,591.39,458.61
2018,10,5,10,0,754.0,126.0,1.6,21.3,608.0,614.74,474.54
2018,10,5,10,15,823.5,105.5,1.6,21.95,651.5,670.07,514.55
2018,10,5,10,30,893.0,85.0,1.6,22.6,695.0,725.53,551.53
2018,10,5,10,45,896.5,86.0,1.6,23.3,712.5,757.15,570.66
2018,10,5,11,0,900.0,87.0,1.6,24.0,730.0,785.99,587.9
2018,10,5,11,15,901.5,88.0,1.6,24.35,740.5,810.33,602.8
2018,10,5,11,30,903.0,89.0,1.6,24.7,751.0,831.54,615.62
2018,10,5,11,45,832.5,119.5,1.65,25.1,732.0,825.09,610.5
2018,10,5,12,0,762.0,150.0,1.7,25.5,713.0,809.95,599.96
2018,10,5,12,15,634.5,204.0,1.75,25.5,670.5,769.85,572.88
2018,10,5,12,30,507.0,258.0,1.8,25.5,628.0,719.96,536.5
2018,10,5,12,45,635.5,199.5,1.85,25.5,655.0,773.59,577.88
2018,10,5,13,0,764.0,141.0,1.9,25.5,682.0,817.31,608.42
2018,10,5,13,15,819.0,114.5,2.1,25.6,679.5,831.53,619.71
2018,10,5,13,30,874.0,88.0,2.3,25.7,677.0,835.94,624.72
2018,10,5,13,45,866.0,86.5,2.45,25.8,649.5,816.34,613.15
2018,10,5,14,0,858.0,85.0,2.6,25.9,622.0,793.77,599.63
2018,10,5,14,15,844.5,82.5,2.7,25.65,587.0,762.92,580.72
2018,10,5,14,30,831.0,80.0,2.8,25.4,552.0,729.68,559.9
2018,10,5,14,45,812.5,78.0,2.85,25.15,512.0,695.65,537.97
2018,10,5,15,0,794.0,76.0,2.9,24.9,472.0,655.42,511.2
2018,10,5,15,15,764.0,75.0,2.9,24.9,427.0,607.29,477.06
2018,10,5,15,30,734.0,74.0,2.9,24.9,382.0,558.92,440.74
2018,10,5,15,45,700.0,69.5,3.0,24.25,334.5,504.32,400.06
2018,10,5,16,0,666.0,65.0,3.1,23.6,287.0,452.68,360.01
2018,10,5,16,15,619.0,60.0,3.0,23.0,239.5,393.33,311.98
2018,10,5,16,30,572.0,55.0,2.9,22.4,192.0,336.92,264.59
2018,10,5,16,45,489.0,48.5,2.8,21.8,145.5,267.52,205.75
2018,10,5,17,0,406.0,42.0,2.7,21.2,99.0,205.49,151.71
2018,10,5,17,15,279.5,30.5,2.65,20.55,62.5,133.23,85.6
2018,10,5,17,30,153.0,19.0,2.6,19.9,26.0,56.57,0.0
2018,10,5,17,45,76.5,9.5,2.55,19.25,13.0,9.34,0.0
2018,10,5,18,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.45,18.15,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,6,6,15,76.5,10.0,1.45,14.3,15.0,9.83,0.0
2018,10,6,6,30,153.0,20.0,1.7,15.0,30.0,15.52,0.51
2018,10,6,6,45,337.5,29.5,1.95,15.65,77.0,21.88,12.78
2018,10,6,7,0,522.0,39.0,2.2,16.3,124.0,43.35,21.01
2018,10,6,7,15,419.5,41.5,2.3,17.05,125.0,69.09,35.88
2018,10,6,7,30,317.0,44.0,2.4,17.8,126.0,82.67,49.98
2018,10,6,7,45,422.5,59.0,2.5,18.55,192.5,136.93,91.97
2018,10,6,8,0,528.0,74.0,2.6,19.3,259.0,202.99,145.28
2018,10,6,8,15,672.5,67.5,2.75,19.95,338.0,273.0,201.92
2018,10,6,8,30,817.0,61.0,2.9,20.6,417.0,357.07,270.38
2018,10,6,8,45,839.0,63.0,3.05,21.25,461.5,410.92,316.41
2018,10,6,9,0,861.0,65.0,3.2,21.9,506.0,465.31,361.61
2018,10,6,9,15,874.5,68.0,3.3,22.3,545.5,516.63,403.38
2018,10,6,9,30,888.0,71.0,3.4,22.7,585.0,567.13,443.31
2018,10,6,9,45,895.0,74.5,3.5,23.15,618.0,613.18,478.71
2018,10,6,10,0,902.0,78.0,3.6,23.6,651.0,657.38,511.82
2018,10,6,10,15,911.5,79.0,3.6,23.9,678.0,698.63,541.49
2018,10,6,10,30,921.0,80.0,3.6,24.2,705.0,737.75,567.93
2018,10,6,10,45,927.5,80.5,3.65,24.45,725.0,771.8,590.85
2018,10,6,11,0,934.0,81.0,3.7,24.7,745.0,803.13,611.77
2018,10,6,11,15,937.0,81.5,3.75,24.9,756.0,828.81,628.82
2018,10,6,11,30,940.0,82.0,3.8,25.1,767.0,851.3,643.69
2018,10,6,11,45,941.5,82.0,3.85,25.25,770.5,868.71,655.25
2018,10,6,12,0,943.0,82.0,3.9,25.4,774.0,882.67,664.57
2018,10,6,12,15,941.5,81.5,4.0,25.5,768.5,890.03,669.87
2018,10,6,12,30,940.0,81.0,4.1,25.6,763.0,893.78,672.88
2018,10,6,12,45,936.0,81.0,4.2,25.7,750.0,892.33,672.48
2018,10,6,13,0,932.0,81.0,4.3,25.8,737.0,887.3,669.78
2018,10,6,13,15,926.5,80.0,4.35,25.8,716.0,876.36,663.16
2018,10,6,13,30,921.0,79.0,4.4,25.8,695.0,861.97,654.29
2018,10,6,13,45,913.0,77.5,4.45,25.8,666.5,841.63,641.35
2018,10,6,14,0,905.0,76.0,4.5,25.8,638.0,818.16,626.24
2018,10,6,14,15,893.0,74.0,4.55,25.7,603.0,788.0,606.75
2018,10,6,14,30,881.0,72.0,4.6,25.6,568.0,755.22,585.25
2018,10,6,14,45,864.0,70.0,4.65,25.5,527.0,716.4,559.13
2018,10,6,15,0,847.0,68.0,4.7,25.4,486.0,675.74,531.31
2018,10,6,15,15,823.0,66.0,4.7,25.4,440.5,628.87,498.0
2018,10,6,15,30,799.0,64.0,4.7,25.4,395.0,585.17,464.62
2018,10,6,15,45,766.0,60.5,4.65,25.0,346.0,529.86,421.96
2018,10,6,16,0,733.0,57.0,4.6,24.6,297.0,475.2,378.42
2018,10,6,16,15,679.0,53.5,4.3,24.05,246.5,411.1,325.76
2018,10,6,16,30,625.0,50.0,4.0,23.5,196.0,350.31,274.26
2018,10,6,16,45,536.5,44.0,3.7,22.95,147.5,279.44,213.66
2018,10,6,17,0,448.0,38.0,3.4,22.4,99.0,214.24,156.57
2018,10,6,17,15,311.0,28.0,3.25,21.7,62.0,138.91,85.29
2018,10,6,17,30,174.0,18.0,3.1,21.0,25.0,60.1,0.0
2018,10,6,17,45,87.0,9.0,2.95,20.35,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.9,19.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.9,18.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.9,18.65,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.55,18.9,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.85,18.9,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,18.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,18.7,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,18.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,18.3,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,7,6,15,119.0,12.0,3.0,15.85,19.0,11.8,0.0
2018,10,7,6,30,238.0,24.0,3.3,16.4,38.0,19.78,0.0
2018,10,7,6,45,378.5,32.5,3.65,17.0,81.0,24.89,15.07
2018,10,7,7,0,519.0,41.0,4.0,17.6,124.0,44.17,22.11
2018,10,7,7,15,590.0,47.0,4.25,18.15,173.0,87.29,44.37
2018,10,7,7,30,661.0,53.0,4.5,18.7,222.0,140.05,82.42
2018,10,7,7,45,705.5,57.0,4.75,19.25,272.0,191.36,125.27
2018,10,7,8,0,750.0,61.0,5.0,19.8,322.0,247.0,174.01
2018,10,7,8,15,780.5,65.0,5.1,20.4,370.5,302.33,223.38
2018,10,7,8,30,811.0,69.0,5.2,21.0,419.0,359.78,273.9
2018,10,7,8,45,832.0,71.5,5.25,21.55,463.5,413.65,320.66
2018,10,7,9,0,853.0,74.0,5.3,22.1,508.0,468.62,366.95
2018,10,7,9,15,869.5,76.0,5.3,22.55,547.5,520.07,409.3
2018,10,7,9,30,886.0,78.0,5.3,23.0,587.0,570.96,449.98
2018,10,7,9,45,898.5,78.5,5.3,23.5,620.5,617.11,485.89
2018,10,7,10,0,911.0,79.0,5.3,24.0,654.0,661.81,519.74
2018,10,7,10,15,917.5,80.5,5.3,24.35,680.0,701.8,549.15
2018,10,7,10,30,924.0,82.0,5.3,24.7,706.0,739.45,574.98
2018,10,7,10,45,927.0,83.5,5.3,25.05,724.0,771.98,596.91
2018,10,7,11,0,930.0,85.0,5.3,25.4,742.0,801.62,616.63
2018,10,7,11,15,928.0,87.5,5.3,25.65,751.5,825.34,632.33
2018,10,7,11,30,926.0,90.0,5.3,25.9,761.0,845.7,645.69
2018,10,7,11,45,916.5,94.0,5.3,26.15,760.0,858.09,653.5
2018,10,7,12,0,907.0,98.0,5.3,26.4,759.0,866.85,658.89
2018,10,7,12,15,906.0,97.5,5.3,26.55,754.0,874.35,663.81
2018,10,7,12,30,905.0,97.0,5.3,26.7,749.0,878.39,666.45
2018,10,7,12,45,902.0,95.5,5.25,26.9,735.5,876.16,664.44
2018,10,7,13,0,899.0,94.0,5.2,27.1,722.0,870.45,660.18
2018,10,7,13,15,890.5,94.0,5.25,27.15,700.5,858.34,652.57
2018,10,7,13,30,882.0,94.0,5.3,27.2,679.0,843.0,642.8
2018,10,7,13,45,869.0,93.0,5.3,27.25,649.5,819.75,627.26
2018,10,7,14,0,856.0,92.0,5.3,27.3,620.0,793.69,609.78
2018,10,7,14,15,836.5,92.0,5.25,27.25,583.5,765.88,591.03
2018,10,7,14,30,817.0,92.0,5.2,27.2,547.0,731.12,567.2
2018,10,7,14,45,787.5,91.0,5.2,27.1,503.5,686.11,536.0
2018,10,7,15,0,758.0,90.0,5.2,27.0,460.0,640.15,503.71
2018,10,7,15,15,730.5,86.0,5.2,27.0,415.0,591.59,467.4
2018,10,7,15,30,703.0,82.0,5.2,27.0,370.0,545.16,431.74
2018,10,7,15,45,663.0,77.5,4.85,26.65,322.0,488.63,387.29
2018,10,7,16,0,623.0,73.0,4.5,26.3,274.0,433.61,342.96
2018,10,7,16,15,572.0,66.0,3.95,25.55,226.0,372.18,292.92
2018,10,7,16,30,521.0,59.0,3.4,24.8,178.0,314.14,244.18
2018,10,7,16,45,447.0,49.5,2.9,24.0,133.5,248.04,188.16
2018,10,7,17,0,373.0,40.0,2.4,23.2,89.0,188.63,136.4
2018,10,7,17,15,251.5,28.5,2.25,22.45,55.0,119.27,68.67
2018,10,7,17,30,130.0,17.0,2.1,21.7,21.0,47.9,0.0
2018,10,7,17,45,65.0,8.5,2.0,20.9,10.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.9,19.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.85,18.9,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,6,15,124.5,11.5,1.45,15.5,18.5,11.3,0.0
2018,10,8,6,30,249.0,23.0,1.6,16.4,37.0,18.96,0.0
2018,10,8,6,45,393.5,30.5,1.75,17.35,79.5,23.18,13.52
2018,10,8,7,0,538.0,38.0,1.9,18.3,122.0,43.15,21.46
2018,10,8,7,15,607.0,42.5,2.15,18.95,170.0,85.24,42.06
2018,10,8,7,30,676.0,47.0,2.4,19.6,218.0,135.12,77.26
2018,10,8,7,45,719.5,51.0,2.65,20.2,267.5,186.96,120.15
2018,10,8,8,0,763.0,55.0,2.9,20.8,317.0,242.96,168.73
2018,10,8,8,15,791.5,57.5,3.0,21.35,364.0,296.76,216.48
2018,10,8,8,30,820.0,60.0,3.1,21.9,411.0,353.64,266.01
2018,10,8,8,45,840.0,62.0,3.15,22.45,454.5,406.61,311.43
2018,10,8,9,0,860.0,64.0,3.2,23.0,498.0,459.91,355.72
2018,10,8,9,15,874.5,65.5,3.2,23.5,536.5,509.98,396.18
2018,10,8,9,30,889.0,67.0,3.2,24.0,575.0,559.29,434.76
2018,10,8,9,45,898.5,68.5,3.25,24.55,607.0,604.62,469.27
2018,10,8,10,0,908.0,70.0,3.3,25.1,639.0,648.26,501.57
2018,10,8,10,15,915.5,71.0,3.35,25.55,665.0,688.14,529.93
2018,10,8,10,30,923.0,72.0,3.4,26.0,691.0,725.73,555.01
2018,10,8,10,45,928.0,72.5,3.4,26.5,709.5,758.5,576.13
