Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,11,0,933.0,73.0,3.4,27.0,728.0,788.46,595.13
2018,10,8,11,15,935.5,73.5,3.45,27.25,738.5,813.5,611.48
2018,10,8,11,30,938.0,74.0,3.5,27.5,749.0,835.33,625.66
2018,10,8,11,45,938.5,74.0,3.5,27.75,752.0,851.67,635.89
2018,10,8,12,0,939.0,74.0,3.5,28.0,755.0,864.55,643.88
2018,10,8,12,15,937.5,74.0,3.45,28.15,749.5,872.22,648.44
2018,10,8,12,30,936.0,74.0,3.4,28.3,744.0,876.31,650.73
2018,10,8,12,45,932.0,74.0,3.4,28.45,731.0,874.71,649.62
2018,10,8,13,0,928.0,74.0,3.4,28.6,718.0,869.54,646.29
2018,10,8,13,15,922.0,73.5,3.35,28.6,697.0,858.63,639.33
2018,10,8,13,30,916.0,73.0,3.3,28.6,676.0,844.32,630.21
2018,10,8,13,45,907.0,72.0,3.25,28.6,648.0,823.71,616.91
2018,10,8,14,0,898.0,71.0,3.2,28.6,620.0,800.04,601.59
2018,10,8,14,15,885.5,70.0,3.1,28.5,585.5,770.76,582.38
2018,10,8,14,30,873.0,69.0,3.0,28.4,551.0,738.94,561.36
2018,10,8,14,45,856.0,67.0,2.95,28.25,510.5,700.39,535.79
2018,10,8,15,0,839.0,65.0,2.9,28.1,470.0,660.03,508.65
2018,10,8,15,15,815.5,62.5,2.9,28.1,425.0,613.3,476.22
2018,10,8,15,30,792.0,60.0,2.9,28.1,380.0,569.72,443.62
2018,10,8,15,45,757.5,57.5,2.65,27.6,332.0,515.26,402.11
2018,10,8,16,0,723.0,55.0,2.4,27.1,284.0,461.6,359.92
2018,10,8,16,15,671.0,50.5,2.05,26.2,234.5,398.23,309.22
2018,10,8,16,30,619.0,46.0,1.7,25.3,185.0,338.1,259.27
2018,10,8,16,45,534.5,40.5,1.4,24.45,138.5,270.33,202.21
2018,10,8,17,0,450.0,35.0,1.1,23.6,92.0,208.09,148.02
2018,10,8,17,15,310.5,26.0,1.1,22.8,57.0,131.62,69.35
2018,10,8,17,30,171.0,17.0,1.1,22.0,22.0,57.09,0.0
2018,10,8,17,45,85.5,8.5,1.1,21.25,11.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,9,6,15,102.5,11.5,1.1,14.5,17.0,11.3,0.0
2018,10,9,6,30,205.0,23.0,1.2,15.2,34.0,19.19,0.0
2018,10,9,6,45,341.5,32.5,1.3,15.9,74.5,25.3,15.23
2018,10,9,7,0,478.0,42.0,1.4,16.6,115.0,42.42,22.48
2018,10,9,7,15,554.0,47.5,1.35,17.25,162.5,82.75,42.5
2018,10,9,7,30,630.0,53.0,1.3,17.9,210.0,133.34,78.15
2018,10,9,7,45,679.5,57.0,1.2,18.5,259.5,183.6,119.16
2018,10,9,8,0,729.0,61.0,1.1,19.1,309.0,238.76,166.17
2018,10,9,8,15,761.0,63.5,1.1,19.9,356.0,291.72,212.17
2018,10,9,8,30,793.0,66.0,1.1,20.7,403.0,346.95,259.14
2018,10,9,8,45,816.5,68.0,1.05,21.55,447.0,400.18,303.09
2018,10,9,9,0,840.0,70.0,1.0,22.4,491.0,454.77,346.33
2018,10,9,9,15,855.5,72.5,0.95,23.3,530.0,505.37,384.82
2018,10,9,9,30,871.0,75.0,0.9,24.2,569.0,555.35,421.23
2018,10,9,9,45,880.5,77.5,0.85,25.05,601.5,600.92,453.08
2018,10,9,10,0,890.0,80.0,0.8,25.9,634.0,644.85,482.53
2018,10,9,10,15,882.5,86.5,0.85,26.45,655.0,679.75,506.27
2018,10,9,10,30,875.0,93.0,0.9,27.0,676.0,711.48,526.28
2018,10,9,10,45,835.5,111.5,1.0,27.5,680.5,731.44,538.8
2018,10,9,11,0,796.0,130.0,1.1,28.0,685.0,744.63,546.95
2018,10,9,11,15,719.0,165.5,1.3,28.25,672.5,743.53,547.27
2018,10,9,11,30,642.0,201.0,1.5,28.5,660.0,734.96,541.16
2018,10,9,11,45,604.0,216.5,1.75,28.75,650.0,732.3,540.22
2018,10,9,12,0,566.0,232.0,2.0,29.0,640.0,724.15,535.28
2018,10,9,12,15,555.0,234.5,2.2,28.95,632.0,724.45,536.93
2018,10,9,12,30,544.0,237.0,2.4,28.9,624.0,722.42,536.85
2018,10,9,12,45,502.5,246.5,2.6,28.85,599.0,699.89,521.91
2018,10,9,13,0,461.0,256.0,2.8,28.8,574.0,675.41,505.49
2018,10,9,13,15,524.5,225.0,2.95,28.55,576.0,693.6,521.86
2018,10,9,13,30,588.0,194.0,3.1,28.3,578.0,711.34,537.59
2018,10,9,13,45,667.0,158.5,3.3,28.0,576.5,730.12,554.65
2018,10,9,14,0,746.0,123.0,3.5,27.7,575.0,742.36,565.65
2018,10,9,14,15,793.5,102.5,3.65,27.25,558.5,738.16,565.34
2018,10,9,14,30,841.0,82.0,3.8,26.8,542.0,731.27,563.28
2018,10,9,14,45,821.5,79.5,3.9,26.35,501.0,691.24,537.1
2018,10,9,15,0,802.0,77.0,4.0,25.9,460.0,649.61,509.43
2018,10,9,15,15,776.0,74.0,4.0,25.9,415.0,601.87,474.4
2018,10,9,15,30,750.0,71.0,4.0,25.9,370.0,553.6,437.61
2018,10,9,15,45,713.5,67.0,3.95,24.7,322.0,497.97,395.91
2018,10,9,16,0,677.0,63.0,3.9,23.5,274.0,443.38,353.34
2018,10,9,16,15,621.5,58.0,3.65,22.7,225.5,382.4,303.22
2018,10,9,16,30,566.0,53.0,3.4,21.9,177.0,322.91,252.67
2018,10,9,16,45,477.0,45.5,3.2,21.1,131.0,251.71,191.84
2018,10,9,17,0,388.0,38.0,3.0,20.3,85.0,188.55,135.96
2018,10,9,17,15,255.5,27.0,2.9,19.55,52.0,114.26,53.76
2018,10,9,17,30,123.0,16.0,2.8,18.8,19.0,44.33,0.0
2018,10,9,17,45,61.5,8.0,2.65,18.05,9.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,10,6,15,72.5,12.0,0.75,13.35,15.5,11.8,0.0
2018,10,10,6,30,145.0,24.0,0.9,13.7,31.0,19.2,0.0
2018,10,10,6,45,269.5,36.5,1.05,14.05,69.5,28.36,17.69
2018,10,10,7,0,394.0,49.0,1.2,14.4,108.0,46.82,28.02
2018,10,10,7,15,477.0,56.5,1.1,14.8,155.0,84.28,47.3
2018,10,10,7,30,560.0,64.0,1.0,15.2,202.0,131.29,80.24
2018,10,10,7,45,616.0,68.5,0.95,15.6,250.5,179.45,119.36
2018,10,10,8,0,672.0,73.0,0.9,16.0,299.0,233.31,165.17
2018,10,10,8,15,708.0,76.5,0.85,16.55,346.0,285.52,210.55
2018,10,10,8,30,744.0,80.0,0.8,17.1,393.0,341.68,258.26
2018,10,10,8,45,773.0,81.0,0.75,17.65,437.0,393.65,301.54
2018,10,10,9,0,802.0,82.0,0.7,18.2,481.0,447.0,344.36
2018,10,10,9,15,821.5,83.5,0.8,19.0,520.0,497.13,383.94
2018,10,10,9,30,841.0,85.0,0.9,19.8,559.0,547.1,422.16
2018,10,10,9,45,858.0,84.5,1.05,20.65,592.0,592.56,456.36
2018,10,10,10,0,875.0,84.0,1.2,21.5,625.0,637.19,489.09
2018,10,10,10,15,883.5,84.5,1.15,22.0,650.5,675.93,515.71
2018,10,10,10,30,892.0,85.0,1.1,22.5,676.0,712.55,538.75
2018,10,10,10,45,897.5,86.0,1.05,23.0,694.5,745.19,558.41
2018,10,10,11,0,903.0,87.0,1.0,23.5,713.0,775.15,575.99
2018,10,10,11,15,905.5,87.5,0.9,23.8,723.5,799.43,589.33
2018,10,10,11,30,908.0,88.0,0.8,24.1,734.0,820.6,600.46
2018,10,10,11,45,908.0,88.0,0.65,24.45,736.0,836.0,606.72
2018,10,10,12,0,908.0,88.0,0.5,24.8,738.0,848.04,610.68
2018,10,10,12,15,905.0,88.5,0.6,24.95,732.0,854.7,616.35
2018,10,10,12,30,902.0,89.0,0.7,25.1,726.0,857.9,619.98
2018,10,10,12,45,896.0,89.0,0.75,25.25,712.0,854.58,618.69
2018,10,10,13,0,890.0,89.0,0.8,25.4,698.0,847.84,615.4
2018,10,10,13,15,882.5,88.0,1.0,25.35,676.5,835.4,611.31
2018,10,10,13,30,875.0,87.0,1.2,25.3,655.0,819.74,604.81
2018,10,10,13,45,864.0,86.0,1.35,25.3,626.5,798.16,593.35
2018,10,10,14,0,853.0,85.0,1.5,25.3,598.0,773.75,579.74
2018,10,10,14,15,838.5,83.5,1.7,25.05,563.5,743.43,562.75
2018,10,10,14,30,824.0,82.0,1.9,24.8,529.0,715.38,546.83
2018,10,10,14,45,803.0,80.0,2.1,24.6,488.5,675.39,521.74
2018,10,10,15,0,782.0,78.0,2.3,24.4,448.0,633.95,494.92
2018,10,10,15,15,755.0,75.0,2.3,24.4,403.5,586.32,460.12
2018,10,10,15,30,728.0,72.0,2.3,24.4,359.0,538.31,423.95
2018,10,10,15,45,686.0,68.5,2.6,23.5,311.0,481.11,381.84
2018,10,10,16,0,644.0,65.0,2.9,22.6,263.0,427.95,340.7
2018,10,10,16,15,583.0,60.0,2.95,21.8,215.0,363.76,288.54
2018,10,10,16,30,522.0,55.0,3.0,21.0,167.0,303.85,237.96
2018,10,10,16,45,426.5,47.0,3.05,20.25,122.5,232.03,176.84
2018,10,10,17,0,331.0,39.0,3.1,19.5,78.0,168.84,121.1
2018,10,10,17,15,211.5,27.0,3.05,18.75,47.5,100.76,38.31
2018,10,10,17,30,92.0,15.0,3.0,18.0,17.0,35.81,0.0
2018,10,10,17,45,46.0,7.5,2.95,17.25,8.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,11,6,15,3.0,7.0,0.7,13.85,7.0,6.88,0.0
2018,10,11,6,30,6.0,14.0,0.8,14.2,14.0,13.46,0.0
2018,10,11,6,45,49.0,33.5,0.9,14.5,40.0,29.26,18.12
2018,10,11,7,0,92.0,53.0,1.0,14.8,66.0,47.46,32.64
2018,10,11,7,15,138.0,69.0,0.95,15.1,98.0,70.48,48.5
2018,10,11,7,30,184.0,85.0,0.9,15.4,130.0,100.73,71.2
2018,10,11,7,45,183.0,106.5,0.85,15.75,159.5,132.25,97.94
2018,10,11,8,0,182.0,128.0,0.8,16.1,189.0,164.44,125.39
2018,10,11,8,15,318.0,132.0,0.7,16.7,257.5,219.87,167.6
2018,10,11,8,30,454.0,136.0,0.6,17.3,326.0,290.09,222.13
2018,10,11,8,45,551.5,131.5,0.5,17.9,386.5,350.09,268.96
2018,10,11,9,0,649.0,127.0,0.4,18.5,447.0,419.8,322.2
2018,10,11,9,15,676.5,128.5,0.55,19.2,485.5,467.26,359.43
2018,10,11,9,30,704.0,130.0,0.7,19.9,524.0,515.64,396.64
2018,10,11,9,45,733.0,127.5,0.8,20.55,558.5,561.43,430.87
2018,10,11,10,0,762.0,125.0,0.9,21.2,593.0,607.48,464.53
2018,10,11,10,15,773.5,127.0,1.0,21.6,619.0,645.97,492.4
2018,10,11,10,30,785.0,129.0,1.1,22.0,645.0,683.18,518.92
2018,10,11,10,45,793.5,129.5,1.2,22.4,663.5,714.9,541.07
2018,10,11,11,0,802.0,130.0,1.3,22.8,682.0,744.43,560.69
2018,10,11,11,15,808.0,129.5,1.35,23.15,693.0,768.62,576.23
2018,10,11,11,30,814.0,129.0,1.4,23.5,704.0,790.16,590.02
2018,10,11,11,45,819.0,127.0,1.45,23.8,707.5,806.51,600.5
2018,10,11,12,0,824.0,125.0,1.5,24.1,711.0,819.9,609.12
2018,10,11,12,15,826.0,123.5,1.5,24.3,707.0,828.27,614.2
2018,10,11,12,30,828.0,122.0,1.5,24.5,703.0,833.47,617.35
2018,10,11,12,45,830.0,118.0,1.5,24.65,691.0,832.73,616.82
2018,10,11,13,0,832.0,114.0,1.5,24.8,679.0,828.71,614.31
2018,10,11,13,15,826.0,112.0,1.55,24.9,658.5,816.99,607.49
2018,10,11,13,30,820.0,110.0,1.6,25.0,638.0,802.18,598.72
2018,10,11,13,45,812.0,107.0,1.6,25.05,610.5,781.65,585.78
2018,10,11,14,0,804.0,104.0,1.6,25.1,583.0,758.31,570.98
2018,10,11,14,15,789.5,101.5,1.6,25.0,549.0,727.9,551.61
2018,10,11,14,30,775.0,99.0,1.6,24.9,515.0,695.3,530.61
2018,10,11,14,45,756.0,94.5,1.65,24.8,475.0,655.32,504.48
2018,10,11,15,0,737.0,90.0,1.7,24.7,435.0,613.9,476.17
2018,10,11,15,15,708.0,86.5,1.7,24.7,391.0,568.54,443.1
2018,10,11,15,30,679.0,83.0,1.7,24.7,347.0,520.7,407.36
2018,10,11,15,45,636.0,78.5,1.65,24.2,300.0,464.02,364.43
2018,10,11,16,0,593.0,74.0,1.6,23.7,253.0,409.15,321.44
2018,10,11,16,15,530.0,67.0,1.45,23.0,205.5,344.1,269.12
2018,10,11,16,30,467.0,60.0,1.3,22.3,158.0,283.56,218.79
2018,10,11,16,45,373.5,50.5,1.15,21.55,115.0,213.71,160.39
2018,10,11,17,0,280.0,41.0,1.0,20.8,72.0,153.68,108.01
2018,10,11,17,15,167.5,25.5,1.1,20.15,41.5,85.09,20.78
2018,10,11,17,30,55.0,10.0,1.2,19.5,11.0,22.23,0.0
2018,10,11,17,45,27.5,5.0,1.3,18.8,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,12,6,15,70.0,10.5,0.65,14.25,13.5,10.32,0.0
2018,10,12,6,30,140.0,21.0,0.7,14.7,27.0,16.77,0.0
2018,10,12,6,45,259.5,33.5,0.7,15.15,63.5,26.04,15.18
2018,10,12,7,0,379.0,46.0,0.7,15.6,100.0,42.31,25.31
2018,10,12,7,15,459.5,53.5,0.8,16.25,145.0,78.4,43.16
2018,10,12,7,30,540.0,61.0,0.9,16.9,190.0,123.7,74.29
2018,10,12,7,45,593.0,67.0,1.0,17.55,238.0,171.29,112.53
2018,10,12,8,0,646.0,73.0,1.1,18.2,286.0,224.24,157.24
2018,10,12,8,15,683.0,76.5,1.2,19.35,332.0,275.09,200.98
2018,10,12,8,30,720.0,80.0,1.3,20.5,378.0,330.0,247.31
2018,10,12,8,45,747.0,83.0,1.45,21.65,421.5,381.68,290.29
2018,10,12,9,0,774.0,86.0,1.6,22.8,465.0,434.61,332.93
2018,10,12,9,15,797.5,87.0,1.65,23.5,504.5,484.73,372.44
2018,10,12,9,30,821.0,88.0,1.7,24.2,544.0,535.09,410.88
2018,10,12,9,45,844.0,86.0,1.75,24.9,578.5,581.41,445.34
2018,10,12,10,0,867.0,84.0,1.8,25.6,613.0,627.47,478.66
2018,10,12,10,15,876.5,85.0,1.9,26.25,639.0,666.91,506.69
2018,10,12,10,30,886.0,86.0,2.0,26.9,665.0,704.32,531.74
2018,10,12,10,45,892.0,87.0,2.1,27.55,684.0,736.97,552.65
2018,10,12,11,0,898.0,88.0,2.2,28.2,703.0,767.0,571.64
2018,10,12,11,15,902.0,88.5,2.3,28.5,714.0,792.16,588.08
2018,10,12,11,30,906.0,89.0,2.4,28.8,725.0,814.3,602.52
2018,10,12,11,45,908.0,88.5,2.55,29.15,728.0,830.62,613.35
2018,10,12,12,0,910.0,88.0,2.7,29.5,731.0,843.62,622.07
2018,10,12,12,15,909.0,88.0,2.75,29.6,726.0,851.31,627.32
2018,10,12,12,30,908.0,88.0,2.8,29.7,721.0,855.54,630.43
2018,10,12,12,45,904.0,87.5,2.9,29.8,707.5,853.25,629.66
2018,10,12,13,0,900.0,87.0,3.0,29.9,694.0,847.52,626.74
2018,10,12,13,15,893.5,86.0,3.05,29.9,673.0,835.78,619.84
2018,10,12,13,30,887.0,85.0,3.1,29.9,652.0,820.77,610.84
2018,10,12,13,45,877.5,84.0,3.15,29.85,624.0,800.21,598.24
2018,10,12,14,0,868.0,83.0,3.2,29.8,596.0,776.72,583.65
2018,10,12,14,15,854.0,81.5,3.2,29.6,561.5,746.49,564.42
2018,10,12,14,30,840.0,80.0,3.2,29.4,527.0,718.44,546.61
2018,10,12,14,45,820.5,77.5,3.25,29.2,486.5,678.58,520.38
2018,10,12,15,0,801.0,75.0,3.3,29.0,446.0,637.15,492.64
2018,10,12,15,15,774.0,72.0,3.3,29.0,401.0,589.06,457.34
2018,10,12,15,30,747.0,69.0,3.3,29.0,356.0,540.53,420.79
2018,10,12,15,45,709.5,64.5,3.25,28.25,308.0,484.31,378.4
2018,10,12,16,0,672.0,60.0,3.2,27.5,260.0,429.24,335.3
2018,10,12,16,15,615.0,54.5,2.85,26.4,211.5,367.89,285.67
2018,10,12,16,30,558.0,49.0,2.5,25.3,163.0,308.23,235.71
2018,10,12,16,45,464.0,41.5,2.15,24.2,118.5,236.75,175.6
2018,10,12,17,0,370.0,34.0,1.8,23.1,74.0,173.91,119.5
2018,10,12,17,15,225.5,22.0,1.75,22.25,42.5,95.01,6.66
2018,10,12,17,30,81.0,10.0,1.7,21.4,11.0,27.8,0.0
2018,10,12,17,45,40.5,5.0,1.7,20.55,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,6,15,102.0,10.0,1.3,14.15,14.5,9.83,0.0
2018,10,13,6,30,204.0,20.0,1.4,14.8,29.0,19.66,0.0
2018,10,13,6,45,346.0,29.0,1.45,15.5,67.5,22.72,12.16
2018,10,13,7,0,488.0,38.0,1.5,16.2,106.0,35.33,18.96
2018,10,13,7,15,567.0,44.0,1.65,16.95,154.0,76.21,37.58
2018,10,13,7,30,646.0,50.0,1.8,17.7,202.0,127.54,72.76
2018,10,13,7,45,695.5,54.0,1.95,18.4,251.5,178.11,113.77
2018,10,13,8,0,745.0,58.0,2.1,19.1,301.0,233.54,161.34
2018,10,13,8,15,778.5,60.5,2.1,20.0,348.5,287.29,208.51
2018,10,13,8,30,812.0,63.0,2.1,20.9,396.0,343.43,256.91
2018,10,13,8,45,835.0,65.0,2.15,21.8,440.0,397.78,302.89
2018,10,13,9,0,858.0,67.0,2.2,22.7,484.0,451.67,347.03
2018,10,13,9,15,874.0,69.5,2.25,23.45,523.5,502.92,387.91
2018,10,13,9,30,890.0,72.0,2.3,24.2,563.0,553.55,426.93
2018,10,13,9,45,901.5,73.5,2.35,24.9,596.0,599.65,461.49
2018,10,13,10,0,913.0,75.0,2.4,25.6,629.0,644.21,493.9
2018,10,13,10,15,921.5,76.5,2.45,26.05,655.5,685.02,523.24
2018,10,13,10,30,930.0,78.0,2.5,26.5,682.0,723.6,549.02
2018,10,13,10,45,935.0,78.5,2.5,26.95,700.0,756.18,569.75
2018,10,13,11,0,940.0,79.0,2.5,27.4,718.0,785.93,588.4
2018,10,13,11,15,943.0,79.0,2.55,27.6,728.5,810.62,604.44
2018,10,13,11,30,946.0,79.0,2.6,27.8,739.0,832.09,618.36
2018,10,13,11,45,946.0,79.5,2.7,27.95,741.5,848.38,629.33
2018,10,13,12,0,946.0,80.0,2.8,28.1,744.0,861.17,638.09
2018,10,13,12,15,945.0,79.5,2.85,28.15,738.5,868.5,643.24
2018,10,13,12,30,944.0,79.0,2.9,28.2,733.0,872.24,646.17
2018,10,13,12,45,940.0,79.0,2.95,28.2,719.5,870.44,645.67
2018,10,13,13,0,936.0,79.0,3.0,28.2,706.0,865.07,642.95
2018,10,13,13,15,929.5,78.5,3.0,28.05,684.5,853.57,636.29
2018,10,13,13,30,923.0,78.0,3.0,27.9,663.0,838.68,627.47
2018,10,13,13,45,913.5,76.5,3.0,27.75,634.0,816.99,614.08
2018,10,13,14,0,904.0,75.0,3.0,27.6,605.0,792.24,598.61
2018,10,13,14,15,890.5,73.5,3.05,27.35,569.5,761.59,579.47
2018,10,13,14,30,877.0,72.0,3.1,27.1,534.0,728.45,558.39
2018,10,13,14,45,858.5,70.0,3.1,26.85,493.0,688.97,532.27
2018,10,13,15,0,840.0,68.0,3.1,26.6,452.0,647.8,504.53
2018,10,13,15,15,814.0,65.5,3.1,26.6,406.5,603.88,472.31
2018,10,13,15,30,788.0,63.0,3.1,26.6,361.0,555.18,435.33
2018,10,13,15,45,749.5,59.0,3.1,25.65,312.0,497.5,391.92
2018,10,13,16,0,711.0,55.0,3.1,24.7,263.0,441.0,347.59
2018,10,13,16,15,652.5,50.5,2.8,23.7,213.5,376.11,294.5
2018,10,13,16,30,594.0,46.0,2.5,22.7,164.0,314.99,242.57
2018,10,13,16,45,497.0,39.0,2.2,21.7,118.5,244.44,182.19
2018,10,13,17,0,400.0,32.0,1.9,20.7,73.0,180.09,122.87
2018,10,13,17,15,244.5,21.0,1.8,19.8,42.0,97.3,0.0
2018,10,13,17,30,89.0,10.0,1.7,18.9,11.0,29.29,0.0
2018,10,13,17,45,44.5,5.0,1.6,17.95,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,14,6,15,93.5,10.0,1.2,12.35,13.5,0.0,0.0
2018,10,14,6,30,187.0,20.0,1.3,13.0,27.0,19.66,0.0
2018,10,14,6,45,195.5,21.0,1.4,13.7,38.5,15.33,6.19
2018,10,14,7,0,204.0,22.0,1.5,14.4,50.0,17.44,7.21
2018,10,14,7,15,151.5,27.0,1.6,14.95,52.5,32.7,16.53
2018,10,14,7,30,99.0,32.0,1.7,15.5,55.0,41.84,25.53
2018,10,14,7,45,83.5,49.0,1.75,16.05,71.5,60.93,42.58
2018,10,14,8,0,68.0,66.0,1.8,16.6,88.0,79.32,59.04
2018,10,14,8,15,308.0,80.0,1.8,17.2,202.5,165.91,124.83
2018,10,14,8,30,548.0,94.0,1.8,17.8,317.0,280.12,214.41
2018,10,14,8,45,694.5,84.5,1.8,18.45,398.5,358.0,276.8
2018,10,14,9,0,841.0,75.0,1.8,19.1,480.0,449.52,349.17
2018,10,14,9,15,858.5,77.0,1.8,19.7,519.5,500.63,390.05
2018,10,14,9,30,876.0,79.0,1.8,20.3,559.0,550.82,429.08
2018,10,14,9,45,888.0,81.0,1.8,20.9,592.0,597.1,463.94
2018,10,14,10,0,900.0,83.0,1.8,21.5,625.0,641.91,496.64
2018,10,14,10,15,910.5,84.0,1.8,22.1,652.0,682.99,525.75
2018,10,14,10,30,921.0,85.0,1.8,22.7,679.0,722.01,551.74
2018,10,14,10,45,928.5,86.0,1.85,23.3,699.0,756.6,573.91
2018,10,14,11,0,936.0,87.0,1.9,23.9,719.0,788.53,594.08
2018,10,14,11,15,941.0,87.0,1.95,24.35,730.5,814.63,610.53
2018,10,14,11,30,946.0,87.0,2.0,24.8,742.0,837.62,624.9
2018,10,14,11,45,949.5,86.0,2.05,25.3,745.5,855.07,635.47
2018,10,14,12,0,953.0,85.0,2.1,25.8,749.0,869.09,643.86
2018,10,14,12,15,952.5,84.5,2.2,26.1,744.0,876.87,649.18
2018,10,14,12,30,952.0,84.0,2.3,26.4,739.0,881.03,652.26
2018,10,14,12,45,950.0,83.0,2.4,26.7,725.5,879.77,651.87
2018,10,14,13,0,948.0,82.0,2.5,27.0,712.0,874.89,649.21
2018,10,14,13,15,943.0,81.0,2.55,27.1,691.0,863.97,642.76
2018,10,14,13,30,938.0,80.0,2.6,27.2,670.0,849.58,634.11
2018,10,14,13,45,930.5,78.5,2.65,27.25,642.0,829.27,621.64
2018,10,14,14,0,923.0,77.0,2.7,27.3,614.0,805.78,607.03
2018,10,14,14,15,910.5,75.0,2.75,27.2,578.0,774.94,587.63
2018,10,14,14,30,898.0,73.0,2.8,27.1,542.0,741.49,566.24
2018,10,14,14,45,880.0,71.0,2.8,27.0,500.5,701.83,539.92
2018,10,14,15,0,862.0,69.0,2.8,26.9,459.0,660.39,511.96
2018,10,14,15,15,835.5,66.5,2.8,26.9,412.5,615.45,479.07
2018,10,14,15,30,809.0,64.0,2.8,26.9,366.0,565.73,441.56
2018,10,14,15,45,773.5,60.0,2.55,26.25,317.0,509.01,397.95
2018,10,14,16,0,738.0,56.0,2.3,25.6,268.0,453.13,353.44
2018,10,14,16,15,681.5,51.5,2.0,24.35,218.0,388.13,300.9
2018,10,14,16,30,625.0,47.0,1.7,23.1,168.0,326.56,249.05
2018,10,14,16,45,524.5,40.0,1.45,21.8,121.0,253.82,187.43
2018,10,14,17,0,424.0,33.0,1.2,20.5,74.0,187.03,124.8
2018,10,14,17,15,259.0,22.0,1.25,19.8,42.5,99.85,0.0
2018,10,14,17,30,94.0,11.0,1.3,19.1,11.0,31.06,0.0
2018,10,14,17,45,47.0,5.5,1.3,18.35,5.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,6,15,106.5,9.5,1.4,12.05,13.5,0.0,0.0
2018,10,15,6,30,213.0,19.0,1.5,12.9,27.0,18.68,0.0
2018,10,15,6,45,360.5,27.5,1.55,13.75,65.5,21.66,10.62
2018,10,15,7,0,508.0,36.0,1.6,14.6,104.0,31.8,21.85
2018,10,15,7,15,588.5,42.0,1.7,15.4,152.5,75.41,36.97
2018,10,15,7,30,669.0,48.0,1.8,16.2,201.0,125.79,70.78
2018,10,15,7,45,718.0,52.0,1.9,17.0,251.0,177.26,112.45
2018,10,15,8,0,767.0,56.0,2.0,17.8,301.0,233.48,160.82
2018,10,15,8,15,800.0,59.0,2.05,18.8,349.0,288.49,209.3
2018,10,15,8,30,833.0,62.0,2.1,19.8,397.0,345.8,258.94
2018,10,15,8,45,856.0,64.0,2.1,20.8,441.5,400.93,305.67
2018,10,15,9,0,879.0,66.0,2.1,21.8,486.0,455.59,350.41
2018,10,15,9,15,894.5,68.0,2.05,22.6,525.0,506.85,391.12
2018,10,15,9,30,910.0,70.0,2.0,23.4,564.0,557.38,429.7
2018,10,15,9,45,920.5,72.0,1.95,24.2,597.5,604.04,464.01
2018,10,15,10,0,931.0,74.0,1.9,25.0,631.0,649.03,495.87
2018,10,15,10,15,939.5,75.5,1.75,25.6,657.5,690.28,523.73
2018,10,15,10,30,948.0,77.0,1.6,26.2,684.0,729.26,547.8
2018,10,15,10,45,953.0,77.0,1.4,26.85,702.0,761.67,565.57
2018,10,15,11,0,958.0,77.0,1.2,27.5,720.0,791.17,580.75
2018,10,15,11,15,960.0,77.5,1.05,27.8,730.0,815.88,593.65
2018,10,15,11,30,962.0,78.0,0.9,28.1,740.0,837.28,604.07
2018,10,15,11,45,962.0,78.5,0.7,28.4,742.5,853.68,610.15
2018,10,15,12,0,962.0,79.0,0.5,28.7,745.0,866.54,613.66
2018,10,15,12,15,960.5,78.5,0.65,28.85,739.0,873.47,620.35
2018,10,15,12,30,959.0,78.0,0.8,29.0,733.0,876.75,624.86
2018,10,15,12,45,955.0,77.5,0.9,29.1,719.0,874.32,625.11
2018,10,15,13,0,951.0,77.0,1.0,29.2,705.0,868.26,623.17
2018,10,15,13,15,944.5,76.5,1.15,29.2,683.5,856.61,618.65
2018,10,15,13,30,938.0,76.0,1.3,29.2,662.0,841.51,611.81
2018,10,15,13,45,928.0,75.0,1.5,29.15,632.5,819.77,601.12
2018,10,15,14,0,918.0,74.0,1.7,29.1,603.0,794.95,588.04
2018,10,15,14,15,904.5,72.5,1.8,28.9,567.5,764.04,569.95
2018,10,15,14,30,891.0,71.0,1.9,28.7,532.0,730.62,549.83
2018,10,15,14,45,872.0,68.5,2.05,28.55,490.0,689.91,524.42
2018,10,15,15,0,853.0,66.0,2.2,28.4,448.0,647.51,497.14
2018,10,15,15,15,826.5,63.5,2.2,28.4,402.0,602.98,464.83
2018,10,15,15,30,800.0,61.0,2.2,28.4,356.0,553.72,428.06
2018,10,15,15,45,760.5,58.0,2.15,27.5,307.0,496.49,385.35
2018,10,15,16,0,721.0,55.0,2.1,26.6,258.0,440.47,341.77
2018,10,15,16,15,660.5,49.5,1.9,25.3,208.0,373.52,288.18
2018,10,15,16,30,600.0,44.0,1.7,24.0,158.0,310.59,235.66
2018,10,15,16,45,496.5,37.5,1.5,22.7,112.5,238.83,175.03
2018,10,15,17,0,393.0,31.0,1.3,21.4,67.0,173.74,112.57
2018,10,15,17,15,238.5,20.0,1.3,20.6,38.0,90.91,0.0
2018,10,15,17,30,84.0,9.0,1.3,19.8,9.0,8.85,0.0
2018,10,15,17,45,42.0,4.5,1.3,19.05,4.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,16,6,15,103.0,9.5,1.05,13.15,13.0,0.0,0.0
2018,10,16,6,30,206.0,19.0,1.0,13.5,26.0,18.68,0.0
2018,10,16,6,45,353.5,28.0,1.0,13.9,64.0,22.39,10.58
2018,10,16,7,0,501.0,37.0,1.0,14.3,102.0,31.71,21.75
2018,10,16,7,15,583.5,42.5,1.0,14.95,150.0,74.42,36.7
2018,10,16,7,30,666.0,48.0,1.0,15.6,198.0,124.04,69.55
2018,10,16,7,45,716.0,52.0,1.05,16.2,248.0,175.35,110.86
2018,10,16,8,0,766.0,56.0,1.1,16.8,298.0,231.53,158.99
2018,10,16,8,15,798.5,59.5,1.1,17.75,346.0,286.7,207.29
2018,10,16,8,30,831.0,63.0,1.1,18.7,394.0,344.12,256.6
2018,10,16,8,45,852.5,65.0,1.15,19.6,437.5,398.42,302.5
2018,10,16,9,0,874.0,67.0,1.2,20.5,481.0,452.14,346.41
2018,10,16,9,15,889.5,69.0,1.3,21.4,520.0,503.07,386.94
2018,10,16,9,30,905.0,71.0,1.4,22.3,559.0,553.28,425.54
2018,10,16,9,45,915.5,72.5,1.45,23.25,591.5,599.13,459.32
2018,10,16,10,0,926.0,74.0,1.5,24.2,624.0,643.3,490.78
2018,10,16,10,15,934.5,75.0,1.55,24.75,650.0,683.76,519.48
2018,10,16,10,30,943.0,76.0,1.6,25.3,676.0,721.94,544.91
2018,10,16,10,45,948.0,77.0,1.7,25.9,694.5,755.17,566.26
2018,10,16,11,0,953.0,78.0,1.8,26.5,713.0,785.52,585.56
2018,10,16,11,15,955.0,78.0,1.85,26.75,722.5,809.51,600.9
2018,10,16,11,30,957.0,78.0,1.9,27.0,732.0,830.2,614.1
2018,10,16,11,45,956.5,78.5,2.0,27.3,734.0,846.06,624.5
2018,10,16,12,0,956.0,79.0,2.1,27.6,736.0,858.39,632.69
2018,10,16,12,15,954.0,79.0,2.15,27.7,730.0,865.37,637.52
2018,10,16,12,30,952.0,79.0,2.2,27.8,724.0,868.72,640.14
2018,10,16,12,45,947.0,78.5,2.2,27.9,709.5,865.43,638.09
2018,10,16,13,0,942.0,78.0,2.2,28.0,695.0,858.56,633.86
2018,10,16,13,15,935.5,77.0,2.25,28.0,673.5,846.39,626.91
2018,10,16,13,30,929.0,76.0,2.3,28.0,652.0,830.81,617.78
2018,10,16,13,45,919.0,75.0,2.3,28.0,623.0,809.19,604.26
2018,10,16,14,0,909.0,74.0,2.3,28.0,594.0,784.55,588.72
2018,10,16,14,15,895.5,72.5,2.3,27.85,558.5,753.87,569.33
2018,10,16,14,30,882.0,71.0,2.3,27.7,523.0,720.7,548.06
2018,10,16,14,45,863.0,68.5,2.3,27.55,481.5,680.32,521.43
2018,10,16,15,0,844.0,66.0,2.3,27.4,440.0,638.27,493.14
2018,10,16,15,15,817.0,63.5,2.3,27.4,394.0,593.83,460.4
2018,10,16,15,30,790.0,61.0,2.3,27.4,348.0,544.73,423.39
2018,10,16,15,45,750.0,57.5,2.15,26.55,299.5,487.21,379.68
2018,10,16,16,0,710.0,54.0,2.0,25.7,251.0,430.97,335.27
2018,10,16,16,15,647.0,49.0,1.8,24.45,201.5,364.2,281.43
2018,10,16,16,30,584.0,44.0,1.6,23.2,152.0,301.62,228.9
2018,10,16,16,45,478.5,36.5,1.45,21.9,107.0,229.37,167.75
2018,10,16,17,0,373.0,29.0,1.3,20.6,62.0,164.12,103.0
2018,10,16,17,15,225.0,19.0,1.35,19.85,35.0,76.73,0.0
2018,10,16,17,30,77.0,9.0,1.4,19.1,8.0,0.0,0.0
2018,10,16,17,45,38.5,4.5,1.4,18.4,4.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,17,6,15,84.5,9.0,1.05,11.95,11.5,0.0,0.0
2018,10,17,6,30,169.0,18.0,1.1,12.4,23.0,17.69,0.0
2018,10,17,6,45,308.0,27.5,1.2,12.85,58.5,22.11,9.7
2018,10,17,7,0,447.0,37.0,1.3,13.3,94.0,30.49,20.7
2018,10,17,7,15,419.0,40.0,1.35,13.9,112.0,58.8,29.68
2018,10,17,7,30,391.0,43.0,1.4,14.5,130.0,83.74,48.21
2018,10,17,7,45,195.5,52.5,1.45,15.1,96.0,82.08,55.71
2018,10,17,8,0,0.0,62.0,1.5,15.7,62.0,59.92,45.25
2018,10,17,8,15,47.5,89.5,1.4,16.6,108.5,99.59,76.93
2018,10,17,8,30,95.0,117.0,1.3,17.5,155.0,144.85,113.17
2018,10,17,8,45,304.0,127.0,1.25,18.45,266.5,242.37,189.32
2018,10,17,9,0,513.0,137.0,1.2,19.4,378.0,359.65,279.97
2018,10,17,9,15,693.5,106.5,1.2,20.3,461.0,443.45,344.18
2018,10,17,9,30,874.0,76.0,1.2,21.2,544.0,539.59,416.49
2018,10,17,9,45,887.0,77.0,1.2,22.15,576.5,584.99,449.32
2018,10,17,10,0,900.0,78.0,1.2,23.1,609.0,629.0,480.38
2018,10,17,10,15,908.5,79.0,1.1,23.9,634.5,668.46,506.57
2018,10,17,10,30,917.0,80.0,1.0,24.7,660.0,705.72,529.63
2018,10,17,10,45,922.5,81.0,0.9,25.45,678.5,738.47,548.02
2018,10,17,11,0,928.0,82.0,0.8,26.2,697.0,768.46,564.13
2018,10,17,11,15,931.0,82.5,0.7,26.6,707.0,793.13,577.16
2018,10,17,11,30,934.0,83.0,0.6,27.0,717.0,814.63,587.94
2018,10,17,11,45,934.5,83.0,0.5,27.35,719.5,830.35,595.0
2018,10,17,12,0,935.0,83.0,0.4,27.7,722.0,842.63,599.91
2018,10,17,12,15,933.0,83.0,0.45,27.85,716.0,849.42,604.69
2018,10,17,12,30,931.0,83.0,0.5,28.0,710.0,852.65,607.47
2018,10,17,12,45,926.0,83.0,0.55,28.15,696.0,849.91,606.65
2018,10,17,13,0,921.0,83.0,0.6,28.3,682.0,843.67,603.81
2018,10,17,13,15,914.0,82.0,0.7,28.3,660.5,831.26,598.39
2018,10,17,13,30,907.0,81.0,0.8,28.3,639.0,815.54,590.85
2018,10,17,13,45,897.0,79.5,0.9,28.25,610.0,793.71,579.37
2018,10,17,14,0,887.0,78.0,1.0,28.2,581.0,768.93,565.8
2018,10,17,14,15,872.5,76.5,1.15,28.0,545.5,738.05,548.77
2018,10,17,14,30,858.0,75.0,1.3,27.8,510.0,704.81,529.62
2018,10,17,14,45,837.5,72.5,1.4,27.6,469.0,668.46,507.29
2018,10,17,15,0,817.0,70.0,1.5,27.4,428.0,626.16,479.49
2018,10,17,15,15,788.5,67.0,1.5,27.4,382.5,577.08,444.03
2018,10,17,15,30,760.0,64.0,1.5,27.4,337.0,527.68,407.26
2018,10,17,15,45,718.5,60.5,1.7,26.4,289.0,470.66,365.79
2018,10,17,16,0,677.0,57.0,1.9,25.4,241.0,415.1,323.1
2018,10,17,16,15,612.0,51.5,1.75,24.1,192.5,351.28,271.49
2018,10,17,16,30,547.0,46.0,1.6,22.8,144.0,289.72,219.81
2018,10,17,16,45,438.0,38.5,1.5,21.5,101.0,215.35,157.07
2018,10,17,17,0,329.0,31.0,1.4,20.2,58.0,149.75,89.9
2018,10,17,17,15,195.0,19.5,1.45,19.4,32.5,68.79,0.0
2018,10,17,17,30,61.0,8.0,1.5,18.6,7.0,0.0,0.0
2018,10,17,17,45,30.5,4.0,1.55,17.75,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,18,6,15,76.5,9.0,0.45,12.3,11.0,0.0,0.0
2018,10,18,6,30,153.0,18.0,0.4,12.7,22.0,17.69,0.0
2018,10,18,6,45,168.0,18.5,0.4,13.05,32.0,13.6,3.26
2018,10,18,7,0,183.0,19.0,0.4,13.4,42.0,13.22,5.78
2018,10,18,7,15,138.5,23.0,0.3,13.95,45.0,27.23,12.79
2018,10,18,7,30,94.0,27.0,0.2,14.5,48.0,34.61,19.8
2018,10,18,7,45,47.0,34.5,0.15,15.0,45.0,41.27,27.66
2018,10,18,8,0,0.0,42.0,0.1,15.5,42.0,40.56,29.04
2018,10,18,8,15,0.0,64.5,0.2,16.4,64.5,62.34,47.21
2018,10,18,8,30,0.0,87.0,0.3,17.3,87.0,83.99,64.83
2018,10,18,8,45,6.0,122.0,0.45,18.15,125.0,119.95,93.74
