Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,9,0,12.0,157.0,0.6,19.0,163.0,156.75,122.71
2018,10,18,9,15,76.5,181.5,0.7,19.85,222.0,213.38,166.99
2018,10,18,9,30,141.0,206.0,0.8,20.7,281.0,277.4,216.34
2018,10,18,9,45,356.5,186.0,0.9,21.55,391.0,391.91,304.63
2018,10,18,10,0,572.0,166.0,1.0,22.4,501.0,519.57,399.75
2018,10,18,10,15,736.5,124.5,1.05,23.15,575.0,604.89,461.8
2018,10,18,10,30,901.0,83.0,1.1,23.9,649.0,695.3,526.02
2018,10,18,10,45,907.0,83.5,1.1,24.65,667.0,727.33,544.82
2018,10,18,11,0,913.0,84.0,1.1,25.4,685.0,756.69,562.2
2018,10,18,11,15,916.0,85.0,1.1,26.0,695.5,781.48,576.72
2018,10,18,11,30,919.0,86.0,1.1,26.6,706.0,803.18,589.15
2018,10,18,11,45,920.0,86.0,1.1,27.2,708.5,819.02,597.75
2018,10,18,12,0,921.0,86.0,1.1,27.8,711.0,831.49,604.27
2018,10,18,12,15,920.0,86.0,1.05,28.05,705.5,838.94,607.79
2018,10,18,12,30,919.0,86.0,1.0,28.3,700.0,842.91,609.21
2018,10,18,12,45,914.0,85.5,1.0,28.55,686.0,839.6,606.83
2018,10,18,13,0,909.0,85.0,1.0,28.8,672.0,832.83,602.44
2018,10,18,13,15,902.0,84.0,1.0,28.8,650.5,820.5,595.22
2018,10,18,13,30,895.0,83.0,1.0,28.8,629.0,804.92,586.03
2018,10,18,13,45,884.5,82.0,0.95,28.85,600.5,783.47,572.31
2018,10,18,14,0,874.0,81.0,0.9,28.9,572.0,759.15,556.78
2018,10,18,14,15,859.0,79.0,0.9,28.75,536.5,727.66,537.55
2018,10,18,14,30,844.0,77.0,0.9,28.6,501.0,698.29,519.63
2018,10,18,14,45,823.5,74.5,0.9,28.45,460.5,658.0,493.94
2018,10,18,15,0,803.0,72.0,0.9,28.3,420.0,616.21,465.85
2018,10,18,15,15,773.5,69.0,0.9,28.3,375.0,567.11,430.99
2018,10,18,15,30,744.0,66.0,0.9,28.3,330.0,517.77,394.88
2018,10,18,15,45,701.5,62.0,0.95,27.4,282.0,460.42,353.17
2018,10,18,16,0,659.0,58.0,1.0,26.5,234.0,407.26,312.5
2018,10,18,16,15,593.0,52.0,1.0,25.2,186.0,341.05,260.34
2018,10,18,16,30,527.0,46.0,1.0,23.9,138.0,279.64,209.75
2018,10,18,16,45,417.5,38.0,1.05,22.6,96.0,205.93,148.28
2018,10,18,17,0,308.0,30.0,1.1,21.3,54.0,139.87,78.08
2018,10,18,17,15,181.0,18.5,1.1,20.6,30.0,63.61,0.0
2018,10,18,17,30,54.0,7.0,1.1,19.9,6.0,0.0,0.0
2018,10,18,17,45,27.0,3.5,1.1,19.15,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,6,15,69.0,8.5,0.95,14.85,10.0,0.0,0.0
2018,10,19,6,30,138.0,17.0,0.9,15.3,20.0,16.71,0.0
2018,10,19,6,45,268.5,27.5,0.85,15.7,53.0,22.61,7.8
2018,10,19,7,0,399.0,38.0,0.8,16.1,86.0,29.72,19.62
2018,10,19,7,15,485.5,45.5,0.85,16.8,131.0,66.03,33.65
2018,10,19,7,30,572.0,53.0,0.9,17.5,176.0,112.06,63.28
2018,10,19,7,45,626.0,58.5,0.95,18.2,223.5,160.01,100.8
2018,10,19,8,0,680.0,64.0,1.0,18.9,271.0,213.32,145.4
2018,10,19,8,15,716.0,68.0,1.05,19.7,317.0,266.35,191.17
2018,10,19,8,30,752.0,72.0,1.1,20.5,363.0,320.76,237.63
2018,10,19,8,45,777.0,75.0,1.1,21.3,406.0,372.38,280.96
2018,10,19,9,0,802.0,78.0,1.1,22.1,449.0,424.96,323.6
2018,10,19,9,15,820.0,80.5,1.2,23.05,487.0,474.34,362.67
2018,10,19,9,30,838.0,83.0,1.3,24.0,525.0,523.41,400.21
2018,10,19,9,45,851.0,85.5,1.4,24.95,557.5,569.07,434.08
2018,10,19,10,0,864.0,88.0,1.5,25.9,590.0,613.47,466.01
2018,10,19,10,15,873.0,89.0,1.5,26.5,615.0,650.79,492.13
2018,10,19,10,30,882.0,90.0,1.5,27.1,640.0,687.12,516.86
2018,10,19,10,45,888.0,91.0,1.55,27.7,658.0,719.09,537.27
2018,10,19,11,0,894.0,92.0,1.6,28.3,676.0,748.45,555.55
2018,10,19,11,15,897.0,92.5,1.55,28.7,686.0,772.27,569.56
2018,10,19,11,30,900.0,93.0,1.5,29.1,696.0,793.05,581.5
2018,10,19,11,45,900.5,93.5,1.45,29.5,698.5,808.73,590.05
2018,10,19,12,0,901.0,94.0,1.4,29.9,701.0,821.11,596.5
2018,10,19,12,15,898.0,94.0,1.35,30.1,694.5,826.8,599.15
2018,10,19,12,30,895.0,94.0,1.3,30.3,688.0,829.07,599.76
2018,10,19,12,45,887.5,94.5,1.3,30.5,673.5,824.86,596.92
2018,10,19,13,0,880.0,95.0,1.3,30.7,659.0,817.32,592.12
2018,10,19,13,15,872.5,94.0,1.25,30.7,637.5,804.86,584.17
2018,10,19,13,30,865.0,93.0,1.2,30.7,616.0,793.95,577.37
2018,10,19,13,45,854.0,90.5,1.2,30.7,587.0,770.92,563.26
2018,10,19,14,0,843.0,88.0,1.2,30.7,558.0,745.08,547.39
2018,10,19,14,15,827.0,86.0,1.2,30.5,523.0,713.53,528.03
2018,10,19,14,30,811.0,84.0,1.2,30.3,488.0,679.8,507.01
2018,10,19,14,45,789.5,81.5,1.2,30.15,448.0,639.82,481.12
2018,10,19,15,0,768.0,79.0,1.2,30.0,408.0,598.5,452.61
2018,10,19,15,15,737.5,75.0,1.2,30.0,363.0,548.91,417.13
2018,10,19,15,30,707.0,71.0,1.2,30.0,318.0,501.72,382.25
2018,10,19,15,45,662.5,66.0,1.1,28.95,271.0,443.98,339.45
2018,10,19,16,0,618.0,61.0,1.0,27.9,224.0,388.2,296.41
2018,10,19,16,15,551.0,54.0,1.05,26.6,177.0,322.45,244.87
2018,10,19,16,30,484.0,47.0,1.1,25.3,130.0,261.66,195.04
2018,10,19,16,45,375.0,37.5,1.1,24.05,89.0,188.99,134.51
2018,10,19,17,0,266.0,28.0,1.1,22.8,48.0,123.2,61.93
2018,10,19,17,15,154.0,17.0,1.15,22.1,26.5,54.83,0.0
2018,10,19,17,30,42.0,6.0,1.2,21.4,5.0,0.0,0.0
2018,10,19,17,45,21.0,3.0,1.2,20.7,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,17.3,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,6,15,64.5,7.5,1.2,14.3,9.0,0.0,0.0
2018,10,20,6,30,129.0,15.0,1.2,14.8,18.0,14.74,0.0
2018,10,20,6,45,260.0,26.0,1.15,15.35,50.5,21.28,5.62
2018,10,20,7,0,391.0,37.0,1.1,15.9,83.0,28.84,18.76
2018,10,20,7,15,374.5,43.5,1.25,16.65,104.5,56.98,29.96
2018,10,20,7,30,358.0,50.0,1.4,17.4,126.0,84.02,49.34
2018,10,20,7,45,180.0,67.5,1.55,18.2,106.0,93.0,64.56
2018,10,20,8,0,2.0,85.0,1.7,19.0,86.0,81.99,62.86
2018,10,20,8,15,5.5,107.0,1.6,19.8,109.0,104.17,80.8
2018,10,20,8,30,9.0,129.0,1.5,20.6,132.0,126.88,98.81
2018,10,20,8,45,19.5,149.5,1.4,21.45,158.0,151.32,117.77
2018,10,20,9,0,30.0,170.0,1.3,22.3,184.0,177.68,137.99
2018,10,20,9,15,117.0,180.5,1.3,23.35,241.0,232.92,180.62
2018,10,20,9,30,204.0,191.0,1.3,24.4,298.0,296.7,229.32
2018,10,20,9,45,349.5,188.5,1.3,25.45,385.0,385.49,296.39
2018,10,20,10,0,495.0,186.0,1.3,26.5,472.0,488.57,371.82
2018,10,20,10,15,605.5,164.5,1.2,27.2,529.0,558.46,421.39
2018,10,20,10,30,716.0,143.0,1.1,27.9,586.0,631.73,472.03
2018,10,20,10,45,811.5,115.0,1.05,28.65,630.5,690.58,511.72
2018,10,20,11,0,907.0,87.0,1.0,29.4,675.0,749.61,548.3
2018,10,20,11,15,910.5,87.0,1.05,29.7,685.0,773.45,562.9
2018,10,20,11,30,914.0,87.0,1.1,30.0,695.0,794.22,575.89
2018,10,20,11,45,915.0,86.5,1.15,30.3,697.0,809.33,585.27
2018,10,20,12,0,916.0,86.0,1.2,30.6,699.0,821.09,592.64
2018,10,20,12,15,913.5,86.5,1.35,30.65,693.0,827.76,598.65
2018,10,20,12,30,911.0,87.0,1.5,30.7,687.0,830.97,602.5
2018,10,20,12,45,905.5,87.0,1.6,30.75,673.0,827.77,601.72
2018,10,20,13,0,900.0,87.0,1.7,30.8,659.0,821.16,598.84
2018,10,20,13,15,893.0,85.5,1.75,30.65,637.5,808.34,591.95
2018,10,20,13,30,886.0,84.0,1.8,30.5,616.0,792.29,583.01
2018,10,20,13,45,875.5,82.5,1.9,30.4,587.5,770.45,570.5
2018,10,20,14,0,865.0,81.0,2.0,30.3,559.0,745.76,555.96
2018,10,20,14,15,850.0,78.5,2.0,30.05,523.5,718.46,539.12
2018,10,20,14,30,835.0,76.0,2.0,29.8,488.0,684.33,517.36
2018,10,20,14,45,814.5,74.0,2.0,29.55,448.0,645.02,491.68
2018,10,20,15,0,794.0,72.0,2.0,29.3,408.0,604.25,463.11
2018,10,20,15,15,764.0,68.5,2.0,29.3,363.0,554.81,426.87
2018,10,20,15,30,734.0,65.0,2.0,29.3,318.0,505.21,389.46
2018,10,20,15,45,690.5,60.5,1.9,28.2,270.5,447.51,345.98
2018,10,20,16,0,647.0,56.0,1.8,27.1,223.0,394.14,303.92
2018,10,20,16,15,579.0,50.0,1.65,25.7,176.0,328.15,250.81
2018,10,20,16,30,511.0,44.0,1.5,24.3,129.0,267.2,199.76
2018,10,20,16,45,398.0,35.5,1.3,22.95,88.0,193.48,137.29
2018,10,20,17,0,285.0,27.0,1.1,21.6,47.0,125.69,55.13
2018,10,20,17,15,165.0,17.0,1.1,20.8,26.0,57.02,0.0
2018,10,20,17,30,45.0,7.0,1.1,20.0,5.0,0.0,0.0
2018,10,20,17,45,22.5,3.5,1.05,19.2,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,21,6,15,32.5,4.0,0.85,12.25,4.5,0.0,0.0
2018,10,21,6,30,65.0,8.0,0.9,12.6,9.0,7.86,0.0
2018,10,21,6,45,44.5,10.0,0.95,12.9,12.0,7.48,0.0
2018,10,21,7,0,24.0,12.0,1.0,13.2,15.0,11.38,4.05
2018,10,21,7,15,12.0,18.5,1.05,13.7,20.0,18.63,9.68
2018,10,21,7,30,0.0,25.0,1.1,14.2,25.0,24.12,14.91
2018,10,21,7,45,0.0,31.5,1.15,14.7,31.5,30.4,20.35
2018,10,21,8,0,0.0,38.0,1.2,15.2,38.0,36.69,25.7
2018,10,21,8,15,0.0,54.5,1.2,16.0,54.5,52.65,39.11
2018,10,21,8,30,0.0,71.0,1.2,16.8,71.0,68.64,52.28
2018,10,21,8,45,0.0,87.5,1.2,17.55,87.5,84.56,65.19
2018,10,21,9,0,0.0,104.0,1.2,18.3,104.0,100.53,77.92
2018,10,21,9,15,2.5,127.0,1.15,19.0,128.5,124.06,96.58
2018,10,21,9,30,5.0,150.0,1.1,19.7,153.0,147.96,115.22
2018,10,21,9,45,8.0,170.0,1.05,20.4,174.5,169.57,131.76
2018,10,21,10,0,11.0,190.0,1.0,21.1,196.0,191.54,148.33
2018,10,21,10,15,26.5,215.0,1.0,21.75,231.0,229.74,177.54
2018,10,21,10,30,42.0,240.0,1.0,22.4,266.0,266.95,205.46
2018,10,21,10,45,119.0,256.0,1.0,23.05,332.0,343.41,263.86
2018,10,21,11,0,196.0,272.0,1.0,23.7,398.0,419.74,320.43
2018,10,21,11,15,464.0,208.5,1.05,24.15,513.5,569.68,433.23
2018,10,21,11,30,732.0,145.0,1.1,24.6,629.0,720.08,540.77
2018,10,21,11,45,817.0,118.5,1.15,25.1,660.0,768.41,571.15
2018,10,21,12,0,902.0,92.0,1.2,25.6,691.0,813.41,600.06
2018,10,21,12,15,898.0,92.5,1.3,26.05,684.5,818.77,603.4
2018,10,21,12,30,894.0,93.0,1.4,26.5,678.0,820.72,605.01
2018,10,21,12,45,885.0,94.0,1.5,26.95,663.0,815.84,602.2
2018,10,21,13,0,876.0,95.0,1.6,27.4,648.0,807.66,597.31
2018,10,21,13,15,868.5,93.5,1.75,27.45,626.5,794.67,590.68
2018,10,21,13,30,861.0,92.0,1.9,27.5,605.0,783.21,585.05
2018,10,21,13,45,850.5,90.0,2.05,27.6,576.5,761.23,572.02
2018,10,21,14,0,840.0,88.0,2.2,27.7,548.0,736.45,556.95
2018,10,21,14,15,824.5,86.0,2.3,27.4,513.5,705.42,537.84
2018,10,21,14,30,809.0,84.0,2.4,27.1,479.0,672.2,516.88
2018,10,21,14,45,787.5,80.5,2.5,26.8,438.5,631.3,489.46
2018,10,21,15,0,766.0,77.0,2.6,26.5,398.0,589.06,459.51
2018,10,21,15,15,733.5,74.0,2.6,26.5,353.5,539.72,422.38
2018,10,21,15,30,701.0,71.0,2.6,26.5,309.0,493.04,386.13
2018,10,21,15,45,655.5,65.5,2.65,25.25,262.0,434.79,341.8
2018,10,21,16,0,610.0,60.0,2.7,24.0,215.0,378.61,297.1
2018,10,21,16,15,539.0,53.0,2.4,22.8,168.5,312.01,242.0
2018,10,21,16,30,468.0,46.0,2.1,21.6,122.0,250.74,189.61
2018,10,21,16,45,351.5,37.0,1.85,20.45,82.5,177.59,126.54
2018,10,21,17,0,235.0,28.0,1.6,19.3,43.0,109.44,38.4
2018,10,21,17,15,131.5,16.5,1.5,18.5,23.5,47.93,0.0
2018,10,21,17,30,28.0,5.0,1.4,17.7,4.0,0.0,0.0
2018,10,21,17,45,14.0,2.5,1.35,16.95,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,22,6,15,22.0,3.0,1.25,12.05,3.5,0.0,0.0
2018,10,22,6,30,44.0,6.0,1.5,12.5,7.0,5.9,0.0
2018,10,22,6,45,82.0,11.5,1.7,13.0,18.5,8.68,0.0
2018,10,22,7,0,120.0,17.0,1.9,13.5,30.0,12.53,4.93
2018,10,22,7,15,105.0,20.5,1.95,13.9,36.0,22.14,9.78
2018,10,22,7,30,90.0,24.0,2.0,14.3,42.0,30.69,16.57
2018,10,22,7,45,45.0,29.5,2.05,14.7,38.5,35.77,22.94
2018,10,22,8,0,0.0,35.0,2.1,15.1,35.0,33.79,23.22
2018,10,22,8,15,0.0,54.0,2.1,15.6,54.0,52.17,38.75
2018,10,22,8,30,0.0,73.0,2.1,16.1,73.0,70.57,54.06
2018,10,22,8,45,0.0,91.0,2.1,16.65,91.0,87.92,68.27
2018,10,22,9,0,0.0,109.0,2.1,17.2,109.0,105.36,82.33
2018,10,22,9,15,12.0,141.5,2.1,17.7,147.5,142.56,112.37
2018,10,22,9,30,24.0,174.0,2.1,18.2,186.0,181.08,143.03
2018,10,22,9,45,50.5,207.5,2.1,18.75,235.5,232.07,183.29
2018,10,22,10,0,77.0,241.0,2.1,19.3,285.0,284.04,223.61
2018,10,22,10,15,206.5,238.5,2.1,19.8,363.0,369.97,291.52
2018,10,22,10,30,336.0,236.0,2.1,20.3,441.0,465.07,364.74
2018,10,22,10,45,560.0,181.5,2.1,20.8,535.0,579.84,452.86
2018,10,22,11,0,784.0,127.0,2.1,21.3,629.0,700.61,542.5
2018,10,22,11,15,848.0,106.5,2.2,21.65,657.0,745.12,572.75
2018,10,22,11,30,912.0,86.0,2.3,22.0,685.0,785.39,600.25
2018,10,22,11,45,913.0,86.0,2.35,22.4,687.0,800.89,609.97
2018,10,22,12,0,914.0,86.0,2.4,22.8,689.0,813.07,617.68
2018,10,22,12,15,912.0,86.0,2.5,22.95,683.0,819.5,622.52
2018,10,22,12,30,910.0,86.0,2.6,23.1,677.0,822.48,625.15
2018,10,22,12,45,906.0,85.0,2.65,23.25,663.0,819.32,623.33
2018,10,22,13,0,902.0,84.0,2.7,23.4,649.0,812.75,619.33
2018,10,22,13,15,894.0,83.5,2.8,23.3,627.5,800.23,612.23
2018,10,22,13,30,886.0,83.0,2.9,23.2,606.0,784.53,602.96
2018,10,22,13,45,875.0,81.5,2.95,23.1,577.5,762.35,588.83
2018,10,22,14,0,864.0,80.0,3.0,23.0,549.0,737.36,572.69
2018,10,22,14,15,847.5,78.0,3.1,22.6,513.5,709.64,555.34
2018,10,22,14,30,831.0,76.0,3.2,22.2,478.0,675.22,532.8
2018,10,22,14,45,808.5,73.5,3.25,21.85,437.0,634.26,504.44
2018,10,22,15,0,786.0,71.0,3.3,21.5,396.0,592.0,473.27
2018,10,22,15,15,754.0,68.0,3.3,21.5,351.5,542.45,434.83
2018,10,22,15,30,722.0,65.0,3.3,21.5,307.0,492.91,395.32
2018,10,22,15,45,676.5,60.5,3.3,20.3,260.0,434.99,349.63
2018,10,22,16,0,631.0,56.0,3.3,19.1,213.0,381.78,305.69
2018,10,22,16,15,559.5,49.5,3.15,18.3,166.5,314.96,248.71
2018,10,22,16,30,488.0,43.0,3.0,17.5,120.0,253.52,194.59
2018,10,22,16,45,353.0,34.0,2.85,16.7,79.0,173.84,124.58
2018,10,22,17,0,218.0,25.0,2.7,15.9,38.0,100.33,23.19
2018,10,22,17,15,109.0,12.5,2.6,15.4,19.0,38.24,0.0
2018,10,22,17,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,23,6,15,10.0,3.0,1.15,11.8,3.0,0.0,0.0
2018,10,23,6,30,20.0,6.0,1.3,12.3,6.0,5.9,0.0
2018,10,23,6,45,80.0,18.0,1.4,12.8,25.5,13.94,0.0
2018,10,23,7,0,140.0,30.0,1.5,13.3,45.0,22.8,13.48
2018,10,23,7,15,224.0,40.0,1.55,13.75,78.5,44.12,24.77
2018,10,23,7,30,308.0,50.0,1.6,14.2,112.0,76.43,45.86
2018,10,23,7,45,179.0,74.5,1.65,14.6,112.5,97.91,69.52
2018,10,23,8,0,50.0,99.0,1.7,15.0,113.0,104.86,81.21
2018,10,23,8,15,113.5,123.5,1.75,15.4,163.5,148.36,115.72
2018,10,23,8,30,177.0,148.0,1.8,15.8,214.0,199.06,156.46
2018,10,23,8,45,263.0,157.0,1.8,16.2,268.0,250.65,197.73
2018,10,23,9,0,349.0,166.0,1.8,16.6,322.0,309.74,245.1
2018,10,23,9,15,396.5,172.0,1.9,16.95,363.5,357.42,283.57
2018,10,23,9,30,444.0,178.0,2.0,17.3,405.0,406.9,323.04
2018,10,23,9,45,365.5,204.5,2.1,17.65,399.0,407.47,323.45
2018,10,23,10,0,287.0,231.0,2.2,18.0,393.0,403.78,319.95
2018,10,23,10,15,288.0,244.5,2.3,18.2,413.0,430.16,340.3
2018,10,23,10,30,289.0,258.0,2.4,18.4,433.0,455.89,359.74
2018,10,23,10,45,380.5,243.5,2.5,18.6,481.0,513.92,405.29
2018,10,23,11,0,472.0,229.0,2.6,18.8,529.0,581.13,456.87
2018,10,23,11,15,574.0,197.5,2.65,18.8,568.0,635.84,499.47
2018,10,23,11,30,676.0,166.0,2.7,18.8,607.0,695.22,545.05
2018,10,23,11,45,666.0,169.0,2.8,18.85,604.5,702.81,550.59
2018,10,23,12,0,656.0,172.0,2.9,18.9,602.0,707.64,554.49
2018,10,23,12,15,467.0,221.5,2.9,18.85,526.0,615.25,483.17
2018,10,23,12,30,278.0,271.0,2.9,18.8,450.0,514.84,404.66
2018,10,23,12,45,343.5,249.0,2.95,18.75,465.5,544.43,429.8
2018,10,23,13,0,409.0,227.0,3.0,18.7,481.0,580.82,459.01
2018,10,23,13,15,558.0,180.0,2.9,18.85,514.0,644.42,509.53
2018,10,23,13,30,707.0,133.0,2.8,19.0,547.0,706.67,557.24
2018,10,23,13,45,746.0,115.5,2.7,19.15,533.5,707.12,557.19
2018,10,23,14,0,785.0,98.0,2.6,19.3,520.0,700.81,552.77
2018,10,23,14,15,719.0,106.5,2.45,19.45,474.0,649.45,514.97
2018,10,23,14,30,653.0,115.0,2.3,19.6,428.0,596.06,474.07
2018,10,23,14,45,608.0,112.0,2.2,19.7,384.0,544.73,435.04
2018,10,23,15,0,563.0,109.0,2.1,19.8,340.0,493.96,395.76
2018,10,23,15,15,589.5,92.5,2.1,19.8,310.0,472.07,379.18
2018,10,23,15,30,616.0,76.0,2.1,19.8,280.0,446.2,358.42
2018,10,23,15,45,630.5,64.5,1.95,19.5,245.5,415.88,332.84
2018,10,23,16,0,645.0,53.0,1.8,19.2,211.0,380.01,301.44
2018,10,23,16,15,576.0,47.0,1.6,18.25,164.5,317.16,247.99
2018,10,23,16,30,507.0,41.0,1.4,17.3,118.0,256.87,195.14
2018,10,23,16,45,369.0,32.5,1.2,16.35,77.5,176.42,124.33
2018,10,23,17,0,231.0,24.0,1.0,15.4,37.0,101.32,6.77
2018,10,23,17,15,115.5,12.0,1.05,14.9,18.5,38.95,0.0
2018,10,23,17,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,24,6,15,31.0,4.5,0.9,12.15,5.0,0.0,0.0
2018,10,24,6,30,62.0,9.0,0.9,12.5,10.0,8.85,0.0
2018,10,24,6,45,155.5,22.0,0.9,12.85,35.5,17.37,0.0
2018,10,24,7,0,249.0,35.0,0.9,13.2,61.0,27.03,16.84
2018,10,24,7,15,368.5,43.5,1.05,13.85,104.5,53.57,28.72
2018,10,24,7,30,488.0,52.0,1.2,14.5,148.0,96.15,54.71
2018,10,24,7,45,573.0,55.5,1.4,15.2,197.5,141.56,88.58
2018,10,24,8,0,658.0,59.0,1.6,15.9,247.0,197.0,133.93
2018,10,24,8,15,712.0,59.5,1.6,16.55,294.5,248.07,178.34
2018,10,24,8,30,766.0,60.0,1.6,17.2,342.0,303.7,226.59
2018,10,24,8,45,790.5,62.5,1.6,17.85,383.5,354.61,270.94
2018,10,24,9,0,815.0,65.0,1.6,18.5,425.0,406.36,314.67
2018,10,24,9,15,831.5,67.5,1.65,19.15,462.0,455.01,354.82
2018,10,24,9,30,848.0,70.0,1.7,19.8,499.0,502.8,393.03
2018,10,24,9,45,859.0,71.5,1.7,20.5,529.5,545.79,426.17
2018,10,24,10,0,870.0,73.0,1.7,21.2,560.0,587.29,457.14
2018,10,24,10,15,878.0,74.0,1.8,21.65,584.0,624.7,485.27
2018,10,24,10,30,886.0,75.0,1.9,22.1,608.0,659.97,511.26
2018,10,24,10,45,890.0,76.0,1.95,22.6,624.5,690.19,531.78
2018,10,24,11,0,894.0,77.0,2.0,23.1,641.0,717.7,549.77
2018,10,24,11,15,896.5,77.0,2.1,23.4,650.0,740.18,564.97
2018,10,24,11,30,899.0,77.0,2.2,23.7,659.0,759.61,578.11
2018,10,24,11,45,898.5,77.5,2.35,24.0,660.5,774.14,588.27
2018,10,24,12,0,898.0,78.0,2.5,24.3,662.0,785.39,596.26
2018,10,24,12,15,895.0,78.0,2.6,24.5,655.5,790.79,600.23
2018,10,24,12,30,892.0,78.0,2.7,24.7,649.0,792.8,602.02
2018,10,24,12,45,887.0,77.0,2.8,24.85,634.5,788.75,599.85
2018,10,24,13,0,882.0,76.0,2.9,25.0,620.0,781.37,595.5
2018,10,24,13,15,873.0,75.5,2.9,25.05,598.5,768.19,586.88
2018,10,24,13,30,864.0,75.0,2.9,25.1,577.0,751.92,576.22
2018,10,24,13,45,852.0,74.0,2.95,25.15,549.0,729.89,561.78
2018,10,24,14,0,840.0,73.0,3.0,25.2,521.0,705.17,545.41
2018,10,24,14,15,824.0,71.5,2.95,25.05,487.0,674.54,524.67
2018,10,24,14,30,808.0,70.0,2.9,24.9,453.0,646.13,505.41
2018,10,24,14,45,724.5,81.0,2.85,24.7,402.0,581.41,457.86
2018,10,24,15,0,641.0,92.0,2.8,24.5,351.0,521.77,412.41
2018,10,24,15,15,487.5,102.5,2.8,24.5,286.5,417.12,331.15
2018,10,24,15,30,334.0,113.0,2.8,24.5,222.0,326.67,259.13
2018,10,24,15,45,421.5,86.5,2.55,23.85,202.0,328.38,260.36
2018,10,24,16,0,509.0,60.0,2.3,23.2,182.0,324.3,254.82
2018,10,24,16,15,489.5,49.5,2.05,22.35,145.5,281.12,217.07
2018,10,24,16,30,470.0,39.0,1.8,21.5,109.0,238.79,178.42
2018,10,24,16,45,337.0,30.5,1.55,20.65,71.0,162.48,111.05
2018,10,24,17,0,204.0,22.0,1.3,19.8,33.0,90.28,0.0
2018,10,24,17,15,102.0,11.0,1.35,19.3,16.5,34.48,0.0
2018,10,24,17,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.45,18.3,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,25,6,15,42.5,5.0,0.85,12.8,5.5,0.0,0.0
2018,10,25,6,30,85.0,10.0,0.8,13.2,11.0,9.83,0.0
2018,10,25,6,45,181.0,17.5,0.75,13.6,32.0,13.68,0.0
2018,10,25,7,0,277.0,25.0,0.7,14.0,53.0,18.43,9.5
2018,10,25,7,15,329.5,32.5,0.75,14.55,83.5,40.75,19.39
2018,10,25,7,30,382.0,40.0,0.8,15.1,114.0,73.13,39.93
2018,10,25,7,45,357.5,43.0,0.85,15.7,127.0,94.83,58.81
2018,10,25,8,0,333.0,46.0,0.9,16.3,140.0,113.38,77.02
2018,10,25,8,15,166.5,65.5,0.95,17.05,112.5,107.0,79.13
2018,10,25,8,30,0.0,85.0,1.0,17.8,85.0,82.04,63.15
2018,10,25,8,45,7.0,118.0,1.05,18.5,121.0,116.39,91.01
2018,10,25,9,0,14.0,151.0,1.1,19.2,157.0,151.67,119.03
2018,10,25,9,15,75.0,172.0,1.25,20.0,209.0,202.26,158.85
2018,10,25,9,30,136.0,193.0,1.4,20.8,261.0,259.78,203.78
2018,10,25,9,45,339.5,175.5,1.5,21.6,360.5,362.2,283.96
2018,10,25,10,0,543.0,158.0,1.6,22.4,460.0,480.96,374.42
2018,10,25,10,15,716.0,117.5,1.7,23.1,534.0,569.3,440.76
2018,10,25,10,30,889.0,77.0,1.8,23.8,608.0,661.17,508.53
2018,10,25,10,45,895.0,77.5,1.85,24.5,625.0,692.25,528.82
2018,10,25,11,0,901.0,78.0,1.9,25.2,642.0,720.7,546.85
2018,10,25,11,15,904.0,78.5,1.9,25.6,652.0,744.18,561.64
2018,10,25,11,30,907.0,79.0,1.9,26.0,662.0,764.63,574.34
2018,10,25,11,45,907.0,79.5,1.95,26.4,664.0,779.64,583.77
2018,10,25,12,0,907.0,80.0,2.0,26.8,666.0,791.35,591.08
2018,10,25,12,15,904.0,80.0,2.05,27.05,659.5,796.81,594.63
2018,10,25,12,30,901.0,80.0,2.1,27.3,653.0,798.86,596.05
2018,10,25,12,45,894.0,81.0,2.1,27.55,639.0,795.5,593.58
2018,10,25,13,0,887.0,82.0,2.1,27.8,625.0,788.81,589.03
2018,10,25,13,15,880.0,81.0,2.15,27.85,604.0,776.64,581.73
2018,10,25,13,30,873.0,80.0,2.2,27.9,583.0,761.31,572.37
2018,10,25,13,45,862.5,77.5,2.25,28.0,554.5,738.62,557.85
2018,10,25,14,0,852.0,75.0,2.3,28.1,526.0,713.14,541.38
2018,10,25,14,15,836.5,73.0,2.35,27.95,491.5,682.1,521.4
2018,10,25,14,30,821.0,71.0,2.4,27.8,457.0,653.2,502.71
2018,10,25,14,45,799.5,69.0,2.45,27.65,417.5,614.05,475.62
2018,10,25,15,0,778.0,67.0,2.5,27.5,378.0,573.58,446.2
2018,10,25,15,15,746.0,63.5,2.5,27.5,334.0,524.15,408.8
2018,10,25,15,30,714.0,60.0,2.5,27.5,290.0,474.79,370.36
2018,10,25,15,45,667.5,55.5,2.25,26.55,244.0,417.31,325.18
2018,10,25,16,0,621.0,51.0,2.0,25.6,198.0,361.85,279.93
2018,10,25,16,15,546.5,45.5,1.8,24.3,153.0,298.93,227.86
2018,10,25,16,30,472.0,40.0,1.6,23.0,108.0,239.08,176.64
2018,10,25,16,45,336.5,30.5,1.45,21.7,69.5,161.19,107.69
2018,10,25,17,0,201.0,21.0,1.3,20.4,31.0,86.95,0.0
2018,10,25,17,15,100.5,10.5,1.3,19.75,15.5,33.36,0.0
2018,10,25,17,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,6,15,43.5,5.0,0.8,13.85,5.0,0.0,0.0
2018,10,26,6,30,87.0,10.0,0.8,14.2,10.0,9.83,0.0
2018,10,26,6,45,238.0,20.5,0.8,14.55,39.0,16.95,0.0
2018,10,26,7,0,389.0,31.0,0.8,14.9,68.0,24.36,14.03
2018,10,26,7,15,484.5,37.0,0.9,15.55,110.5,50.64,23.7
2018,10,26,7,30,580.0,43.0,1.0,16.2,153.0,95.93,50.54
2018,10,26,7,45,483.5,63.0,1.1,16.9,172.0,132.28,83.92
2018,10,26,8,0,387.0,83.0,1.2,17.6,191.0,158.47,111.36
2018,10,26,8,15,436.0,94.0,1.1,18.45,235.5,203.96,149.14
2018,10,26,8,30,485.0,105.0,1.0,19.3,280.0,254.01,190.46
2018,10,26,8,45,578.0,100.0,0.95,20.15,333.0,309.81,235.16
2018,10,26,9,0,671.0,95.0,0.9,21.0,386.0,372.29,284.44
2018,10,26,9,15,659.0,107.5,0.8,21.85,414.0,411.62,315.38
2018,10,26,9,30,647.0,120.0,0.7,22.7,442.0,448.46,343.06
2018,10,26,9,45,540.5,160.0,0.65,23.6,440.5,457.48,348.73
2018,10,26,10,0,434.0,200.0,0.6,24.5,439.0,458.69,347.74
2018,10,26,10,15,413.5,216.0,0.65,25.2,452.0,479.71,362.37
2018,10,26,10,30,393.0,232.0,0.7,25.9,465.0,493.87,371.6
2018,10,26,10,45,423.5,229.5,0.7,26.65,487.0,530.02,396.49
2018,10,26,11,0,454.0,227.0,0.7,27.4,509.0,561.94,417.87
2018,10,26,11,15,512.5,211.0,0.8,27.9,534.5,599.83,445.12
2018,10,26,11,30,571.0,195.0,0.9,28.4,560.0,637.9,472.19
2018,10,26,11,45,576.5,194.0,1.0,28.95,563.0,651.43,481.26
2018,10,26,12,0,582.0,193.0,1.1,29.5,566.0,662.91,489.13
2018,10,26,12,15,690.5,153.0,1.2,29.7,591.5,713.94,526.61
2018,10,26,12,30,799.0,113.0,1.3,29.9,617.0,756.7,555.62
2018,10,26,12,45,788.5,113.5,1.4,30.1,602.0,750.33,551.87
2018,10,26,13,0,778.0,114.0,1.5,30.3,587.0,740.96,546.66
2018,10,26,13,15,674.5,140.5,1.55,30.2,540.5,688.77,512.55
2018,10,26,13,30,571.0,167.0,1.6,30.1,494.0,628.95,470.89
2018,10,26,13,45,568.5,157.0,1.7,30.05,469.0,612.32,461.03
2018,10,26,14,0,566.0,147.0,1.8,30.0,444.0,590.07,446.75
2018,10,26,14,15,584.0,132.5,1.75,29.8,421.0,575.31,437.43
2018,10,26,14,30,602.0,118.0,1.7,29.6,398.0,557.42,425.57
2018,10,26,14,45,626.5,102.0,1.7,29.4,371.0,538.82,413.22
2018,10,26,15,0,651.0,86.0,1.7,29.2,344.0,516.38,397.54
2018,10,26,15,15,651.5,76.5,1.7,29.2,309.0,483.58,372.93
2018,10,26,15,30,652.0,67.0,1.7,29.2,274.0,448.75,345.91
2018,10,26,15,45,584.5,62.0,1.4,28.1,225.5,382.87,294.85
2018,10,26,16,0,517.0,57.0,1.1,27.0,177.0,321.03,245.5
2018,10,26,16,15,448.5,49.5,1.1,25.95,136.0,260.53,196.38
2018,10,26,16,30,380.0,42.0,1.1,24.9,95.0,205.29,149.77
2018,10,26,16,45,265.5,31.0,1.1,23.9,61.0,137.49,88.82
2018,10,26,17,0,151.0,20.0,1.1,22.9,27.0,71.52,0.0
2018,10,26,17,15,75.5,10.0,1.1,22.45,13.5,26.92,0.0
2018,10,26,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,27,6,15,29.5,4.5,1.05,14.75,4.5,0.0,0.0
2018,10,27,6,30,59.0,9.0,1.1,15.1,9.0,8.85,0.0
2018,10,27,6,45,185.0,21.0,1.15,15.45,35.5,17.74,0.0
2018,10,27,7,0,311.0,33.0,1.2,15.8,62.0,26.64,15.42
2018,10,27,7,15,413.0,41.0,1.4,16.4,103.5,50.52,25.7
2018,10,27,7,30,515.0,49.0,1.6,17.0,145.0,92.49,50.33
2018,10,27,7,45,443.5,67.0,1.75,17.55,166.0,128.97,82.72
2018,10,27,8,0,372.0,85.0,1.9,18.1,187.0,156.3,110.02
2018,10,27,8,15,374.0,103.5,1.85,18.8,221.5,195.87,144.56
2018,10,27,8,30,376.0,122.0,1.8,19.5,256.0,235.31,178.54
2018,10,27,8,45,459.5,122.0,1.8,20.2,306.0,285.92,219.4
2018,10,27,9,0,543.0,122.0,1.8,20.9,356.0,343.63,265.65
2018,10,27,9,15,625.5,113.0,1.8,21.55,405.0,400.06,310.49
2018,10,27,9,30,708.0,104.0,1.8,22.2,454.0,460.64,357.76
2018,10,27,9,45,747.5,101.0,1.85,22.8,491.0,509.12,395.17
2018,10,27,10,0,787.0,98.0,1.9,23.4,528.0,558.47,432.4
2018,10,27,10,15,828.0,90.0,1.95,23.9,560.5,604.01,466.34
2018,10,27,10,30,869.0,82.0,2.0,24.4,593.0,647.8,498.42
2018,10,27,10,45,875.0,82.5,2.05,24.9,610.0,678.2,519.79
2018,10,27,11,0,881.0,83.0,2.1,25.4,627.0,706.04,537.96
2018,10,27,11,15,884.0,83.5,2.15,25.75,636.5,729.0,553.0
2018,10,27,11,30,887.0,84.0,2.2,26.1,646.0,749.0,566.01
2018,10,27,11,45,887.5,84.0,2.25,26.5,648.0,763.5,575.18
2018,10,27,12,0,888.0,84.0,2.3,26.9,650.0,774.77,582.25
2018,10,27,12,15,836.5,101.0,2.35,27.1,630.0,765.35,575.68
2018,10,27,12,30,785.0,118.0,2.4,27.3,610.0,748.36,564.16
2018,10,27,12,45,760.0,123.0,2.45,27.5,591.0,738.18,557.49
2018,10,27,13,0,735.0,128.0,2.5,27.7,572.0,722.99,547.35
2018,10,27,13,15,768.5,112.5,2.55,27.65,562.0,724.48,549.53
2018,10,27,13,30,802.0,97.0,2.6,27.6,552.0,725.07,551.08
2018,10,27,13,45,737.5,108.5,2.65,27.55,511.0,681.82,521.76
2018,10,27,14,0,673.0,120.0,2.7,27.5,470.0,635.72,489.56
2018,10,27,14,15,711.5,102.5,2.7,27.2,450.0,629.0,486.75
2018,10,27,14,30,750.0,85.0,2.7,26.9,430.0,615.28,478.42
2018,10,27,14,45,725.0,82.0,2.75,26.65,391.5,574.85,449.23
2018,10,27,15,0,700.0,79.0,2.8,26.4,353.0,536.06,420.54
2018,10,27,15,15,693.5,71.0,2.8,26.4,315.5,499.21,392.18
2018,10,27,15,30,687.0,63.0,2.8,26.4,278.0,458.38,359.8
2018,10,27,15,45,600.5,62.0,2.75,25.3,228.0,388.93,305.27
2018,10,27,16,0,514.0,61.0,2.7,24.2,178.0,322.39,251.42
2018,10,27,16,15,389.0,52.5,2.45,23.2,129.0,237.49,181.96
2018,10,27,16,30,264.0,44.0,2.2,22.2,80.0,162.61,119.9
2018,10,27,16,45,213.0,32.0,1.9,21.25,53.5,121.36,77.19
2018,10,27,17,0,162.0,20.0,1.6,20.3,27.0,63.59,0.0
2018,10,27,17,15,81.0,10.0,1.6,19.7,13.5,9.83,0.0
2018,10,27,17,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,28,6,15,0.0,2.0,1.55,14.0,2.0,0.0,0.0
2018,10,28,6,30,0.0,4.0,1.7,14.5,4.0,3.93,0.0
2018,10,28,6,45,17.0,17.5,1.85,15.0,19.0,17.2,0.0
