Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,7,0,34.0,31.0,2.0,15.5,34.0,27.14,15.38
2018,10,28,7,15,107.5,47.5,2.2,16.1,65.5,45.04,28.79
2018,10,28,7,30,181.0,64.0,2.4,16.7,97.0,74.55,49.16
2018,10,28,7,45,162.5,83.5,2.6,17.3,119.5,101.31,72.07
2018,10,28,8,0,144.0,103.0,2.8,17.9,142.0,126.47,94.43
2018,10,28,8,15,167.5,121.5,2.85,18.45,174.5,158.81,121.18
2018,10,28,8,30,191.0,140.0,2.9,19.0,207.0,193.54,149.87
2018,10,28,8,45,363.0,130.5,2.95,19.5,278.0,258.52,200.54
2018,10,28,9,0,535.0,121.0,3.0,20.0,349.0,337.89,263.61
2018,10,28,9,15,688.5,95.5,3.05,20.5,415.5,409.01,320.7
2018,10,28,9,30,842.0,70.0,3.1,21.0,482.0,489.66,384.87
2018,10,28,9,45,748.0,101.0,3.15,21.5,484.5,507.13,399.08
2018,10,28,10,0,654.0,132.0,3.2,22.0,487.0,515.21,405.23
2018,10,28,10,15,640.5,143.5,3.25,22.35,504.0,543.51,426.86
2018,10,28,10,30,627.0,155.0,3.3,22.7,521.0,569.05,445.78
2018,10,28,10,45,715.5,131.0,3.35,23.1,560.5,623.18,487.15
2018,10,28,11,0,804.0,107.0,3.4,23.5,600.0,677.82,528.21
2018,10,28,11,15,849.0,93.0,3.45,23.65,621.0,711.12,551.7
2018,10,28,11,30,894.0,79.0,3.5,23.8,642.0,745.61,575.89
2018,10,28,11,45,893.5,79.0,3.55,24.0,643.0,759.39,585.13
2018,10,28,12,0,893.0,79.0,3.6,24.2,644.0,769.91,592.29
2018,10,28,12,15,888.5,79.5,3.7,24.2,637.0,774.6,596.12
2018,10,28,12,30,884.0,80.0,3.8,24.2,630.0,775.94,597.75
2018,10,28,12,45,874.5,81.0,3.85,24.2,615.0,770.67,594.6
2018,10,28,13,0,865.0,82.0,3.9,24.2,600.0,762.16,589.3
2018,10,28,13,15,855.5,81.5,3.95,24.1,578.5,748.85,580.9
2018,10,28,13,30,846.0,81.0,4.0,24.0,557.0,732.55,570.42
2018,10,28,13,45,832.0,80.0,4.0,23.9,528.5,713.96,558.14
2018,10,28,14,0,818.0,79.0,4.0,23.8,500.0,688.38,540.74
2018,10,28,14,15,799.5,77.0,4.0,23.55,465.5,656.14,518.64
2018,10,28,14,30,781.0,75.0,4.0,23.3,431.0,621.98,494.68
2018,10,28,14,45,746.0,75.0,4.0,23.05,390.5,577.83,461.53
2018,10,28,15,0,711.0,75.0,4.0,22.8,350.0,533.25,427.31
2018,10,28,15,15,644.0,74.5,4.0,22.8,301.0,472.33,378.98
2018,10,28,15,30,577.0,74.0,4.0,22.8,252.0,411.85,330.02
2018,10,28,15,45,502.5,68.5,3.85,21.9,205.5,345.29,276.08
2018,10,28,16,0,428.0,63.0,3.7,21.0,159.0,283.41,224.51
2018,10,28,16,15,333.0,53.5,3.55,20.45,117.0,212.51,164.67
2018,10,28,16,30,238.0,44.0,3.4,19.9,75.0,152.53,113.17
2018,10,28,16,45,188.0,31.5,3.2,19.35,49.5,111.83,69.06
2018,10,28,17,0,138.0,19.0,3.0,18.8,24.0,55.69,0.0
2018,10,28,17,15,69.0,9.5,2.95,18.45,12.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.85,17.7,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,29,6,15,0.0,2.0,1.65,11.95,2.0,0.0,0.0
2018,10,29,6,30,0.0,4.0,1.7,12.4,4.0,0.0,0.0
2018,10,29,6,45,2.0,16.5,1.75,12.9,16.5,16.22,0.0
2018,10,29,7,0,4.0,29.0,1.8,13.4,29.0,27.19,15.03
2018,10,29,7,15,14.0,46.5,2.05,14.0,48.5,43.18,29.67
2018,10,29,7,30,24.0,64.0,2.3,14.6,68.0,61.75,45.24
2018,10,29,7,45,38.0,83.0,2.55,15.15,92.0,83.53,63.21
2018,10,29,8,0,52.0,102.0,2.8,15.7,116.0,107.02,82.62
2018,10,29,8,15,57.0,120.0,3.1,16.15,138.0,128.94,101.04
2018,10,29,8,30,62.0,138.0,3.4,16.6,160.0,151.44,119.76
2018,10,29,8,45,53.5,151.5,3.65,17.05,172.0,165.41,131.46
2018,10,29,9,0,45.0,165.0,3.9,17.5,184.0,178.49,142.12
2018,10,29,9,15,62.0,184.0,4.0,17.65,212.5,207.54,165.58
2018,10,29,9,30,79.0,203.0,4.1,17.8,241.0,238.16,190.18
2018,10,29,9,45,126.5,221.5,4.2,18.0,287.5,288.68,230.77
2018,10,29,10,0,174.0,240.0,4.3,18.2,334.0,340.55,272.15
2018,10,29,10,15,217.0,246.0,4.25,18.25,368.5,380.14,303.7
2018,10,29,10,30,260.0,252.0,4.2,18.3,403.0,426.41,340.2
2018,10,29,10,45,246.0,262.5,4.2,18.35,408.5,437.42,348.27
2018,10,29,11,0,232.0,273.0,4.2,18.4,414.0,441.54,351.12
2018,10,29,11,15,242.5,274.5,4.15,18.5,424.0,457.22,363.28
2018,10,29,11,30,253.0,276.0,4.1,18.6,434.0,478.87,379.81
2018,10,29,11,45,312.5,266.0,4.05,18.7,462.0,518.25,411.09
2018,10,29,12,0,372.0,256.0,4.0,18.8,490.0,557.89,442.26
2018,10,29,12,15,465.0,223.5,4.0,18.95,513.0,606.16,480.66
2018,10,29,12,30,558.0,191.0,4.0,19.1,536.0,646.22,512.74
2018,10,29,12,45,610.0,169.0,4.05,19.25,538.0,667.4,529.79
2018,10,29,13,0,662.0,147.0,4.1,19.4,540.0,682.7,542.64
2018,10,29,13,15,732.0,121.5,4.1,19.75,542.0,703.91,558.77
2018,10,29,13,30,802.0,96.0,4.1,20.1,544.0,718.09,569.18
2018,10,29,13,45,829.5,84.5,4.1,20.45,527.5,714.31,566.46
2018,10,29,14,0,857.0,73.0,4.1,20.8,511.0,701.97,557.62
2018,10,29,14,15,842.0,71.0,4.0,20.9,477.0,671.43,535.51
2018,10,29,14,30,827.0,69.0,3.9,21.0,443.0,642.94,514.9
2018,10,29,14,45,806.5,66.0,3.8,21.05,403.5,603.47,484.56
2018,10,29,15,0,786.0,63.0,3.7,21.1,364.0,562.62,452.48
2018,10,29,15,15,753.0,60.0,3.7,21.1,320.0,513.5,413.42
2018,10,29,15,30,720.0,57.0,3.7,21.1,276.0,464.5,373.31
2018,10,29,15,45,670.5,52.5,3.3,20.7,230.0,406.08,324.49
2018,10,29,16,0,621.0,48.0,2.9,20.3,184.0,349.9,276.04
2018,10,29,16,15,541.0,42.0,2.55,19.35,139.5,285.42,220.45
2018,10,29,16,30,461.0,36.0,2.2,18.4,95.0,224.53,166.15
2018,10,29,16,45,322.0,27.5,1.85,17.45,60.0,147.48,87.49
2018,10,29,17,0,183.0,19.0,1.5,16.5,25.0,67.22,0.0
2018,10,29,17,15,91.5,9.5,1.55,16.1,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,30,6,15,42.5,5.0,2.1,11.25,4.0,0.0,0.0
2018,10,30,6,30,85.0,10.0,2.2,11.7,8.0,0.0,0.0
2018,10,30,6,45,242.5,19.0,2.3,12.1,34.5,18.68,0.0
2018,10,30,7,0,400.0,28.0,2.4,12.5,61.0,22.32,10.81
2018,10,30,7,15,504.5,34.0,2.75,13.25,104.0,45.81,21.4
2018,10,30,7,30,609.0,40.0,3.1,14.0,147.0,89.99,45.57
2018,10,30,7,45,668.5,45.0,3.45,14.75,194.5,138.02,81.31
2018,10,30,8,0,728.0,50.0,3.8,15.5,242.0,191.91,126.39
2018,10,30,8,15,767.0,53.0,3.95,16.1,288.0,244.15,173.09
2018,10,30,8,30,806.0,56.0,4.1,16.7,334.0,299.29,222.63
2018,10,30,8,45,832.0,58.0,4.25,17.3,376.5,351.94,270.0
2018,10,30,9,0,858.0,60.0,4.4,17.9,419.0,404.67,316.46
2018,10,30,9,15,875.0,62.5,4.4,18.5,456.5,454.46,359.21
2018,10,30,9,30,892.0,65.0,4.4,19.1,494.0,503.68,400.19
2018,10,30,9,45,902.0,67.0,4.4,19.7,525.0,547.85,436.04
2018,10,30,10,0,912.0,69.0,4.4,20.3,556.0,590.36,469.53
2018,10,30,10,15,921.0,70.0,4.45,20.8,581.0,629.32,499.81
2018,10,30,10,30,930.0,71.0,4.5,21.3,606.0,666.09,527.74
2018,10,30,10,45,936.0,71.5,4.55,21.8,623.5,697.96,551.22
2018,10,30,11,0,942.0,72.0,4.6,22.3,641.0,727.08,571.12
2018,10,30,11,15,945.0,72.0,4.65,22.65,650.5,750.62,587.22
2018,10,30,11,30,948.0,72.0,4.7,23.0,660.0,770.98,601.05
2018,10,30,11,45,949.5,71.5,4.7,23.35,662.0,786.4,611.11
2018,10,30,12,0,951.0,71.0,4.7,23.7,664.0,798.4,618.81
2018,10,30,12,15,948.5,71.5,4.75,23.85,658.0,805.0,623.53
2018,10,30,12,30,946.0,72.0,4.8,24.0,652.0,808.06,625.89
2018,10,30,12,45,939.0,72.5,4.8,24.2,637.5,804.15,623.01
2018,10,30,13,0,932.0,73.0,4.8,24.4,623.0,796.77,617.82
2018,10,30,13,15,925.0,71.5,4.8,24.45,601.0,783.72,609.06
2018,10,30,13,30,918.0,70.0,4.8,24.5,579.0,767.38,598.04
2018,10,30,13,45,907.5,69.0,4.8,24.55,550.5,745.91,583.35
2018,10,30,14,0,897.0,68.0,4.8,24.6,522.0,721.53,566.55
2018,10,30,14,15,881.0,66.5,4.7,24.5,487.0,690.06,544.36
2018,10,30,14,30,865.0,65.0,4.6,24.4,452.0,656.36,520.38
2018,10,30,14,45,842.5,62.5,4.55,24.3,411.0,615.35,489.71
2018,10,30,15,0,820.0,60.0,4.5,24.2,370.0,576.92,459.8
2018,10,30,15,15,787.0,57.0,4.5,24.2,325.5,526.79,420.14
2018,10,30,15,30,754.0,54.0,4.5,24.2,281.0,476.71,379.33
2018,10,30,15,45,705.0,50.5,3.8,23.3,234.5,418.58,331.17
2018,10,30,16,0,656.0,47.0,3.1,22.4,188.0,362.52,283.18
2018,10,30,16,15,573.0,41.0,2.75,21.15,142.0,292.41,223.69
2018,10,30,16,30,490.0,35.0,2.4,19.9,96.0,232.43,170.06
2018,10,30,16,45,344.0,26.5,2.0,18.65,60.0,151.28,83.89
2018,10,30,17,0,198.0,18.0,1.6,17.4,24.0,69.65,0.0
2018,10,30,17,15,99.0,9.0,1.65,16.9,12.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,31,6,15,32.0,3.5,1.3,11.85,3.0,0.0,0.0
2018,10,31,6,30,64.0,7.0,1.2,12.2,6.0,0.0,0.0
2018,10,31,6,45,123.0,17.5,1.1,12.5,24.0,17.2,0.0
2018,10,31,7,0,182.0,28.0,1.0,12.8,42.0,21.84,9.75
2018,10,31,7,15,324.5,38.5,1.2,13.75,85.5,41.72,22.15
2018,10,31,7,30,467.0,49.0,1.4,14.7,129.0,83.47,45.78
2018,10,31,7,45,448.5,61.5,1.55,15.6,157.5,120.02,75.43
2018,10,31,8,0,430.0,74.0,1.7,16.5,186.0,153.44,105.47
2018,10,31,8,15,502.5,80.5,1.8,17.05,234.5,202.65,146.26
2018,10,31,8,30,575.0,87.0,1.9,17.6,283.0,257.92,192.68
2018,10,31,8,45,652.0,83.0,1.95,18.2,332.0,310.74,237.1
2018,10,31,9,0,729.0,79.0,2.0,18.8,381.0,370.15,286.4
2018,10,31,9,15,739.0,84.5,2.15,19.35,414.5,414.39,323.85
2018,10,31,9,30,749.0,90.0,2.3,19.9,448.0,457.84,359.67
2018,10,31,9,45,753.0,98.0,2.4,20.45,477.5,499.67,393.05
2018,10,31,10,0,757.0,106.0,2.5,21.0,507.0,540.17,424.47
2018,10,31,10,15,784.5,102.0,2.65,21.5,534.5,579.86,455.19
2018,10,31,10,30,812.0,98.0,2.8,22.0,562.0,619.21,485.08
2018,10,31,10,45,777.0,112.0,2.9,22.5,566.5,635.42,496.44
2018,10,31,11,0,742.0,126.0,3.0,23.0,571.0,648.67,505.37
2018,10,31,11,15,807.0,108.0,3.1,23.35,599.0,691.74,537.64
2018,10,31,11,30,872.0,90.0,3.2,23.7,627.0,732.29,565.96
2018,10,31,11,45,890.0,84.5,3.35,24.05,634.0,753.4,580.51
2018,10,31,12,0,908.0,79.0,3.5,24.4,641.0,771.65,593.22
2018,10,31,12,15,878.5,86.5,3.5,24.6,626.0,765.28,588.25
2018,10,31,12,30,849.0,94.0,3.5,24.8,611.0,759.46,583.99
2018,10,31,12,45,766.0,115.5,3.5,25.0,574.0,721.07,556.56
2018,10,31,13,0,683.0,137.0,3.5,25.2,537.0,682.92,529.24
2018,10,31,13,15,710.0,123.0,3.45,25.3,525.5,683.81,530.52
2018,10,31,13,30,737.0,109.0,3.4,25.4,514.0,681.2,528.98
2018,10,31,13,45,710.0,109.5,3.4,25.55,483.5,652.4,508.57
2018,10,31,14,0,683.0,110.0,3.4,25.7,453.0,621.84,486.14
2018,10,31,14,15,553.5,131.0,3.35,25.7,396.5,542.09,425.42
2018,10,31,14,30,424.0,152.0,3.3,25.7,340.0,463.6,364.82
2018,10,31,14,45,396.5,141.5,3.3,25.65,304.5,423.22,334.33
2018,10,31,15,0,369.0,131.0,3.3,25.6,269.0,383.14,303.33
2018,10,31,15,15,372.5,114.0,3.3,25.6,238.5,353.84,280.39
2018,10,31,15,30,376.0,97.0,3.3,25.6,208.0,323.05,255.46
2018,10,31,15,45,350.5,82.5,2.55,24.8,172.5,279.56,219.69
2018,10,31,16,0,325.0,68.0,1.8,24.0,137.0,237.26,183.89
2018,10,31,16,15,269.5,55.0,1.65,23.0,102.5,186.24,141.09
2018,10,31,16,30,214.0,42.0,1.5,22.0,68.0,140.08,100.94
2018,10,31,16,45,159.5,28.5,1.35,21.05,43.0,95.19,47.23
2018,10,31,17,0,105.0,15.0,1.2,20.1,18.0,42.0,0.0
2018,10,31,17,15,52.5,7.5,1.15,19.9,9.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,1,6,15,23.0,2.5,1.15,13.25,2.0,0.0,0.0
2018,11,1,6,30,46.0,5.0,1.2,13.7,4.0,0.0,0.0
2018,11,1,6,45,137.5,16.0,1.2,14.1,24.0,15.73,0.0
2018,11,1,7,0,229.0,27.0,1.2,14.5,44.0,21.76,8.7
2018,11,1,7,15,251.0,39.5,1.35,15.25,71.0,39.28,21.7
2018,11,1,7,30,273.0,52.0,1.5,16.0,98.0,68.46,40.78
2018,11,1,7,45,246.0,73.5,1.65,16.75,124.5,102.04,68.97
2018,11,1,8,0,219.0,95.0,1.8,17.5,151.0,131.66,95.47
2018,11,1,8,15,275.5,107.0,1.75,18.25,191.0,169.94,126.27
2018,11,1,8,30,332.0,119.0,1.7,19.0,231.0,214.42,162.49
2018,11,1,8,45,339.5,135.0,1.65,19.75,262.0,249.6,192.13
2018,11,1,9,0,347.0,151.0,1.6,20.5,293.0,285.76,221.8
2018,11,1,9,15,385.0,159.0,1.8,21.3,330.0,329.66,256.89
2018,11,1,9,30,423.0,167.0,2.0,22.1,367.0,374.4,292.1
2018,11,1,9,45,462.5,168.5,2.15,22.95,400.5,415.58,323.98
2018,11,1,10,0,502.0,170.0,2.3,23.8,434.0,458.55,356.69
2018,11,1,10,15,499.5,179.5,2.4,24.35,452.5,486.15,377.27
2018,11,1,10,30,497.0,189.0,2.5,24.9,471.0,512.17,396.31
2018,11,1,10,45,563.0,174.5,2.65,25.5,503.0,556.48,429.73
2018,11,1,11,0,629.0,160.0,2.8,26.1,535.0,605.02,465.65
2018,11,1,11,15,747.0,123.5,2.9,26.5,575.5,664.84,510.59
2018,11,1,11,30,865.0,87.0,3.0,26.9,616.0,720.97,550.38
2018,11,1,11,45,862.0,88.5,3.1,27.3,617.0,734.07,558.69
2018,11,1,12,0,859.0,90.0,3.2,27.7,618.0,743.99,565.15
2018,11,1,12,15,828.5,99.0,3.2,27.95,604.0,742.19,563.39
2018,11,1,12,30,798.0,108.0,3.2,28.2,590.0,733.25,556.84
2018,11,1,12,45,805.0,103.5,3.2,28.4,580.5,734.78,557.93
2018,11,1,13,0,812.0,99.0,3.2,28.6,571.0,733.18,556.88
2018,11,1,13,15,827.5,91.0,3.15,28.75,557.0,730.8,555.31
2018,11,1,13,30,843.0,83.0,3.1,28.9,543.0,724.9,551.4
2018,11,1,13,45,766.5,98.0,3.05,29.0,500.0,675.12,516.59
2018,11,1,14,0,690.0,113.0,3.0,29.1,457.0,627.78,482.46
2018,11,1,14,15,685.5,103.0,2.95,29.05,424.5,599.19,462.44
2018,11,1,14,30,681.0,93.0,2.9,29.0,392.0,568.3,440.25
2018,11,1,14,45,719.0,77.5,2.8,28.95,367.0,553.19,429.54
2018,11,1,15,0,757.0,62.0,2.7,28.9,342.0,535.99,416.48
2018,11,1,15,15,715.0,58.0,2.7,28.9,296.5,482.05,374.96
2018,11,1,15,30,673.0,54.0,2.7,28.9,251.0,429.02,333.08
2018,11,1,15,45,577.0,53.5,1.95,27.65,202.0,357.54,276.03
2018,11,1,16,0,481.0,53.0,1.2,26.4,153.0,290.3,221.07
2018,11,1,16,15,391.0,45.5,1.2,25.5,113.0,224.37,167.2
2018,11,1,16,30,301.0,38.0,1.2,24.6,73.0,165.65,117.15
2018,11,1,16,45,218.5,27.0,1.2,23.75,46.0,110.1,48.1
2018,11,1,17,0,136.0,16.0,1.2,22.9,19.0,50.66,0.0
2018,11,1,17,15,68.0,8.0,1.2,22.5,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.65,19.1,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,18.95,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,18.4,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,16.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,11,2,6,15,27.0,4.0,0.55,16.8,3.0,0.0,0.0
2018,11,2,6,30,54.0,8.0,0.5,16.9,6.0,0.0,0.0
2018,11,2,6,45,182.5,18.0,0.5,17.05,28.0,17.69,0.0
2018,11,2,7,0,311.0,28.0,0.5,17.2,50.0,23.11,8.26
2018,11,2,7,15,423.0,35.0,0.5,17.7,90.0,39.27,18.8
2018,11,2,7,30,535.0,42.0,0.5,18.2,130.0,79.91,39.96
2018,11,2,7,45,600.5,47.0,0.55,18.7,175.0,125.63,72.28
2018,11,2,8,0,666.0,52.0,0.6,19.2,220.0,176.34,112.71
2018,11,2,8,15,690.0,58.0,0.6,19.85,261.0,224.2,154.21
2018,11,2,8,30,714.0,64.0,0.6,20.5,302.0,273.55,196.99
2018,11,2,8,45,705.0,75.0,0.6,21.1,335.0,317.14,235.2
2018,11,2,9,0,696.0,86.0,0.6,21.7,368.0,359.48,271.03
2018,11,2,9,15,770.5,78.0,0.75,22.5,417.0,416.99,316.9
2018,11,2,9,30,845.0,70.0,0.9,23.3,466.0,478.08,364.48
2018,11,2,9,45,858.5,71.5,1.05,24.1,497.0,521.43,398.08
2018,11,2,10,0,872.0,73.0,1.2,24.9,528.0,563.5,429.93
2018,11,2,10,15,881.5,74.5,1.4,25.6,552.5,601.69,458.67
2018,11,2,10,30,891.0,76.0,1.6,26.3,577.0,637.86,485.33
2018,11,2,10,45,896.5,77.0,1.75,26.95,594.0,668.67,507.44
2018,11,2,11,0,902.0,78.0,1.9,27.6,611.0,696.85,526.72
2018,11,2,11,15,905.0,79.0,2.05,27.85,621.0,720.51,543.01
2018,11,2,11,30,908.0,80.0,2.2,28.1,631.0,741.15,557.27
2018,11,2,11,45,860.0,94.5,2.4,28.35,617.5,739.57,556.58
2018,11,2,12,0,812.0,109.0,2.6,28.6,604.0,730.54,550.92
2018,11,2,12,15,813.5,107.0,2.7,28.65,599.0,736.78,555.89
2018,11,2,12,30,815.0,105.0,2.8,28.7,594.0,739.96,558.73
2018,11,2,12,45,838.0,95.5,2.9,28.7,588.5,747.94,565.18
2018,11,2,13,0,861.0,86.0,3.0,28.7,583.0,748.18,566.32
2018,11,2,13,15,827.0,90.5,3.0,28.5,553.5,726.93,552.53
2018,11,2,13,30,793.0,95.0,3.0,28.3,524.0,698.89,534.05
2018,11,2,13,45,808.0,87.5,2.95,28.1,505.0,690.46,529.31
2018,11,2,14,0,823.0,80.0,2.9,27.9,486.0,678.51,521.99
2018,11,2,14,15,808.0,76.5,2.85,27.6,452.0,647.23,500.95
2018,11,2,14,30,793.0,73.0,2.8,27.3,418.0,613.84,477.36
2018,11,2,14,45,780.5,69.0,2.7,26.95,382.0,579.57,452.32
2018,11,2,15,0,768.0,65.0,2.6,26.6,346.0,543.52,425.22
2018,11,2,15,15,732.5,61.5,2.6,26.6,302.5,493.59,386.49
2018,11,2,15,30,697.0,58.0,2.6,26.6,259.0,443.99,346.85
2018,11,2,15,45,549.5,59.5,2.0,25.65,201.0,349.58,271.74
2018,11,2,16,0,402.0,61.0,1.4,24.7,143.0,262.63,201.54
2018,11,2,16,15,337.0,49.0,1.35,23.6,105.5,204.24,153.21
2018,11,2,16,30,272.0,37.0,1.3,22.5,68.0,153.16,108.42
2018,11,2,16,45,198.0,26.0,1.25,21.4,43.0,101.39,37.37
2018,11,2,17,0,124.0,15.0,1.2,20.3,18.0,46.28,0.0
2018,11,2,17,15,62.0,7.5,1.2,19.8,9.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,17.35,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,3,6,15,34.5,4.0,1.45,13.15,3.0,0.0,0.0
2018,11,3,6,30,69.0,8.0,1.4,13.5,6.0,0.0,0.0
2018,11,3,6,45,215.5,17.0,1.35,13.9,28.5,16.71,0.0
2018,11,3,7,0,362.0,26.0,1.3,14.3,51.0,21.27,5.87
2018,11,3,7,15,474.5,32.5,1.55,15.4,92.0,37.02,16.84
2018,11,3,7,30,587.0,39.0,1.8,16.5,133.0,81.24,39.65
2018,11,3,7,45,606.5,46.5,2.05,17.6,171.0,124.37,71.5
2018,11,3,8,0,626.0,54.0,2.3,18.7,209.0,167.93,108.17
2018,11,3,8,15,665.5,60.5,2.5,19.35,254.0,217.91,151.44
2018,11,3,8,30,705.0,67.0,2.7,20.0,299.0,271.9,198.49
2018,11,3,8,45,775.0,62.5,2.85,20.7,348.5,326.96,245.5
2018,11,3,9,0,845.0,58.0,3.0,21.4,398.0,387.34,296.26
2018,11,3,9,15,863.5,60.0,3.1,22.05,435.0,436.22,337.63
2018,11,3,9,30,882.0,62.0,3.2,22.7,472.0,484.69,377.47
2018,11,3,9,45,894.0,63.5,3.25,23.4,503.0,528.59,412.51
2018,11,3,10,0,906.0,65.0,3.3,24.1,534.0,571.02,445.37
2018,11,3,10,15,915.0,66.5,3.4,24.7,559.0,609.96,475.04
2018,11,3,10,30,924.0,68.0,3.5,25.3,584.0,646.75,502.4
2018,11,3,10,45,929.5,69.0,3.6,25.95,601.5,678.39,525.32
2018,11,3,11,0,935.0,70.0,3.7,26.6,619.0,707.3,544.94
2018,11,3,11,15,925.0,74.0,3.8,27.05,624.5,725.83,557.04
2018,11,3,11,30,915.0,78.0,3.9,27.5,630.0,740.8,566.69
2018,11,3,11,45,915.0,79.0,3.95,28.0,632.0,756.21,576.45
2018,11,3,12,0,915.0,80.0,4.0,28.5,634.0,768.34,583.95
2018,11,3,12,15,840.0,100.0,4.0,28.75,605.0,746.03,567.72
2018,11,3,12,30,765.0,120.0,4.0,29.0,576.0,718.25,547.86
2018,11,3,12,45,674.0,143.5,4.0,29.25,538.5,677.22,517.89
2018,11,3,13,0,583.0,167.0,4.0,29.5,501.0,633.13,484.56
2018,11,3,13,15,459.0,189.0,3.95,29.55,446.0,559.32,429.21
2018,11,3,13,30,335.0,211.0,3.9,29.6,391.0,481.02,369.84
2018,11,3,13,45,334.0,199.0,3.85,29.6,370.5,463.36,357.54
2018,11,3,14,0,333.0,187.0,3.8,29.6,350.0,444.44,343.95
2018,11,3,14,15,389.5,163.5,3.7,29.45,341.0,458.65,356.07
2018,11,3,14,30,446.0,140.0,3.6,29.3,332.0,460.23,358.53
2018,11,3,14,45,425.0,129.5,3.45,29.1,298.5,423.54,330.76
2018,11,3,15,0,404.0,119.0,3.3,28.9,265.0,386.7,302.49
2018,11,3,15,15,391.0,102.5,3.3,28.9,229.5,347.44,271.87
2018,11,3,15,30,378.0,86.0,3.3,28.9,194.0,307.8,240.13
2018,11,3,15,45,395.0,72.0,2.45,27.2,167.0,285.4,221.61
2018,11,3,16,0,412.0,58.0,1.6,25.5,140.0,262.59,201.05
2018,11,3,16,15,344.5,47.5,1.55,24.2,103.5,205.75,153.69
2018,11,3,16,30,277.0,37.0,1.5,22.9,67.0,154.46,108.37
2018,11,3,16,45,193.0,25.5,1.45,21.6,41.5,98.13,27.36
2018,11,3,17,0,109.0,14.0,1.4,20.3,16.0,41.21,0.0
2018,11,3,17,15,54.5,7.0,1.4,19.85,8.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.35,18.9,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.3,18.15,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,4,6,15,26.5,3.5,1.05,12.25,2.5,0.0,0.0
2018,11,4,6,30,53.0,7.0,1.0,12.4,5.0,0.0,0.0
2018,11,4,6,45,161.5,16.5,1.0,12.55,24.5,16.22,0.0
2018,11,4,7,0,270.0,26.0,1.0,12.7,44.0,21.53,4.24
2018,11,4,7,15,402.0,33.5,1.15,13.4,84.5,35.37,17.28
2018,11,4,7,30,534.0,41.0,1.3,14.1,125.0,76.18,38.08
2018,11,4,7,45,446.0,58.0,1.5,14.8,144.0,111.74,68.7
2018,11,4,8,0,358.0,75.0,1.7,15.5,163.0,136.56,94.28
2018,11,4,8,15,342.0,95.0,1.6,16.2,192.0,172.28,126.48
2018,11,4,8,30,326.0,115.0,1.5,16.9,221.0,206.12,156.67
2018,11,4,8,45,346.5,128.5,1.45,17.6,254.5,243.99,188.58
2018,11,4,9,0,367.0,142.0,1.4,18.3,288.0,283.31,220.99
2018,11,4,9,15,330.5,161.0,1.4,19.15,301.5,302.75,237.37
2018,11,4,9,30,294.0,180.0,1.4,20.0,315.0,320.17,251.27
2018,11,4,9,45,287.0,191.5,1.4,20.9,331.0,341.58,267.56
2018,11,4,10,0,280.0,203.0,1.4,21.8,347.0,361.8,282.41
2018,11,4,10,15,494.0,165.5,1.5,22.35,433.5,463.84,361.55
2018,11,4,10,30,708.0,128.0,1.6,22.9,520.0,576.65,446.34
2018,11,4,10,45,821.0,103.0,1.7,23.45,571.0,643.84,495.62
2018,11,4,11,0,934.0,78.0,1.8,24.0,622.0,712.1,544.8
2018,11,4,11,15,937.0,78.0,1.95,24.25,631.5,735.3,560.6
2018,11,4,11,30,940.0,78.0,2.1,24.5,641.0,755.37,574.67
2018,11,4,11,45,863.0,97.5,2.2,24.8,615.5,739.03,562.99
2018,11,4,12,0,786.0,117.0,2.3,25.1,590.0,714.31,545.76
2018,11,4,12,15,757.5,121.5,2.4,25.15,573.5,707.4,541.68
2018,11,4,12,30,729.0,126.0,2.5,25.2,557.0,695.35,533.88
2018,11,4,12,45,769.0,110.0,2.6,25.25,555.5,706.46,542.66
2018,11,4,13,0,809.0,94.0,2.7,25.3,554.0,716.77,550.83
2018,11,4,13,15,817.5,90.0,2.75,25.2,540.0,713.58,549.6
2018,11,4,13,30,826.0,86.0,2.8,25.1,526.0,707.16,546.26
2018,11,4,13,45,850.5,79.5,2.85,25.0,512.0,705.97,546.78
2018,11,4,14,0,875.0,73.0,2.9,24.9,498.0,696.56,541.44
2018,11,4,14,15,856.0,71.5,2.9,24.6,462.5,668.22,522.6
2018,11,4,14,30,837.0,70.0,2.9,24.3,427.0,633.55,497.97
2018,11,4,14,45,753.0,75.0,2.9,23.95,373.5,564.24,446.24
2018,11,4,15,0,669.0,80.0,2.9,23.6,320.0,500.13,397.22
2018,11,4,15,15,677.0,70.5,2.9,23.6,286.5,471.1,374.02
2018,11,4,15,30,685.0,61.0,2.9,23.6,253.0,439.47,347.49
2018,11,4,15,45,624.5,55.5,2.75,22.3,207.0,377.41,297.37
2018,11,4,16,0,564.0,50.0,2.6,21.0,161.0,318.71,248.18
2018,11,4,16,15,416.0,44.0,2.3,19.95,113.5,229.02,173.72
2018,11,4,16,30,268.0,38.0,2.0,18.9,66.0,152.27,107.7
2018,11,4,16,45,166.0,24.0,1.75,17.85,38.5,87.13,14.61
2018,11,4,17,0,64.0,10.0,1.5,16.8,11.0,25.8,0.0
2018,11,4,17,15,32.0,5.0,1.5,16.3,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,5,6,15,6.5,1.0,1.4,12.05,0.5,0.0,0.0
2018,11,5,6,30,13.0,2.0,1.4,12.5,1.0,0.0,0.0
2018,11,5,6,45,141.5,12.5,1.45,12.95,20.5,12.29,0.0
2018,11,5,7,0,270.0,23.0,1.5,13.4,40.0,18.63,0.81
2018,11,5,7,15,404.0,30.5,1.75,14.1,80.0,31.53,14.57
2018,11,5,7,30,538.0,38.0,2.0,14.8,120.0,73.72,36.06
2018,11,5,7,45,606.0,42.0,2.2,15.55,164.0,116.67,65.69
2018,11,5,8,0,674.0,46.0,2.4,16.3,208.0,166.44,105.62
2018,11,5,8,15,717.0,48.5,2.55,17.0,251.5,215.27,148.34
2018,11,5,8,30,760.0,51.0,2.7,17.7,295.0,267.44,194.62
2018,11,5,8,45,789.0,53.0,2.85,18.4,336.0,317.91,239.64
2018,11,5,9,0,818.0,55.0,3.0,19.1,377.0,368.89,284.21
2018,11,5,9,15,835.0,58.0,3.15,19.75,413.5,416.7,325.36
2018,11,5,9,30,852.0,61.0,3.3,20.4,450.0,464.05,364.96
2018,11,5,9,45,861.0,64.0,3.45,21.1,480.0,506.62,399.71
2018,11,5,10,0,870.0,67.0,3.6,21.8,510.0,547.59,432.22
2018,11,5,10,15,880.0,68.5,3.65,22.35,534.5,585.74,461.8
2018,11,5,10,30,890.0,70.0,3.7,22.9,559.0,621.91,489.18
2018,11,5,10,45,897.0,70.5,3.75,23.45,576.5,652.91,512.15
2018,11,5,11,0,904.0,71.0,3.8,24.0,594.0,681.37,532.44
2018,11,5,11,15,907.5,71.5,3.8,24.35,604.0,704.71,548.17
2018,11,5,11,30,911.0,72.0,3.8,24.7,614.0,725.06,561.74
2018,11,5,11,45,912.5,72.0,3.85,25.0,616.0,740.31,571.98
2018,11,5,12,0,914.0,72.0,3.9,25.3,618.0,752.33,580.01
2018,11,5,12,15,912.5,72.0,3.9,25.45,612.5,758.82,584.38
2018,11,5,12,30,911.0,72.0,3.9,25.6,607.0,761.94,586.5
2018,11,5,12,45,907.0,71.0,3.9,25.75,593.5,758.7,584.24
2018,11,5,13,0,903.0,70.0,3.9,25.9,580.0,752.11,579.75
2018,11,5,13,15,896.0,69.5,3.9,25.85,559.5,740.61,572.34
2018,11,5,13,30,889.0,69.0,3.9,25.8,539.0,725.97,562.78
2018,11,5,13,45,877.5,68.0,3.85,25.8,511.5,704.54,548.08
2018,11,5,14,0,866.0,67.0,3.8,25.8,484.0,680.39,531.41
2018,11,5,14,15,850.0,65.0,3.75,25.6,450.0,649.51,510.13
2018,11,5,14,30,834.0,63.0,3.7,25.4,416.0,616.51,486.33
2018,11,5,14,45,810.0,61.0,3.6,25.25,377.0,580.7,458.95
2018,11,5,15,0,786.0,59.0,3.5,25.1,338.0,539.62,427.02
2018,11,5,15,15,750.0,56.0,3.5,25.1,294.5,489.89,387.56
2018,11,5,15,30,714.0,53.0,3.5,25.1,251.0,440.51,347.15
2018,11,5,15,45,659.5,48.5,2.8,23.9,206.0,381.37,298.39
2018,11,5,16,0,605.0,44.0,2.1,22.7,161.0,324.86,250.12
2018,11,5,16,15,511.5,38.5,1.95,21.4,118.5,258.8,194.03
2018,11,5,16,30,418.0,33.0,1.8,20.1,76.0,197.11,137.01
2018,11,5,16,45,257.5,22.0,1.6,18.85,44.0,110.23,4.41
2018,11,5,17,0,97.0,11.0,1.4,17.6,12.0,34.79,0.0
2018,11,5,17,15,48.5,5.5,1.4,17.1,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,6,6,45,130.5,12.0,1.25,10.75,19.5,11.8,0.0
2018,11,6,7,0,261.0,24.0,1.2,11.0,39.0,19.94,0.0
2018,11,6,7,15,408.0,32.0,1.4,11.95,81.0,32.05,15.66
2018,11,6,7,30,555.0,40.0,1.6,12.9,123.0,73.95,36.21
2018,11,6,7,45,625.5,45.0,1.8,13.85,169.0,120.44,68.38
2018,11,6,8,0,696.0,50.0,2.0,14.8,215.0,172.44,109.96
2018,11,6,8,15,740.0,53.0,2.15,15.4,260.0,222.99,154.23
2018,11,6,8,30,784.0,56.0,2.3,16.0,305.0,276.98,202.23
2018,11,6,8,45,813.0,59.0,2.5,16.55,347.5,329.07,248.96
2018,11,6,9,0,842.0,62.0,2.7,17.1,390.0,382.38,295.83
2018,11,6,9,15,860.0,64.0,2.75,17.7,427.0,430.82,337.61
2018,11,6,9,30,878.0,66.0,2.8,18.3,464.0,478.62,377.62
2018,11,6,9,45,888.5,68.5,2.8,18.85,494.5,522.44,413.31
2018,11,6,10,0,899.0,71.0,2.8,19.4,525.0,564.68,446.71
2018,11,6,10,15,908.0,72.0,2.8,20.0,549.5,602.69,475.89
2018,11,6,10,30,917.0,73.0,2.8,20.6,574.0,638.57,502.7
2018,11,6,10,45,923.5,74.0,2.8,21.15,591.5,670.53,526.06
2018,11,6,11,0,930.0,75.0,2.8,21.7,609.0,699.84,546.85
2018,11,6,11,15,933.5,75.5,2.85,22.2,619.0,723.75,562.7
2018,11,6,11,30,937.0,76.0,2.9,22.7,629.0,744.58,576.34
2018,11,6,11,45,938.0,75.5,2.9,23.2,630.5,759.33,585.44
2018,11,6,12,0,939.0,75.0,2.9,23.7,632.0,770.73,592.26
2018,11,6,12,15,935.5,75.5,2.95,24.05,625.5,776.53,595.88
2018,11,6,12,30,932.0,76.0,3.0,24.4,619.0,778.86,597.22
2018,11,6,12,45,924.0,76.5,3.05,24.7,604.5,774.42,594.07
2018,11,6,13,0,916.0,77.0,3.1,25.0,590.0,766.61,588.7
2018,11,6,13,15,907.5,76.0,3.1,25.15,568.5,753.44,579.77
2018,11,6,13,30,899.0,75.0,3.1,25.3,547.0,737.12,568.7
2018,11,6,13,45,887.0,73.5,3.1,25.45,518.5,714.73,553.36
2018,11,6,14,0,875.0,72.0,3.1,25.6,490.0,689.59,536.04
2018,11,6,14,15,857.5,70.0,3.0,25.55,455.0,661.83,516.74
2018,11,6,14,30,840.0,68.0,2.9,25.5,420.0,627.7,491.37
2018,11,6,14,45,815.0,65.5,2.8,25.4,380.0,586.52,460.34
2018,11,6,15,0,790.0,63.0,2.7,25.3,340.0,544.19,427.7
2018,11,6,15,15,753.0,59.5,2.7,25.3,296.0,493.32,387.77
2018,11,6,15,30,716.0,56.0,2.7,25.3,252.0,442.81,346.85
2018,11,6,15,45,660.0,51.0,1.95,23.7,206.0,382.43,297.51
2018,11,6,16,0,604.0,46.0,1.2,22.1,160.0,324.73,248.46
2018,11,6,16,15,508.5,39.5,1.25,21.2,117.0,257.42,191.76
2018,11,6,16,30,413.0,33.0,1.3,20.3,74.0,194.23,132.95
2018,11,6,16,45,254.0,22.0,1.35,19.35,43.0,107.71,0.0
2018,11,6,17,0,95.0,11.0,1.4,18.4,12.0,34.09,0.0
2018,11,6,17,15,47.5,5.5,1.4,18.0,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.15,15.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.1,15.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.15,15.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.4,15.05,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.35,14.95,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.15,14.8,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.1,14.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.15,14.65,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,7,6,45,127.0,11.5,0.45,14.2,18.5,11.3,0.0
2018,11,7,7,0,254.0,23.0,0.5,14.2,37.0,19.14,0.0
2018,11,7,7,15,397.5,30.5,0.6,14.65,77.0,29.44,14.03
2018,11,7,7,30,541.0,38.0,0.7,15.1,117.0,71.18,34.41
2018,11,7,7,45,610.5,42.5,0.75,15.55,161.5,114.46,63.52
