Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,8,0,680.0,47.0,0.8,16.0,206.0,164.74,103.2
2018,11,7,8,15,723.5,50.5,1.0,16.6,250.5,214.65,146.33
2018,11,7,8,30,767.0,54.0,1.2,17.2,295.0,267.96,193.15
2018,11,7,8,45,795.5,57.0,1.4,17.8,336.5,318.89,238.32
2018,11,7,9,0,824.0,60.0,1.6,18.4,378.0,371.03,283.64
2018,11,7,9,15,844.0,62.0,1.75,19.0,415.0,419.38,324.94
2018,11,7,9,30,864.0,64.0,1.9,19.6,452.0,467.3,364.76
2018,11,7,9,45,877.0,66.0,2.05,20.2,483.0,511.19,400.44
2018,11,7,10,0,890.0,68.0,2.2,20.8,514.0,553.74,434.12
2018,11,7,10,15,900.0,69.0,2.35,21.35,538.5,591.91,463.82
2018,11,7,10,30,910.0,70.0,2.5,21.9,563.0,628.06,491.35
2018,11,7,10,45,917.0,70.5,2.65,22.4,580.5,659.53,515.0
2018,11,7,11,0,924.0,71.0,2.8,22.9,598.0,688.39,536.29
2018,11,7,11,15,927.0,71.5,2.85,23.25,607.5,711.77,552.07
2018,11,7,11,30,930.0,72.0,2.9,23.6,617.0,732.08,565.68
2018,11,7,11,45,931.0,72.0,3.0,23.95,619.0,747.23,575.93
2018,11,7,12,0,932.0,72.0,3.1,24.3,621.0,759.08,583.94
2018,11,7,12,15,930.0,71.5,3.1,24.45,614.5,764.79,587.71
2018,11,7,12,30,928.0,71.0,3.1,24.6,608.0,767.07,589.22
2018,11,7,12,45,924.0,69.5,3.15,24.8,594.0,763.3,586.74
2018,11,7,13,0,920.0,68.0,3.2,25.0,580.0,756.13,582.01
2018,11,7,13,15,912.0,67.0,3.2,25.05,558.5,743.28,573.48
2018,11,7,13,30,904.0,66.0,3.2,25.1,537.0,727.26,562.78
2018,11,7,13,45,891.5,65.5,3.2,25.1,509.0,705.62,548.21
2018,11,7,14,0,879.0,65.0,3.2,25.1,481.0,681.26,531.64
2018,11,7,14,15,862.0,63.0,3.2,24.95,446.5,649.61,509.94
2018,11,7,14,30,845.0,61.0,3.2,24.8,412.0,615.86,485.46
2018,11,7,14,45,821.5,58.5,3.2,24.65,372.5,579.66,458.09
2018,11,7,15,0,798.0,56.0,3.2,24.5,333.0,538.18,426.04
2018,11,7,15,15,762.0,53.5,3.2,24.5,290.0,488.98,386.84
2018,11,7,15,30,726.0,51.0,3.2,24.5,247.0,440.09,346.62
2018,11,7,15,45,671.5,46.5,2.5,23.15,202.0,380.93,297.71
2018,11,7,16,0,617.0,42.0,1.8,21.8,157.0,324.38,249.18
2018,11,7,16,15,525.5,36.0,1.7,20.6,114.5,255.08,190.26
2018,11,7,16,30,434.0,30.0,1.6,19.4,72.0,197.27,133.66
2018,11,7,16,45,269.0,20.0,1.45,18.2,41.5,109.01,0.0
2018,11,7,17,0,104.0,10.0,1.3,17.0,11.0,35.1,0.0
2018,11,7,17,15,52.0,5.0,1.35,16.65,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,8,6,45,76.0,11.5,1.75,9.2,15.5,11.3,0.0
2018,11,8,7,0,152.0,23.0,1.8,9.4,31.0,18.32,0.0
2018,11,8,7,15,273.0,37.5,2.05,10.2,69.5,32.87,18.31
2018,11,8,7,30,394.0,52.0,2.3,11.0,108.0,72.55,41.51
2018,11,8,7,45,477.5,60.5,2.6,11.8,153.0,113.27,69.38
2018,11,8,8,0,561.0,69.0,2.9,12.6,198.0,162.75,108.24
2018,11,8,8,15,615.5,75.5,2.95,13.3,243.5,212.01,150.53
2018,11,8,8,30,670.0,82.0,3.0,14.0,289.0,266.03,197.72
2018,11,8,8,45,712.5,85.0,3.1,14.75,332.5,317.06,242.77
2018,11,8,9,0,755.0,88.0,3.2,15.5,376.0,370.79,289.37
2018,11,8,9,15,786.0,89.5,3.3,16.25,415.0,420.53,332.0
2018,11,8,9,30,817.0,91.0,3.4,17.0,454.0,471.21,374.25
2018,11,8,9,45,847.5,89.5,3.5,17.8,489.0,518.83,413.02
2018,11,8,10,0,878.0,88.0,3.6,18.6,524.0,566.46,450.77
2018,11,8,10,15,888.0,89.5,3.6,19.1,549.0,605.19,481.02
2018,11,8,10,30,898.0,91.0,3.6,19.6,574.0,641.94,509.02
2018,11,8,10,45,903.5,92.5,3.65,20.1,591.5,673.64,532.77
2018,11,8,11,0,909.0,94.0,3.7,20.6,609.0,702.71,554.11
2018,11,8,11,15,913.5,95.0,3.7,20.95,619.5,727.78,572.31
2018,11,8,11,30,918.0,96.0,3.7,21.3,630.0,749.87,587.22
2018,11,8,11,45,919.5,96.5,3.7,21.6,633.0,766.19,598.08
2018,11,8,12,0,921.0,97.0,3.7,21.9,636.0,779.22,606.67
2018,11,8,12,15,925.5,94.5,3.65,22.1,631.5,787.79,612.19
2018,11,8,12,30,930.0,92.0,3.6,22.3,627.0,788.95,612.56
2018,11,8,12,45,937.5,88.0,3.5,22.5,616.5,791.03,613.53
2018,11,8,13,0,945.0,84.0,3.4,22.7,606.0,789.58,612.1
2018,11,8,13,15,935.0,83.5,3.3,22.8,583.5,775.85,602.29
2018,11,8,13,30,925.0,83.0,3.2,22.9,561.0,758.92,590.36
2018,11,8,13,45,909.0,82.0,3.1,23.0,531.0,738.4,575.93
2018,11,8,14,0,893.0,81.0,3.0,23.1,501.0,710.85,556.45
2018,11,8,14,15,869.5,79.5,2.85,23.05,463.5,675.27,530.45
2018,11,8,14,30,846.0,78.0,2.7,23.0,426.0,637.75,502.2
2018,11,8,14,45,812.0,76.0,2.55,22.95,383.5,591.66,466.99
2018,11,8,15,0,778.0,74.0,2.4,22.9,341.0,544.86,430.48
2018,11,8,15,15,737.0,69.0,2.4,22.9,295.5,493.81,390.14
2018,11,8,15,30,696.0,64.0,2.4,22.9,250.0,440.61,346.92
2018,11,8,15,45,625.0,59.0,1.7,21.4,202.5,374.59,292.74
2018,11,8,16,0,554.0,54.0,1.0,19.9,155.0,312.51,240.0
2018,11,8,16,15,443.0,45.5,1.0,19.2,111.5,235.99,176.02
2018,11,8,16,30,332.0,37.0,1.0,18.5,68.0,167.78,112.14
2018,11,8,16,45,196.5,23.5,1.0,17.8,39.0,91.72,0.0
2018,11,8,17,0,61.0,10.0,1.0,17.1,10.0,24.53,0.0
2018,11,8,17,15,30.5,5.0,1.05,16.8,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,6,45,96.5,12.0,1.4,9.2,16.5,11.8,0.0
2018,11,9,7,0,193.0,24.0,1.4,9.5,33.0,19.29,0.0
2018,11,9,7,15,331.5,35.0,1.35,10.5,72.0,31.62,19.99
2018,11,9,7,30,470.0,46.0,1.3,11.5,111.0,70.24,37.19
2018,11,9,7,45,493.0,55.0,1.25,12.5,145.5,108.4,64.39
2018,11,9,8,0,516.0,64.0,1.2,13.5,180.0,148.7,97.63
2018,11,9,8,15,566.0,74.0,1.1,14.25,226.0,197.83,139.13
2018,11,9,8,30,616.0,84.0,1.0,15.0,272.0,251.37,184.76
2018,11,9,8,45,706.0,81.0,0.95,15.7,325.5,308.87,232.49
2018,11,9,9,0,796.0,78.0,0.9,16.4,379.0,373.96,285.67
2018,11,9,9,15,801.5,85.0,0.9,17.3,413.5,420.18,324.08
2018,11,9,9,30,807.0,92.0,0.9,18.2,448.0,465.08,360.09
2018,11,9,9,45,789.0,104.5,0.85,19.1,472.5,502.72,388.91
2018,11,9,10,0,771.0,117.0,0.8,20.0,497.0,537.03,413.94
2018,11,9,10,15,783.5,119.5,0.85,20.55,522.0,574.91,442.2
2018,11,9,10,30,796.0,122.0,0.9,21.1,547.0,611.3,468.63
2018,11,9,10,45,803.5,124.0,0.9,21.65,564.5,642.29,490.18
2018,11,9,11,0,811.0,126.0,0.9,22.2,582.0,671.08,509.73
2018,11,9,11,15,814.5,127.0,0.9,22.5,591.5,693.73,525.16
2018,11,9,11,30,818.0,128.0,0.9,22.8,601.0,713.7,538.55
2018,11,9,11,45,816.5,129.0,0.95,23.05,602.5,727.33,548.16
2018,11,9,12,0,815.0,130.0,1.0,23.3,604.0,737.96,555.71
2018,11,9,12,15,809.5,130.5,1.05,23.45,597.0,742.11,559.0
2018,11,9,12,30,804.0,131.0,1.1,23.6,590.0,743.16,560.2
2018,11,9,12,45,791.5,131.5,1.1,23.8,574.5,736.06,555.26
2018,11,9,13,0,779.0,132.0,1.1,24.0,559.0,725.99,548.28
2018,11,9,13,15,766.5,130.5,1.15,24.0,537.5,710.9,538.86
2018,11,9,13,30,754.0,129.0,1.2,24.0,516.0,693.13,527.49
2018,11,9,13,45,735.0,126.0,1.25,24.0,486.5,666.67,509.85
2018,11,9,14,0,716.0,123.0,1.3,24.0,457.0,638.09,490.45
2018,11,9,14,15,691.0,119.0,1.3,23.8,422.0,602.59,465.68
2018,11,9,14,30,666.0,115.0,1.3,23.6,387.0,565.75,439.42
2018,11,9,14,45,630.5,110.0,1.3,23.35,347.0,520.42,406.31
2018,11,9,15,0,595.0,105.0,1.3,23.1,307.0,474.95,372.21
2018,11,9,15,15,549.5,96.5,1.3,23.1,264.0,420.69,330.16
2018,11,9,15,30,504.0,88.0,1.3,23.1,221.0,367.49,287.73
2018,11,9,15,45,435.5,77.5,1.15,21.1,177.0,304.79,238.29
2018,11,9,16,0,367.0,67.0,1.0,19.1,133.0,246.75,190.84
2018,11,9,16,15,276.0,52.0,1.05,18.3,93.5,180.11,134.99
2018,11,9,16,30,185.0,37.0,1.1,17.5,54.0,121.73,80.16
2018,11,9,16,45,106.0,21.5,1.2,16.75,30.0,62.64,0.0
2018,11,9,17,0,27.0,6.0,1.3,16.0,6.0,12.35,0.0
2018,11,9,17,15,13.5,3.0,1.3,15.65,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,6,45,27.0,7.5,0.8,10.1,8.5,7.37,0.0
2018,11,10,7,0,54.0,15.0,0.8,10.0,17.0,12.79,0.0
2018,11,10,7,15,116.0,32.5,0.75,10.25,45.5,27.75,16.48
2018,11,10,7,30,178.0,50.0,0.7,10.5,74.0,55.24,34.76
2018,11,10,7,45,227.0,66.5,0.7,10.75,109.0,87.27,58.6
2018,11,10,8,0,276.0,83.0,0.7,11.0,144.0,124.49,88.36
2018,11,10,8,15,322.0,98.5,0.8,11.55,184.5,165.47,122.47
2018,11,10,8,30,368.0,114.0,0.9,12.1,225.0,210.86,160.75
2018,11,10,8,45,410.0,126.0,1.0,12.7,266.0,255.68,198.68
2018,11,10,9,0,452.0,138.0,1.1,13.3,307.0,303.84,238.96
2018,11,10,9,15,485.0,147.0,1.15,14.0,344.5,348.36,275.67
2018,11,10,9,30,518.0,156.0,1.2,14.7,382.0,394.72,313.04
2018,11,10,9,45,541.5,162.0,1.2,15.35,413.0,434.91,344.75
2018,11,10,10,0,565.0,168.0,1.2,16.0,444.0,475.5,376.0
2018,11,10,10,15,581.5,171.0,1.2,16.75,467.5,509.22,401.23
2018,11,10,10,30,598.0,174.0,1.2,17.5,491.0,542.28,425.39
2018,11,10,10,45,613.5,175.5,1.2,18.25,509.5,572.29,446.78
2018,11,10,11,0,629.0,177.0,1.2,19.0,528.0,601.11,466.88
2018,11,10,11,15,635.5,178.0,1.15,19.35,537.5,624.08,482.6
2018,11,10,11,30,642.0,179.0,1.1,19.7,547.0,643.11,495.33
2018,11,10,11,45,645.5,178.5,1.1,20.05,549.5,656.37,504.3
2018,11,10,12,0,649.0,178.0,1.1,20.4,552.0,667.3,511.61
2018,11,10,12,15,626.0,183.0,1.2,20.5,541.0,660.1,507.19
2018,11,10,12,30,603.0,188.0,1.3,20.6,530.0,652.82,502.72
2018,11,10,12,45,555.0,198.0,1.45,20.75,507.0,630.44,487.18
2018,11,10,13,0,507.0,208.0,1.6,20.9,484.0,606.08,470.02
2018,11,10,13,15,493.5,203.5,1.65,20.8,463.5,589.31,458.81
2018,11,10,13,30,480.0,199.0,1.7,20.7,443.0,570.85,446.16
2018,11,10,13,45,458.5,192.0,1.7,20.65,415.0,542.62,425.79
2018,11,10,14,0,437.0,185.0,1.7,20.6,387.0,513.32,404.43
2018,11,10,14,15,413.5,174.5,1.55,20.3,354.5,478.09,378.12
2018,11,10,14,30,390.0,164.0,1.4,20.0,322.0,435.26,345.85
2018,11,10,14,45,362.0,150.5,1.25,19.7,286.0,393.6,313.81
2018,11,10,15,0,334.0,137.0,1.1,19.4,250.0,352.46,281.56
2018,11,10,15,15,298.5,121.0,1.1,19.4,211.5,305.1,243.87
2018,11,10,15,30,263.0,105.0,1.1,19.4,173.0,259.41,206.64
2018,11,10,15,45,220.0,85.5,1.05,17.8,135.0,207.8,164.85
2018,11,10,16,0,177.0,66.0,1.0,16.2,97.0,158.91,124.15
2018,11,10,16,15,128.5,46.0,1.05,15.65,65.0,110.14,82.4
2018,11,10,16,30,80.0,26.0,1.1,15.1,33.0,64.4,39.93
2018,11,10,16,45,45.5,14.5,1.15,14.6,18.0,27.1,0.0
2018,11,10,17,0,11.0,3.0,1.2,14.1,3.0,2.95,0.0
2018,11,10,17,15,5.5,1.5,1.2,13.8,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,11,6,45,44.5,9.0,1.35,6.15,11.0,8.85,0.0
2018,11,11,7,0,89.0,18.0,1.3,6.3,22.0,17.69,0.0
2018,11,11,7,15,182.5,34.5,1.45,7.3,54.5,27.68,16.09
2018,11,11,7,30,276.0,51.0,1.6,8.3,87.0,60.28,36.16
2018,11,11,7,45,359.5,63.0,1.8,9.3,129.5,97.6,61.93
2018,11,11,8,0,443.0,75.0,2.0,10.3,172.0,143.47,97.45
2018,11,11,8,15,502.0,84.0,2.1,11.1,216.0,189.48,136.23
2018,11,11,8,30,561.0,93.0,2.2,11.9,260.0,241.96,181.37
2018,11,11,8,45,612.5,96.5,2.3,12.75,303.0,290.57,223.69
2018,11,11,9,0,664.0,100.0,2.4,13.6,346.0,342.97,268.69
2018,11,11,9,15,689.0,105.5,2.35,14.5,383.0,389.95,308.57
2018,11,11,9,30,714.0,111.0,2.3,15.4,420.0,437.56,347.76
2018,11,11,9,45,728.5,116.5,2.25,16.3,451.0,480.39,382.03
2018,11,11,10,0,743.0,122.0,2.2,17.2,482.0,522.44,414.57
2018,11,11,10,15,758.0,124.5,2.1,17.9,507.5,560.68,443.39
2018,11,11,10,30,773.0,127.0,2.0,18.6,533.0,597.65,470.38
2018,11,11,10,45,773.0,128.5,1.9,19.3,545.5,622.78,487.85
2018,11,11,11,0,773.0,130.0,1.8,20.0,558.0,645.4,503.01
2018,11,11,11,15,778.5,130.5,1.75,20.45,568.0,668.02,518.62
2018,11,11,11,30,784.0,131.0,1.7,20.9,578.0,688.14,532.13
2018,11,11,11,45,798.0,130.0,1.65,21.35,586.0,709.99,546.73
2018,11,11,12,0,812.0,129.0,1.6,21.8,594.0,729.29,559.3
2018,11,11,12,15,811.5,127.0,1.65,22.0,588.0,734.32,563.11
2018,11,11,12,30,811.0,125.0,1.7,22.2,582.0,736.3,564.79
2018,11,11,12,45,808.5,122.5,1.7,22.4,569.0,733.21,562.56
2018,11,11,13,0,806.0,120.0,1.7,22.6,556.0,727.07,558.37
2018,11,11,13,15,787.0,115.5,1.75,22.65,527.5,703.9,542.88
2018,11,11,13,30,768.0,111.0,1.8,22.7,499.0,678.1,525.33
2018,11,11,13,45,753.0,107.0,1.8,22.75,470.5,653.24,507.9
2018,11,11,14,0,738.0,103.0,1.8,22.8,442.0,626.12,488.55
2018,11,11,14,15,724.5,103.0,1.75,22.65,415.0,602.46,471.35
2018,11,11,14,30,711.0,103.0,1.7,22.5,388.0,576.81,452.28
2018,11,11,14,45,681.5,97.0,1.65,22.3,348.5,533.14,419.57
2018,11,11,15,0,652.0,91.0,1.6,22.1,309.0,488.93,385.71
2018,11,11,15,15,608.0,84.0,1.6,22.1,265.5,435.69,343.87
2018,11,11,15,30,564.0,77.0,1.6,22.1,222.0,383.63,301.69
2018,11,11,15,45,501.0,68.0,1.35,20.25,178.5,322.37,252.45
2018,11,11,16,0,438.0,59.0,1.1,18.4,135.0,264.64,204.35
2018,11,11,16,15,343.0,46.5,1.15,17.75,95.0,197.24,146.99
2018,11,11,16,30,248.0,34.0,1.2,17.1,55.0,137.39,86.25
2018,11,11,16,45,145.5,20.5,1.3,16.45,31.0,60.91,0.0
2018,11,11,17,0,43.0,7.0,1.4,15.8,7.0,6.88,0.0
2018,11,11,17,15,21.5,3.5,1.4,15.5,3.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,12,6,45,55.5,9.5,1.6,7.35,11.5,9.34,0.0
2018,11,12,7,0,111.0,19.0,1.6,7.5,23.0,18.68,0.0
2018,11,12,7,15,213.5,33.0,1.75,8.55,55.5,25.94,14.0
2018,11,12,7,30,316.0,47.0,1.9,9.6,88.0,58.05,33.02
2018,11,12,7,45,354.5,59.5,2.0,10.65,122.0,92.81,57.81
2018,11,12,8,0,393.0,72.0,2.1,11.7,156.0,131.35,88.84
2018,11,12,8,15,444.0,83.5,2.2,12.45,198.5,175.23,125.74
2018,11,12,8,30,495.0,95.0,2.3,13.2,241.0,223.75,167.39
2018,11,12,8,45,564.0,100.0,2.35,14.0,289.0,277.07,212.62
2018,11,12,9,0,633.0,105.0,2.4,14.8,337.0,334.79,261.18
2018,11,12,9,15,656.0,111.0,2.4,15.6,372.5,380.0,299.61
2018,11,12,9,30,679.0,117.0,2.4,16.4,408.0,425.76,337.44
2018,11,12,9,45,690.5,123.0,2.35,17.25,437.5,466.2,369.9
2018,11,12,10,0,702.0,129.0,2.3,18.1,467.0,505.75,400.62
2018,11,12,10,15,717.0,131.5,2.25,18.8,491.5,542.57,428.65
2018,11,12,10,30,732.0,134.0,2.2,19.5,516.0,578.25,455.04
2018,11,12,10,45,743.5,135.5,2.15,20.15,534.0,609.35,477.47
2018,11,12,11,0,755.0,137.0,2.1,20.8,552.0,638.65,498.06
2018,11,12,11,15,761.0,137.5,1.95,21.4,562.0,661.24,512.87
2018,11,12,11,30,767.0,138.0,1.8,22.0,572.0,681.43,525.54
2018,11,12,11,45,770.5,137.5,1.7,22.6,575.0,696.26,534.45
2018,11,12,12,0,774.0,137.0,1.6,23.2,578.0,708.37,541.28
2018,11,12,12,15,764.5,139.0,1.5,23.5,570.5,711.08,541.84
2018,11,12,12,30,755.0,141.0,1.4,23.8,563.0,710.81,540.36
2018,11,12,12,45,735.0,143.0,1.25,24.05,546.0,700.09,531.13
2018,11,12,13,0,715.0,145.0,1.1,24.3,529.0,686.61,520.03
2018,11,12,13,15,705.5,142.0,1.0,24.3,508.5,672.67,509.84
2018,11,12,13,30,696.0,139.0,0.9,24.3,488.0,656.2,497.81
2018,11,12,13,45,683.0,134.0,0.75,24.35,461.0,632.78,480.24
2018,11,12,14,0,670.0,129.0,0.6,24.4,434.0,607.2,461.05
2018,11,12,14,15,647.5,123.5,0.55,24.15,400.5,572.97,437.1
2018,11,12,14,30,625.0,118.0,0.5,23.9,367.0,537.42,411.8
2018,11,12,14,45,595.0,111.0,0.45,23.65,329.0,494.75,380.78
2018,11,12,15,0,565.0,104.0,0.4,23.4,291.0,451.75,348.76
2018,11,12,15,15,520.0,95.0,0.4,23.4,249.0,397.74,307.7
2018,11,12,15,30,475.0,86.0,0.4,23.4,207.0,347.11,267.94
2018,11,12,15,45,412.5,74.0,0.5,21.8,164.5,287.17,221.68
2018,11,12,16,0,350.0,62.0,0.6,20.2,122.0,231.4,176.69
2018,11,12,16,15,264.0,47.0,0.65,19.55,84.5,168.08,123.63
2018,11,12,16,30,178.0,32.0,0.7,18.9,47.0,110.86,66.42
2018,11,12,16,45,102.0,18.5,0.75,18.3,26.0,46.55,0.0
2018,11,12,17,0,26.0,5.0,0.8,17.7,5.0,0.0,0.0
2018,11,12,17,15,13.0,2.5,0.85,17.35,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,13,6,45,0.0,5.0,1.25,9.9,5.0,0.0,0.0
2018,11,13,7,0,0.0,10.0,1.2,9.9,10.0,9.83,0.0
2018,11,13,7,15,0.0,23.5,1.15,10.35,23.5,22.45,10.59
2018,11,13,7,30,0.0,37.0,1.1,10.8,37.0,35.29,23.66
2018,11,13,7,45,0.5,53.5,1.05,11.2,53.5,51.08,37.7
2018,11,13,8,0,1.0,70.0,1.0,11.6,70.0,67.11,51.7
2018,11,13,8,15,5.5,87.0,1.15,12.2,88.5,84.62,66.53
2018,11,13,8,30,10.0,104.0,1.3,12.8,107.0,102.69,81.65
2018,11,13,8,45,32.5,122.0,1.45,13.4,133.5,128.47,102.6
2018,11,13,9,0,55.0,140.0,1.6,14.0,160.0,156.18,125.13
2018,11,13,9,15,41.5,151.0,1.6,14.6,167.0,164.71,132.08
2018,11,13,9,30,28.0,162.0,1.6,15.2,174.0,172.03,137.75
2018,11,13,9,45,20.0,157.5,1.55,15.8,166.5,163.2,130.08
2018,11,13,10,0,12.0,153.0,1.5,16.4,159.0,155.47,123.31
2018,11,13,10,15,15.5,161.0,1.55,17.1,169.0,165.92,131.36
2018,11,13,10,30,19.0,169.0,1.6,17.8,179.0,176.6,139.5
2018,11,13,10,45,60.0,204.5,1.6,18.5,237.0,242.51,192.05
2018,11,13,11,0,101.0,240.0,1.6,19.2,295.0,308.18,243.06
2018,11,13,11,15,130.0,242.5,1.6,19.45,314.5,338.61,266.52
2018,11,13,11,30,159.0,245.0,1.6,19.7,334.0,364.64,286.68
2018,11,13,11,45,272.0,232.5,1.6,19.95,386.0,439.74,345.57
2018,11,13,12,0,385.0,220.0,1.6,20.2,438.0,510.43,399.82
2018,11,13,12,15,268.5,221.0,1.4,20.05,372.0,432.99,339.27
2018,11,13,12,30,152.0,222.0,1.2,19.9,306.0,345.65,271.15
2018,11,13,12,45,112.5,220.0,1.0,19.7,281.5,316.46,248.29
2018,11,13,13,0,73.0,218.0,0.8,19.5,257.0,279.4,218.92
2018,11,13,13,15,83.0,211.5,0.7,19.35,254.0,280.0,220.01
2018,11,13,13,30,93.0,205.0,0.6,19.2,251.0,280.21,220.57
2018,11,13,13,45,51.5,174.0,0.55,19.05,199.5,216.85,170.7
2018,11,13,14,0,10.0,143.0,0.5,18.9,148.0,149.28,116.71
2018,11,13,14,15,187.0,124.0,0.5,18.6,198.5,262.73,211.49
2018,11,13,14,30,364.0,105.0,0.5,18.3,249.0,356.01,286.07
2018,11,13,14,45,310.5,110.5,0.55,17.95,224.5,321.76,258.22
2018,11,13,15,0,257.0,116.0,0.6,17.6,200.0,281.63,226.43
2018,11,13,15,15,133.0,100.0,0.6,17.6,143.0,183.1,146.55
2018,11,13,15,30,9.0,84.0,0.6,17.6,86.0,89.92,69.45
2018,11,13,15,45,5.0,67.5,0.75,16.85,68.5,70.89,53.72
2018,11,13,16,0,1.0,51.0,0.9,16.1,51.0,52.02,37.68
2018,11,13,16,15,0.5,36.5,0.95,15.75,36.5,36.97,24.46
2018,11,13,16,30,0.0,22.0,1.0,15.4,22.0,21.5,8.79
2018,11,13,16,45,0.0,12.5,1.05,15.05,12.5,12.29,0.0
2018,11,13,17,0,0.0,3.0,1.1,14.7,3.0,0.0,0.0
2018,11,13,17,15,0.0,1.5,1.1,14.55,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,14,6,45,51.5,8.5,1.15,8.3,10.0,0.0,0.0
2018,11,14,7,0,103.0,17.0,1.1,8.3,20.0,16.71,0.0
2018,11,14,7,15,202.0,31.0,1.1,9.0,51.0,24.45,11.19
2018,11,14,7,30,301.0,45.0,1.1,9.7,82.0,53.72,30.25
2018,11,14,7,45,361.0,58.0,1.05,10.4,120.0,90.07,55.31
2018,11,14,8,0,421.0,71.0,1.0,11.1,158.0,132.5,88.36
2018,11,14,8,15,470.0,81.5,1.1,11.75,199.5,176.1,124.97
2018,11,14,8,30,519.0,92.0,1.2,12.4,241.0,224.08,166.18
2018,11,14,8,45,548.5,101.0,1.3,13.1,279.0,269.92,206.28
2018,11,14,9,0,578.0,110.0,1.4,13.8,317.0,316.48,246.43
2018,11,14,9,15,613.5,115.5,1.45,14.55,355.5,363.53,285.97
2018,11,14,9,30,649.0,121.0,1.5,15.3,394.0,412.3,325.93
2018,11,14,9,45,665.5,125.0,1.6,16.1,423.0,451.84,358.0
2018,11,14,10,0,682.0,129.0,1.7,16.9,452.0,490.91,388.9
2018,11,14,10,15,695.0,131.5,1.8,17.55,475.0,525.82,416.15
2018,11,14,10,30,708.0,134.0,1.9,18.2,498.0,559.51,441.89
2018,11,14,10,45,717.0,136.0,2.0,18.9,515.0,588.84,463.77
2018,11,14,11,0,726.0,138.0,2.1,19.6,532.0,616.33,483.89
2018,11,14,11,15,731.5,139.0,2.15,20.0,542.0,638.45,500.09
2018,11,14,11,30,737.0,140.0,2.2,20.4,552.0,658.26,514.41
2018,11,14,11,45,739.0,140.0,2.2,20.8,554.0,672.16,524.03
2018,11,14,12,0,741.0,140.0,2.2,21.2,556.0,683.41,531.68
2018,11,14,12,15,727.0,143.0,2.2,21.45,548.0,683.84,531.57
2018,11,14,12,30,713.0,146.0,2.2,21.7,540.0,681.37,529.44
2018,11,14,12,45,683.0,151.5,2.15,21.95,521.5,667.37,518.5
2018,11,14,13,0,653.0,157.0,2.1,22.2,503.0,650.74,505.73
2018,11,14,13,15,639.5,154.0,2.1,22.2,482.0,634.53,494.41
2018,11,14,13,30,626.0,151.0,2.1,22.2,461.0,616.06,481.34
2018,11,14,13,45,606.0,147.0,2.05,22.25,433.5,587.57,460.51
2018,11,14,14,0,586.0,143.0,2.0,22.3,406.0,560.27,440.3
2018,11,14,14,15,561.0,137.0,1.85,21.95,373.5,526.19,414.99
2018,11,14,14,30,536.0,131.0,1.7,21.6,341.0,491.32,388.69
2018,11,14,14,45,502.0,122.5,1.6,21.3,303.5,447.8,355.43
2018,11,14,15,0,468.0,114.0,1.5,21.0,266.0,404.66,321.76
2018,11,14,15,15,425.0,102.5,1.5,21.0,226.0,354.1,281.45
2018,11,14,15,30,382.0,91.0,1.5,21.0,186.0,305.35,241.56
2018,11,14,15,45,324.5,77.0,1.3,19.0,146.5,249.4,196.34
2018,11,14,16,0,267.0,63.0,1.1,17.0,107.0,197.37,152.98
2018,11,14,16,15,195.5,45.5,1.15,16.4,72.5,140.41,104.01
2018,11,14,16,30,124.0,28.0,1.2,15.8,38.0,86.41,47.66
2018,11,14,16,45,70.0,16.0,1.25,15.25,21.0,34.94,0.0
2018,11,14,17,0,16.0,4.0,1.3,14.7,4.0,0.0,0.0
2018,11,14,17,15,8.0,2.0,1.3,14.5,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,15,6,45,24.0,6.5,1.35,7.75,7.0,0.0,0.0
2018,11,15,7,0,48.0,13.0,1.3,7.7,14.0,12.78,0.0
2018,11,15,7,15,104.5,28.0,1.3,8.45,38.0,23.29,9.3
2018,11,15,7,30,161.0,43.0,1.3,9.2,62.0,45.58,27.62
2018,11,15,7,45,226.0,60.5,1.25,9.95,99.5,77.94,50.92
2018,11,15,8,0,291.0,78.0,1.2,10.7,137.0,118.11,82.07
2018,11,15,8,15,311.0,89.0,1.35,11.4,165.5,149.53,109.18
2018,11,15,8,30,331.0,100.0,1.5,12.1,194.0,182.59,138.24
2018,11,15,8,45,353.0,113.0,1.65,12.75,226.5,219.7,170.61
2018,11,15,9,0,375.0,126.0,1.8,13.4,259.0,258.36,203.9
2018,11,15,9,15,369.5,139.5,1.8,14.05,282.0,288.07,229.56
2018,11,15,9,30,364.0,153.0,1.8,14.7,305.0,313.92,251.38
2018,11,15,9,45,371.0,167.0,1.8,15.35,331.5,347.25,278.38
2018,11,15,10,0,378.0,181.0,1.8,16.0,358.0,380.31,304.46
2018,11,15,10,15,441.5,180.0,1.8,16.7,397.5,432.51,345.12
2018,11,15,10,30,505.0,179.0,1.8,17.4,437.0,484.0,384.48
2018,11,15,10,45,535.0,181.0,1.85,18.05,462.0,520.44,411.79
2018,11,15,11,0,565.0,183.0,1.9,18.7,487.0,556.73,438.65
2018,11,15,11,15,568.5,186.0,1.9,19.15,496.5,576.28,452.59
2018,11,15,11,30,572.0,189.0,1.9,19.6,506.0,594.02,465.11
2018,11,15,11,45,513.5,198.0,1.85,20.05,483.5,573.65,448.51
2018,11,15,12,0,455.0,207.0,1.8,20.5,461.0,549.93,429.6
2018,11,15,12,15,438.0,207.0,1.8,20.7,449.5,543.14,424.51
2018,11,15,12,30,421.0,207.0,1.8,20.9,438.0,534.48,417.89
2018,11,15,12,45,398.5,208.5,1.8,21.1,423.0,514.24,402.76
2018,11,15,13,0,376.0,210.0,1.8,21.3,408.0,500.22,392.08
2018,11,15,13,15,393.0,201.0,1.8,21.3,401.0,500.95,393.46
2018,11,15,13,30,410.0,192.0,1.8,21.3,394.0,507.71,399.02
2018,11,15,13,45,392.5,183.0,1.8,21.35,367.5,473.57,373.74
2018,11,15,14,0,375.0,174.0,1.8,21.4,341.0,446.39,353.49
2018,11,15,14,15,396.0,162.5,1.65,21.05,327.0,447.94,355.18
2018,11,15,14,30,417.0,151.0,1.5,20.7,313.0,439.35,348.88
2018,11,15,14,45,386.5,139.5,1.35,20.35,277.5,398.0,316.77
2018,11,15,15,0,356.0,128.0,1.2,20.0,242.0,350.35,279.5
2018,11,15,15,15,318.0,112.5,1.2,20.0,204.0,302.06,240.87
2018,11,15,15,30,280.0,97.0,1.2,20.0,166.0,255.54,202.74
2018,11,15,15,45,232.0,79.0,1.15,18.15,128.5,203.45,160.49
2018,11,15,16,0,184.0,61.0,1.1,16.3,91.0,154.5,119.66
2018,11,15,16,15,131.0,42.0,1.15,15.7,60.0,105.66,77.45
2018,11,15,16,30,78.0,23.0,1.2,15.1,29.0,57.92,28.76
2018,11,15,16,45,43.5,12.5,1.25,14.5,15.5,24.15,0.0
2018,11,15,17,0,9.0,2.0,1.3,13.9,2.0,0.0,0.0
2018,11,15,17,15,4.5,1.0,1.3,13.65,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,16,6,45,25.0,6.0,1.25,6.95,6.5,0.0,0.0
2018,11,16,7,0,50.0,12.0,1.2,7.0,13.0,11.8,0.0
2018,11,16,7,15,119.0,27.5,1.2,7.8,39.0,21.65,6.98
2018,11,16,7,30,188.0,43.0,1.2,8.6,65.0,45.31,26.78
2018,11,16,7,45,248.0,58.5,1.2,9.4,100.5,77.56,49.8
2018,11,16,8,0,308.0,74.0,1.2,10.2,136.0,116.04,79.65
2018,11,16,8,15,351.5,88.0,1.25,10.85,174.0,155.8,112.86
2018,11,16,8,30,395.0,102.0,1.3,11.5,212.0,199.58,150.22
2018,11,16,8,45,451.5,110.5,1.4,12.2,254.5,245.67,189.32
2018,11,16,9,0,508.0,119.0,1.5,12.9,297.0,296.31,232.04
2018,11,16,9,15,527.5,128.0,1.45,13.65,330.0,337.16,266.6
2018,11,16,9,30,547.0,137.0,1.4,14.4,363.0,378.59,300.66
2018,11,16,9,45,550.0,148.0,1.35,15.2,389.5,414.58,329.46
2018,11,16,10,0,553.0,159.0,1.3,16.0,416.0,449.48,356.43
2018,11,16,10,15,570.5,162.0,1.25,16.7,439.5,482.85,381.71
2018,11,16,10,30,588.0,165.0,1.2,17.4,463.0,515.68,405.9
2018,11,16,10,45,602.0,167.5,1.2,18.1,481.0,545.11,427.27
2018,11,16,11,0,616.0,170.0,1.2,18.8,499.0,573.36,447.33
2018,11,16,11,15,624.0,170.5,1.15,19.25,509.0,596.3,463.17
2018,11,16,11,30,632.0,171.0,1.1,19.7,519.0,615.46,476.07
2018,11,16,11,45,637.5,170.0,1.05,20.2,522.0,629.34,484.96
2018,11,16,12,0,643.0,169.0,1.0,20.7,525.0,641.0,492.16
2018,11,16,12,15,644.0,166.5,0.95,21.0,520.0,645.62,494.69
2018,11,16,12,30,645.0,164.0,0.9,21.3,515.0,647.78,495.51
2018,11,16,12,45,646.0,159.0,0.85,21.6,503.5,644.83,492.82
2018,11,16,13,0,647.0,154.0,0.8,21.9,492.0,639.35,488.4
2018,11,16,13,15,637.0,150.5,0.75,22.05,472.5,625.24,478.05
2018,11,16,13,30,627.0,147.0,0.7,22.2,453.0,608.83,466.11
2018,11,16,13,45,613.0,141.0,0.65,22.35,426.5,584.93,448.83
2018,11,16,14,0,599.0,135.0,0.6,22.5,400.0,559.14,430.08
2018,11,16,14,15,576.5,128.5,0.5,22.35,368.0,523.42,403.95
2018,11,16,14,30,554.0,122.0,0.4,22.2,336.0,489.32,378.6
2018,11,16,14,45,524.0,114.5,0.3,22.05,300.0,449.02,348.17
2018,11,16,15,0,494.0,107.0,0.2,21.9,264.0,408.82,317.23
2018,11,16,15,15,449.5,97.0,0.2,21.9,224.5,358.6,278.49
2018,11,16,15,30,405.0,87.0,0.2,21.9,185.0,310.24,240.12
2018,11,16,15,45,346.5,73.5,0.3,20.65,145.5,253.84,195.87
2018,11,16,16,0,288.0,60.0,0.4,19.4,106.0,201.39,153.08
2018,11,16,16,15,211.0,44.0,0.4,18.9,72.0,143.74,104.06
2018,11,16,16,30,134.0,28.0,0.4,18.4,38.0,88.3,42.75
2018,11,16,16,45,75.5,16.0,0.4,17.9,21.0,36.19,0.0
2018,11,16,17,0,17.0,4.0,0.4,17.4,4.0,0.0,0.0
2018,11,16,17,15,8.5,2.0,0.35,17.15,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.35,16.15,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,6,45,31.5,6.5,1.1,8.7,7.0,0.0,0.0
2018,11,17,7,0,63.0,13.0,1.1,8.7,14.0,12.78,0.0
2018,11,17,7,15,146.5,27.5,1.1,9.3,41.0,21.75,5.3
2018,11,17,7,30,230.0,42.0,1.1,9.9,68.0,45.54,25.81
2018,11,17,7,45,305.0,55.5,1.1,10.5,106.0,79.41,48.81
2018,11,17,8,0,380.0,69.0,1.1,11.1,144.0,120.98,80.24
2018,11,17,8,15,435.0,79.0,1.1,11.7,184.0,162.68,114.66
2018,11,17,8,30,490.0,89.0,1.1,12.3,224.0,209.38,154.34
