Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,8,45,531.0,96.0,1.15,12.9,263.0,254.87,193.79
2018,11,17,9,0,572.0,103.0,1.2,13.5,302.0,302.21,234.42
2018,11,17,9,15,615.5,105.0,1.1,14.35,339.5,348.16,272.67
2018,11,17,9,30,659.0,107.0,1.0,15.2,377.0,396.46,311.69
2018,11,17,9,45,710.0,101.5,0.95,16.0,412.5,442.54,348.19
2018,11,17,10,0,761.0,96.0,0.9,16.8,448.0,490.43,385.05
2018,11,17,10,15,774.5,98.0,0.85,17.35,472.0,527.33,412.85
2018,11,17,10,30,788.0,100.0,0.8,17.9,496.0,562.06,438.28
2018,11,17,10,45,797.0,101.0,0.8,18.5,513.0,592.03,459.89
2018,11,17,11,0,806.0,102.0,0.8,19.1,530.0,619.92,479.52
2018,11,17,11,15,810.5,103.0,0.8,19.45,540.0,642.65,495.52
2018,11,17,11,30,815.0,104.0,0.8,19.8,550.0,662.79,509.45
2018,11,17,11,45,816.5,103.5,0.85,20.15,552.0,676.58,519.37
2018,11,17,12,0,818.0,103.0,0.9,20.5,554.0,687.48,527.23
2018,11,17,12,15,791.5,110.5,0.9,20.65,543.0,684.46,524.69
2018,11,17,12,30,765.0,118.0,0.9,20.8,532.0,680.89,521.79
2018,11,17,12,45,711.0,132.0,0.95,20.9,509.5,659.88,506.89
2018,11,17,13,0,657.0,146.0,1.0,21.0,487.0,635.99,489.95
2018,11,17,13,15,647.0,142.5,1.05,21.0,467.5,621.87,480.93
2018,11,17,13,30,637.0,139.0,1.1,21.0,448.0,605.44,470.0
2018,11,17,13,45,623.0,134.0,1.15,20.95,422.5,582.54,454.3
2018,11,17,14,0,609.0,129.0,1.2,20.9,397.0,557.73,436.95
2018,11,17,14,15,586.5,123.0,1.2,20.7,365.0,524.75,413.06
2018,11,17,14,30,564.0,117.0,1.2,20.5,333.0,488.31,386.19
2018,11,17,14,45,534.0,109.5,1.25,20.25,297.0,447.84,355.81
2018,11,17,15,0,504.0,102.0,1.3,20.0,261.0,407.42,324.57
2018,11,17,15,15,458.5,93.0,1.3,20.0,222.0,357.64,284.61
2018,11,17,15,30,413.0,84.0,1.3,20.0,183.0,309.78,245.14
2018,11,17,15,45,353.5,71.5,1.1,18.35,144.0,253.95,199.45
2018,11,17,16,0,294.0,59.0,0.9,16.7,105.0,202.17,155.8
2018,11,17,16,15,214.5,43.5,0.95,15.85,71.5,144.17,105.58
2018,11,17,16,30,135.0,28.0,1.0,15.0,38.0,88.02,40.2
2018,11,17,16,45,75.5,16.0,1.05,14.15,21.0,36.08,0.0
2018,11,17,17,0,16.0,4.0,1.1,13.3,4.0,0.0,0.0
2018,11,17,17,15,8.0,2.0,1.1,13.0,2.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,18,6,45,28.0,6.5,0.5,9.0,7.0,0.0,0.0
2018,11,18,7,0,56.0,13.0,0.5,8.9,14.0,12.78,0.0
2018,11,18,7,15,137.0,28.0,0.6,9.2,40.0,22.29,3.41
2018,11,18,7,30,218.0,43.0,0.7,9.5,66.0,45.29,26.02
2018,11,18,7,45,210.0,50.0,0.75,9.85,81.0,64.82,40.61
2018,11,18,8,0,202.0,57.0,0.8,10.2,96.0,83.04,56.35
2018,11,18,8,15,137.0,66.5,0.85,10.5,96.0,91.12,66.97
2018,11,18,8,30,72.0,76.0,0.9,10.8,96.0,91.8,70.84
2018,11,18,8,45,36.0,92.5,0.95,11.15,102.5,100.49,79.68
2018,11,18,9,0,0.0,109.0,1.0,11.5,109.0,105.54,84.68
2018,11,18,9,15,5.5,126.5,1.1,12.2,128.5,124.91,100.52
2018,11,18,9,30,11.0,144.0,1.2,12.9,148.0,144.88,116.65
2018,11,18,9,45,31.5,165.5,1.25,13.6,179.5,178.66,143.94
2018,11,18,10,0,52.0,187.0,1.3,14.3,211.0,212.54,170.99
2018,11,18,10,15,121.0,201.0,1.35,15.0,260.5,270.07,217.13
2018,11,18,10,30,190.0,215.0,1.4,15.7,310.0,328.75,263.45
2018,11,18,10,45,246.5,216.5,1.45,16.45,344.0,375.35,299.59
2018,11,18,11,0,303.0,218.0,1.5,17.2,378.0,419.84,333.75
2018,11,18,11,15,360.5,211.5,1.5,17.75,405.0,458.07,362.99
2018,11,18,11,30,418.0,205.0,1.5,18.3,432.0,503.51,397.15
2018,11,18,11,45,428.5,203.5,1.55,18.9,437.0,517.13,406.75
2018,11,18,12,0,439.0,202.0,1.6,19.5,442.0,529.42,415.53
2018,11,18,12,15,452.0,196.0,1.55,19.85,441.0,537.16,420.98
2018,11,18,12,30,465.0,190.0,1.5,20.2,440.0,543.28,425.22
2018,11,18,12,45,451.5,188.0,1.45,20.6,426.0,533.38,417.14
2018,11,18,13,0,438.0,186.0,1.4,21.0,412.0,521.78,407.94
2018,11,18,13,15,457.0,173.5,1.3,21.1,401.5,519.6,406.58
2018,11,18,13,30,476.0,161.0,1.2,21.2,391.0,515.23,403.45
2018,11,18,13,45,479.0,150.5,1.15,21.35,370.5,500.07,392.26
2018,11,18,14,0,482.0,140.0,1.1,21.5,350.0,482.98,379.59
2018,11,18,14,15,486.5,127.0,1.0,21.25,325.0,462.1,364.25
2018,11,18,14,30,491.0,114.0,0.9,21.0,300.0,439.22,347.09
2018,11,18,14,45,384.0,114.5,0.8,20.8,251.0,365.48,289.65
2018,11,18,15,0,277.0,115.0,0.7,20.6,202.0,289.09,229.53
2018,11,18,15,15,280.5,100.5,0.7,20.6,178.0,266.21,211.19
2018,11,18,15,30,284.0,86.0,0.7,20.6,154.0,249.39,196.39
2018,11,18,15,45,279.5,72.5,0.8,18.95,128.0,221.85,173.57
2018,11,18,16,0,275.0,59.0,0.9,17.3,102.0,194.13,149.15
2018,11,18,16,15,198.0,43.0,0.95,16.5,68.5,137.45,99.91
2018,11,18,16,30,121.0,27.0,1.0,15.7,35.0,81.72,33.66
2018,11,18,16,45,67.0,15.0,1.05,14.9,19.0,32.7,0.0
2018,11,18,17,0,13.0,3.0,1.1,14.1,3.0,0.0,0.0
2018,11,18,17,15,6.5,1.5,1.1,13.8,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.25,13.15,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.2,13.05,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.25,12.95,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,6,45,7.5,4.5,1.15,8.4,4.5,0.0,0.0
2018,11,19,7,0,15.0,9.0,1.1,8.4,9.0,8.85,0.0
2018,11,19,7,15,78.5,24.0,1.2,9.2,31.5,20.05,0.01
2018,11,19,7,30,142.0,39.0,1.3,10.0,54.0,39.32,22.85
2018,11,19,7,45,207.0,52.0,1.45,10.75,85.5,65.78,41.39
2018,11,19,8,0,272.0,65.0,1.6,11.5,117.0,99.83,67.05
2018,11,19,8,15,284.0,80.0,1.6,12.05,146.0,132.13,94.99
2018,11,19,8,30,296.0,95.0,1.6,12.6,175.0,165.4,124.31
2018,11,19,8,45,306.5,109.5,1.65,13.15,203.5,197.32,152.54
2018,11,19,9,0,317.0,124.0,1.7,13.7,232.0,230.64,181.54
2018,11,19,9,15,353.5,133.0,1.6,14.35,265.5,271.04,215.17
2018,11,19,9,30,390.0,142.0,1.5,15.0,299.0,312.15,248.78
2018,11,19,9,45,404.0,151.5,1.45,15.65,325.0,345.46,275.73
2018,11,19,10,0,418.0,161.0,1.4,16.3,351.0,378.89,302.1
2018,11,19,10,15,438.5,166.0,1.4,16.9,374.5,411.12,327.22
2018,11,19,10,30,459.0,171.0,1.4,17.5,398.0,443.43,351.91
2018,11,19,10,45,479.0,173.0,1.45,18.05,417.0,472.18,373.78
2018,11,19,11,0,499.0,175.0,1.5,18.6,436.0,500.45,394.99
2018,11,19,11,15,480.5,183.5,1.5,18.95,439.0,510.18,401.65
2018,11,19,11,30,462.0,192.0,1.5,19.3,442.0,517.58,406.54
2018,11,19,11,45,487.0,184.5,1.55,19.65,449.0,535.12,420.01
2018,11,19,12,0,512.0,177.0,1.6,20.0,456.0,551.42,432.41
2018,11,19,12,15,533.5,168.0,1.55,20.05,456.0,562.12,440.64
2018,11,19,12,30,555.0,159.0,1.5,20.1,456.0,570.96,447.49
2018,11,19,12,45,488.5,173.5,1.45,20.2,430.5,542.15,424.91
2018,11,19,13,0,422.0,188.0,1.4,20.3,405.0,511.62,401.19
2018,11,19,13,15,324.0,188.0,1.3,20.25,350.5,434.6,342.55
2018,11,19,13,30,226.0,188.0,1.2,20.2,296.0,366.21,289.47
2018,11,19,13,45,132.0,173.0,1.05,20.15,235.0,276.86,219.32
2018,11,19,14,0,38.0,158.0,0.9,20.1,174.0,190.46,149.88
2018,11,19,14,15,48.5,143.0,0.85,19.8,162.0,180.59,142.99
2018,11,19,14,30,59.0,128.0,0.8,19.5,150.0,170.08,135.12
2018,11,19,14,45,77.5,124.0,0.7,19.25,150.0,176.38,140.59
2018,11,19,15,0,96.0,120.0,0.6,19.0,150.0,188.56,150.37
2018,11,19,15,15,60.0,97.5,0.6,19.0,115.5,135.51,106.88
2018,11,19,15,30,24.0,75.0,0.6,19.0,81.0,91.22,70.21
2018,11,19,15,45,15.5,60.5,0.65,18.4,64.0,71.36,53.57
2018,11,19,16,0,7.0,46.0,0.7,17.8,47.0,49.31,34.9
2018,11,19,16,15,11.5,32.5,0.7,17.55,33.5,39.08,25.22
2018,11,19,16,30,16.0,19.0,0.7,17.3,20.0,24.65,5.4
2018,11,19,16,45,15.5,11.0,0.7,17.05,11.5,14.95,0.0
2018,11,19,17,0,15.0,3.0,0.7,16.8,3.0,0.0,0.0
2018,11,19,17,15,7.5,1.5,0.7,16.7,1.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,6,45,39.0,5.0,1.25,9.3,5.5,0.0,0.0
2018,11,20,7,0,78.0,10.0,1.2,9.3,11.0,9.83,0.0
2018,11,20,7,15,212.5,22.0,1.2,10.0,40.0,17.93,0.0
2018,11,20,7,30,347.0,34.0,1.2,10.7,69.0,40.8,19.67
2018,11,20,7,45,432.5,42.5,1.2,11.35,108.0,76.18,41.1
2018,11,20,8,0,518.0,51.0,1.2,12.0,147.0,120.28,73.12
2018,11,20,8,15,573.0,56.5,1.25,12.65,188.0,164.02,109.27
2018,11,20,8,30,628.0,62.0,1.3,13.3,229.0,212.54,151.11
2018,11,20,8,45,663.0,67.0,1.35,13.95,268.0,259.23,192.6
2018,11,20,9,0,698.0,72.0,1.4,14.6,307.0,308.03,235.41
2018,11,20,9,15,688.5,81.5,1.45,15.45,334.5,346.4,269.54
2018,11,20,9,30,679.0,91.0,1.5,16.3,362.0,382.51,300.63
2018,11,20,9,45,682.0,99.0,1.55,17.1,389.0,420.5,331.99
2018,11,20,10,0,685.0,107.0,1.6,17.9,416.0,457.02,361.17
2018,11,20,10,15,702.5,108.5,1.65,18.4,440.0,492.88,389.55
2018,11,20,10,30,720.0,110.0,1.7,18.9,464.0,527.83,416.6
2018,11,20,10,45,677.0,124.5,1.8,19.4,466.5,539.59,425.45
2018,11,20,11,0,634.0,139.0,1.9,19.9,469.0,546.9,430.7
2018,11,20,11,15,577.5,156.0,1.95,20.25,461.0,541.45,426.11
2018,11,20,11,30,521.0,173.0,2.0,20.6,453.0,534.77,420.34
2018,11,20,11,45,517.0,175.0,2.1,20.95,453.5,543.66,427.12
2018,11,20,12,0,513.0,177.0,2.2,21.3,454.0,550.61,432.27
2018,11,20,12,15,513.0,175.5,2.25,21.5,450.5,554.58,435.4
2018,11,20,12,30,513.0,174.0,2.3,21.7,447.0,556.64,437.1
2018,11,20,12,45,537.0,162.5,2.35,21.85,442.0,562.47,442.25
2018,11,20,13,0,561.0,151.0,2.4,22.0,437.0,566.06,445.7
2018,11,20,13,15,576.5,139.5,2.35,21.95,423.5,564.85,445.36
2018,11,20,13,30,592.0,128.0,2.3,21.9,410.0,558.0,440.88
2018,11,20,13,45,561.5,126.5,2.25,21.8,382.0,528.78,418.96
2018,11,20,14,0,531.0,125.0,2.2,21.7,354.0,495.23,393.72
2018,11,20,14,15,526.5,115.5,2.05,21.5,328.0,471.63,375.91
2018,11,20,14,30,522.0,106.0,1.9,21.3,302.0,446.4,356.41
2018,11,20,14,45,432.5,105.5,1.7,21.1,256.5,381.33,304.85
2018,11,20,15,0,343.0,105.0,1.5,20.9,211.0,320.04,255.66
2018,11,20,15,15,361.0,89.0,1.5,20.9,186.0,300.33,239.35
2018,11,20,15,30,379.0,73.0,1.5,20.9,161.0,278.18,219.92
2018,11,20,15,45,336.5,61.0,1.15,19.7,127.5,231.98,180.99
2018,11,20,16,0,294.0,49.0,0.8,18.5,94.0,188.45,143.34
2018,11,20,16,15,231.0,37.0,0.75,18.2,65.0,140.95,100.5
2018,11,20,16,30,168.0,25.0,0.7,17.9,36.0,92.61,29.76
2018,11,20,16,45,97.5,15.0,0.65,17.55,20.0,40.62,0.0
2018,11,20,17,0,27.0,5.0,0.6,17.2,4.0,0.0,0.0
2018,11,20,17,15,13.5,2.5,0.5,17.2,2.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.25,17.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.1,17.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.25,16.85,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.5,1.95,13.9,1.5,0.0,0.0
2018,11,21,7,0,0.0,3.0,2.0,14.0,3.0,2.95,0.0
2018,11,21,7,15,0.0,9.0,2.15,14.35,9.0,8.68,0.0
2018,11,21,7,30,0.0,15.0,2.3,14.7,15.0,14.47,5.56
2018,11,21,7,45,0.0,22.0,2.5,15.0,22.0,21.23,11.94
2018,11,21,8,0,0.0,29.0,2.7,15.3,29.0,27.99,17.92
2018,11,21,8,15,0.0,33.0,2.75,15.5,33.0,31.85,21.37
2018,11,21,8,30,0.0,37.0,2.8,15.7,37.0,35.72,24.75
2018,11,21,8,45,0.0,42.5,2.9,15.9,42.5,41.04,29.28
2018,11,21,9,0,0.0,48.0,3.0,16.1,48.0,46.36,33.75
2018,11,21,9,15,0.0,43.0,3.25,16.45,43.0,41.53,29.57
2018,11,21,9,30,0.0,38.0,3.5,16.8,38.0,36.69,25.4
2018,11,21,9,45,0.0,33.0,3.75,17.15,33.0,31.86,21.25
2018,11,21,10,0,0.0,28.0,4.0,17.5,28.0,27.03,17.12
2018,11,21,10,15,0.0,47.5,4.2,17.8,47.5,45.89,32.83
2018,11,21,10,30,0.0,67.0,4.4,18.1,67.0,64.77,48.43
2018,11,21,10,45,0.5,89.0,4.6,18.4,89.5,86.43,66.19
2018,11,21,11,0,1.0,111.0,4.8,18.7,112.0,108.5,84.16
2018,11,21,11,15,0.5,111.5,4.85,18.8,112.0,108.72,84.22
2018,11,21,11,30,0.0,112.0,4.9,18.9,112.0,108.93,84.3
2018,11,21,11,45,1.5,110.0,4.95,19.0,111.0,107.97,83.51
2018,11,21,12,0,3.0,108.0,5.0,19.1,110.0,107.05,82.77
2018,11,21,12,15,30.5,127.5,5.0,19.05,144.0,149.22,118.02
2018,11,21,12,30,58.0,147.0,5.0,19.0,178.0,189.28,151.31
2018,11,21,12,45,29.0,129.0,4.95,18.95,144.5,150.54,119.15
2018,11,21,13,0,0.0,111.0,4.9,18.9,111.0,108.32,83.94
2018,11,21,13,15,0.0,94.0,4.85,18.8,94.0,91.25,70.08
2018,11,21,13,30,0.0,77.0,4.8,18.7,77.0,74.46,56.36
2018,11,21,13,45,0.0,60.5,4.7,18.6,60.5,58.47,43.21
2018,11,21,14,0,0.0,44.0,4.6,18.5,44.0,42.5,29.99
2018,11,21,14,15,0.5,41.5,4.35,18.35,41.5,40.39,28.32
2018,11,21,14,30,1.0,39.0,4.1,18.2,39.0,38.26,26.61
2018,11,21,14,45,14.5,40.5,3.9,18.05,45.0,47.85,35.0
2018,11,21,15,0,28.0,42.0,3.7,17.9,51.0,56.34,42.33
2018,11,21,15,15,50.0,36.5,3.7,17.9,49.5,64.65,49.36
2018,11,21,15,30,72.0,31.0,3.7,17.9,48.0,71.68,54.91
2018,11,21,15,45,90.5,26.5,3.05,17.4,43.0,72.32,54.66
2018,11,21,16,0,109.0,22.0,2.4,16.9,38.0,77.5,57.37
2018,11,21,16,15,81.5,16.5,2.15,16.25,26.0,57.41,38.58
2018,11,21,16,30,54.0,11.0,1.9,15.6,14.0,36.07,6.69
2018,11,21,16,45,45.0,8.0,1.65,15.0,9.0,19.76,0.0
2018,11,21,17,0,36.0,5.0,1.4,14.4,4.0,0.0,0.0
2018,11,21,17,15,18.0,2.5,1.3,14.1,2.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,22,6,45,10.0,3.0,1.25,11.05,3.0,0.0,0.0
2018,11,22,7,0,20.0,6.0,1.2,11.1,6.0,5.9,0.0
2018,11,22,7,15,162.0,19.5,1.35,11.9,34.0,15.36,0.0
2018,11,22,7,30,304.0,33.0,1.5,12.7,62.0,36.83,17.45
2018,11,22,7,45,428.0,39.0,1.65,13.5,103.0,70.0,36.11
2018,11,22,8,0,552.0,45.0,1.8,14.3,144.0,115.98,67.37
2018,11,22,8,15,610.0,49.5,1.95,14.65,185.5,160.6,103.88
2018,11,22,8,30,668.0,54.0,2.1,15.0,227.0,210.9,147.27
2018,11,22,8,45,685.5,59.5,2.25,15.35,262.0,254.63,187.41
2018,11,22,9,0,703.0,65.0,2.4,15.7,297.0,298.8,227.61
2018,11,22,9,15,702.0,73.0,2.5,16.05,326.5,338.58,263.78
2018,11,22,9,30,701.0,81.0,2.6,16.4,356.0,377.22,297.99
2018,11,22,9,45,612.0,98.0,2.7,16.7,351.5,383.59,306.14
2018,11,22,10,0,523.0,115.0,2.8,17.0,347.0,381.62,306.49
2018,11,22,10,15,601.0,111.5,2.9,17.25,392.0,438.47,352.76
2018,11,22,10,30,679.0,108.0,3.0,17.5,437.0,498.55,400.7
2018,11,22,10,45,777.5,89.0,3.05,17.75,478.5,555.67,446.11
2018,11,22,11,0,876.0,70.0,3.1,18.0,520.0,613.5,491.53
2018,11,22,11,15,880.5,70.0,3.2,18.15,530.0,636.15,509.31
2018,11,22,11,30,885.0,70.0,3.3,18.3,540.0,656.03,524.98
2018,11,22,11,45,886.5,69.5,3.4,18.45,542.0,670.47,536.09
2018,11,22,12,0,888.0,69.0,3.5,18.6,544.0,681.84,544.53
2018,11,22,12,15,883.0,70.0,3.6,18.6,538.0,687.34,549.03
2018,11,22,12,30,878.0,71.0,3.7,18.6,532.0,689.63,551.29
2018,11,22,12,45,868.5,71.5,3.8,18.65,518.5,685.07,548.47
2018,11,22,13,0,859.0,72.0,3.9,18.7,505.0,677.42,543.46
2018,11,22,13,15,735.0,97.0,4.0,18.55,457.5,622.81,502.35
2018,11,22,13,30,611.0,122.0,4.1,18.4,410.0,561.26,454.37
2018,11,22,13,45,619.5,111.5,4.2,18.3,389.0,547.85,445.19
2018,11,22,14,0,628.0,101.0,4.3,18.2,368.0,531.8,433.57
2018,11,22,14,15,619.0,95.5,4.3,17.95,342.0,507.92,415.21
2018,11,22,14,30,610.0,90.0,4.3,17.7,316.0,482.28,395.05
2018,11,22,14,45,453.0,99.5,4.3,17.5,257.5,384.34,315.46
2018,11,22,15,0,296.0,109.0,4.3,17.3,199.0,290.34,237.79
2018,11,22,15,15,296.5,93.5,4.3,17.3,172.5,271.64,221.51
2018,11,22,15,30,297.0,78.0,4.3,17.3,146.0,244.28,197.33
2018,11,22,15,45,236.0,65.5,3.9,16.5,112.5,192.93,153.29
2018,11,22,16,0,175.0,53.0,3.5,15.7,79.0,139.39,107.27
2018,11,22,16,15,133.0,38.0,3.25,15.25,54.0,101.08,71.84
2018,11,22,16,30,91.0,23.0,3.0,14.8,29.0,60.67,11.82
2018,11,22,16,45,65.0,14.0,2.8,14.3,16.5,30.87,0.0
2018,11,22,17,0,39.0,5.0,2.6,13.8,4.0,0.0,0.0
2018,11,22,17,15,19.5,2.5,2.7,13.75,2.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,45,0.0,1.5,1.05,13.95,1.5,0.0,0.0
2018,11,23,7,0,0.0,3.0,1.1,14.0,3.0,2.95,0.0
2018,11,23,7,15,0.0,9.5,1.2,14.3,9.5,9.16,0.0
2018,11,23,7,30,0.0,16.0,1.3,14.6,16.0,15.43,5.96
2018,11,23,7,45,0.0,20.0,1.45,14.9,20.0,19.29,10.29
2018,11,23,8,0,0.0,24.0,1.6,15.2,24.0,23.16,13.84
2018,11,23,8,15,0.0,36.5,1.8,15.4,36.5,35.24,24.24
2018,11,23,8,30,0.0,49.0,2.0,15.6,49.0,47.34,34.59
2018,11,23,8,45,0.0,48.5,2.2,15.8,48.5,46.85,34.21
2018,11,23,9,0,0.0,48.0,2.4,16.0,48.0,46.36,33.77
2018,11,23,9,15,0.0,55.0,2.5,16.2,55.0,53.14,39.43
2018,11,23,9,30,0.0,62.0,2.6,16.4,62.0,59.92,45.03
2018,11,23,9,45,0.0,79.5,2.75,16.6,79.5,76.9,59.11
2018,11,23,10,0,0.0,97.0,2.9,16.8,97.0,94.05,73.2
2018,11,23,10,15,1.0,105.0,3.1,17.0,105.5,102.46,79.98
2018,11,23,10,30,2.0,113.0,3.3,17.2,114.0,110.97,86.84
2018,11,23,10,45,8.5,137.5,3.5,17.4,142.0,139.26,109.98
2018,11,23,11,0,15.0,162.0,3.7,17.6,170.0,168.2,133.47
2018,11,23,11,15,7.5,126.0,3.85,17.7,130.0,127.62,100.15
2018,11,23,11,30,0.0,90.0,4.0,17.8,90.0,87.11,66.72
2018,11,23,11,45,0.0,75.0,4.15,17.9,75.0,72.53,54.69
2018,11,23,12,0,0.0,60.0,4.3,18.0,60.0,58.0,42.66
2018,11,23,12,15,0.0,69.5,4.35,18.05,69.5,67.2,50.28
2018,11,23,12,30,0.0,79.0,4.4,18.1,79.0,76.41,57.89
2018,11,23,12,45,0.0,83.5,4.4,18.15,83.5,80.77,61.52
2018,11,23,13,0,0.0,88.0,4.4,18.2,88.0,85.19,65.21
2018,11,23,13,15,0.0,72.0,4.4,18.2,72.0,69.62,52.41
2018,11,23,13,30,0.0,56.0,4.4,18.2,56.0,54.12,39.61
2018,11,23,13,45,0.0,61.5,4.4,18.15,61.5,59.44,44.13
2018,11,23,14,0,0.0,67.0,4.4,18.1,67.0,64.76,48.65
2018,11,23,14,15,0.0,54.5,4.35,18.0,54.5,52.66,38.63
2018,11,23,14,30,0.0,42.0,4.3,17.9,42.0,40.56,28.56
2018,11,23,14,45,0.0,35.0,4.25,17.8,35.0,33.79,22.91
2018,11,23,15,0,0.0,28.0,4.2,17.7,28.0,27.02,17.22
2018,11,23,15,15,0.0,25.0,4.2,17.7,25.0,24.12,14.74
2018,11,23,15,30,0.0,22.0,4.2,17.7,22.0,21.22,12.22
2018,11,23,15,45,0.0,17.0,3.85,17.25,17.0,16.39,8.07
2018,11,23,16,0,0.0,12.0,3.5,16.8,12.0,11.57,3.9
2018,11,23,16,15,0.0,8.0,3.4,16.6,8.0,7.71,0.39
2018,11,23,16,30,0.0,4.0,3.3,16.4,4.0,3.85,0.0
2018,11,23,16,45,0.0,2.0,3.25,16.25,2.0,1.97,0.0
2018,11,23,17,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,24,6,45,34.0,4.5,1.4,14.4,4.5,0.0,0.0
2018,11,24,7,0,68.0,9.0,1.4,14.4,9.0,8.85,0.0
2018,11,24,7,15,200.5,20.0,1.65,14.8,34.5,16.74,0.0
2018,11,24,7,30,333.0,31.0,1.9,15.2,60.0,33.85,14.62
2018,11,24,7,45,430.5,37.0,2.15,15.6,97.0,65.88,32.65
2018,11,24,8,0,528.0,43.0,2.4,16.0,134.0,107.88,61.23
2018,11,24,8,15,587.5,47.5,2.5,16.2,174.5,151.15,96.1
2018,11,24,8,30,647.0,52.0,2.6,16.4,215.0,200.25,138.12
2018,11,24,8,45,664.0,57.5,2.7,16.6,249.0,242.68,177.07
2018,11,24,9,0,681.0,63.0,2.8,16.8,283.0,285.54,216.21
2018,11,24,9,15,491.0,88.5,2.85,17.05,256.5,273.05,213.16
2018,11,24,9,30,301.0,114.0,2.9,17.3,230.0,241.85,192.14
2018,11,24,9,45,158.0,121.0,2.9,17.55,182.5,195.07,155.81
2018,11,24,10,0,15.0,128.0,2.9,17.8,135.0,131.97,104.07
2018,11,24,10,15,98.0,155.0,2.9,18.05,202.0,208.74,167.16
2018,11,24,10,30,181.0,182.0,2.9,18.3,269.0,286.29,229.79
2018,11,24,10,45,199.0,189.5,2.95,18.55,288.0,310.6,249.05
2018,11,24,11,0,217.0,197.0,3.0,18.8,307.0,340.52,272.69
2018,11,24,11,15,137.0,198.0,2.95,18.95,268.0,292.09,233.21
2018,11,24,11,30,57.0,199.0,2.9,19.1,229.0,239.41,189.93
2018,11,24,11,45,212.5,185.0,2.9,19.3,297.0,340.73,273.27
2018,11,24,12,0,368.0,171.0,2.9,19.5,365.0,441.06,353.52
2018,11,24,12,15,618.0,121.0,2.85,19.55,443.5,564.6,451.56
2018,11,24,12,30,868.0,71.0,2.8,19.6,522.0,678.19,538.27
2018,11,24,12,45,751.0,99.5,2.8,19.6,483.0,635.34,505.31
2018,11,24,13,0,634.0,128.0,2.8,19.6,444.0,588.52,468.94
2018,11,24,13,15,617.5,125.5,2.8,19.55,423.5,571.68,456.85
2018,11,24,13,30,601.0,123.0,2.8,19.5,403.0,552.79,442.86
2018,11,24,13,45,701.5,95.5,2.75,19.4,404.5,580.6,465.79
2018,11,24,14,0,802.0,68.0,2.7,19.3,406.0,599.67,481.51
2018,11,24,14,15,781.5,66.0,2.65,19.05,374.0,569.23,458.17
2018,11,24,14,30,761.0,64.0,2.6,18.8,342.0,537.06,433.27
2018,11,24,14,45,690.5,66.0,2.55,18.6,298.0,479.6,387.83
2018,11,24,15,0,620.0,68.0,2.5,18.4,254.0,426.72,344.99
2018,11,24,15,15,504.0,66.5,2.5,18.4,203.5,346.67,279.62
2018,11,24,15,30,388.0,65.0,2.5,18.4,153.0,270.38,216.27
2018,11,24,15,45,428.0,53.0,1.95,17.3,131.0,261.9,206.26
2018,11,24,16,0,468.0,41.0,1.4,16.2,109.0,247.01,188.64
2018,11,24,16,15,337.5,32.0,1.35,15.45,72.0,171.77,121.45
2018,11,24,16,30,207.0,23.0,1.3,14.7,35.0,99.45,10.95
2018,11,24,16,45,103.5,11.5,1.25,14.0,17.5,38.35,0.0
2018,11,24,17,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,25,6,45,32.5,4.0,0.7,10.55,4.0,0.0,0.0
2018,11,25,7,0,65.0,8.0,0.7,10.5,8.0,7.86,0.0
2018,11,25,7,15,197.5,19.0,0.75,10.95,33.0,18.68,0.0
2018,11,25,7,30,330.0,30.0,0.8,11.4,58.0,31.89,13.49
2018,11,25,7,45,431.5,37.5,0.85,11.85,96.5,65.27,32.83
2018,11,25,8,0,533.0,45.0,0.9,12.3,135.0,108.98,62.71
2018,11,25,8,15,594.5,49.5,0.95,12.85,176.0,152.68,97.77
2018,11,25,8,30,656.0,54.0,1.0,13.4,217.0,202.42,140.08
2018,11,25,8,45,697.0,57.0,1.05,13.9,256.5,249.23,181.63
2018,11,25,9,0,738.0,60.0,1.1,14.4,296.0,298.65,225.18
2018,11,25,9,15,764.5,62.5,1.3,15.1,331.5,344.51,265.69
2018,11,25,9,30,791.0,65.0,1.5,15.8,367.0,390.96,305.78
2018,11,25,9,45,809.0,67.0,1.65,16.5,397.5,433.38,341.7
2018,11,25,10,0,827.0,69.0,1.8,17.2,428.0,475.1,376.11
2018,11,25,10,15,838.5,70.5,1.85,17.6,452.0,511.97,406.03
2018,11,25,10,30,850.0,72.0,1.9,18.0,476.0,547.18,433.95
2018,11,25,10,45,857.0,73.0,1.95,18.35,493.0,575.47,456.2
2018,11,25,11,0,864.0,74.0,2.0,18.7,510.0,603.07,477.44
2018,11,25,11,15,868.0,74.5,2.05,18.9,520.0,625.79,494.96
2018,11,25,11,30,872.0,75.0,2.1,19.1,530.0,645.78,510.22
2018,11,25,11,45,872.0,76.0,2.15,19.3,532.5,660.85,521.67
2018,11,25,12,0,872.0,77.0,2.2,19.5,535.0,672.91,530.65
2018,11,25,12,15,872.0,76.0,2.2,19.6,530.5,679.66,535.37
2018,11,25,12,30,872.0,75.0,2.2,19.7,526.0,683.28,537.98
2018,11,25,12,45,871.0,72.5,2.25,19.8,514.0,681.38,536.99
2018,11,25,13,0,870.0,70.0,2.3,19.9,502.0,676.32,533.85
2018,11,25,13,15,861.0,69.0,2.25,19.85,482.5,664.48,525.6
2018,11,25,13,30,852.0,68.0,2.2,19.8,463.0,649.73,515.31
2018,11,25,13,45,838.0,66.5,2.1,19.75,436.5,632.36,502.23
2018,11,25,14,0,824.0,65.0,2.0,19.7,410.0,608.49,484.07
2018,11,25,14,15,805.0,63.0,2.0,19.55,378.5,578.65,461.82
2018,11,25,14,30,786.0,61.0,2.0,19.4,347.0,546.95,437.62
2018,11,25,14,45,759.0,58.0,1.95,19.25,310.0,507.93,406.95
2018,11,25,15,0,732.0,55.0,1.9,19.1,273.0,468.04,374.74
2018,11,25,15,15,689.0,51.5,1.9,19.1,233.0,418.96,334.29
2018,11,25,15,30,646.0,48.0,1.9,19.1,193.0,370.74,293.23
2018,11,25,15,45,552.5,44.5,1.4,17.8,150.0,305.29,238.01
2018,11,25,16,0,459.0,41.0,0.9,16.5,107.0,242.92,184.18
2018,11,25,16,15,279.0,31.0,0.95,16.05,67.0,150.02,104.9
2018,11,25,16,30,99.0,21.0,1.0,15.6,27.0,64.11,1.26
2018,11,25,16,45,49.5,10.5,1.05,15.1,13.5,23.21,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,26,6,45,4.5,2.5,1.15,9.0,2.5,0.0,0.0
2018,11,26,7,0,9.0,5.0,1.1,8.9,5.0,4.91,0.0
2018,11,26,7,15,39.5,17.5,1.2,9.7,20.5,17.2,0.0
2018,11,26,7,30,70.0,30.0,1.3,10.5,36.0,26.99,12.62
2018,11,26,7,45,105.5,45.5,1.4,11.3,60.0,49.02,31.18
2018,11,26,8,0,141.0,61.0,1.5,12.1,84.0,74.78,51.25
2018,11,26,8,15,168.5,77.0,1.45,12.65,112.5,103.28,74.68
2018,11,26,8,30,196.0,93.0,1.4,13.2,141.0,134.48,100.94
2018,11,26,8,45,238.0,105.0,1.4,13.8,173.5,168.22,129.07
2018,11,26,9,0,280.0,117.0,1.4,14.4,206.0,205.57,160.3
2018,11,26,9,15,252.5,135.0,1.45,15.15,222.0,227.27,179.66
2018,11,26,9,30,225.0,153.0,1.5,15.9,238.0,246.28,196.02
2018,11,26,9,45,296.5,155.5,1.55,16.7,277.5,290.61,231.56
2018,11,26,10,0,368.0,158.0,1.6,17.5,317.0,339.62,270.44
2018,11,26,10,15,398.5,162.0,1.6,17.95,343.0,377.37,300.2
2018,11,26,10,30,429.0,166.0,1.6,18.4,369.0,412.41,327.51
2018,11,26,10,45,421.5,175.0,1.55,18.8,380.5,431.43,341.74
2018,11,26,11,0,414.0,184.0,1.5,19.2,392.0,448.78,354.45
2018,11,26,11,15,348.5,199.0,1.45,19.55,376.5,429.26,338.52
2018,11,26,11,30,283.0,214.0,1.4,19.9,361.0,411.52,323.8
2018,11,26,11,45,274.0,218.0,1.35,20.2,361.0,415.82,326.65
2018,11,26,12,0,265.0,222.0,1.3,20.5,361.0,418.97,328.44
2018,11,26,12,15,311.5,211.5,1.3,20.7,373.0,442.5,346.99
2018,11,26,12,30,358.0,201.0,1.3,20.9,385.0,465.38,364.8
2018,11,26,12,45,326.0,199.0,1.25,21.15,363.5,443.22,347.35
2018,11,26,13,0,294.0,197.0,1.2,21.4,342.0,419.94,329.31
2018,11,26,13,15,254.5,188.5,1.2,21.35,310.5,383.47,301.76
2018,11,26,13,30,215.0,180.0,1.2,21.3,279.0,346.64,273.66
2018,11,26,13,45,252.0,162.5,1.2,21.25,272.0,349.2,276.98
2018,11,26,14,0,289.0,145.0,1.2,21.2,265.0,349.61,278.26
2018,11,26,14,15,270.5,131.0,1.05,20.7,236.5,317.58,253.53
2018,11,26,14,30,252.0,117.0,0.9,20.2,208.0,285.33,228.44
2018,11,26,14,45,308.5,108.0,0.75,19.75,207.5,309.76,247.77
2018,11,26,15,0,365.0,99.0,0.6,19.3,207.0,321.47,256.08
2018,11,26,15,15,322.5,87.5,0.6,19.3,172.5,275.98,218.96
2018,11,26,15,30,280.0,76.0,0.6,19.3,138.0,232.46,182.98
2018,11,26,15,45,219.5,63.0,0.65,18.4,105.0,174.76,135.75
2018,11,26,16,0,159.0,50.0,0.7,17.5,72.0,128.84,97.09
2018,11,26,16,15,94.5,33.0,0.75,17.2,45.0,80.4,54.54
2018,11,26,16,30,30.0,16.0,0.8,16.9,18.0,28.0,0.0
2018,11,26,16,45,15.0,8.0,0.8,16.6,9.0,11.76,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,6,45,0.0,1.5,1.1,10.9,1.5,0.0,0.0
2018,11,27,7,0,0.0,3.0,1.1,11.0,3.0,0.0,0.0
2018,11,27,7,15,0.0,13.5,1.05,11.35,13.5,13.27,0.0
2018,11,27,7,30,0.0,24.0,1.0,11.7,24.0,22.89,9.73
2018,11,27,7,45,2.0,39.5,0.95,12.05,40.0,37.74,25.37
2018,11,27,8,0,4.0,55.0,0.9,12.4,56.0,53.04,38.91
2018,11,27,8,15,12.5,72.0,1.05,12.85,75.0,71.17,54.28
2018,11,27,8,30,21.0,89.0,1.2,13.3,94.0,90.63,70.66
2018,11,27,8,45,24.5,103.5,1.35,13.8,110.5,107.21,84.66
2018,11,27,9,0,28.0,118.0,1.5,14.3,127.0,124.17,98.81
2018,11,27,9,15,25.0,129.0,1.55,14.55,137.5,135.71,108.46
2018,11,27,9,30,22.0,140.0,1.6,14.8,148.0,145.28,116.3
2018,11,27,9,45,20.5,150.0,1.6,15.1,158.0,155.59,124.58
