Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,10,0,19.0,160.0,1.6,15.4,168.0,165.79,132.66
2018,11,27,10,15,28.5,172.0,1.6,15.6,185.0,186.59,149.4
2018,11,27,10,30,38.0,184.0,1.6,15.8,202.0,205.54,164.53
2018,11,27,10,45,26.0,181.5,1.65,16.0,194.0,193.79,154.66
2018,11,27,11,0,14.0,179.0,1.7,16.2,186.0,184.92,147.15
2018,11,27,11,15,17.5,184.5,1.75,16.3,193.5,193.23,153.83
2018,11,27,11,30,21.0,190.0,1.8,16.4,201.0,201.7,160.61
2018,11,27,11,45,11.0,161.5,1.9,16.5,167.5,166.37,131.88
2018,11,27,12,0,1.0,133.0,2.0,16.6,134.0,130.94,102.91
2018,11,27,12,15,6.5,123.5,2.1,16.65,127.0,125.12,98.42
2018,11,27,12,30,12.0,114.0,2.2,16.7,120.0,119.36,93.93
2018,11,27,12,45,12.0,106.0,2.3,16.7,112.0,111.39,87.47
2018,11,27,13,0,12.0,98.0,2.4,16.7,104.0,103.38,80.97
2018,11,27,13,15,20.0,103.0,2.45,16.75,112.5,117.17,92.67
2018,11,27,13,30,28.0,108.0,2.5,16.8,121.0,127.91,101.8
2018,11,27,13,45,28.5,111.0,2.55,16.8,123.5,131.55,104.91
2018,11,27,14,0,29.0,114.0,2.6,16.8,126.0,135.32,108.12
2018,11,27,14,15,14.5,90.5,2.45,16.7,96.5,97.4,76.54
2018,11,27,14,30,0.0,67.0,2.3,16.6,67.0,64.76,49.09
2018,11,27,14,45,0.0,63.0,2.2,16.5,63.0,60.89,45.93
2018,11,27,15,0,0.0,59.0,2.1,16.4,59.0,57.02,42.69
2018,11,27,15,15,0.0,44.5,2.1,16.4,44.5,42.98,30.79
2018,11,27,15,30,0.0,30.0,2.1,16.4,30.0,28.95,18.83
2018,11,27,15,45,0.0,21.0,1.75,15.9,21.0,20.26,11.38
2018,11,27,16,0,0.0,12.0,1.4,15.4,12.0,11.57,3.93
2018,11,27,16,15,0.0,8.0,1.3,15.25,8.0,7.71,0.32
2018,11,27,16,30,0.0,4.0,1.2,15.1,4.0,3.85,0.0
2018,11,27,16,45,0.0,2.0,1.1,14.9,2.0,1.97,0.0
2018,11,27,17,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,28,6,45,9.0,1.5,0.35,14.55,1.5,0.0,0.0
2018,11,28,7,0,18.0,3.0,0.2,14.7,3.0,0.0,0.0
2018,11,28,7,15,42.0,12.0,0.25,14.95,14.5,11.8,0.0
2018,11,28,7,30,66.0,21.0,0.3,15.2,26.0,18.9,5.85
2018,11,28,7,45,90.5,33.5,0.4,15.4,45.0,36.65,21.12
2018,11,28,8,0,115.0,46.0,0.5,15.6,64.0,57.0,36.92
2018,11,28,8,15,136.5,57.5,0.6,15.8,85.5,78.43,54.37
2018,11,28,8,30,158.0,69.0,0.7,16.0,107.0,101.93,74.11
2018,11,28,8,45,119.0,77.0,0.8,16.2,108.5,107.16,80.9
2018,11,28,9,0,80.0,85.0,0.9,16.4,110.0,108.99,84.22
2018,11,28,9,15,50.5,78.0,0.9,16.55,94.5,94.15,72.87
2018,11,28,9,30,21.0,71.0,0.9,16.7,79.0,77.78,59.74
2018,11,28,9,45,10.5,54.0,0.9,16.9,58.0,57.31,42.71
2018,11,28,10,0,0.0,37.0,0.9,17.1,37.0,35.73,24.54
2018,11,28,10,15,9.0,89.0,1.0,17.35,93.0,90.76,70.39
2018,11,28,10,30,18.0,141.0,1.1,17.6,149.0,147.59,116.65
2018,11,28,10,45,189.5,154.0,1.25,17.85,247.5,270.35,216.91
2018,11,28,11,0,361.0,167.0,1.4,18.1,346.0,397.37,317.25
2018,11,28,11,15,355.0,180.0,1.45,18.25,359.0,411.1,327.15
2018,11,28,11,30,349.0,193.0,1.5,18.4,372.0,429.27,340.92
2018,11,28,11,45,444.5,172.5,1.6,18.55,401.5,482.65,383.22
2018,11,28,12,0,540.0,152.0,1.7,18.7,431.0,530.43,420.82
2018,11,28,12,15,646.0,123.0,1.85,18.65,454.0,579.33,459.82
2018,11,28,12,30,752.0,94.0,2.0,18.6,477.0,621.02,493.41
2018,11,28,12,45,656.0,116.5,2.1,18.6,445.0,585.34,465.86
2018,11,28,13,0,560.0,139.0,2.2,18.6,413.0,544.62,434.72
2018,11,28,13,15,367.5,160.0,2.35,18.5,337.0,434.08,348.72
2018,11,28,13,30,175.0,181.0,2.5,18.4,261.0,312.95,251.83
2018,11,28,13,45,140.0,174.5,2.7,18.3,236.0,282.18,227.67
2018,11,28,14,0,105.0,168.0,2.9,18.2,211.0,252.06,203.36
2018,11,28,14,15,90.5,154.0,2.9,18.05,189.0,219.39,177.17
2018,11,28,14,30,76.0,140.0,2.9,17.9,167.0,194.37,156.85
2018,11,28,14,45,65.5,124.5,2.95,17.75,146.0,170.28,137.12
2018,11,28,15,0,55.0,109.0,3.0,17.6,125.0,146.57,117.45
2018,11,28,15,15,50.0,96.0,3.0,17.6,109.0,129.23,102.75
2018,11,28,15,30,45.0,83.0,3.0,17.6,93.0,112.27,88.08
2018,11,28,15,45,28.0,65.0,2.75,17.0,71.0,83.86,63.93
2018,11,28,16,0,11.0,47.0,2.5,16.4,49.0,53.21,37.9
2018,11,28,16,15,5.5,30.5,2.5,16.1,31.5,33.28,19.79
2018,11,28,16,30,0.0,14.0,2.5,15.8,14.0,13.51,0.0
2018,11,28,16,45,0.0,7.0,2.5,15.5,7.0,6.88,0.0
2018,11,28,17,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.8,15.55,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.95,15.8,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.1,16.25,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.1,16.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.35,16.35,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.8,16.3,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,16.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,15.7,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,15.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.15,14.6,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.25,14.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.3,14.25,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.35,14.2,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.45,14.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.5,14.35,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.55,14.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.65,14.4,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.7,14.4,1.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,5.75,14.45,2.5,2.46,0.0
2018,11,29,7,30,0.0,4.0,5.8,14.5,4.0,3.85,0.0
2018,11,29,7,45,0.0,8.5,5.9,14.55,8.5,8.19,0.97
2018,11,29,8,0,0.0,13.0,6.0,14.6,13.0,12.53,4.82
2018,11,29,8,15,0.0,19.0,6.0,14.65,19.0,18.32,9.86
2018,11,29,8,30,0.0,25.0,6.0,14.7,25.0,24.12,14.89
2018,11,29,8,45,29.5,42.5,6.05,14.7,51.5,49.06,35.3
2018,11,29,9,0,59.0,60.0,6.1,14.7,78.0,77.59,59.11
2018,11,29,9,15,29.5,44.0,6.0,14.7,53.0,54.18,40.13
2018,11,29,9,30,0.0,28.0,5.9,14.7,28.0,27.02,17.42
2018,11,29,9,45,0.0,40.5,5.8,14.75,40.5,39.11,27.67
2018,11,29,10,0,0.0,53.0,5.7,14.8,53.0,51.21,37.86
2018,11,29,10,15,13.5,101.5,5.6,14.8,108.0,105.34,83.46
2018,11,29,10,30,27.0,150.0,5.5,14.8,163.0,164.29,132.53
2018,11,29,10,45,53.5,176.5,5.45,14.8,202.5,207.89,168.71
2018,11,29,11,0,80.0,203.0,5.4,14.8,242.0,253.34,206.19
2018,11,29,11,15,81.5,184.5,5.35,14.9,225.0,236.93,192.82
2018,11,29,11,30,83.0,166.0,5.3,15.0,208.0,225.67,183.74
2018,11,29,11,45,82.5,193.0,5.25,15.05,235.0,250.58,203.94
2018,11,29,12,0,82.0,220.0,5.2,15.1,262.0,281.41,228.72
2018,11,29,12,15,120.0,221.0,5.15,15.15,282.0,316.23,257.69
2018,11,29,12,30,158.0,222.0,5.1,15.2,302.0,344.84,281.56
2018,11,29,12,45,150.5,193.0,5.0,15.2,268.0,308.8,252.76
2018,11,29,13,0,143.0,164.0,4.9,15.2,234.0,272.1,223.35
2018,11,29,13,15,149.5,139.5,4.8,15.2,210.0,249.2,205.27
2018,11,29,13,30,156.0,115.0,4.7,15.2,186.0,232.48,192.04
2018,11,29,13,45,331.5,105.5,4.55,15.2,245.0,342.35,285.13
2018,11,29,14,0,507.0,96.0,4.4,15.2,304.0,441.62,366.87
2018,11,29,14,15,479.5,101.5,4.15,15.1,286.0,417.86,346.49
2018,11,29,14,30,452.0,107.0,3.9,15.0,268.0,398.32,329.71
2018,11,29,14,45,242.0,94.5,3.7,14.95,179.5,246.81,204.1
2018,11,29,15,0,32.0,82.0,3.5,14.9,91.0,102.12,81.25
2018,11,29,15,15,157.0,66.5,3.5,14.9,102.0,158.67,129.41
2018,11,29,15,30,282.0,51.0,3.5,14.9,113.0,201.44,163.5
2018,11,29,15,45,255.0,47.0,2.75,14.4,93.5,176.16,139.9
2018,11,29,16,0,228.0,43.0,2.0,13.9,74.0,152.92,117.36
2018,11,29,16,15,129.5,27.0,2.0,13.75,43.5,90.93,62.05
2018,11,29,16,30,31.0,11.0,2.0,13.6,13.0,24.27,0.0
2018,11,29,16,45,15.5,5.5,1.95,13.45,6.5,9.41,0.0
2018,11,29,17,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,30,6,45,23.0,3.5,1.8,10.0,3.0,0.0,0.0
2018,11,30,7,0,46.0,7.0,1.8,10.0,6.0,0.0,0.0
2018,11,30,7,15,88.5,17.0,2.05,10.6,21.0,16.71,0.0
2018,11,30,7,30,131.0,27.0,2.3,11.2,36.0,22.43,7.11
2018,11,30,7,45,217.5,38.5,2.5,11.8,66.5,47.25,25.87
2018,11,30,8,0,304.0,50.0,2.7,12.4,97.0,80.6,48.94
2018,11,30,8,15,304.5,63.5,2.9,12.75,122.5,110.63,74.7
2018,11,30,8,30,305.0,77.0,3.1,13.1,148.0,140.44,101.58
2018,11,30,8,45,324.5,91.0,3.3,13.45,179.0,175.36,132.46
2018,11,30,9,0,344.0,105.0,3.5,13.8,210.0,211.69,164.53
2018,11,30,9,15,443.0,104.5,3.5,14.1,256.5,262.45,206.88
2018,11,30,9,30,542.0,104.0,3.5,14.4,303.0,322.29,256.87
2018,11,30,9,45,629.5,97.0,3.5,14.7,346.5,375.92,301.9
2018,11,30,10,0,717.0,90.0,3.5,15.0,390.0,434.36,350.39
2018,11,30,10,15,693.5,100.0,3.5,15.25,404.0,459.11,371.62
2018,11,30,10,30,670.0,110.0,3.5,15.5,418.0,480.41,389.51
2018,11,30,10,45,681.5,112.5,3.5,15.7,436.5,510.15,413.76
2018,11,30,11,0,693.0,115.0,3.5,15.9,455.0,538.4,436.35
2018,11,30,11,15,686.5,119.5,3.5,16.05,462.0,556.11,450.41
2018,11,30,11,30,680.0,124.0,3.5,16.2,469.0,571.3,462.3
2018,11,30,11,45,770.0,102.0,3.55,16.3,495.0,615.58,498.02
2018,11,30,12,0,860.0,80.0,3.6,16.4,521.0,660.94,534.03
2018,11,30,12,15,859.0,79.5,3.6,16.4,516.5,668.01,539.65
2018,11,30,12,30,858.0,79.0,3.6,16.4,512.0,672.0,543.09
2018,11,30,12,45,855.5,77.0,3.65,16.45,500.5,670.17,542.15
2018,11,30,13,0,853.0,75.0,3.7,16.5,489.0,665.24,538.94
2018,11,30,13,15,844.5,74.0,3.65,16.4,470.0,654.42,531.04
2018,11,30,13,30,836.0,73.0,3.6,16.3,451.0,640.71,520.83
2018,11,30,13,45,823.0,71.0,3.55,16.25,425.5,620.17,505.14
2018,11,30,14,0,810.0,69.0,3.5,16.2,400.0,597.12,487.28
2018,11,30,14,15,789.5,66.0,3.4,16.05,368.0,566.05,462.88
2018,11,30,14,30,769.0,63.0,3.3,15.9,336.0,533.21,436.6
2018,11,30,14,45,740.0,60.5,3.2,15.75,300.0,494.69,405.14
2018,11,30,15,0,711.0,58.0,3.1,15.6,264.0,455.39,372.22
2018,11,30,15,15,665.5,53.5,3.1,15.6,224.0,405.2,329.62
2018,11,30,15,30,620.0,49.0,3.1,15.6,184.0,356.04,286.65
2018,11,30,15,45,550.0,44.0,2.35,14.55,144.5,300.88,238.01
2018,11,30,16,0,480.0,39.0,1.6,13.5,105.0,246.73,188.95
2018,11,30,16,15,347.0,30.5,1.55,12.9,69.0,171.77,119.04
2018,11,30,16,30,214.0,22.0,1.5,12.3,33.0,98.07,0.0
2018,11,30,16,45,107.0,11.0,1.45,11.7,16.5,38.4,0.0
2018,11,30,17,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,1,6,45,5.5,2.5,2.6,11.75,2.5,0.0,0.0
2018,12,1,7,0,11.0,5.0,2.5,11.7,5.0,0.0,0.0
2018,12,1,7,15,48.5,16.5,2.7,12.0,19.5,16.22,0.0
2018,12,1,7,30,86.0,28.0,2.9,12.3,34.0,23.69,6.21
2018,12,1,7,45,161.5,43.0,3.05,12.55,64.0,48.08,28.16
2018,12,1,8,0,237.0,58.0,3.2,12.8,94.0,80.09,51.23
2018,12,1,8,15,276.5,68.5,3.15,12.95,123.0,110.14,75.34
2018,12,1,8,30,316.0,79.0,3.1,13.1,152.0,143.81,103.82
2018,12,1,8,45,181.5,80.5,3.05,13.2,124.0,126.41,96.02
2018,12,1,9,0,47.0,82.0,3.0,13.3,96.0,94.23,73.64
2018,12,1,9,15,23.5,96.0,3.2,13.45,103.0,102.21,81.09
2018,12,1,9,30,0.0,110.0,3.4,13.6,110.0,106.91,85.28
2018,12,1,9,45,0.0,96.0,3.6,13.7,96.0,93.13,73.55
2018,12,1,10,0,0.0,82.0,3.8,13.8,82.0,79.36,61.83
2018,12,1,10,15,71.5,105.0,4.0,13.9,137.5,142.32,115.12
2018,12,1,10,30,143.0,128.0,4.2,14.0,193.0,206.71,169.25
2018,12,1,10,45,402.0,127.0,4.35,14.05,320.5,364.55,300.95
2018,12,1,11,0,661.0,126.0,4.5,14.1,448.0,529.51,434.74
2018,12,1,11,15,572.0,139.0,4.6,14.25,422.0,505.36,414.99
2018,12,1,11,30,483.0,152.0,4.7,14.4,396.0,473.11,389.11
2018,12,1,11,45,438.0,161.5,4.75,14.55,384.0,463.48,381.18
2018,12,1,12,0,393.0,171.0,4.8,14.7,372.0,451.11,370.82
2018,12,1,12,15,610.5,130.5,4.8,14.7,439.0,559.5,460.4
2018,12,1,12,30,828.0,90.0,4.8,14.7,506.0,662.48,543.65
2018,12,1,12,45,827.5,87.5,4.85,14.75,495.0,661.56,543.0
2018,12,1,13,0,827.0,85.0,4.9,14.8,484.0,657.62,540.46
2018,12,1,13,15,788.5,89.0,4.8,14.7,457.5,632.78,520.89
2018,12,1,13,30,750.0,93.0,4.7,14.6,431.0,608.17,501.33
2018,12,1,13,45,705.0,95.0,4.65,14.55,398.5,573.1,473.5
2018,12,1,14,0,660.0,97.0,4.6,14.5,366.0,536.75,444.35
2018,12,1,14,15,685.0,87.0,4.5,14.35,347.0,528.38,437.89
2018,12,1,14,30,710.0,77.0,4.4,14.2,328.0,516.52,428.05
2018,12,1,14,45,669.5,75.0,4.35,14.05,291.5,473.95,392.75
2018,12,1,15,0,629.0,73.0,4.3,13.9,255.0,431.39,356.74
2018,12,1,15,15,577.5,67.5,4.3,13.9,215.5,379.85,312.49
2018,12,1,15,30,526.0,62.0,4.3,13.9,176.0,329.94,268.52
2018,12,1,15,45,439.5,55.5,3.6,13.2,136.5,266.11,212.67
2018,12,1,16,0,353.0,49.0,2.9,12.5,97.0,208.67,161.42
2018,12,1,16,15,237.0,36.5,2.7,12.15,63.5,141.43,98.31
2018,12,1,16,30,121.0,24.0,2.5,11.8,30.0,73.5,0.0
2018,12,1,16,45,60.5,12.0,2.3,11.45,15.0,27.38,0.0
2018,12,1,17,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,2,6,45,28.5,3.5,0.75,6.7,2.5,0.0,0.0
2018,12,2,7,0,57.0,7.0,0.7,6.7,5.0,0.0,0.0
2018,12,2,7,15,191.5,16.5,0.65,7.15,26.0,16.22,0.0
2018,12,2,7,30,326.0,26.0,0.6,7.6,47.0,21.99,3.85
2018,12,2,7,45,438.5,32.5,0.55,8.05,84.0,52.64,24.16
2018,12,2,8,0,551.0,39.0,0.5,8.5,121.0,95.78,51.91
2018,12,2,8,15,616.0,43.5,0.45,8.95,162.0,139.36,85.78
2018,12,2,8,30,681.0,48.0,0.4,9.4,203.0,188.72,127.32
2018,12,2,8,45,724.5,51.0,0.35,9.9,243.0,236.44,169.51
2018,12,2,9,0,768.0,54.0,0.3,10.4,283.0,286.97,213.93
2018,12,2,9,15,794.5,56.5,0.45,10.75,319.0,333.57,255.84
2018,12,2,9,30,821.0,59.0,0.6,11.1,355.0,380.73,297.46
2018,12,2,9,45,838.0,61.5,0.7,11.45,386.0,424.1,335.04
2018,12,2,10,0,855.0,64.0,0.8,11.8,417.0,465.74,370.32
2018,12,2,10,15,867.0,65.0,0.85,12.0,441.5,502.87,401.2
2018,12,2,10,30,879.0,66.0,0.9,12.2,466.0,538.33,430.07
2018,12,2,10,45,886.5,66.5,0.9,12.4,483.5,568.86,454.16
2018,12,2,11,0,894.0,67.0,0.9,12.6,501.0,597.06,475.97
2018,12,2,11,15,899.0,68.0,0.95,12.9,512.0,621.79,495.05
2018,12,2,11,30,904.0,69.0,1.0,13.2,523.0,643.78,511.81
2018,12,2,11,45,906.0,68.5,1.0,13.55,526.0,659.31,523.06
2018,12,2,12,0,908.0,68.0,1.0,13.9,529.0,671.77,531.94
2018,12,2,12,15,906.5,68.0,1.1,14.05,525.0,679.35,538.42
2018,12,2,12,30,905.0,68.0,1.2,14.2,521.0,683.72,542.43
2018,12,2,12,45,900.5,67.0,1.25,14.35,509.0,681.71,541.43
2018,12,2,13,0,896.0,66.0,1.3,14.5,497.0,676.5,538.26
2018,12,2,13,15,886.5,65.5,1.35,14.5,478.0,665.43,531.19
2018,12,2,13,30,877.0,65.0,1.4,14.5,459.0,651.38,521.67
2018,12,2,13,45,732.5,87.5,1.4,14.45,404.0,580.94,467.67
2018,12,2,14,0,588.0,110.0,1.4,14.4,349.0,505.34,409.23
2018,12,2,14,15,469.5,118.0,1.3,14.2,299.0,429.1,349.42
2018,12,2,14,30,351.0,126.0,1.2,14.0,249.0,359.8,293.76
2018,12,2,14,45,266.0,119.5,1.15,13.8,207.0,289.64,237.17
2018,12,2,15,0,181.0,113.0,1.1,13.6,165.0,231.5,189.13
2018,12,2,15,15,154.0,98.0,1.1,13.6,137.5,189.71,154.24
2018,12,2,15,30,127.0,83.0,1.1,13.6,110.0,156.22,125.51
2018,12,2,15,45,112.0,65.5,0.95,12.65,85.5,126.03,99.4
2018,12,2,16,0,97.0,48.0,0.8,11.7,61.0,96.41,73.19
2018,12,2,16,15,70.0,33.0,0.9,11.2,40.5,66.93,44.61
2018,12,2,16,30,43.0,18.0,1.0,10.7,20.0,37.9,0.0
2018,12,2,16,45,21.5,9.0,1.05,10.2,10.0,14.38,0.0
2018,12,2,17,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,3,6,45,26.5,3.5,1.3,4.45,2.5,0.0,0.0
2018,12,3,7,0,53.0,7.0,1.3,4.5,5.0,0.0,0.0
2018,12,3,7,15,82.5,15.0,1.45,5.3,17.5,14.74,0.0
2018,12,3,7,30,112.0,23.0,1.6,6.1,30.0,18.06,0.42
2018,12,3,7,45,151.0,37.5,1.75,6.95,55.0,41.72,23.87
2018,12,3,8,0,190.0,52.0,1.9,7.8,80.0,68.48,44.42
2018,12,3,8,15,361.5,56.0,1.9,8.4,130.0,109.62,72.26
2018,12,3,8,30,533.0,60.0,1.9,9.0,180.0,168.3,117.01
2018,12,3,8,45,634.5,58.0,1.95,9.6,227.0,218.57,159.46
2018,12,3,9,0,736.0,56.0,2.0,10.2,274.0,277.48,210.11
2018,12,3,9,15,764.0,59.0,2.05,10.9,310.0,323.66,251.91
2018,12,3,9,30,792.0,62.0,2.1,11.6,346.0,370.6,293.46
2018,12,3,9,45,743.5,76.5,2.15,12.25,361.0,397.67,318.69
2018,12,3,10,0,695.0,91.0,2.2,12.9,376.0,419.61,338.54
2018,12,3,10,15,776.0,79.5,2.2,13.1,416.0,472.38,382.23
2018,12,3,10,30,857.0,68.0,2.2,13.3,456.0,526.74,426.37
2018,12,3,10,45,798.5,84.5,2.2,13.5,457.0,539.19,436.62
2018,12,3,11,0,740.0,101.0,2.2,13.7,458.0,545.54,441.82
2018,12,3,11,15,573.5,141.5,2.2,13.85,422.0,506.07,410.15
2018,12,3,11,30,407.0,182.0,2.2,14.0,386.0,455.59,369.25
2018,12,3,11,45,490.5,165.5,2.2,14.15,412.5,499.29,404.91
2018,12,3,12,0,574.0,149.0,2.2,14.3,439.0,543.19,439.81
2018,12,3,12,15,729.0,109.5,2.2,14.35,475.0,612.12,494.61
2018,12,3,12,30,884.0,70.0,2.2,14.4,511.0,670.33,540.42
2018,12,3,12,45,817.5,84.0,2.2,14.5,484.5,647.87,522.54
2018,12,3,13,0,751.0,98.0,2.2,14.6,458.0,620.95,501.61
2018,12,3,13,15,705.0,103.0,2.15,14.65,430.5,593.3,480.32
2018,12,3,13,30,659.0,108.0,2.1,14.7,403.0,563.67,457.3
2018,12,3,13,45,590.5,114.5,2.0,14.7,367.5,519.76,422.73
2018,12,3,14,0,522.0,121.0,1.9,14.7,332.0,472.59,385.38
2018,12,3,14,15,320.0,114.0,1.75,14.5,240.0,333.81,274.09
2018,12,3,14,30,118.0,107.0,1.6,14.3,148.0,186.4,152.43
2018,12,3,14,45,107.5,98.0,1.4,14.05,132.5,168.41,137.75
2018,12,3,15,0,97.0,89.0,1.2,13.8,117.0,150.74,122.7
2018,12,3,15,15,121.0,83.0,1.2,13.8,112.5,154.35,125.26
2018,12,3,15,30,145.0,77.0,1.2,13.8,108.0,163.0,131.17
2018,12,3,15,45,73.0,57.5,1.25,12.75,73.0,98.69,76.96
2018,12,3,16,0,1.0,38.0,1.3,11.7,38.0,38.36,26.3
2018,12,3,16,15,0.5,24.5,1.35,11.4,24.5,24.03,12.79
2018,12,3,16,30,0.0,11.0,1.4,11.1,11.0,10.61,0.0
2018,12,3,16,45,0.0,5.5,1.45,10.75,5.5,5.41,0.0
2018,12,3,17,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,4,6,45,5.0,0.5,2.1,8.2,0.5,0.0,0.0
2018,12,4,7,0,10.0,1.0,2.1,8.2,1.0,0.0,0.0
2018,12,4,7,15,10.0,4.5,2.3,8.55,5.0,4.42,0.0
2018,12,4,7,30,10.0,8.0,2.5,8.9,9.0,7.64,0.0
2018,12,4,7,45,5.0,15.0,2.65,9.25,15.5,14.82,6.07
2018,12,4,8,0,0.0,22.0,2.8,9.6,22.0,21.23,12.3
2018,12,4,8,15,0.0,29.0,2.8,10.05,29.0,27.99,18.36
2018,12,4,8,30,0.0,36.0,2.8,10.5,36.0,34.76,24.36
2018,12,4,8,45,3.0,57.5,2.85,11.0,58.5,56.31,42.86
2018,12,4,9,0,6.0,79.0,2.9,11.5,81.0,78.21,61.53
2018,12,4,9,15,16.5,102.5,2.95,12.05,108.5,105.06,84.05
2018,12,4,9,30,27.0,126.0,3.0,12.6,136.0,134.59,108.64
2018,12,4,9,45,20.0,126.5,3.0,13.15,134.0,131.74,106.05
2018,12,4,10,0,13.0,127.0,3.0,13.7,132.0,129.84,104.2
2018,12,4,10,15,6.5,109.0,3.05,14.1,111.5,109.21,86.72
2018,12,4,10,30,0.0,91.0,3.1,14.5,91.0,88.19,68.89
2018,12,4,10,45,0.0,96.0,3.1,14.85,96.0,93.12,72.85
2018,12,4,11,0,0.0,101.0,3.1,15.2,101.0,98.07,76.79
2018,12,4,11,15,0.0,104.0,3.1,15.45,104.0,101.06,79.13
2018,12,4,11,30,0.0,107.0,3.1,15.7,107.0,104.07,81.5
2018,12,4,11,45,0.0,103.0,3.1,15.9,103.0,100.1,78.12
2018,12,4,12,0,0.0,99.0,3.1,16.1,99.0,96.13,74.77
2018,12,4,12,15,0.0,87.5,2.8,16.1,87.5,84.69,65.29
2018,12,4,12,30,0.0,76.0,2.5,16.1,76.0,73.49,56.02
2018,12,4,12,45,0.0,73.5,2.2,16.05,73.5,71.07,54.06
2018,12,4,13,0,0.0,71.0,1.9,16.0,71.0,68.65,52.09
2018,12,4,13,15,0.0,67.0,1.75,15.8,67.0,64.77,48.96
2018,12,4,13,30,0.0,63.0,1.6,15.6,63.0,60.89,45.81
2018,12,4,13,45,0.0,60.5,1.5,15.4,60.5,58.47,43.89
2018,12,4,14,0,0.0,58.0,1.4,15.2,58.0,56.05,41.95
2018,12,4,14,15,0.0,65.5,1.4,14.85,65.5,63.31,48.21
2018,12,4,14,30,0.0,73.0,1.4,14.5,73.0,70.84,54.69
2018,12,4,14,45,0.0,69.0,1.45,14.15,69.0,67.04,51.58
2018,12,4,15,0,0.0,65.0,1.5,13.8,65.0,63.32,48.48
2018,12,4,15,15,0.0,52.0,1.5,13.8,52.0,50.24,37.29
2018,12,4,15,30,0.0,39.0,1.5,13.8,39.0,37.66,26.44
2018,12,4,15,45,0.0,31.0,1.6,12.95,31.0,29.93,19.71
2018,12,4,16,0,0.0,23.0,1.7,12.1,23.0,22.19,12.86
2018,12,4,16,15,0.0,15.5,1.7,11.75,15.5,14.95,5.8
2018,12,4,16,30,0.0,8.0,1.7,11.4,8.0,7.71,0.0
2018,12,4,16,45,0.0,4.0,1.7,11.05,4.0,3.93,0.0
2018,12,4,17,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,5,7,15,0.0,4.5,1.8,10.8,4.5,4.42,0.0
2018,12,5,7,30,0.0,9.0,1.9,11.0,9.0,8.68,0.0
2018,12,5,7,45,0.0,19.0,1.95,11.2,19.0,18.33,8.79
2018,12,5,8,0,0.0,29.0,2.0,11.4,29.0,28.0,17.84
2018,12,5,8,15,0.0,41.0,2.1,11.7,41.0,39.6,28.07
2018,12,5,8,30,0.0,53.0,2.2,12.0,53.0,51.18,38.2
2018,12,5,8,45,4.0,70.5,2.25,12.25,71.5,69.11,53.51
2018,12,5,9,0,8.0,88.0,2.3,12.5,90.0,87.55,69.13
2018,12,5,9,15,8.0,84.5,2.3,12.9,87.0,84.54,66.54
2018,12,5,9,30,8.0,81.0,2.3,13.3,84.0,81.45,63.84
2018,12,5,9,45,8.0,88.0,2.3,13.75,91.0,88.63,69.75
2018,12,5,10,0,8.0,95.0,2.3,14.2,98.0,95.81,75.59
2018,12,5,10,15,25.0,132.0,2.3,14.55,143.0,143.47,115.15
2018,12,5,10,30,42.0,169.0,2.3,14.9,188.0,191.6,154.46
2018,12,5,10,45,200.5,161.5,2.3,15.2,257.0,281.15,228.58
2018,12,5,11,0,359.0,154.0,2.3,15.5,326.0,376.31,305.78
2018,12,5,11,15,502.0,137.0,2.2,15.7,383.0,453.31,367.3
2018,12,5,11,30,645.0,120.0,2.1,15.9,440.0,537.66,433.11
2018,12,5,11,45,390.0,167.0,2.05,16.05,361.0,435.2,350.63
2018,12,5,12,0,135.0,214.0,2.0,16.2,282.0,314.76,252.49
2018,12,5,12,15,92.5,205.5,1.85,16.3,252.0,273.36,219.36
2018,12,5,12,30,50.0,197.0,1.7,16.4,222.0,237.29,189.76
2018,12,5,12,45,64.0,193.5,1.6,16.45,224.5,243.75,195.41
2018,12,5,13,0,78.0,190.0,1.5,16.5,227.0,250.07,200.79
2018,12,5,13,15,63.0,180.5,1.4,16.35,209.5,230.29,184.85
2018,12,5,13,30,48.0,171.0,1.3,16.2,192.0,210.52,168.93
2018,12,5,13,45,77.5,159.5,1.2,16.05,191.5,216.89,175.05
2018,12,5,14,0,107.0,148.0,1.1,15.9,191.0,229.3,185.78
2018,12,5,14,15,60.0,126.0,1.05,15.7,150.0,168.02,135.47
2018,12,5,14,30,13.0,104.0,1.0,15.5,109.0,111.24,88.19
2018,12,5,14,45,39.0,96.0,1.0,15.25,108.0,121.77,97.62
2018,12,5,15,0,65.0,88.0,1.0,15.0,107.0,132.69,106.88
2018,12,5,15,15,69.0,84.0,1.0,15.0,101.5,129.9,104.07
2018,12,5,15,30,73.0,80.0,1.0,15.0,96.0,127.47,101.21
2018,12,5,15,45,56.0,64.0,0.95,14.3,74.5,94.92,73.41
2018,12,5,16,0,39.0,48.0,0.9,13.6,53.0,69.17,50.98
2018,12,5,16,15,23.0,32.5,1.0,13.25,35.0,45.35,28.38
2018,12,5,16,30,7.0,17.0,1.1,12.9,17.0,20.02,0.0
2018,12,5,16,45,3.5,8.5,1.15,12.55,8.5,9.26,0.0
2018,12,5,17,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,7,15,105.0,11.0,1.35,8.8,16.5,10.81,0.0
2018,12,6,7,30,210.0,22.0,1.6,9.3,33.0,18.19,0.0
2018,12,6,7,45,339.0,30.5,1.8,9.85,68.0,41.89,18.66
2018,12,6,8,0,468.0,39.0,2.0,10.4,103.0,81.23,43.19
2018,12,6,8,15,537.5,44.0,2.0,10.85,141.5,121.26,73.35
2018,12,6,8,30,607.0,49.0,2.0,11.3,180.0,167.57,111.8
2018,12,6,8,45,617.5,56.0,2.0,11.75,212.0,207.47,148.77
2018,12,6,9,0,628.0,63.0,2.0,12.2,244.0,247.37,185.86
2018,12,6,9,15,621.0,74.0,1.95,12.7,272.0,285.33,221.05
2018,12,6,9,30,614.0,85.0,1.9,13.2,300.0,321.47,253.68
2018,12,6,9,45,707.5,75.5,1.9,13.75,344.5,376.18,299.35
2018,12,6,10,0,801.0,66.0,1.9,14.3,389.0,435.85,348.26
2018,12,6,10,15,814.5,67.5,1.8,14.7,413.5,472.73,378.57
2018,12,6,10,30,828.0,69.0,1.7,15.1,438.0,508.21,406.97
2018,12,6,10,45,836.0,70.5,1.65,15.55,456.0,539.08,431.13
2018,12,6,11,0,844.0,72.0,1.6,16.0,474.0,567.82,453.04
2018,12,6,11,15,849.0,73.0,1.5,16.25,485.0,591.94,470.98
2018,12,6,11,30,854.0,74.0,1.4,16.5,496.0,610.84,484.67
2018,12,6,11,45,854.5,74.0,1.35,16.8,499.0,625.49,495.15
2018,12,6,12,0,855.0,74.0,1.3,17.1,502.0,637.23,503.3
2018,12,6,12,15,853.0,74.5,1.3,17.25,498.5,644.94,509.04
2018,12,6,12,30,851.0,75.0,1.3,17.4,495.0,653.14,514.96
2018,12,6,12,45,846.0,74.5,1.3,17.55,484.0,651.85,514.03
2018,12,6,13,0,841.0,74.0,1.3,17.7,473.0,647.53,510.91
2018,12,6,13,15,832.0,72.5,1.35,17.7,454.5,636.46,503.53
2018,12,6,13,30,823.0,71.0,1.4,17.7,436.0,622.54,493.95
2018,12,6,13,45,808.5,69.5,1.4,17.7,411.5,602.42,479.2
2018,12,6,14,0,794.0,68.0,1.4,17.7,387.0,579.89,462.41
2018,12,6,14,15,773.0,66.0,1.4,17.55,356.5,550.65,440.46
2018,12,6,14,30,752.0,64.0,1.4,17.4,326.0,519.68,416.67
2018,12,6,14,45,722.0,61.0,1.35,17.25,290.5,481.12,386.13
2018,12,6,15,0,692.0,58.0,1.3,17.1,255.0,441.86,354.21
2018,12,6,15,15,647.0,54.0,1.3,17.1,216.5,393.72,314.38
2018,12,6,15,30,602.0,50.0,1.3,17.1,178.0,349.75,276.55
2018,12,6,15,45,532.0,44.0,1.0,16.0,139.0,291.69,226.99
2018,12,6,16,0,462.0,38.0,0.7,14.9,100.0,237.63,179.2
2018,12,6,16,15,333.0,29.5,0.75,14.6,65.5,165.41,111.49
2018,12,6,16,30,204.0,21.0,0.8,14.3,31.0,93.42,0.0
2018,12,6,16,45,102.0,10.5,0.8,14.0,15.5,36.57,0.0
2018,12,6,17,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.25,11.55,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,7,7,15,38.0,9.5,0.8,9.1,11.5,9.34,0.0
2018,12,7,7,30,76.0,19.0,0.8,9.4,23.0,16.04,0.0
2018,12,7,7,45,145.0,33.0,0.85,9.65,49.5,34.95,17.98
2018,12,7,8,0,214.0,47.0,0.9,9.9,76.0,63.72,39.07
2018,12,7,8,15,363.5,53.0,1.05,10.35,122.5,103.21,65.85
2018,12,7,8,30,513.0,59.0,1.2,10.8,169.0,157.93,107.37
2018,12,7,8,45,599.5,60.0,1.35,11.25,213.0,205.62,147.54
2018,12,7,9,0,686.0,61.0,1.5,11.7,257.0,260.69,194.84
2018,12,7,9,15,589.0,81.5,1.45,12.05,265.0,280.81,217.6
2018,12,7,9,30,492.0,102.0,1.4,12.4,273.0,290.14,229.79
2018,12,7,9,45,419.5,125.5,1.3,12.8,280.5,305.23,244.47
2018,12,7,10,0,347.0,149.0,1.2,13.2,288.0,310.47,249.93
2018,12,7,10,15,415.0,146.5,1.05,13.8,323.0,358.01,287.78
2018,12,7,10,30,483.0,144.0,0.9,14.4,358.0,405.41,324.47
2018,12,7,10,45,565.5,132.0,0.8,15.0,392.5,455.62,362.82
2018,12,7,11,0,648.0,120.0,0.7,15.6,427.0,506.59,400.77
2018,12,7,11,15,759.0,96.0,0.65,16.1,463.5,561.64,441.77
2018,12,7,11,30,870.0,72.0,0.6,16.6,500.0,616.78,481.88
2018,12,7,11,45,873.0,71.5,0.55,17.1,504.0,632.76,491.96
2018,12,7,12,0,876.0,71.0,0.5,17.6,508.0,645.83,500.18
2018,12,7,12,15,875.5,70.5,0.6,17.8,504.5,653.65,507.03
2018,12,7,12,30,875.0,70.0,0.7,18.0,501.0,658.38,511.65
2018,12,7,12,45,871.0,69.0,0.85,18.2,490.0,657.14,512.51
2018,12,7,13,0,867.0,68.0,1.0,18.4,479.0,652.8,510.98
2018,12,7,13,15,858.0,67.0,1.05,18.4,460.5,642.16,504.09
2018,12,7,13,30,849.0,66.0,1.1,18.4,442.0,628.64,494.98
2018,12,7,13,45,834.5,65.0,1.1,18.4,417.0,612.76,483.37
2018,12,7,14,0,820.0,64.0,1.1,18.4,392.0,590.52,466.96
2018,12,7,14,15,799.5,62.5,1.1,18.2,361.5,561.8,445.75
2018,12,7,14,30,779.0,61.0,1.1,18.0,331.0,531.25,422.63
2018,12,7,14,45,748.0,58.0,1.05,17.8,295.0,491.58,391.62
2018,12,7,15,0,717.0,55.0,1.0,17.6,259.0,451.21,359.21
2018,12,7,15,15,672.5,52.0,1.0,17.6,220.5,403.81,320.3
2018,12,7,15,30,628.0,49.0,1.0,17.6,182.0,357.2,280.75
2018,12,7,15,45,557.5,43.5,0.9,16.4,142.5,301.78,233.99
