Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,16,0,487.0,38.0,0.8,15.2,103.0,247.18,186.2
2018,12,7,16,15,354.0,29.5,0.85,14.8,67.5,172.62,116.26
2018,12,7,16,30,221.0,21.0,0.9,14.4,32.0,98.54,0.0
2018,12,7,16,45,110.5,10.5,0.95,14.05,16.0,38.78,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,8,7,15,66.0,10.5,1.25,7.2,13.5,10.32,0.0
2018,12,8,7,30,132.0,21.0,1.3,7.9,27.0,16.68,0.0
2018,12,8,7,45,310.0,29.0,1.3,8.6,64.5,37.61,16.2
2018,12,8,8,0,488.0,37.0,1.3,9.3,102.0,78.71,40.67
2018,12,8,8,15,560.0,43.0,1.4,9.85,142.0,120.72,71.97
2018,12,8,8,30,632.0,49.0,1.5,10.4,182.0,169.89,112.52
2018,12,8,8,45,603.0,60.5,1.55,11.0,208.0,205.46,147.25
2018,12,8,9,0,574.0,72.0,1.6,11.6,234.0,238.02,179.2
2018,12,8,9,15,681.5,66.0,1.65,12.3,283.5,293.92,226.36
2018,12,8,9,30,789.0,60.0,1.7,13.0,333.0,357.54,279.62
2018,12,8,9,45,713.0,78.5,1.75,13.7,342.0,378.2,299.96
2018,12,8,10,0,637.0,97.0,1.8,14.4,351.0,391.44,313.05
2018,12,8,10,15,648.5,102.0,1.8,14.95,374.5,425.79,341.5
2018,12,8,10,30,660.0,107.0,1.8,15.5,398.0,459.12,368.27
2018,12,8,10,45,768.0,88.5,1.85,16.0,440.5,517.83,414.77
2018,12,8,11,0,876.0,70.0,1.9,16.5,483.0,578.26,461.73
2018,12,8,11,15,880.5,70.5,1.85,16.7,494.0,602.08,479.77
2018,12,8,11,30,885.0,71.0,1.8,16.9,505.0,623.22,495.68
2018,12,8,11,45,842.0,81.5,1.8,17.05,497.0,625.75,497.32
2018,12,8,12,0,799.0,92.0,1.8,17.2,489.0,621.45,493.94
2018,12,8,12,15,775.0,96.0,1.75,17.25,479.0,618.61,491.75
2018,12,8,12,30,751.0,100.0,1.7,17.3,469.0,614.81,488.66
2018,12,8,12,45,805.5,87.0,1.65,17.35,474.5,636.86,505.75
2018,12,8,13,0,860.0,74.0,1.6,17.4,480.0,657.76,521.5
2018,12,8,13,15,850.0,73.5,1.55,17.35,462.0,647.3,513.57
2018,12,8,13,30,840.0,73.0,1.5,17.3,444.0,633.96,503.68
2018,12,8,13,45,825.5,71.0,1.45,17.25,418.5,613.28,488.24
2018,12,8,14,0,811.0,69.0,1.4,17.2,393.0,590.11,470.75
2018,12,8,14,15,789.5,67.0,1.25,17.0,362.0,560.47,447.62
2018,12,8,14,30,768.0,65.0,1.1,16.8,331.0,529.05,422.7
2018,12,8,14,45,736.0,62.0,0.95,16.6,295.0,489.18,390.78
2018,12,8,15,0,704.0,59.0,0.8,16.4,259.0,448.65,357.58
2018,12,8,15,15,658.0,55.0,0.8,16.4,220.0,399.79,317.65
2018,12,8,15,30,612.0,51.0,0.8,16.4,181.0,355.27,279.75
2018,12,8,15,45,450.0,45.5,0.85,15.2,129.5,258.73,201.95
2018,12,8,16,0,288.0,40.0,0.9,14.0,78.0,171.59,130.31
2018,12,8,16,15,178.5,27.5,1.0,13.5,48.0,108.73,73.09
2018,12,8,16,30,69.0,15.0,1.1,13.0,18.0,45.47,0.0
2018,12,8,16,45,34.5,7.5,1.15,12.5,9.0,16.27,0.0
2018,12,8,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,9,7,15,0.0,4.0,0.95,9.2,4.0,3.93,0.0
2018,12,9,7,30,0.0,8.0,0.9,9.5,8.0,7.71,0.0
2018,12,9,7,45,0.0,15.0,0.85,9.8,15.0,14.47,5.23
2018,12,9,8,0,0.0,22.0,0.8,10.1,22.0,21.23,12.16
2018,12,9,8,15,0.0,27.5,0.85,10.45,27.5,26.54,17.05
2018,12,9,8,30,0.0,33.0,0.9,10.8,33.0,31.85,21.82
2018,12,9,8,45,25.5,60.5,1.0,11.15,67.5,64.86,49.34
2018,12,9,9,0,51.0,88.0,1.1,11.5,102.0,100.32,78.98
2018,12,9,9,15,139.0,111.0,1.0,11.8,157.0,155.93,124.11
2018,12,9,9,30,227.0,134.0,0.9,12.1,212.0,220.24,176.34
2018,12,9,9,45,225.5,147.0,0.8,12.35,230.5,243.15,195.49
2018,12,9,10,0,224.0,160.0,0.7,12.6,249.0,265.53,213.88
2018,12,9,10,15,234.0,171.0,0.7,12.9,269.0,290.82,234.34
2018,12,9,10,30,244.0,182.0,0.7,13.2,289.0,316.26,254.56
2018,12,9,10,45,172.0,173.5,0.65,13.45,250.5,272.27,219.35
2018,12,9,11,0,100.0,165.0,0.6,13.7,212.0,227.71,183.28
2018,12,9,11,15,50.5,140.5,0.7,13.8,164.0,170.9,137.26
2018,12,9,11,30,1.0,116.0,0.8,13.9,116.0,113.74,89.73
2018,12,9,11,45,1.5,136.0,0.9,14.0,136.5,134.37,106.83
2018,12,9,12,0,2.0,156.0,1.0,14.1,157.0,155.37,123.92
2018,12,9,12,15,6.5,162.0,1.1,14.1,165.0,164.77,131.7
2018,12,9,12,30,11.0,168.0,1.2,14.1,173.0,174.37,139.69
2018,12,9,12,45,48.0,180.5,1.25,14.05,203.0,218.56,176.54
2018,12,9,13,0,85.0,193.0,1.3,14.0,233.0,257.85,208.98
2018,12,9,13,15,174.0,184.5,1.35,13.9,262.5,314.16,255.98
2018,12,9,13,30,263.0,176.0,1.4,13.8,292.0,369.24,301.18
2018,12,9,13,45,314.5,160.0,1.4,13.65,291.0,381.69,311.96
2018,12,9,14,0,366.0,144.0,1.4,13.5,290.0,399.55,326.9
2018,12,9,14,15,341.5,134.5,1.45,13.3,262.5,360.48,296.15
2018,12,9,14,30,317.0,125.0,1.5,13.1,235.0,329.32,271.33
2018,12,9,14,45,332.0,111.0,1.5,12.9,215.0,322.51,265.76
2018,12,9,15,0,347.0,97.0,1.5,12.7,195.0,305.89,251.72
2018,12,9,15,15,311.5,85.0,1.5,12.7,163.5,264.78,216.76
2018,12,9,15,30,276.0,73.0,1.5,12.7,132.0,225.08,182.36
2018,12,9,15,45,198.0,61.0,1.4,12.15,98.5,162.36,128.98
2018,12,9,16,0,120.0,49.0,1.3,11.6,65.0,112.66,86.1
2018,12,9,16,15,65.0,32.5,1.25,11.35,41.0,64.7,42.56
2018,12,9,16,30,10.0,16.0,1.2,11.1,17.0,19.56,0.0
2018,12,9,16,45,5.0,8.0,1.15,10.85,8.5,9.16,0.0
2018,12,9,17,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,7,15,28.5,8.5,1.5,8.05,10.0,8.36,0.0
2018,12,10,7,30,57.0,17.0,1.7,8.3,20.0,14.39,0.0
2018,12,10,7,45,49.5,27.5,1.85,8.5,31.5,27.09,13.41
2018,12,10,8,0,42.0,38.0,2.0,8.7,43.0,39.73,25.98
2018,12,10,8,15,22.5,53.5,2.1,9.0,56.5,54.51,39.93
2018,12,10,8,30,3.0,69.0,2.2,9.3,70.0,67.02,51.95
2018,12,10,8,45,4.5,74.0,2.3,9.55,75.5,72.55,56.92
2018,12,10,9,0,6.0,79.0,2.4,9.8,81.0,78.14,61.81
2018,12,10,9,15,16.0,102.0,2.5,10.2,107.5,104.21,83.88
2018,12,10,9,30,26.0,125.0,2.6,10.6,134.0,132.93,108.0
2018,12,10,9,45,36.0,139.5,2.7,10.95,153.0,153.03,124.74
2018,12,10,10,0,46.0,154.0,2.8,11.3,172.0,173.99,142.11
2018,12,10,10,15,30.0,154.5,2.85,11.75,166.5,168.8,137.49
2018,12,10,10,30,14.0,155.0,2.9,12.2,161.0,159.44,129.3
2018,12,10,10,45,9.0,151.5,2.95,12.65,155.5,153.69,124.16
2018,12,10,11,0,4.0,148.0,3.0,13.1,150.0,147.63,118.77
2018,12,10,11,15,4.0,141.0,3.0,13.45,143.0,140.69,112.8
2018,12,10,11,30,4.0,134.0,3.0,13.8,136.0,133.75,106.86
2018,12,10,11,45,12.5,146.0,2.95,14.2,152.0,151.45,121.49
2018,12,10,12,0,21.0,158.0,2.9,14.6,168.0,169.56,136.34
2018,12,10,12,15,52.5,178.0,2.9,14.8,203.5,216.75,175.48
2018,12,10,12,30,84.0,198.0,2.9,15.0,239.0,260.47,211.33
2018,12,10,12,45,132.0,201.0,2.9,15.2,264.0,303.48,246.72
2018,12,10,13,0,180.0,204.0,2.9,15.4,289.0,339.59,276.32
2018,12,10,13,15,393.5,155.0,2.9,15.45,331.0,438.83,359.05
2018,12,10,13,30,607.0,106.0,2.9,15.5,373.0,522.62,427.62
2018,12,10,13,45,715.0,84.0,2.85,15.5,381.5,559.38,456.9
2018,12,10,14,0,823.0,62.0,2.8,15.5,390.0,588.17,479.78
2018,12,10,14,15,805.0,60.0,2.75,15.4,360.0,560.62,457.78
2018,12,10,14,30,787.0,58.0,2.7,15.3,330.0,531.12,434.1
2018,12,10,14,45,760.5,55.0,2.65,15.15,295.0,494.05,403.91
2018,12,10,15,0,734.0,52.0,2.6,15.0,260.0,456.0,372.08
2018,12,10,15,15,690.5,49.0,2.6,15.0,221.5,408.91,331.93
2018,12,10,15,30,647.0,46.0,2.6,15.0,183.0,362.54,291.15
2018,12,10,15,45,581.0,40.5,1.9,13.65,143.5,305.07,240.84
2018,12,10,16,0,515.0,35.0,1.2,12.3,104.0,250.88,191.58
2018,12,10,16,15,378.0,28.0,1.2,11.75,68.5,179.58,122.89
2018,12,10,16,30,241.0,21.0,1.2,11.2,33.0,104.96,0.0
2018,12,10,16,45,120.5,10.5,1.2,10.6,16.5,41.51,0.0
2018,12,10,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,11,7,15,122.0,10.0,1.15,5.3,15.0,9.83,0.0
2018,12,11,7,30,244.0,20.0,1.2,5.9,30.0,19.66,0.0
2018,12,11,7,45,387.5,27.5,1.25,6.55,65.5,36.21,13.66
2018,12,11,8,0,531.0,35.0,1.3,7.2,101.0,77.77,38.89
2018,12,11,8,15,601.0,39.5,1.4,7.75,141.0,119.43,69.46
2018,12,11,8,30,671.0,44.0,1.5,8.3,181.0,167.46,109.14
2018,12,11,8,45,456.0,52.5,1.6,8.8,154.5,159.29,114.4
2018,12,11,9,0,241.0,61.0,1.7,9.3,128.0,129.54,98.96
2018,12,11,9,15,129.0,88.0,1.7,9.9,124.5,129.11,102.67
2018,12,11,9,30,17.0,115.0,1.7,10.5,121.0,118.14,95.5
2018,12,11,9,45,60.5,139.0,1.75,11.1,162.5,162.34,132.13
2018,12,11,10,0,104.0,163.0,1.8,11.7,204.0,211.69,172.65
2018,12,11,10,15,164.0,169.0,1.8,12.2,238.5,250.92,204.72
2018,12,11,10,30,224.0,175.0,1.8,12.7,273.0,297.78,242.79
2018,12,11,10,45,436.5,144.0,1.85,13.2,344.5,392.05,319.62
2018,12,11,11,0,649.0,113.0,1.9,13.7,416.0,494.7,401.37
2018,12,11,11,15,770.0,91.0,2.0,14.1,459.0,557.14,450.53
2018,12,11,11,30,891.0,69.0,2.1,14.5,502.0,620.12,499.75
2018,12,11,11,45,891.0,69.5,2.15,14.9,505.5,635.97,511.54
2018,12,11,12,0,891.0,70.0,2.2,15.3,509.0,648.8,521.23
2018,12,11,12,15,889.0,69.5,2.3,15.5,505.0,656.13,527.38
2018,12,11,12,30,887.0,69.0,2.4,15.7,501.0,660.33,531.1
2018,12,11,12,45,883.5,68.0,2.45,15.9,490.5,659.82,530.99
2018,12,11,13,0,880.0,67.0,2.5,16.1,480.0,656.19,528.49
2018,12,11,13,15,870.5,66.0,2.5,16.05,461.5,645.58,520.88
2018,12,11,13,30,861.0,65.0,2.5,16.0,443.0,632.05,510.96
2018,12,11,13,45,847.5,63.0,2.5,16.0,418.0,612.01,495.86
2018,12,11,14,0,834.0,61.0,2.5,16.0,393.0,593.3,481.37
2018,12,11,14,15,813.0,59.0,2.35,15.8,362.0,563.86,458.15
2018,12,11,14,30,792.0,57.0,2.2,15.6,331.0,532.56,433.05
2018,12,11,14,45,763.0,54.5,2.05,15.4,295.5,494.68,402.19
2018,12,11,15,0,734.0,52.0,1.9,15.2,260.0,455.93,369.83
2018,12,11,15,15,690.5,49.0,1.9,15.2,221.5,408.92,330.16
2018,12,11,15,30,647.0,46.0,1.9,15.2,183.0,362.62,289.83
2018,12,11,15,45,574.5,41.0,1.4,13.95,143.0,302.99,238.18
2018,12,11,16,0,502.0,36.0,0.9,12.7,103.0,251.08,191.14
2018,12,11,16,15,365.0,28.0,0.95,12.3,67.5,175.28,119.76
2018,12,11,16,30,228.0,20.0,1.0,11.9,32.0,100.46,0.0
2018,12,11,16,45,114.0,10.0,1.05,11.55,16.0,39.39,0.0
2018,12,11,17,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,12,7,15,0.0,5.0,2.25,10.65,5.0,4.91,0.0
2018,12,12,7,30,0.0,10.0,2.5,10.8,10.0,9.83,0.0
2018,12,12,7,45,96.0,26.0,2.8,10.9,38.0,25.96,10.92
2018,12,12,8,0,192.0,42.0,3.1,11.0,66.0,54.49,32.09
2018,12,12,8,15,273.5,52.5,3.15,11.25,100.5,86.49,55.36
2018,12,12,8,30,355.0,63.0,3.2,11.5,135.0,126.33,86.76
2018,12,12,8,45,283.5,75.5,3.25,11.7,140.5,140.75,104.0
2018,12,12,9,0,212.0,88.0,3.3,11.9,146.0,146.51,113.2
2018,12,12,9,15,160.0,106.0,3.3,12.25,153.0,156.69,124.38
2018,12,12,9,30,108.0,124.0,3.3,12.6,160.0,163.46,131.68
2018,12,12,9,45,224.5,130.5,3.35,12.95,215.0,224.38,181.79
2018,12,12,10,0,341.0,137.0,3.4,13.3,270.0,291.69,237.29
2018,12,12,10,15,541.5,113.5,3.45,13.75,341.0,381.46,310.76
2018,12,12,10,30,742.0,90.0,3.5,14.2,412.0,477.34,388.43
2018,12,12,10,45,818.5,77.5,3.6,14.6,446.5,527.23,429.02
2018,12,12,11,0,895.0,65.0,3.7,15.0,481.0,577.03,469.25
2018,12,12,11,15,901.0,64.5,3.7,15.25,492.5,601.28,488.72
2018,12,12,11,30,907.0,64.0,3.7,15.5,504.0,622.85,505.88
2018,12,12,11,45,910.0,64.5,3.7,15.75,509.0,640.88,519.99
2018,12,12,12,0,913.0,65.0,3.7,16.0,514.0,655.92,531.61
2018,12,12,12,15,909.5,65.0,3.75,16.2,510.0,663.12,537.37
2018,12,12,12,30,906.0,65.0,3.8,16.4,506.0,667.11,540.62
2018,12,12,12,45,896.5,66.0,3.9,16.55,494.5,665.11,539.45
2018,12,12,13,0,887.0,67.0,4.0,16.7,483.0,659.96,535.8
2018,12,12,13,15,878.5,66.5,3.95,16.7,465.5,650.66,528.81
2018,12,12,13,30,870.0,66.0,3.9,16.7,448.0,638.4,519.43
2018,12,12,13,45,851.0,64.5,3.85,16.7,421.0,615.52,501.72
2018,12,12,14,0,832.0,63.0,3.8,16.7,394.0,594.06,484.75
2018,12,12,14,15,714.0,74.5,3.55,16.45,343.0,524.84,429.43
2018,12,12,14,30,596.0,86.0,3.3,16.2,292.0,455.76,373.63
2018,12,12,14,45,547.0,80.5,3.1,16.0,254.0,408.38,335.02
2018,12,12,15,0,498.0,75.0,2.9,15.8,216.0,361.77,296.19
2018,12,12,15,15,525.0,63.0,2.9,15.8,192.0,346.56,281.98
2018,12,12,15,30,552.0,51.0,2.9,15.8,168.0,327.95,263.62
2018,12,12,15,45,541.0,43.5,2.1,14.05,137.5,295.19,233.32
2018,12,12,16,0,530.0,36.0,1.3,12.3,107.0,257.97,197.3
2018,12,12,16,15,389.5,28.5,1.3,11.75,70.5,184.42,126.89
2018,12,12,16,30,249.0,21.0,1.3,11.2,34.0,107.89,0.0
2018,12,12,16,45,124.5,10.5,1.35,10.65,17.0,42.69,0.0
2018,12,12,17,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,13,7,15,113.0,9.0,1.4,7.05,13.5,8.85,0.0
2018,12,13,7,30,226.0,18.0,1.4,7.8,27.0,17.69,0.0
2018,12,13,7,45,366.5,26.0,1.4,8.5,61.0,32.27,10.92
2018,12,13,8,0,507.0,34.0,1.4,9.2,95.0,72.47,35.39
2018,12,13,8,15,580.5,38.5,1.6,9.85,134.5,113.05,64.41
2018,12,13,8,30,654.0,43.0,1.8,10.5,174.0,160.4,102.79
2018,12,13,8,45,700.0,46.5,2.0,11.15,213.5,206.77,143.83
2018,12,13,9,0,746.0,50.0,2.2,11.8,253.0,256.31,188.4
2018,12,13,9,15,775.0,52.5,2.25,12.45,289.0,302.21,230.28
2018,12,13,9,30,804.0,55.0,2.3,13.1,325.0,349.02,272.16
2018,12,13,9,45,823.0,57.0,2.4,13.75,356.0,391.88,310.12
2018,12,13,10,0,842.0,59.0,2.5,14.4,387.0,433.35,345.98
2018,12,13,10,15,856.0,61.0,2.55,14.9,413.0,472.22,378.93
2018,12,13,10,30,870.0,63.0,2.6,15.4,439.0,509.68,409.87
2018,12,13,10,45,879.5,64.0,2.65,15.9,458.0,542.01,436.11
2018,12,13,11,0,889.0,65.0,2.7,16.4,477.0,572.2,460.09
2018,12,13,11,15,894.5,65.0,2.75,16.65,488.5,596.65,479.65
2018,12,13,11,30,900.0,65.0,2.8,16.9,500.0,618.43,496.85
2018,12,13,11,45,902.0,65.0,2.8,17.15,504.5,635.25,509.84
2018,12,13,12,0,904.0,65.0,2.8,17.4,509.0,649.08,520.37
2018,12,13,12,15,900.0,66.0,2.85,17.55,505.5,657.12,526.78
2018,12,13,12,30,896.0,67.0,2.9,17.7,502.0,661.97,530.73
2018,12,13,12,45,886.5,68.5,2.9,17.85,491.0,660.64,529.73
2018,12,13,13,0,877.0,70.0,2.9,18.0,480.0,656.2,526.35
2018,12,13,13,15,867.5,69.0,2.85,18.0,462.0,645.84,518.64
2018,12,13,13,30,858.0,68.0,2.8,18.0,444.0,636.39,511.39
2018,12,13,13,45,842.5,67.0,2.8,17.95,419.0,616.56,496.52
2018,12,13,14,0,827.0,66.0,2.8,17.9,394.0,594.21,479.51
2018,12,13,14,15,805.0,64.5,2.6,17.65,363.5,565.09,456.6
2018,12,13,14,30,783.0,63.0,2.4,17.4,333.0,534.14,431.81
2018,12,13,14,45,750.5,60.5,2.15,17.1,297.0,494.69,399.76
2018,12,13,15,0,718.0,58.0,1.9,16.8,261.0,454.51,366.37
2018,12,13,15,15,672.5,54.0,1.9,16.8,222.0,405.89,325.79
2018,12,13,15,30,627.0,50.0,1.9,16.8,183.0,361.34,287.14
2018,12,13,15,45,551.0,45.0,1.55,14.95,143.5,301.39,236.5
2018,12,13,16,0,475.0,40.0,1.2,13.1,104.0,245.57,187.49
2018,12,13,16,15,340.5,31.0,1.25,12.55,68.5,170.28,117.24
2018,12,13,16,30,206.0,22.0,1.3,12.0,33.0,95.98,0.0
2018,12,13,16,45,103.0,11.0,1.3,11.4,16.5,37.66,0.0
2018,12,13,17,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,14,7,15,0.0,4.0,2.5,12.2,4.0,3.93,0.0
2018,12,14,7,30,0.0,8.0,2.7,12.6,8.0,7.86,0.0
2018,12,14,7,45,0.0,17.0,2.95,12.95,17.0,16.41,5.07
2018,12,14,8,0,0.0,26.0,3.2,13.3,26.0,25.1,14.86
2018,12,14,8,15,0.0,36.0,3.45,13.6,36.0,34.77,23.53
2018,12,14,8,30,0.0,46.0,3.7,13.9,46.0,44.43,32.02
2018,12,14,8,45,0.0,60.0,3.95,14.25,60.0,57.97,43.68
2018,12,14,9,0,0.0,74.0,4.2,14.6,74.0,71.6,55.3
2018,12,14,9,15,0.0,72.5,4.3,14.8,72.5,70.16,54.09
2018,12,14,9,30,0.0,71.0,4.4,15.0,71.0,68.68,52.79
2018,12,14,9,45,0.0,48.0,4.55,15.2,48.0,46.36,33.82
2018,12,14,10,0,0.0,25.0,4.7,15.4,25.0,24.13,14.89
2018,12,14,10,15,0.0,44.5,4.7,15.5,44.5,42.98,30.84
2018,12,14,10,30,0.0,64.0,4.7,15.6,64.0,61.86,46.69
2018,12,14,10,45,0.0,86.5,4.75,15.7,86.5,83.77,64.96
2018,12,14,11,0,0.0,109.0,4.8,15.8,109.0,106.1,83.46
2018,12,14,11,15,25.5,129.0,4.8,15.9,141.5,144.02,115.24
2018,12,14,11,30,51.0,149.0,4.8,16.0,174.0,181.08,146.12
2018,12,14,11,45,117.0,178.0,4.85,16.1,235.5,259.75,211.43
2018,12,14,12,0,183.0,207.0,4.9,16.2,297.0,335.76,273.64
2018,12,14,12,15,190.5,188.0,4.85,16.25,281.0,322.5,263.3
2018,12,14,12,30,198.0,169.0,4.8,16.3,265.0,315.46,258.09
2018,12,14,12,45,133.0,171.0,4.8,16.4,235.0,269.97,220.13
2018,12,14,13,0,68.0,173.0,4.8,16.5,205.0,223.97,181.43
2018,12,14,13,15,199.0,158.0,4.7,16.45,246.5,306.96,251.92
2018,12,14,13,30,330.0,143.0,4.6,16.4,288.0,373.27,307.71
2018,12,14,13,45,364.5,125.5,4.45,16.4,277.0,381.06,314.31
2018,12,14,14,0,399.0,108.0,4.3,16.4,266.0,377.82,312.2
2018,12,14,14,15,410.0,106.0,4.1,16.25,257.5,375.96,310.47
2018,12,14,14,30,421.0,104.0,3.9,16.1,249.0,372.34,307.12
2018,12,14,14,45,259.0,95.5,3.65,15.95,182.0,255.53,210.42
2018,12,14,15,0,97.0,87.0,3.4,15.8,115.0,148.17,119.99
2018,12,14,15,15,50.5,69.0,3.4,15.8,83.5,96.66,76.31
2018,12,14,15,30,4.0,51.0,3.4,15.8,52.0,51.61,37.9
2018,12,14,15,45,2.0,40.5,2.75,15.0,41.0,40.06,27.98
2018,12,14,16,0,0.0,30.0,2.1,14.2,30.0,28.97,18.31
2018,12,14,16,15,0.0,20.0,1.95,13.7,20.0,19.3,9.14
2018,12,14,16,30,0.0,10.0,1.8,13.2,10.0,9.64,0.0
2018,12,14,16,45,0.0,5.0,1.65,12.75,5.0,4.91,0.0
2018,12,14,17,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,15,7,15,7.5,5.0,1.15,9.9,5.5,0.0,0.0
2018,12,15,7,30,15.0,10.0,1.2,10.4,11.0,9.83,0.0
2018,12,15,7,45,28.0,24.0,1.25,10.9,27.0,22.61,8.37
2018,12,15,8,0,41.0,38.0,1.3,11.4,43.0,38.96,24.83
2018,12,15,8,15,61.0,56.0,1.45,11.85,66.5,61.32,43.32
2018,12,15,8,30,81.0,74.0,1.6,12.3,90.0,85.93,63.81
2018,12,15,8,45,116.0,89.5,1.8,12.75,118.0,113.52,86.5
2018,12,15,9,0,151.0,105.0,2.0,13.2,146.0,144.38,112.23
2018,12,15,9,15,304.0,103.5,2.0,13.75,200.0,199.84,155.77
2018,12,15,9,30,457.0,102.0,2.0,14.3,254.0,269.06,211.54
2018,12,15,9,45,606.5,85.0,2.0,14.85,307.0,332.35,263.0
2018,12,15,10,0,756.0,68.0,2.0,15.4,360.0,403.38,320.59
2018,12,15,10,15,555.5,108.5,1.95,15.95,330.5,379.88,304.0
2018,12,15,10,30,355.0,149.0,1.9,16.5,301.0,338.86,272.06
2018,12,15,10,45,298.0,170.5,1.85,17.05,302.0,338.55,271.69
2018,12,15,11,0,241.0,192.0,1.8,17.6,303.0,338.84,271.04
2018,12,15,11,15,216.0,200.0,1.7,17.85,301.5,334.69,267.38
2018,12,15,11,30,191.0,208.0,1.6,18.1,300.0,333.72,266.01
2018,12,15,11,45,170.5,211.5,1.5,18.4,294.0,329.2,261.83
2018,12,15,12,0,150.0,215.0,1.4,18.7,288.0,323.58,256.75
2018,12,15,12,15,165.5,206.5,1.4,18.85,287.0,326.79,259.67
2018,12,15,12,30,181.0,198.0,1.4,19.0,286.0,329.63,262.28
2018,12,15,12,45,98.5,175.5,1.35,19.1,223.0,252.44,200.59
2018,12,15,13,0,16.0,153.0,1.3,19.2,160.0,162.7,127.82
2018,12,15,13,15,22.5,148.0,1.3,19.2,158.0,162.04,127.86
2018,12,15,13,30,29.0,143.0,1.3,19.2,156.0,166.57,131.8
2018,12,15,13,45,18.0,121.0,1.3,19.15,129.0,131.24,103.15
2018,12,15,14,0,7.0,99.0,1.3,19.1,102.0,101.54,78.88
2018,12,15,14,15,18.5,104.5,1.2,18.9,111.0,114.58,90.02
2018,12,15,14,30,30.0,110.0,1.1,18.7,120.0,132.32,104.8
2018,12,15,14,45,51.5,111.0,0.95,18.5,126.5,146.34,116.51
2018,12,15,15,0,73.0,112.0,0.8,18.3,133.0,160.06,127.6
2018,12,15,15,15,64.5,96.5,0.8,18.3,113.0,137.44,108.64
2018,12,15,15,30,56.0,81.0,0.8,18.3,93.0,115.19,89.8
2018,12,15,15,45,41.5,64.5,0.8,17.25,72.5,89.42,68.14
2018,12,15,16,0,27.0,48.0,0.8,16.2,52.0,64.38,46.77
2018,12,15,16,15,15.5,32.5,0.9,15.65,34.5,42.41,26.44
2018,12,15,16,30,4.0,17.0,1.0,15.1,17.0,17.95,0.0
2018,12,15,16,45,2.0,8.5,1.1,14.55,8.5,8.88,0.0
2018,12,15,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,2.0,12.7,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,2.2,13.2,3.0,2.95,0.0
2018,12,16,7,45,0.0,6.0,2.4,13.65,6.0,5.78,0.0
2018,12,16,8,0,0.0,9.0,2.6,14.1,9.0,8.67,1.38
2018,12,16,8,15,0.0,11.5,2.8,14.45,11.5,11.08,3.63
2018,12,16,8,30,0.0,14.0,3.0,14.8,14.0,13.5,5.78
2018,12,16,8,45,0.0,19.5,3.2,15.15,19.5,18.81,10.36
2018,12,16,9,0,0.0,25.0,3.4,15.5,25.0,24.12,14.92
2018,12,16,9,15,0.0,36.5,3.6,15.8,36.5,35.24,24.36
2018,12,16,9,30,0.0,48.0,3.8,16.1,48.0,46.36,33.75
2018,12,16,9,45,0.0,42.5,4.0,16.4,42.5,41.04,29.17
2018,12,16,10,0,0.0,37.0,4.2,16.7,37.0,35.73,24.61
2018,12,16,10,15,0.0,32.5,4.15,16.75,32.5,31.38,20.9
2018,12,16,10,30,0.0,28.0,4.1,16.8,28.0,27.03,17.2
2018,12,16,10,45,0.0,41.0,4.1,16.9,41.0,39.6,27.74
2018,12,16,11,0,0.0,54.0,4.1,17.0,54.0,52.18,38.23
2018,12,16,11,15,0.0,46.0,4.0,17.0,46.0,44.44,31.72
2018,12,16,11,30,0.0,38.0,3.9,17.0,38.0,36.71,25.22
2018,12,16,11,45,5.0,62.5,3.75,16.95,65.0,63.5,47.73
2018,12,16,12,0,10.0,87.0,3.6,16.9,92.0,90.52,70.3
2018,12,16,12,15,10.0,91.0,3.5,16.85,96.0,94.61,73.69
2018,12,16,12,30,10.0,95.0,3.4,16.8,100.0,98.71,77.11
2018,12,16,12,45,5.0,82.0,3.3,16.75,84.5,82.56,63.64
2018,12,16,13,0,0.0,69.0,3.2,16.7,69.0,66.71,50.37
2018,12,16,13,15,0.0,65.5,3.25,16.7,65.5,63.31,47.6
2018,12,16,13,30,0.0,62.0,3.3,16.7,62.0,59.92,44.82
2018,12,16,13,45,0.0,55.5,3.3,16.65,55.5,53.63,39.61
2018,12,16,14,0,0.0,49.0,3.3,16.6,49.0,47.33,34.39
2018,12,16,14,15,0.0,46.5,3.3,16.5,46.5,44.91,32.41
2018,12,16,14,30,0.0,44.0,3.3,16.4,44.0,42.49,30.42
2018,12,16,14,45,0.0,40.0,3.3,16.3,40.0,38.62,27.18
2018,12,16,15,0,0.0,36.0,3.3,16.2,36.0,34.75,23.9
2018,12,16,15,15,0.0,30.0,3.3,16.2,30.0,28.95,18.93
2018,12,16,15,30,0.0,24.0,3.3,16.2,24.0,23.15,13.92
2018,12,16,15,45,0.0,19.5,3.2,15.85,19.5,18.81,10.13
2018,12,16,16,0,0.0,15.0,3.1,15.5,15.0,14.46,6.28
2018,12,16,16,15,0.0,10.5,3.1,15.4,10.5,10.12,2.11
2018,12,16,16,30,0.0,6.0,3.1,15.3,6.0,5.78,0.0
2018,12,16,16,45,0.0,3.0,3.1,15.2,3.0,2.95,0.0
2018,12,16,17,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,7,15,94.5,8.5,1.0,10.5,11.5,0.0,0.0
2018,12,17,7,30,189.0,17.0,1.0,11.0,23.0,16.71,0.0
2018,12,17,7,45,328.0,25.0,1.0,11.55,54.5,27.3,7.05
2018,12,17,8,0,467.0,33.0,1.0,12.1,86.0,63.34,29.54
2018,12,17,8,15,546.0,38.0,1.05,12.5,124.5,103.5,57.24
2018,12,17,8,30,625.0,43.0,1.1,12.9,163.0,150.01,93.74
2018,12,17,8,45,676.0,45.5,1.15,13.3,202.0,194.79,132.43
2018,12,17,9,0,727.0,48.0,1.2,13.7,241.0,243.26,175.23
2018,12,17,9,15,754.5,51.5,1.2,14.05,276.5,288.79,216.33
2018,12,17,9,30,782.0,55.0,1.2,14.4,312.0,335.19,257.43
2018,12,17,9,45,796.5,58.5,1.15,14.75,342.5,377.04,294.0
2018,12,17,10,0,811.0,62.0,1.1,15.1,373.0,418.13,328.83
2018,12,17,10,15,826.0,63.5,1.15,15.35,398.5,456.31,360.95
2018,12,17,10,30,841.0,65.0,1.2,15.6,424.0,493.25,391.3
2018,12,17,10,45,850.5,66.0,1.25,15.9,443.0,523.57,415.92
2018,12,17,11,0,860.0,67.0,1.3,16.2,462.0,553.27,439.51
2018,12,17,11,15,865.5,67.5,1.35,16.3,474.0,577.91,459.17
2018,12,17,11,30,871.0,68.0,1.4,16.4,486.0,600.01,476.64
2018,12,17,11,45,873.0,68.5,1.45,16.55,491.0,617.28,490.19
2018,12,17,12,0,875.0,69.0,1.5,16.7,496.0,631.68,501.46
2018,12,17,12,15,784.5,89.5,1.55,16.75,470.5,609.52,484.61
2018,12,17,12,30,694.0,110.0,1.6,16.8,445.0,581.99,463.78
2018,12,17,12,45,487.5,150.5,1.65,16.8,383.5,492.27,394.24
2018,12,17,13,0,281.0,191.0,1.7,16.8,322.0,396.81,318.57
2018,12,17,13,15,279.5,181.5,1.7,16.8,308.0,385.45,310.67
2018,12,17,13,30,278.0,172.0,1.7,16.8,294.0,373.05,301.38
2018,12,17,13,45,283.5,163.0,1.7,16.75,281.5,364.62,295.24
2018,12,17,14,0,289.0,154.0,1.7,16.7,269.0,355.05,288.06
2018,12,17,14,15,254.0,143.5,1.55,16.4,239.0,318.42,258.78
2018,12,17,14,30,219.0,133.0,1.4,16.1,209.0,282.29,229.66
2018,12,17,14,45,123.0,97.0,1.2,15.85,139.0,175.49,142.34
2018,12,17,15,0,27.0,61.0,1.0,15.6,69.0,75.75,58.75
2018,12,17,15,15,13.5,41.0,1.0,15.6,45.0,47.02,34.42
2018,12,17,15,30,0.0,21.0,1.0,15.6,21.0,20.26,11.54
2018,12,17,15,45,0.0,17.0,0.95,14.55,17.0,16.39,8.21
2018,12,17,16,0,0.0,13.0,0.9,13.5,13.0,12.53,4.8
2018,12,17,16,15,1.5,11.0,0.95,13.15,11.0,11.12,2.99
2018,12,17,16,30,3.0,9.0,1.0,12.8,9.0,9.66,0.0
2018,12,17,16,45,1.5,4.5,1.05,12.45,4.5,4.82,0.0
2018,12,17,17,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
