Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,18,7,15,18.5,4.5,1.2,9.65,5.0,0.0,0.0
2018,12,18,7,30,37.0,9.0,1.2,10.2,10.0,8.85,0.0
2018,12,18,7,45,64.5,21.5,1.15,10.8,27.0,19.85,4.72
2018,12,18,8,0,92.0,34.0,1.1,11.4,44.0,38.0,22.11
2018,12,18,8,15,210.0,44.0,1.2,11.95,80.5,67.2,41.7
2018,12,18,8,30,328.0,54.0,1.3,12.5,117.0,108.46,71.97
2018,12,18,8,45,523.0,51.5,1.4,13.1,177.5,166.02,114.6
2018,12,18,9,0,718.0,49.0,1.5,13.7,238.0,240.59,173.51
2018,12,18,9,15,691.5,60.0,1.4,14.15,263.5,276.82,208.17
2018,12,18,9,30,665.0,71.0,1.3,14.6,289.0,309.35,238.71
2018,12,18,9,45,736.5,66.0,1.25,15.05,329.5,360.16,281.38
2018,12,18,10,0,808.0,61.0,1.2,15.5,370.0,414.51,325.96
2018,12,18,10,15,823.0,63.0,1.15,15.85,396.0,453.16,357.8
2018,12,18,10,30,838.0,65.0,1.1,16.2,422.0,490.58,387.8
2018,12,18,10,45,847.0,66.0,1.1,16.55,440.5,520.62,411.74
2018,12,18,11,0,856.0,67.0,1.1,16.9,459.0,550.03,434.58
2018,12,18,11,15,861.5,67.5,1.15,17.1,471.0,574.65,453.97
2018,12,18,11,30,867.0,68.0,1.2,17.3,483.0,596.75,471.17
2018,12,18,11,45,870.0,68.0,1.3,17.5,488.0,614.1,485.02
2018,12,18,12,0,873.0,68.0,1.4,17.7,493.0,628.61,496.63
2018,12,18,12,15,872.0,67.5,1.45,17.7,490.5,637.07,503.7
2018,12,18,12,30,871.0,67.0,1.5,17.7,488.0,642.48,508.48
2018,12,18,12,45,865.5,67.0,1.55,17.7,478.0,642.47,509.19
2018,12,18,13,0,860.0,67.0,1.6,17.7,468.0,639.42,507.62
2018,12,18,13,15,851.0,65.5,1.6,17.7,450.5,629.36,500.5
2018,12,18,13,30,842.0,64.0,1.6,17.7,433.0,616.42,491.17
2018,12,18,13,45,827.5,63.5,1.65,17.65,409.5,602.3,481.0
2018,12,18,14,0,813.0,63.0,1.7,17.6,386.0,581.86,465.95
2018,12,18,14,15,793.0,61.0,1.65,17.45,356.5,554.06,444.66
2018,12,18,14,30,773.0,59.0,1.6,17.3,327.0,524.39,421.49
2018,12,18,14,45,745.5,56.0,1.55,17.15,292.5,487.77,392.39
2018,12,18,15,0,718.0,53.0,1.5,17.0,258.0,450.21,361.74
2018,12,18,15,15,676.0,49.5,1.5,17.0,220.5,404.26,323.56
2018,12,18,15,30,634.0,46.0,1.5,17.0,183.0,358.94,284.69
2018,12,18,15,45,568.0,41.0,1.15,15.8,144.5,302.73,236.57
2018,12,18,16,0,502.0,36.0,0.8,14.6,106.0,253.48,192.48
2018,12,18,16,15,369.5,29.0,0.85,14.25,70.5,179.9,125.42
2018,12,18,16,30,237.0,22.0,0.9,13.9,35.0,107.77,0.6
2018,12,18,16,45,118.5,11.0,0.95,13.55,17.5,42.24,0.0
2018,12,18,17,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,19,7,15,58.0,6.5,0.65,11.7,8.0,0.0,0.0
2018,12,19,7,30,116.0,13.0,0.6,12.0,16.0,12.78,0.0
2018,12,19,7,45,207.5,20.5,0.6,12.25,38.5,19.73,3.08
2018,12,19,8,0,299.0,28.0,0.6,12.5,61.0,45.53,21.11
2018,12,19,8,15,266.5,27.5,0.7,12.95,66.0,57.75,31.27
2018,12,19,8,30,234.0,27.0,0.8,13.4,71.0,66.14,40.32
2018,12,19,8,45,117.0,37.5,0.9,13.8,59.5,62.44,43.08
2018,12,19,9,0,0.0,48.0,1.0,14.2,48.0,46.37,33.99
2018,12,19,9,15,0.0,60.5,1.15,14.6,60.5,58.47,44.26
2018,12,19,9,30,0.0,73.0,1.3,15.0,73.0,70.64,54.45
2018,12,19,9,45,0.0,66.5,1.4,15.35,66.5,64.28,48.96
2018,12,19,10,0,0.0,60.0,1.5,15.7,60.0,57.98,43.54
2018,12,19,10,15,0.5,69.0,1.65,16.0,69.0,66.93,50.95
2018,12,19,10,30,1.0,78.0,1.8,16.3,78.0,75.92,58.32
2018,12,19,10,45,2.5,102.5,1.95,16.55,103.5,100.95,78.98
2018,12,19,11,0,4.0,127.0,2.1,16.8,129.0,126.39,99.76
2018,12,19,11,15,3.0,130.5,2.2,17.0,132.0,129.49,102.09
2018,12,19,11,30,2.0,134.0,2.3,17.2,135.0,132.56,104.45
2018,12,19,11,45,48.5,146.5,2.4,17.4,170.0,177.85,142.24
2018,12,19,12,0,95.0,159.0,2.5,17.6,205.0,227.14,182.8
2018,12,19,12,15,87.0,151.0,2.5,17.7,193.0,215.07,172.88
2018,12,19,12,30,79.0,143.0,2.5,17.8,181.0,202.5,162.69
2018,12,19,12,45,66.0,141.0,2.5,17.9,172.5,186.67,149.7
2018,12,19,13,0,53.0,139.0,2.5,18.0,164.0,176.59,141.3
2018,12,19,13,15,116.5,135.0,2.35,17.95,187.0,220.09,178.08
2018,12,19,13,30,180.0,131.0,2.2,17.9,210.0,263.37,214.06
2018,12,19,13,45,303.0,124.5,2.1,17.9,249.0,341.08,277.68
2018,12,19,14,0,426.0,118.0,2.0,17.9,288.0,405.98,329.63
2018,12,19,14,15,460.0,110.0,1.8,17.7,281.0,410.7,332.91
2018,12,19,14,30,494.0,102.0,1.6,17.5,274.0,412.54,333.85
2018,12,19,14,45,465.5,94.5,1.4,17.3,243.0,377.31,305.07
2018,12,19,15,0,437.0,87.0,1.2,17.1,212.0,342.09,275.96
2018,12,19,15,15,508.0,69.5,1.2,17.1,195.0,347.23,278.48
2018,12,19,15,30,579.0,52.0,1.2,17.1,178.0,343.9,272.58
2018,12,19,15,45,521.5,44.5,0.9,16.15,140.0,290.62,226.68
2018,12,19,16,0,464.0,37.0,0.6,15.2,102.0,240.35,182.13
2018,12,19,16,15,352.0,29.5,0.65,14.85,69.0,174.73,122.01
2018,12,19,16,30,240.0,22.0,0.7,14.5,36.0,109.31,6.94
2018,12,19,16,45,120.0,11.0,0.7,14.15,18.0,42.78,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,20,7,15,23.0,3.0,1.2,9.55,3.5,0.0,0.0
2018,12,20,7,30,46.0,6.0,1.3,9.7,7.0,5.9,0.0
2018,12,20,7,45,24.0,19.0,1.35,9.9,19.5,17.75,2.76
2018,12,20,8,0,2.0,32.0,1.4,10.1,32.0,30.81,19.33
2018,12,20,8,15,7.5,48.0,1.4,10.4,49.0,46.9,33.64
2018,12,20,8,30,13.0,64.0,1.4,10.7,66.0,63.71,48.19
2018,12,20,8,45,15.5,72.5,1.45,11.0,76.0,73.31,56.66
2018,12,20,9,0,18.0,81.0,1.5,11.3,86.0,83.73,65.73
2018,12,20,9,15,9.0,76.5,1.4,11.7,79.0,76.81,60.18
2018,12,20,9,30,0.0,72.0,1.3,12.1,72.0,69.67,54.23
2018,12,20,9,45,1.0,79.0,1.25,12.5,79.5,76.89,60.23
2018,12,20,10,0,2.0,86.0,1.2,12.9,87.0,84.21,66.24
2018,12,20,10,15,2.0,98.5,1.2,13.25,99.5,96.61,76.48
2018,12,20,10,30,2.0,111.0,1.2,13.6,112.0,109.1,86.68
2018,12,20,10,45,16.0,132.5,1.2,13.95,140.0,138.07,110.59
2018,12,20,11,0,30.0,154.0,1.2,14.3,168.0,171.5,137.87
2018,12,20,11,15,34.5,168.5,1.15,14.45,185.0,190.44,153.04
2018,12,20,11,30,39.0,183.0,1.1,14.6,202.0,209.76,168.44
2018,12,20,11,45,31.0,184.0,1.1,14.8,199.0,207.15,165.95
2018,12,20,12,0,23.0,185.0,1.1,15.0,196.0,198.84,158.99
2018,12,20,12,15,35.0,189.5,1.05,15.05,206.5,217.75,174.42
2018,12,20,12,30,47.0,194.0,1.0,15.1,217.0,231.54,185.59
2018,12,20,12,45,78.5,198.0,0.9,15.15,235.0,257.61,206.88
2018,12,20,13,0,110.0,202.0,0.8,15.2,253.0,290.8,233.39
2018,12,20,13,15,130.5,196.0,0.7,15.15,254.5,298.29,239.47
2018,12,20,13,30,151.0,190.0,0.6,15.1,256.0,305.19,245.15
2018,12,20,13,45,118.5,177.0,0.55,15.05,227.0,269.77,216.84
2018,12,20,14,0,86.0,164.0,0.5,15.0,198.0,227.57,183.15
2018,12,20,14,15,48.0,143.0,0.4,14.85,161.5,180.51,144.97
2018,12,20,14,30,10.0,122.0,0.3,14.7,125.0,129.32,102.86
2018,12,20,14,45,18.0,112.0,0.25,14.55,117.0,123.77,98.72
2018,12,20,15,0,26.0,102.0,0.2,14.4,109.0,122.83,98.02
2018,12,20,15,15,24.5,91.0,0.2,14.4,97.0,110.45,87.52
2018,12,20,15,30,23.0,80.0,0.2,14.4,85.0,98.32,77.06
2018,12,20,15,45,14.0,64.0,0.25,14.0,67.0,72.71,55.32
2018,12,20,16,0,5.0,48.0,0.3,13.6,49.0,52.05,37.52
2018,12,20,16,15,13.0,33.0,0.35,13.45,34.0,41.59,26.82
2018,12,20,16,30,21.0,18.0,0.4,13.3,19.0,28.22,0.0
2018,12,20,16,45,21.0,10.5,0.45,13.15,10.5,15.94,0.0
2018,12,20,17,0,21.0,3.0,0.5,13.0,2.0,0.0,0.0
2018,12,20,17,15,10.5,1.5,0.5,13.0,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,21,7,15,82.5,8.0,0.65,12.55,10.0,0.0,0.0
2018,12,21,7,30,165.0,16.0,0.6,12.7,20.0,15.73,0.0
2018,12,21,7,45,191.5,22.5,0.6,12.9,36.0,20.69,2.59
2018,12,21,8,0,218.0,29.0,0.6,13.1,52.0,40.09,19.45
2018,12,21,8,15,270.5,44.0,0.75,13.35,85.5,72.76,43.46
2018,12,21,8,30,323.0,59.0,0.9,13.6,119.0,110.65,73.42
2018,12,21,8,45,508.0,55.5,1.05,13.9,175.5,164.07,112.64
2018,12,21,9,0,693.0,52.0,1.2,14.2,232.0,233.56,167.38
2018,12,21,9,15,486.5,76.0,1.25,14.45,211.5,227.43,172.25
2018,12,21,9,30,280.0,100.0,1.3,14.7,191.0,198.74,155.75
2018,12,21,9,45,159.5,115.5,1.35,14.95,168.5,177.95,141.69
2018,12,21,10,0,39.0,131.0,1.4,15.2,146.0,146.65,117.13
2018,12,21,10,15,35.5,139.5,1.5,15.45,154.0,155.39,124.35
2018,12,21,10,30,32.0,148.0,1.6,15.7,162.0,163.88,131.16
2018,12,21,10,45,57.5,168.5,1.75,15.95,194.5,199.9,160.54
2018,12,21,11,0,83.0,189.0,1.9,16.2,227.0,237.6,191.01
2018,12,21,11,15,205.0,171.5,1.95,16.4,268.5,301.48,243.62
2018,12,21,11,30,327.0,154.0,2.0,16.6,310.0,360.63,292.03
2018,12,21,11,45,370.5,149.5,2.05,16.8,328.0,395.93,320.11
2018,12,21,12,0,414.0,145.0,2.1,17.0,346.0,424.95,343.33
2018,12,21,12,15,252.5,173.5,2.15,17.05,296.0,351.64,283.7
2018,12,21,12,30,91.0,202.0,2.2,17.1,246.0,268.79,215.48
2018,12,21,12,45,76.0,196.5,2.25,17.15,232.5,254.26,204.03
2018,12,21,13,0,61.0,191.0,2.3,17.2,219.0,239.45,192.05
2018,12,21,13,15,78.5,180.5,2.3,17.15,215.5,239.82,193.07
2018,12,21,13,30,96.0,170.0,2.3,17.1,212.0,246.87,199.35
2018,12,21,13,45,163.0,160.5,2.25,17.0,227.5,278.47,226.27
2018,12,21,14,0,230.0,151.0,2.2,16.9,243.0,315.46,256.94
2018,12,21,14,15,161.0,140.5,2.1,16.7,202.5,252.05,205.13
2018,12,21,14,30,92.0,130.0,2.0,16.5,162.0,198.28,160.69
2018,12,21,14,45,106.0,120.5,1.95,16.3,154.0,194.5,157.96
2018,12,21,15,0,120.0,111.0,1.9,16.1,146.0,189.86,154.08
2018,12,21,15,15,120.0,97.0,1.9,16.1,127.5,171.63,138.49
2018,12,21,15,30,120.0,83.0,1.9,16.1,109.0,153.1,122.28
2018,12,21,15,45,93.5,66.0,1.45,14.65,84.0,118.86,93.22
2018,12,21,16,0,67.0,49.0,1.0,13.2,59.0,86.02,65.02
2018,12,21,16,15,105.0,35.5,1.1,12.75,45.0,88.26,62.18
2018,12,21,16,30,143.0,22.0,1.2,12.3,31.0,80.45,13.22
2018,12,21,16,45,89.0,13.5,1.25,11.9,17.5,37.21,0.0
2018,12,21,17,0,35.0,5.0,1.3,11.5,4.0,0.0,0.0
2018,12,21,17,15,17.5,2.5,1.3,11.4,2.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,22,7,15,92.0,8.0,0.7,8.2,10.0,0.0,0.0
2018,12,22,7,30,184.0,16.0,0.7,8.5,20.0,15.73,0.0
2018,12,22,7,45,325.0,24.0,0.75,8.8,50.5,23.18,2.65
2018,12,22,8,0,466.0,32.0,0.8,9.1,81.0,57.89,26.2
2018,12,22,8,15,494.5,39.5,0.9,9.55,112.5,93.42,51.77
2018,12,22,8,30,523.0,47.0,1.0,10.0,144.0,131.31,83.03
2018,12,22,8,45,476.5,63.0,1.1,10.5,167.0,164.1,115.17
2018,12,22,9,0,430.0,79.0,1.2,11.0,190.0,190.7,142.19
2018,12,22,9,15,519.0,79.5,1.15,11.4,233.0,239.99,183.63
2018,12,22,9,30,608.0,80.0,1.1,11.8,276.0,294.86,229.69
2018,12,22,9,45,720.0,69.5,1.1,12.15,325.0,353.16,278.13
2018,12,22,10,0,832.0,59.0,1.1,12.5,374.0,418.15,331.38
2018,12,22,10,15,814.0,67.0,1.05,12.85,393.0,449.11,357.67
2018,12,22,10,30,796.0,75.0,1.0,13.2,412.0,476.66,380.48
2018,12,22,10,45,764.5,86.0,0.95,13.5,421.5,496.96,396.85
2018,12,22,11,0,733.0,97.0,0.9,13.8,431.0,514.32,410.28
2018,12,22,11,15,679.5,111.0,0.9,14.0,427.5,517.67,413.02
2018,12,22,11,30,626.0,125.0,0.9,14.2,424.0,516.35,411.98
2018,12,22,11,45,548.5,146.0,0.9,14.35,410.0,500.9,399.84
2018,12,22,12,0,471.0,167.0,0.9,14.5,396.0,484.25,386.51
2018,12,22,12,15,426.0,175.5,0.95,14.75,382.0,471.31,376.55
2018,12,22,12,30,381.0,184.0,1.0,15.0,368.0,449.14,359.51
2018,12,22,12,45,396.5,176.5,1.1,15.25,365.0,460.93,369.33
2018,12,22,13,0,412.0,169.0,1.2,15.5,362.0,464.3,372.56
2018,12,22,13,15,393.0,165.5,1.2,15.55,344.0,448.14,360.18
2018,12,22,13,30,374.0,162.0,1.2,15.6,326.0,422.89,341.02
2018,12,22,13,45,318.5,150.0,1.25,15.65,284.5,371.71,301.26
2018,12,22,14,0,263.0,138.0,1.3,15.7,243.0,320.65,260.99
2018,12,22,14,15,149.5,122.5,1.25,15.55,181.5,224.08,182.54
2018,12,22,14,30,36.0,107.0,1.2,15.4,120.0,132.21,105.93
2018,12,22,14,45,51.5,110.5,1.15,15.2,126.5,145.61,117.52
2018,12,22,15,0,67.0,114.0,1.1,15.0,133.0,159.2,128.7
2018,12,22,15,15,54.5,98.0,1.1,15.0,112.0,134.1,107.44
2018,12,22,15,30,42.0,82.0,1.1,15.0,91.0,109.58,86.53
2018,12,22,15,45,31.5,66.0,1.05,13.7,72.0,86.56,67.01
2018,12,22,16,0,21.0,50.0,1.0,12.4,53.0,64.05,47.57
2018,12,22,16,15,33.5,35.0,1.0,12.05,38.0,51.49,34.78
2018,12,22,16,30,46.0,20.0,1.0,11.7,23.0,42.7,7.02
2018,12,22,16,45,44.0,13.0,1.05,11.35,14.0,24.68,0.0
2018,12,22,17,0,42.0,6.0,1.1,11.0,5.0,0.0,0.0
2018,12,22,17,15,21.0,3.0,1.05,10.9,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,7,15,55.0,7.0,0.55,9.7,8.0,0.0,0.0
2018,12,23,7,30,110.0,14.0,0.5,10.0,16.0,13.76,0.0
2018,12,23,7,45,185.5,25.5,0.5,10.35,40.0,22.13,2.77
2018,12,23,8,0,261.0,37.0,0.5,10.7,64.0,49.17,25.63
2018,12,23,8,15,320.5,46.5,0.5,11.1,95.0,79.66,47.44
2018,12,23,8,30,380.0,56.0,0.5,11.5,126.0,116.55,76.27
2018,12,23,8,45,454.5,62.0,0.45,11.95,165.0,157.79,109.73
2018,12,23,9,0,529.0,68.0,0.4,12.4,204.0,205.44,149.47
2018,12,23,9,15,477.5,83.0,0.5,12.85,219.5,230.29,174.59
2018,12,23,9,30,426.0,98.0,0.6,13.3,235.0,248.36,193.19
2018,12,23,9,45,343.5,123.5,0.7,13.75,241.5,261.39,206.86
2018,12,23,10,0,261.0,149.0,0.8,14.2,248.0,264.29,211.06
2018,12,23,10,15,295.0,154.0,1.05,14.7,273.0,295.58,237.07
2018,12,23,10,30,329.0,159.0,1.3,15.2,298.0,328.45,263.98
2018,12,23,10,45,385.0,157.0,1.55,15.65,327.0,371.3,298.67
2018,12,23,11,0,441.0,155.0,1.8,16.1,356.0,412.14,331.56
2018,12,23,11,15,587.5,125.5,1.8,16.3,401.0,479.76,385.5
2018,12,23,11,30,734.0,96.0,1.8,16.5,446.0,548.97,439.75
2018,12,23,11,45,635.0,119.5,1.85,16.65,425.0,528.21,423.08
2018,12,23,12,0,536.0,143.0,1.9,16.8,404.0,498.82,400.14
2018,12,23,12,15,439.5,165.0,1.95,16.85,378.5,468.48,376.16
2018,12,23,12,30,343.0,187.0,2.0,16.9,353.0,427.91,343.96
2018,12,23,12,45,376.5,176.5,2.0,17.0,355.5,440.59,354.8
2018,12,23,13,0,410.0,166.0,2.0,17.1,358.0,459.76,370.1
2018,12,23,13,15,455.0,149.5,2.0,17.05,355.5,470.6,379.53
2018,12,23,13,30,500.0,133.0,2.0,17.0,353.0,479.03,387.07
2018,12,23,13,45,479.5,128.5,2.0,16.9,330.5,457.09,370.2
2018,12,23,14,0,459.0,124.0,2.0,16.8,308.0,433.92,352.33
2018,12,23,14,15,358.0,127.5,1.95,16.6,264.5,370.71,301.74
2018,12,23,14,30,257.0,131.0,1.9,16.4,221.0,302.39,246.54
2018,12,23,14,45,281.5,116.0,1.8,16.15,205.5,293.79,240.01
2018,12,23,15,0,306.0,101.0,1.7,15.9,190.0,290.76,237.09
2018,12,23,15,15,308.0,86.0,1.7,15.9,165.0,266.3,216.17
2018,12,23,15,30,310.0,71.0,1.7,15.9,140.0,240.65,193.62
2018,12,23,15,45,372.0,55.0,1.3,14.6,121.0,238.5,189.27
2018,12,23,16,0,434.0,39.0,0.9,13.3,102.0,233.14,179.86
2018,12,23,16,15,349.5,31.5,0.95,12.9,71.5,177.86,128.17
2018,12,23,16,30,265.0,24.0,1.0,12.5,41.0,121.83,35.02
2018,12,23,16,45,160.0,15.5,1.0,12.1,23.0,58.73,0.0
2018,12,23,17,0,55.0,7.0,1.0,11.7,5.0,0.0,0.0
2018,12,23,17,15,27.5,3.5,1.0,11.6,2.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,24,7,15,18.5,5.0,1.3,10.55,5.5,0.0,0.0
2018,12,24,7,30,37.0,10.0,1.4,11.1,11.0,9.83,0.0
2018,12,24,7,45,52.0,22.5,1.5,11.6,26.5,19.47,0.85
2018,12,24,8,0,67.0,35.0,1.6,12.1,42.0,36.65,21.47
2018,12,24,8,15,90.0,49.5,1.75,12.45,63.5,57.08,38.21
2018,12,24,8,30,113.0,64.0,1.9,12.8,85.0,79.89,56.96
2018,12,24,8,45,127.5,81.5,2.1,13.15,110.0,106.1,79.35
2018,12,24,9,0,142.0,99.0,2.3,13.5,135.0,133.73,103.11
2018,12,24,9,15,106.0,96.5,2.35,13.9,126.0,127.65,99.99
2018,12,24,9,30,70.0,94.0,2.4,14.3,117.0,117.97,93.19
2018,12,24,9,45,85.0,108.5,2.5,14.65,139.0,141.72,113.16
2018,12,24,10,0,100.0,123.0,2.6,15.0,161.0,166.64,133.93
2018,12,24,10,15,156.5,146.0,2.7,15.3,210.0,220.35,178.14
2018,12,24,10,30,213.0,169.0,2.8,15.6,259.0,277.94,225.07
2018,12,24,10,45,255.5,144.0,2.95,15.95,257.0,285.19,231.64
2018,12,24,11,0,298.0,119.0,3.1,16.3,255.0,295.32,240.82
2018,12,24,11,15,251.0,141.5,3.2,16.4,258.0,295.15,240.44
2018,12,24,11,30,204.0,164.0,3.3,16.5,261.0,297.8,241.96
2018,12,24,11,45,118.0,157.5,3.4,16.6,214.0,237.18,192.03
2018,12,24,12,0,32.0,151.0,3.5,16.7,167.0,173.19,138.5
2018,12,24,12,15,18.0,142.5,3.55,16.55,151.5,151.87,120.98
2018,12,24,12,30,4.0,134.0,3.6,16.4,136.0,134.42,106.44
2018,12,24,12,45,4.5,136.0,3.6,16.3,138.0,137.03,108.71
2018,12,24,13,0,5.0,138.0,3.6,16.2,140.0,139.72,111.05
2018,12,24,13,15,2.5,116.0,3.5,15.95,117.0,115.53,91.21
2018,12,24,13,30,0.0,94.0,3.4,15.7,94.0,91.54,71.41
2018,12,24,13,45,3.5,81.0,3.25,15.45,82.5,80.67,62.59
2018,12,24,14,0,7.0,68.0,3.1,15.2,71.0,70.05,53.91
2018,12,24,14,15,8.0,52.0,3.05,15.1,55.0,55.04,41.35
2018,12,24,14,30,9.0,36.0,3.0,15.0,39.0,40.27,28.9
2018,12,24,14,45,9.0,32.5,2.95,14.9,35.5,36.65,25.83
2018,12,24,15,0,9.0,29.0,2.9,14.8,32.0,32.99,22.7
2018,12,24,15,15,14.5,23.0,2.9,14.8,26.5,29.64,19.82
2018,12,24,15,30,20.0,17.0,2.9,14.8,21.0,27.33,17.72
2018,12,24,15,45,20.0,15.0,3.0,14.7,18.5,24.58,15.11
2018,12,24,16,0,20.0,13.0,3.1,14.6,16.0,21.81,12.38
2018,12,24,16,15,21.5,9.5,3.35,14.55,11.5,20.56,10.44
2018,12,24,16,30,23.0,6.0,3.6,14.5,7.0,15.42,0.36
2018,12,24,16,45,23.0,6.0,3.8,14.45,6.0,12.18,0.0
2018,12,24,17,0,23.0,6.0,4.0,14.4,5.0,0.0,0.0
2018,12,24,17,15,11.5,3.0,3.9,14.15,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,25,7,15,72.0,7.5,1.5,7.5,9.0,0.0,0.0
2018,12,25,7,30,144.0,15.0,1.6,8.2,18.0,14.74,0.0
2018,12,25,7,45,282.0,23.5,1.7,8.9,46.5,20.89,0.5
2018,12,25,8,0,420.0,32.0,1.8,9.6,75.0,53.02,24.02
2018,12,25,8,15,508.5,37.5,2.0,10.1,113.5,90.58,48.82
2018,12,25,8,30,597.0,43.0,2.2,10.6,152.0,137.18,84.52
2018,12,25,8,45,655.0,46.0,2.4,11.15,191.5,182.14,123.05
2018,12,25,9,0,713.0,49.0,2.6,11.7,231.0,231.6,166.88
2018,12,25,9,15,745.5,52.0,2.75,12.15,268.0,277.54,209.07
2018,12,25,9,30,778.0,55.0,2.9,12.6,305.0,324.85,252.02
2018,12,25,9,45,797.0,59.0,3.05,13.0,337.5,369.11,292.02
2018,12,25,10,0,816.0,63.0,3.2,13.4,370.0,413.02,330.8
2018,12,25,10,15,833.5,64.0,3.35,13.75,397.0,452.44,365.22
2018,12,25,10,30,851.0,65.0,3.5,14.1,424.0,490.8,398.01
2018,12,25,10,45,864.5,65.5,3.7,14.4,445.0,523.63,425.97
2018,12,25,11,0,878.0,66.0,3.9,14.7,466.0,555.98,452.97
2018,12,25,11,15,885.5,66.5,4.0,14.85,479.5,582.89,475.28
2018,12,25,11,30,893.0,67.0,4.1,15.0,493.0,607.31,495.3
2018,12,25,11,45,898.0,66.5,4.15,15.2,499.5,626.45,510.75
2018,12,25,12,0,903.0,66.0,4.2,15.4,506.0,642.72,523.81
2018,12,25,12,15,903.0,66.0,4.25,15.5,505.0,653.42,532.63
2018,12,25,12,30,903.0,66.0,4.3,15.6,504.0,660.98,538.95
2018,12,25,12,45,898.0,66.5,4.35,15.7,495.0,662.72,540.69
2018,12,25,13,0,893.0,67.0,4.4,15.8,486.0,661.29,539.93
2018,12,25,13,15,885.0,66.0,4.4,15.85,469.5,653.06,533.8
2018,12,25,13,30,877.0,65.0,4.4,15.9,453.0,641.81,525.23
2018,12,25,13,45,865.5,64.0,4.4,15.9,430.0,625.43,512.63
2018,12,25,14,0,854.0,63.0,4.4,15.9,407.0,606.37,497.7
2018,12,25,14,15,836.0,61.0,4.25,15.75,377.5,583.46,479.09
2018,12,25,14,30,818.0,59.0,4.1,15.6,348.0,554.59,455.61
2018,12,25,14,45,791.0,57.0,3.95,15.45,313.5,518.79,426.17
2018,12,25,15,0,764.0,55.0,3.8,15.3,279.0,481.81,395.02
2018,12,25,15,15,723.5,51.5,3.8,15.3,240.5,435.44,355.5
2018,12,25,15,30,683.0,48.0,3.8,15.3,202.0,389.37,315.06
2018,12,25,15,45,620.0,43.0,3.1,14.05,161.5,332.56,265.54
2018,12,25,16,0,557.0,38.0,2.4,12.8,121.0,278.47,216.84
2018,12,25,16,15,449.0,31.5,2.3,12.25,84.5,214.62,157.39
2018,12,25,16,30,341.0,25.0,2.2,11.7,48.0,148.66,57.6
2018,12,25,16,45,203.5,16.5,2.05,11.15,27.0,72.19,0.0
2018,12,25,17,0,66.0,8.0,1.9,10.6,6.0,0.0,0.0
2018,12,25,17,15,33.0,4.0,1.85,10.35,3.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,26,7,15,43.5,6.0,1.25,7.65,7.0,0.0,0.0
2018,12,26,7,30,87.0,12.0,1.2,8.2,14.0,11.8,0.0
2018,12,26,7,45,135.0,24.5,1.1,8.75,35.0,20.06,0.0
2018,12,26,8,0,183.0,37.0,1.0,9.3,56.0,43.55,23.7
2018,12,26,8,15,235.5,49.0,1.25,9.9,84.5,71.52,44.51
2018,12,26,8,30,288.0,61.0,1.5,10.5,113.0,104.54,70.53
2018,12,26,8,45,256.0,67.0,1.7,11.15,121.5,119.34,85.95
2018,12,26,9,0,224.0,73.0,1.9,11.8,130.0,129.28,97.28
2018,12,26,9,15,155.0,95.0,2.15,12.15,137.5,141.82,111.28
2018,12,26,9,30,86.0,117.0,2.4,12.5,145.0,146.33,117.29
2018,12,26,9,45,181.0,131.5,2.7,12.85,197.5,201.38,162.48
2018,12,26,10,0,276.0,146.0,3.0,13.2,250.0,266.61,216.21
2018,12,26,10,15,376.0,140.5,3.1,13.4,293.0,321.25,261.4
2018,12,26,10,30,476.0,135.0,3.2,13.6,336.0,378.65,308.83
2018,12,26,10,45,568.5,122.5,3.3,13.85,373.5,431.98,352.76
2018,12,26,11,0,661.0,110.0,3.4,14.1,411.0,486.89,397.63
2018,12,26,11,15,732.5,98.0,3.3,14.25,440.5,532.54,434.46
2018,12,26,11,30,804.0,86.0,3.2,14.4,470.0,577.62,470.39
2018,12,26,11,45,850.5,77.5,3.15,14.5,488.0,612.27,497.81
2018,12,26,12,0,897.0,69.0,3.1,14.6,506.0,642.34,521.55
2018,12,26,12,15,893.5,69.5,3.05,14.7,504.0,651.43,528.53
2018,12,26,12,30,890.0,70.0,3.0,14.8,502.0,657.37,533.1
2018,12,26,12,45,880.0,71.5,2.95,14.9,492.0,657.07,532.8
2018,12,26,13,0,870.0,73.0,2.9,15.0,482.0,657.3,532.72
2018,12,26,13,15,861.0,72.5,2.9,14.95,466.0,649.31,527.01
2018,12,26,13,30,852.0,72.0,2.9,14.9,450.0,638.33,518.97
2018,12,26,13,45,837.0,71.0,2.9,14.85,426.5,620.13,505.24
2018,12,26,14,0,822.0,70.0,2.9,14.8,403.0,599.35,489.31
2018,12,26,14,15,800.5,68.0,2.75,14.55,373.0,571.12,467.14
2018,12,26,14,30,779.0,66.0,2.6,14.3,343.0,540.95,443.04
2018,12,26,14,45,747.5,64.5,2.45,14.1,308.5,504.09,412.99
2018,12,26,15,0,716.0,63.0,2.3,13.9,274.0,466.28,381.49
2018,12,26,15,15,586.0,65.5,2.3,13.9,222.5,386.17,315.45
2018,12,26,15,30,456.0,68.0,2.3,13.9,171.0,308.73,250.63
2018,12,26,15,45,413.0,57.5,1.8,12.7,136.5,262.46,210.51
2018,12,26,16,0,370.0,47.0,1.3,11.5,102.0,218.2,170.83
2018,12,26,16,15,303.5,37.0,1.3,11.05,72.5,168.49,124.52
2018,12,26,16,30,237.0,27.0,1.3,10.6,43.0,118.23,50.29
2018,12,26,16,45,142.0,17.0,1.3,10.1,24.5,56.01,0.0
2018,12,26,17,0,47.0,7.0,1.3,9.6,6.0,0.0,0.0
2018,12,26,17,15,23.5,3.5,1.35,9.35,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,27,7,15,97.5,7.5,2.4,6.45,9.0,0.0,0.0
2018,12,27,7,30,195.0,15.0,2.7,7.2,18.0,14.74,0.0
2018,12,27,7,45,341.0,22.0,3.0,7.95,48.0,18.66,0.0
2018,12,27,8,0,487.0,29.0,3.3,8.7,78.0,53.48,22.71
2018,12,27,8,15,569.5,33.5,3.6,9.25,117.0,92.35,47.99
2018,12,27,8,30,652.0,38.0,3.9,9.8,156.0,139.06,83.99
2018,12,27,8,45,704.0,41.5,4.25,10.4,196.5,185.87,124.72
2018,12,27,9,0,756.0,45.0,4.6,11.0,237.0,236.57,170.48
2018,12,27,9,15,786.5,48.0,4.85,11.4,274.5,283.86,214.72
2018,12,27,9,30,817.0,51.0,5.1,11.8,312.0,332.09,259.48
2018,12,27,9,45,835.5,54.0,5.35,12.25,345.0,376.52,300.6
2018,12,27,10,0,854.0,57.0,5.6,12.7,378.0,420.46,340.44
2018,12,27,10,15,869.5,58.0,5.75,13.0,405.0,460.13,376.07
2018,12,27,10,30,885.0,59.0,5.9,13.3,432.0,498.54,409.87
2018,12,27,10,45,897.0,59.5,6.0,13.55,453.0,533.06,439.85
2018,12,27,11,0,909.0,60.0,6.1,13.8,474.0,565.62,467.64
2018,12,27,11,15,917.5,60.0,6.15,13.95,488.5,593.45,491.25
2018,12,27,11,30,926.0,60.0,6.2,14.1,503.0,618.74,512.44
2018,12,27,11,45,930.5,60.0,6.25,14.25,510.0,638.88,529.23
2018,12,27,12,0,935.0,60.0,6.3,14.4,517.0,656.05,543.45
2018,12,27,12,15,934.0,60.5,6.3,14.45,515.5,667.21,552.78
2018,12,27,12,30,933.0,61.0,6.3,14.5,514.0,675.12,559.44
2018,12,27,12,45,928.0,61.0,6.25,14.55,505.0,676.58,560.8
2018,12,27,13,0,923.0,61.0,6.2,14.6,496.0,674.77,559.5
2018,12,27,13,15,915.5,60.0,6.15,14.55,479.5,666.93,553.61
2018,12,27,13,30,908.0,59.0,6.1,14.5,463.0,655.94,545.12
2018,12,27,13,45,895.5,58.5,6.1,14.45,439.5,639.35,532.12
2018,12,27,14,0,883.0,58.0,6.1,14.4,416.0,619.99,516.68
2018,12,27,14,15,865.5,56.5,5.95,14.2,386.5,593.82,495.41
2018,12,27,14,30,848.0,55.0,5.8,14.0,357.0,565.46,471.94
2018,12,27,14,45,822.5,52.5,5.65,13.85,322.0,529.44,441.66
2018,12,27,15,0,797.0,50.0,5.5,13.7,287.0,495.63,412.3
2018,12,27,15,15,759.0,47.5,5.5,13.7,248.5,450.83,373.21
2018,12,27,15,30,721.0,45.0,5.5,13.7,210.0,406.09,333.01
2018,12,27,15,45,660.0,41.0,5.0,12.8,169.0,349.98,282.97
2018,12,27,16,0,599.0,37.0,4.5,11.9,128.0,296.34,233.65
2018,12,27,16,15,495.5,31.0,4.4,11.4,90.0,228.15,170.1
2018,12,27,16,30,392.0,25.0,4.3,10.9,52.0,167.41,78.96
2018,12,27,16,45,238.0,17.0,4.15,10.45,29.5,83.0,0.0
2018,12,27,17,0,84.0,9.0,4.0,10.0,7.0,0.0,0.0
2018,12,27,17,15,42.0,4.5,3.9,9.75,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.75,9.25,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.5,5.6,0.0,0.0,0.0
