Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,1,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.55,5.1,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.4,4.35,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.35,4.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.3,4.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.15,3.95,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,12,28,7,15,42.0,5.5,2.25,4.5,6.0,0.0,0.0
2018,12,28,7,30,84.0,11.0,2.4,5.1,12.0,10.81,0.0
2018,12,28,7,45,159.0,22.5,2.55,5.7,34.5,17.91,0.0
2018,12,28,8,0,234.0,34.0,2.7,6.3,57.0,42.86,21.95
2018,12,28,8,15,377.0,41.5,2.8,6.85,100.0,78.87,45.28
2018,12,28,8,30,520.0,49.0,2.9,7.4,143.0,128.34,81.37
2018,12,28,8,45,615.0,49.0,3.0,7.9,186.0,174.69,119.67
2018,12,28,9,0,710.0,49.0,3.1,8.4,229.0,228.41,166.17
2018,12,28,9,15,658.5,63.5,3.25,9.0,250.5,261.02,199.9
2018,12,28,9,30,607.0,78.0,3.4,9.6,272.0,288.32,227.91
2018,12,28,9,45,709.5,70.5,3.5,10.2,320.0,345.76,277.34
2018,12,28,10,0,812.0,63.0,3.6,10.8,368.0,409.41,331.47
2018,12,28,10,15,858.0,58.5,3.6,11.2,401.5,454.94,370.86
2018,12,28,10,30,904.0,54.0,3.6,11.6,435.0,501.94,410.68
2018,12,28,10,45,914.0,55.0,3.55,11.95,456.0,536.61,439.81
2018,12,28,11,0,924.0,56.0,3.5,12.3,477.0,569.16,466.55
2018,12,28,11,15,930.0,56.0,3.55,12.55,490.5,596.0,488.69
2018,12,28,11,30,936.0,56.0,3.6,12.8,504.0,620.15,508.32
2018,12,28,11,45,938.0,56.5,3.65,13.0,510.5,639.59,524.05
2018,12,28,12,0,940.0,57.0,3.7,13.2,517.0,655.95,537.17
2018,12,28,12,15,937.0,58.0,3.7,13.3,515.5,666.55,545.69
2018,12,28,12,30,934.0,59.0,3.7,13.4,514.0,673.86,551.57
2018,12,28,12,45,924.0,61.5,3.7,13.55,505.0,675.07,552.49
2018,12,28,13,0,914.0,64.0,3.7,13.7,496.0,673.01,550.85
2018,12,28,13,15,907.0,63.5,3.6,13.7,480.0,666.22,545.62
2018,12,28,13,30,900.0,63.0,3.5,13.7,464.0,656.33,537.89
2018,12,28,13,45,889.5,61.5,3.45,13.7,441.0,640.01,525.28
2018,12,28,14,0,879.0,60.0,3.4,13.7,418.0,620.88,510.28
2018,12,28,14,15,862.0,58.0,3.2,13.5,388.5,594.56,489.29
2018,12,28,14,30,845.0,56.0,3.0,13.3,359.0,566.02,466.13
2018,12,28,14,45,820.0,54.0,2.85,13.1,324.0,534.66,440.2
2018,12,28,15,0,795.0,52.0,2.7,12.9,289.0,498.14,409.57
2018,12,28,15,15,757.0,49.0,2.7,12.9,250.0,452.79,371.08
2018,12,28,15,30,719.0,46.0,2.7,12.9,211.0,407.5,331.41
2018,12,28,15,45,658.5,42.0,2.05,11.2,170.5,351.6,282.82
2018,12,28,16,0,598.0,38.0,1.4,9.5,130.0,298.09,234.52
2018,12,28,16,15,495.5,32.0,1.35,9.0,92.0,230.03,172.19
2018,12,28,16,30,393.0,26.0,1.3,8.5,54.0,169.98,86.41
2018,12,28,16,45,239.0,17.5,1.3,8.0,30.5,84.22,0.0
2018,12,28,17,0,85.0,9.0,1.3,7.5,7.0,0.0,0.0
2018,12,28,17,15,42.5,4.5,1.35,7.45,3.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,29,7,15,2.0,3.5,0.85,5.95,3.5,0.0,0.0
2018,12,29,7,30,4.0,7.0,0.8,6.4,7.0,6.88,0.0
2018,12,29,7,45,116.0,20.0,0.8,6.8,31.5,15.64,0.0
2018,12,29,8,0,228.0,33.0,0.8,7.2,56.0,41.3,20.87
2018,12,29,8,15,293.5,45.5,0.85,7.8,89.0,73.1,43.8
2018,12,29,8,30,359.0,58.0,0.9,8.4,122.0,111.28,73.52
2018,12,29,8,45,541.5,52.5,1.0,8.95,176.0,162.23,111.1
2018,12,29,9,0,724.0,47.0,1.1,9.5,230.0,229.15,164.46
2018,12,29,9,15,755.0,49.5,1.2,10.1,266.5,274.7,206.11
2018,12,29,9,30,786.0,52.0,1.3,10.7,303.0,321.52,248.39
2018,12,29,9,45,806.0,55.0,1.45,11.25,335.5,365.62,288.01
2018,12,29,10,0,826.0,58.0,1.6,11.8,368.0,408.75,325.89
2018,12,29,10,15,840.5,59.0,1.65,12.25,394.5,447.11,358.95
2018,12,29,10,30,855.0,60.0,1.7,12.7,421.0,484.22,390.13
2018,12,29,10,45,864.0,61.5,1.75,13.15,441.5,517.55,417.55
2018,12,29,11,0,873.0,63.0,1.8,13.6,462.0,548.85,442.74
2018,12,29,11,15,879.0,64.5,1.95,13.9,476.0,576.25,465.12
2018,12,29,11,30,885.0,66.0,2.1,14.2,490.0,601.13,485.22
2018,12,29,11,45,887.0,66.5,2.2,14.5,496.0,619.82,500.1
2018,12,29,12,0,889.0,67.0,2.3,14.8,502.0,635.6,512.6
2018,12,29,12,15,887.0,67.0,2.35,14.9,500.5,645.28,520.49
2018,12,29,12,30,885.0,67.0,2.4,15.0,499.0,651.85,525.97
2018,12,29,12,45,877.0,67.5,2.4,15.1,489.5,651.97,526.23
2018,12,29,13,0,869.0,68.0,2.4,15.2,480.0,648.97,524.1
2018,12,29,13,15,860.0,67.5,2.4,15.15,464.0,641.12,518.58
2018,12,29,13,30,851.0,67.0,2.4,15.1,448.0,630.33,510.75
2018,12,29,13,45,837.0,66.0,2.35,15.05,425.0,616.81,500.34
2018,12,29,14,0,823.0,65.0,2.3,15.0,402.0,596.88,484.97
2018,12,29,14,15,804.5,63.5,2.15,14.8,373.5,571.21,464.78
2018,12,29,14,30,786.0,62.0,2.0,14.6,345.0,543.49,442.61
2018,12,29,14,45,675.0,68.0,1.85,14.4,294.5,472.89,386.1
2018,12,29,15,0,564.0,74.0,1.7,14.2,244.0,403.39,329.74
2018,12,29,15,15,398.5,74.0,1.7,14.2,186.0,300.21,245.5
2018,12,29,15,30,233.0,74.0,1.7,14.2,128.0,202.24,164.03
2018,12,29,15,45,118.0,62.5,1.3,13.0,89.5,131.17,104.4
2018,12,29,16,0,3.0,51.0,0.9,11.8,51.0,53.77,39.52
2018,12,29,16,15,12.5,37.0,0.85,11.65,38.0,45.43,31.32
2018,12,29,16,30,22.0,23.0,0.8,11.5,25.0,31.98,13.57
2018,12,29,16,45,14.0,13.0,0.8,11.3,14.0,16.73,0.0
2018,12,29,17,0,6.0,3.0,0.8,11.1,3.0,0.0,0.0
2018,12,29,17,15,3.0,1.5,0.75,11.1,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,30,7,15,0.0,2.5,1.2,8.05,2.5,0.0,0.0
2018,12,30,7,30,0.0,5.0,1.4,8.3,5.0,4.91,0.0
2018,12,30,7,45,9.0,18.5,1.55,8.5,19.5,17.4,0.0
2018,12,30,8,0,18.0,32.0,1.7,8.7,34.0,31.21,18.62
2018,12,30,8,15,197.0,44.5,1.75,8.75,79.0,62.05,38.44
2018,12,30,8,30,376.0,57.0,1.8,8.8,124.0,112.47,73.75
2018,12,30,8,45,344.0,67.5,1.85,8.85,140.5,136.13,97.22
2018,12,30,9,0,312.0,78.0,1.9,8.9,157.0,156.26,118.04
2018,12,30,9,15,341.5,90.5,1.85,9.1,189.0,192.96,150.58
2018,12,30,9,30,371.0,103.0,1.8,9.3,221.0,231.75,184.69
2018,12,30,9,45,493.0,98.5,1.75,9.45,273.0,290.03,233.38
2018,12,30,10,0,615.0,94.0,1.7,9.6,325.0,358.78,290.51
2018,12,30,10,15,581.5,109.0,1.5,10.0,340.0,382.96,311.29
2018,12,30,10,30,548.0,124.0,1.3,10.4,355.0,401.27,326.51
2018,12,30,10,45,709.0,95.5,1.1,10.85,410.0,475.72,385.42
2018,12,30,11,0,870.0,67.0,0.9,11.3,465.0,551.53,443.23
2018,12,30,11,15,879.0,67.5,1.0,11.8,479.5,579.59,465.06
2018,12,30,11,30,888.0,68.0,1.1,12.3,494.0,605.27,485.18
2018,12,30,11,45,866.5,72.0,1.15,12.8,492.5,613.65,491.49
2018,12,30,12,0,845.0,76.0,1.2,13.3,491.0,621.36,497.14
2018,12,30,12,15,842.5,77.0,1.5,13.55,490.0,631.72,507.24
2018,12,30,12,30,840.0,78.0,1.8,13.8,489.0,639.09,514.72
2018,12,30,12,45,861.0,73.5,2.1,14.1,488.5,652.55,526.68
2018,12,30,13,0,882.0,69.0,2.4,14.4,488.0,659.35,533.49
2018,12,30,13,15,873.0,68.5,2.45,14.5,472.0,651.57,527.91
2018,12,30,13,30,864.0,68.0,2.5,14.6,456.0,640.8,520.05
2018,12,30,13,45,850.0,67.0,2.55,14.7,432.5,627.24,509.78
2018,12,30,14,0,836.0,66.0,2.6,14.8,409.0,607.22,494.47
2018,12,30,14,15,817.0,64.5,2.5,14.7,380.5,581.09,473.96
2018,12,30,14,30,798.0,63.0,2.4,14.6,352.0,552.88,451.45
2018,12,30,14,45,768.0,61.0,2.3,14.5,317.0,516.03,421.66
2018,12,30,15,0,738.0,59.0,2.2,14.4,282.0,478.14,390.36
2018,12,30,15,15,697.5,56.0,2.2,14.4,244.5,433.04,352.63
2018,12,30,15,30,657.0,53.0,2.2,14.4,207.0,388.19,313.95
2018,12,30,15,45,589.0,48.5,1.7,13.05,166.5,333.69,266.97
2018,12,30,16,0,521.0,44.0,1.2,11.7,126.0,279.39,218.94
2018,12,30,16,15,412.0,37.0,1.25,11.35,89.5,211.0,158.28
2018,12,30,16,30,303.0,30.0,1.3,11.0,53.0,146.68,82.4
2018,12,30,16,45,177.5,19.0,1.35,10.6,30.0,69.13,0.0
2018,12,30,17,0,52.0,8.0,1.4,10.2,7.0,0.0,0.0
2018,12,30,17,15,26.0,4.0,1.4,10.15,3.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.8,6.35,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.7,6.35,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,12,31,7,15,68.5,6.0,4.1,6.2,7.0,0.0,0.0
2018,12,31,7,30,137.0,12.0,4.2,6.4,14.0,11.8,0.0
2018,12,31,7,45,329.0,20.0,4.25,6.6,46.5,17.46,0.0
2018,12,31,8,0,521.0,28.0,4.3,6.8,79.0,51.76,21.13
2018,12,31,8,15,603.5,32.5,4.45,7.3,119.5,92.11,46.95
2018,12,31,8,30,686.0,37.0,4.6,7.8,160.0,140.33,84.1
2018,12,31,8,45,735.0,40.5,4.75,8.3,201.0,188.19,126.14
2018,12,31,9,0,784.0,44.0,4.9,8.8,242.0,239.88,173.38
2018,12,31,9,15,815.0,46.5,5.1,9.3,280.5,288.03,218.82
2018,12,31,9,30,846.0,49.0,5.3,9.8,319.0,337.3,264.91
2018,12,31,9,45,865.5,51.5,5.55,10.3,353.0,383.03,307.59
2018,12,31,10,0,885.0,54.0,5.8,10.8,387.0,428.3,348.96
2018,12,31,10,15,900.0,55.0,5.8,11.1,415.0,469.17,385.81
2018,12,31,10,30,915.0,56.0,5.8,11.4,443.0,508.69,420.62
2018,12,31,10,45,925.0,57.0,5.85,11.7,464.5,544.01,451.32
2018,12,31,11,0,935.0,58.0,5.9,12.0,486.0,577.19,479.6
2018,12,31,11,15,941.0,59.0,5.9,12.2,500.5,605.75,503.69
2018,12,31,11,30,947.0,60.0,5.9,12.4,515.0,631.61,525.16
2018,12,31,11,45,949.0,60.0,5.9,12.6,521.5,651.06,541.21
2018,12,31,12,0,951.0,60.0,5.9,12.8,528.0,667.38,554.54
2018,12,31,12,15,948.5,61.0,5.85,12.85,527.0,678.78,563.91
2018,12,31,12,30,946.0,62.0,5.8,12.9,526.0,686.85,570.52
2018,12,31,12,45,938.0,63.5,5.8,13.0,517.0,688.58,572.01
2018,12,31,13,0,930.0,65.0,5.8,13.1,508.0,686.98,570.87
2018,12,31,13,15,922.5,64.5,5.8,13.1,492.0,680.13,565.83
2018,12,31,13,30,915.0,64.0,5.8,13.1,476.0,670.1,558.15
2018,12,31,13,45,900.5,63.0,5.8,13.05,451.5,651.95,543.97
2018,12,31,14,0,886.0,62.0,5.8,13.0,427.0,631.02,527.37
2018,12,31,14,15,867.0,60.5,5.65,12.9,397.0,604.19,505.41
2018,12,31,14,30,848.0,59.0,5.5,12.8,367.0,578.91,484.18
2018,12,31,14,45,823.0,56.5,5.35,12.65,332.0,543.22,454.27
2018,12,31,15,0,798.0,54.0,5.2,12.5,297.0,506.11,422.49
2018,12,31,15,15,760.5,51.0,5.2,12.5,258.0,460.9,383.26
2018,12,31,15,30,723.0,48.0,5.2,12.5,219.0,415.67,342.87
2018,12,31,15,45,509.5,42.0,2.95,13.4,151.5,291.44,235.03
2018,12,31,16,0,296.0,36.0,0.7,14.3,84.0,178.89,138.86
2018,12,31,16,15,172.5,30.0,0.7,13.95,56.0,112.25,82.78
2018,12,31,16,30,49.0,24.0,0.7,13.6,28.0,46.23,24.07
2018,12,31,16,45,34.0,14.5,0.7,13.25,16.5,23.99,0.0
2018,12,31,17,0,19.0,5.0,0.7,12.9,5.0,4.91,0.0
2018,12,31,17,15,9.5,2.5,0.7,12.8,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
